Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
897082,HINGLEYS,2024-01-19T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.14
897082,HINGLEYS,2024-01-19T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.11
897082,HINGLEYS,2024-01-19T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.14
897082,HINGLEYS,2024-01-19T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.03
897082,HINGLEYS,2024-01-19T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.28
897082,HINGLEYS,2024-01-19T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.22
897082,HINGLEYS,2024-01-19T23:50:00.000+00:00,feeder,06,N Current (RMS),A,3.6
897082,HINGLEYS,2024-01-19T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,4.8
897082,HINGLEYS,2024-01-19T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,1.5
897082,HINGLEYS,2024-01-19T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-19T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.8
897082,HINGLEYS,2024-01-19T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.86
897082,HINGLEYS,2024-01-19T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.71
897082,HINGLEYS,2024-01-19T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.67
897082,HINGLEYS,2024-01-19T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.45
897082,HINGLEYS,2024-01-19T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.27
897082,HINGLEYS,2024-01-19T23:50:00.000+00:00,feeder,05,N Current (RMS),A,10.8
897082,HINGLEYS,2024-01-19T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,12.0
897082,HINGLEYS,2024-01-19T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,7.4
897082,HINGLEYS,2024-01-19T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,20.6
897082,HINGLEYS,2024-01-19T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-19T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
897082,HINGLEYS,2024-01-19T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
897082,HINGLEYS,2024-01-19T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
897082,HINGLEYS,2024-01-19T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.65
897082,HINGLEYS,2024-01-19T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.12
897082,HINGLEYS,2024-01-19T23:50:00.000+00:00,feeder,04,N Current (RMS),A,22.8
897082,HINGLEYS,2024-01-19T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
897082,HINGLEYS,2024-01-19T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.9
897082,HINGLEYS,2024-01-19T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.7
897082,HINGLEYS,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.75
897082,HINGLEYS,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
897082,HINGLEYS,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.15
897082,HINGLEYS,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.04
897082,HINGLEYS,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.69
897082,HINGLEYS,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.5
897082,HINGLEYS,2024-01-19T23:50:00.000+00:00,feeder,03,N Current (RMS),A,25.6
897082,HINGLEYS,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,50.3
897082,HINGLEYS,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.4
897082,HINGLEYS,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.7
897082,HINGLEYS,2024-01-19T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
897082,HINGLEYS,2024-01-19T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
897082,HINGLEYS,2024-01-19T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
897082,HINGLEYS,2024-01-19T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.46
897082,HINGLEYS,2024-01-19T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.11
897082,HINGLEYS,2024-01-19T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.55
897082,HINGLEYS,2024-01-19T23:50:00.000+00:00,feeder,02,N Current (RMS),A,36.1
897082,HINGLEYS,2024-01-19T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.3
897082,HINGLEYS,2024-01-19T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
897082,HINGLEYS,2024-01-19T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.2
897082,HINGLEYS,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,11.4
897082,HINGLEYS,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
897082,HINGLEYS,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
897082,HINGLEYS,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
897082,HINGLEYS,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
897082,HINGLEYS,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
897082,HINGLEYS,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
897082,HINGLEYS,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
897082,HINGLEYS,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
897082,HINGLEYS,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
897082,HINGLEYS,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.22
897082,HINGLEYS,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.18
897082,HINGLEYS,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,29.66
897082,HINGLEYS,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
897082,HINGLEYS,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
897082,HINGLEYS,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
897082,HINGLEYS,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
897082,HINGLEYS,2024-01-19T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.21
897082,HINGLEYS,2024-01-19T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.19
897082,HINGLEYS,2024-01-19T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.14
897082,HINGLEYS,2024-01-19T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.79
897082,HINGLEYS,2024-01-19T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.25
897082,HINGLEYS,2024-01-19T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.21
897082,HINGLEYS,2024-01-19T23:40:00.000+00:00,feeder,06,N Current (RMS),A,3.0
897082,HINGLEYS,2024-01-19T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,3.8
897082,HINGLEYS,2024-01-19T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,1.5
897082,HINGLEYS,2024-01-19T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-19T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
897082,HINGLEYS,2024-01-19T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
897082,HINGLEYS,2024-01-19T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.64
897082,HINGLEYS,2024-01-19T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.87
897082,HINGLEYS,2024-01-19T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.29
897082,HINGLEYS,2024-01-19T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.01
897082,HINGLEYS,2024-01-19T23:40:00.000+00:00,feeder,05,N Current (RMS),A,12.5
897082,HINGLEYS,2024-01-19T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,13.0
897082,HINGLEYS,2024-01-19T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,7.0
897082,HINGLEYS,2024-01-19T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,23.0
897082,HINGLEYS,2024-01-19T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
897082,HINGLEYS,2024-01-19T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
897082,HINGLEYS,2024-01-19T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
897082,HINGLEYS,2024-01-19T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
897082,HINGLEYS,2024-01-19T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.06
897082,HINGLEYS,2024-01-19T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.72
897082,HINGLEYS,2024-01-19T23:40:00.000+00:00,feeder,04,N Current (RMS),A,18.0
897082,HINGLEYS,2024-01-19T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
897082,HINGLEYS,2024-01-19T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
897082,HINGLEYS,2024-01-19T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.6
897082,HINGLEYS,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.76
897082,HINGLEYS,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
897082,HINGLEYS,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.24
897082,HINGLEYS,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.03
897082,HINGLEYS,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.91
897082,HINGLEYS,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.56
897082,HINGLEYS,2024-01-19T23:40:00.000+00:00,feeder,03,N Current (RMS),A,28.9
897082,HINGLEYS,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,52.2
897082,HINGLEYS,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.3
897082,HINGLEYS,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.1
897082,HINGLEYS,2024-01-19T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
897082,HINGLEYS,2024-01-19T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
897082,HINGLEYS,2024-01-19T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
897082,HINGLEYS,2024-01-19T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.18
897082,HINGLEYS,2024-01-19T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.44
897082,HINGLEYS,2024-01-19T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.47
897082,HINGLEYS,2024-01-19T23:40:00.000+00:00,feeder,02,N Current (RMS),A,33.3
897082,HINGLEYS,2024-01-19T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.3
897082,HINGLEYS,2024-01-19T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
897082,HINGLEYS,2024-01-19T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.6
897082,HINGLEYS,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,11.4
897082,HINGLEYS,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
897082,HINGLEYS,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
897082,HINGLEYS,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
897082,HINGLEYS,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
897082,HINGLEYS,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
897082,HINGLEYS,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
897082,HINGLEYS,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
897082,HINGLEYS,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
897082,HINGLEYS,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
897082,HINGLEYS,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.91
897082,HINGLEYS,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.94
897082,HINGLEYS,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.98
897082,HINGLEYS,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
897082,HINGLEYS,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
897082,HINGLEYS,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
897082,HINGLEYS,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
897082,HINGLEYS,2024-01-19T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.18
897082,HINGLEYS,2024-01-19T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-19T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-19T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.99
897082,HINGLEYS,2024-01-19T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.57
897082,HINGLEYS,2024-01-19T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.25
897082,HINGLEYS,2024-01-19T23:30:00.000+00:00,feeder,06,N Current (RMS),A,3.1
897082,HINGLEYS,2024-01-19T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,4.7
897082,HINGLEYS,2024-01-19T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,2.5
897082,HINGLEYS,2024-01-19T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,1.4
897082,HINGLEYS,2024-01-19T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
897082,HINGLEYS,2024-01-19T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
897082,HINGLEYS,2024-01-19T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.7
897082,HINGLEYS,2024-01-19T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.83
897082,HINGLEYS,2024-01-19T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.92
897082,HINGLEYS,2024-01-19T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.72
897082,HINGLEYS,2024-01-19T23:30:00.000+00:00,feeder,05,N Current (RMS),A,14.3
897082,HINGLEYS,2024-01-19T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,12.8
897082,HINGLEYS,2024-01-19T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,14.3
897082,HINGLEYS,2024-01-19T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,25.7
897082,HINGLEYS,2024-01-19T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-19T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
897082,HINGLEYS,2024-01-19T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
897082,HINGLEYS,2024-01-19T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
897082,HINGLEYS,2024-01-19T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.83
897082,HINGLEYS,2024-01-19T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.01
897082,HINGLEYS,2024-01-19T23:30:00.000+00:00,feeder,04,N Current (RMS),A,16.3
897082,HINGLEYS,2024-01-19T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
897082,HINGLEYS,2024-01-19T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.1
897082,HINGLEYS,2024-01-19T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
897082,HINGLEYS,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.98
897082,HINGLEYS,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
897082,HINGLEYS,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
897082,HINGLEYS,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.81
897082,HINGLEYS,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.16
897082,HINGLEYS,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.05
897082,HINGLEYS,2024-01-19T23:30:00.000+00:00,feeder,03,N Current (RMS),A,30.5
897082,HINGLEYS,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.3
897082,HINGLEYS,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,48.6
897082,HINGLEYS,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,53.1
897082,HINGLEYS,2024-01-19T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
897082,HINGLEYS,2024-01-19T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
897082,HINGLEYS,2024-01-19T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
897082,HINGLEYS,2024-01-19T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.17
897082,HINGLEYS,2024-01-19T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.28
897082,HINGLEYS,2024-01-19T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.81
897082,HINGLEYS,2024-01-19T23:30:00.000+00:00,feeder,02,N Current (RMS),A,24.8
897082,HINGLEYS,2024-01-19T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.8
897082,HINGLEYS,2024-01-19T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
897082,HINGLEYS,2024-01-19T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
897082,HINGLEYS,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,11.5
897082,HINGLEYS,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
897082,HINGLEYS,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
897082,HINGLEYS,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
897082,HINGLEYS,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
897082,HINGLEYS,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
897082,HINGLEYS,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
897082,HINGLEYS,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
897082,HINGLEYS,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
897082,HINGLEYS,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
897082,HINGLEYS,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.8
897082,HINGLEYS,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.77
897082,HINGLEYS,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.85
897082,HINGLEYS,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
897082,HINGLEYS,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
897082,HINGLEYS,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
897082,HINGLEYS,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
897082,HINGLEYS,2024-01-19T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.02
897082,HINGLEYS,2024-01-19T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.11
897082,HINGLEYS,2024-01-19T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-19T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.09
897082,HINGLEYS,2024-01-19T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.49
897082,HINGLEYS,2024-01-19T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.24
897082,HINGLEYS,2024-01-19T23:20:00.000+00:00,feeder,06,N Current (RMS),A,3.6
897082,HINGLEYS,2024-01-19T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,4.9
897082,HINGLEYS,2024-01-19T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,2.4
897082,HINGLEYS,2024-01-19T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,1.4
897082,HINGLEYS,2024-01-19T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.83
897082,HINGLEYS,2024-01-19T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
897082,HINGLEYS,2024-01-19T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.78
897082,HINGLEYS,2024-01-19T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.11
897082,HINGLEYS,2024-01-19T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.4
897082,HINGLEYS,2024-01-19T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.02
897082,HINGLEYS,2024-01-19T23:20:00.000+00:00,feeder,05,N Current (RMS),A,20.6
897082,HINGLEYS,2024-01-19T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,14.1
897082,HINGLEYS,2024-01-19T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,7.5
897082,HINGLEYS,2024-01-19T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,33.8
897082,HINGLEYS,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
897082,HINGLEYS,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
897082,HINGLEYS,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.88
897082,HINGLEYS,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.87
897082,HINGLEYS,2024-01-19T23:20:00.000+00:00,feeder,04,N Current (RMS),A,15.8
897082,HINGLEYS,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
897082,HINGLEYS,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.2
897082,HINGLEYS,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.7
897082,HINGLEYS,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.5
897082,HINGLEYS,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
897082,HINGLEYS,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.79
897082,HINGLEYS,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.64
897082,HINGLEYS,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.82
897082,HINGLEYS,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.24
897082,HINGLEYS,2024-01-19T23:20:00.000+00:00,feeder,03,N Current (RMS),A,39.8
897082,HINGLEYS,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,46.2
897082,HINGLEYS,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,42.8
897082,HINGLEYS,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,77.8
897082,HINGLEYS,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
897082,HINGLEYS,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
897082,HINGLEYS,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
897082,HINGLEYS,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.28
897082,HINGLEYS,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.23
897082,HINGLEYS,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.56
897082,HINGLEYS,2024-01-19T23:20:00.000+00:00,feeder,02,N Current (RMS),A,30.8
897082,HINGLEYS,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.7
897082,HINGLEYS,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.7
897082,HINGLEYS,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
897082,HINGLEYS,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,11.6
897082,HINGLEYS,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
897082,HINGLEYS,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
897082,HINGLEYS,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
897082,HINGLEYS,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
897082,HINGLEYS,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
897082,HINGLEYS,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
897082,HINGLEYS,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
897082,HINGLEYS,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
897082,HINGLEYS,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
897082,HINGLEYS,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.16
897082,HINGLEYS,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.82
897082,HINGLEYS,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,36.92
897082,HINGLEYS,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,89.8
897082,HINGLEYS,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
897082,HINGLEYS,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
897082,HINGLEYS,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
897082,HINGLEYS,2024-01-19T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-19T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-19T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-19T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.21
897082,HINGLEYS,2024-01-19T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.52
897082,HINGLEYS,2024-01-19T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.32
897082,HINGLEYS,2024-01-19T23:10:00.000+00:00,feeder,06,N Current (RMS),A,7.4
897082,HINGLEYS,2024-01-19T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,5.7
897082,HINGLEYS,2024-01-19T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,8.7
897082,HINGLEYS,2024-01-19T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,1.6
897082,HINGLEYS,2024-01-19T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
897082,HINGLEYS,2024-01-19T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.01
897082,HINGLEYS,2024-01-19T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.87
897082,HINGLEYS,2024-01-19T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.25
897082,HINGLEYS,2024-01-19T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.31
897082,HINGLEYS,2024-01-19T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.13
897082,HINGLEYS,2024-01-19T23:10:00.000+00:00,feeder,05,N Current (RMS),A,12.1
897082,HINGLEYS,2024-01-19T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,14.9
897082,HINGLEYS,2024-01-19T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,7.4
897082,HINGLEYS,2024-01-19T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,23.7
897082,HINGLEYS,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
897082,HINGLEYS,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
897082,HINGLEYS,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
897082,HINGLEYS,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.17
897082,HINGLEYS,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.66
897082,HINGLEYS,2024-01-19T23:10:00.000+00:00,feeder,04,N Current (RMS),A,19.6
897082,HINGLEYS,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
897082,HINGLEYS,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.2
897082,HINGLEYS,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.7
897082,HINGLEYS,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.35
897082,HINGLEYS,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
897082,HINGLEYS,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.95
897082,HINGLEYS,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.97
897082,HINGLEYS,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.75
897082,HINGLEYS,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.34
897082,HINGLEYS,2024-01-19T23:10:00.000+00:00,feeder,03,N Current (RMS),A,31.9
897082,HINGLEYS,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,51.9
897082,HINGLEYS,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,55.6
897082,HINGLEYS,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,72.0
897082,HINGLEYS,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
897082,HINGLEYS,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
897082,HINGLEYS,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
897082,HINGLEYS,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.31
897082,HINGLEYS,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.52
897082,HINGLEYS,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.05
897082,HINGLEYS,2024-01-19T23:10:00.000+00:00,feeder,02,N Current (RMS),A,25.1
897082,HINGLEYS,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
897082,HINGLEYS,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
897082,HINGLEYS,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
897082,HINGLEYS,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,11.7
897082,HINGLEYS,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
897082,HINGLEYS,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
897082,HINGLEYS,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
897082,HINGLEYS,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
897082,HINGLEYS,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
897082,HINGLEYS,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
897082,HINGLEYS,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
897082,HINGLEYS,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
897082,HINGLEYS,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
897082,HINGLEYS,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.76
897082,HINGLEYS,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.27
897082,HINGLEYS,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,32.5
897082,HINGLEYS,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
897082,HINGLEYS,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
897082,HINGLEYS,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
897082,HINGLEYS,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
897082,HINGLEYS,2024-01-19T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-19T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.02
897082,HINGLEYS,2024-01-19T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-19T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.85
897082,HINGLEYS,2024-01-19T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.61
897082,HINGLEYS,2024-01-19T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.38
897082,HINGLEYS,2024-01-19T23:00:00.000+00:00,feeder,06,N Current (RMS),A,7.0
897082,HINGLEYS,2024-01-19T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,9.2
897082,HINGLEYS,2024-01-19T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,2.8
897082,HINGLEYS,2024-01-19T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,1.8
897082,HINGLEYS,2024-01-19T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.61
897082,HINGLEYS,2024-01-19T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
897082,HINGLEYS,2024-01-19T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.97
897082,HINGLEYS,2024-01-19T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.42
897082,HINGLEYS,2024-01-19T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.23
897082,HINGLEYS,2024-01-19T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.29
897082,HINGLEYS,2024-01-19T23:00:00.000+00:00,feeder,05,N Current (RMS),A,12.2
897082,HINGLEYS,2024-01-19T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,15.4
897082,HINGLEYS,2024-01-19T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,7.2
897082,HINGLEYS,2024-01-19T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,24.6
897082,HINGLEYS,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
897082,HINGLEYS,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.07
897082,HINGLEYS,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.7
897082,HINGLEYS,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.39
897082,HINGLEYS,2024-01-19T23:00:00.000+00:00,feeder,04,N Current (RMS),A,19.8
897082,HINGLEYS,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
897082,HINGLEYS,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
897082,HINGLEYS,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.2
897082,HINGLEYS,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.78
897082,HINGLEYS,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
897082,HINGLEYS,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.86
897082,HINGLEYS,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.9
897082,HINGLEYS,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.87
897082,HINGLEYS,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.37
897082,HINGLEYS,2024-01-19T23:00:00.000+00:00,feeder,03,N Current (RMS),A,25.5
897082,HINGLEYS,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,50.4
897082,HINGLEYS,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,56.3
897082,HINGLEYS,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,58.6
897082,HINGLEYS,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
897082,HINGLEYS,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
897082,HINGLEYS,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.07
897082,HINGLEYS,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.53
897082,HINGLEYS,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.45
897082,HINGLEYS,2024-01-19T23:00:00.000+00:00,feeder,02,N Current (RMS),A,22.2
897082,HINGLEYS,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
897082,HINGLEYS,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.1
897082,HINGLEYS,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.4
897082,HINGLEYS,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,11.8
897082,HINGLEYS,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
897082,HINGLEYS,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
897082,HINGLEYS,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
897082,HINGLEYS,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
897082,HINGLEYS,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
897082,HINGLEYS,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
897082,HINGLEYS,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
897082,HINGLEYS,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
897082,HINGLEYS,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
897082,HINGLEYS,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.31
897082,HINGLEYS,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.95
897082,HINGLEYS,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.87
897082,HINGLEYS,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
897082,HINGLEYS,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
897082,HINGLEYS,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
897082,HINGLEYS,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
897082,HINGLEYS,2024-01-19T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.15
897082,HINGLEYS,2024-01-19T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.02
897082,HINGLEYS,2024-01-19T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-19T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.42
897082,HINGLEYS,2024-01-19T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.7
897082,HINGLEYS,2024-01-19T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.35
897082,HINGLEYS,2024-01-19T22:50:00.000+00:00,feeder,06,N Current (RMS),A,3.8
897082,HINGLEYS,2024-01-19T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,6.3
897082,HINGLEYS,2024-01-19T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,3.1
897082,HINGLEYS,2024-01-19T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,1.7
897082,HINGLEYS,2024-01-19T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
897082,HINGLEYS,2024-01-19T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.76
897082,HINGLEYS,2024-01-19T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.06
897082,HINGLEYS,2024-01-19T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.04
897082,HINGLEYS,2024-01-19T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.5
897082,HINGLEYS,2024-01-19T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.67
897082,HINGLEYS,2024-01-19T22:50:00.000+00:00,feeder,05,N Current (RMS),A,13.9
897082,HINGLEYS,2024-01-19T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,13.4
897082,HINGLEYS,2024-01-19T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,12.8
897082,HINGLEYS,2024-01-19T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,26.2
897082,HINGLEYS,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
897082,HINGLEYS,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
897082,HINGLEYS,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.59
897082,HINGLEYS,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.91
897082,HINGLEYS,2024-01-19T22:50:00.000+00:00,feeder,04,N Current (RMS),A,19.5
897082,HINGLEYS,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
897082,HINGLEYS,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
897082,HINGLEYS,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.2
897082,HINGLEYS,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.22
897082,HINGLEYS,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
897082,HINGLEYS,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.04
897082,HINGLEYS,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.26
897082,HINGLEYS,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.62
897082,HINGLEYS,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.3
897082,HINGLEYS,2024-01-19T22:50:00.000+00:00,feeder,03,N Current (RMS),A,32.5
897082,HINGLEYS,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,52.1
897082,HINGLEYS,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,42.2
897082,HINGLEYS,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,70.5
897082,HINGLEYS,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
897082,HINGLEYS,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
897082,HINGLEYS,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.66
897082,HINGLEYS,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.09
897082,HINGLEYS,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.12
897082,HINGLEYS,2024-01-19T22:50:00.000+00:00,feeder,02,N Current (RMS),A,26.6
897082,HINGLEYS,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
897082,HINGLEYS,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
897082,HINGLEYS,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.7
897082,HINGLEYS,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,11.8
897082,HINGLEYS,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
897082,HINGLEYS,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
897082,HINGLEYS,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
897082,HINGLEYS,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
897082,HINGLEYS,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
897082,HINGLEYS,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
897082,HINGLEYS,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
897082,HINGLEYS,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
897082,HINGLEYS,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
897082,HINGLEYS,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.38
897082,HINGLEYS,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.5
897082,HINGLEYS,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,36.35
897082,HINGLEYS,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
897082,HINGLEYS,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
897082,HINGLEYS,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
897082,HINGLEYS,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
897082,HINGLEYS,2024-01-19T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
897082,HINGLEYS,2024-01-19T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.11
897082,HINGLEYS,2024-01-19T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-19T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.04
897082,HINGLEYS,2024-01-19T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.66
897082,HINGLEYS,2024-01-19T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.43
897082,HINGLEYS,2024-01-19T22:40:00.000+00:00,feeder,06,N Current (RMS),A,2.9
897082,HINGLEYS,2024-01-19T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,4.6
897082,HINGLEYS,2024-01-19T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,3.0
897082,HINGLEYS,2024-01-19T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,2.0
897082,HINGLEYS,2024-01-19T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
897082,HINGLEYS,2024-01-19T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.89
897082,HINGLEYS,2024-01-19T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.02
897082,HINGLEYS,2024-01-19T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.04
897082,HINGLEYS,2024-01-19T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.59
897082,HINGLEYS,2024-01-19T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.74
897082,HINGLEYS,2024-01-19T22:40:00.000+00:00,feeder,05,N Current (RMS),A,14.0
897082,HINGLEYS,2024-01-19T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,13.6
897082,HINGLEYS,2024-01-19T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,8.1
897082,HINGLEYS,2024-01-19T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,26.5
897082,HINGLEYS,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
897082,HINGLEYS,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
897082,HINGLEYS,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.1
897082,HINGLEYS,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.16
897082,HINGLEYS,2024-01-19T22:40:00.000+00:00,feeder,04,N Current (RMS),A,19.7
897082,HINGLEYS,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
897082,HINGLEYS,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
897082,HINGLEYS,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.4
897082,HINGLEYS,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.2
897082,HINGLEYS,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
897082,HINGLEYS,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.94
897082,HINGLEYS,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.83
897082,HINGLEYS,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.67
897082,HINGLEYS,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.18
897082,HINGLEYS,2024-01-19T22:40:00.000+00:00,feeder,03,N Current (RMS),A,30.0
897082,HINGLEYS,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,58.4
897082,HINGLEYS,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,46.8
897082,HINGLEYS,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,69.8
897082,HINGLEYS,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
897082,HINGLEYS,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
897082,HINGLEYS,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.31
897082,HINGLEYS,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.45
897082,HINGLEYS,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.05
897082,HINGLEYS,2024-01-19T22:40:00.000+00:00,feeder,02,N Current (RMS),A,31.4
897082,HINGLEYS,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.6
897082,HINGLEYS,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
897082,HINGLEYS,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
897082,HINGLEYS,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,11.9
897082,HINGLEYS,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
897082,HINGLEYS,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
897082,HINGLEYS,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
897082,HINGLEYS,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
897082,HINGLEYS,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
897082,HINGLEYS,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
897082,HINGLEYS,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
897082,HINGLEYS,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
897082,HINGLEYS,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
897082,HINGLEYS,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.23
897082,HINGLEYS,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.48
897082,HINGLEYS,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,33.56
897082,HINGLEYS,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
897082,HINGLEYS,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
897082,HINGLEYS,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
897082,HINGLEYS,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
897082,HINGLEYS,2024-01-19T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-19T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.06
897082,HINGLEYS,2024-01-19T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.11
897082,HINGLEYS,2024-01-19T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.89
897082,HINGLEYS,2024-01-19T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.89
897082,HINGLEYS,2024-01-19T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.55
897082,HINGLEYS,2024-01-19T22:30:00.000+00:00,feeder,06,N Current (RMS),A,2.6
897082,HINGLEYS,2024-01-19T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,3.8
897082,HINGLEYS,2024-01-19T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,3.9
897082,HINGLEYS,2024-01-19T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,3.0
897082,HINGLEYS,2024-01-19T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.97
897082,HINGLEYS,2024-01-19T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.86
897082,HINGLEYS,2024-01-19T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.72
897082,HINGLEYS,2024-01-19T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
897082,HINGLEYS,2024-01-19T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.23
897082,HINGLEYS,2024-01-19T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.78
897082,HINGLEYS,2024-01-19T22:30:00.000+00:00,feeder,05,N Current (RMS),A,17.0
897082,HINGLEYS,2024-01-19T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,13.7
897082,HINGLEYS,2024-01-19T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,11.0
897082,HINGLEYS,2024-01-19T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,30.6
897082,HINGLEYS,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
897082,HINGLEYS,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
897082,HINGLEYS,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.04
897082,HINGLEYS,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.82
897082,HINGLEYS,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.29
897082,HINGLEYS,2024-01-19T22:30:00.000+00:00,feeder,04,N Current (RMS),A,21.0
897082,HINGLEYS,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
897082,HINGLEYS,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
897082,HINGLEYS,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.8
897082,HINGLEYS,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.51
897082,HINGLEYS,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
897082,HINGLEYS,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.68
897082,HINGLEYS,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.3
897082,HINGLEYS,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.23
897082,HINGLEYS,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.68
897082,HINGLEYS,2024-01-19T22:30:00.000+00:00,feeder,03,N Current (RMS),A,35.4
897082,HINGLEYS,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,63.4
897082,HINGLEYS,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,49.9
897082,HINGLEYS,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,80.3
897082,HINGLEYS,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
897082,HINGLEYS,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
897082,HINGLEYS,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.95
897082,HINGLEYS,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.37
897082,HINGLEYS,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.62
897082,HINGLEYS,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.58
897082,HINGLEYS,2024-01-19T22:30:00.000+00:00,feeder,02,N Current (RMS),A,31.6
897082,HINGLEYS,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.9
897082,HINGLEYS,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.8
897082,HINGLEYS,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
897082,HINGLEYS,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,11.9
897082,HINGLEYS,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
897082,HINGLEYS,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
897082,HINGLEYS,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
897082,HINGLEYS,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
897082,HINGLEYS,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
897082,HINGLEYS,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
897082,HINGLEYS,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
