Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
897082,HINGLEYS,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
897082,HINGLEYS,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
897082,HINGLEYS,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.51
897082,HINGLEYS,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.8
897082,HINGLEYS,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,38.89
897082,HINGLEYS,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,84.7
897082,HINGLEYS,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
897082,HINGLEYS,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
897082,HINGLEYS,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
897082,HINGLEYS,2024-01-19T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.15
897082,HINGLEYS,2024-01-19T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.11
897082,HINGLEYS,2024-01-19T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.11
897082,HINGLEYS,2024-01-19T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.85
897082,HINGLEYS,2024-01-19T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.89
897082,HINGLEYS,2024-01-19T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.15
897082,HINGLEYS,2024-01-19T22:20:00.000+00:00,feeder,06,N Current (RMS),A,4.5
897082,HINGLEYS,2024-01-19T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,3.7
897082,HINGLEYS,2024-01-19T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,3.9
897082,HINGLEYS,2024-01-19T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,5.9
897082,HINGLEYS,2024-01-19T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
897082,HINGLEYS,2024-01-19T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
897082,HINGLEYS,2024-01-19T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.64
897082,HINGLEYS,2024-01-19T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.14
897082,HINGLEYS,2024-01-19T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.48
897082,HINGLEYS,2024-01-19T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.8
897082,HINGLEYS,2024-01-19T22:20:00.000+00:00,feeder,05,N Current (RMS),A,19.1
897082,HINGLEYS,2024-01-19T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,14.6
897082,HINGLEYS,2024-01-19T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,15.7
897082,HINGLEYS,2024-01-19T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,34.8
897082,HINGLEYS,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
897082,HINGLEYS,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
897082,HINGLEYS,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.08
897082,HINGLEYS,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.75
897082,HINGLEYS,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.12
897082,HINGLEYS,2024-01-19T22:20:00.000+00:00,feeder,04,N Current (RMS),A,24.4
897082,HINGLEYS,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
897082,HINGLEYS,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.4
897082,HINGLEYS,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.0
897082,HINGLEYS,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.18
897082,HINGLEYS,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
897082,HINGLEYS,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.74
897082,HINGLEYS,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.8
897082,HINGLEYS,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.65
897082,HINGLEYS,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.33
897082,HINGLEYS,2024-01-19T22:20:00.000+00:00,feeder,03,N Current (RMS),A,38.0
897082,HINGLEYS,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,57.8
897082,HINGLEYS,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,47.1
897082,HINGLEYS,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,82.5
897082,HINGLEYS,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
897082,HINGLEYS,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
897082,HINGLEYS,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
897082,HINGLEYS,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.5
897082,HINGLEYS,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.57
897082,HINGLEYS,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.29
897082,HINGLEYS,2024-01-19T22:20:00.000+00:00,feeder,02,N Current (RMS),A,34.7
897082,HINGLEYS,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
897082,HINGLEYS,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.6
897082,HINGLEYS,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
897082,HINGLEYS,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,12.0
897082,HINGLEYS,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
897082,HINGLEYS,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
897082,HINGLEYS,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
897082,HINGLEYS,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
897082,HINGLEYS,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
897082,HINGLEYS,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
897082,HINGLEYS,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
897082,HINGLEYS,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
897082,HINGLEYS,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
897082,HINGLEYS,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.22
897082,HINGLEYS,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.35
897082,HINGLEYS,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,42.69
897082,HINGLEYS,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,99.3
897082,HINGLEYS,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
897082,HINGLEYS,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
897082,HINGLEYS,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
897082,HINGLEYS,2024-01-19T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.16
897082,HINGLEYS,2024-01-19T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-19T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
897082,HINGLEYS,2024-01-19T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.87
897082,HINGLEYS,2024-01-19T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.76
897082,HINGLEYS,2024-01-19T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.31
897082,HINGLEYS,2024-01-19T22:10:00.000+00:00,feeder,06,N Current (RMS),A,4.7
897082,HINGLEYS,2024-01-19T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,3.8
897082,HINGLEYS,2024-01-19T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,3.3
897082,HINGLEYS,2024-01-19T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,6.5
897082,HINGLEYS,2024-01-19T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.97
897082,HINGLEYS,2024-01-19T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.83
897082,HINGLEYS,2024-01-19T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.63
897082,HINGLEYS,2024-01-19T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.07
897082,HINGLEYS,2024-01-19T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.79
897082,HINGLEYS,2024-01-19T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.75
897082,HINGLEYS,2024-01-19T22:10:00.000+00:00,feeder,05,N Current (RMS),A,16.5
897082,HINGLEYS,2024-01-19T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,13.8
897082,HINGLEYS,2024-01-19T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,21.4
897082,HINGLEYS,2024-01-19T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,29.8
897082,HINGLEYS,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
897082,HINGLEYS,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.09
897082,HINGLEYS,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.97
897082,HINGLEYS,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.4
897082,HINGLEYS,2024-01-19T22:10:00.000+00:00,feeder,04,N Current (RMS),A,24.9
897082,HINGLEYS,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
897082,HINGLEYS,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.5
897082,HINGLEYS,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.0
897082,HINGLEYS,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.89
897082,HINGLEYS,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
897082,HINGLEYS,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.06
897082,HINGLEYS,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.75
897082,HINGLEYS,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.79
897082,HINGLEYS,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.48
897082,HINGLEYS,2024-01-19T22:10:00.000+00:00,feeder,03,N Current (RMS),A,31.6
897082,HINGLEYS,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,53.0
897082,HINGLEYS,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,60.0
897082,HINGLEYS,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,74.8
897082,HINGLEYS,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
897082,HINGLEYS,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
897082,HINGLEYS,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
897082,HINGLEYS,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.36
897082,HINGLEYS,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.1
897082,HINGLEYS,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.55
897082,HINGLEYS,2024-01-19T22:10:00.000+00:00,feeder,02,N Current (RMS),A,32.4
897082,HINGLEYS,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.4
897082,HINGLEYS,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
897082,HINGLEYS,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
897082,HINGLEYS,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,12.0
897082,HINGLEYS,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
897082,HINGLEYS,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
897082,HINGLEYS,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
897082,HINGLEYS,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
897082,HINGLEYS,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
897082,HINGLEYS,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
897082,HINGLEYS,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
897082,HINGLEYS,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
897082,HINGLEYS,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
897082,HINGLEYS,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.97
897082,HINGLEYS,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.41
897082,HINGLEYS,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,40.5
897082,HINGLEYS,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,98.4
897082,HINGLEYS,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
897082,HINGLEYS,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
897082,HINGLEYS,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
897082,HINGLEYS,2024-01-19T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-19T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-19T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.03
897082,HINGLEYS,2024-01-19T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.1
897082,HINGLEYS,2024-01-19T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.67
897082,HINGLEYS,2024-01-19T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.44
897082,HINGLEYS,2024-01-19T22:00:00.000+00:00,feeder,06,N Current (RMS),A,5.7
897082,HINGLEYS,2024-01-19T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,5.2
897082,HINGLEYS,2024-01-19T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,3.0
897082,HINGLEYS,2024-01-19T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,7.0
897082,HINGLEYS,2024-01-19T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.03
897082,HINGLEYS,2024-01-19T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
897082,HINGLEYS,2024-01-19T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.61
897082,HINGLEYS,2024-01-19T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.08
897082,HINGLEYS,2024-01-19T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.16
897082,HINGLEYS,2024-01-19T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.14
897082,HINGLEYS,2024-01-19T22:00:00.000+00:00,feeder,05,N Current (RMS),A,20.8
897082,HINGLEYS,2024-01-19T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,14.1
897082,HINGLEYS,2024-01-19T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,14.6
897082,HINGLEYS,2024-01-19T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,36.1
897082,HINGLEYS,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
897082,HINGLEYS,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
897082,HINGLEYS,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
897082,HINGLEYS,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.06
897082,HINGLEYS,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.97
897082,HINGLEYS,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.97
897082,HINGLEYS,2024-01-19T22:00:00.000+00:00,feeder,04,N Current (RMS),A,24.0
897082,HINGLEYS,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
897082,HINGLEYS,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
897082,HINGLEYS,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.9
897082,HINGLEYS,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.35
897082,HINGLEYS,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
897082,HINGLEYS,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.96
897082,HINGLEYS,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.77
897082,HINGLEYS,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.01
897082,HINGLEYS,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.26
897082,HINGLEYS,2024-01-19T22:00:00.000+00:00,feeder,03,N Current (RMS),A,30.8
897082,HINGLEYS,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,68.1
897082,HINGLEYS,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,56.4
897082,HINGLEYS,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,78.4
897082,HINGLEYS,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
897082,HINGLEYS,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
897082,HINGLEYS,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
897082,HINGLEYS,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.57
897082,HINGLEYS,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.27
897082,HINGLEYS,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.07
897082,HINGLEYS,2024-01-19T22:00:00.000+00:00,feeder,02,N Current (RMS),A,32.8
897082,HINGLEYS,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.4
897082,HINGLEYS,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
897082,HINGLEYS,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.0
897082,HINGLEYS,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,12.1
897082,HINGLEYS,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
897082,HINGLEYS,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
897082,HINGLEYS,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
897082,HINGLEYS,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
897082,HINGLEYS,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
897082,HINGLEYS,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
897082,HINGLEYS,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
897082,HINGLEYS,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
897082,HINGLEYS,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
897082,HINGLEYS,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.46
897082,HINGLEYS,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.08
897082,HINGLEYS,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,42.89
897082,HINGLEYS,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,94.4
897082,HINGLEYS,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
897082,HINGLEYS,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
897082,HINGLEYS,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
897082,HINGLEYS,2024-01-19T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.03
897082,HINGLEYS,2024-01-19T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.02
897082,HINGLEYS,2024-01-19T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.02
897082,HINGLEYS,2024-01-19T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.52
897082,HINGLEYS,2024-01-19T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.97
897082,HINGLEYS,2024-01-19T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.11
897082,HINGLEYS,2024-01-19T21:50:00.000+00:00,feeder,06,N Current (RMS),A,6.4
897082,HINGLEYS,2024-01-19T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,7.2
897082,HINGLEYS,2024-01-19T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,5.2
897082,HINGLEYS,2024-01-19T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,5.7
897082,HINGLEYS,2024-01-19T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.08
897082,HINGLEYS,2024-01-19T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
897082,HINGLEYS,2024-01-19T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.55
897082,HINGLEYS,2024-01-19T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.03
897082,HINGLEYS,2024-01-19T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.67
897082,HINGLEYS,2024-01-19T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.18
897082,HINGLEYS,2024-01-19T21:50:00.000+00:00,feeder,05,N Current (RMS),A,18.1
897082,HINGLEYS,2024-01-19T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,14.3
897082,HINGLEYS,2024-01-19T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,12.8
897082,HINGLEYS,2024-01-19T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,31.7
897082,HINGLEYS,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
897082,HINGLEYS,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
897082,HINGLEYS,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.03
897082,HINGLEYS,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.13
897082,HINGLEYS,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.94
897082,HINGLEYS,2024-01-19T21:50:00.000+00:00,feeder,04,N Current (RMS),A,21.9
897082,HINGLEYS,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
897082,HINGLEYS,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.9
897082,HINGLEYS,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.2
897082,HINGLEYS,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.35
897082,HINGLEYS,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
897082,HINGLEYS,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.57
897082,HINGLEYS,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.39
897082,HINGLEYS,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.11
897082,HINGLEYS,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.74
897082,HINGLEYS,2024-01-19T21:50:00.000+00:00,feeder,03,N Current (RMS),A,32.5
897082,HINGLEYS,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,66.9
897082,HINGLEYS,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,56.9
897082,HINGLEYS,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,80.2
897082,HINGLEYS,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
897082,HINGLEYS,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.5
897082,HINGLEYS,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
897082,HINGLEYS,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.47
897082,HINGLEYS,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.75
897082,HINGLEYS,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.38
897082,HINGLEYS,2024-01-19T21:50:00.000+00:00,feeder,02,N Current (RMS),A,30.2
897082,HINGLEYS,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
897082,HINGLEYS,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
897082,HINGLEYS,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
897082,HINGLEYS,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,12.1
897082,HINGLEYS,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
897082,HINGLEYS,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
897082,HINGLEYS,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
897082,HINGLEYS,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
897082,HINGLEYS,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
897082,HINGLEYS,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
897082,HINGLEYS,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
897082,HINGLEYS,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
897082,HINGLEYS,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
897082,HINGLEYS,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.39
897082,HINGLEYS,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.63
897082,HINGLEYS,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,40.35
897082,HINGLEYS,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,86.1
897082,HINGLEYS,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
897082,HINGLEYS,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
897082,HINGLEYS,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
897082,HINGLEYS,2024-01-19T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.04
897082,HINGLEYS,2024-01-19T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-19T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
897082,HINGLEYS,2024-01-19T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.83
897082,HINGLEYS,2024-01-19T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.93
897082,HINGLEYS,2024-01-19T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.23
897082,HINGLEYS,2024-01-19T21:40:00.000+00:00,feeder,06,N Current (RMS),A,4.9
897082,HINGLEYS,2024-01-19T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,3.5
897082,HINGLEYS,2024-01-19T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,4.6
897082,HINGLEYS,2024-01-19T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,6.2
897082,HINGLEYS,2024-01-19T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.08
897082,HINGLEYS,2024-01-19T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.9
897082,HINGLEYS,2024-01-19T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.5
897082,HINGLEYS,2024-01-19T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.04
897082,HINGLEYS,2024-01-19T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.19
897082,HINGLEYS,2024-01-19T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.58
897082,HINGLEYS,2024-01-19T21:40:00.000+00:00,feeder,05,N Current (RMS),A,19.4
897082,HINGLEYS,2024-01-19T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,13.8
897082,HINGLEYS,2024-01-19T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,10.3
897082,HINGLEYS,2024-01-19T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,33.3
897082,HINGLEYS,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
897082,HINGLEYS,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
897082,HINGLEYS,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
897082,HINGLEYS,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.07
897082,HINGLEYS,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.03
897082,HINGLEYS,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.76
897082,HINGLEYS,2024-01-19T21:40:00.000+00:00,feeder,04,N Current (RMS),A,26.7
897082,HINGLEYS,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
897082,HINGLEYS,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.6
897082,HINGLEYS,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.6
897082,HINGLEYS,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.26
897082,HINGLEYS,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
897082,HINGLEYS,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.76
897082,HINGLEYS,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.69
897082,HINGLEYS,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.89
897082,HINGLEYS,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.51
897082,HINGLEYS,2024-01-19T21:40:00.000+00:00,feeder,03,N Current (RMS),A,29.8
897082,HINGLEYS,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,75.4
897082,HINGLEYS,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,59.3
897082,HINGLEYS,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,78.3
897082,HINGLEYS,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
897082,HINGLEYS,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.33
897082,HINGLEYS,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
897082,HINGLEYS,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.41
897082,HINGLEYS,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.01
897082,HINGLEYS,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.76
897082,HINGLEYS,2024-01-19T21:40:00.000+00:00,feeder,02,N Current (RMS),A,32.3
897082,HINGLEYS,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
897082,HINGLEYS,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
897082,HINGLEYS,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.5
897082,HINGLEYS,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,12.2
897082,HINGLEYS,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
897082,HINGLEYS,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
897082,HINGLEYS,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
897082,HINGLEYS,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
897082,HINGLEYS,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
897082,HINGLEYS,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
897082,HINGLEYS,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
897082,HINGLEYS,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
897082,HINGLEYS,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
897082,HINGLEYS,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.9
897082,HINGLEYS,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.06
897082,HINGLEYS,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,42.84
897082,HINGLEYS,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
897082,HINGLEYS,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
897082,HINGLEYS,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
897082,HINGLEYS,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
897082,HINGLEYS,2024-01-19T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.04
897082,HINGLEYS,2024-01-19T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-19T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.01
897082,HINGLEYS,2024-01-19T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.37
897082,HINGLEYS,2024-01-19T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.3
897082,HINGLEYS,2024-01-19T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.3
897082,HINGLEYS,2024-01-19T21:30:00.000+00:00,feeder,06,N Current (RMS),A,6.9
897082,HINGLEYS,2024-01-19T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,7.5
897082,HINGLEYS,2024-01-19T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,7.2
897082,HINGLEYS,2024-01-19T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,6.4
897082,HINGLEYS,2024-01-19T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.03
897082,HINGLEYS,2024-01-19T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.61
897082,HINGLEYS,2024-01-19T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.41
897082,HINGLEYS,2024-01-19T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.08
897082,HINGLEYS,2024-01-19T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.47
897082,HINGLEYS,2024-01-19T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.12
897082,HINGLEYS,2024-01-19T21:30:00.000+00:00,feeder,05,N Current (RMS),A,17.9
897082,HINGLEYS,2024-01-19T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,14.0
897082,HINGLEYS,2024-01-19T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,16.2
897082,HINGLEYS,2024-01-19T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,31.3
897082,HINGLEYS,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
897082,HINGLEYS,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
897082,HINGLEYS,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.08
897082,HINGLEYS,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.45
897082,HINGLEYS,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.74
897082,HINGLEYS,2024-01-19T21:30:00.000+00:00,feeder,04,N Current (RMS),A,28.1
897082,HINGLEYS,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
897082,HINGLEYS,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.7
897082,HINGLEYS,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,29.2
897082,HINGLEYS,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
897082,HINGLEYS,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
897082,HINGLEYS,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.59
897082,HINGLEYS,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.1
897082,HINGLEYS,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.33
897082,HINGLEYS,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,22.65
897082,HINGLEYS,2024-01-19T21:30:00.000+00:00,feeder,03,N Current (RMS),A,33.0
897082,HINGLEYS,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,73.5
897082,HINGLEYS,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,73.9
897082,HINGLEYS,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,95.4
897082,HINGLEYS,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
897082,HINGLEYS,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.39
897082,HINGLEYS,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
897082,HINGLEYS,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.12
897082,HINGLEYS,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.09
897082,HINGLEYS,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.48
897082,HINGLEYS,2024-01-19T21:30:00.000+00:00,feeder,02,N Current (RMS),A,33.4
897082,HINGLEYS,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
897082,HINGLEYS,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
897082,HINGLEYS,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.3
897082,HINGLEYS,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,12.3
897082,HINGLEYS,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
897082,HINGLEYS,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
897082,HINGLEYS,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
897082,HINGLEYS,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
897082,HINGLEYS,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
897082,HINGLEYS,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
897082,HINGLEYS,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
897082,HINGLEYS,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
897082,HINGLEYS,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
897082,HINGLEYS,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.59
897082,HINGLEYS,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,37.65
897082,HINGLEYS,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,45.29
897082,HINGLEYS,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,96.1
897082,HINGLEYS,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
897082,HINGLEYS,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
897082,HINGLEYS,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
897082,HINGLEYS,2024-01-19T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.16
897082,HINGLEYS,2024-01-19T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.07
897082,HINGLEYS,2024-01-19T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.01
897082,HINGLEYS,2024-01-19T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.79
897082,HINGLEYS,2024-01-19T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.41
897082,HINGLEYS,2024-01-19T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.23
897082,HINGLEYS,2024-01-19T21:20:00.000+00:00,feeder,06,N Current (RMS),A,6.2
897082,HINGLEYS,2024-01-19T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,3.4
897082,HINGLEYS,2024-01-19T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,7.7
897082,HINGLEYS,2024-01-19T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,6.2
897082,HINGLEYS,2024-01-19T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.9
897082,HINGLEYS,2024-01-19T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
897082,HINGLEYS,2024-01-19T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
897082,HINGLEYS,2024-01-19T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.96
897082,HINGLEYS,2024-01-19T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.88
897082,HINGLEYS,2024-01-19T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.34
897082,HINGLEYS,2024-01-19T21:20:00.000+00:00,feeder,05,N Current (RMS),A,18.2
897082,HINGLEYS,2024-01-19T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,13.4
897082,HINGLEYS,2024-01-19T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,13.7
897082,HINGLEYS,2024-01-19T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,32.5
897082,HINGLEYS,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
897082,HINGLEYS,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
897082,HINGLEYS,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.09
897082,HINGLEYS,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.95
897082,HINGLEYS,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.68
897082,HINGLEYS,2024-01-19T21:20:00.000+00:00,feeder,04,N Current (RMS),A,25.5
897082,HINGLEYS,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
897082,HINGLEYS,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.6
897082,HINGLEYS,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.7
897082,HINGLEYS,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.16
897082,HINGLEYS,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
897082,HINGLEYS,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.47
897082,HINGLEYS,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.67
897082,HINGLEYS,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.44
897082,HINGLEYS,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,22.24
897082,HINGLEYS,2024-01-19T21:20:00.000+00:00,feeder,03,N Current (RMS),A,36.4
897082,HINGLEYS,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,64.8
897082,HINGLEYS,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,70.2
897082,HINGLEYS,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,94.0
897082,HINGLEYS,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
897082,HINGLEYS,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.36
897082,HINGLEYS,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
897082,HINGLEYS,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.95
897082,HINGLEYS,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.21
897082,HINGLEYS,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.47
897082,HINGLEYS,2024-01-19T21:20:00.000+00:00,feeder,02,N Current (RMS),A,31.3
897082,HINGLEYS,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
897082,HINGLEYS,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.8
897082,HINGLEYS,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.3
897082,HINGLEYS,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,12.3
897082,HINGLEYS,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
897082,HINGLEYS,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
897082,HINGLEYS,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
897082,HINGLEYS,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
897082,HINGLEYS,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
897082,HINGLEYS,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
897082,HINGLEYS,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
897082,HINGLEYS,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
897082,HINGLEYS,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
897082,HINGLEYS,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.27
897082,HINGLEYS,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,36.89
897082,HINGLEYS,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,44.97
897082,HINGLEYS,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,97.5
897082,HINGLEYS,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
897082,HINGLEYS,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
897082,HINGLEYS,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
897082,HINGLEYS,2024-01-19T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.09
897082,HINGLEYS,2024-01-19T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.03
897082,HINGLEYS,2024-01-19T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.02
897082,HINGLEYS,2024-01-19T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.74
897082,HINGLEYS,2024-01-19T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.76
897082,HINGLEYS,2024-01-19T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.17
897082,HINGLEYS,2024-01-19T21:10:00.000+00:00,feeder,06,N Current (RMS),A,4.2
897082,HINGLEYS,2024-01-19T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,3.2
897082,HINGLEYS,2024-01-19T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,3.3
897082,HINGLEYS,2024-01-19T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,6.0
897082,HINGLEYS,2024-01-19T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
897082,HINGLEYS,2024-01-19T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.14
897082,HINGLEYS,2024-01-19T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.66
897082,HINGLEYS,2024-01-19T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.73
897082,HINGLEYS,2024-01-19T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.36
897082,HINGLEYS,2024-01-19T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.04
897082,HINGLEYS,2024-01-19T21:10:00.000+00:00,feeder,05,N Current (RMS),A,16.5
897082,HINGLEYS,2024-01-19T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,16.8
897082,HINGLEYS,2024-01-19T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,11.6
897082,HINGLEYS,2024-01-19T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,31.8
897082,HINGLEYS,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
897082,HINGLEYS,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
897082,HINGLEYS,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.04
897082,HINGLEYS,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.28
897082,HINGLEYS,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.9
897082,HINGLEYS,2024-01-19T21:10:00.000+00:00,feeder,04,N Current (RMS),A,25.7
897082,HINGLEYS,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
897082,HINGLEYS,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.1
897082,HINGLEYS,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.5
897082,HINGLEYS,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.48
897082,HINGLEYS,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
897082,HINGLEYS,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.7
897082,HINGLEYS,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.63
897082,HINGLEYS,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.96
897082,HINGLEYS,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.56
897082,HINGLEYS,2024-01-19T21:10:00.000+00:00,feeder,03,N Current (RMS),A,29.2
897082,HINGLEYS,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,69.6
897082,HINGLEYS,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,64.5
897082,HINGLEYS,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,75.3
897082,HINGLEYS,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
897082,HINGLEYS,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.26
897082,HINGLEYS,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
897082,HINGLEYS,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.97
897082,HINGLEYS,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.83
897082,HINGLEYS,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.08
897082,HINGLEYS,2024-01-19T21:10:00.000+00:00,feeder,02,N Current (RMS),A,33.2
897082,HINGLEYS,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
897082,HINGLEYS,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.2
897082,HINGLEYS,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
897082,HINGLEYS,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,12.4
897082,HINGLEYS,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
897082,HINGLEYS,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
897082,HINGLEYS,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
897082,HINGLEYS,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
897082,HINGLEYS,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
897082,HINGLEYS,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
897082,HINGLEYS,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
897082,HINGLEYS,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
897082,HINGLEYS,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
897082,HINGLEYS,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.04
897082,HINGLEYS,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.19
897082,HINGLEYS,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,38.75
897082,HINGLEYS,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
897082,HINGLEYS,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
897082,HINGLEYS,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
897082,HINGLEYS,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
897082,HINGLEYS,2024-01-19T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-19T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.03
897082,HINGLEYS,2024-01-19T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.03
897082,HINGLEYS,2024-01-19T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.63
897082,HINGLEYS,2024-01-19T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.3
897082,HINGLEYS,2024-01-19T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.26
897082,HINGLEYS,2024-01-19T21:00:00.000+00:00,feeder,06,N Current (RMS),A,9.1
897082,HINGLEYS,2024-01-19T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,2.8
897082,HINGLEYS,2024-01-19T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,11.2
897082,HINGLEYS,2024-01-19T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,6.3
897082,HINGLEYS,2024-01-19T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
897082,HINGLEYS,2024-01-19T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
897082,HINGLEYS,2024-01-19T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.73
897082,HINGLEYS,2024-01-19T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.86
897082,HINGLEYS,2024-01-19T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.19
897082,HINGLEYS,2024-01-19T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.13
897082,HINGLEYS,2024-01-19T21:00:00.000+00:00,feeder,05,N Current (RMS),A,12.8
897082,HINGLEYS,2024-01-19T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,17.0
897082,HINGLEYS,2024-01-19T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,19.2
897082,HINGLEYS,2024-01-19T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,27.7
897082,HINGLEYS,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
897082,HINGLEYS,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.24
897082,HINGLEYS,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
897082,HINGLEYS,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.09
897082,HINGLEYS,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.73
897082,HINGLEYS,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.08
897082,HINGLEYS,2024-01-19T21:00:00.000+00:00,feeder,04,N Current (RMS),A,24.7
897082,HINGLEYS,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
897082,HINGLEYS,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.1
897082,HINGLEYS,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.1
897082,HINGLEYS,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.41
897082,HINGLEYS,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
897082,HINGLEYS,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.69
897082,HINGLEYS,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.17
897082,HINGLEYS,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.72
897082,HINGLEYS,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.49
897082,HINGLEYS,2024-01-19T21:00:00.000+00:00,feeder,03,N Current (RMS),A,35.6
897082,HINGLEYS,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,84.0
897082,HINGLEYS,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,60.3
897082,HINGLEYS,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,83.5
897082,HINGLEYS,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
897082,HINGLEYS,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
897082,HINGLEYS,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
897082,HINGLEYS,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.1
897082,HINGLEYS,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.53
897082,HINGLEYS,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.38
897082,HINGLEYS,2024-01-19T21:00:00.000+00:00,feeder,02,N Current (RMS),A,29.2
897082,HINGLEYS,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.9
897082,HINGLEYS,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
