Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
897082,HINGLEYS,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.5
897082,HINGLEYS,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,12.4
897082,HINGLEYS,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
897082,HINGLEYS,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
897082,HINGLEYS,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
897082,HINGLEYS,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
897082,HINGLEYS,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
897082,HINGLEYS,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
897082,HINGLEYS,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
897082,HINGLEYS,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
897082,HINGLEYS,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
897082,HINGLEYS,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.67
897082,HINGLEYS,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.47
897082,HINGLEYS,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,40.35
897082,HINGLEYS,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
897082,HINGLEYS,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
897082,HINGLEYS,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
897082,HINGLEYS,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
897082,HINGLEYS,2024-01-19T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.16
897082,HINGLEYS,2024-01-19T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.07
897082,HINGLEYS,2024-01-19T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
897082,HINGLEYS,2024-01-19T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.69
897082,HINGLEYS,2024-01-19T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.5
897082,HINGLEYS,2024-01-19T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.49
897082,HINGLEYS,2024-01-19T20:50:00.000+00:00,feeder,06,N Current (RMS),A,9.9
897082,HINGLEYS,2024-01-19T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,3.5
897082,HINGLEYS,2024-01-19T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,11.8
897082,HINGLEYS,2024-01-19T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,7.1
897082,HINGLEYS,2024-01-19T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.8
897082,HINGLEYS,2024-01-19T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.02
897082,HINGLEYS,2024-01-19T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.97
897082,HINGLEYS,2024-01-19T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.49
897082,HINGLEYS,2024-01-19T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.35
897082,HINGLEYS,2024-01-19T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.76
897082,HINGLEYS,2024-01-19T20:50:00.000+00:00,feeder,05,N Current (RMS),A,15.0
897082,HINGLEYS,2024-01-19T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,31.4
897082,HINGLEYS,2024-01-19T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,18.8
897082,HINGLEYS,2024-01-19T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,26.1
897082,HINGLEYS,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
897082,HINGLEYS,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
897082,HINGLEYS,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
897082,HINGLEYS,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.96
897082,HINGLEYS,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.87
897082,HINGLEYS,2024-01-19T20:50:00.000+00:00,feeder,04,N Current (RMS),A,22.2
897082,HINGLEYS,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
897082,HINGLEYS,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.4
897082,HINGLEYS,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.6
897082,HINGLEYS,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.72
897082,HINGLEYS,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
897082,HINGLEYS,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.94
897082,HINGLEYS,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.42
897082,HINGLEYS,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.79
897082,HINGLEYS,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,22.84
897082,HINGLEYS,2024-01-19T20:50:00.000+00:00,feeder,03,N Current (RMS),A,36.7
897082,HINGLEYS,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,72.2
897082,HINGLEYS,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,71.3
897082,HINGLEYS,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,96.0
897082,HINGLEYS,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
897082,HINGLEYS,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
897082,HINGLEYS,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
897082,HINGLEYS,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.82
897082,HINGLEYS,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.79
897082,HINGLEYS,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.06
897082,HINGLEYS,2024-01-19T20:50:00.000+00:00,feeder,02,N Current (RMS),A,30.3
897082,HINGLEYS,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
897082,HINGLEYS,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
897082,HINGLEYS,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.5
897082,HINGLEYS,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,12.4
897082,HINGLEYS,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
897082,HINGLEYS,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
897082,HINGLEYS,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
897082,HINGLEYS,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
897082,HINGLEYS,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
897082,HINGLEYS,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
897082,HINGLEYS,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
897082,HINGLEYS,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
897082,HINGLEYS,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
897082,HINGLEYS,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.47
897082,HINGLEYS,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,36.39
897082,HINGLEYS,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,47.02
897082,HINGLEYS,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,86.5
897082,HINGLEYS,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
897082,HINGLEYS,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
897082,HINGLEYS,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
897082,HINGLEYS,2024-01-19T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-19T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.17
897082,HINGLEYS,2024-01-19T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.01
897082,HINGLEYS,2024-01-19T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.7
897082,HINGLEYS,2024-01-19T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.38
897082,HINGLEYS,2024-01-19T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.52
897082,HINGLEYS,2024-01-19T20:40:00.000+00:00,feeder,06,N Current (RMS),A,15.2
897082,HINGLEYS,2024-01-19T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,3.2
897082,HINGLEYS,2024-01-19T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,19.0
897082,HINGLEYS,2024-01-19T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,7.2
897082,HINGLEYS,2024-01-19T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
897082,HINGLEYS,2024-01-19T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
897082,HINGLEYS,2024-01-19T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.83
897082,HINGLEYS,2024-01-19T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.32
897082,HINGLEYS,2024-01-19T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.28
897082,HINGLEYS,2024-01-19T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.55
897082,HINGLEYS,2024-01-19T20:40:00.000+00:00,feeder,05,N Current (RMS),A,14.1
897082,HINGLEYS,2024-01-19T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,24.7
897082,HINGLEYS,2024-01-19T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,18.7
897082,HINGLEYS,2024-01-19T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,29.4
897082,HINGLEYS,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
897082,HINGLEYS,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
897082,HINGLEYS,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
897082,HINGLEYS,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.06
897082,HINGLEYS,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.95
897082,HINGLEYS,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.96
897082,HINGLEYS,2024-01-19T20:40:00.000+00:00,feeder,04,N Current (RMS),A,23.5
897082,HINGLEYS,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
897082,HINGLEYS,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.6
897082,HINGLEYS,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.4
897082,HINGLEYS,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.67
897082,HINGLEYS,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
897082,HINGLEYS,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.49
897082,HINGLEYS,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,19.1
897082,HINGLEYS,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.29
897082,HINGLEYS,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,25.69
897082,HINGLEYS,2024-01-19T20:40:00.000+00:00,feeder,03,N Current (RMS),A,43.0
897082,HINGLEYS,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,83.2
897082,HINGLEYS,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,69.4
897082,HINGLEYS,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,108.1
897082,HINGLEYS,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
897082,HINGLEYS,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
897082,HINGLEYS,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
897082,HINGLEYS,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.99
897082,HINGLEYS,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.29
897082,HINGLEYS,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.14
897082,HINGLEYS,2024-01-19T20:40:00.000+00:00,feeder,02,N Current (RMS),A,37.6
897082,HINGLEYS,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.7
897082,HINGLEYS,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.1
897082,HINGLEYS,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.2
897082,HINGLEYS,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,12.5
897082,HINGLEYS,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
897082,HINGLEYS,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
897082,HINGLEYS,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
897082,HINGLEYS,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
897082,HINGLEYS,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
897082,HINGLEYS,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
897082,HINGLEYS,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
897082,HINGLEYS,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
897082,HINGLEYS,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
897082,HINGLEYS,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.05
897082,HINGLEYS,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,40.19
897082,HINGLEYS,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,51.87
897082,HINGLEYS,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
897082,HINGLEYS,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
897082,HINGLEYS,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
897082,HINGLEYS,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
897082,HINGLEYS,2024-01-19T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-19T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.26
897082,HINGLEYS,2024-01-19T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.01
897082,HINGLEYS,2024-01-19T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.6
897082,HINGLEYS,2024-01-19T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.04
897082,HINGLEYS,2024-01-19T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.31
897082,HINGLEYS,2024-01-19T20:30:00.000+00:00,feeder,06,N Current (RMS),A,13.8
897082,HINGLEYS,2024-01-19T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,2.6
897082,HINGLEYS,2024-01-19T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,17.3
897082,HINGLEYS,2024-01-19T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,6.4
897082,HINGLEYS,2024-01-19T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.77
897082,HINGLEYS,2024-01-19T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
897082,HINGLEYS,2024-01-19T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.7
897082,HINGLEYS,2024-01-19T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.54
897082,HINGLEYS,2024-01-19T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.04
897082,HINGLEYS,2024-01-19T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.09
897082,HINGLEYS,2024-01-19T20:30:00.000+00:00,feeder,05,N Current (RMS),A,14.4
897082,HINGLEYS,2024-01-19T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,19.7
897082,HINGLEYS,2024-01-19T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,22.4
897082,HINGLEYS,2024-01-19T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,31.4
897082,HINGLEYS,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
897082,HINGLEYS,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
897082,HINGLEYS,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.11
897082,HINGLEYS,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.99
897082,HINGLEYS,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.33
897082,HINGLEYS,2024-01-19T20:30:00.000+00:00,feeder,04,N Current (RMS),A,23.8
897082,HINGLEYS,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
897082,HINGLEYS,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.6
897082,HINGLEYS,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.4
897082,HINGLEYS,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.47
897082,HINGLEYS,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
897082,HINGLEYS,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.34
897082,HINGLEYS,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.03
897082,HINGLEYS,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.76
897082,HINGLEYS,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,22.9
897082,HINGLEYS,2024-01-19T20:30:00.000+00:00,feeder,03,N Current (RMS),A,40.7
897082,HINGLEYS,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,75.9
897082,HINGLEYS,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,67.8
897082,HINGLEYS,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,96.4
897082,HINGLEYS,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
897082,HINGLEYS,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.32
897082,HINGLEYS,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
897082,HINGLEYS,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.16
897082,HINGLEYS,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.25
897082,HINGLEYS,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.65
897082,HINGLEYS,2024-01-19T20:30:00.000+00:00,feeder,02,N Current (RMS),A,53.5
897082,HINGLEYS,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
897082,HINGLEYS,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
897082,HINGLEYS,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,74.1
897082,HINGLEYS,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,12.5
897082,HINGLEYS,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
897082,HINGLEYS,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
897082,HINGLEYS,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
897082,HINGLEYS,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
897082,HINGLEYS,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
897082,HINGLEYS,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
897082,HINGLEYS,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
897082,HINGLEYS,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
897082,HINGLEYS,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
897082,HINGLEYS,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.22
897082,HINGLEYS,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.09
897082,HINGLEYS,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,53.28
897082,HINGLEYS,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,113.8
897082,HINGLEYS,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
897082,HINGLEYS,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
897082,HINGLEYS,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
897082,HINGLEYS,2024-01-19T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-19T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.25
897082,HINGLEYS,2024-01-19T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-19T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.94
897082,HINGLEYS,2024-01-19T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.62
897082,HINGLEYS,2024-01-19T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.14
897082,HINGLEYS,2024-01-19T20:20:00.000+00:00,feeder,06,N Current (RMS),A,6.8
897082,HINGLEYS,2024-01-19T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,5.3
897082,HINGLEYS,2024-01-19T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,7.7
897082,HINGLEYS,2024-01-19T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,5.9
897082,HINGLEYS,2024-01-19T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
897082,HINGLEYS,2024-01-19T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
897082,HINGLEYS,2024-01-19T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.71
897082,HINGLEYS,2024-01-19T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.31
897082,HINGLEYS,2024-01-19T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.66
897082,HINGLEYS,2024-01-19T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.32
897082,HINGLEYS,2024-01-19T20:20:00.000+00:00,feeder,05,N Current (RMS),A,23.4
897082,HINGLEYS,2024-01-19T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,18.8
897082,HINGLEYS,2024-01-19T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,12.7
897082,HINGLEYS,2024-01-19T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,42.2
897082,HINGLEYS,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
897082,HINGLEYS,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
897082,HINGLEYS,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.06
897082,HINGLEYS,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.13
897082,HINGLEYS,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.83
897082,HINGLEYS,2024-01-19T20:20:00.000+00:00,feeder,04,N Current (RMS),A,26.3
897082,HINGLEYS,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
897082,HINGLEYS,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.2
897082,HINGLEYS,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.5
897082,HINGLEYS,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.59
897082,HINGLEYS,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
897082,HINGLEYS,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.34
897082,HINGLEYS,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.21
897082,HINGLEYS,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.4
897082,HINGLEYS,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,24.18
897082,HINGLEYS,2024-01-19T20:20:00.000+00:00,feeder,03,N Current (RMS),A,42.5
897082,HINGLEYS,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,76.3
897082,HINGLEYS,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,71.0
897082,HINGLEYS,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,101.9
897082,HINGLEYS,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
897082,HINGLEYS,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.36
897082,HINGLEYS,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
897082,HINGLEYS,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.69
897082,HINGLEYS,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.13
897082,HINGLEYS,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.31
897082,HINGLEYS,2024-01-19T20:20:00.000+00:00,feeder,02,N Current (RMS),A,24.4
897082,HINGLEYS,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
897082,HINGLEYS,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.1
897082,HINGLEYS,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.9
897082,HINGLEYS,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,12.5
897082,HINGLEYS,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
897082,HINGLEYS,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
897082,HINGLEYS,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
897082,HINGLEYS,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
897082,HINGLEYS,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
897082,HINGLEYS,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
897082,HINGLEYS,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
897082,HINGLEYS,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
897082,HINGLEYS,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
897082,HINGLEYS,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.09
897082,HINGLEYS,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.95
897082,HINGLEYS,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,47.78
897082,HINGLEYS,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,91.9
897082,HINGLEYS,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
897082,HINGLEYS,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
897082,HINGLEYS,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
897082,HINGLEYS,2024-01-19T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.17
897082,HINGLEYS,2024-01-19T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.21
897082,HINGLEYS,2024-01-19T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-19T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.57
897082,HINGLEYS,2024-01-19T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.24
897082,HINGLEYS,2024-01-19T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.47
897082,HINGLEYS,2024-01-19T20:10:00.000+00:00,feeder,06,N Current (RMS),A,8.9
897082,HINGLEYS,2024-01-19T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,2.6
897082,HINGLEYS,2024-01-19T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,10.6
897082,HINGLEYS,2024-01-19T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,7.1
897082,HINGLEYS,2024-01-19T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
897082,HINGLEYS,2024-01-19T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
897082,HINGLEYS,2024-01-19T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.71
897082,HINGLEYS,2024-01-19T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.16
897082,HINGLEYS,2024-01-19T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.69
897082,HINGLEYS,2024-01-19T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.16
897082,HINGLEYS,2024-01-19T20:10:00.000+00:00,feeder,05,N Current (RMS),A,28.8
897082,HINGLEYS,2024-01-19T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,18.4
897082,HINGLEYS,2024-01-19T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,17.7
897082,HINGLEYS,2024-01-19T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,49.4
897082,HINGLEYS,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
897082,HINGLEYS,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
897082,HINGLEYS,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
897082,HINGLEYS,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.15
897082,HINGLEYS,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.28
897082,HINGLEYS,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.54
897082,HINGLEYS,2024-01-19T20:10:00.000+00:00,feeder,04,N Current (RMS),A,24.2
897082,HINGLEYS,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
897082,HINGLEYS,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.0
897082,HINGLEYS,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.3
897082,HINGLEYS,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.89
897082,HINGLEYS,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
897082,HINGLEYS,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.4
897082,HINGLEYS,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,22.28
897082,HINGLEYS,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.96
897082,HINGLEYS,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,24.61
897082,HINGLEYS,2024-01-19T20:10:00.000+00:00,feeder,03,N Current (RMS),A,52.0
897082,HINGLEYS,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,97.2
897082,HINGLEYS,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,62.2
897082,HINGLEYS,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,104.9
897082,HINGLEYS,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
897082,HINGLEYS,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.41
897082,HINGLEYS,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
897082,HINGLEYS,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.52
897082,HINGLEYS,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.03
897082,HINGLEYS,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.1
897082,HINGLEYS,2024-01-19T20:10:00.000+00:00,feeder,02,N Current (RMS),A,26.9
897082,HINGLEYS,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
897082,HINGLEYS,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.6
897082,HINGLEYS,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.0
897082,HINGLEYS,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,12.6
897082,HINGLEYS,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
897082,HINGLEYS,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
897082,HINGLEYS,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
897082,HINGLEYS,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
897082,HINGLEYS,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
897082,HINGLEYS,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
897082,HINGLEYS,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
897082,HINGLEYS,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
897082,HINGLEYS,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
897082,HINGLEYS,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.39
897082,HINGLEYS,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.2
897082,HINGLEYS,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,49.89
897082,HINGLEYS,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,97.0
897082,HINGLEYS,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
897082,HINGLEYS,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
897082,HINGLEYS,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
897082,HINGLEYS,2024-01-19T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-19T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.06
897082,HINGLEYS,2024-01-19T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-19T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.66
897082,HINGLEYS,2024-01-19T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.2
897082,HINGLEYS,2024-01-19T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.78
897082,HINGLEYS,2024-01-19T20:00:00.000+00:00,feeder,06,N Current (RMS),A,9.5
897082,HINGLEYS,2024-01-19T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,2.9
897082,HINGLEYS,2024-01-19T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,10.5
897082,HINGLEYS,2024-01-19T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,8.8
897082,HINGLEYS,2024-01-19T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.11
897082,HINGLEYS,2024-01-19T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
897082,HINGLEYS,2024-01-19T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.78
897082,HINGLEYS,2024-01-19T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.03
897082,HINGLEYS,2024-01-19T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.6
897082,HINGLEYS,2024-01-19T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.97
897082,HINGLEYS,2024-01-19T20:00:00.000+00:00,feeder,05,N Current (RMS),A,22.7
897082,HINGLEYS,2024-01-19T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,14.2
897082,HINGLEYS,2024-01-19T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.2
897082,HINGLEYS,2024-01-19T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,39.3
897082,HINGLEYS,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
897082,HINGLEYS,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
897082,HINGLEYS,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.16
897082,HINGLEYS,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.02
897082,HINGLEYS,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.34
897082,HINGLEYS,2024-01-19T20:00:00.000+00:00,feeder,04,N Current (RMS),A,28.4
897082,HINGLEYS,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
897082,HINGLEYS,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.7
897082,HINGLEYS,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.2
897082,HINGLEYS,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.6
897082,HINGLEYS,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
897082,HINGLEYS,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.59
897082,HINGLEYS,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.94
897082,HINGLEYS,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.28
897082,HINGLEYS,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,20.42
897082,HINGLEYS,2024-01-19T20:00:00.000+00:00,feeder,03,N Current (RMS),A,51.1
897082,HINGLEYS,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,92.8
897082,HINGLEYS,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,69.4
897082,HINGLEYS,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,87.6
897082,HINGLEYS,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
897082,HINGLEYS,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
897082,HINGLEYS,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
897082,HINGLEYS,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.62
897082,HINGLEYS,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.83
897082,HINGLEYS,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.39
897082,HINGLEYS,2024-01-19T20:00:00.000+00:00,feeder,02,N Current (RMS),A,23.5
897082,HINGLEYS,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
897082,HINGLEYS,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
897082,HINGLEYS,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
897082,HINGLEYS,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,12.5
897082,HINGLEYS,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
897082,HINGLEYS,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
897082,HINGLEYS,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
897082,HINGLEYS,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
897082,HINGLEYS,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
897082,HINGLEYS,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
897082,HINGLEYS,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
897082,HINGLEYS,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
897082,HINGLEYS,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
897082,HINGLEYS,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.09
897082,HINGLEYS,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.93
897082,HINGLEYS,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.91
897082,HINGLEYS,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,90.2
897082,HINGLEYS,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
897082,HINGLEYS,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
897082,HINGLEYS,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
897082,HINGLEYS,2024-01-19T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.01
897082,HINGLEYS,2024-01-19T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.14
897082,HINGLEYS,2024-01-19T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.02
897082,HINGLEYS,2024-01-19T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.72
897082,HINGLEYS,2024-01-19T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.24
897082,HINGLEYS,2024-01-19T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.73
897082,HINGLEYS,2024-01-19T19:50:00.000+00:00,feeder,06,N Current (RMS),A,11.9
897082,HINGLEYS,2024-01-19T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,3.1
897082,HINGLEYS,2024-01-19T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,14.4
897082,HINGLEYS,2024-01-19T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,9.2
897082,HINGLEYS,2024-01-19T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.04
897082,HINGLEYS,2024-01-19T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.82
897082,HINGLEYS,2024-01-19T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.7
897082,HINGLEYS,2024-01-19T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.29
897082,HINGLEYS,2024-01-19T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.78
897082,HINGLEYS,2024-01-19T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.75
897082,HINGLEYS,2024-01-19T19:50:00.000+00:00,feeder,05,N Current (RMS),A,20.0
897082,HINGLEYS,2024-01-19T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,19.9
897082,HINGLEYS,2024-01-19T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,13.4
897082,HINGLEYS,2024-01-19T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,38.5
897082,HINGLEYS,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.19
897082,HINGLEYS,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
897082,HINGLEYS,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.12
897082,HINGLEYS,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
897082,HINGLEYS,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.99
897082,HINGLEYS,2024-01-19T19:50:00.000+00:00,feeder,04,N Current (RMS),A,36.0
897082,HINGLEYS,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
897082,HINGLEYS,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,51.6
897082,HINGLEYS,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.7
897082,HINGLEYS,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.12
897082,HINGLEYS,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
897082,HINGLEYS,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.23
897082,HINGLEYS,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.49
897082,HINGLEYS,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.17
897082,HINGLEYS,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,22.08
897082,HINGLEYS,2024-01-19T19:50:00.000+00:00,feeder,03,N Current (RMS),A,42.8
897082,HINGLEYS,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,65.9
897082,HINGLEYS,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,80.4
897082,HINGLEYS,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,95.0
897082,HINGLEYS,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
897082,HINGLEYS,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.55
897082,HINGLEYS,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
897082,HINGLEYS,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.25
897082,HINGLEYS,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.56
897082,HINGLEYS,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.71
897082,HINGLEYS,2024-01-19T19:50:00.000+00:00,feeder,02,N Current (RMS),A,41.8
897082,HINGLEYS,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
897082,HINGLEYS,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
897082,HINGLEYS,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,52.6
897082,HINGLEYS,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,12.6
897082,HINGLEYS,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
897082,HINGLEYS,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
897082,HINGLEYS,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
897082,HINGLEYS,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
897082,HINGLEYS,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
897082,HINGLEYS,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
897082,HINGLEYS,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
897082,HINGLEYS,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
897082,HINGLEYS,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
897082,HINGLEYS,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.64
897082,HINGLEYS,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.74
897082,HINGLEYS,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,50.26
897082,HINGLEYS,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,122.3
897082,HINGLEYS,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
897082,HINGLEYS,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
897082,HINGLEYS,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
897082,HINGLEYS,2024-01-19T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-19T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.09
897082,HINGLEYS,2024-01-19T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.01
897082,HINGLEYS,2024-01-19T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.69
897082,HINGLEYS,2024-01-19T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.66
897082,HINGLEYS,2024-01-19T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.48
897082,HINGLEYS,2024-01-19T19:40:00.000+00:00,feeder,06,N Current (RMS),A,12.0
897082,HINGLEYS,2024-01-19T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,3.1
897082,HINGLEYS,2024-01-19T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,8.4
897082,HINGLEYS,2024-01-19T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,13.0
897082,HINGLEYS,2024-01-19T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.18
897082,HINGLEYS,2024-01-19T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
897082,HINGLEYS,2024-01-19T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.74
897082,HINGLEYS,2024-01-19T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.01
897082,HINGLEYS,2024-01-19T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.76
897082,HINGLEYS,2024-01-19T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.93
897082,HINGLEYS,2024-01-19T19:40:00.000+00:00,feeder,05,N Current (RMS),A,25.0
897082,HINGLEYS,2024-01-19T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,14.1
897082,HINGLEYS,2024-01-19T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,17.0
897082,HINGLEYS,2024-01-19T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,43.4
897082,HINGLEYS,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
897082,HINGLEYS,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.16
897082,HINGLEYS,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
897082,HINGLEYS,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.19
897082,HINGLEYS,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.87
897082,HINGLEYS,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.27
897082,HINGLEYS,2024-01-19T19:40:00.000+00:00,feeder,04,N Current (RMS),A,34.3
897082,HINGLEYS,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,46.6
897082,HINGLEYS,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.0
897082,HINGLEYS,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.15
897082,HINGLEYS,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
897082,HINGLEYS,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.22
897082,HINGLEYS,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.33
897082,HINGLEYS,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.97
897082,HINGLEYS,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,24.51
897082,HINGLEYS,2024-01-19T19:40:00.000+00:00,feeder,03,N Current (RMS),A,48.9
897082,HINGLEYS,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,64.7
897082,HINGLEYS,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,97.1
897082,HINGLEYS,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,105.0
897082,HINGLEYS,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
897082,HINGLEYS,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.4
897082,HINGLEYS,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
897082,HINGLEYS,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.93
897082,HINGLEYS,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.04
897082,HINGLEYS,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.7
897082,HINGLEYS,2024-01-19T19:40:00.000+00:00,feeder,02,N Current (RMS),A,43.3
897082,HINGLEYS,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
897082,HINGLEYS,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
897082,HINGLEYS,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.9
897082,HINGLEYS,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,12.6
897082,HINGLEYS,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
897082,HINGLEYS,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
897082,HINGLEYS,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
897082,HINGLEYS,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
897082,HINGLEYS,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
897082,HINGLEYS,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
897082,HINGLEYS,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
897082,HINGLEYS,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
897082,HINGLEYS,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
897082,HINGLEYS,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.77
897082,HINGLEYS,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,45.3
897082,HINGLEYS,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,54.89
897082,HINGLEYS,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,135.7
897082,HINGLEYS,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
897082,HINGLEYS,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
897082,HINGLEYS,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
897082,HINGLEYS,2024-01-19T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.16
897082,HINGLEYS,2024-01-19T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.02
897082,HINGLEYS,2024-01-19T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.01
897082,HINGLEYS,2024-01-19T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.61
897082,HINGLEYS,2024-01-19T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.29
897082,HINGLEYS,2024-01-19T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.36
897082,HINGLEYS,2024-01-19T19:30:00.000+00:00,feeder,06,N Current (RMS),A,9.4
897082,HINGLEYS,2024-01-19T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,2.8
897082,HINGLEYS,2024-01-19T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,5.9
897082,HINGLEYS,2024-01-19T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,11.3
897082,HINGLEYS,2024-01-19T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
897082,HINGLEYS,2024-01-19T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.54
897082,HINGLEYS,2024-01-19T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.32
897082,HINGLEYS,2024-01-19T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.68
897082,HINGLEYS,2024-01-19T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.05
897082,HINGLEYS,2024-01-19T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.4
897082,HINGLEYS,2024-01-19T19:30:00.000+00:00,feeder,05,N Current (RMS),A,23.1
897082,HINGLEYS,2024-01-19T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,17.7
897082,HINGLEYS,2024-01-19T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,22.3
897082,HINGLEYS,2024-01-19T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,41.4
897082,HINGLEYS,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.34
897082,HINGLEYS,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
897082,HINGLEYS,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.16
897082,HINGLEYS,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.09
897082,HINGLEYS,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.98
897082,HINGLEYS,2024-01-19T19:30:00.000+00:00,feeder,04,N Current (RMS),A,35.6
897082,HINGLEYS,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
897082,HINGLEYS,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,47.6
897082,HINGLEYS,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.3
897082,HINGLEYS,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.01
897082,HINGLEYS,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
897082,HINGLEYS,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
897082,HINGLEYS,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.49
897082,HINGLEYS,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,24.66
897082,HINGLEYS,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,26.53
897082,HINGLEYS,2024-01-19T19:30:00.000+00:00,feeder,03,N Current (RMS),A,65.0
897082,HINGLEYS,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,45.1
897082,HINGLEYS,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,107.2
897082,HINGLEYS,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,113.4
