Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
897082,HINGLEYS,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
897082,HINGLEYS,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.48
897082,HINGLEYS,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
897082,HINGLEYS,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.71
897082,HINGLEYS,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.05
897082,HINGLEYS,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.11
897082,HINGLEYS,2024-01-19T19:30:00.000+00:00,feeder,02,N Current (RMS),A,35.3
897082,HINGLEYS,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
897082,HINGLEYS,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.4
897082,HINGLEYS,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
897082,HINGLEYS,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,12.6
897082,HINGLEYS,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
897082,HINGLEYS,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
897082,HINGLEYS,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
897082,HINGLEYS,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.9
897082,HINGLEYS,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
897082,HINGLEYS,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
897082,HINGLEYS,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
897082,HINGLEYS,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
897082,HINGLEYS,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
897082,HINGLEYS,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.33
897082,HINGLEYS,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,50.15
897082,HINGLEYS,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,52.38
897082,HINGLEYS,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,150.7
897082,HINGLEYS,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
897082,HINGLEYS,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
897082,HINGLEYS,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
897082,HINGLEYS,2024-01-19T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-19T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-19T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.04
897082,HINGLEYS,2024-01-19T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.35
897082,HINGLEYS,2024-01-19T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.46
897082,HINGLEYS,2024-01-19T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.14
897082,HINGLEYS,2024-01-19T19:20:00.000+00:00,feeder,06,N Current (RMS),A,10.6
897082,HINGLEYS,2024-01-19T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,7.5
897082,HINGLEYS,2024-01-19T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,7.0
897082,HINGLEYS,2024-01-19T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,14.4
897082,HINGLEYS,2024-01-19T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.99
897082,HINGLEYS,2024-01-19T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.8
897082,HINGLEYS,2024-01-19T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
897082,HINGLEYS,2024-01-19T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.67
897082,HINGLEYS,2024-01-19T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.57
897082,HINGLEYS,2024-01-19T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.9
897082,HINGLEYS,2024-01-19T19:20:00.000+00:00,feeder,05,N Current (RMS),A,21.4
897082,HINGLEYS,2024-01-19T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,16.9
897082,HINGLEYS,2024-01-19T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,33.0
897082,HINGLEYS,2024-01-19T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,35.1
897082,HINGLEYS,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.17
897082,HINGLEYS,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
897082,HINGLEYS,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.15
897082,HINGLEYS,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.04
897082,HINGLEYS,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.2
897082,HINGLEYS,2024-01-19T19:20:00.000+00:00,feeder,04,N Current (RMS),A,36.6
897082,HINGLEYS,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
897082,HINGLEYS,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,39.0
897082,HINGLEYS,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,47.4
897082,HINGLEYS,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.24
897082,HINGLEYS,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
897082,HINGLEYS,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
897082,HINGLEYS,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.49
897082,HINGLEYS,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.99
897082,HINGLEYS,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,27.57
897082,HINGLEYS,2024-01-19T19:20:00.000+00:00,feeder,03,N Current (RMS),A,62.7
897082,HINGLEYS,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.7
897082,HINGLEYS,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,95.6
897082,HINGLEYS,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,118.3
897082,HINGLEYS,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
897082,HINGLEYS,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.69
897082,HINGLEYS,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
897082,HINGLEYS,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.16
897082,HINGLEYS,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.39
897082,HINGLEYS,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.12
897082,HINGLEYS,2024-01-19T19:20:00.000+00:00,feeder,02,N Current (RMS),A,37.6
897082,HINGLEYS,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
897082,HINGLEYS,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.4
897082,HINGLEYS,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
897082,HINGLEYS,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,12.5
897082,HINGLEYS,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
897082,HINGLEYS,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
897082,HINGLEYS,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
897082,HINGLEYS,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.48
897082,HINGLEYS,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
897082,HINGLEYS,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
897082,HINGLEYS,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
897082,HINGLEYS,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
897082,HINGLEYS,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
897082,HINGLEYS,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.51
897082,HINGLEYS,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,48.45
897082,HINGLEYS,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,55.93
897082,HINGLEYS,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,151.8
897082,HINGLEYS,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
897082,HINGLEYS,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
897082,HINGLEYS,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
897082,HINGLEYS,2024-01-19T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.21
897082,HINGLEYS,2024-01-19T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-19T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.01
897082,HINGLEYS,2024-01-19T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.48
897082,HINGLEYS,2024-01-19T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.69
897082,HINGLEYS,2024-01-19T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.12
897082,HINGLEYS,2024-01-19T19:10:00.000+00:00,feeder,06,N Current (RMS),A,9.5
897082,HINGLEYS,2024-01-19T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,2.3
897082,HINGLEYS,2024-01-19T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,7.8
897082,HINGLEYS,2024-01-19T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,10.7
897082,HINGLEYS,2024-01-19T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.89
897082,HINGLEYS,2024-01-19T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.67
897082,HINGLEYS,2024-01-19T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.35
897082,HINGLEYS,2024-01-19T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.02
897082,HINGLEYS,2024-01-19T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.53
897082,HINGLEYS,2024-01-19T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.93
897082,HINGLEYS,2024-01-19T19:10:00.000+00:00,feeder,05,N Current (RMS),A,26.0
897082,HINGLEYS,2024-01-19T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,13.8
897082,HINGLEYS,2024-01-19T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,41.7
897082,HINGLEYS,2024-01-19T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,35.0
897082,HINGLEYS,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
897082,HINGLEYS,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.22
897082,HINGLEYS,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
897082,HINGLEYS,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.26
897082,HINGLEYS,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.97
897082,HINGLEYS,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.84
897082,HINGLEYS,2024-01-19T19:10:00.000+00:00,feeder,04,N Current (RMS),A,36.7
897082,HINGLEYS,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,47.4
897082,HINGLEYS,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.5
897082,HINGLEYS,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.19
897082,HINGLEYS,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
897082,HINGLEYS,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
897082,HINGLEYS,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.58
897082,HINGLEYS,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.66
897082,HINGLEYS,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,28.0
897082,HINGLEYS,2024-01-19T19:10:00.000+00:00,feeder,03,N Current (RMS),A,63.1
897082,HINGLEYS,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,44.2
897082,HINGLEYS,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,90.8
897082,HINGLEYS,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,119.7
897082,HINGLEYS,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
897082,HINGLEYS,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.88
897082,HINGLEYS,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
897082,HINGLEYS,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.21
897082,HINGLEYS,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.72
897082,HINGLEYS,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.32
897082,HINGLEYS,2024-01-19T19:10:00.000+00:00,feeder,02,N Current (RMS),A,43.7
897082,HINGLEYS,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
897082,HINGLEYS,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.3
897082,HINGLEYS,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.0
897082,HINGLEYS,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,12.4
897082,HINGLEYS,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
897082,HINGLEYS,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
897082,HINGLEYS,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
897082,HINGLEYS,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.84
897082,HINGLEYS,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
897082,HINGLEYS,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
897082,HINGLEYS,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
897082,HINGLEYS,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
897082,HINGLEYS,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
897082,HINGLEYS,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.03
897082,HINGLEYS,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,51.58
897082,HINGLEYS,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,55.21
897082,HINGLEYS,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,164.1
897082,HINGLEYS,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
897082,HINGLEYS,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
897082,HINGLEYS,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
897082,HINGLEYS,2024-01-19T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.17
897082,HINGLEYS,2024-01-19T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-19T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.1
897082,HINGLEYS,2024-01-19T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.51
897082,HINGLEYS,2024-01-19T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.41
897082,HINGLEYS,2024-01-19T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.59
897082,HINGLEYS,2024-01-19T19:00:00.000+00:00,feeder,06,N Current (RMS),A,10.5
897082,HINGLEYS,2024-01-19T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,2.4
897082,HINGLEYS,2024-01-19T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,6.8
897082,HINGLEYS,2024-01-19T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,12.7
897082,HINGLEYS,2024-01-19T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
897082,HINGLEYS,2024-01-19T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.73
897082,HINGLEYS,2024-01-19T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
897082,HINGLEYS,2024-01-19T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.86
897082,HINGLEYS,2024-01-19T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.42
897082,HINGLEYS,2024-01-19T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.55
897082,HINGLEYS,2024-01-19T19:00:00.000+00:00,feeder,05,N Current (RMS),A,25.1
897082,HINGLEYS,2024-01-19T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,13.2
897082,HINGLEYS,2024-01-19T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,32.2
897082,HINGLEYS,2024-01-19T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,41.8
897082,HINGLEYS,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
897082,HINGLEYS,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
897082,HINGLEYS,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.26
897082,HINGLEYS,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.2
897082,HINGLEYS,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.43
897082,HINGLEYS,2024-01-19T19:00:00.000+00:00,feeder,04,N Current (RMS),A,39.7
897082,HINGLEYS,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,56.8
897082,HINGLEYS,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.4
897082,HINGLEYS,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.07
897082,HINGLEYS,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
897082,HINGLEYS,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
897082,HINGLEYS,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.59
897082,HINGLEYS,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.57
897082,HINGLEYS,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,24.06
897082,HINGLEYS,2024-01-19T19:00:00.000+00:00,feeder,03,N Current (RMS),A,50.3
897082,HINGLEYS,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,52.1
897082,HINGLEYS,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,94.6
897082,HINGLEYS,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,103.3
897082,HINGLEYS,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
897082,HINGLEYS,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.56
897082,HINGLEYS,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
897082,HINGLEYS,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.91
897082,HINGLEYS,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.43
897082,HINGLEYS,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.42
897082,HINGLEYS,2024-01-19T19:00:00.000+00:00,feeder,02,N Current (RMS),A,38.8
897082,HINGLEYS,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.4
897082,HINGLEYS,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.6
897082,HINGLEYS,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
897082,HINGLEYS,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,12.4
897082,HINGLEYS,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
897082,HINGLEYS,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.33
897082,HINGLEYS,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
897082,HINGLEYS,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.29
897082,HINGLEYS,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
897082,HINGLEYS,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
897082,HINGLEYS,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
897082,HINGLEYS,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
897082,HINGLEYS,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
897082,HINGLEYS,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.6
897082,HINGLEYS,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,51.03
897082,HINGLEYS,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,51.05
897082,HINGLEYS,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,149.2
897082,HINGLEYS,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
897082,HINGLEYS,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.6
897082,HINGLEYS,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
897082,HINGLEYS,2024-01-19T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.2
897082,HINGLEYS,2024-01-19T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.19
897082,HINGLEYS,2024-01-19T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.28
897082,HINGLEYS,2024-01-19T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.47
897082,HINGLEYS,2024-01-19T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.52
897082,HINGLEYS,2024-01-19T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.87
897082,HINGLEYS,2024-01-19T18:50:00.000+00:00,feeder,06,N Current (RMS),A,14.9
897082,HINGLEYS,2024-01-19T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,2.3
897082,HINGLEYS,2024-01-19T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,7.2
897082,HINGLEYS,2024-01-19T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,17.8
897082,HINGLEYS,2024-01-19T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.96
897082,HINGLEYS,2024-01-19T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.67
897082,HINGLEYS,2024-01-19T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.3
897082,HINGLEYS,2024-01-19T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.92
897082,HINGLEYS,2024-01-19T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.23
897082,HINGLEYS,2024-01-19T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.91
897082,HINGLEYS,2024-01-19T18:50:00.000+00:00,feeder,05,N Current (RMS),A,24.7
897082,HINGLEYS,2024-01-19T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,13.5
897082,HINGLEYS,2024-01-19T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,23.0
897082,HINGLEYS,2024-01-19T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,43.7
897082,HINGLEYS,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
897082,HINGLEYS,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.17
897082,HINGLEYS,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
897082,HINGLEYS,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.24
897082,HINGLEYS,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.45
897082,HINGLEYS,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.14
897082,HINGLEYS,2024-01-19T18:50:00.000+00:00,feeder,04,N Current (RMS),A,38.8
897082,HINGLEYS,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.4
897082,HINGLEYS,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,53.9
897082,HINGLEYS,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,35.6
897082,HINGLEYS,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.14
897082,HINGLEYS,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
897082,HINGLEYS,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
897082,HINGLEYS,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.75
897082,HINGLEYS,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,23.06
897082,HINGLEYS,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,25.72
897082,HINGLEYS,2024-01-19T18:50:00.000+00:00,feeder,03,N Current (RMS),A,45.1
897082,HINGLEYS,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,65.4
897082,HINGLEYS,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,100.6
897082,HINGLEYS,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,111.0
897082,HINGLEYS,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
897082,HINGLEYS,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.6
897082,HINGLEYS,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
897082,HINGLEYS,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.28
897082,HINGLEYS,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.85
897082,HINGLEYS,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.83
897082,HINGLEYS,2024-01-19T18:50:00.000+00:00,feeder,02,N Current (RMS),A,39.4
897082,HINGLEYS,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
897082,HINGLEYS,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.9
897082,HINGLEYS,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.6
897082,HINGLEYS,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,12.3
897082,HINGLEYS,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
897082,HINGLEYS,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
897082,HINGLEYS,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
897082,HINGLEYS,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.94
897082,HINGLEYS,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
897082,HINGLEYS,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
897082,HINGLEYS,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
897082,HINGLEYS,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
897082,HINGLEYS,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
897082,HINGLEYS,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.19
897082,HINGLEYS,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,50.11
897082,HINGLEYS,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,56.47
897082,HINGLEYS,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,143.9
897082,HINGLEYS,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
897082,HINGLEYS,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.4
897082,HINGLEYS,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
897082,HINGLEYS,2024-01-19T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-19T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-19T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.24
897082,HINGLEYS,2024-01-19T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.54
897082,HINGLEYS,2024-01-19T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.52
897082,HINGLEYS,2024-01-19T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.91
897082,HINGLEYS,2024-01-19T18:40:00.000+00:00,feeder,06,N Current (RMS),A,27.0
897082,HINGLEYS,2024-01-19T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,2.5
897082,HINGLEYS,2024-01-19T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,7.0
897082,HINGLEYS,2024-01-19T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,30.5
897082,HINGLEYS,2024-01-19T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.04
897082,HINGLEYS,2024-01-19T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.71
897082,HINGLEYS,2024-01-19T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.82
897082,HINGLEYS,2024-01-19T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.06
897082,HINGLEYS,2024-01-19T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.78
897082,HINGLEYS,2024-01-19T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.04
897082,HINGLEYS,2024-01-19T18:40:00.000+00:00,feeder,05,N Current (RMS),A,21.7
897082,HINGLEYS,2024-01-19T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.6
897082,HINGLEYS,2024-01-19T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,21.0
897082,HINGLEYS,2024-01-19T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,41.0
897082,HINGLEYS,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
897082,HINGLEYS,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.31
897082,HINGLEYS,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
897082,HINGLEYS,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.21
897082,HINGLEYS,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.18
897082,HINGLEYS,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.82
897082,HINGLEYS,2024-01-19T18:40:00.000+00:00,feeder,04,N Current (RMS),A,38.7
897082,HINGLEYS,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.6
897082,HINGLEYS,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,52.2
897082,HINGLEYS,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.3
897082,HINGLEYS,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.51
897082,HINGLEYS,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
897082,HINGLEYS,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
897082,HINGLEYS,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.31
897082,HINGLEYS,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.66
897082,HINGLEYS,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,30.38
897082,HINGLEYS,2024-01-19T18:40:00.000+00:00,feeder,03,N Current (RMS),A,58.7
897082,HINGLEYS,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,68.0
897082,HINGLEYS,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,94.7
897082,HINGLEYS,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,130.5
897082,HINGLEYS,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
897082,HINGLEYS,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.87
897082,HINGLEYS,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
897082,HINGLEYS,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.79
897082,HINGLEYS,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.96
897082,HINGLEYS,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.87
897082,HINGLEYS,2024-01-19T18:40:00.000+00:00,feeder,02,N Current (RMS),A,37.9
897082,HINGLEYS,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
897082,HINGLEYS,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
897082,HINGLEYS,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.4
897082,HINGLEYS,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,12.2
897082,HINGLEYS,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
897082,HINGLEYS,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
897082,HINGLEYS,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
897082,HINGLEYS,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.72
897082,HINGLEYS,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
897082,HINGLEYS,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
897082,HINGLEYS,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
897082,HINGLEYS,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
897082,HINGLEYS,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
897082,HINGLEYS,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.5
897082,HINGLEYS,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,47.1
897082,HINGLEYS,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,67.03
897082,HINGLEYS,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,160.2
897082,HINGLEYS,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
897082,HINGLEYS,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
897082,HINGLEYS,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.9
897082,HINGLEYS,2024-01-19T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-19T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-19T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.13
897082,HINGLEYS,2024-01-19T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.61
897082,HINGLEYS,2024-01-19T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.44
897082,HINGLEYS,2024-01-19T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.71
897082,HINGLEYS,2024-01-19T18:30:00.000+00:00,feeder,06,N Current (RMS),A,9.7
897082,HINGLEYS,2024-01-19T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,2.7
897082,HINGLEYS,2024-01-19T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,6.7
897082,HINGLEYS,2024-01-19T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,12.2
897082,HINGLEYS,2024-01-19T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
897082,HINGLEYS,2024-01-19T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.59
897082,HINGLEYS,2024-01-19T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.5
897082,HINGLEYS,2024-01-19T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.74
897082,HINGLEYS,2024-01-19T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.38
897082,HINGLEYS,2024-01-19T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.3
897082,HINGLEYS,2024-01-19T18:30:00.000+00:00,feeder,05,N Current (RMS),A,26.9
897082,HINGLEYS,2024-01-19T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,21.5
897082,HINGLEYS,2024-01-19T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,37.7
897082,HINGLEYS,2024-01-19T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,49.4
897082,HINGLEYS,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.13
897082,HINGLEYS,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
897082,HINGLEYS,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.2
897082,HINGLEYS,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.87
897082,HINGLEYS,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.81
897082,HINGLEYS,2024-01-19T18:30:00.000+00:00,feeder,04,N Current (RMS),A,40.1
897082,HINGLEYS,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
897082,HINGLEYS,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,56.2
897082,HINGLEYS,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.3
897082,HINGLEYS,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.89
897082,HINGLEYS,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
897082,HINGLEYS,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.66
897082,HINGLEYS,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.7
897082,HINGLEYS,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.01
897082,HINGLEYS,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,33.49
897082,HINGLEYS,2024-01-19T18:30:00.000+00:00,feeder,03,N Current (RMS),A,73.6
897082,HINGLEYS,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,53.1
897082,HINGLEYS,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,91.3
897082,HINGLEYS,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,143.3
897082,HINGLEYS,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
897082,HINGLEYS,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.97
897082,HINGLEYS,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
897082,HINGLEYS,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.26
897082,HINGLEYS,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.82
897082,HINGLEYS,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.5
897082,HINGLEYS,2024-01-19T18:30:00.000+00:00,feeder,02,N Current (RMS),A,35.7
897082,HINGLEYS,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
897082,HINGLEYS,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
897082,HINGLEYS,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,53.8
897082,HINGLEYS,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,12.2
897082,HINGLEYS,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
897082,HINGLEYS,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
897082,HINGLEYS,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
897082,HINGLEYS,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.35
897082,HINGLEYS,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
897082,HINGLEYS,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
897082,HINGLEYS,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
897082,HINGLEYS,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
897082,HINGLEYS,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
897082,HINGLEYS,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.12
897082,HINGLEYS,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,51.54
897082,HINGLEYS,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,65.82
897082,HINGLEYS,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,163.6
897082,HINGLEYS,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
897082,HINGLEYS,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.8
897082,HINGLEYS,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.3
897082,HINGLEYS,2024-01-19T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-19T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.14
897082,HINGLEYS,2024-01-19T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.08
897082,HINGLEYS,2024-01-19T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.65
897082,HINGLEYS,2024-01-19T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.81
897082,HINGLEYS,2024-01-19T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.75
897082,HINGLEYS,2024-01-19T18:20:00.000+00:00,feeder,06,N Current (RMS),A,10.7
897082,HINGLEYS,2024-01-19T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,2.9
897082,HINGLEYS,2024-01-19T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,13.8
897082,HINGLEYS,2024-01-19T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,8.2
897082,HINGLEYS,2024-01-19T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
897082,HINGLEYS,2024-01-19T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.7
897082,HINGLEYS,2024-01-19T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.52
897082,HINGLEYS,2024-01-19T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.95
897082,HINGLEYS,2024-01-19T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.55
897082,HINGLEYS,2024-01-19T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.15
897082,HINGLEYS,2024-01-19T18:20:00.000+00:00,feeder,05,N Current (RMS),A,28.1
897082,HINGLEYS,2024-01-19T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,14.6
897082,HINGLEYS,2024-01-19T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,37.5
897082,HINGLEYS,2024-01-19T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,44.3
897082,HINGLEYS,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
897082,HINGLEYS,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.14
897082,HINGLEYS,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
897082,HINGLEYS,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.28
897082,HINGLEYS,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.63
897082,HINGLEYS,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.77
897082,HINGLEYS,2024-01-19T18:20:00.000+00:00,feeder,04,N Current (RMS),A,36.4
897082,HINGLEYS,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.5
897082,HINGLEYS,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,49.8
897082,HINGLEYS,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.4
897082,HINGLEYS,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.48
897082,HINGLEYS,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
897082,HINGLEYS,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
897082,HINGLEYS,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.12
897082,HINGLEYS,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.51
897082,HINGLEYS,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,37.57
897082,HINGLEYS,2024-01-19T18:20:00.000+00:00,feeder,03,N Current (RMS),A,82.4
897082,HINGLEYS,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,62.6
897082,HINGLEYS,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,81.5
897082,HINGLEYS,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,160.7
897082,HINGLEYS,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
897082,HINGLEYS,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.73
897082,HINGLEYS,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
897082,HINGLEYS,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.63
897082,HINGLEYS,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.95
897082,HINGLEYS,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.26
897082,HINGLEYS,2024-01-19T18:20:00.000+00:00,feeder,02,N Current (RMS),A,43.0
897082,HINGLEYS,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
897082,HINGLEYS,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.1
897082,HINGLEYS,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,61.3
897082,HINGLEYS,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,12.2
897082,HINGLEYS,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
897082,HINGLEYS,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
897082,HINGLEYS,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
897082,HINGLEYS,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
897082,HINGLEYS,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
897082,HINGLEYS,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
897082,HINGLEYS,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
897082,HINGLEYS,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
897082,HINGLEYS,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
897082,HINGLEYS,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.07
897082,HINGLEYS,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,49.45
897082,HINGLEYS,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,68.5
897082,HINGLEYS,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,169.4
897082,HINGLEYS,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
897082,HINGLEYS,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
897082,HINGLEYS,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,293.1
897082,HINGLEYS,2024-01-19T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.11
897082,HINGLEYS,2024-01-19T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.01
897082,HINGLEYS,2024-01-19T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.03
897082,HINGLEYS,2024-01-19T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.6
897082,HINGLEYS,2024-01-19T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.3
897082,HINGLEYS,2024-01-19T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.45
897082,HINGLEYS,2024-01-19T18:10:00.000+00:00,feeder,06,N Current (RMS),A,12.0
897082,HINGLEYS,2024-01-19T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,2.7
897082,HINGLEYS,2024-01-19T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,15.2
897082,HINGLEYS,2024-01-19T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,7.1
897082,HINGLEYS,2024-01-19T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.98
897082,HINGLEYS,2024-01-19T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
897082,HINGLEYS,2024-01-19T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.78
897082,HINGLEYS,2024-01-19T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.49
897082,HINGLEYS,2024-01-19T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.22
897082,HINGLEYS,2024-01-19T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.6
897082,HINGLEYS,2024-01-19T18:10:00.000+00:00,feeder,05,N Current (RMS),A,20.8
897082,HINGLEYS,2024-01-19T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,12.7
897082,HINGLEYS,2024-01-19T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,19.2
897082,HINGLEYS,2024-01-19T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,33.8
897082,HINGLEYS,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
897082,HINGLEYS,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
897082,HINGLEYS,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
897082,HINGLEYS,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.2
897082,HINGLEYS,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.46
897082,HINGLEYS,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
897082,HINGLEYS,2024-01-19T18:10:00.000+00:00,feeder,04,N Current (RMS),A,28.7
897082,HINGLEYS,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
897082,HINGLEYS,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.5
897082,HINGLEYS,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.7
897082,HINGLEYS,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.35
897082,HINGLEYS,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
897082,HINGLEYS,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.18
897082,HINGLEYS,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.06
897082,HINGLEYS,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,21.12
897082,HINGLEYS,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,25.33
897082,HINGLEYS,2024-01-19T18:10:00.000+00:00,feeder,03,N Current (RMS),A,54.8
897082,HINGLEYS,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,55.3
897082,HINGLEYS,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,93.0
897082,HINGLEYS,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,109.6
897082,HINGLEYS,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
897082,HINGLEYS,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.4
897082,HINGLEYS,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
897082,HINGLEYS,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.58
897082,HINGLEYS,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.34
897082,HINGLEYS,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.05
897082,HINGLEYS,2024-01-19T18:10:00.000+00:00,feeder,02,N Current (RMS),A,60.0
897082,HINGLEYS,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
897082,HINGLEYS,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.6
897082,HINGLEYS,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,82.3
897082,HINGLEYS,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,12.1
897082,HINGLEYS,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
897082,HINGLEYS,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
897082,HINGLEYS,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
897082,HINGLEYS,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.21
897082,HINGLEYS,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
897082,HINGLEYS,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
897082,HINGLEYS,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
897082,HINGLEYS,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
897082,HINGLEYS,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
897082,HINGLEYS,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.52
897082,HINGLEYS,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,47.44
897082,HINGLEYS,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,58.43
897082,HINGLEYS,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,155.8
897082,HINGLEYS,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
897082,HINGLEYS,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
897082,HINGLEYS,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
897082,HINGLEYS,2024-01-19T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.2
897082,HINGLEYS,2024-01-19T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-19T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.01
897082,HINGLEYS,2024-01-19T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.52
897082,HINGLEYS,2024-01-19T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.74
897082,HINGLEYS,2024-01-19T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.49
897082,HINGLEYS,2024-01-19T18:00:00.000+00:00,feeder,06,N Current (RMS),A,18.0
897082,HINGLEYS,2024-01-19T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,2.5
897082,HINGLEYS,2024-01-19T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,22.3
897082,HINGLEYS,2024-01-19T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,7.3
897082,HINGLEYS,2024-01-19T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.03
897082,HINGLEYS,2024-01-19T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.58
897082,HINGLEYS,2024-01-19T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.87
897082,HINGLEYS,2024-01-19T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.33
897082,HINGLEYS,2024-01-19T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.81
897082,HINGLEYS,2024-01-19T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.36
897082,HINGLEYS,2024-01-19T18:00:00.000+00:00,feeder,05,N Current (RMS),A,26.6
897082,HINGLEYS,2024-01-19T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,12.4
897082,HINGLEYS,2024-01-19T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.8
897082,HINGLEYS,2024-01-19T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,41.4
897082,HINGLEYS,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
897082,HINGLEYS,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
897082,HINGLEYS,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.24
897082,HINGLEYS,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.88
897082,HINGLEYS,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.95
897082,HINGLEYS,2024-01-19T18:00:00.000+00:00,feeder,04,N Current (RMS),A,24.2
897082,HINGLEYS,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.7
897082,HINGLEYS,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.6
897082,HINGLEYS,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.3
