Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
897082,HINGLEYS,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
897082,HINGLEYS,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.14
897082,HINGLEYS,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.27
897082,HINGLEYS,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.09
897082,HINGLEYS,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,22.36
897082,HINGLEYS,2024-01-19T18:00:00.000+00:00,feeder,03,N Current (RMS),A,34.8
897082,HINGLEYS,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,84.4
897082,HINGLEYS,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,84.3
897082,HINGLEYS,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,95.7
897082,HINGLEYS,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
897082,HINGLEYS,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.25
897082,HINGLEYS,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
897082,HINGLEYS,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.96
897082,HINGLEYS,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.26
897082,HINGLEYS,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.64
897082,HINGLEYS,2024-01-19T18:00:00.000+00:00,feeder,02,N Current (RMS),A,60.4
897082,HINGLEYS,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.9
897082,HINGLEYS,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.8
897082,HINGLEYS,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,79.0
897082,HINGLEYS,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,12.1
897082,HINGLEYS,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
897082,HINGLEYS,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.27
897082,HINGLEYS,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
897082,HINGLEYS,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.33
897082,HINGLEYS,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
897082,HINGLEYS,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
897082,HINGLEYS,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
897082,HINGLEYS,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
897082,HINGLEYS,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
897082,HINGLEYS,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.84
897082,HINGLEYS,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.78
897082,HINGLEYS,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,56.81
897082,HINGLEYS,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,127.6
897082,HINGLEYS,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
897082,HINGLEYS,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
897082,HINGLEYS,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
897082,HINGLEYS,2024-01-19T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.25
897082,HINGLEYS,2024-01-19T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.15
897082,HINGLEYS,2024-01-19T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.01
897082,HINGLEYS,2024-01-19T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.86
897082,HINGLEYS,2024-01-19T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.69
897082,HINGLEYS,2024-01-19T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.55
897082,HINGLEYS,2024-01-19T17:50:00.000+00:00,feeder,06,N Current (RMS),A,10.1
897082,HINGLEYS,2024-01-19T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,13.8
897082,HINGLEYS,2024-01-19T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,12.5
897082,HINGLEYS,2024-01-19T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,7.5
897082,HINGLEYS,2024-01-19T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
897082,HINGLEYS,2024-01-19T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.61
897082,HINGLEYS,2024-01-19T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.9
897082,HINGLEYS,2024-01-19T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.85
897082,HINGLEYS,2024-01-19T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.64
897082,HINGLEYS,2024-01-19T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.5
897082,HINGLEYS,2024-01-19T17:50:00.000+00:00,feeder,05,N Current (RMS),A,28.0
897082,HINGLEYS,2024-01-19T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,9.6
897082,HINGLEYS,2024-01-19T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,21.6
897082,HINGLEYS,2024-01-19T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,42.1
897082,HINGLEYS,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
897082,HINGLEYS,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
897082,HINGLEYS,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.14
897082,HINGLEYS,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.26
897082,HINGLEYS,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.14
897082,HINGLEYS,2024-01-19T17:50:00.000+00:00,feeder,04,N Current (RMS),A,25.2
897082,HINGLEYS,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
897082,HINGLEYS,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.7
897082,HINGLEYS,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.1
897082,HINGLEYS,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.09
897082,HINGLEYS,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
897082,HINGLEYS,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
897082,HINGLEYS,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.82
897082,HINGLEYS,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.43
897082,HINGLEYS,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,25.05
897082,HINGLEYS,2024-01-19T17:50:00.000+00:00,feeder,03,N Current (RMS),A,46.4
897082,HINGLEYS,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,67.0
897082,HINGLEYS,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,81.5
897082,HINGLEYS,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,108.1
897082,HINGLEYS,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
897082,HINGLEYS,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.44
897082,HINGLEYS,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
897082,HINGLEYS,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.66
897082,HINGLEYS,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.78
897082,HINGLEYS,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.56
897082,HINGLEYS,2024-01-19T17:50:00.000+00:00,feeder,02,N Current (RMS),A,50.9
897082,HINGLEYS,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.5
897082,HINGLEYS,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.0
897082,HINGLEYS,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,50.7
897082,HINGLEYS,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,12.0
897082,HINGLEYS,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
897082,HINGLEYS,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
897082,HINGLEYS,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
897082,HINGLEYS,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.34
897082,HINGLEYS,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
897082,HINGLEYS,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
897082,HINGLEYS,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
897082,HINGLEYS,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
897082,HINGLEYS,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
897082,HINGLEYS,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.05
897082,HINGLEYS,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.81
897082,HINGLEYS,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,53.79
897082,HINGLEYS,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,132.6
897082,HINGLEYS,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
897082,HINGLEYS,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
897082,HINGLEYS,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
897082,HINGLEYS,2024-01-19T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.2
897082,HINGLEYS,2024-01-19T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-19T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
897082,HINGLEYS,2024-01-19T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.71
897082,HINGLEYS,2024-01-19T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.45
897082,HINGLEYS,2024-01-19T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.62
897082,HINGLEYS,2024-01-19T17:40:00.000+00:00,feeder,06,N Current (RMS),A,13.3
897082,HINGLEYS,2024-01-19T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,20.1
897082,HINGLEYS,2024-01-19T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,12.2
897082,HINGLEYS,2024-01-19T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,7.7
897082,HINGLEYS,2024-01-19T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.97
897082,HINGLEYS,2024-01-19T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.42
897082,HINGLEYS,2024-01-19T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.72
897082,HINGLEYS,2024-01-19T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.35
897082,HINGLEYS,2024-01-19T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.07
897082,HINGLEYS,2024-01-19T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.14
897082,HINGLEYS,2024-01-19T17:40:00.000+00:00,feeder,05,N Current (RMS),A,40.0
897082,HINGLEYS,2024-01-19T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,12.0
897082,HINGLEYS,2024-01-19T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,30.8
897082,HINGLEYS,2024-01-19T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,61.4
897082,HINGLEYS,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
897082,HINGLEYS,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
897082,HINGLEYS,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
897082,HINGLEYS,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.13
897082,HINGLEYS,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.41
897082,HINGLEYS,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.92
897082,HINGLEYS,2024-01-19T17:40:00.000+00:00,feeder,04,N Current (RMS),A,27.0
897082,HINGLEYS,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
897082,HINGLEYS,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.7
897082,HINGLEYS,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,35.9
897082,HINGLEYS,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.04
897082,HINGLEYS,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
897082,HINGLEYS,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
897082,HINGLEYS,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.5
897082,HINGLEYS,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.28
897082,HINGLEYS,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,29.41
897082,HINGLEYS,2024-01-19T17:40:00.000+00:00,feeder,03,N Current (RMS),A,52.5
897082,HINGLEYS,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,64.4
897082,HINGLEYS,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,84.8
897082,HINGLEYS,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,125.7
897082,HINGLEYS,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
897082,HINGLEYS,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.81
897082,HINGLEYS,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
897082,HINGLEYS,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.66
897082,HINGLEYS,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.24
897082,HINGLEYS,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.07
897082,HINGLEYS,2024-01-19T17:40:00.000+00:00,feeder,02,N Current (RMS),A,51.2
897082,HINGLEYS,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.8
897082,HINGLEYS,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.8
897082,HINGLEYS,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.6
897082,HINGLEYS,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,11.9
897082,HINGLEYS,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
897082,HINGLEYS,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.85
897082,HINGLEYS,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
897082,HINGLEYS,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.96
897082,HINGLEYS,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
897082,HINGLEYS,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
897082,HINGLEYS,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
897082,HINGLEYS,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
897082,HINGLEYS,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
897082,HINGLEYS,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.1
897082,HINGLEYS,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,44.45
897082,HINGLEYS,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,64.16
897082,HINGLEYS,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,150.4
897082,HINGLEYS,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
897082,HINGLEYS,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
897082,HINGLEYS,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.6
897082,HINGLEYS,2024-01-19T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.18
897082,HINGLEYS,2024-01-19T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
897082,HINGLEYS,2024-01-19T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.08
897082,HINGLEYS,2024-01-19T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.38
897082,HINGLEYS,2024-01-19T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.79
897082,HINGLEYS,2024-01-19T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.32
897082,HINGLEYS,2024-01-19T17:30:00.000+00:00,feeder,06,N Current (RMS),A,14.2
897082,HINGLEYS,2024-01-19T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,23.3
897082,HINGLEYS,2024-01-19T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,13.1
897082,HINGLEYS,2024-01-19T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,11.3
897082,HINGLEYS,2024-01-19T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
897082,HINGLEYS,2024-01-19T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.4
897082,HINGLEYS,2024-01-19T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.78
897082,HINGLEYS,2024-01-19T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.84
897082,HINGLEYS,2024-01-19T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.21
897082,HINGLEYS,2024-01-19T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.02
897082,HINGLEYS,2024-01-19T17:30:00.000+00:00,feeder,05,N Current (RMS),A,25.7
897082,HINGLEYS,2024-01-19T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,14.8
897082,HINGLEYS,2024-01-19T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,27.1
897082,HINGLEYS,2024-01-19T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,40.7
897082,HINGLEYS,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
897082,HINGLEYS,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
897082,HINGLEYS,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.04
897082,HINGLEYS,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.87
897082,HINGLEYS,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.25
897082,HINGLEYS,2024-01-19T17:30:00.000+00:00,feeder,04,N Current (RMS),A,29.1
897082,HINGLEYS,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
897082,HINGLEYS,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.2
897082,HINGLEYS,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.2
897082,HINGLEYS,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
897082,HINGLEYS,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
897082,HINGLEYS,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
897082,HINGLEYS,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.49
897082,HINGLEYS,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.76
897082,HINGLEYS,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,31.96
897082,HINGLEYS,2024-01-19T17:30:00.000+00:00,feeder,03,N Current (RMS),A,52.8
897082,HINGLEYS,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,80.7
897082,HINGLEYS,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,82.8
897082,HINGLEYS,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,136.9
897082,HINGLEYS,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
897082,HINGLEYS,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.7
897082,HINGLEYS,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
897082,HINGLEYS,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.93
897082,HINGLEYS,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.22
897082,HINGLEYS,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.58
897082,HINGLEYS,2024-01-19T17:30:00.000+00:00,feeder,02,N Current (RMS),A,52.5
897082,HINGLEYS,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.6
897082,HINGLEYS,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.7
897082,HINGLEYS,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,59.4
897082,HINGLEYS,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,11.8
897082,HINGLEYS,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
897082,HINGLEYS,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.09
897082,HINGLEYS,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
897082,HINGLEYS,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.54
897082,HINGLEYS,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
897082,HINGLEYS,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
897082,HINGLEYS,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
897082,HINGLEYS,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
897082,HINGLEYS,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
897082,HINGLEYS,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.59
897082,HINGLEYS,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,44.86
897082,HINGLEYS,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,64.14
897082,HINGLEYS,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,133.9
897082,HINGLEYS,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
897082,HINGLEYS,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
897082,HINGLEYS,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.3
897082,HINGLEYS,2024-01-19T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.24
897082,HINGLEYS,2024-01-19T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-19T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.07
897082,HINGLEYS,2024-01-19T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.45
897082,HINGLEYS,2024-01-19T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.28
897082,HINGLEYS,2024-01-19T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.87
897082,HINGLEYS,2024-01-19T17:20:00.000+00:00,feeder,06,N Current (RMS),A,15.8
897082,HINGLEYS,2024-01-19T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,27.7
897082,HINGLEYS,2024-01-19T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,15.0
897082,HINGLEYS,2024-01-19T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,12.9
897082,HINGLEYS,2024-01-19T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.9
897082,HINGLEYS,2024-01-19T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.52
897082,HINGLEYS,2024-01-19T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.74
897082,HINGLEYS,2024-01-19T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.17
897082,HINGLEYS,2024-01-19T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.43
897082,HINGLEYS,2024-01-19T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.29
897082,HINGLEYS,2024-01-19T17:20:00.000+00:00,feeder,05,N Current (RMS),A,29.4
897082,HINGLEYS,2024-01-19T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,10.6
897082,HINGLEYS,2024-01-19T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,32.2
897082,HINGLEYS,2024-01-19T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,45.8
897082,HINGLEYS,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
897082,HINGLEYS,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
897082,HINGLEYS,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.09
897082,HINGLEYS,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.2
897082,HINGLEYS,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.3
897082,HINGLEYS,2024-01-19T17:20:00.000+00:00,feeder,04,N Current (RMS),A,31.3
897082,HINGLEYS,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
897082,HINGLEYS,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,44.4
897082,HINGLEYS,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.4
897082,HINGLEYS,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
897082,HINGLEYS,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
897082,HINGLEYS,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
897082,HINGLEYS,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,21.15
897082,HINGLEYS,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.69
897082,HINGLEYS,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,28.19
897082,HINGLEYS,2024-01-19T17:20:00.000+00:00,feeder,03,N Current (RMS),A,46.5
897082,HINGLEYS,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,93.6
897082,HINGLEYS,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,79.1
897082,HINGLEYS,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,121.4
897082,HINGLEYS,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
897082,HINGLEYS,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.71
897082,HINGLEYS,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
897082,HINGLEYS,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.31
897082,HINGLEYS,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.48
897082,HINGLEYS,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.86
897082,HINGLEYS,2024-01-19T17:20:00.000+00:00,feeder,02,N Current (RMS),A,51.2
897082,HINGLEYS,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.2
897082,HINGLEYS,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.1
897082,HINGLEYS,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,60.6
897082,HINGLEYS,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,11.7
897082,HINGLEYS,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
897082,HINGLEYS,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.03
897082,HINGLEYS,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
897082,HINGLEYS,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.54
897082,HINGLEYS,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
897082,HINGLEYS,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
897082,HINGLEYS,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
897082,HINGLEYS,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
897082,HINGLEYS,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
897082,HINGLEYS,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
897082,HINGLEYS,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,47.08
897082,HINGLEYS,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,61.51
897082,HINGLEYS,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,116.7
897082,HINGLEYS,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
897082,HINGLEYS,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
897082,HINGLEYS,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.6
897082,HINGLEYS,2024-01-19T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.19
897082,HINGLEYS,2024-01-19T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-19T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.1
897082,HINGLEYS,2024-01-19T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.75
897082,HINGLEYS,2024-01-19T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.7
897082,HINGLEYS,2024-01-19T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.71
897082,HINGLEYS,2024-01-19T17:10:00.000+00:00,feeder,06,N Current (RMS),A,7.7
897082,HINGLEYS,2024-01-19T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,20.4
897082,HINGLEYS,2024-01-19T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,16.2
897082,HINGLEYS,2024-01-19T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,16.8
897082,HINGLEYS,2024-01-19T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.73
897082,HINGLEYS,2024-01-19T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.61
897082,HINGLEYS,2024-01-19T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.33
897082,HINGLEYS,2024-01-19T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.46
897082,HINGLEYS,2024-01-19T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.77
897082,HINGLEYS,2024-01-19T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.72
897082,HINGLEYS,2024-01-19T17:10:00.000+00:00,feeder,05,N Current (RMS),A,26.2
897082,HINGLEYS,2024-01-19T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,17.6
897082,HINGLEYS,2024-01-19T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,33.8
897082,HINGLEYS,2024-01-19T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,47.0
897082,HINGLEYS,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
897082,HINGLEYS,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.1
897082,HINGLEYS,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.21
897082,HINGLEYS,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.16
897082,HINGLEYS,2024-01-19T17:10:00.000+00:00,feeder,04,N Current (RMS),A,31.4
897082,HINGLEYS,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
897082,HINGLEYS,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,44.2
897082,HINGLEYS,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.3
897082,HINGLEYS,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
897082,HINGLEYS,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
897082,HINGLEYS,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
897082,HINGLEYS,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.04
897082,HINGLEYS,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.88
897082,HINGLEYS,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,25.07
897082,HINGLEYS,2024-01-19T17:10:00.000+00:00,feeder,03,N Current (RMS),A,46.8
897082,HINGLEYS,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,68.8
897082,HINGLEYS,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,89.9
897082,HINGLEYS,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,109.4
897082,HINGLEYS,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
897082,HINGLEYS,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.76
897082,HINGLEYS,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
897082,HINGLEYS,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.93
897082,HINGLEYS,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.56
897082,HINGLEYS,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.92
897082,HINGLEYS,2024-01-19T17:10:00.000+00:00,feeder,02,N Current (RMS),A,43.7
897082,HINGLEYS,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.1
897082,HINGLEYS,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
897082,HINGLEYS,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.3
897082,HINGLEYS,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,11.6
897082,HINGLEYS,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
897082,HINGLEYS,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.86
897082,HINGLEYS,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
897082,HINGLEYS,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.9
897082,HINGLEYS,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
897082,HINGLEYS,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.41
897082,HINGLEYS,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
897082,HINGLEYS,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
897082,HINGLEYS,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
897082,HINGLEYS,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.07
897082,HINGLEYS,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,48.13
897082,HINGLEYS,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,55.57
897082,HINGLEYS,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,128.9
897082,HINGLEYS,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
897082,HINGLEYS,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
897082,HINGLEYS,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.9
897082,HINGLEYS,2024-01-19T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.22
897082,HINGLEYS,2024-01-19T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-19T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.01
897082,HINGLEYS,2024-01-19T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.24
897082,HINGLEYS,2024-01-19T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.69
897082,HINGLEYS,2024-01-19T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.67
897082,HINGLEYS,2024-01-19T17:00:00.000+00:00,feeder,06,N Current (RMS),A,17.6
897082,HINGLEYS,2024-01-19T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,22.4
897082,HINGLEYS,2024-01-19T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,3.8
897082,HINGLEYS,2024-01-19T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,16.0
897082,HINGLEYS,2024-01-19T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
897082,HINGLEYS,2024-01-19T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.49
897082,HINGLEYS,2024-01-19T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.51
897082,HINGLEYS,2024-01-19T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.11
897082,HINGLEYS,2024-01-19T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.6
897082,HINGLEYS,2024-01-19T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.38
897082,HINGLEYS,2024-01-19T17:00:00.000+00:00,feeder,05,N Current (RMS),A,27.8
897082,HINGLEYS,2024-01-19T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,10.4
897082,HINGLEYS,2024-01-19T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,33.3
897082,HINGLEYS,2024-01-19T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,41.4
897082,HINGLEYS,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
897082,HINGLEYS,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.09
897082,HINGLEYS,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.33
897082,HINGLEYS,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.68
897082,HINGLEYS,2024-01-19T17:00:00.000+00:00,feeder,04,N Current (RMS),A,31.6
897082,HINGLEYS,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
897082,HINGLEYS,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,44.6
897082,HINGLEYS,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.2
897082,HINGLEYS,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.45
897082,HINGLEYS,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
897082,HINGLEYS,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
897082,HINGLEYS,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.24
897082,HINGLEYS,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.07
897082,HINGLEYS,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,20.25
897082,HINGLEYS,2024-01-19T17:00:00.000+00:00,feeder,03,N Current (RMS),A,35.4
897082,HINGLEYS,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,77.4
897082,HINGLEYS,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,92.9
897082,HINGLEYS,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,87.6
897082,HINGLEYS,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
897082,HINGLEYS,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.46
897082,HINGLEYS,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
897082,HINGLEYS,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.95
897082,HINGLEYS,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.19
897082,HINGLEYS,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.93
897082,HINGLEYS,2024-01-19T17:00:00.000+00:00,feeder,02,N Current (RMS),A,43.8
897082,HINGLEYS,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.9
897082,HINGLEYS,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.6
897082,HINGLEYS,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,48.8
897082,HINGLEYS,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,11.5
897082,HINGLEYS,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
897082,HINGLEYS,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.18
897082,HINGLEYS,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
897082,HINGLEYS,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.37
897082,HINGLEYS,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
897082,HINGLEYS,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.09
897082,HINGLEYS,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
897082,HINGLEYS,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
897082,HINGLEYS,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
897082,HINGLEYS,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.45
897082,HINGLEYS,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,46.89
897082,HINGLEYS,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,49.91
897082,HINGLEYS,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,112.5
897082,HINGLEYS,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
897082,HINGLEYS,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
897082,HINGLEYS,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
897082,HINGLEYS,2024-01-19T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.21
897082,HINGLEYS,2024-01-19T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-19T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-19T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.38
897082,HINGLEYS,2024-01-19T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.59
897082,HINGLEYS,2024-01-19T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.22
897082,HINGLEYS,2024-01-19T16:50:00.000+00:00,feeder,06,N Current (RMS),A,17.8
897082,HINGLEYS,2024-01-19T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,23.0
897082,HINGLEYS,2024-01-19T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,2.8
897082,HINGLEYS,2024-01-19T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,9.9
897082,HINGLEYS,2024-01-19T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.9
897082,HINGLEYS,2024-01-19T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.69
897082,HINGLEYS,2024-01-19T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.39
897082,HINGLEYS,2024-01-19T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.43
897082,HINGLEYS,2024-01-19T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.39
897082,HINGLEYS,2024-01-19T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.38
897082,HINGLEYS,2024-01-19T16:50:00.000+00:00,feeder,05,N Current (RMS),A,17.6
897082,HINGLEYS,2024-01-19T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,11.7
897082,HINGLEYS,2024-01-19T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,23.6
897082,HINGLEYS,2024-01-19T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,29.0
897082,HINGLEYS,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
897082,HINGLEYS,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
897082,HINGLEYS,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
897082,HINGLEYS,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.53
897082,HINGLEYS,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.71
897082,HINGLEYS,2024-01-19T16:50:00.000+00:00,feeder,04,N Current (RMS),A,32.0
897082,HINGLEYS,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
897082,HINGLEYS,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,45.2
897082,HINGLEYS,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.6
897082,HINGLEYS,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.98
897082,HINGLEYS,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
897082,HINGLEYS,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
897082,HINGLEYS,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,22.28
897082,HINGLEYS,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.05
897082,HINGLEYS,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,23.97
897082,HINGLEYS,2024-01-19T16:50:00.000+00:00,feeder,03,N Current (RMS),A,37.5
897082,HINGLEYS,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,99.3
897082,HINGLEYS,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,73.2
897082,HINGLEYS,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,104.7
897082,HINGLEYS,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
897082,HINGLEYS,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.45
897082,HINGLEYS,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
897082,HINGLEYS,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.31
897082,HINGLEYS,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.64
897082,HINGLEYS,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.86
897082,HINGLEYS,2024-01-19T16:50:00.000+00:00,feeder,02,N Current (RMS),A,39.3
897082,HINGLEYS,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.4
897082,HINGLEYS,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.5
897082,HINGLEYS,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.3
897082,HINGLEYS,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,11.5
897082,HINGLEYS,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
897082,HINGLEYS,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.07
897082,HINGLEYS,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
897082,HINGLEYS,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.71
897082,HINGLEYS,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
897082,HINGLEYS,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
897082,HINGLEYS,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
897082,HINGLEYS,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
897082,HINGLEYS,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
897082,HINGLEYS,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.41
897082,HINGLEYS,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,41.2
897082,HINGLEYS,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,48.14
897082,HINGLEYS,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
897082,HINGLEYS,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
897082,HINGLEYS,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
897082,HINGLEYS,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
897082,HINGLEYS,2024-01-19T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.29
897082,HINGLEYS,2024-01-19T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.16
897082,HINGLEYS,2024-01-19T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-19T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.75
897082,HINGLEYS,2024-01-19T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.24
897082,HINGLEYS,2024-01-19T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.71
897082,HINGLEYS,2024-01-19T16:40:00.000+00:00,feeder,06,N Current (RMS),A,22.6
897082,HINGLEYS,2024-01-19T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,42.0
897082,HINGLEYS,2024-01-19T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,18.9
897082,HINGLEYS,2024-01-19T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,20.7
897082,HINGLEYS,2024-01-19T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.92
897082,HINGLEYS,2024-01-19T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.57
897082,HINGLEYS,2024-01-19T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.59
897082,HINGLEYS,2024-01-19T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.62
897082,HINGLEYS,2024-01-19T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.46
897082,HINGLEYS,2024-01-19T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.42
897082,HINGLEYS,2024-01-19T16:40:00.000+00:00,feeder,05,N Current (RMS),A,17.8
897082,HINGLEYS,2024-01-19T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,17.0
897082,HINGLEYS,2024-01-19T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,28.7
897082,HINGLEYS,2024-01-19T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,29.4
897082,HINGLEYS,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
897082,HINGLEYS,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
897082,HINGLEYS,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.12
897082,HINGLEYS,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.16
897082,HINGLEYS,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.03
897082,HINGLEYS,2024-01-19T16:40:00.000+00:00,feeder,04,N Current (RMS),A,32.6
897082,HINGLEYS,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
897082,HINGLEYS,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.0
897082,HINGLEYS,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,47.8
897082,HINGLEYS,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.65
897082,HINGLEYS,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
897082,HINGLEYS,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
897082,HINGLEYS,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,30.46
897082,HINGLEYS,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.19
897082,HINGLEYS,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,27.73
897082,HINGLEYS,2024-01-19T16:40:00.000+00:00,feeder,03,N Current (RMS),A,47.7
897082,HINGLEYS,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,131.4
897082,HINGLEYS,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,88.7
897082,HINGLEYS,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,118.3
897082,HINGLEYS,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
897082,HINGLEYS,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.9
897082,HINGLEYS,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
897082,HINGLEYS,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.91
897082,HINGLEYS,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.54
897082,HINGLEYS,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.88
897082,HINGLEYS,2024-01-19T16:40:00.000+00:00,feeder,02,N Current (RMS),A,37.1
897082,HINGLEYS,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.4
897082,HINGLEYS,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.4
897082,HINGLEYS,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.5
897082,HINGLEYS,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,11.4
897082,HINGLEYS,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
897082,HINGLEYS,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.1
897082,HINGLEYS,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
897082,HINGLEYS,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.77
897082,HINGLEYS,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
897082,HINGLEYS,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
897082,HINGLEYS,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
897082,HINGLEYS,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
897082,HINGLEYS,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
897082,HINGLEYS,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,45.86
897082,HINGLEYS,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,47.59
897082,HINGLEYS,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,58.77
897082,HINGLEYS,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
897082,HINGLEYS,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
897082,HINGLEYS,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
897082,HINGLEYS,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.2
897082,HINGLEYS,2024-01-19T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.33
897082,HINGLEYS,2024-01-19T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.11
897082,HINGLEYS,2024-01-19T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.08
897082,HINGLEYS,2024-01-19T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,9.69
897082,HINGLEYS,2024-01-19T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.09
897082,HINGLEYS,2024-01-19T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.02
897082,HINGLEYS,2024-01-19T16:30:00.000+00:00,feeder,06,N Current (RMS),A,18.2
897082,HINGLEYS,2024-01-19T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,41.0
897082,HINGLEYS,2024-01-19T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,26.7
897082,HINGLEYS,2024-01-19T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,21.1
897082,HINGLEYS,2024-01-19T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.98
897082,HINGLEYS,2024-01-19T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.6
897082,HINGLEYS,2024-01-19T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.64
897082,HINGLEYS,2024-01-19T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.99
897082,HINGLEYS,2024-01-19T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.94
897082,HINGLEYS,2024-01-19T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
897082,HINGLEYS,2024-01-19T16:30:00.000+00:00,feeder,05,N Current (RMS),A,12.8
897082,HINGLEYS,2024-01-19T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,13.7
897082,HINGLEYS,2024-01-19T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,21.3
897082,HINGLEYS,2024-01-19T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,23.1
897082,HINGLEYS,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
897082,HINGLEYS,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
