Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
897082,HINGLEYS,2024-01-19T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.22
897082,HINGLEYS,2024-01-19T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.61
897082,HINGLEYS,2024-01-19T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.94
897082,HINGLEYS,2024-01-19T15:00:00.000+00:00,feeder,05,N Current (RMS),A,11.2
897082,HINGLEYS,2024-01-19T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,18.5
897082,HINGLEYS,2024-01-19T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,8.1
897082,HINGLEYS,2024-01-19T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,22.3
897082,HINGLEYS,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.28
897082,HINGLEYS,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
897082,HINGLEYS,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.22
897082,HINGLEYS,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.59
897082,HINGLEYS,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.29
897082,HINGLEYS,2024-01-19T15:00:00.000+00:00,feeder,04,N Current (RMS),A,25.6
897082,HINGLEYS,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
897082,HINGLEYS,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.3
897082,HINGLEYS,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.4
897082,HINGLEYS,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.19
897082,HINGLEYS,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
897082,HINGLEYS,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
897082,HINGLEYS,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.09
897082,HINGLEYS,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.94
897082,HINGLEYS,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.53
897082,HINGLEYS,2024-01-19T15:00:00.000+00:00,feeder,03,N Current (RMS),A,28.6
897082,HINGLEYS,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,67.2
897082,HINGLEYS,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,47.7
897082,HINGLEYS,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,49.8
897082,HINGLEYS,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
897082,HINGLEYS,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
897082,HINGLEYS,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
897082,HINGLEYS,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.44
897082,HINGLEYS,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.5
897082,HINGLEYS,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.36
897082,HINGLEYS,2024-01-19T15:00:00.000+00:00,feeder,02,N Current (RMS),A,28.2
897082,HINGLEYS,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
897082,HINGLEYS,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
897082,HINGLEYS,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
897082,HINGLEYS,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,11.5
897082,HINGLEYS,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
897082,HINGLEYS,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
897082,HINGLEYS,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
897082,HINGLEYS,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
897082,HINGLEYS,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
897082,HINGLEYS,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
897082,HINGLEYS,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
897082,HINGLEYS,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
897082,HINGLEYS,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
897082,HINGLEYS,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.51
897082,HINGLEYS,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.94
897082,HINGLEYS,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.65
897082,HINGLEYS,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
897082,HINGLEYS,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
897082,HINGLEYS,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
897082,HINGLEYS,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
897082,HINGLEYS,2024-01-19T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-19T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.31
897082,HINGLEYS,2024-01-19T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.34
897082,HINGLEYS,2024-01-19T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.04
897082,HINGLEYS,2024-01-19T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.9
897082,HINGLEYS,2024-01-19T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.14
897082,HINGLEYS,2024-01-19T14:50:00.000+00:00,feeder,06,N Current (RMS),A,16.8
897082,HINGLEYS,2024-01-19T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,34.7
897082,HINGLEYS,2024-01-19T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,18.2
897082,HINGLEYS,2024-01-19T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,19.1
897082,HINGLEYS,2024-01-19T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.97
897082,HINGLEYS,2024-01-19T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
897082,HINGLEYS,2024-01-19T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.02
897082,HINGLEYS,2024-01-19T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.27
897082,HINGLEYS,2024-01-19T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.72
897082,HINGLEYS,2024-01-19T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.68
897082,HINGLEYS,2024-01-19T14:50:00.000+00:00,feeder,05,N Current (RMS),A,15.5
897082,HINGLEYS,2024-01-19T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,18.8
897082,HINGLEYS,2024-01-19T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,8.4
897082,HINGLEYS,2024-01-19T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,29.3
897082,HINGLEYS,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.2
897082,HINGLEYS,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
897082,HINGLEYS,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.25
897082,HINGLEYS,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.68
897082,HINGLEYS,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.75
897082,HINGLEYS,2024-01-19T14:50:00.000+00:00,feeder,04,N Current (RMS),A,22.8
897082,HINGLEYS,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.4
897082,HINGLEYS,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.2
897082,HINGLEYS,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.2
897082,HINGLEYS,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.25
897082,HINGLEYS,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
897082,HINGLEYS,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
897082,HINGLEYS,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.04
897082,HINGLEYS,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.28
897082,HINGLEYS,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.23
897082,HINGLEYS,2024-01-19T14:50:00.000+00:00,feeder,03,N Current (RMS),A,28.6
897082,HINGLEYS,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,62.8
897082,HINGLEYS,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,50.1
897082,HINGLEYS,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.7
897082,HINGLEYS,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
897082,HINGLEYS,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
897082,HINGLEYS,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
897082,HINGLEYS,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.67
897082,HINGLEYS,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.88
897082,HINGLEYS,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.37
897082,HINGLEYS,2024-01-19T14:50:00.000+00:00,feeder,02,N Current (RMS),A,23.9
897082,HINGLEYS,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.1
897082,HINGLEYS,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
897082,HINGLEYS,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
897082,HINGLEYS,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,11.5
897082,HINGLEYS,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
897082,HINGLEYS,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
897082,HINGLEYS,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
897082,HINGLEYS,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
897082,HINGLEYS,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
897082,HINGLEYS,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
897082,HINGLEYS,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
897082,HINGLEYS,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
897082,HINGLEYS,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
897082,HINGLEYS,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.28
897082,HINGLEYS,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.46
897082,HINGLEYS,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,33.17
897082,HINGLEYS,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
897082,HINGLEYS,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
897082,HINGLEYS,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
897082,HINGLEYS,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
897082,HINGLEYS,2024-01-19T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.28
897082,HINGLEYS,2024-01-19T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.03
897082,HINGLEYS,2024-01-19T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.06
897082,HINGLEYS,2024-01-19T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,11.54
897082,HINGLEYS,2024-01-19T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.65
897082,HINGLEYS,2024-01-19T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.82
897082,HINGLEYS,2024-01-19T14:40:00.000+00:00,feeder,06,N Current (RMS),A,31.2
897082,HINGLEYS,2024-01-19T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,50.3
897082,HINGLEYS,2024-01-19T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,19.5
897082,HINGLEYS,2024-01-19T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,20.1
897082,HINGLEYS,2024-01-19T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.01
897082,HINGLEYS,2024-01-19T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.57
897082,HINGLEYS,2024-01-19T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.13
897082,HINGLEYS,2024-01-19T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.17
897082,HINGLEYS,2024-01-19T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.85
897082,HINGLEYS,2024-01-19T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.35
897082,HINGLEYS,2024-01-19T14:40:00.000+00:00,feeder,05,N Current (RMS),A,17.5
897082,HINGLEYS,2024-01-19T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.3
897082,HINGLEYS,2024-01-19T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,8.6
897082,HINGLEYS,2024-01-19T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,32.0
897082,HINGLEYS,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
897082,HINGLEYS,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.36
897082,HINGLEYS,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
897082,HINGLEYS,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.35
897082,HINGLEYS,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.45
897082,HINGLEYS,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.41
897082,HINGLEYS,2024-01-19T14:40:00.000+00:00,feeder,04,N Current (RMS),A,22.3
897082,HINGLEYS,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.8
897082,HINGLEYS,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
897082,HINGLEYS,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,32.3
897082,HINGLEYS,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
897082,HINGLEYS,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
897082,HINGLEYS,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
897082,HINGLEYS,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.81
897082,HINGLEYS,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.92
897082,HINGLEYS,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.26
897082,HINGLEYS,2024-01-19T14:40:00.000+00:00,feeder,03,N Current (RMS),A,41.2
897082,HINGLEYS,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,81.8
897082,HINGLEYS,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,52.8
897082,HINGLEYS,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.9
897082,HINGLEYS,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
897082,HINGLEYS,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
897082,HINGLEYS,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
897082,HINGLEYS,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.18
897082,HINGLEYS,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.29
897082,HINGLEYS,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.34
897082,HINGLEYS,2024-01-19T14:40:00.000+00:00,feeder,02,N Current (RMS),A,22.0
897082,HINGLEYS,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
897082,HINGLEYS,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.7
897082,HINGLEYS,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.9
897082,HINGLEYS,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,11.7
897082,HINGLEYS,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
897082,HINGLEYS,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
897082,HINGLEYS,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
897082,HINGLEYS,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
897082,HINGLEYS,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
897082,HINGLEYS,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
897082,HINGLEYS,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
897082,HINGLEYS,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
897082,HINGLEYS,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
897082,HINGLEYS,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,37.06
897082,HINGLEYS,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.16
897082,HINGLEYS,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,34.19
897082,HINGLEYS,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
897082,HINGLEYS,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
897082,HINGLEYS,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
897082,HINGLEYS,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
897082,HINGLEYS,2024-01-19T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-19T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.12
897082,HINGLEYS,2024-01-19T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.08
897082,HINGLEYS,2024-01-19T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,18.47
897082,HINGLEYS,2024-01-19T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.83
897082,HINGLEYS,2024-01-19T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.88
897082,HINGLEYS,2024-01-19T14:30:00.000+00:00,feeder,06,N Current (RMS),A,56.0
897082,HINGLEYS,2024-01-19T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,77.5
897082,HINGLEYS,2024-01-19T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,20.2
897082,HINGLEYS,2024-01-19T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,20.4
897082,HINGLEYS,2024-01-19T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
897082,HINGLEYS,2024-01-19T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.42
897082,HINGLEYS,2024-01-19T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.03
897082,HINGLEYS,2024-01-19T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.74
897082,HINGLEYS,2024-01-19T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.01
897082,HINGLEYS,2024-01-19T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.54
897082,HINGLEYS,2024-01-19T14:30:00.000+00:00,feeder,05,N Current (RMS),A,21.2
897082,HINGLEYS,2024-01-19T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,16.4
897082,HINGLEYS,2024-01-19T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,9.4
897082,HINGLEYS,2024-01-19T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,37.1
897082,HINGLEYS,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.32
897082,HINGLEYS,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
897082,HINGLEYS,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.63
897082,HINGLEYS,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.15
897082,HINGLEYS,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.07
897082,HINGLEYS,2024-01-19T14:30:00.000+00:00,feeder,04,N Current (RMS),A,20.3
897082,HINGLEYS,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,2.8
897082,HINGLEYS,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
897082,HINGLEYS,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.8
897082,HINGLEYS,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.76
897082,HINGLEYS,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
897082,HINGLEYS,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
897082,HINGLEYS,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.89
897082,HINGLEYS,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.07
897082,HINGLEYS,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.9
897082,HINGLEYS,2024-01-19T14:30:00.000+00:00,feeder,03,N Current (RMS),A,28.3
897082,HINGLEYS,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,66.4
897082,HINGLEYS,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,52.7
897082,HINGLEYS,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,51.6
897082,HINGLEYS,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
897082,HINGLEYS,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.43
897082,HINGLEYS,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
897082,HINGLEYS,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.81
897082,HINGLEYS,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.03
897082,HINGLEYS,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.73
897082,HINGLEYS,2024-01-19T14:30:00.000+00:00,feeder,02,N Current (RMS),A,25.8
897082,HINGLEYS,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.5
897082,HINGLEYS,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.1
897082,HINGLEYS,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
897082,HINGLEYS,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,12.0
897082,HINGLEYS,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
897082,HINGLEYS,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
897082,HINGLEYS,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
897082,HINGLEYS,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
897082,HINGLEYS,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
897082,HINGLEYS,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
897082,HINGLEYS,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
897082,HINGLEYS,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
897082,HINGLEYS,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
897082,HINGLEYS,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,39.53
897082,HINGLEYS,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,29.09
897082,HINGLEYS,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,37.14
897082,HINGLEYS,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
897082,HINGLEYS,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
897082,HINGLEYS,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
897082,HINGLEYS,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
897082,HINGLEYS,2024-01-19T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.17
897082,HINGLEYS,2024-01-19T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.25
897082,HINGLEYS,2024-01-19T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.16
897082,HINGLEYS,2024-01-19T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,18.72
897082,HINGLEYS,2024-01-19T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.93
897082,HINGLEYS,2024-01-19T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.03
897082,HINGLEYS,2024-01-19T14:20:00.000+00:00,feeder,06,N Current (RMS),A,57.0
897082,HINGLEYS,2024-01-19T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,79.0
897082,HINGLEYS,2024-01-19T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,20.7
897082,HINGLEYS,2024-01-19T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,21.0
897082,HINGLEYS,2024-01-19T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.95
897082,HINGLEYS,2024-01-19T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.62
897082,HINGLEYS,2024-01-19T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.08
897082,HINGLEYS,2024-01-19T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.98
897082,HINGLEYS,2024-01-19T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.45
897082,HINGLEYS,2024-01-19T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.48
897082,HINGLEYS,2024-01-19T14:20:00.000+00:00,feeder,05,N Current (RMS),A,17.2
897082,HINGLEYS,2024-01-19T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,17.5
897082,HINGLEYS,2024-01-19T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,12.1
897082,HINGLEYS,2024-01-19T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,32.4
897082,HINGLEYS,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
897082,HINGLEYS,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.3
897082,HINGLEYS,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
897082,HINGLEYS,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.65
897082,HINGLEYS,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.39
897082,HINGLEYS,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.51
897082,HINGLEYS,2024-01-19T14:20:00.000+00:00,feeder,04,N Current (RMS),A,21.8
897082,HINGLEYS,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,2.9
897082,HINGLEYS,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
897082,HINGLEYS,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.6
897082,HINGLEYS,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.77
897082,HINGLEYS,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
897082,HINGLEYS,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
897082,HINGLEYS,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.95
897082,HINGLEYS,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.36
897082,HINGLEYS,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.1
897082,HINGLEYS,2024-01-19T14:20:00.000+00:00,feeder,03,N Current (RMS),A,26.9
897082,HINGLEYS,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,65.7
897082,HINGLEYS,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,54.0
897082,HINGLEYS,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,56.2
897082,HINGLEYS,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
897082,HINGLEYS,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
897082,HINGLEYS,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
897082,HINGLEYS,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.49
897082,HINGLEYS,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.76
897082,HINGLEYS,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.78
897082,HINGLEYS,2024-01-19T14:20:00.000+00:00,feeder,02,N Current (RMS),A,22.6
897082,HINGLEYS,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.7
897082,HINGLEYS,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
897082,HINGLEYS,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
897082,HINGLEYS,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,12.1
897082,HINGLEYS,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
897082,HINGLEYS,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
897082,HINGLEYS,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
897082,HINGLEYS,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
897082,HINGLEYS,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
897082,HINGLEYS,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
897082,HINGLEYS,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
897082,HINGLEYS,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
897082,HINGLEYS,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
897082,HINGLEYS,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,39.79
897082,HINGLEYS,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.89
897082,HINGLEYS,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,37.9
897082,HINGLEYS,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
897082,HINGLEYS,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
897082,HINGLEYS,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
897082,HINGLEYS,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
897082,HINGLEYS,2024-01-19T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.26
897082,HINGLEYS,2024-01-19T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.04
897082,HINGLEYS,2024-01-19T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.1
897082,HINGLEYS,2024-01-19T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,12.79
897082,HINGLEYS,2024-01-19T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.72
897082,HINGLEYS,2024-01-19T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.96
897082,HINGLEYS,2024-01-19T14:10:00.000+00:00,feeder,06,N Current (RMS),A,33.7
897082,HINGLEYS,2024-01-19T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,54.2
897082,HINGLEYS,2024-01-19T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,19.9
897082,HINGLEYS,2024-01-19T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,20.7
897082,HINGLEYS,2024-01-19T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.99
897082,HINGLEYS,2024-01-19T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
897082,HINGLEYS,2024-01-19T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.85
897082,HINGLEYS,2024-01-19T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.18
897082,HINGLEYS,2024-01-19T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.75
897082,HINGLEYS,2024-01-19T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
897082,HINGLEYS,2024-01-19T14:10:00.000+00:00,feeder,05,N Current (RMS),A,18.0
897082,HINGLEYS,2024-01-19T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,14.3
897082,HINGLEYS,2024-01-19T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,8.8
897082,HINGLEYS,2024-01-19T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,31.1
897082,HINGLEYS,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.36
897082,HINGLEYS,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
897082,HINGLEYS,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.38
897082,HINGLEYS,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.26
897082,HINGLEYS,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.06
897082,HINGLEYS,2024-01-19T14:10:00.000+00:00,feeder,04,N Current (RMS),A,25.7
897082,HINGLEYS,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.8
897082,HINGLEYS,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.9
897082,HINGLEYS,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,35.0
897082,HINGLEYS,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.66
897082,HINGLEYS,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
897082,HINGLEYS,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
897082,HINGLEYS,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.31
897082,HINGLEYS,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.12
897082,HINGLEYS,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.39
897082,HINGLEYS,2024-01-19T14:10:00.000+00:00,feeder,03,N Current (RMS),A,23.7
897082,HINGLEYS,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,63.4
897082,HINGLEYS,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,56.6
897082,HINGLEYS,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,57.7
897082,HINGLEYS,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
897082,HINGLEYS,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
897082,HINGLEYS,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
897082,HINGLEYS,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.2
897082,HINGLEYS,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.56
897082,HINGLEYS,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.89
897082,HINGLEYS,2024-01-19T14:10:00.000+00:00,feeder,02,N Current (RMS),A,24.5
897082,HINGLEYS,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.7
897082,HINGLEYS,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
897082,HINGLEYS,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
897082,HINGLEYS,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,11.9
897082,HINGLEYS,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
897082,HINGLEYS,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
897082,HINGLEYS,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
897082,HINGLEYS,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
897082,HINGLEYS,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
897082,HINGLEYS,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
897082,HINGLEYS,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
897082,HINGLEYS,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
897082,HINGLEYS,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
897082,HINGLEYS,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.86
897082,HINGLEYS,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.41
897082,HINGLEYS,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,39.3
897082,HINGLEYS,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
897082,HINGLEYS,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
897082,HINGLEYS,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
897082,HINGLEYS,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
897082,HINGLEYS,2024-01-19T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.31
897082,HINGLEYS,2024-01-19T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-19T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.09
897082,HINGLEYS,2024-01-19T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,14.08
897082,HINGLEYS,2024-01-19T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.16
897082,HINGLEYS,2024-01-19T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.94
897082,HINGLEYS,2024-01-19T14:00:00.000+00:00,feeder,06,N Current (RMS),A,38.2
897082,HINGLEYS,2024-01-19T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,59.3
897082,HINGLEYS,2024-01-19T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,22.1
897082,HINGLEYS,2024-01-19T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,20.7
897082,HINGLEYS,2024-01-19T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.9
897082,HINGLEYS,2024-01-19T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.6
897082,HINGLEYS,2024-01-19T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.21
897082,HINGLEYS,2024-01-19T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.38
897082,HINGLEYS,2024-01-19T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.31
897082,HINGLEYS,2024-01-19T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.41
897082,HINGLEYS,2024-01-19T14:00:00.000+00:00,feeder,05,N Current (RMS),A,15.5
897082,HINGLEYS,2024-01-19T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,15.1
897082,HINGLEYS,2024-01-19T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,11.0
897082,HINGLEYS,2024-01-19T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,28.3
897082,HINGLEYS,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.54
897082,HINGLEYS,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
897082,HINGLEYS,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.43
897082,HINGLEYS,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.14
897082,HINGLEYS,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.79
897082,HINGLEYS,2024-01-19T14:00:00.000+00:00,feeder,04,N Current (RMS),A,26.4
897082,HINGLEYS,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.9
897082,HINGLEYS,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.4
897082,HINGLEYS,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.8
897082,HINGLEYS,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.89
897082,HINGLEYS,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
897082,HINGLEYS,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
897082,HINGLEYS,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.04
897082,HINGLEYS,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.78
897082,HINGLEYS,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.13
897082,HINGLEYS,2024-01-19T14:00:00.000+00:00,feeder,03,N Current (RMS),A,23.8
897082,HINGLEYS,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,54.2
897082,HINGLEYS,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,55.4
897082,HINGLEYS,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,60.6
897082,HINGLEYS,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
897082,HINGLEYS,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
897082,HINGLEYS,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
897082,HINGLEYS,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.16
897082,HINGLEYS,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.44
897082,HINGLEYS,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.81
897082,HINGLEYS,2024-01-19T14:00:00.000+00:00,feeder,02,N Current (RMS),A,23.9
897082,HINGLEYS,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.5
897082,HINGLEYS,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
897082,HINGLEYS,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.7
897082,HINGLEYS,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,11.4
897082,HINGLEYS,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
897082,HINGLEYS,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
897082,HINGLEYS,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
897082,HINGLEYS,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
897082,HINGLEYS,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
897082,HINGLEYS,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
897082,HINGLEYS,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
897082,HINGLEYS,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
897082,HINGLEYS,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
897082,HINGLEYS,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,31.1
897082,HINGLEYS,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,29.82
897082,HINGLEYS,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,39.08
897082,HINGLEYS,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
897082,HINGLEYS,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
897082,HINGLEYS,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
897082,HINGLEYS,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
897082,HINGLEYS,2024-01-19T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-19T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.23
897082,HINGLEYS,2024-01-19T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.31
897082,HINGLEYS,2024-01-19T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,11.02
897082,HINGLEYS,2024-01-19T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.83
897082,HINGLEYS,2024-01-19T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.18
897082,HINGLEYS,2024-01-19T13:50:00.000+00:00,feeder,06,N Current (RMS),A,25.8
897082,HINGLEYS,2024-01-19T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,46.8
897082,HINGLEYS,2024-01-19T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,20.7
897082,HINGLEYS,2024-01-19T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,22.0
897082,HINGLEYS,2024-01-19T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.96
897082,HINGLEYS,2024-01-19T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.63
897082,HINGLEYS,2024-01-19T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.38
897082,HINGLEYS,2024-01-19T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
897082,HINGLEYS,2024-01-19T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.69
897082,HINGLEYS,2024-01-19T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.14
897082,HINGLEYS,2024-01-19T13:50:00.000+00:00,feeder,05,N Current (RMS),A,14.5
897082,HINGLEYS,2024-01-19T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,13.6
897082,HINGLEYS,2024-01-19T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,12.4
897082,HINGLEYS,2024-01-19T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,27.2
897082,HINGLEYS,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.19
897082,HINGLEYS,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
897082,HINGLEYS,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.28
897082,HINGLEYS,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.05
897082,HINGLEYS,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.41
897082,HINGLEYS,2024-01-19T13:50:00.000+00:00,feeder,04,N Current (RMS),A,22.2
897082,HINGLEYS,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.4
897082,HINGLEYS,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.9
897082,HINGLEYS,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.2
897082,HINGLEYS,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.86
897082,HINGLEYS,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
897082,HINGLEYS,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
897082,HINGLEYS,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.82
897082,HINGLEYS,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.45
897082,HINGLEYS,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.49
897082,HINGLEYS,2024-01-19T13:50:00.000+00:00,feeder,03,N Current (RMS),A,23.9
897082,HINGLEYS,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,46.0
897082,HINGLEYS,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,58.3
897082,HINGLEYS,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,53.9
897082,HINGLEYS,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
897082,HINGLEYS,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.3
897082,HINGLEYS,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
897082,HINGLEYS,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.29
897082,HINGLEYS,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.28
897082,HINGLEYS,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.29
897082,HINGLEYS,2024-01-19T13:50:00.000+00:00,feeder,02,N Current (RMS),A,23.6
897082,HINGLEYS,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.5
897082,HINGLEYS,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
897082,HINGLEYS,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
897082,HINGLEYS,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,11.1
897082,HINGLEYS,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
897082,HINGLEYS,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
897082,HINGLEYS,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
897082,HINGLEYS,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
897082,HINGLEYS,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
897082,HINGLEYS,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
897082,HINGLEYS,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
897082,HINGLEYS,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
897082,HINGLEYS,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
897082,HINGLEYS,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.41
897082,HINGLEYS,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,30.31
897082,HINGLEYS,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,35.51
897082,HINGLEYS,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
897082,HINGLEYS,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
897082,HINGLEYS,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
897082,HINGLEYS,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
897082,HINGLEYS,2024-01-19T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.36
897082,HINGLEYS,2024-01-19T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-19T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.01
897082,HINGLEYS,2024-01-19T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.43
897082,HINGLEYS,2024-01-19T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.67
897082,HINGLEYS,2024-01-19T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
897082,HINGLEYS,2024-01-19T13:40:00.000+00:00,feeder,06,N Current (RMS),A,19.2
897082,HINGLEYS,2024-01-19T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,23.6
897082,HINGLEYS,2024-01-19T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,6.1
897082,HINGLEYS,2024-01-19T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,6.8
897082,HINGLEYS,2024-01-19T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.07
897082,HINGLEYS,2024-01-19T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
897082,HINGLEYS,2024-01-19T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.48
897082,HINGLEYS,2024-01-19T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.71
897082,HINGLEYS,2024-01-19T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.74
897082,HINGLEYS,2024-01-19T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.71
897082,HINGLEYS,2024-01-19T13:40:00.000+00:00,feeder,05,N Current (RMS),A,17.4
897082,HINGLEYS,2024-01-19T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,12.6
897082,HINGLEYS,2024-01-19T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,8.9
897082,HINGLEYS,2024-01-19T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,29.7
897082,HINGLEYS,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
897082,HINGLEYS,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
897082,HINGLEYS,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.16
897082,HINGLEYS,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.65
897082,HINGLEYS,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.77
897082,HINGLEYS,2024-01-19T13:40:00.000+00:00,feeder,04,N Current (RMS),A,26.0
897082,HINGLEYS,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
897082,HINGLEYS,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
897082,HINGLEYS,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.8
897082,HINGLEYS,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.96
897082,HINGLEYS,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
897082,HINGLEYS,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
897082,HINGLEYS,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.21
897082,HINGLEYS,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.97
897082,HINGLEYS,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.88
897082,HINGLEYS,2024-01-19T13:40:00.000+00:00,feeder,03,N Current (RMS),A,22.0
897082,HINGLEYS,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,50.5
897082,HINGLEYS,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,56.4
897082,HINGLEYS,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,55.9
897082,HINGLEYS,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
897082,HINGLEYS,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
897082,HINGLEYS,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.31
897082,HINGLEYS,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.39
897082,HINGLEYS,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.99
897082,HINGLEYS,2024-01-19T13:40:00.000+00:00,feeder,02,N Current (RMS),A,30.0
897082,HINGLEYS,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
897082,HINGLEYS,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.9
897082,HINGLEYS,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.5
897082,HINGLEYS,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,11.0
897082,HINGLEYS,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
897082,HINGLEYS,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
897082,HINGLEYS,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
897082,HINGLEYS,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
897082,HINGLEYS,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
897082,HINGLEYS,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
897082,HINGLEYS,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
897082,HINGLEYS,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
897082,HINGLEYS,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
897082,HINGLEYS,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.82
897082,HINGLEYS,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.42
897082,HINGLEYS,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,37.35
897082,HINGLEYS,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
897082,HINGLEYS,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
897082,HINGLEYS,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
897082,HINGLEYS,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
897082,HINGLEYS,2024-01-19T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.34
897082,HINGLEYS,2024-01-19T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.16
897082,HINGLEYS,2024-01-19T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-19T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.46
