Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
897082,HINGLEYS,2024-01-19T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.62
897082,HINGLEYS,2024-01-19T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.02
897082,HINGLEYS,2024-01-19T13:30:00.000+00:00,feeder,06,N Current (RMS),A,19.5
897082,HINGLEYS,2024-01-19T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,23.9
897082,HINGLEYS,2024-01-19T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,6.2
897082,HINGLEYS,2024-01-19T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,7.1
897082,HINGLEYS,2024-01-19T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
897082,HINGLEYS,2024-01-19T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
897082,HINGLEYS,2024-01-19T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.5
897082,HINGLEYS,2024-01-19T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.07
897082,HINGLEYS,2024-01-19T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.61
897082,HINGLEYS,2024-01-19T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
897082,HINGLEYS,2024-01-19T13:30:00.000+00:00,feeder,05,N Current (RMS),A,11.6
897082,HINGLEYS,2024-01-19T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,14.0
897082,HINGLEYS,2024-01-19T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,8.4
897082,HINGLEYS,2024-01-19T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,22.9
897082,HINGLEYS,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
897082,HINGLEYS,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
897082,HINGLEYS,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.22
897082,HINGLEYS,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.82
897082,HINGLEYS,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.8
897082,HINGLEYS,2024-01-19T13:30:00.000+00:00,feeder,04,N Current (RMS),A,19.2
897082,HINGLEYS,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
897082,HINGLEYS,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
897082,HINGLEYS,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,29.3
897082,HINGLEYS,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
897082,HINGLEYS,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
897082,HINGLEYS,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.26
897082,HINGLEYS,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.8
897082,HINGLEYS,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.04
897082,HINGLEYS,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.07
897082,HINGLEYS,2024-01-19T13:30:00.000+00:00,feeder,03,N Current (RMS),A,25.7
897082,HINGLEYS,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,49.4
897082,HINGLEYS,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,69.3
897082,HINGLEYS,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,57.1
897082,HINGLEYS,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
897082,HINGLEYS,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
897082,HINGLEYS,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
897082,HINGLEYS,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.15
897082,HINGLEYS,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.89
897082,HINGLEYS,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.99
897082,HINGLEYS,2024-01-19T13:30:00.000+00:00,feeder,02,N Current (RMS),A,34.9
897082,HINGLEYS,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.3
897082,HINGLEYS,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.1
897082,HINGLEYS,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.1
897082,HINGLEYS,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,11.0
897082,HINGLEYS,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
897082,HINGLEYS,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
897082,HINGLEYS,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
897082,HINGLEYS,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
897082,HINGLEYS,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
897082,HINGLEYS,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
897082,HINGLEYS,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
897082,HINGLEYS,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
897082,HINGLEYS,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
897082,HINGLEYS,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.7
897082,HINGLEYS,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.99
897082,HINGLEYS,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,35.88
897082,HINGLEYS,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
897082,HINGLEYS,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
897082,HINGLEYS,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
897082,HINGLEYS,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
897082,HINGLEYS,2024-01-19T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.29
897082,HINGLEYS,2024-01-19T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-19T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-19T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.54
897082,HINGLEYS,2024-01-19T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.67
897082,HINGLEYS,2024-01-19T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.99
897082,HINGLEYS,2024-01-19T13:20:00.000+00:00,feeder,06,N Current (RMS),A,19.5
897082,HINGLEYS,2024-01-19T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,29.2
897082,HINGLEYS,2024-01-19T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,11.0
897082,HINGLEYS,2024-01-19T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,12.0
897082,HINGLEYS,2024-01-19T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
897082,HINGLEYS,2024-01-19T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
897082,HINGLEYS,2024-01-19T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.41
897082,HINGLEYS,2024-01-19T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
897082,HINGLEYS,2024-01-19T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.91
897082,HINGLEYS,2024-01-19T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.27
897082,HINGLEYS,2024-01-19T13:20:00.000+00:00,feeder,05,N Current (RMS),A,16.3
897082,HINGLEYS,2024-01-19T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,13.6
897082,HINGLEYS,2024-01-19T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,10.0
897082,HINGLEYS,2024-01-19T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,28.6
897082,HINGLEYS,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
897082,HINGLEYS,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
897082,HINGLEYS,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.21
897082,HINGLEYS,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.41
897082,HINGLEYS,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.82
897082,HINGLEYS,2024-01-19T13:20:00.000+00:00,feeder,04,N Current (RMS),A,19.8
897082,HINGLEYS,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
897082,HINGLEYS,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
897082,HINGLEYS,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.4
897082,HINGLEYS,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.82
897082,HINGLEYS,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
897082,HINGLEYS,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
897082,HINGLEYS,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.73
897082,HINGLEYS,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.78
897082,HINGLEYS,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.64
897082,HINGLEYS,2024-01-19T13:20:00.000+00:00,feeder,03,N Current (RMS),A,25.1
897082,HINGLEYS,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,49.1
897082,HINGLEYS,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,68.5
897082,HINGLEYS,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,59.4
897082,HINGLEYS,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
897082,HINGLEYS,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
897082,HINGLEYS,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
897082,HINGLEYS,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.26
897082,HINGLEYS,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.89
897082,HINGLEYS,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.55
897082,HINGLEYS,2024-01-19T13:20:00.000+00:00,feeder,02,N Current (RMS),A,34.4
897082,HINGLEYS,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
897082,HINGLEYS,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
897082,HINGLEYS,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,46.3
897082,HINGLEYS,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,11.0
897082,HINGLEYS,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
897082,HINGLEYS,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
897082,HINGLEYS,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
897082,HINGLEYS,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
897082,HINGLEYS,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
897082,HINGLEYS,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
897082,HINGLEYS,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
897082,HINGLEYS,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
897082,HINGLEYS,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
897082,HINGLEYS,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.74
897082,HINGLEYS,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.66
897082,HINGLEYS,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,39.28
897082,HINGLEYS,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
897082,HINGLEYS,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
897082,HINGLEYS,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
897082,HINGLEYS,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
897082,HINGLEYS,2024-01-19T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.27
897082,HINGLEYS,2024-01-19T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-19T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-19T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.98
897082,HINGLEYS,2024-01-19T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.33
897082,HINGLEYS,2024-01-19T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.56
897082,HINGLEYS,2024-01-19T13:10:00.000+00:00,feeder,06,N Current (RMS),A,18.5
897082,HINGLEYS,2024-01-19T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,21.0
897082,HINGLEYS,2024-01-19T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,1.6
897082,HINGLEYS,2024-01-19T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,2.6
897082,HINGLEYS,2024-01-19T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.83
897082,HINGLEYS,2024-01-19T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
897082,HINGLEYS,2024-01-19T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
897082,HINGLEYS,2024-01-19T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.87
897082,HINGLEYS,2024-01-19T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.34
897082,HINGLEYS,2024-01-19T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.9
897082,HINGLEYS,2024-01-19T13:10:00.000+00:00,feeder,05,N Current (RMS),A,12.2
897082,HINGLEYS,2024-01-19T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,13.0
897082,HINGLEYS,2024-01-19T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,7.9
897082,HINGLEYS,2024-01-19T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,22.6
897082,HINGLEYS,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
897082,HINGLEYS,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.21
897082,HINGLEYS,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.77
897082,HINGLEYS,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.67
897082,HINGLEYS,2024-01-19T13:10:00.000+00:00,feeder,04,N Current (RMS),A,22.8
897082,HINGLEYS,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
897082,HINGLEYS,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.4
897082,HINGLEYS,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.0
897082,HINGLEYS,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.65
897082,HINGLEYS,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
897082,HINGLEYS,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
897082,HINGLEYS,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.62
897082,HINGLEYS,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.69
897082,HINGLEYS,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.58
897082,HINGLEYS,2024-01-19T13:10:00.000+00:00,feeder,03,N Current (RMS),A,21.2
897082,HINGLEYS,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,56.3
897082,HINGLEYS,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,59.3
897082,HINGLEYS,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,55.0
897082,HINGLEYS,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
897082,HINGLEYS,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
897082,HINGLEYS,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
897082,HINGLEYS,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.19
897082,HINGLEYS,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.71
897082,HINGLEYS,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.37
897082,HINGLEYS,2024-01-19T13:10:00.000+00:00,feeder,02,N Current (RMS),A,49.3
897082,HINGLEYS,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.2
897082,HINGLEYS,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
897082,HINGLEYS,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,61.8
897082,HINGLEYS,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,10.7
897082,HINGLEYS,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
897082,HINGLEYS,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
897082,HINGLEYS,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
897082,HINGLEYS,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
897082,HINGLEYS,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
897082,HINGLEYS,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
897082,HINGLEYS,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
897082,HINGLEYS,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
897082,HINGLEYS,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
897082,HINGLEYS,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.87
897082,HINGLEYS,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.84
897082,HINGLEYS,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,41.07
897082,HINGLEYS,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,82.1
897082,HINGLEYS,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
897082,HINGLEYS,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
897082,HINGLEYS,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
897082,HINGLEYS,2024-01-19T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.16
897082,HINGLEYS,2024-01-19T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-19T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-19T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.09
897082,HINGLEYS,2024-01-19T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.29
897082,HINGLEYS,2024-01-19T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.06
897082,HINGLEYS,2024-01-19T13:00:00.000+00:00,feeder,06,N Current (RMS),A,21.6
897082,HINGLEYS,2024-01-19T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,21.4
897082,HINGLEYS,2024-01-19T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,1.6
897082,HINGLEYS,2024-01-19T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,18.2
897082,HINGLEYS,2024-01-19T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
897082,HINGLEYS,2024-01-19T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
897082,HINGLEYS,2024-01-19T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.39
897082,HINGLEYS,2024-01-19T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.19
897082,HINGLEYS,2024-01-19T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.36
897082,HINGLEYS,2024-01-19T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.97
897082,HINGLEYS,2024-01-19T13:00:00.000+00:00,feeder,05,N Current (RMS),A,12.2
897082,HINGLEYS,2024-01-19T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,14.4
897082,HINGLEYS,2024-01-19T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,7.6
897082,HINGLEYS,2024-01-19T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,22.9
897082,HINGLEYS,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
897082,HINGLEYS,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
897082,HINGLEYS,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.21
897082,HINGLEYS,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.38
897082,HINGLEYS,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.85
897082,HINGLEYS,2024-01-19T13:00:00.000+00:00,feeder,04,N Current (RMS),A,19.4
897082,HINGLEYS,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.4
897082,HINGLEYS,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
897082,HINGLEYS,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.9
897082,HINGLEYS,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.75
897082,HINGLEYS,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
897082,HINGLEYS,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
897082,HINGLEYS,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.01
897082,HINGLEYS,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.49
897082,HINGLEYS,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.14
897082,HINGLEYS,2024-01-19T13:00:00.000+00:00,feeder,03,N Current (RMS),A,24.7
897082,HINGLEYS,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.2
897082,HINGLEYS,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,62.5
897082,HINGLEYS,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,61.4
897082,HINGLEYS,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
897082,HINGLEYS,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
897082,HINGLEYS,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
897082,HINGLEYS,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.97
897082,HINGLEYS,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.02
897082,HINGLEYS,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.8
897082,HINGLEYS,2024-01-19T13:00:00.000+00:00,feeder,02,N Current (RMS),A,47.6
897082,HINGLEYS,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.6
897082,HINGLEYS,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
897082,HINGLEYS,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,59.5
897082,HINGLEYS,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,10.5
897082,HINGLEYS,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
897082,HINGLEYS,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
897082,HINGLEYS,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
897082,HINGLEYS,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
897082,HINGLEYS,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
897082,HINGLEYS,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
897082,HINGLEYS,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
897082,HINGLEYS,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
897082,HINGLEYS,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
897082,HINGLEYS,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.47
897082,HINGLEYS,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.54
897082,HINGLEYS,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,42.83
897082,HINGLEYS,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,92.8
897082,HINGLEYS,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
897082,HINGLEYS,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
897082,HINGLEYS,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
897082,HINGLEYS,2024-01-19T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.16
897082,HINGLEYS,2024-01-19T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-19T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-19T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.09
897082,HINGLEYS,2024-01-19T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.35
897082,HINGLEYS,2024-01-19T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.15
897082,HINGLEYS,2024-01-19T12:50:00.000+00:00,feeder,06,N Current (RMS),A,21.4
897082,HINGLEYS,2024-01-19T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,21.5
897082,HINGLEYS,2024-01-19T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,1.7
897082,HINGLEYS,2024-01-19T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,18.6
897082,HINGLEYS,2024-01-19T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.9
897082,HINGLEYS,2024-01-19T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
897082,HINGLEYS,2024-01-19T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.55
897082,HINGLEYS,2024-01-19T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.99
897082,HINGLEYS,2024-01-19T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.4
897082,HINGLEYS,2024-01-19T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.32
897082,HINGLEYS,2024-01-19T12:50:00.000+00:00,feeder,05,N Current (RMS),A,13.1
897082,HINGLEYS,2024-01-19T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,18.1
897082,HINGLEYS,2024-01-19T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,7.6
897082,HINGLEYS,2024-01-19T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,24.4
897082,HINGLEYS,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
897082,HINGLEYS,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
897082,HINGLEYS,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.23
897082,HINGLEYS,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.5
897082,HINGLEYS,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.96
897082,HINGLEYS,2024-01-19T12:50:00.000+00:00,feeder,04,N Current (RMS),A,27.3
897082,HINGLEYS,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.5
897082,HINGLEYS,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.1
897082,HINGLEYS,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,42.5
897082,HINGLEYS,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.43
897082,HINGLEYS,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
897082,HINGLEYS,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
897082,HINGLEYS,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.31
897082,HINGLEYS,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.46
897082,HINGLEYS,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.37
897082,HINGLEYS,2024-01-19T12:50:00.000+00:00,feeder,03,N Current (RMS),A,27.9
897082,HINGLEYS,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,46.4
897082,HINGLEYS,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,67.6
897082,HINGLEYS,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,62.5
897082,HINGLEYS,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
897082,HINGLEYS,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
897082,HINGLEYS,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
897082,HINGLEYS,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.88
897082,HINGLEYS,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.74
897082,HINGLEYS,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.24
897082,HINGLEYS,2024-01-19T12:50:00.000+00:00,feeder,02,N Current (RMS),A,47.6
897082,HINGLEYS,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.1
897082,HINGLEYS,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
897082,HINGLEYS,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,57.3
897082,HINGLEYS,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,10.4
897082,HINGLEYS,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
897082,HINGLEYS,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
897082,HINGLEYS,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
897082,HINGLEYS,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
897082,HINGLEYS,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
897082,HINGLEYS,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
897082,HINGLEYS,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
897082,HINGLEYS,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
897082,HINGLEYS,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
897082,HINGLEYS,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.49
897082,HINGLEYS,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.45
897082,HINGLEYS,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,46.04
897082,HINGLEYS,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,98.9
897082,HINGLEYS,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
897082,HINGLEYS,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
897082,HINGLEYS,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
897082,HINGLEYS,2024-01-19T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.27
897082,HINGLEYS,2024-01-19T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.01
897082,HINGLEYS,2024-01-19T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.11
897082,HINGLEYS,2024-01-19T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
897082,HINGLEYS,2024-01-19T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.41
897082,HINGLEYS,2024-01-19T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.02
897082,HINGLEYS,2024-01-19T12:40:00.000+00:00,feeder,06,N Current (RMS),A,18.3
897082,HINGLEYS,2024-01-19T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,21.1
897082,HINGLEYS,2024-01-19T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,1.9
897082,HINGLEYS,2024-01-19T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,6.5
897082,HINGLEYS,2024-01-19T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
897082,HINGLEYS,2024-01-19T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
897082,HINGLEYS,2024-01-19T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.7
897082,HINGLEYS,2024-01-19T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.74
897082,HINGLEYS,2024-01-19T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.57
897082,HINGLEYS,2024-01-19T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.99
897082,HINGLEYS,2024-01-19T12:40:00.000+00:00,feeder,05,N Current (RMS),A,22.0
897082,HINGLEYS,2024-01-19T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,42.4
897082,HINGLEYS,2024-01-19T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,8.1
897082,HINGLEYS,2024-01-19T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,28.9
897082,HINGLEYS,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
897082,HINGLEYS,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
897082,HINGLEYS,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.54
897082,HINGLEYS,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.4
897082,HINGLEYS,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.95
897082,HINGLEYS,2024-01-19T12:40:00.000+00:00,feeder,04,N Current (RMS),A,21.8
897082,HINGLEYS,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,2.5
897082,HINGLEYS,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
897082,HINGLEYS,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.6
897082,HINGLEYS,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.23
897082,HINGLEYS,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
897082,HINGLEYS,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.13
897082,HINGLEYS,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.12
897082,HINGLEYS,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.32
897082,HINGLEYS,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.73
897082,HINGLEYS,2024-01-19T12:40:00.000+00:00,feeder,03,N Current (RMS),A,32.3
897082,HINGLEYS,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
897082,HINGLEYS,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,57.9
897082,HINGLEYS,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,67.8
897082,HINGLEYS,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
897082,HINGLEYS,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.25
897082,HINGLEYS,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
897082,HINGLEYS,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.94
897082,HINGLEYS,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.14
897082,HINGLEYS,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.44
897082,HINGLEYS,2024-01-19T12:40:00.000+00:00,feeder,02,N Current (RMS),A,51.8
897082,HINGLEYS,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.5
897082,HINGLEYS,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.9
897082,HINGLEYS,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,62.0
897082,HINGLEYS,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,10.3
897082,HINGLEYS,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
897082,HINGLEYS,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
897082,HINGLEYS,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
897082,HINGLEYS,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
897082,HINGLEYS,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
897082,HINGLEYS,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
897082,HINGLEYS,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
897082,HINGLEYS,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
897082,HINGLEYS,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
897082,HINGLEYS,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.34
897082,HINGLEYS,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.84
897082,HINGLEYS,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,45.14
897082,HINGLEYS,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,97.4
897082,HINGLEYS,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
897082,HINGLEYS,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
897082,HINGLEYS,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
897082,HINGLEYS,2024-01-19T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.3
897082,HINGLEYS,2024-01-19T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-19T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.11
897082,HINGLEYS,2024-01-19T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.91
897082,HINGLEYS,2024-01-19T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.12
897082,HINGLEYS,2024-01-19T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.53
897082,HINGLEYS,2024-01-19T12:30:00.000+00:00,feeder,06,N Current (RMS),A,17.6
897082,HINGLEYS,2024-01-19T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,20.8
897082,HINGLEYS,2024-01-19T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,7.3
897082,HINGLEYS,2024-01-19T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,2.7
897082,HINGLEYS,2024-01-19T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
897082,HINGLEYS,2024-01-19T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
897082,HINGLEYS,2024-01-19T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.66
897082,HINGLEYS,2024-01-19T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.37
897082,HINGLEYS,2024-01-19T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.73
897082,HINGLEYS,2024-01-19T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.2
897082,HINGLEYS,2024-01-19T12:30:00.000+00:00,feeder,05,N Current (RMS),A,21.5
897082,HINGLEYS,2024-01-19T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,44.5
897082,HINGLEYS,2024-01-19T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,8.8
897082,HINGLEYS,2024-01-19T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,28.0
897082,HINGLEYS,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
897082,HINGLEYS,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
897082,HINGLEYS,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.56
897082,HINGLEYS,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.67
897082,HINGLEYS,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.35
897082,HINGLEYS,2024-01-19T12:30:00.000+00:00,feeder,04,N Current (RMS),A,22.2
897082,HINGLEYS,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,2.5
897082,HINGLEYS,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
897082,HINGLEYS,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.9
897082,HINGLEYS,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.16
897082,HINGLEYS,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
897082,HINGLEYS,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
897082,HINGLEYS,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.1
897082,HINGLEYS,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.83
897082,HINGLEYS,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.05
897082,HINGLEYS,2024-01-19T12:30:00.000+00:00,feeder,03,N Current (RMS),A,39.3
897082,HINGLEYS,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.6
897082,HINGLEYS,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,64.5
897082,HINGLEYS,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,75.2
897082,HINGLEYS,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
897082,HINGLEYS,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.4
897082,HINGLEYS,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
897082,HINGLEYS,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.16
897082,HINGLEYS,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.85
897082,HINGLEYS,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.7
897082,HINGLEYS,2024-01-19T12:30:00.000+00:00,feeder,02,N Current (RMS),A,46.0
897082,HINGLEYS,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.8
897082,HINGLEYS,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
897082,HINGLEYS,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,55.3
897082,HINGLEYS,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,10.1
897082,HINGLEYS,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
897082,HINGLEYS,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
897082,HINGLEYS,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
897082,HINGLEYS,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
897082,HINGLEYS,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
897082,HINGLEYS,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
897082,HINGLEYS,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
897082,HINGLEYS,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
897082,HINGLEYS,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
897082,HINGLEYS,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.1
897082,HINGLEYS,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.2
897082,HINGLEYS,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,44.83
897082,HINGLEYS,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
897082,HINGLEYS,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
897082,HINGLEYS,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
897082,HINGLEYS,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
897082,HINGLEYS,2024-01-19T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.19
897082,HINGLEYS,2024-01-19T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-19T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-19T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.97
897082,HINGLEYS,2024-01-19T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.81
897082,HINGLEYS,2024-01-19T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.05
897082,HINGLEYS,2024-01-19T12:20:00.000+00:00,feeder,06,N Current (RMS),A,21.0
897082,HINGLEYS,2024-01-19T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,30.7
897082,HINGLEYS,2024-01-19T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,11.6
897082,HINGLEYS,2024-01-19T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,12.2
897082,HINGLEYS,2024-01-19T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
897082,HINGLEYS,2024-01-19T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.76
897082,HINGLEYS,2024-01-19T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
897082,HINGLEYS,2024-01-19T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.01
897082,HINGLEYS,2024-01-19T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.54
897082,HINGLEYS,2024-01-19T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.23
897082,HINGLEYS,2024-01-19T12:20:00.000+00:00,feeder,05,N Current (RMS),A,19.1
897082,HINGLEYS,2024-01-19T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,35.7
897082,HINGLEYS,2024-01-19T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,13.4
897082,HINGLEYS,2024-01-19T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,32.6
897082,HINGLEYS,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
897082,HINGLEYS,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
897082,HINGLEYS,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.46
897082,HINGLEYS,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.64
897082,HINGLEYS,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.09
897082,HINGLEYS,2024-01-19T12:20:00.000+00:00,feeder,04,N Current (RMS),A,20.0
897082,HINGLEYS,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,2.2
897082,HINGLEYS,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.9
897082,HINGLEYS,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.6
897082,HINGLEYS,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.89
897082,HINGLEYS,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
897082,HINGLEYS,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
897082,HINGLEYS,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.42
897082,HINGLEYS,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.8
897082,HINGLEYS,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,22.32
897082,HINGLEYS,2024-01-19T12:20:00.000+00:00,feeder,03,N Current (RMS),A,47.4
897082,HINGLEYS,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.6
897082,HINGLEYS,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,59.8
897082,HINGLEYS,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,95.1
897082,HINGLEYS,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
897082,HINGLEYS,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.44
897082,HINGLEYS,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
897082,HINGLEYS,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.86
897082,HINGLEYS,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.89
897082,HINGLEYS,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.74
897082,HINGLEYS,2024-01-19T12:20:00.000+00:00,feeder,02,N Current (RMS),A,41.3
897082,HINGLEYS,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.1
897082,HINGLEYS,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
897082,HINGLEYS,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,47.2
897082,HINGLEYS,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,9.9
897082,HINGLEYS,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
897082,HINGLEYS,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
897082,HINGLEYS,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
897082,HINGLEYS,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.35
897082,HINGLEYS,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
897082,HINGLEYS,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
897082,HINGLEYS,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
897082,HINGLEYS,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
897082,HINGLEYS,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
897082,HINGLEYS,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.73
897082,HINGLEYS,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.68
897082,HINGLEYS,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,49.43
897082,HINGLEYS,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,102.6
897082,HINGLEYS,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
897082,HINGLEYS,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
897082,HINGLEYS,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
897082,HINGLEYS,2024-01-19T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.38
897082,HINGLEYS,2024-01-19T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.05
897082,HINGLEYS,2024-01-19T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.02
897082,HINGLEYS,2024-01-19T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.78
897082,HINGLEYS,2024-01-19T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.88
897082,HINGLEYS,2024-01-19T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.08
897082,HINGLEYS,2024-01-19T12:10:00.000+00:00,feeder,06,N Current (RMS),A,19.8
897082,HINGLEYS,2024-01-19T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,37.8
897082,HINGLEYS,2024-01-19T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,17.8
897082,HINGLEYS,2024-01-19T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,18.5
897082,HINGLEYS,2024-01-19T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
897082,HINGLEYS,2024-01-19T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.89
897082,HINGLEYS,2024-01-19T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
897082,HINGLEYS,2024-01-19T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.23
897082,HINGLEYS,2024-01-19T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.5
897082,HINGLEYS,2024-01-19T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.78
897082,HINGLEYS,2024-01-19T12:10:00.000+00:00,feeder,05,N Current (RMS),A,19.3
897082,HINGLEYS,2024-01-19T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,31.1
897082,HINGLEYS,2024-01-19T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,8.0
897082,HINGLEYS,2024-01-19T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,34.4
897082,HINGLEYS,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
897082,HINGLEYS,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
897082,HINGLEYS,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
897082,HINGLEYS,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.46
897082,HINGLEYS,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.3
897082,HINGLEYS,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.96
897082,HINGLEYS,2024-01-19T12:10:00.000+00:00,feeder,04,N Current (RMS),A,20.6
897082,HINGLEYS,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,2.1
897082,HINGLEYS,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.3
897082,HINGLEYS,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.0
897082,HINGLEYS,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.92
897082,HINGLEYS,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
897082,HINGLEYS,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
897082,HINGLEYS,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.13
897082,HINGLEYS,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.97
897082,HINGLEYS,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,21.05
897082,HINGLEYS,2024-01-19T12:10:00.000+00:00,feeder,03,N Current (RMS),A,41.9
897082,HINGLEYS,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,51.1
897082,HINGLEYS,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,57.0
897082,HINGLEYS,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,89.9
897082,HINGLEYS,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
897082,HINGLEYS,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.46
897082,HINGLEYS,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
897082,HINGLEYS,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
897082,HINGLEYS,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.53
897082,HINGLEYS,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.84
897082,HINGLEYS,2024-01-19T12:10:00.000+00:00,feeder,02,N Current (RMS),A,36.7
897082,HINGLEYS,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.4
897082,HINGLEYS,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
897082,HINGLEYS,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.8
897082,HINGLEYS,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,9.7
897082,HINGLEYS,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
897082,HINGLEYS,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
897082,HINGLEYS,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
897082,HINGLEYS,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.85
897082,HINGLEYS,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
897082,HINGLEYS,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
897082,HINGLEYS,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
897082,HINGLEYS,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
897082,HINGLEYS,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
897082,HINGLEYS,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,28.6
897082,HINGLEYS,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.17
