Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
897082,HINGLEYS,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,49.72
897082,HINGLEYS,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,97.4
897082,HINGLEYS,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
897082,HINGLEYS,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
897082,HINGLEYS,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
897082,HINGLEYS,2024-01-19T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.31
897082,HINGLEYS,2024-01-19T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-19T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-19T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.93
897082,HINGLEYS,2024-01-19T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.28
897082,HINGLEYS,2024-01-19T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.58
897082,HINGLEYS,2024-01-19T12:00:00.000+00:00,feeder,06,N Current (RMS),A,18.8
897082,HINGLEYS,2024-01-19T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,20.8
897082,HINGLEYS,2024-01-19T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,1.5
897082,HINGLEYS,2024-01-19T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,2.7
897082,HINGLEYS,2024-01-19T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
897082,HINGLEYS,2024-01-19T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.01
897082,HINGLEYS,2024-01-19T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.35
897082,HINGLEYS,2024-01-19T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.54
897082,HINGLEYS,2024-01-19T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.56
897082,HINGLEYS,2024-01-19T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
897082,HINGLEYS,2024-01-19T12:00:00.000+00:00,feeder,05,N Current (RMS),A,18.7
897082,HINGLEYS,2024-01-19T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,33.0
897082,HINGLEYS,2024-01-19T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,8.5
897082,HINGLEYS,2024-01-19T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,31.1
897082,HINGLEYS,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
897082,HINGLEYS,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
897082,HINGLEYS,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.42
897082,HINGLEYS,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.16
897082,HINGLEYS,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.23
897082,HINGLEYS,2024-01-19T12:00:00.000+00:00,feeder,04,N Current (RMS),A,19.7
897082,HINGLEYS,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,2.0
897082,HINGLEYS,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.7
897082,HINGLEYS,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.3
897082,HINGLEYS,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
897082,HINGLEYS,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
897082,HINGLEYS,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
897082,HINGLEYS,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.5
897082,HINGLEYS,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.35
897082,HINGLEYS,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.37
897082,HINGLEYS,2024-01-19T12:00:00.000+00:00,feeder,03,N Current (RMS),A,28.4
897082,HINGLEYS,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,56.0
897082,HINGLEYS,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,49.6
897082,HINGLEYS,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,67.2
897082,HINGLEYS,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
897082,HINGLEYS,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.33
897082,HINGLEYS,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
897082,HINGLEYS,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.26
897082,HINGLEYS,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.22
897082,HINGLEYS,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
897082,HINGLEYS,2024-01-19T12:00:00.000+00:00,feeder,02,N Current (RMS),A,41.2
897082,HINGLEYS,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
897082,HINGLEYS,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
897082,HINGLEYS,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,51.8
897082,HINGLEYS,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,9.6
897082,HINGLEYS,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
897082,HINGLEYS,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
897082,HINGLEYS,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
897082,HINGLEYS,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.17
897082,HINGLEYS,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
897082,HINGLEYS,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
897082,HINGLEYS,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
897082,HINGLEYS,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
897082,HINGLEYS,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
897082,HINGLEYS,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.65
897082,HINGLEYS,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.58
897082,HINGLEYS,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,42.19
897082,HINGLEYS,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,82.7
897082,HINGLEYS,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
897082,HINGLEYS,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
897082,HINGLEYS,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
897082,HINGLEYS,2024-01-19T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.35
897082,HINGLEYS,2024-01-19T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-19T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-19T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.93
897082,HINGLEYS,2024-01-19T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.25
897082,HINGLEYS,2024-01-19T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.58
897082,HINGLEYS,2024-01-19T11:50:00.000+00:00,feeder,06,N Current (RMS),A,18.9
897082,HINGLEYS,2024-01-19T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,20.9
897082,HINGLEYS,2024-01-19T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,1.5
897082,HINGLEYS,2024-01-19T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,2.7
897082,HINGLEYS,2024-01-19T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
897082,HINGLEYS,2024-01-19T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.89
897082,HINGLEYS,2024-01-19T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
897082,HINGLEYS,2024-01-19T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.38
897082,HINGLEYS,2024-01-19T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.64
897082,HINGLEYS,2024-01-19T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.69
897082,HINGLEYS,2024-01-19T11:50:00.000+00:00,feeder,05,N Current (RMS),A,17.4
897082,HINGLEYS,2024-01-19T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,19.0
897082,HINGLEYS,2024-01-19T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,8.5
897082,HINGLEYS,2024-01-19T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,34.2
897082,HINGLEYS,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
897082,HINGLEYS,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
897082,HINGLEYS,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.25
897082,HINGLEYS,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.5
897082,HINGLEYS,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.33
897082,HINGLEYS,2024-01-19T11:50:00.000+00:00,feeder,04,N Current (RMS),A,15.1
897082,HINGLEYS,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.3
897082,HINGLEYS,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.6
897082,HINGLEYS,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.9
897082,HINGLEYS,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
897082,HINGLEYS,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
897082,HINGLEYS,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.91
897082,HINGLEYS,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.15
897082,HINGLEYS,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.96
897082,HINGLEYS,2024-01-19T11:50:00.000+00:00,feeder,03,N Current (RMS),A,21.6
897082,HINGLEYS,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,57.8
897082,HINGLEYS,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,57.0
897082,HINGLEYS,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,52.5
897082,HINGLEYS,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
897082,HINGLEYS,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.34
897082,HINGLEYS,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
897082,HINGLEYS,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.19
897082,HINGLEYS,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.43
897082,HINGLEYS,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.43
897082,HINGLEYS,2024-01-19T11:50:00.000+00:00,feeder,02,N Current (RMS),A,42.1
897082,HINGLEYS,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.3
897082,HINGLEYS,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
897082,HINGLEYS,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,53.8
897082,HINGLEYS,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,9.5
897082,HINGLEYS,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
897082,HINGLEYS,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
897082,HINGLEYS,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
897082,HINGLEYS,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.98
897082,HINGLEYS,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
897082,HINGLEYS,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
897082,HINGLEYS,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
897082,HINGLEYS,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
897082,HINGLEYS,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
897082,HINGLEYS,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.66
897082,HINGLEYS,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.97
897082,HINGLEYS,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
897082,HINGLEYS,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
897082,HINGLEYS,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
897082,HINGLEYS,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
897082,HINGLEYS,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
897082,HINGLEYS,2024-01-19T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.35
897082,HINGLEYS,2024-01-19T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.02
897082,HINGLEYS,2024-01-19T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-19T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.93
897082,HINGLEYS,2024-01-19T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.35
897082,HINGLEYS,2024-01-19T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.6
897082,HINGLEYS,2024-01-19T11:40:00.000+00:00,feeder,06,N Current (RMS),A,18.4
897082,HINGLEYS,2024-01-19T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,20.9
897082,HINGLEYS,2024-01-19T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,1.7
897082,HINGLEYS,2024-01-19T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,2.7
897082,HINGLEYS,2024-01-19T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
897082,HINGLEYS,2024-01-19T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
897082,HINGLEYS,2024-01-19T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.67
897082,HINGLEYS,2024-01-19T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.31
897082,HINGLEYS,2024-01-19T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.64
897082,HINGLEYS,2024-01-19T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.44
897082,HINGLEYS,2024-01-19T11:40:00.000+00:00,feeder,05,N Current (RMS),A,13.4
897082,HINGLEYS,2024-01-19T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,23.0
897082,HINGLEYS,2024-01-19T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,8.3
897082,HINGLEYS,2024-01-19T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,29.4
897082,HINGLEYS,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
897082,HINGLEYS,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
897082,HINGLEYS,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.28
897082,HINGLEYS,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
897082,HINGLEYS,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.03
897082,HINGLEYS,2024-01-19T11:40:00.000+00:00,feeder,04,N Current (RMS),A,19.0
897082,HINGLEYS,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.4
897082,HINGLEYS,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.2
897082,HINGLEYS,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.1
897082,HINGLEYS,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.32
897082,HINGLEYS,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
897082,HINGLEYS,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
897082,HINGLEYS,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.06
897082,HINGLEYS,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.39
897082,HINGLEYS,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.11
897082,HINGLEYS,2024-01-19T11:40:00.000+00:00,feeder,03,N Current (RMS),A,29.2
897082,HINGLEYS,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,66.7
897082,HINGLEYS,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,50.1
897082,HINGLEYS,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,49.1
897082,HINGLEYS,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
897082,HINGLEYS,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
897082,HINGLEYS,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
897082,HINGLEYS,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.76
897082,HINGLEYS,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.38
897082,HINGLEYS,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.6
897082,HINGLEYS,2024-01-19T11:40:00.000+00:00,feeder,02,N Current (RMS),A,33.5
897082,HINGLEYS,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.4
897082,HINGLEYS,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
897082,HINGLEYS,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.2
897082,HINGLEYS,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,9.4
897082,HINGLEYS,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
897082,HINGLEYS,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
897082,HINGLEYS,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
897082,HINGLEYS,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.48
897082,HINGLEYS,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
897082,HINGLEYS,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
897082,HINGLEYS,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
897082,HINGLEYS,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
897082,HINGLEYS,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
897082,HINGLEYS,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.34
897082,HINGLEYS,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.77
897082,HINGLEYS,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,32.78
897082,HINGLEYS,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
897082,HINGLEYS,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
897082,HINGLEYS,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
897082,HINGLEYS,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
897082,HINGLEYS,2024-01-19T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.22
897082,HINGLEYS,2024-01-19T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
897082,HINGLEYS,2024-01-19T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-19T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.02
897082,HINGLEYS,2024-01-19T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.36
897082,HINGLEYS,2024-01-19T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.94
897082,HINGLEYS,2024-01-19T11:30:00.000+00:00,feeder,06,N Current (RMS),A,18.6
897082,HINGLEYS,2024-01-19T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,21.4
897082,HINGLEYS,2024-01-19T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,2.4
897082,HINGLEYS,2024-01-19T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,5.9
897082,HINGLEYS,2024-01-19T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
897082,HINGLEYS,2024-01-19T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.01
897082,HINGLEYS,2024-01-19T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.66
897082,HINGLEYS,2024-01-19T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.08
897082,HINGLEYS,2024-01-19T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.29
897082,HINGLEYS,2024-01-19T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.61
897082,HINGLEYS,2024-01-19T11:30:00.000+00:00,feeder,05,N Current (RMS),A,14.6
897082,HINGLEYS,2024-01-19T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,27.1
897082,HINGLEYS,2024-01-19T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,7.5
897082,HINGLEYS,2024-01-19T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,29.9
897082,HINGLEYS,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
897082,HINGLEYS,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
897082,HINGLEYS,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.34
897082,HINGLEYS,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.91
897082,HINGLEYS,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.93
897082,HINGLEYS,2024-01-19T11:30:00.000+00:00,feeder,04,N Current (RMS),A,19.4
897082,HINGLEYS,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.6
897082,HINGLEYS,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.6
897082,HINGLEYS,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
897082,HINGLEYS,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.69
897082,HINGLEYS,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
897082,HINGLEYS,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
897082,HINGLEYS,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.09
897082,HINGLEYS,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.6
897082,HINGLEYS,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.93
897082,HINGLEYS,2024-01-19T11:30:00.000+00:00,feeder,03,N Current (RMS),A,22.8
897082,HINGLEYS,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.2
897082,HINGLEYS,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,47.3
897082,HINGLEYS,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.2
897082,HINGLEYS,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
897082,HINGLEYS,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
897082,HINGLEYS,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
897082,HINGLEYS,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.01
897082,HINGLEYS,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.47
897082,HINGLEYS,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.66
897082,HINGLEYS,2024-01-19T11:30:00.000+00:00,feeder,02,N Current (RMS),A,35.2
897082,HINGLEYS,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.5
897082,HINGLEYS,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
897082,HINGLEYS,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.0
897082,HINGLEYS,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,9.4
897082,HINGLEYS,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
897082,HINGLEYS,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
897082,HINGLEYS,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
897082,HINGLEYS,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.19
897082,HINGLEYS,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
897082,HINGLEYS,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
897082,HINGLEYS,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
897082,HINGLEYS,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
897082,HINGLEYS,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
897082,HINGLEYS,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.54
897082,HINGLEYS,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.62
897082,HINGLEYS,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.07
897082,HINGLEYS,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
897082,HINGLEYS,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
897082,HINGLEYS,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
897082,HINGLEYS,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
897082,HINGLEYS,2024-01-19T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-19T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-19T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.05
897082,HINGLEYS,2024-01-19T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.74
897082,HINGLEYS,2024-01-19T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.93
897082,HINGLEYS,2024-01-19T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.13
897082,HINGLEYS,2024-01-19T11:20:00.000+00:00,feeder,06,N Current (RMS),A,19.9
897082,HINGLEYS,2024-01-19T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,25.5
897082,HINGLEYS,2024-01-19T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,8.0
897082,HINGLEYS,2024-01-19T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,8.5
897082,HINGLEYS,2024-01-19T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
897082,HINGLEYS,2024-01-19T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
897082,HINGLEYS,2024-01-19T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.61
897082,HINGLEYS,2024-01-19T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.67
897082,HINGLEYS,2024-01-19T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.37
897082,HINGLEYS,2024-01-19T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.71
897082,HINGLEYS,2024-01-19T11:20:00.000+00:00,feeder,05,N Current (RMS),A,15.3
897082,HINGLEYS,2024-01-19T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,25.2
897082,HINGLEYS,2024-01-19T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,7.5
897082,HINGLEYS,2024-01-19T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,30.6
897082,HINGLEYS,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
897082,HINGLEYS,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
897082,HINGLEYS,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.34
897082,HINGLEYS,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.45
897082,HINGLEYS,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.23
897082,HINGLEYS,2024-01-19T11:20:00.000+00:00,feeder,04,N Current (RMS),A,18.4
897082,HINGLEYS,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.7
897082,HINGLEYS,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.6
897082,HINGLEYS,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.9
897082,HINGLEYS,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.89
897082,HINGLEYS,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
897082,HINGLEYS,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
897082,HINGLEYS,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.74
897082,HINGLEYS,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.05
897082,HINGLEYS,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.26
897082,HINGLEYS,2024-01-19T11:20:00.000+00:00,feeder,03,N Current (RMS),A,23.1
897082,HINGLEYS,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.9
897082,HINGLEYS,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.8
897082,HINGLEYS,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.6
897082,HINGLEYS,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
897082,HINGLEYS,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
897082,HINGLEYS,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
897082,HINGLEYS,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.84
897082,HINGLEYS,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.19
897082,HINGLEYS,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.67
897082,HINGLEYS,2024-01-19T11:20:00.000+00:00,feeder,02,N Current (RMS),A,31.2
897082,HINGLEYS,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.2
897082,HINGLEYS,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
897082,HINGLEYS,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
897082,HINGLEYS,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,9.3
897082,HINGLEYS,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
897082,HINGLEYS,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
897082,HINGLEYS,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
897082,HINGLEYS,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.02
897082,HINGLEYS,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
897082,HINGLEYS,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
897082,HINGLEYS,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
897082,HINGLEYS,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
897082,HINGLEYS,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
897082,HINGLEYS,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.34
897082,HINGLEYS,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.98
897082,HINGLEYS,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
897082,HINGLEYS,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
897082,HINGLEYS,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
897082,HINGLEYS,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
897082,HINGLEYS,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
897082,HINGLEYS,2024-01-19T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.15
897082,HINGLEYS,2024-01-19T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.09
897082,HINGLEYS,2024-01-19T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.11
897082,HINGLEYS,2024-01-19T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.71
897082,HINGLEYS,2024-01-19T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.58
897082,HINGLEYS,2024-01-19T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.76
897082,HINGLEYS,2024-01-19T11:10:00.000+00:00,feeder,06,N Current (RMS),A,21.0
897082,HINGLEYS,2024-01-19T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,41.2
897082,HINGLEYS,2024-01-19T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,19.5
897082,HINGLEYS,2024-01-19T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,20.2
897082,HINGLEYS,2024-01-19T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
897082,HINGLEYS,2024-01-19T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.54
897082,HINGLEYS,2024-01-19T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.48
897082,HINGLEYS,2024-01-19T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.37
897082,HINGLEYS,2024-01-19T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.71
897082,HINGLEYS,2024-01-19T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.86
897082,HINGLEYS,2024-01-19T11:10:00.000+00:00,feeder,05,N Current (RMS),A,11.4
897082,HINGLEYS,2024-01-19T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,23.3
897082,HINGLEYS,2024-01-19T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,8.2
897082,HINGLEYS,2024-01-19T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,26.4
897082,HINGLEYS,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
897082,HINGLEYS,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
897082,HINGLEYS,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.38
897082,HINGLEYS,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.62
897082,HINGLEYS,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.35
897082,HINGLEYS,2024-01-19T11:10:00.000+00:00,feeder,04,N Current (RMS),A,20.2
897082,HINGLEYS,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.8
897082,HINGLEYS,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
897082,HINGLEYS,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.4
897082,HINGLEYS,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.74
897082,HINGLEYS,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
897082,HINGLEYS,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
897082,HINGLEYS,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.05
897082,HINGLEYS,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.77
897082,HINGLEYS,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.29
897082,HINGLEYS,2024-01-19T11:10:00.000+00:00,feeder,03,N Current (RMS),A,29.0
897082,HINGLEYS,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.5
897082,HINGLEYS,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,72.7
897082,HINGLEYS,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,45.4
897082,HINGLEYS,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
897082,HINGLEYS,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.32
897082,HINGLEYS,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
897082,HINGLEYS,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.1
897082,HINGLEYS,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.77
897082,HINGLEYS,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.06
897082,HINGLEYS,2024-01-19T11:10:00.000+00:00,feeder,02,N Current (RMS),A,29.8
897082,HINGLEYS,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.6
897082,HINGLEYS,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
897082,HINGLEYS,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.9
897082,HINGLEYS,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,9.3
897082,HINGLEYS,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
897082,HINGLEYS,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
897082,HINGLEYS,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
897082,HINGLEYS,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.24
897082,HINGLEYS,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
897082,HINGLEYS,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
897082,HINGLEYS,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
897082,HINGLEYS,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
897082,HINGLEYS,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
897082,HINGLEYS,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.62
897082,HINGLEYS,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.46
897082,HINGLEYS,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,36.32
897082,HINGLEYS,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
897082,HINGLEYS,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
897082,HINGLEYS,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
897082,HINGLEYS,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
897082,HINGLEYS,2024-01-19T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.36
897082,HINGLEYS,2024-01-19T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
897082,HINGLEYS,2024-01-19T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.07
897082,HINGLEYS,2024-01-19T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.61
897082,HINGLEYS,2024-01-19T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.54
897082,HINGLEYS,2024-01-19T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.83
897082,HINGLEYS,2024-01-19T11:00:00.000+00:00,feeder,06,N Current (RMS),A,20.9
897082,HINGLEYS,2024-01-19T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,40.8
897082,HINGLEYS,2024-01-19T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,19.4
897082,HINGLEYS,2024-01-19T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,20.5
897082,HINGLEYS,2024-01-19T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
897082,HINGLEYS,2024-01-19T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
897082,HINGLEYS,2024-01-19T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.6
897082,HINGLEYS,2024-01-19T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.86
897082,HINGLEYS,2024-01-19T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.51
897082,HINGLEYS,2024-01-19T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.69
897082,HINGLEYS,2024-01-19T11:00:00.000+00:00,feeder,05,N Current (RMS),A,12.4
897082,HINGLEYS,2024-01-19T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,30.5
897082,HINGLEYS,2024-01-19T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,13.0
897082,HINGLEYS,2024-01-19T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,25.8
897082,HINGLEYS,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
897082,HINGLEYS,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
897082,HINGLEYS,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.46
897082,HINGLEYS,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.27
897082,HINGLEYS,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.55
897082,HINGLEYS,2024-01-19T11:00:00.000+00:00,feeder,04,N Current (RMS),A,18.4
897082,HINGLEYS,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,2.1
897082,HINGLEYS,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.3
897082,HINGLEYS,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.0
897082,HINGLEYS,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.21
897082,HINGLEYS,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
897082,HINGLEYS,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
897082,HINGLEYS,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.95
897082,HINGLEYS,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.12
897082,HINGLEYS,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.37
897082,HINGLEYS,2024-01-19T11:00:00.000+00:00,feeder,03,N Current (RMS),A,32.3
897082,HINGLEYS,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.9
897082,HINGLEYS,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,63.0
897082,HINGLEYS,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,54.2
897082,HINGLEYS,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
897082,HINGLEYS,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
897082,HINGLEYS,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
897082,HINGLEYS,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.87
897082,HINGLEYS,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.65
897082,HINGLEYS,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.67
897082,HINGLEYS,2024-01-19T11:00:00.000+00:00,feeder,02,N Current (RMS),A,33.5
897082,HINGLEYS,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.2
897082,HINGLEYS,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
897082,HINGLEYS,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.5
897082,HINGLEYS,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,9.1
897082,HINGLEYS,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
897082,HINGLEYS,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.57
897082,HINGLEYS,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
897082,HINGLEYS,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.52
897082,HINGLEYS,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
897082,HINGLEYS,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
897082,HINGLEYS,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
897082,HINGLEYS,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
897082,HINGLEYS,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
897082,HINGLEYS,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.75
897082,HINGLEYS,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.1
897082,HINGLEYS,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,38.1
897082,HINGLEYS,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
897082,HINGLEYS,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
897082,HINGLEYS,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
897082,HINGLEYS,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
897082,HINGLEYS,2024-01-19T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.29
897082,HINGLEYS,2024-01-19T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-19T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.07
897082,HINGLEYS,2024-01-19T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.69
897082,HINGLEYS,2024-01-19T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.8
897082,HINGLEYS,2024-01-19T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.09
897082,HINGLEYS,2024-01-19T10:50:00.000+00:00,feeder,06,N Current (RMS),A,20.7
897082,HINGLEYS,2024-01-19T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,34.1
897082,HINGLEYS,2024-01-19T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,14.8
897082,HINGLEYS,2024-01-19T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,15.8
897082,HINGLEYS,2024-01-19T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
897082,HINGLEYS,2024-01-19T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.69
897082,HINGLEYS,2024-01-19T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.63
897082,HINGLEYS,2024-01-19T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.01
897082,HINGLEYS,2024-01-19T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.75
897082,HINGLEYS,2024-01-19T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.28
897082,HINGLEYS,2024-01-19T10:50:00.000+00:00,feeder,05,N Current (RMS),A,19.6
897082,HINGLEYS,2024-01-19T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,40.3
897082,HINGLEYS,2024-01-19T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,9.1
897082,HINGLEYS,2024-01-19T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,28.8
897082,HINGLEYS,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
897082,HINGLEYS,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
897082,HINGLEYS,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.54
897082,HINGLEYS,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.6
897082,HINGLEYS,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.5
897082,HINGLEYS,2024-01-19T10:50:00.000+00:00,feeder,04,N Current (RMS),A,19.4
897082,HINGLEYS,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,2.4
897082,HINGLEYS,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.6
897082,HINGLEYS,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.9
897082,HINGLEYS,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.06
897082,HINGLEYS,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
897082,HINGLEYS,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
897082,HINGLEYS,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.29
897082,HINGLEYS,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.08
897082,HINGLEYS,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.3
897082,HINGLEYS,2024-01-19T10:50:00.000+00:00,feeder,03,N Current (RMS),A,28.7
897082,HINGLEYS,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.1
897082,HINGLEYS,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,45.1
897082,HINGLEYS,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,50.4
897082,HINGLEYS,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
897082,HINGLEYS,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
897082,HINGLEYS,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.06
897082,HINGLEYS,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.16
897082,HINGLEYS,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.46
897082,HINGLEYS,2024-01-19T10:50:00.000+00:00,feeder,02,N Current (RMS),A,26.6
897082,HINGLEYS,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.0
897082,HINGLEYS,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
897082,HINGLEYS,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.7
897082,HINGLEYS,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,9.0
897082,HINGLEYS,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
897082,HINGLEYS,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.02
897082,HINGLEYS,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
897082,HINGLEYS,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.08
897082,HINGLEYS,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
897082,HINGLEYS,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
897082,HINGLEYS,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
897082,HINGLEYS,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
897082,HINGLEYS,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
897082,HINGLEYS,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.6
897082,HINGLEYS,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.39
897082,HINGLEYS,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,33.63
897082,HINGLEYS,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
897082,HINGLEYS,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
897082,HINGLEYS,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
897082,HINGLEYS,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
897082,HINGLEYS,2024-01-19T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.27
897082,HINGLEYS,2024-01-19T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-19T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.04
897082,HINGLEYS,2024-01-19T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.92
897082,HINGLEYS,2024-01-19T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.38
897082,HINGLEYS,2024-01-19T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.22
897082,HINGLEYS,2024-01-19T10:40:00.000+00:00,feeder,06,N Current (RMS),A,18.6
897082,HINGLEYS,2024-01-19T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,21.0
897082,HINGLEYS,2024-01-19T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,1.8
897082,HINGLEYS,2024-01-19T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,7.2
897082,HINGLEYS,2024-01-19T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
897082,HINGLEYS,2024-01-19T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.56
897082,HINGLEYS,2024-01-19T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.59
897082,HINGLEYS,2024-01-19T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.91
897082,HINGLEYS,2024-01-19T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.58
897082,HINGLEYS,2024-01-19T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.78
897082,HINGLEYS,2024-01-19T10:40:00.000+00:00,feeder,05,N Current (RMS),A,21.8
897082,HINGLEYS,2024-01-19T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,35.4
897082,HINGLEYS,2024-01-19T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,7.6
897082,HINGLEYS,2024-01-19T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,30.6
897082,HINGLEYS,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
897082,HINGLEYS,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
897082,HINGLEYS,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
897082,HINGLEYS,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.38
897082,HINGLEYS,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.47
897082,HINGLEYS,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.57
897082,HINGLEYS,2024-01-19T10:40:00.000+00:00,feeder,04,N Current (RMS),A,19.2
897082,HINGLEYS,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,2.1
897082,HINGLEYS,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
897082,HINGLEYS,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.1
897082,HINGLEYS,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.56
897082,HINGLEYS,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
897082,HINGLEYS,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
897082,HINGLEYS,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.01
897082,HINGLEYS,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.12
897082,HINGLEYS,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.87
897082,HINGLEYS,2024-01-19T10:40:00.000+00:00,feeder,03,N Current (RMS),A,29.1
897082,HINGLEYS,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.9
897082,HINGLEYS,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,57.9
897082,HINGLEYS,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,48.7
897082,HINGLEYS,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
897082,HINGLEYS,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
897082,HINGLEYS,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
897082,HINGLEYS,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.78
897082,HINGLEYS,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.26
897082,HINGLEYS,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.58
897082,HINGLEYS,2024-01-19T10:40:00.000+00:00,feeder,02,N Current (RMS),A,30.1
897082,HINGLEYS,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.3
897082,HINGLEYS,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
897082,HINGLEYS,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.8
897082,HINGLEYS,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,8.9
897082,HINGLEYS,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
897082,HINGLEYS,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
