Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
897082,HINGLEYS,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
897082,HINGLEYS,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.86
897082,HINGLEYS,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
897082,HINGLEYS,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
897082,HINGLEYS,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
897082,HINGLEYS,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
897082,HINGLEYS,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
897082,HINGLEYS,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
897082,HINGLEYS,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.81
897082,HINGLEYS,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.02
897082,HINGLEYS,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
897082,HINGLEYS,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
897082,HINGLEYS,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
897082,HINGLEYS,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
897082,HINGLEYS,2024-01-19T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.36
897082,HINGLEYS,2024-01-19T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.06
897082,HINGLEYS,2024-01-19T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.08
897082,HINGLEYS,2024-01-19T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,9.51
897082,HINGLEYS,2024-01-19T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.29
897082,HINGLEYS,2024-01-19T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.76
897082,HINGLEYS,2024-01-19T10:30:00.000+00:00,feeder,06,N Current (RMS),A,19.2
897082,HINGLEYS,2024-01-19T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,40.3
897082,HINGLEYS,2024-01-19T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,23.1
897082,HINGLEYS,2024-01-19T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,20.1
897082,HINGLEYS,2024-01-19T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
897082,HINGLEYS,2024-01-19T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
897082,HINGLEYS,2024-01-19T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.51
897082,HINGLEYS,2024-01-19T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.92
897082,HINGLEYS,2024-01-19T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.81
897082,HINGLEYS,2024-01-19T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.4
897082,HINGLEYS,2024-01-19T10:30:00.000+00:00,feeder,05,N Current (RMS),A,19.9
897082,HINGLEYS,2024-01-19T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,13.3
897082,HINGLEYS,2024-01-19T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,8.3
897082,HINGLEYS,2024-01-19T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,33.4
897082,HINGLEYS,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
897082,HINGLEYS,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.21
897082,HINGLEYS,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.78
897082,HINGLEYS,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.52
897082,HINGLEYS,2024-01-19T10:30:00.000+00:00,feeder,04,N Current (RMS),A,21.3
897082,HINGLEYS,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
897082,HINGLEYS,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
897082,HINGLEYS,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.9
897082,HINGLEYS,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.42
897082,HINGLEYS,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
897082,HINGLEYS,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
897082,HINGLEYS,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.44
897082,HINGLEYS,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.47
897082,HINGLEYS,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.98
897082,HINGLEYS,2024-01-19T10:30:00.000+00:00,feeder,03,N Current (RMS),A,29.1
897082,HINGLEYS,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
897082,HINGLEYS,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,59.1
897082,HINGLEYS,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.1
897082,HINGLEYS,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
897082,HINGLEYS,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
897082,HINGLEYS,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
897082,HINGLEYS,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.73
897082,HINGLEYS,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.54
897082,HINGLEYS,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.81
897082,HINGLEYS,2024-01-19T10:30:00.000+00:00,feeder,02,N Current (RMS),A,31.9
897082,HINGLEYS,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.7
897082,HINGLEYS,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
897082,HINGLEYS,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.9
897082,HINGLEYS,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,8.7
897082,HINGLEYS,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
897082,HINGLEYS,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
897082,HINGLEYS,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
897082,HINGLEYS,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.5
897082,HINGLEYS,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
897082,HINGLEYS,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
897082,HINGLEYS,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
897082,HINGLEYS,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
897082,HINGLEYS,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
897082,HINGLEYS,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.81
897082,HINGLEYS,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,30.89
897082,HINGLEYS,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.48
897082,HINGLEYS,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
897082,HINGLEYS,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
897082,HINGLEYS,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
897082,HINGLEYS,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
897082,HINGLEYS,2024-01-19T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.27
897082,HINGLEYS,2024-01-19T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.05
897082,HINGLEYS,2024-01-19T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.11
897082,HINGLEYS,2024-01-19T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.57
897082,HINGLEYS,2024-01-19T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.24
897082,HINGLEYS,2024-01-19T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.72
897082,HINGLEYS,2024-01-19T10:20:00.000+00:00,feeder,06,N Current (RMS),A,19.5
897082,HINGLEYS,2024-01-19T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,40.5
897082,HINGLEYS,2024-01-19T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,22.7
897082,HINGLEYS,2024-01-19T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,20.0
897082,HINGLEYS,2024-01-19T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
897082,HINGLEYS,2024-01-19T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.4
897082,HINGLEYS,2024-01-19T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.52
897082,HINGLEYS,2024-01-19T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.14
897082,HINGLEYS,2024-01-19T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.92
897082,HINGLEYS,2024-01-19T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.47
897082,HINGLEYS,2024-01-19T10:20:00.000+00:00,feeder,05,N Current (RMS),A,19.1
897082,HINGLEYS,2024-01-19T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,14.4
897082,HINGLEYS,2024-01-19T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,8.9
897082,HINGLEYS,2024-01-19T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,33.3
897082,HINGLEYS,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
897082,HINGLEYS,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
897082,HINGLEYS,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
897082,HINGLEYS,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.22
897082,HINGLEYS,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.36
897082,HINGLEYS,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.8
897082,HINGLEYS,2024-01-19T10:20:00.000+00:00,feeder,04,N Current (RMS),A,21.2
897082,HINGLEYS,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
897082,HINGLEYS,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.0
897082,HINGLEYS,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.1
897082,HINGLEYS,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.62
897082,HINGLEYS,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
897082,HINGLEYS,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
897082,HINGLEYS,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.27
897082,HINGLEYS,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.11
897082,HINGLEYS,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.32
897082,HINGLEYS,2024-01-19T10:20:00.000+00:00,feeder,03,N Current (RMS),A,25.9
897082,HINGLEYS,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.8
897082,HINGLEYS,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,50.1
897082,HINGLEYS,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.1
897082,HINGLEYS,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
897082,HINGLEYS,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
897082,HINGLEYS,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.94
897082,HINGLEYS,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.36
897082,HINGLEYS,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.64
897082,HINGLEYS,2024-01-19T10:20:00.000+00:00,feeder,02,N Current (RMS),A,31.2
897082,HINGLEYS,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.1
897082,HINGLEYS,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
897082,HINGLEYS,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
897082,HINGLEYS,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,8.6
897082,HINGLEYS,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
897082,HINGLEYS,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
897082,HINGLEYS,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
897082,HINGLEYS,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.75
897082,HINGLEYS,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
897082,HINGLEYS,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
897082,HINGLEYS,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
897082,HINGLEYS,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
897082,HINGLEYS,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
897082,HINGLEYS,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.14
897082,HINGLEYS,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.98
897082,HINGLEYS,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.96
897082,HINGLEYS,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
897082,HINGLEYS,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
897082,HINGLEYS,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
897082,HINGLEYS,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
897082,HINGLEYS,2024-01-19T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.39
897082,HINGLEYS,2024-01-19T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.04
897082,HINGLEYS,2024-01-19T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.07
897082,HINGLEYS,2024-01-19T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.54
897082,HINGLEYS,2024-01-19T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.2
897082,HINGLEYS,2024-01-19T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.72
897082,HINGLEYS,2024-01-19T10:10:00.000+00:00,feeder,06,N Current (RMS),A,19.3
897082,HINGLEYS,2024-01-19T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,40.3
897082,HINGLEYS,2024-01-19T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,22.4
897082,HINGLEYS,2024-01-19T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,19.9
897082,HINGLEYS,2024-01-19T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
897082,HINGLEYS,2024-01-19T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.45
897082,HINGLEYS,2024-01-19T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.75
897082,HINGLEYS,2024-01-19T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.86
897082,HINGLEYS,2024-01-19T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.63
897082,HINGLEYS,2024-01-19T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.42
897082,HINGLEYS,2024-01-19T10:10:00.000+00:00,feeder,05,N Current (RMS),A,12.7
897082,HINGLEYS,2024-01-19T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,21.6
897082,HINGLEYS,2024-01-19T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,12.8
897082,HINGLEYS,2024-01-19T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,28.8
897082,HINGLEYS,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.12
897082,HINGLEYS,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
897082,HINGLEYS,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.3
897082,HINGLEYS,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.39
897082,HINGLEYS,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.85
897082,HINGLEYS,2024-01-19T10:10:00.000+00:00,feeder,04,N Current (RMS),A,19.3
897082,HINGLEYS,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.5
897082,HINGLEYS,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.9
897082,HINGLEYS,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.2
897082,HINGLEYS,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.43
897082,HINGLEYS,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
897082,HINGLEYS,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
897082,HINGLEYS,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.63
897082,HINGLEYS,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.31
897082,HINGLEYS,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.88
897082,HINGLEYS,2024-01-19T10:10:00.000+00:00,feeder,03,N Current (RMS),A,24.8
897082,HINGLEYS,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,44.8
897082,HINGLEYS,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,47.0
897082,HINGLEYS,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.2
897082,HINGLEYS,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
897082,HINGLEYS,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
897082,HINGLEYS,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
897082,HINGLEYS,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.98
897082,HINGLEYS,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.37
897082,HINGLEYS,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.06
897082,HINGLEYS,2024-01-19T10:10:00.000+00:00,feeder,02,N Current (RMS),A,31.6
897082,HINGLEYS,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.7
897082,HINGLEYS,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
897082,HINGLEYS,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.9
897082,HINGLEYS,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,8.4
897082,HINGLEYS,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
897082,HINGLEYS,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
897082,HINGLEYS,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
897082,HINGLEYS,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.86
897082,HINGLEYS,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
897082,HINGLEYS,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
897082,HINGLEYS,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
897082,HINGLEYS,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
897082,HINGLEYS,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
897082,HINGLEYS,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.32
897082,HINGLEYS,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.9
897082,HINGLEYS,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.93
897082,HINGLEYS,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
897082,HINGLEYS,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
897082,HINGLEYS,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
897082,HINGLEYS,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
897082,HINGLEYS,2024-01-19T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.33
897082,HINGLEYS,2024-01-19T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.02
897082,HINGLEYS,2024-01-19T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
897082,HINGLEYS,2024-01-19T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.57
897082,HINGLEYS,2024-01-19T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.59
897082,HINGLEYS,2024-01-19T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.73
897082,HINGLEYS,2024-01-19T10:00:00.000+00:00,feeder,06,N Current (RMS),A,20.4
897082,HINGLEYS,2024-01-19T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,40.5
897082,HINGLEYS,2024-01-19T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,19.5
897082,HINGLEYS,2024-01-19T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,20.0
897082,HINGLEYS,2024-01-19T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
897082,HINGLEYS,2024-01-19T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.37
897082,HINGLEYS,2024-01-19T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.59
897082,HINGLEYS,2024-01-19T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.99
897082,HINGLEYS,2024-01-19T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.73
897082,HINGLEYS,2024-01-19T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
897082,HINGLEYS,2024-01-19T10:00:00.000+00:00,feeder,05,N Current (RMS),A,19.7
897082,HINGLEYS,2024-01-19T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,26.5
897082,HINGLEYS,2024-01-19T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,8.1
897082,HINGLEYS,2024-01-19T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,39.7
897082,HINGLEYS,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.19
897082,HINGLEYS,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
897082,HINGLEYS,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.35
897082,HINGLEYS,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.09
897082,HINGLEYS,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.39
897082,HINGLEYS,2024-01-19T10:00:00.000+00:00,feeder,04,N Current (RMS),A,19.8
897082,HINGLEYS,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.7
897082,HINGLEYS,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.8
897082,HINGLEYS,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
897082,HINGLEYS,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.32
897082,HINGLEYS,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
897082,HINGLEYS,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
897082,HINGLEYS,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.39
897082,HINGLEYS,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.8
897082,HINGLEYS,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.32
897082,HINGLEYS,2024-01-19T10:00:00.000+00:00,feeder,03,N Current (RMS),A,21.6
897082,HINGLEYS,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,47.5
897082,HINGLEYS,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,47.7
897082,HINGLEYS,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.0
897082,HINGLEYS,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
897082,HINGLEYS,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
897082,HINGLEYS,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
897082,HINGLEYS,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.99
897082,HINGLEYS,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.49
897082,HINGLEYS,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.13
897082,HINGLEYS,2024-01-19T10:00:00.000+00:00,feeder,02,N Current (RMS),A,35.9
897082,HINGLEYS,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.1
897082,HINGLEYS,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.9
897082,HINGLEYS,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.7
897082,HINGLEYS,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,8.2
897082,HINGLEYS,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
897082,HINGLEYS,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
897082,HINGLEYS,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
897082,HINGLEYS,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.86
897082,HINGLEYS,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
897082,HINGLEYS,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
897082,HINGLEYS,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
897082,HINGLEYS,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
897082,HINGLEYS,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
897082,HINGLEYS,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.3
897082,HINGLEYS,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.7
897082,HINGLEYS,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,38.57
897082,HINGLEYS,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
897082,HINGLEYS,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
897082,HINGLEYS,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
897082,HINGLEYS,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
897082,HINGLEYS,2024-01-19T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.16
897082,HINGLEYS,2024-01-19T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.04
897082,HINGLEYS,2024-01-19T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.14
897082,HINGLEYS,2024-01-19T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.64
897082,HINGLEYS,2024-01-19T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.66
897082,HINGLEYS,2024-01-19T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.83
897082,HINGLEYS,2024-01-19T09:50:00.000+00:00,feeder,06,N Current (RMS),A,20.8
897082,HINGLEYS,2024-01-19T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,41.0
897082,HINGLEYS,2024-01-19T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,20.0
897082,HINGLEYS,2024-01-19T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,20.6
897082,HINGLEYS,2024-01-19T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
897082,HINGLEYS,2024-01-19T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.24
897082,HINGLEYS,2024-01-19T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.38
897082,HINGLEYS,2024-01-19T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.39
897082,HINGLEYS,2024-01-19T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.78
897082,HINGLEYS,2024-01-19T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.57
897082,HINGLEYS,2024-01-19T09:50:00.000+00:00,feeder,05,N Current (RMS),A,14.2
897082,HINGLEYS,2024-01-19T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,23.3
897082,HINGLEYS,2024-01-19T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,8.2
897082,HINGLEYS,2024-01-19T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,33.3
897082,HINGLEYS,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.4
897082,HINGLEYS,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
897082,HINGLEYS,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.34
897082,HINGLEYS,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.15
897082,HINGLEYS,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.86
897082,HINGLEYS,2024-01-19T09:50:00.000+00:00,feeder,04,N Current (RMS),A,17.5
897082,HINGLEYS,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.6
897082,HINGLEYS,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
897082,HINGLEYS,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.7
897082,HINGLEYS,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
897082,HINGLEYS,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
897082,HINGLEYS,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
897082,HINGLEYS,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.42
897082,HINGLEYS,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.66
897082,HINGLEYS,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.11
897082,HINGLEYS,2024-01-19T09:50:00.000+00:00,feeder,03,N Current (RMS),A,33.1
897082,HINGLEYS,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,69.5
897082,HINGLEYS,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,60.0
897082,HINGLEYS,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.8
897082,HINGLEYS,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
897082,HINGLEYS,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.27
897082,HINGLEYS,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
897082,HINGLEYS,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.38
897082,HINGLEYS,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.49
897082,HINGLEYS,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.33
897082,HINGLEYS,2024-01-19T09:50:00.000+00:00,feeder,02,N Current (RMS),A,31.2
897082,HINGLEYS,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.2
897082,HINGLEYS,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.3
897082,HINGLEYS,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
897082,HINGLEYS,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,8.1
897082,HINGLEYS,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
897082,HINGLEYS,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.99
897082,HINGLEYS,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
897082,HINGLEYS,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.17
897082,HINGLEYS,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
897082,HINGLEYS,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
897082,HINGLEYS,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
897082,HINGLEYS,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
897082,HINGLEYS,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
897082,HINGLEYS,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,32.17
897082,HINGLEYS,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,30.73
897082,HINGLEYS,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.71
897082,HINGLEYS,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
897082,HINGLEYS,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
897082,HINGLEYS,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
897082,HINGLEYS,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
897082,HINGLEYS,2024-01-19T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.19
897082,HINGLEYS,2024-01-19T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.09
897082,HINGLEYS,2024-01-19T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.14
897082,HINGLEYS,2024-01-19T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.6
897082,HINGLEYS,2024-01-19T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.68
897082,HINGLEYS,2024-01-19T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.83
897082,HINGLEYS,2024-01-19T09:40:00.000+00:00,feeder,06,N Current (RMS),A,20.3
897082,HINGLEYS,2024-01-19T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,40.9
897082,HINGLEYS,2024-01-19T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,20.2
897082,HINGLEYS,2024-01-19T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,20.7
897082,HINGLEYS,2024-01-19T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-19T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-19T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.25
897082,HINGLEYS,2024-01-19T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.99
897082,HINGLEYS,2024-01-19T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.97
897082,HINGLEYS,2024-01-19T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.57
897082,HINGLEYS,2024-01-19T09:40:00.000+00:00,feeder,05,N Current (RMS),A,24.3
897082,HINGLEYS,2024-01-19T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.3
897082,HINGLEYS,2024-01-19T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,9.3
897082,HINGLEYS,2024-01-19T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,42.7
897082,HINGLEYS,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
897082,HINGLEYS,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.32
897082,HINGLEYS,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
897082,HINGLEYS,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.26
897082,HINGLEYS,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.34
897082,HINGLEYS,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.11
897082,HINGLEYS,2024-01-19T09:40:00.000+00:00,feeder,04,N Current (RMS),A,19.6
897082,HINGLEYS,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.5
897082,HINGLEYS,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.1
897082,HINGLEYS,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.4
897082,HINGLEYS,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.66
897082,HINGLEYS,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
897082,HINGLEYS,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
897082,HINGLEYS,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.37
897082,HINGLEYS,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
897082,HINGLEYS,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.09
897082,HINGLEYS,2024-01-19T09:40:00.000+00:00,feeder,03,N Current (RMS),A,30.6
897082,HINGLEYS,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.0
897082,HINGLEYS,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,61.2
897082,HINGLEYS,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.0
897082,HINGLEYS,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
897082,HINGLEYS,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.26
897082,HINGLEYS,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
897082,HINGLEYS,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.75
897082,HINGLEYS,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.67
897082,HINGLEYS,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.28
897082,HINGLEYS,2024-01-19T09:40:00.000+00:00,feeder,02,N Current (RMS),A,36.4
897082,HINGLEYS,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.0
897082,HINGLEYS,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.5
897082,HINGLEYS,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
897082,HINGLEYS,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,8.0
897082,HINGLEYS,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
897082,HINGLEYS,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.97
897082,HINGLEYS,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
897082,HINGLEYS,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.75
897082,HINGLEYS,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
897082,HINGLEYS,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
897082,HINGLEYS,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
897082,HINGLEYS,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
897082,HINGLEYS,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
897082,HINGLEYS,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.97
897082,HINGLEYS,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.67
897082,HINGLEYS,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,35.89
897082,HINGLEYS,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
897082,HINGLEYS,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
897082,HINGLEYS,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
897082,HINGLEYS,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
897082,HINGLEYS,2024-01-19T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.27
897082,HINGLEYS,2024-01-19T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.08
897082,HINGLEYS,2024-01-19T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.07
897082,HINGLEYS,2024-01-19T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,9.47
897082,HINGLEYS,2024-01-19T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.6
897082,HINGLEYS,2024-01-19T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.75
897082,HINGLEYS,2024-01-19T09:30:00.000+00:00,feeder,06,N Current (RMS),A,19.8
897082,HINGLEYS,2024-01-19T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,40.3
897082,HINGLEYS,2024-01-19T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,19.7
897082,HINGLEYS,2024-01-19T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,20.2
897082,HINGLEYS,2024-01-19T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.27
897082,HINGLEYS,2024-01-19T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
897082,HINGLEYS,2024-01-19T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.05
897082,HINGLEYS,2024-01-19T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.01
897082,HINGLEYS,2024-01-19T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.14
897082,HINGLEYS,2024-01-19T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.22
897082,HINGLEYS,2024-01-19T09:30:00.000+00:00,feeder,05,N Current (RMS),A,21.7
897082,HINGLEYS,2024-01-19T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,21.7
897082,HINGLEYS,2024-01-19T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,19.1
897082,HINGLEYS,2024-01-19T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,45.6
897082,HINGLEYS,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.17
897082,HINGLEYS,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
897082,HINGLEYS,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.26
897082,HINGLEYS,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.54
897082,HINGLEYS,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.67
897082,HINGLEYS,2024-01-19T09:30:00.000+00:00,feeder,04,N Current (RMS),A,16.6
897082,HINGLEYS,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.4
897082,HINGLEYS,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.9
897082,HINGLEYS,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.9
897082,HINGLEYS,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.8
897082,HINGLEYS,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
897082,HINGLEYS,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
897082,HINGLEYS,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.44
897082,HINGLEYS,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.59
897082,HINGLEYS,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.95
897082,HINGLEYS,2024-01-19T09:30:00.000+00:00,feeder,03,N Current (RMS),A,31.0
897082,HINGLEYS,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.8
897082,HINGLEYS,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,63.7
897082,HINGLEYS,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.0
897082,HINGLEYS,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
897082,HINGLEYS,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
897082,HINGLEYS,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
897082,HINGLEYS,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.62
897082,HINGLEYS,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.28
897082,HINGLEYS,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.99
897082,HINGLEYS,2024-01-19T09:30:00.000+00:00,feeder,02,N Current (RMS),A,34.8
897082,HINGLEYS,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.5
897082,HINGLEYS,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.5
897082,HINGLEYS,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
897082,HINGLEYS,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,7.9
897082,HINGLEYS,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
897082,HINGLEYS,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.73
897082,HINGLEYS,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
897082,HINGLEYS,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.27
897082,HINGLEYS,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
897082,HINGLEYS,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
897082,HINGLEYS,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
897082,HINGLEYS,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
897082,HINGLEYS,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
897082,HINGLEYS,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.8
897082,HINGLEYS,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,34.16
897082,HINGLEYS,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,33.58
897082,HINGLEYS,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
897082,HINGLEYS,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
897082,HINGLEYS,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
897082,HINGLEYS,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
897082,HINGLEYS,2024-01-19T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.23
897082,HINGLEYS,2024-01-19T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-19T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.06
897082,HINGLEYS,2024-01-19T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.55
897082,HINGLEYS,2024-01-19T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.5
897082,HINGLEYS,2024-01-19T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.71
897082,HINGLEYS,2024-01-19T09:20:00.000+00:00,feeder,06,N Current (RMS),A,20.8
897082,HINGLEYS,2024-01-19T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,40.6
897082,HINGLEYS,2024-01-19T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,19.2
897082,HINGLEYS,2024-01-19T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,20.0
897082,HINGLEYS,2024-01-19T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
897082,HINGLEYS,2024-01-19T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-19T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
897082,HINGLEYS,2024-01-19T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.95
897082,HINGLEYS,2024-01-19T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.16
897082,HINGLEYS,2024-01-19T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.72
897082,HINGLEYS,2024-01-19T09:20:00.000+00:00,feeder,05,N Current (RMS),A,24.0
897082,HINGLEYS,2024-01-19T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,17.8
897082,HINGLEYS,2024-01-19T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,22.6
897082,HINGLEYS,2024-01-19T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,46.6
897082,HINGLEYS,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.28
897082,HINGLEYS,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
897082,HINGLEYS,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.17
897082,HINGLEYS,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.98
897082,HINGLEYS,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.69
897082,HINGLEYS,2024-01-19T09:20:00.000+00:00,feeder,04,N Current (RMS),A,26.0
897082,HINGLEYS,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
897082,HINGLEYS,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.5
897082,HINGLEYS,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.1
897082,HINGLEYS,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.53
897082,HINGLEYS,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
897082,HINGLEYS,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.73
897082,HINGLEYS,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.63
897082,HINGLEYS,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.54
897082,HINGLEYS,2024-01-19T09:20:00.000+00:00,feeder,03,N Current (RMS),A,37.3
897082,HINGLEYS,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.9
897082,HINGLEYS,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,68.6
897082,HINGLEYS,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.8
897082,HINGLEYS,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
897082,HINGLEYS,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
897082,HINGLEYS,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
897082,HINGLEYS,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.76
897082,HINGLEYS,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.83
897082,HINGLEYS,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.9
897082,HINGLEYS,2024-01-19T09:20:00.000+00:00,feeder,02,N Current (RMS),A,40.7
897082,HINGLEYS,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.9
897082,HINGLEYS,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.4
897082,HINGLEYS,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.3
897082,HINGLEYS,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,7.8
897082,HINGLEYS,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
897082,HINGLEYS,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
897082,HINGLEYS,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
897082,HINGLEYS,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.31
897082,HINGLEYS,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
897082,HINGLEYS,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
897082,HINGLEYS,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
897082,HINGLEYS,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
897082,HINGLEYS,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
897082,HINGLEYS,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.17
897082,HINGLEYS,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,41.1
897082,HINGLEYS,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,37.56
897082,HINGLEYS,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,94.6
897082,HINGLEYS,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
897082,HINGLEYS,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
897082,HINGLEYS,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
897082,HINGLEYS,2024-01-19T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.25
897082,HINGLEYS,2024-01-19T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-19T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
897082,HINGLEYS,2024-01-19T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.64
897082,HINGLEYS,2024-01-19T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.5
897082,HINGLEYS,2024-01-19T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.74
897082,HINGLEYS,2024-01-19T09:10:00.000+00:00,feeder,06,N Current (RMS),A,20.9
897082,HINGLEYS,2024-01-19T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,41.0
897082,HINGLEYS,2024-01-19T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,19.2
897082,HINGLEYS,2024-01-19T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,20.0
897082,HINGLEYS,2024-01-19T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
897082,HINGLEYS,2024-01-19T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-19T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.49
897082,HINGLEYS,2024-01-19T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.95
897082,HINGLEYS,2024-01-19T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.31
897082,HINGLEYS,2024-01-19T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.26
897082,HINGLEYS,2024-01-19T09:10:00.000+00:00,feeder,05,N Current (RMS),A,22.9
897082,HINGLEYS,2024-01-19T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,13.4
897082,HINGLEYS,2024-01-19T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,19.0
897082,HINGLEYS,2024-01-19T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,41.0
897082,HINGLEYS,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
897082,HINGLEYS,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.17
897082,HINGLEYS,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
897082,HINGLEYS,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.16
897082,HINGLEYS,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.31
897082,HINGLEYS,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.61
897082,HINGLEYS,2024-01-19T09:10:00.000+00:00,feeder,04,N Current (RMS),A,23.7
897082,HINGLEYS,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
897082,HINGLEYS,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.2
897082,HINGLEYS,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.3
897082,HINGLEYS,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.51
897082,HINGLEYS,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.59
897082,HINGLEYS,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
897082,HINGLEYS,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.46
897082,HINGLEYS,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.65
897082,HINGLEYS,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.19
897082,HINGLEYS,2024-01-19T09:10:00.000+00:00,feeder,03,N Current (RMS),A,35.0
897082,HINGLEYS,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.4
897082,HINGLEYS,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,60.8
897082,HINGLEYS,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.7
897082,HINGLEYS,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
897082,HINGLEYS,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
897082,HINGLEYS,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
897082,HINGLEYS,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.2
