Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
897082,HINGLEYS,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.06
897082,HINGLEYS,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.32
897082,HINGLEYS,2024-01-19T09:10:00.000+00:00,feeder,02,N Current (RMS),A,26.7
897082,HINGLEYS,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
897082,HINGLEYS,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
897082,HINGLEYS,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
897082,HINGLEYS,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,7.7
897082,HINGLEYS,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
897082,HINGLEYS,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.35
897082,HINGLEYS,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
897082,HINGLEYS,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.11
897082,HINGLEYS,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
897082,HINGLEYS,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
897082,HINGLEYS,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
897082,HINGLEYS,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
897082,HINGLEYS,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
897082,HINGLEYS,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.41
897082,HINGLEYS,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.85
897082,HINGLEYS,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,35.12
897082,HINGLEYS,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
897082,HINGLEYS,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
897082,HINGLEYS,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
897082,HINGLEYS,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
897082,HINGLEYS,2024-01-19T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.29
897082,HINGLEYS,2024-01-19T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.03
897082,HINGLEYS,2024-01-19T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.01
897082,HINGLEYS,2024-01-19T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.59
897082,HINGLEYS,2024-01-19T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.51
897082,HINGLEYS,2024-01-19T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.09
897082,HINGLEYS,2024-01-19T09:00:00.000+00:00,feeder,06,N Current (RMS),A,20.2
897082,HINGLEYS,2024-01-19T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,40.8
897082,HINGLEYS,2024-01-19T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,19.3
897082,HINGLEYS,2024-01-19T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,22.0
897082,HINGLEYS,2024-01-19T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.17
897082,HINGLEYS,2024-01-19T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.43
897082,HINGLEYS,2024-01-19T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.29
897082,HINGLEYS,2024-01-19T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.71
897082,HINGLEYS,2024-01-19T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.96
897082,HINGLEYS,2024-01-19T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.57
897082,HINGLEYS,2024-01-19T09:00:00.000+00:00,feeder,05,N Current (RMS),A,23.0
897082,HINGLEYS,2024-01-19T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,8.1
897082,HINGLEYS,2024-01-19T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,22.3
897082,HINGLEYS,2024-01-19T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,37.7
897082,HINGLEYS,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.19
897082,HINGLEYS,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
897082,HINGLEYS,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.1
897082,HINGLEYS,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.29
897082,HINGLEYS,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.44
897082,HINGLEYS,2024-01-19T09:00:00.000+00:00,feeder,04,N Current (RMS),A,20.8
897082,HINGLEYS,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
897082,HINGLEYS,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.2
897082,HINGLEYS,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.4
897082,HINGLEYS,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.64
897082,HINGLEYS,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.68
897082,HINGLEYS,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
897082,HINGLEYS,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.55
897082,HINGLEYS,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.4
897082,HINGLEYS,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.42
897082,HINGLEYS,2024-01-19T09:00:00.000+00:00,feeder,03,N Current (RMS),A,33.2
897082,HINGLEYS,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.9
897082,HINGLEYS,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,59.0
897082,HINGLEYS,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.8
897082,HINGLEYS,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
897082,HINGLEYS,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
897082,HINGLEYS,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
897082,HINGLEYS,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.42
897082,HINGLEYS,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.41
897082,HINGLEYS,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.95
897082,HINGLEYS,2024-01-19T09:00:00.000+00:00,feeder,02,N Current (RMS),A,31.2
897082,HINGLEYS,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.1
897082,HINGLEYS,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.9
897082,HINGLEYS,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
897082,HINGLEYS,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,7.6
897082,HINGLEYS,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
897082,HINGLEYS,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.46
897082,HINGLEYS,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
897082,HINGLEYS,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.39
897082,HINGLEYS,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
897082,HINGLEYS,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
897082,HINGLEYS,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
897082,HINGLEYS,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
897082,HINGLEYS,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
897082,HINGLEYS,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.38
897082,HINGLEYS,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.57
897082,HINGLEYS,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.48
897082,HINGLEYS,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
897082,HINGLEYS,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
897082,HINGLEYS,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
897082,HINGLEYS,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
897082,HINGLEYS,2024-01-19T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.36
897082,HINGLEYS,2024-01-19T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-19T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-19T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,11.7
897082,HINGLEYS,2024-01-19T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.49
897082,HINGLEYS,2024-01-19T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.63
897082,HINGLEYS,2024-01-19T08:50:00.000+00:00,feeder,06,N Current (RMS),A,30.1
897082,HINGLEYS,2024-01-19T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,50.0
897082,HINGLEYS,2024-01-19T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,19.2
897082,HINGLEYS,2024-01-19T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,19.6
897082,HINGLEYS,2024-01-19T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
897082,HINGLEYS,2024-01-19T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.61
897082,HINGLEYS,2024-01-19T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.18
897082,HINGLEYS,2024-01-19T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.68
897082,HINGLEYS,2024-01-19T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.74
897082,HINGLEYS,2024-01-19T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.93
897082,HINGLEYS,2024-01-19T08:50:00.000+00:00,feeder,05,N Current (RMS),A,27.0
897082,HINGLEYS,2024-01-19T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,12.8
897082,HINGLEYS,2024-01-19T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,16.4
897082,HINGLEYS,2024-01-19T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,47.7
897082,HINGLEYS,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
897082,HINGLEYS,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.3
897082,HINGLEYS,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
897082,HINGLEYS,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.25
897082,HINGLEYS,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.24
897082,HINGLEYS,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.6
897082,HINGLEYS,2024-01-19T08:50:00.000+00:00,feeder,04,N Current (RMS),A,23.5
897082,HINGLEYS,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.4
897082,HINGLEYS,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.5
897082,HINGLEYS,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.0
897082,HINGLEYS,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.69
897082,HINGLEYS,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
897082,HINGLEYS,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
897082,HINGLEYS,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.95
897082,HINGLEYS,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.42
897082,HINGLEYS,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.58
897082,HINGLEYS,2024-01-19T08:50:00.000+00:00,feeder,03,N Current (RMS),A,38.3
897082,HINGLEYS,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.4
897082,HINGLEYS,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,67.2
897082,HINGLEYS,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,45.0
897082,HINGLEYS,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
897082,HINGLEYS,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
897082,HINGLEYS,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
897082,HINGLEYS,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.96
897082,HINGLEYS,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.8
897082,HINGLEYS,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.77
897082,HINGLEYS,2024-01-19T08:50:00.000+00:00,feeder,02,N Current (RMS),A,32.9
897082,HINGLEYS,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.5
897082,HINGLEYS,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
897082,HINGLEYS,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
897082,HINGLEYS,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,7.5
897082,HINGLEYS,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
897082,HINGLEYS,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.3
897082,HINGLEYS,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
897082,HINGLEYS,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.14
897082,HINGLEYS,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
897082,HINGLEYS,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
897082,HINGLEYS,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
897082,HINGLEYS,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
897082,HINGLEYS,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.55
897082,HINGLEYS,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,34.69
897082,HINGLEYS,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,39.51
897082,HINGLEYS,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,83.5
897082,HINGLEYS,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
897082,HINGLEYS,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
897082,HINGLEYS,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
897082,HINGLEYS,2024-01-19T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.24
897082,HINGLEYS,2024-01-19T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
897082,HINGLEYS,2024-01-19T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.01
897082,HINGLEYS,2024-01-19T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,12.5
897082,HINGLEYS,2024-01-19T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.52
897082,HINGLEYS,2024-01-19T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.61
897082,HINGLEYS,2024-01-19T08:40:00.000+00:00,feeder,06,N Current (RMS),A,32.9
897082,HINGLEYS,2024-01-19T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,53.2
897082,HINGLEYS,2024-01-19T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,19.3
897082,HINGLEYS,2024-01-19T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,19.6
897082,HINGLEYS,2024-01-19T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
897082,HINGLEYS,2024-01-19T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.54
897082,HINGLEYS,2024-01-19T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.1
897082,HINGLEYS,2024-01-19T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.65
897082,HINGLEYS,2024-01-19T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.01
897082,HINGLEYS,2024-01-19T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.27
897082,HINGLEYS,2024-01-19T08:40:00.000+00:00,feeder,05,N Current (RMS),A,25.1
897082,HINGLEYS,2024-01-19T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,12.4
897082,HINGLEYS,2024-01-19T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,17.6
897082,HINGLEYS,2024-01-19T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,44.8
897082,HINGLEYS,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.28
897082,HINGLEYS,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
897082,HINGLEYS,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.27
897082,HINGLEYS,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.13
897082,HINGLEYS,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.27
897082,HINGLEYS,2024-01-19T08:40:00.000+00:00,feeder,04,N Current (RMS),A,22.0
897082,HINGLEYS,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.4
897082,HINGLEYS,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
897082,HINGLEYS,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.3
897082,HINGLEYS,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.35
897082,HINGLEYS,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
897082,HINGLEYS,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
897082,HINGLEYS,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.47
897082,HINGLEYS,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.63
897082,HINGLEYS,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.32
897082,HINGLEYS,2024-01-19T08:40:00.000+00:00,feeder,03,N Current (RMS),A,33.0
897082,HINGLEYS,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,49.2
897082,HINGLEYS,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,72.3
897082,HINGLEYS,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.8
897082,HINGLEYS,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
897082,HINGLEYS,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.24
897082,HINGLEYS,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
897082,HINGLEYS,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.12
897082,HINGLEYS,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.01
897082,HINGLEYS,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.2
897082,HINGLEYS,2024-01-19T08:40:00.000+00:00,feeder,02,N Current (RMS),A,34.4
897082,HINGLEYS,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
897082,HINGLEYS,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
897082,HINGLEYS,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.6
897082,HINGLEYS,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,7.4
897082,HINGLEYS,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
897082,HINGLEYS,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.24
897082,HINGLEYS,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
897082,HINGLEYS,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.6
897082,HINGLEYS,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
897082,HINGLEYS,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
897082,HINGLEYS,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
897082,HINGLEYS,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
897082,HINGLEYS,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
897082,HINGLEYS,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.02
897082,HINGLEYS,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,36.29
897082,HINGLEYS,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,40.67
897082,HINGLEYS,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
897082,HINGLEYS,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
897082,HINGLEYS,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
897082,HINGLEYS,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
897082,HINGLEYS,2024-01-19T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.32
897082,HINGLEYS,2024-01-19T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.03
897082,HINGLEYS,2024-01-19T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-19T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,12.43
897082,HINGLEYS,2024-01-19T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.63
897082,HINGLEYS,2024-01-19T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.63
897082,HINGLEYS,2024-01-19T08:30:00.000+00:00,feeder,06,N Current (RMS),A,32.0
897082,HINGLEYS,2024-01-19T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,52.8
897082,HINGLEYS,2024-01-19T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,19.8
897082,HINGLEYS,2024-01-19T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,19.6
897082,HINGLEYS,2024-01-19T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
897082,HINGLEYS,2024-01-19T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.45
897082,HINGLEYS,2024-01-19T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.17
897082,HINGLEYS,2024-01-19T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.41
897082,HINGLEYS,2024-01-19T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.14
897082,HINGLEYS,2024-01-19T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.74
897082,HINGLEYS,2024-01-19T08:30:00.000+00:00,feeder,05,N Current (RMS),A,22.4
897082,HINGLEYS,2024-01-19T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,11.2
897082,HINGLEYS,2024-01-19T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,18.0
897082,HINGLEYS,2024-01-19T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,38.5
897082,HINGLEYS,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.24
897082,HINGLEYS,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
897082,HINGLEYS,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.26
897082,HINGLEYS,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.58
897082,HINGLEYS,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.83
897082,HINGLEYS,2024-01-19T08:30:00.000+00:00,feeder,04,N Current (RMS),A,29.2
897082,HINGLEYS,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.5
897082,HINGLEYS,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,43.6
897082,HINGLEYS,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.51
897082,HINGLEYS,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
897082,HINGLEYS,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
897082,HINGLEYS,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.98
897082,HINGLEYS,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.5
897082,HINGLEYS,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.53
897082,HINGLEYS,2024-01-19T08:30:00.000+00:00,feeder,03,N Current (RMS),A,34.0
897082,HINGLEYS,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,46.6
897082,HINGLEYS,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,76.1
897082,HINGLEYS,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,43.0
897082,HINGLEYS,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
897082,HINGLEYS,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.35
897082,HINGLEYS,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
897082,HINGLEYS,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.99
897082,HINGLEYS,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.18
897082,HINGLEYS,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.3
897082,HINGLEYS,2024-01-19T08:30:00.000+00:00,feeder,02,N Current (RMS),A,47.1
897082,HINGLEYS,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.6
897082,HINGLEYS,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.9
897082,HINGLEYS,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.8
897082,HINGLEYS,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,7.4
897082,HINGLEYS,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
897082,HINGLEYS,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.33
897082,HINGLEYS,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
897082,HINGLEYS,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.21
897082,HINGLEYS,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
897082,HINGLEYS,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
897082,HINGLEYS,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
897082,HINGLEYS,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
897082,HINGLEYS,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
897082,HINGLEYS,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.07
897082,HINGLEYS,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,42.03
897082,HINGLEYS,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,44.03
897082,HINGLEYS,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
897082,HINGLEYS,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
897082,HINGLEYS,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
897082,HINGLEYS,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
897082,HINGLEYS,2024-01-19T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.26
897082,HINGLEYS,2024-01-19T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-19T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.01
897082,HINGLEYS,2024-01-19T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,12.46
897082,HINGLEYS,2024-01-19T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.44
897082,HINGLEYS,2024-01-19T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.7
897082,HINGLEYS,2024-01-19T08:20:00.000+00:00,feeder,06,N Current (RMS),A,29.0
897082,HINGLEYS,2024-01-19T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,52.8
897082,HINGLEYS,2024-01-19T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,27.5
897082,HINGLEYS,2024-01-19T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,19.9
897082,HINGLEYS,2024-01-19T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.83
897082,HINGLEYS,2024-01-19T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.42
897082,HINGLEYS,2024-01-19T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.06
897082,HINGLEYS,2024-01-19T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.69
897082,HINGLEYS,2024-01-19T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.16
897082,HINGLEYS,2024-01-19T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.41
897082,HINGLEYS,2024-01-19T08:20:00.000+00:00,feeder,05,N Current (RMS),A,34.5
897082,HINGLEYS,2024-01-19T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,8.5
897082,HINGLEYS,2024-01-19T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,22.4
897082,HINGLEYS,2024-01-19T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,53.6
897082,HINGLEYS,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
897082,HINGLEYS,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
897082,HINGLEYS,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
897082,HINGLEYS,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.15
897082,HINGLEYS,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.2
897082,HINGLEYS,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.4
897082,HINGLEYS,2024-01-19T08:20:00.000+00:00,feeder,04,N Current (RMS),A,26.9
897082,HINGLEYS,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
897082,HINGLEYS,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.7
897082,HINGLEYS,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,40.5
897082,HINGLEYS,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.02
897082,HINGLEYS,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
897082,HINGLEYS,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
897082,HINGLEYS,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.49
897082,HINGLEYS,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.05
897082,HINGLEYS,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.17
897082,HINGLEYS,2024-01-19T08:20:00.000+00:00,feeder,03,N Current (RMS),A,30.7
897082,HINGLEYS,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,49.4
897082,HINGLEYS,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,70.4
897082,HINGLEYS,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,57.4
897082,HINGLEYS,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
897082,HINGLEYS,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.26
897082,HINGLEYS,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
897082,HINGLEYS,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.1
897082,HINGLEYS,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.16
897082,HINGLEYS,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.59
897082,HINGLEYS,2024-01-19T08:20:00.000+00:00,feeder,02,N Current (RMS),A,41.8
897082,HINGLEYS,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.0
897082,HINGLEYS,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
897082,HINGLEYS,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.8
897082,HINGLEYS,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,7.3
897082,HINGLEYS,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
897082,HINGLEYS,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.24
897082,HINGLEYS,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
897082,HINGLEYS,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.08
897082,HINGLEYS,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
897082,HINGLEYS,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
897082,HINGLEYS,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
897082,HINGLEYS,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
897082,HINGLEYS,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
897082,HINGLEYS,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.89
897082,HINGLEYS,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,40.02
897082,HINGLEYS,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,49.27
897082,HINGLEYS,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,93.6
897082,HINGLEYS,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
897082,HINGLEYS,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
897082,HINGLEYS,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
897082,HINGLEYS,2024-01-19T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.27
897082,HINGLEYS,2024-01-19T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.02
897082,HINGLEYS,2024-01-19T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.02
897082,HINGLEYS,2024-01-19T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,14.15
897082,HINGLEYS,2024-01-19T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.04
897082,HINGLEYS,2024-01-19T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.28
897082,HINGLEYS,2024-01-19T08:10:00.000+00:00,feeder,06,N Current (RMS),A,29.9
897082,HINGLEYS,2024-01-19T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,60.3
897082,HINGLEYS,2024-01-19T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,34.4
897082,HINGLEYS,2024-01-19T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,26.8
897082,HINGLEYS,2024-01-19T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.8
897082,HINGLEYS,2024-01-19T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
897082,HINGLEYS,2024-01-19T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.13
897082,HINGLEYS,2024-01-19T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.14
897082,HINGLEYS,2024-01-19T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.64
897082,HINGLEYS,2024-01-19T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.95
897082,HINGLEYS,2024-01-19T08:10:00.000+00:00,feeder,05,N Current (RMS),A,30.7
897082,HINGLEYS,2024-01-19T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,14.7
897082,HINGLEYS,2024-01-19T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,20.1
897082,HINGLEYS,2024-01-19T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,51.7
897082,HINGLEYS,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.33
897082,HINGLEYS,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
897082,HINGLEYS,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.25
897082,HINGLEYS,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.89
897082,HINGLEYS,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.95
897082,HINGLEYS,2024-01-19T08:10:00.000+00:00,feeder,04,N Current (RMS),A,23.8
897082,HINGLEYS,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.4
897082,HINGLEYS,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
897082,HINGLEYS,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,34.3
897082,HINGLEYS,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.08
897082,HINGLEYS,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
897082,HINGLEYS,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
897082,HINGLEYS,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.69
897082,HINGLEYS,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.88
897082,HINGLEYS,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.69
897082,HINGLEYS,2024-01-19T08:10:00.000+00:00,feeder,03,N Current (RMS),A,32.6
897082,HINGLEYS,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,55.0
897082,HINGLEYS,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,73.6
897082,HINGLEYS,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,56.0
897082,HINGLEYS,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
897082,HINGLEYS,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.54
897082,HINGLEYS,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
897082,HINGLEYS,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.12
897082,HINGLEYS,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.59
897082,HINGLEYS,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.0
897082,HINGLEYS,2024-01-19T08:10:00.000+00:00,feeder,02,N Current (RMS),A,61.1
897082,HINGLEYS,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.4
897082,HINGLEYS,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.6
897082,HINGLEYS,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,74.5
897082,HINGLEYS,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,7.3
897082,HINGLEYS,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
897082,HINGLEYS,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
897082,HINGLEYS,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
897082,HINGLEYS,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.51
897082,HINGLEYS,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
897082,HINGLEYS,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
897082,HINGLEYS,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
897082,HINGLEYS,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
897082,HINGLEYS,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.34
897082,HINGLEYS,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,44.06
897082,HINGLEYS,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,55.88
897082,HINGLEYS,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,102.3
897082,HINGLEYS,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
897082,HINGLEYS,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
897082,HINGLEYS,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
897082,HINGLEYS,2024-01-19T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.18
897082,HINGLEYS,2024-01-19T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.01
897082,HINGLEYS,2024-01-19T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.02
897082,HINGLEYS,2024-01-19T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.39
897082,HINGLEYS,2024-01-19T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.51
897082,HINGLEYS,2024-01-19T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.71
897082,HINGLEYS,2024-01-19T08:00:00.000+00:00,feeder,06,N Current (RMS),A,14.6
897082,HINGLEYS,2024-01-19T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,29.1
897082,HINGLEYS,2024-01-19T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,18.4
897082,HINGLEYS,2024-01-19T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,12.8
897082,HINGLEYS,2024-01-19T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.86
897082,HINGLEYS,2024-01-19T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
897082,HINGLEYS,2024-01-19T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.34
897082,HINGLEYS,2024-01-19T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.58
897082,HINGLEYS,2024-01-19T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.54
897082,HINGLEYS,2024-01-19T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.39
897082,HINGLEYS,2024-01-19T08:00:00.000+00:00,feeder,05,N Current (RMS),A,30.2
897082,HINGLEYS,2024-01-19T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,8.2
897082,HINGLEYS,2024-01-19T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,28.4
897082,HINGLEYS,2024-01-19T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,45.2
897082,HINGLEYS,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
897082,HINGLEYS,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
897082,HINGLEYS,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.1
897082,HINGLEYS,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.29
897082,HINGLEYS,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.45
897082,HINGLEYS,2024-01-19T08:00:00.000+00:00,feeder,04,N Current (RMS),A,30.4
897082,HINGLEYS,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
897082,HINGLEYS,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
897082,HINGLEYS,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.0
897082,HINGLEYS,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.03
897082,HINGLEYS,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
897082,HINGLEYS,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
897082,HINGLEYS,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.24
897082,HINGLEYS,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.05
897082,HINGLEYS,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.35
897082,HINGLEYS,2024-01-19T08:00:00.000+00:00,feeder,03,N Current (RMS),A,30.0
897082,HINGLEYS,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,60.8
897082,HINGLEYS,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,71.2
897082,HINGLEYS,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,58.6
897082,HINGLEYS,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
897082,HINGLEYS,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.44
897082,HINGLEYS,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
897082,HINGLEYS,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.66
897082,HINGLEYS,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.19
897082,HINGLEYS,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.49
897082,HINGLEYS,2024-01-19T08:00:00.000+00:00,feeder,02,N Current (RMS),A,64.9
897082,HINGLEYS,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.8
897082,HINGLEYS,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.3
897082,HINGLEYS,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,75.7
897082,HINGLEYS,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,7.2
897082,HINGLEYS,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
897082,HINGLEYS,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
897082,HINGLEYS,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
897082,HINGLEYS,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.32
897082,HINGLEYS,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
897082,HINGLEYS,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
897082,HINGLEYS,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
897082,HINGLEYS,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
897082,HINGLEYS,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
897082,HINGLEYS,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.76
897082,HINGLEYS,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,41.58
897082,HINGLEYS,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,52.39
897082,HINGLEYS,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,122.9
897082,HINGLEYS,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
897082,HINGLEYS,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
897082,HINGLEYS,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
897082,HINGLEYS,2024-01-19T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.17
897082,HINGLEYS,2024-01-19T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.17
897082,HINGLEYS,2024-01-19T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-19T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.26
897082,HINGLEYS,2024-01-19T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.73
897082,HINGLEYS,2024-01-19T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.49
897082,HINGLEYS,2024-01-19T07:50:00.000+00:00,feeder,06,N Current (RMS),A,11.4
897082,HINGLEYS,2024-01-19T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,8.2
897082,HINGLEYS,2024-01-19T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,12.6
897082,HINGLEYS,2024-01-19T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,2.3
897082,HINGLEYS,2024-01-19T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
897082,HINGLEYS,2024-01-19T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.42
897082,HINGLEYS,2024-01-19T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.4
897082,HINGLEYS,2024-01-19T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.85
897082,HINGLEYS,2024-01-19T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.83
897082,HINGLEYS,2024-01-19T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.24
897082,HINGLEYS,2024-01-19T07:50:00.000+00:00,feeder,05,N Current (RMS),A,17.9
897082,HINGLEYS,2024-01-19T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,14.4
897082,HINGLEYS,2024-01-19T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,25.4
897082,HINGLEYS,2024-01-19T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,28.1
897082,HINGLEYS,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
897082,HINGLEYS,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
897082,HINGLEYS,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
897082,HINGLEYS,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.13
897082,HINGLEYS,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.54
897082,HINGLEYS,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.82
897082,HINGLEYS,2024-01-19T07:50:00.000+00:00,feeder,04,N Current (RMS),A,30.0
897082,HINGLEYS,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
897082,HINGLEYS,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.7
897082,HINGLEYS,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,46.4
897082,HINGLEYS,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.86
897082,HINGLEYS,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
897082,HINGLEYS,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
897082,HINGLEYS,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.33
897082,HINGLEYS,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.27
897082,HINGLEYS,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.71
897082,HINGLEYS,2024-01-19T07:50:00.000+00:00,feeder,03,N Current (RMS),A,28.7
897082,HINGLEYS,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,56.7
897082,HINGLEYS,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,66.5
897082,HINGLEYS,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,51.3
897082,HINGLEYS,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
897082,HINGLEYS,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.36
897082,HINGLEYS,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
897082,HINGLEYS,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.26
897082,HINGLEYS,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.6
897082,HINGLEYS,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.59
897082,HINGLEYS,2024-01-19T07:50:00.000+00:00,feeder,02,N Current (RMS),A,49.0
897082,HINGLEYS,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.4
897082,HINGLEYS,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.1
897082,HINGLEYS,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,56.2
897082,HINGLEYS,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,7.1
897082,HINGLEYS,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
897082,HINGLEYS,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
897082,HINGLEYS,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
897082,HINGLEYS,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.7
897082,HINGLEYS,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
897082,HINGLEYS,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
897082,HINGLEYS,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
897082,HINGLEYS,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
897082,HINGLEYS,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
897082,HINGLEYS,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.58
897082,HINGLEYS,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,39.97
897082,HINGLEYS,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,41.86
897082,HINGLEYS,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,106.3
897082,HINGLEYS,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
897082,HINGLEYS,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
897082,HINGLEYS,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
897082,HINGLEYS,2024-01-19T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.16
897082,HINGLEYS,2024-01-19T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-19T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-19T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.5
897082,HINGLEYS,2024-01-19T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.25
897082,HINGLEYS,2024-01-19T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.44
897082,HINGLEYS,2024-01-19T07:40:00.000+00:00,feeder,06,N Current (RMS),A,7.8
897082,HINGLEYS,2024-01-19T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,2.3
897082,HINGLEYS,2024-01-19T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,9.9
897082,HINGLEYS,2024-01-19T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,2.1
897082,HINGLEYS,2024-01-19T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
897082,HINGLEYS,2024-01-19T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.7
897082,HINGLEYS,2024-01-19T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.54
897082,HINGLEYS,2024-01-19T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.66
897082,HINGLEYS,2024-01-19T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.45
897082,HINGLEYS,2024-01-19T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.06
897082,HINGLEYS,2024-01-19T07:40:00.000+00:00,feeder,05,N Current (RMS),A,21.3
897082,HINGLEYS,2024-01-19T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,8.7
897082,HINGLEYS,2024-01-19T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,24.6
897082,HINGLEYS,2024-01-19T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,31.3
897082,HINGLEYS,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
897082,HINGLEYS,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
897082,HINGLEYS,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
897082,HINGLEYS,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.22
897082,HINGLEYS,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.31
897082,HINGLEYS,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.07
897082,HINGLEYS,2024-01-19T07:40:00.000+00:00,feeder,04,N Current (RMS),A,25.5
897082,HINGLEYS,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
897082,HINGLEYS,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.1
897082,HINGLEYS,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,35.0
897082,HINGLEYS,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.63
897082,HINGLEYS,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
897082,HINGLEYS,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.18
897082,HINGLEYS,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.12
897082,HINGLEYS,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.87
