Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
897082,HINGLEYS,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.36
897082,HINGLEYS,2024-01-19T07:40:00.000+00:00,feeder,03,N Current (RMS),A,31.2
897082,HINGLEYS,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,77.5
897082,HINGLEYS,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,72.8
897082,HINGLEYS,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,63.1
897082,HINGLEYS,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
897082,HINGLEYS,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.35
897082,HINGLEYS,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
897082,HINGLEYS,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.21
897082,HINGLEYS,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.58
897082,HINGLEYS,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.1
897082,HINGLEYS,2024-01-19T07:40:00.000+00:00,feeder,02,N Current (RMS),A,54.1
897082,HINGLEYS,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.5
897082,HINGLEYS,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.9
897082,HINGLEYS,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,67.3
897082,HINGLEYS,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,7.1
897082,HINGLEYS,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
897082,HINGLEYS,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
897082,HINGLEYS,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
897082,HINGLEYS,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
897082,HINGLEYS,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
897082,HINGLEYS,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
897082,HINGLEYS,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
897082,HINGLEYS,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
897082,HINGLEYS,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
897082,HINGLEYS,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.27
897082,HINGLEYS,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,39.47
897082,HINGLEYS,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,45.03
897082,HINGLEYS,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,107.2
897082,HINGLEYS,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
897082,HINGLEYS,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
897082,HINGLEYS,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
897082,HINGLEYS,2024-01-19T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-19T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-19T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-19T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.51
897082,HINGLEYS,2024-01-19T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.44
897082,HINGLEYS,2024-01-19T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.44
897082,HINGLEYS,2024-01-19T07:30:00.000+00:00,feeder,06,N Current (RMS),A,1.8
897082,HINGLEYS,2024-01-19T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,2.3
897082,HINGLEYS,2024-01-19T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,2.1
897082,HINGLEYS,2024-01-19T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,2.1
897082,HINGLEYS,2024-01-19T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.82
897082,HINGLEYS,2024-01-19T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.71
897082,HINGLEYS,2024-01-19T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.36
897082,HINGLEYS,2024-01-19T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.6
897082,HINGLEYS,2024-01-19T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.65
897082,HINGLEYS,2024-01-19T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.76
897082,HINGLEYS,2024-01-19T07:30:00.000+00:00,feeder,05,N Current (RMS),A,21.4
897082,HINGLEYS,2024-01-19T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,8.1
897082,HINGLEYS,2024-01-19T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,12.3
897082,HINGLEYS,2024-01-19T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,33.6
897082,HINGLEYS,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
897082,HINGLEYS,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.21
897082,HINGLEYS,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
897082,HINGLEYS,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.13
897082,HINGLEYS,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.34
897082,HINGLEYS,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.45
897082,HINGLEYS,2024-01-19T07:30:00.000+00:00,feeder,04,N Current (RMS),A,28.1
897082,HINGLEYS,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
897082,HINGLEYS,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.5
897082,HINGLEYS,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.3
897082,HINGLEYS,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.73
897082,HINGLEYS,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
897082,HINGLEYS,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
897082,HINGLEYS,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.23
897082,HINGLEYS,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.2
897082,HINGLEYS,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.54
897082,HINGLEYS,2024-01-19T07:30:00.000+00:00,feeder,03,N Current (RMS),A,40.0
897082,HINGLEYS,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,60.7
897082,HINGLEYS,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,45.6
897082,HINGLEYS,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,76.6
897082,HINGLEYS,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
897082,HINGLEYS,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.56
897082,HINGLEYS,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
897082,HINGLEYS,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.58
897082,HINGLEYS,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.31
897082,HINGLEYS,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.14
897082,HINGLEYS,2024-01-19T07:30:00.000+00:00,feeder,02,N Current (RMS),A,45.2
897082,HINGLEYS,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.8
897082,HINGLEYS,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.9
897082,HINGLEYS,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,48.4
897082,HINGLEYS,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,7.0
897082,HINGLEYS,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
897082,HINGLEYS,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
897082,HINGLEYS,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
897082,HINGLEYS,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
897082,HINGLEYS,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
897082,HINGLEYS,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
897082,HINGLEYS,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
897082,HINGLEYS,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
897082,HINGLEYS,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
897082,HINGLEYS,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.78
897082,HINGLEYS,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.94
897082,HINGLEYS,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,45.34
897082,HINGLEYS,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,111.1
897082,HINGLEYS,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
897082,HINGLEYS,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
897082,HINGLEYS,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
897082,HINGLEYS,2024-01-19T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-19T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.21
897082,HINGLEYS,2024-01-19T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.03
897082,HINGLEYS,2024-01-19T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.56
897082,HINGLEYS,2024-01-19T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.39
897082,HINGLEYS,2024-01-19T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.48
897082,HINGLEYS,2024-01-19T07:20:00.000+00:00,feeder,06,N Current (RMS),A,1.9
897082,HINGLEYS,2024-01-19T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,2.5
897082,HINGLEYS,2024-01-19T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,2.1
897082,HINGLEYS,2024-01-19T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,2.2
897082,HINGLEYS,2024-01-19T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.86
897082,HINGLEYS,2024-01-19T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.63
897082,HINGLEYS,2024-01-19T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.37
897082,HINGLEYS,2024-01-19T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.33
897082,HINGLEYS,2024-01-19T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.39
897082,HINGLEYS,2024-01-19T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.62
897082,HINGLEYS,2024-01-19T07:20:00.000+00:00,feeder,05,N Current (RMS),A,25.4
897082,HINGLEYS,2024-01-19T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,7.2
897082,HINGLEYS,2024-01-19T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,11.0
897082,HINGLEYS,2024-01-19T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,37.2
897082,HINGLEYS,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
897082,HINGLEYS,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.12
897082,HINGLEYS,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
897082,HINGLEYS,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.15
897082,HINGLEYS,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.3
897082,HINGLEYS,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
897082,HINGLEYS,2024-01-19T07:20:00.000+00:00,feeder,04,N Current (RMS),A,33.3
897082,HINGLEYS,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
897082,HINGLEYS,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.3
897082,HINGLEYS,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,48.0
897082,HINGLEYS,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.1
897082,HINGLEYS,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
897082,HINGLEYS,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
897082,HINGLEYS,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.26
897082,HINGLEYS,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.43
897082,HINGLEYS,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.85
897082,HINGLEYS,2024-01-19T07:20:00.000+00:00,feeder,03,N Current (RMS),A,43.0
897082,HINGLEYS,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,61.1
897082,HINGLEYS,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,51.1
897082,HINGLEYS,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,85.5
897082,HINGLEYS,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
897082,HINGLEYS,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.47
897082,HINGLEYS,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
897082,HINGLEYS,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.08
897082,HINGLEYS,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.01
897082,HINGLEYS,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.61
897082,HINGLEYS,2024-01-19T07:20:00.000+00:00,feeder,02,N Current (RMS),A,42.6
897082,HINGLEYS,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.4
897082,HINGLEYS,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.1
897082,HINGLEYS,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.1
897082,HINGLEYS,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,7.0
897082,HINGLEYS,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
897082,HINGLEYS,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
897082,HINGLEYS,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
897082,HINGLEYS,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.88
897082,HINGLEYS,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
897082,HINGLEYS,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
897082,HINGLEYS,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
897082,HINGLEYS,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
897082,HINGLEYS,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
897082,HINGLEYS,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.08
897082,HINGLEYS,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.52
897082,HINGLEYS,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,49.57
897082,HINGLEYS,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,122.9
897082,HINGLEYS,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
897082,HINGLEYS,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
897082,HINGLEYS,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
897082,HINGLEYS,2024-01-19T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-19T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-19T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
897082,HINGLEYS,2024-01-19T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.54
897082,HINGLEYS,2024-01-19T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.58
897082,HINGLEYS,2024-01-19T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.42
897082,HINGLEYS,2024-01-19T07:10:00.000+00:00,feeder,06,N Current (RMS),A,1.6
897082,HINGLEYS,2024-01-19T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,2.4
897082,HINGLEYS,2024-01-19T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,2.6
897082,HINGLEYS,2024-01-19T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,2.0
897082,HINGLEYS,2024-01-19T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
897082,HINGLEYS,2024-01-19T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.52
897082,HINGLEYS,2024-01-19T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.27
897082,HINGLEYS,2024-01-19T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.29
897082,HINGLEYS,2024-01-19T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.12
897082,HINGLEYS,2024-01-19T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.94
897082,HINGLEYS,2024-01-19T07:10:00.000+00:00,feeder,05,N Current (RMS),A,26.6
897082,HINGLEYS,2024-01-19T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,7.3
897082,HINGLEYS,2024-01-19T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,9.7
897082,HINGLEYS,2024-01-19T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,38.5
897082,HINGLEYS,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
897082,HINGLEYS,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.15
897082,HINGLEYS,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
897082,HINGLEYS,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.16
897082,HINGLEYS,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.89
897082,HINGLEYS,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.78
897082,HINGLEYS,2024-01-19T07:10:00.000+00:00,feeder,04,N Current (RMS),A,29.5
897082,HINGLEYS,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
897082,HINGLEYS,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.8
897082,HINGLEYS,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,41.7
897082,HINGLEYS,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.75
897082,HINGLEYS,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
897082,HINGLEYS,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
897082,HINGLEYS,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.16
897082,HINGLEYS,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.11
897082,HINGLEYS,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.21
897082,HINGLEYS,2024-01-19T07:10:00.000+00:00,feeder,03,N Current (RMS),A,35.7
897082,HINGLEYS,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,59.8
897082,HINGLEYS,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,50.0
897082,HINGLEYS,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,73.8
897082,HINGLEYS,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
897082,HINGLEYS,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.36
897082,HINGLEYS,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
897082,HINGLEYS,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.18
897082,HINGLEYS,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.2
897082,HINGLEYS,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.68
897082,HINGLEYS,2024-01-19T07:10:00.000+00:00,feeder,02,N Current (RMS),A,36.3
897082,HINGLEYS,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.8
897082,HINGLEYS,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
897082,HINGLEYS,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.7
897082,HINGLEYS,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,7.0
897082,HINGLEYS,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
897082,HINGLEYS,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
897082,HINGLEYS,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
897082,HINGLEYS,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
897082,HINGLEYS,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
897082,HINGLEYS,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
897082,HINGLEYS,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
897082,HINGLEYS,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
897082,HINGLEYS,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
897082,HINGLEYS,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.02
897082,HINGLEYS,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.89
897082,HINGLEYS,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,43.04
897082,HINGLEYS,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,102.5
897082,HINGLEYS,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
897082,HINGLEYS,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
897082,HINGLEYS,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
897082,HINGLEYS,2024-01-19T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.11
897082,HINGLEYS,2024-01-19T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.01
897082,HINGLEYS,2024-01-19T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.02
897082,HINGLEYS,2024-01-19T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.57
897082,HINGLEYS,2024-01-19T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.48
897082,HINGLEYS,2024-01-19T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.45
897082,HINGLEYS,2024-01-19T07:00:00.000+00:00,feeder,06,N Current (RMS),A,6.4
897082,HINGLEYS,2024-01-19T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,2.5
897082,HINGLEYS,2024-01-19T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,8.2
897082,HINGLEYS,2024-01-19T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,2.1
897082,HINGLEYS,2024-01-19T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.93
897082,HINGLEYS,2024-01-19T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
897082,HINGLEYS,2024-01-19T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.12
897082,HINGLEYS,2024-01-19T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.33
897082,HINGLEYS,2024-01-19T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.46
897082,HINGLEYS,2024-01-19T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.04
897082,HINGLEYS,2024-01-19T07:00:00.000+00:00,feeder,05,N Current (RMS),A,29.1
897082,HINGLEYS,2024-01-19T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,7.4
897082,HINGLEYS,2024-01-19T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.4
897082,HINGLEYS,2024-01-19T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,43.1
897082,HINGLEYS,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
897082,HINGLEYS,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.14
897082,HINGLEYS,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
897082,HINGLEYS,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.19
897082,HINGLEYS,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.35
897082,HINGLEYS,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.35
897082,HINGLEYS,2024-01-19T07:00:00.000+00:00,feeder,04,N Current (RMS),A,34.6
897082,HINGLEYS,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.4
897082,HINGLEYS,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.4
897082,HINGLEYS,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,49.5
897082,HINGLEYS,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.68
897082,HINGLEYS,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
897082,HINGLEYS,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
897082,HINGLEYS,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.77
897082,HINGLEYS,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.44
897082,HINGLEYS,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.63
897082,HINGLEYS,2024-01-19T07:00:00.000+00:00,feeder,03,N Current (RMS),A,32.2
897082,HINGLEYS,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,66.2
897082,HINGLEYS,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,73.0
897082,HINGLEYS,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,85.1
897082,HINGLEYS,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
897082,HINGLEYS,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.58
897082,HINGLEYS,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
897082,HINGLEYS,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.26
897082,HINGLEYS,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.15
897082,HINGLEYS,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.7
897082,HINGLEYS,2024-01-19T07:00:00.000+00:00,feeder,02,N Current (RMS),A,40.0
897082,HINGLEYS,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.9
897082,HINGLEYS,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.3
897082,HINGLEYS,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.7
897082,HINGLEYS,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,7.0
897082,HINGLEYS,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
897082,HINGLEYS,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
897082,HINGLEYS,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
897082,HINGLEYS,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
897082,HINGLEYS,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
897082,HINGLEYS,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
897082,HINGLEYS,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
897082,HINGLEYS,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
897082,HINGLEYS,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
897082,HINGLEYS,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.73
897082,HINGLEYS,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,34.88
897082,HINGLEYS,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,49.18
897082,HINGLEYS,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,116.3
897082,HINGLEYS,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
897082,HINGLEYS,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
897082,HINGLEYS,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
897082,HINGLEYS,2024-01-19T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.11
897082,HINGLEYS,2024-01-19T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.19
897082,HINGLEYS,2024-01-19T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.04
897082,HINGLEYS,2024-01-19T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.57
897082,HINGLEYS,2024-01-19T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.91
897082,HINGLEYS,2024-01-19T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.38
897082,HINGLEYS,2024-01-19T06:50:00.000+00:00,feeder,06,N Current (RMS),A,15.0
897082,HINGLEYS,2024-01-19T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,2.5
897082,HINGLEYS,2024-01-19T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,5.2
897082,HINGLEYS,2024-01-19T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,15.7
897082,HINGLEYS,2024-01-19T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.98
897082,HINGLEYS,2024-01-19T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.61
897082,HINGLEYS,2024-01-19T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.3
897082,HINGLEYS,2024-01-19T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.92
897082,HINGLEYS,2024-01-19T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.99
897082,HINGLEYS,2024-01-19T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.7
897082,HINGLEYS,2024-01-19T06:50:00.000+00:00,feeder,05,N Current (RMS),A,27.7
897082,HINGLEYS,2024-01-19T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,11.2
897082,HINGLEYS,2024-01-19T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,9.2
897082,HINGLEYS,2024-01-19T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,41.7
897082,HINGLEYS,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
897082,HINGLEYS,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
897082,HINGLEYS,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
897082,HINGLEYS,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.16
897082,HINGLEYS,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.19
897082,HINGLEYS,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.05
897082,HINGLEYS,2024-01-19T06:50:00.000+00:00,feeder,04,N Current (RMS),A,29.5
897082,HINGLEYS,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.6
897082,HINGLEYS,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.2
897082,HINGLEYS,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,41.2
897082,HINGLEYS,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.73
897082,HINGLEYS,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
897082,HINGLEYS,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
897082,HINGLEYS,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.79
897082,HINGLEYS,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,24.05
897082,HINGLEYS,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,28.7
897082,HINGLEYS,2024-01-19T06:50:00.000+00:00,feeder,03,N Current (RMS),A,44.3
897082,HINGLEYS,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,78.1
897082,HINGLEYS,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,102.4
897082,HINGLEYS,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,121.0
897082,HINGLEYS,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
897082,HINGLEYS,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.69
897082,HINGLEYS,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
897082,HINGLEYS,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.62
897082,HINGLEYS,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.66
897082,HINGLEYS,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.14
897082,HINGLEYS,2024-01-19T06:50:00.000+00:00,feeder,02,N Current (RMS),A,44.1
897082,HINGLEYS,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.8
897082,HINGLEYS,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
897082,HINGLEYS,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.4
897082,HINGLEYS,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,7.0
897082,HINGLEYS,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
897082,HINGLEYS,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
897082,HINGLEYS,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
897082,HINGLEYS,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
897082,HINGLEYS,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
897082,HINGLEYS,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
897082,HINGLEYS,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
897082,HINGLEYS,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
897082,HINGLEYS,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
897082,HINGLEYS,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.74
897082,HINGLEYS,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,39.81
897082,HINGLEYS,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,58.98
897082,HINGLEYS,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,137.2
897082,HINGLEYS,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
897082,HINGLEYS,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
897082,HINGLEYS,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.9
897082,HINGLEYS,2024-01-19T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.1
897082,HINGLEYS,2024-01-19T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-19T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.04
897082,HINGLEYS,2024-01-19T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.72
897082,HINGLEYS,2024-01-19T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.66
897082,HINGLEYS,2024-01-19T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.37
897082,HINGLEYS,2024-01-19T06:40:00.000+00:00,feeder,06,N Current (RMS),A,2.5
897082,HINGLEYS,2024-01-19T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,3.2
897082,HINGLEYS,2024-01-19T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,3.3
897082,HINGLEYS,2024-01-19T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,1.7
897082,HINGLEYS,2024-01-19T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.98
897082,HINGLEYS,2024-01-19T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.76
897082,HINGLEYS,2024-01-19T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.26
897082,HINGLEYS,2024-01-19T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.23
897082,HINGLEYS,2024-01-19T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.01
897082,HINGLEYS,2024-01-19T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.33
897082,HINGLEYS,2024-01-19T06:40:00.000+00:00,feeder,05,N Current (RMS),A,30.5
897082,HINGLEYS,2024-01-19T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,7.1
897082,HINGLEYS,2024-01-19T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,10.0
897082,HINGLEYS,2024-01-19T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,44.2
897082,HINGLEYS,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
897082,HINGLEYS,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
897082,HINGLEYS,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
897082,HINGLEYS,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.14
897082,HINGLEYS,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.2
897082,HINGLEYS,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.57
897082,HINGLEYS,2024-01-19T06:40:00.000+00:00,feeder,04,N Current (RMS),A,19.7
897082,HINGLEYS,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
897082,HINGLEYS,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
897082,HINGLEYS,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.5
897082,HINGLEYS,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.65
897082,HINGLEYS,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
897082,HINGLEYS,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
897082,HINGLEYS,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.61
897082,HINGLEYS,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,26.66
897082,HINGLEYS,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,25.87
897082,HINGLEYS,2024-01-19T06:40:00.000+00:00,feeder,03,N Current (RMS),A,60.2
897082,HINGLEYS,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,48.9
897082,HINGLEYS,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,112.9
897082,HINGLEYS,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,109.2
897082,HINGLEYS,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
897082,HINGLEYS,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.45
897082,HINGLEYS,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
897082,HINGLEYS,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.42
897082,HINGLEYS,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.49
897082,HINGLEYS,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.75
897082,HINGLEYS,2024-01-19T06:40:00.000+00:00,feeder,02,N Current (RMS),A,39.9
897082,HINGLEYS,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.0
897082,HINGLEYS,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.3
897082,HINGLEYS,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
897082,HINGLEYS,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,7.0
897082,HINGLEYS,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
897082,HINGLEYS,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
897082,HINGLEYS,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
897082,HINGLEYS,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
897082,HINGLEYS,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
897082,HINGLEYS,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
897082,HINGLEYS,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
897082,HINGLEYS,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
897082,HINGLEYS,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
897082,HINGLEYS,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.84
897082,HINGLEYS,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,41.02
897082,HINGLEYS,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,47.88
897082,HINGLEYS,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,133.9
897082,HINGLEYS,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
897082,HINGLEYS,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
897082,HINGLEYS,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
897082,HINGLEYS,2024-01-19T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.19
897082,HINGLEYS,2024-01-19T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.2
897082,HINGLEYS,2024-01-19T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.04
897082,HINGLEYS,2024-01-19T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.81
897082,HINGLEYS,2024-01-19T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.44
897082,HINGLEYS,2024-01-19T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.36
897082,HINGLEYS,2024-01-19T06:30:00.000+00:00,feeder,06,N Current (RMS),A,2.8
897082,HINGLEYS,2024-01-19T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,3.5
897082,HINGLEYS,2024-01-19T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,2.4
897082,HINGLEYS,2024-01-19T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,1.7
897082,HINGLEYS,2024-01-19T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.97
897082,HINGLEYS,2024-01-19T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.86
897082,HINGLEYS,2024-01-19T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.57
897082,HINGLEYS,2024-01-19T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.33
897082,HINGLEYS,2024-01-19T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.74
897082,HINGLEYS,2024-01-19T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.63
897082,HINGLEYS,2024-01-19T06:30:00.000+00:00,feeder,05,N Current (RMS),A,32.0
897082,HINGLEYS,2024-01-19T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,7.5
897082,HINGLEYS,2024-01-19T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,9.3
897082,HINGLEYS,2024-01-19T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,46.4
897082,HINGLEYS,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
897082,HINGLEYS,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.13
897082,HINGLEYS,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
897082,HINGLEYS,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.15
897082,HINGLEYS,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.86
897082,HINGLEYS,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.6
897082,HINGLEYS,2024-01-19T06:30:00.000+00:00,feeder,04,N Current (RMS),A,26.5
897082,HINGLEYS,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.4
897082,HINGLEYS,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
897082,HINGLEYS,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.9
897082,HINGLEYS,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.45
897082,HINGLEYS,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
897082,HINGLEYS,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
897082,HINGLEYS,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.03
897082,HINGLEYS,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,31.85
897082,HINGLEYS,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.67
897082,HINGLEYS,2024-01-19T06:30:00.000+00:00,feeder,03,N Current (RMS),A,67.5
897082,HINGLEYS,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,55.9
897082,HINGLEYS,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,134.5
897082,HINGLEYS,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,63.5
897082,HINGLEYS,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
897082,HINGLEYS,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.44
897082,HINGLEYS,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
897082,HINGLEYS,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.98
897082,HINGLEYS,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.3
897082,HINGLEYS,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.54
897082,HINGLEYS,2024-01-19T06:30:00.000+00:00,feeder,02,N Current (RMS),A,37.4
897082,HINGLEYS,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.8
897082,HINGLEYS,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.8
897082,HINGLEYS,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.1
897082,HINGLEYS,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,7.1
897082,HINGLEYS,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
897082,HINGLEYS,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
897082,HINGLEYS,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
897082,HINGLEYS,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
897082,HINGLEYS,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
897082,HINGLEYS,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
897082,HINGLEYS,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
897082,HINGLEYS,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
897082,HINGLEYS,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
897082,HINGLEYS,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
897082,HINGLEYS,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,45.18
897082,HINGLEYS,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,40.8
897082,HINGLEYS,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,124.6
897082,HINGLEYS,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
897082,HINGLEYS,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
897082,HINGLEYS,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
897082,HINGLEYS,2024-01-19T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.03
897082,HINGLEYS,2024-01-19T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.24
897082,HINGLEYS,2024-01-19T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.01
897082,HINGLEYS,2024-01-19T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.69
897082,HINGLEYS,2024-01-19T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.84
897082,HINGLEYS,2024-01-19T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.38
897082,HINGLEYS,2024-01-19T06:20:00.000+00:00,feeder,06,N Current (RMS),A,3.5
897082,HINGLEYS,2024-01-19T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,3.0
897082,HINGLEYS,2024-01-19T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,4.3
897082,HINGLEYS,2024-01-19T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,1.8
897082,HINGLEYS,2024-01-19T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
897082,HINGLEYS,2024-01-19T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.76
897082,HINGLEYS,2024-01-19T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.73
897082,HINGLEYS,2024-01-19T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.92
897082,HINGLEYS,2024-01-19T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.41
897082,HINGLEYS,2024-01-19T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.12
897082,HINGLEYS,2024-01-19T06:20:00.000+00:00,feeder,05,N Current (RMS),A,25.1
897082,HINGLEYS,2024-01-19T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,5.8
897082,HINGLEYS,2024-01-19T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,23.8
897082,HINGLEYS,2024-01-19T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,35.2
897082,HINGLEYS,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.15
897082,HINGLEYS,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
897082,HINGLEYS,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.24
897082,HINGLEYS,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.75
897082,HINGLEYS,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.31
897082,HINGLEYS,2024-01-19T06:20:00.000+00:00,feeder,04,N Current (RMS),A,19.5
897082,HINGLEYS,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
897082,HINGLEYS,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
897082,HINGLEYS,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.3
897082,HINGLEYS,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
897082,HINGLEYS,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
897082,HINGLEYS,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
897082,HINGLEYS,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.0
897082,HINGLEYS,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,31.43
897082,HINGLEYS,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.5
897082,HINGLEYS,2024-01-19T06:20:00.000+00:00,feeder,03,N Current (RMS),A,60.9
897082,HINGLEYS,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,73.8
897082,HINGLEYS,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,133.0
897082,HINGLEYS,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,49.4
897082,HINGLEYS,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
897082,HINGLEYS,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
897082,HINGLEYS,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
897082,HINGLEYS,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.04
897082,HINGLEYS,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.65
897082,HINGLEYS,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.26
897082,HINGLEYS,2024-01-19T06:20:00.000+00:00,feeder,02,N Current (RMS),A,39.9
897082,HINGLEYS,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.8
897082,HINGLEYS,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.7
897082,HINGLEYS,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
897082,HINGLEYS,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,7.1
897082,HINGLEYS,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
897082,HINGLEYS,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
897082,HINGLEYS,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
897082,HINGLEYS,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
897082,HINGLEYS,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
897082,HINGLEYS,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
897082,HINGLEYS,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
897082,HINGLEYS,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
897082,HINGLEYS,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
897082,HINGLEYS,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.41
897082,HINGLEYS,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,51.09
897082,HINGLEYS,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,30.57
897082,HINGLEYS,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,122.7
897082,HINGLEYS,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
897082,HINGLEYS,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
897082,HINGLEYS,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
897082,HINGLEYS,2024-01-19T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.05
897082,HINGLEYS,2024-01-19T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
897082,HINGLEYS,2024-01-19T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
897082,HINGLEYS,2024-01-19T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.71
897082,HINGLEYS,2024-01-19T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.66
897082,HINGLEYS,2024-01-19T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.17
897082,HINGLEYS,2024-01-19T06:10:00.000+00:00,feeder,06,N Current (RMS),A,27.3
897082,HINGLEYS,2024-01-19T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,3.0
897082,HINGLEYS,2024-01-19T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,31.2
897082,HINGLEYS,2024-01-19T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,7.3
897082,HINGLEYS,2024-01-19T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
897082,HINGLEYS,2024-01-19T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.89
897082,HINGLEYS,2024-01-19T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.45
897082,HINGLEYS,2024-01-19T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.01
897082,HINGLEYS,2024-01-19T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.83
897082,HINGLEYS,2024-01-19T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.33
897082,HINGLEYS,2024-01-19T06:10:00.000+00:00,feeder,05,N Current (RMS),A,24.1
897082,HINGLEYS,2024-01-19T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,5.9
897082,HINGLEYS,2024-01-19T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,17.0
897082,HINGLEYS,2024-01-19T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,37.3
897082,HINGLEYS,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
897082,HINGLEYS,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
897082,HINGLEYS,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
897082,HINGLEYS,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.29
897082,HINGLEYS,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.54
897082,HINGLEYS,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.37
897082,HINGLEYS,2024-01-19T06:10:00.000+00:00,feeder,04,N Current (RMS),A,22.1
