Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
897082,HINGLEYS,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.6
897082,HINGLEYS,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
897082,HINGLEYS,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,29.7
897082,HINGLEYS,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.14
897082,HINGLEYS,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
897082,HINGLEYS,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
897082,HINGLEYS,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.16
897082,HINGLEYS,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,28.74
897082,HINGLEYS,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.84
897082,HINGLEYS,2024-01-19T06:10:00.000+00:00,feeder,03,N Current (RMS),A,53.9
897082,HINGLEYS,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,58.5
897082,HINGLEYS,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,122.5
897082,HINGLEYS,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,64.1
897082,HINGLEYS,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
897082,HINGLEYS,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.27
897082,HINGLEYS,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
897082,HINGLEYS,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.75
897082,HINGLEYS,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.98
897082,HINGLEYS,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.4
897082,HINGLEYS,2024-01-19T06:10:00.000+00:00,feeder,02,N Current (RMS),A,48.6
897082,HINGLEYS,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.7
897082,HINGLEYS,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.6
897082,HINGLEYS,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
897082,HINGLEYS,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,7.1
897082,HINGLEYS,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
897082,HINGLEYS,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
897082,HINGLEYS,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
897082,HINGLEYS,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
897082,HINGLEYS,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
897082,HINGLEYS,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
897082,HINGLEYS,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
897082,HINGLEYS,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
897082,HINGLEYS,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
897082,HINGLEYS,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.33
897082,HINGLEYS,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,53.74
897082,HINGLEYS,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,37.11
897082,HINGLEYS,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,142.8
897082,HINGLEYS,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
897082,HINGLEYS,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
897082,HINGLEYS,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
897082,HINGLEYS,2024-01-19T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.02
897082,HINGLEYS,2024-01-19T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.21
897082,HINGLEYS,2024-01-19T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-19T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.51
897082,HINGLEYS,2024-01-19T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.24
897082,HINGLEYS,2024-01-19T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.31
897082,HINGLEYS,2024-01-19T06:00:00.000+00:00,feeder,06,N Current (RMS),A,6.6
897082,HINGLEYS,2024-01-19T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,7.6
897082,HINGLEYS,2024-01-19T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,1.6
897082,HINGLEYS,2024-01-19T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,1.6
897082,HINGLEYS,2024-01-19T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
897082,HINGLEYS,2024-01-19T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
897082,HINGLEYS,2024-01-19T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.37
897082,HINGLEYS,2024-01-19T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.26
897082,HINGLEYS,2024-01-19T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.32
897082,HINGLEYS,2024-01-19T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.96
897082,HINGLEYS,2024-01-19T06:00:00.000+00:00,feeder,05,N Current (RMS),A,18.1
897082,HINGLEYS,2024-01-19T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,7.0
897082,HINGLEYS,2024-01-19T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,19.7
897082,HINGLEYS,2024-01-19T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,26.3
897082,HINGLEYS,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
897082,HINGLEYS,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
897082,HINGLEYS,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.09
897082,HINGLEYS,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.69
897082,HINGLEYS,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.49
897082,HINGLEYS,2024-01-19T06:00:00.000+00:00,feeder,04,N Current (RMS),A,20.6
897082,HINGLEYS,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
897082,HINGLEYS,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.9
897082,HINGLEYS,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.4
897082,HINGLEYS,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.37
897082,HINGLEYS,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
897082,HINGLEYS,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
897082,HINGLEYS,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.48
897082,HINGLEYS,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,29.08
897082,HINGLEYS,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.91
897082,HINGLEYS,2024-01-19T06:00:00.000+00:00,feeder,03,N Current (RMS),A,58.3
897082,HINGLEYS,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,49.0
897082,HINGLEYS,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,123.6
897082,HINGLEYS,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,71.9
897082,HINGLEYS,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
897082,HINGLEYS,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.23
897082,HINGLEYS,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
897082,HINGLEYS,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.66
897082,HINGLEYS,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.6
897082,HINGLEYS,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.08
897082,HINGLEYS,2024-01-19T06:00:00.000+00:00,feeder,02,N Current (RMS),A,35.9
897082,HINGLEYS,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.4
897082,HINGLEYS,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.3
897082,HINGLEYS,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
897082,HINGLEYS,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,7.2
897082,HINGLEYS,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
897082,HINGLEYS,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
897082,HINGLEYS,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
897082,HINGLEYS,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
897082,HINGLEYS,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
897082,HINGLEYS,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
897082,HINGLEYS,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
897082,HINGLEYS,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
897082,HINGLEYS,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
897082,HINGLEYS,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.83
897082,HINGLEYS,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,43.93
897082,HINGLEYS,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,34.75
897082,HINGLEYS,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,116.5
897082,HINGLEYS,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
897082,HINGLEYS,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
897082,HINGLEYS,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
897082,HINGLEYS,2024-01-19T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.17
897082,HINGLEYS,2024-01-19T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.22
897082,HINGLEYS,2024-01-19T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.1
897082,HINGLEYS,2024-01-19T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.76
897082,HINGLEYS,2024-01-19T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.15
897082,HINGLEYS,2024-01-19T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.3
897082,HINGLEYS,2024-01-19T05:50:00.000+00:00,feeder,06,N Current (RMS),A,3.0
897082,HINGLEYS,2024-01-19T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,3.7
897082,HINGLEYS,2024-01-19T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-19T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,1.6
897082,HINGLEYS,2024-01-19T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
897082,HINGLEYS,2024-01-19T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.04
897082,HINGLEYS,2024-01-19T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.51
897082,HINGLEYS,2024-01-19T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.01
897082,HINGLEYS,2024-01-19T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.28
897082,HINGLEYS,2024-01-19T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.26
897082,HINGLEYS,2024-01-19T05:50:00.000+00:00,feeder,05,N Current (RMS),A,15.4
897082,HINGLEYS,2024-01-19T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,6.0
897082,HINGLEYS,2024-01-19T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,14.7
897082,HINGLEYS,2024-01-19T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,23.2
897082,HINGLEYS,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
897082,HINGLEYS,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
897082,HINGLEYS,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.11
897082,HINGLEYS,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.34
897082,HINGLEYS,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.32
897082,HINGLEYS,2024-01-19T05:50:00.000+00:00,feeder,04,N Current (RMS),A,17.0
897082,HINGLEYS,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
897082,HINGLEYS,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.1
897082,HINGLEYS,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.5
897082,HINGLEYS,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.1
897082,HINGLEYS,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
897082,HINGLEYS,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
897082,HINGLEYS,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.81
897082,HINGLEYS,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,32.02
897082,HINGLEYS,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.75
897082,HINGLEYS,2024-01-19T05:50:00.000+00:00,feeder,03,N Current (RMS),A,66.8
897082,HINGLEYS,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,49.4
897082,HINGLEYS,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,135.8
897082,HINGLEYS,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,66.7
897082,HINGLEYS,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
897082,HINGLEYS,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
897082,HINGLEYS,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
897082,HINGLEYS,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.93
897082,HINGLEYS,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.39
897082,HINGLEYS,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.43
897082,HINGLEYS,2024-01-19T05:50:00.000+00:00,feeder,02,N Current (RMS),A,30.4
897082,HINGLEYS,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.4
897082,HINGLEYS,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.9
897082,HINGLEYS,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.9
897082,HINGLEYS,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,7.2
897082,HINGLEYS,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
897082,HINGLEYS,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
897082,HINGLEYS,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
897082,HINGLEYS,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
897082,HINGLEYS,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
897082,HINGLEYS,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
897082,HINGLEYS,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
897082,HINGLEYS,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
897082,HINGLEYS,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
897082,HINGLEYS,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.41
897082,HINGLEYS,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,44.17
897082,HINGLEYS,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,32.06
897082,HINGLEYS,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,116.0
897082,HINGLEYS,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
897082,HINGLEYS,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
897082,HINGLEYS,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
897082,HINGLEYS,2024-01-19T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.17
897082,HINGLEYS,2024-01-19T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.19
897082,HINGLEYS,2024-01-19T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-19T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.88
897082,HINGLEYS,2024-01-19T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.19
897082,HINGLEYS,2024-01-19T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.44
897082,HINGLEYS,2024-01-19T05:40:00.000+00:00,feeder,06,N Current (RMS),A,3.7
897082,HINGLEYS,2024-01-19T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,4.2
897082,HINGLEYS,2024-01-19T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-19T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,2.8
897082,HINGLEYS,2024-01-19T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
897082,HINGLEYS,2024-01-19T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.01
897082,HINGLEYS,2024-01-19T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.54
897082,HINGLEYS,2024-01-19T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.23
897082,HINGLEYS,2024-01-19T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.37
897082,HINGLEYS,2024-01-19T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.47
897082,HINGLEYS,2024-01-19T05:40:00.000+00:00,feeder,05,N Current (RMS),A,15.1
897082,HINGLEYS,2024-01-19T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,7.0
897082,HINGLEYS,2024-01-19T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,11.8
897082,HINGLEYS,2024-01-19T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,24.3
897082,HINGLEYS,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
897082,HINGLEYS,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
897082,HINGLEYS,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.09
897082,HINGLEYS,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.22
897082,HINGLEYS,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.07
897082,HINGLEYS,2024-01-19T05:40:00.000+00:00,feeder,04,N Current (RMS),A,17.6
897082,HINGLEYS,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
897082,HINGLEYS,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
897082,HINGLEYS,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.4
897082,HINGLEYS,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.86
897082,HINGLEYS,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
897082,HINGLEYS,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
897082,HINGLEYS,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.74
897082,HINGLEYS,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,33.14
897082,HINGLEYS,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.52
897082,HINGLEYS,2024-01-19T05:40:00.000+00:00,feeder,03,N Current (RMS),A,73.6
897082,HINGLEYS,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,50.5
897082,HINGLEYS,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,141.1
897082,HINGLEYS,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,57.6
897082,HINGLEYS,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
897082,HINGLEYS,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
897082,HINGLEYS,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.69
897082,HINGLEYS,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.93
897082,HINGLEYS,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.02
897082,HINGLEYS,2024-01-19T05:40:00.000+00:00,feeder,02,N Current (RMS),A,25.5
897082,HINGLEYS,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.7
897082,HINGLEYS,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
897082,HINGLEYS,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.1
897082,HINGLEYS,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,7.3
897082,HINGLEYS,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
897082,HINGLEYS,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
897082,HINGLEYS,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
897082,HINGLEYS,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
897082,HINGLEYS,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
897082,HINGLEYS,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
897082,HINGLEYS,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
897082,HINGLEYS,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
897082,HINGLEYS,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
897082,HINGLEYS,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.45
897082,HINGLEYS,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,44.85
897082,HINGLEYS,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,33.52
897082,HINGLEYS,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,110.6
897082,HINGLEYS,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
897082,HINGLEYS,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
897082,HINGLEYS,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
897082,HINGLEYS,2024-01-19T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.16
897082,HINGLEYS,2024-01-19T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-19T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-19T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.77
897082,HINGLEYS,2024-01-19T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.23
897082,HINGLEYS,2024-01-19T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.27
897082,HINGLEYS,2024-01-19T05:30:00.000+00:00,feeder,06,N Current (RMS),A,2.7
897082,HINGLEYS,2024-01-19T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,3.8
897082,HINGLEYS,2024-01-19T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-19T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,1.4
897082,HINGLEYS,2024-01-19T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
897082,HINGLEYS,2024-01-19T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
897082,HINGLEYS,2024-01-19T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.52
897082,HINGLEYS,2024-01-19T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.23
897082,HINGLEYS,2024-01-19T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.4
897082,HINGLEYS,2024-01-19T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.91
897082,HINGLEYS,2024-01-19T05:30:00.000+00:00,feeder,05,N Current (RMS),A,13.4
897082,HINGLEYS,2024-01-19T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,6.9
897082,HINGLEYS,2024-01-19T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,7.6
897082,HINGLEYS,2024-01-19T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,22.2
897082,HINGLEYS,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
897082,HINGLEYS,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
897082,HINGLEYS,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.09
897082,HINGLEYS,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.93
897082,HINGLEYS,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.04
897082,HINGLEYS,2024-01-19T05:30:00.000+00:00,feeder,04,N Current (RMS),A,21.5
897082,HINGLEYS,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
897082,HINGLEYS,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.9
897082,HINGLEYS,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.2
897082,HINGLEYS,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
897082,HINGLEYS,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
897082,HINGLEYS,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.72
897082,HINGLEYS,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,36.79
897082,HINGLEYS,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.7
897082,HINGLEYS,2024-01-19T05:30:00.000+00:00,feeder,03,N Current (RMS),A,90.6
897082,HINGLEYS,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,53.0
897082,HINGLEYS,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,156.5
897082,HINGLEYS,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,47.2
897082,HINGLEYS,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
897082,HINGLEYS,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
897082,HINGLEYS,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
897082,HINGLEYS,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.15
897082,HINGLEYS,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.34
897082,HINGLEYS,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.33
897082,HINGLEYS,2024-01-19T05:30:00.000+00:00,feeder,02,N Current (RMS),A,18.0
897082,HINGLEYS,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
897082,HINGLEYS,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
897082,HINGLEYS,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.3
897082,HINGLEYS,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,7.3
897082,HINGLEYS,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
897082,HINGLEYS,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
897082,HINGLEYS,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
897082,HINGLEYS,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
897082,HINGLEYS,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
897082,HINGLEYS,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
897082,HINGLEYS,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
897082,HINGLEYS,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
897082,HINGLEYS,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
897082,HINGLEYS,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.78
897082,HINGLEYS,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,46.68
897082,HINGLEYS,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,33.25
897082,HINGLEYS,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,110.9
897082,HINGLEYS,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
897082,HINGLEYS,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
897082,HINGLEYS,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
897082,HINGLEYS,2024-01-19T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.16
897082,HINGLEYS,2024-01-19T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-19T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.11
897082,HINGLEYS,2024-01-19T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.52
897082,HINGLEYS,2024-01-19T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.19
897082,HINGLEYS,2024-01-19T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.26
897082,HINGLEYS,2024-01-19T05:20:00.000+00:00,feeder,06,N Current (RMS),A,1.4
897082,HINGLEYS,2024-01-19T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,2.4
897082,HINGLEYS,2024-01-19T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,1.2
897082,HINGLEYS,2024-01-19T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,1.4
897082,HINGLEYS,2024-01-19T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.96
897082,HINGLEYS,2024-01-19T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.11
897082,HINGLEYS,2024-01-19T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.52
897082,HINGLEYS,2024-01-19T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.06
897082,HINGLEYS,2024-01-19T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.19
897082,HINGLEYS,2024-01-19T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.18
897082,HINGLEYS,2024-01-19T05:20:00.000+00:00,feeder,05,N Current (RMS),A,16.4
897082,HINGLEYS,2024-01-19T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,6.5
897082,HINGLEYS,2024-01-19T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,7.3
897082,HINGLEYS,2024-01-19T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,26.7
897082,HINGLEYS,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
897082,HINGLEYS,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.12
897082,HINGLEYS,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
897082,HINGLEYS,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.1
897082,HINGLEYS,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.2
897082,HINGLEYS,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.4
897082,HINGLEYS,2024-01-19T05:20:00.000+00:00,feeder,04,N Current (RMS),A,18.7
897082,HINGLEYS,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
897082,HINGLEYS,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.7
897082,HINGLEYS,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.4
897082,HINGLEYS,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
897082,HINGLEYS,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
897082,HINGLEYS,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.8
897082,HINGLEYS,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,40.97
897082,HINGLEYS,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.89
897082,HINGLEYS,2024-01-19T05:20:00.000+00:00,feeder,03,N Current (RMS),A,112.1
897082,HINGLEYS,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.1
897082,HINGLEYS,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,173.8
897082,HINGLEYS,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,47.0
897082,HINGLEYS,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
897082,HINGLEYS,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
897082,HINGLEYS,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
897082,HINGLEYS,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.66
897082,HINGLEYS,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.93
897082,HINGLEYS,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.18
897082,HINGLEYS,2024-01-19T05:20:00.000+00:00,feeder,02,N Current (RMS),A,14.2
897082,HINGLEYS,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
897082,HINGLEYS,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.1
897082,HINGLEYS,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.3
897082,HINGLEYS,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
897082,HINGLEYS,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
897082,HINGLEYS,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
897082,HINGLEYS,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
897082,HINGLEYS,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
897082,HINGLEYS,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
897082,HINGLEYS,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
897082,HINGLEYS,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
897082,HINGLEYS,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
897082,HINGLEYS,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.94
897082,HINGLEYS,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,50.49
897082,HINGLEYS,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,31.92
897082,HINGLEYS,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,136.8
897082,HINGLEYS,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
897082,HINGLEYS,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
897082,HINGLEYS,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
897082,HINGLEYS,2024-01-19T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.18
897082,HINGLEYS,2024-01-19T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.25
897082,HINGLEYS,2024-01-19T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-19T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.92
897082,HINGLEYS,2024-01-19T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.11
897082,HINGLEYS,2024-01-19T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.2
897082,HINGLEYS,2024-01-19T05:00:00.000+00:00,feeder,06,N Current (RMS),A,3.7
897082,HINGLEYS,2024-01-19T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,4.4
897082,HINGLEYS,2024-01-19T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-19T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,1.2
897082,HINGLEYS,2024-01-19T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.89
897082,HINGLEYS,2024-01-19T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
897082,HINGLEYS,2024-01-19T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.71
897082,HINGLEYS,2024-01-19T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.31
897082,HINGLEYS,2024-01-19T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.24
897082,HINGLEYS,2024-01-19T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.11
897082,HINGLEYS,2024-01-19T05:00:00.000+00:00,feeder,05,N Current (RMS),A,10.6
897082,HINGLEYS,2024-01-19T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,16.2
897082,HINGLEYS,2024-01-19T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,7.2
897082,HINGLEYS,2024-01-19T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,23.2
897082,HINGLEYS,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
897082,HINGLEYS,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
897082,HINGLEYS,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
897082,HINGLEYS,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.44
897082,HINGLEYS,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.86
897082,HINGLEYS,2024-01-19T05:00:00.000+00:00,feeder,04,N Current (RMS),A,15.6
897082,HINGLEYS,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
897082,HINGLEYS,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.9
897082,HINGLEYS,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.2
897082,HINGLEYS,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
897082,HINGLEYS,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
897082,HINGLEYS,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.07
897082,HINGLEYS,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,40.35
897082,HINGLEYS,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.42
897082,HINGLEYS,2024-01-19T05:00:00.000+00:00,feeder,03,N Current (RMS),A,99.9
897082,HINGLEYS,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,60.8
897082,HINGLEYS,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,171.8
897082,HINGLEYS,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.1
897082,HINGLEYS,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.14
897082,HINGLEYS,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
897082,HINGLEYS,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
897082,HINGLEYS,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.32
897082,HINGLEYS,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.02
897082,HINGLEYS,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.98
897082,HINGLEYS,2024-01-19T05:00:00.000+00:00,feeder,02,N Current (RMS),A,24.0
897082,HINGLEYS,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
897082,HINGLEYS,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
897082,HINGLEYS,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.2
897082,HINGLEYS,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,7.4
897082,HINGLEYS,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
897082,HINGLEYS,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
897082,HINGLEYS,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
897082,HINGLEYS,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.01
897082,HINGLEYS,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
897082,HINGLEYS,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
897082,HINGLEYS,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
897082,HINGLEYS,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
897082,HINGLEYS,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
897082,HINGLEYS,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.65
897082,HINGLEYS,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,51.16
897082,HINGLEYS,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,28.58
897082,HINGLEYS,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,121.0
897082,HINGLEYS,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
897082,HINGLEYS,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
897082,HINGLEYS,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
897082,HINGLEYS,2024-01-19T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.15
897082,HINGLEYS,2024-01-19T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.14
897082,HINGLEYS,2024-01-19T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-19T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.83
897082,HINGLEYS,2024-01-19T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.2
897082,HINGLEYS,2024-01-19T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.21
897082,HINGLEYS,2024-01-19T04:50:00.000+00:00,feeder,06,N Current (RMS),A,2.9
897082,HINGLEYS,2024-01-19T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,4.0
897082,HINGLEYS,2024-01-19T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,1.2
897082,HINGLEYS,2024-01-19T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-19T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.89
897082,HINGLEYS,2024-01-19T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
897082,HINGLEYS,2024-01-19T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
897082,HINGLEYS,2024-01-19T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.66
897082,HINGLEYS,2024-01-19T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.37
897082,HINGLEYS,2024-01-19T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.61
897082,HINGLEYS,2024-01-19T04:50:00.000+00:00,feeder,05,N Current (RMS),A,10.0
897082,HINGLEYS,2024-01-19T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,18.1
897082,HINGLEYS,2024-01-19T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,7.7
897082,HINGLEYS,2024-01-19T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,21.3
897082,HINGLEYS,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
897082,HINGLEYS,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
897082,HINGLEYS,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
897082,HINGLEYS,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.99
897082,HINGLEYS,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.47
897082,HINGLEYS,2024-01-19T04:50:00.000+00:00,feeder,04,N Current (RMS),A,17.2
897082,HINGLEYS,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
897082,HINGLEYS,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.7
897082,HINGLEYS,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.6
897082,HINGLEYS,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
897082,HINGLEYS,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
897082,HINGLEYS,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
897082,HINGLEYS,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.67
897082,HINGLEYS,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,41.73
897082,HINGLEYS,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.85
897082,HINGLEYS,2024-01-19T04:50:00.000+00:00,feeder,03,N Current (RMS),A,91.4
897082,HINGLEYS,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,62.4
897082,HINGLEYS,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,177.2
897082,HINGLEYS,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,75.4
897082,HINGLEYS,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
897082,HINGLEYS,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
897082,HINGLEYS,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
897082,HINGLEYS,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.46
897082,HINGLEYS,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.31
897082,HINGLEYS,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.47
897082,HINGLEYS,2024-01-19T04:50:00.000+00:00,feeder,02,N Current (RMS),A,37.4
897082,HINGLEYS,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.3
897082,HINGLEYS,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
897082,HINGLEYS,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.2
897082,HINGLEYS,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,7.4
897082,HINGLEYS,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
897082,HINGLEYS,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
897082,HINGLEYS,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
897082,HINGLEYS,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
897082,HINGLEYS,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
897082,HINGLEYS,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
897082,HINGLEYS,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
897082,HINGLEYS,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
897082,HINGLEYS,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
897082,HINGLEYS,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.66
897082,HINGLEYS,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,55.59
897082,HINGLEYS,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,34.62
897082,HINGLEYS,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,138.3
897082,HINGLEYS,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
897082,HINGLEYS,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
897082,HINGLEYS,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
897082,HINGLEYS,2024-01-19T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.2
897082,HINGLEYS,2024-01-19T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.19
897082,HINGLEYS,2024-01-19T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-19T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.95
897082,HINGLEYS,2024-01-19T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.16
897082,HINGLEYS,2024-01-19T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.23
897082,HINGLEYS,2024-01-19T04:40:00.000+00:00,feeder,06,N Current (RMS),A,3.5
897082,HINGLEYS,2024-01-19T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,4.5
897082,HINGLEYS,2024-01-19T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-19T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-19T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
897082,HINGLEYS,2024-01-19T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.11
897082,HINGLEYS,2024-01-19T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.44
897082,HINGLEYS,2024-01-19T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.92
897082,HINGLEYS,2024-01-19T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.35
897082,HINGLEYS,2024-01-19T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.77
897082,HINGLEYS,2024-01-19T04:40:00.000+00:00,feeder,05,N Current (RMS),A,13.0
897082,HINGLEYS,2024-01-19T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,5.7
897082,HINGLEYS,2024-01-19T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,7.7
897082,HINGLEYS,2024-01-19T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,21.4
897082,HINGLEYS,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
897082,HINGLEYS,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
897082,HINGLEYS,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.07
897082,HINGLEYS,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.65
897082,HINGLEYS,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.94
897082,HINGLEYS,2024-01-19T04:40:00.000+00:00,feeder,04,N Current (RMS),A,14.7
897082,HINGLEYS,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
897082,HINGLEYS,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.7
897082,HINGLEYS,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.9
897082,HINGLEYS,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.07
897082,HINGLEYS,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
897082,HINGLEYS,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
897082,HINGLEYS,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.04
897082,HINGLEYS,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,39.57
897082,HINGLEYS,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.0
897082,HINGLEYS,2024-01-19T04:40:00.000+00:00,feeder,03,N Current (RMS),A,81.7
897082,HINGLEYS,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,64.9
897082,HINGLEYS,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,167.5
897082,HINGLEYS,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,80.3
897082,HINGLEYS,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
897082,HINGLEYS,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
897082,HINGLEYS,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
897082,HINGLEYS,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.4
897082,HINGLEYS,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.71
897082,HINGLEYS,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.71
897082,HINGLEYS,2024-01-19T04:40:00.000+00:00,feeder,02,N Current (RMS),A,31.6
897082,HINGLEYS,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.1
897082,HINGLEYS,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.5
897082,HINGLEYS,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
897082,HINGLEYS,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,7.4
897082,HINGLEYS,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
897082,HINGLEYS,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
897082,HINGLEYS,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
897082,HINGLEYS,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
897082,HINGLEYS,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
897082,HINGLEYS,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
897082,HINGLEYS,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
897082,HINGLEYS,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
897082,HINGLEYS,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
897082,HINGLEYS,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.24
897082,HINGLEYS,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,50.45
897082,HINGLEYS,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,34.65
897082,HINGLEYS,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,126.5
897082,HINGLEYS,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
897082,HINGLEYS,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
897082,HINGLEYS,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
897082,HINGLEYS,2024-01-19T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.21
897082,HINGLEYS,2024-01-19T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.25
897082,HINGLEYS,2024-01-19T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-19T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.84
897082,HINGLEYS,2024-01-19T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.12
897082,HINGLEYS,2024-01-19T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.21
897082,HINGLEYS,2024-01-19T04:30:00.000+00:00,feeder,06,N Current (RMS),A,3.3
897082,HINGLEYS,2024-01-19T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,4.0
897082,HINGLEYS,2024-01-19T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-19T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-19T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.82
897082,HINGLEYS,2024-01-19T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
897082,HINGLEYS,2024-01-19T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.5
897082,HINGLEYS,2024-01-19T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.15
897082,HINGLEYS,2024-01-19T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.36
897082,HINGLEYS,2024-01-19T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.24
897082,HINGLEYS,2024-01-19T04:30:00.000+00:00,feeder,05,N Current (RMS),A,14.3
897082,HINGLEYS,2024-01-19T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,6.4
897082,HINGLEYS,2024-01-19T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,7.6
