Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
897082,HINGLEYS,2024-01-19T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,23.6
897082,HINGLEYS,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
897082,HINGLEYS,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
897082,HINGLEYS,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
897082,HINGLEYS,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.07
897082,HINGLEYS,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.78
897082,HINGLEYS,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.74
897082,HINGLEYS,2024-01-19T04:30:00.000+00:00,feeder,04,N Current (RMS),A,12.4
897082,HINGLEYS,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
897082,HINGLEYS,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.1
897082,HINGLEYS,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
897082,HINGLEYS,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.01
897082,HINGLEYS,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
897082,HINGLEYS,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
897082,HINGLEYS,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.47
897082,HINGLEYS,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,41.32
897082,HINGLEYS,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.54
897082,HINGLEYS,2024-01-19T04:30:00.000+00:00,feeder,03,N Current (RMS),A,89.5
897082,HINGLEYS,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,61.0
897082,HINGLEYS,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,175.1
897082,HINGLEYS,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,74.1
897082,HINGLEYS,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
897082,HINGLEYS,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
897082,HINGLEYS,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
897082,HINGLEYS,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.37
897082,HINGLEYS,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.12
897082,HINGLEYS,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.83
897082,HINGLEYS,2024-01-19T04:30:00.000+00:00,feeder,02,N Current (RMS),A,33.8
897082,HINGLEYS,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.9
897082,HINGLEYS,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.3
897082,HINGLEYS,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.7
897082,HINGLEYS,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,7.4
897082,HINGLEYS,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
897082,HINGLEYS,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
897082,HINGLEYS,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
897082,HINGLEYS,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
897082,HINGLEYS,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
897082,HINGLEYS,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
897082,HINGLEYS,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
897082,HINGLEYS,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
897082,HINGLEYS,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
897082,HINGLEYS,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.77
897082,HINGLEYS,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,51.69
897082,HINGLEYS,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,32.56
897082,HINGLEYS,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,133.9
897082,HINGLEYS,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
897082,HINGLEYS,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
897082,HINGLEYS,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
897082,HINGLEYS,2024-01-19T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.2
897082,HINGLEYS,2024-01-19T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-19T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-19T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.93
897082,HINGLEYS,2024-01-19T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.29
897082,HINGLEYS,2024-01-19T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.2
897082,HINGLEYS,2024-01-19T04:20:00.000+00:00,feeder,06,N Current (RMS),A,2.9
897082,HINGLEYS,2024-01-19T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,4.4
897082,HINGLEYS,2024-01-19T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,1.4
897082,HINGLEYS,2024-01-19T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-19T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
897082,HINGLEYS,2024-01-19T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
897082,HINGLEYS,2024-01-19T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.54
897082,HINGLEYS,2024-01-19T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.29
897082,HINGLEYS,2024-01-19T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.54
897082,HINGLEYS,2024-01-19T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.07
897082,HINGLEYS,2024-01-19T04:20:00.000+00:00,feeder,05,N Current (RMS),A,13.7
897082,HINGLEYS,2024-01-19T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,6.9
897082,HINGLEYS,2024-01-19T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,8.8
897082,HINGLEYS,2024-01-19T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.6
897082,HINGLEYS,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
897082,HINGLEYS,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
897082,HINGLEYS,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.06
897082,HINGLEYS,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.81
897082,HINGLEYS,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.82
897082,HINGLEYS,2024-01-19T04:20:00.000+00:00,feeder,04,N Current (RMS),A,12.1
897082,HINGLEYS,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
897082,HINGLEYS,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.1
897082,HINGLEYS,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.4
897082,HINGLEYS,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
897082,HINGLEYS,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
897082,HINGLEYS,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
897082,HINGLEYS,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.86
897082,HINGLEYS,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,43.05
897082,HINGLEYS,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.65
897082,HINGLEYS,2024-01-19T04:20:00.000+00:00,feeder,03,N Current (RMS),A,106.4
897082,HINGLEYS,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.2
897082,HINGLEYS,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,182.2
897082,HINGLEYS,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,74.5
897082,HINGLEYS,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
897082,HINGLEYS,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
897082,HINGLEYS,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
897082,HINGLEYS,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.81
897082,HINGLEYS,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.35
897082,HINGLEYS,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.91
897082,HINGLEYS,2024-01-19T04:20:00.000+00:00,feeder,02,N Current (RMS),A,24.4
897082,HINGLEYS,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.2
897082,HINGLEYS,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
897082,HINGLEYS,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.3
897082,HINGLEYS,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,7.5
897082,HINGLEYS,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
897082,HINGLEYS,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
897082,HINGLEYS,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
897082,HINGLEYS,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
897082,HINGLEYS,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
897082,HINGLEYS,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
897082,HINGLEYS,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
897082,HINGLEYS,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
897082,HINGLEYS,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
897082,HINGLEYS,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.83
897082,HINGLEYS,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,52.03
897082,HINGLEYS,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,33.64
897082,HINGLEYS,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,142.3
897082,HINGLEYS,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
897082,HINGLEYS,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
897082,HINGLEYS,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
897082,HINGLEYS,2024-01-19T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-19T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-19T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-19T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.87
897082,HINGLEYS,2024-01-19T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.29
897082,HINGLEYS,2024-01-19T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.22
897082,HINGLEYS,2024-01-19T04:10:00.000+00:00,feeder,06,N Current (RMS),A,2.8
897082,HINGLEYS,2024-01-19T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,4.1
897082,HINGLEYS,2024-01-19T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,1.5
897082,HINGLEYS,2024-01-19T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-19T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
897082,HINGLEYS,2024-01-19T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.19
897082,HINGLEYS,2024-01-19T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.51
897082,HINGLEYS,2024-01-19T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.23
897082,HINGLEYS,2024-01-19T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.02
897082,HINGLEYS,2024-01-19T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.59
897082,HINGLEYS,2024-01-19T04:10:00.000+00:00,feeder,05,N Current (RMS),A,14.8
897082,HINGLEYS,2024-01-19T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,6.5
897082,HINGLEYS,2024-01-19T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,6.9
897082,HINGLEYS,2024-01-19T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,24.8
897082,HINGLEYS,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
897082,HINGLEYS,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
897082,HINGLEYS,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.06
897082,HINGLEYS,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.69
897082,HINGLEYS,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.78
897082,HINGLEYS,2024-01-19T04:10:00.000+00:00,feeder,04,N Current (RMS),A,17.6
897082,HINGLEYS,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
897082,HINGLEYS,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
897082,HINGLEYS,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.4
897082,HINGLEYS,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
897082,HINGLEYS,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
897082,HINGLEYS,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
897082,HINGLEYS,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.43
897082,HINGLEYS,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,41.61
897082,HINGLEYS,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.97
897082,HINGLEYS,2024-01-19T04:10:00.000+00:00,feeder,03,N Current (RMS),A,102.7
897082,HINGLEYS,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,44.6
897082,HINGLEYS,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,175.9
897082,HINGLEYS,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,80.1
897082,HINGLEYS,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
897082,HINGLEYS,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
897082,HINGLEYS,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
897082,HINGLEYS,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.47
897082,HINGLEYS,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.95
897082,HINGLEYS,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.03
897082,HINGLEYS,2024-01-19T04:10:00.000+00:00,feeder,02,N Current (RMS),A,21.3
897082,HINGLEYS,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
897082,HINGLEYS,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.1
897082,HINGLEYS,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.1
897082,HINGLEYS,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,7.5
897082,HINGLEYS,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
897082,HINGLEYS,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
897082,HINGLEYS,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
897082,HINGLEYS,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
897082,HINGLEYS,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
897082,HINGLEYS,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
897082,HINGLEYS,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
897082,HINGLEYS,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
897082,HINGLEYS,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
897082,HINGLEYS,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.93
897082,HINGLEYS,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,50.57
897082,HINGLEYS,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,36.59
897082,HINGLEYS,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,137.8
897082,HINGLEYS,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
897082,HINGLEYS,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
897082,HINGLEYS,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
897082,HINGLEYS,2024-01-19T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-19T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.18
897082,HINGLEYS,2024-01-19T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-19T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.03
897082,HINGLEYS,2024-01-19T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.22
897082,HINGLEYS,2024-01-19T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.23
897082,HINGLEYS,2024-01-19T04:00:00.000+00:00,feeder,06,N Current (RMS),A,3.6
897082,HINGLEYS,2024-01-19T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,4.7
897082,HINGLEYS,2024-01-19T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,1.4
897082,HINGLEYS,2024-01-19T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-19T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.73
897082,HINGLEYS,2024-01-19T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.05
897082,HINGLEYS,2024-01-19T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.46
897082,HINGLEYS,2024-01-19T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.16
897082,HINGLEYS,2024-01-19T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.18
897082,HINGLEYS,2024-01-19T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.27
897082,HINGLEYS,2024-01-19T04:00:00.000+00:00,feeder,05,N Current (RMS),A,14.7
897082,HINGLEYS,2024-01-19T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,6.3
897082,HINGLEYS,2024-01-19T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,6.9
897082,HINGLEYS,2024-01-19T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,23.7
897082,HINGLEYS,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
897082,HINGLEYS,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.07
897082,HINGLEYS,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.92
897082,HINGLEYS,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.62
897082,HINGLEYS,2024-01-19T04:00:00.000+00:00,feeder,04,N Current (RMS),A,21.4
897082,HINGLEYS,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
897082,HINGLEYS,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.5
897082,HINGLEYS,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.0
897082,HINGLEYS,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
897082,HINGLEYS,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
897082,HINGLEYS,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
897082,HINGLEYS,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.7
897082,HINGLEYS,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,34.81
897082,HINGLEYS,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.97
897082,HINGLEYS,2024-01-19T04:00:00.000+00:00,feeder,03,N Current (RMS),A,80.7
897082,HINGLEYS,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,50.1
897082,HINGLEYS,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,149.4
897082,HINGLEYS,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,80.0
897082,HINGLEYS,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
897082,HINGLEYS,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
897082,HINGLEYS,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
897082,HINGLEYS,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.63
897082,HINGLEYS,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.02
897082,HINGLEYS,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.95
897082,HINGLEYS,2024-01-19T04:00:00.000+00:00,feeder,02,N Current (RMS),A,18.8
897082,HINGLEYS,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
897082,HINGLEYS,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
897082,HINGLEYS,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.6
897082,HINGLEYS,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,7.6
897082,HINGLEYS,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
897082,HINGLEYS,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
897082,HINGLEYS,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
897082,HINGLEYS,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
897082,HINGLEYS,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
897082,HINGLEYS,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
897082,HINGLEYS,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
897082,HINGLEYS,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
897082,HINGLEYS,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
897082,HINGLEYS,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.45
897082,HINGLEYS,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,44.15
897082,HINGLEYS,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,40.04
897082,HINGLEYS,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,114.5
897082,HINGLEYS,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
897082,HINGLEYS,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
897082,HINGLEYS,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
897082,HINGLEYS,2024-01-19T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-19T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-19T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-19T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.94
897082,HINGLEYS,2024-01-19T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.23
897082,HINGLEYS,2024-01-19T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.19
897082,HINGLEYS,2024-01-19T03:50:00.000+00:00,feeder,06,N Current (RMS),A,3.2
897082,HINGLEYS,2024-01-19T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,4.4
897082,HINGLEYS,2024-01-19T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-19T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,1.2
897082,HINGLEYS,2024-01-19T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
897082,HINGLEYS,2024-01-19T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
897082,HINGLEYS,2024-01-19T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.67
897082,HINGLEYS,2024-01-19T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.16
897082,HINGLEYS,2024-01-19T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.36
897082,HINGLEYS,2024-01-19T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.86
897082,HINGLEYS,2024-01-19T03:50:00.000+00:00,feeder,05,N Current (RMS),A,13.6
897082,HINGLEYS,2024-01-19T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,6.2
897082,HINGLEYS,2024-01-19T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,7.6
897082,HINGLEYS,2024-01-19T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.1
897082,HINGLEYS,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
897082,HINGLEYS,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
897082,HINGLEYS,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.07
897082,HINGLEYS,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.01
897082,HINGLEYS,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.58
897082,HINGLEYS,2024-01-19T03:50:00.000+00:00,feeder,04,N Current (RMS),A,22.9
897082,HINGLEYS,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
897082,HINGLEYS,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.9
897082,HINGLEYS,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.5
897082,HINGLEYS,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.24
897082,HINGLEYS,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
897082,HINGLEYS,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
897082,HINGLEYS,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.06
897082,HINGLEYS,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,28.92
897082,HINGLEYS,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.05
897082,HINGLEYS,2024-01-19T03:50:00.000+00:00,feeder,03,N Current (RMS),A,55.2
897082,HINGLEYS,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,53.1
897082,HINGLEYS,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,122.4
897082,HINGLEYS,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,76.1
897082,HINGLEYS,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
897082,HINGLEYS,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.46
897082,HINGLEYS,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
897082,HINGLEYS,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.58
897082,HINGLEYS,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.72
897082,HINGLEYS,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.66
897082,HINGLEYS,2024-01-19T03:50:00.000+00:00,feeder,02,N Current (RMS),A,17.8
897082,HINGLEYS,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
897082,HINGLEYS,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
897082,HINGLEYS,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.1
897082,HINGLEYS,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,7.7
897082,HINGLEYS,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
897082,HINGLEYS,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
897082,HINGLEYS,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
897082,HINGLEYS,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
897082,HINGLEYS,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
897082,HINGLEYS,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
897082,HINGLEYS,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
897082,HINGLEYS,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
897082,HINGLEYS,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
897082,HINGLEYS,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.67
897082,HINGLEYS,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,39.25
897082,HINGLEYS,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,39.34
897082,HINGLEYS,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,91.4
897082,HINGLEYS,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
897082,HINGLEYS,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
897082,HINGLEYS,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
897082,HINGLEYS,2024-01-19T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.14
897082,HINGLEYS,2024-01-19T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.24
897082,HINGLEYS,2024-01-19T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.11
897082,HINGLEYS,2024-01-19T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.8
897082,HINGLEYS,2024-01-19T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.19
897082,HINGLEYS,2024-01-19T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.29
897082,HINGLEYS,2024-01-19T03:40:00.000+00:00,feeder,06,N Current (RMS),A,3.1
897082,HINGLEYS,2024-01-19T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,3.9
897082,HINGLEYS,2024-01-19T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,1.4
897082,HINGLEYS,2024-01-19T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,1.5
897082,HINGLEYS,2024-01-19T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
897082,HINGLEYS,2024-01-19T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
897082,HINGLEYS,2024-01-19T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.64
897082,HINGLEYS,2024-01-19T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.18
897082,HINGLEYS,2024-01-19T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.43
897082,HINGLEYS,2024-01-19T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.16
897082,HINGLEYS,2024-01-19T03:40:00.000+00:00,feeder,05,N Current (RMS),A,14.4
897082,HINGLEYS,2024-01-19T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,6.4
897082,HINGLEYS,2024-01-19T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,7.5
897082,HINGLEYS,2024-01-19T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,23.1
897082,HINGLEYS,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
897082,HINGLEYS,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
897082,HINGLEYS,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.08
897082,HINGLEYS,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.12
897082,HINGLEYS,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.96
897082,HINGLEYS,2024-01-19T03:40:00.000+00:00,feeder,04,N Current (RMS),A,18.7
897082,HINGLEYS,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
897082,HINGLEYS,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
897082,HINGLEYS,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.8
897082,HINGLEYS,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.85
897082,HINGLEYS,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
897082,HINGLEYS,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
897082,HINGLEYS,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.61
897082,HINGLEYS,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,28.92
897082,HINGLEYS,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.9
897082,HINGLEYS,2024-01-19T03:40:00.000+00:00,feeder,03,N Current (RMS),A,53.4
897082,HINGLEYS,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,56.6
897082,HINGLEYS,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,122.6
897082,HINGLEYS,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,75.7
897082,HINGLEYS,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
897082,HINGLEYS,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.36
897082,HINGLEYS,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
897082,HINGLEYS,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.93
897082,HINGLEYS,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.55
897082,HINGLEYS,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.48
897082,HINGLEYS,2024-01-19T03:40:00.000+00:00,feeder,02,N Current (RMS),A,15.2
897082,HINGLEYS,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
897082,HINGLEYS,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
897082,HINGLEYS,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.8
897082,HINGLEYS,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,7.8
897082,HINGLEYS,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
897082,HINGLEYS,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
897082,HINGLEYS,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
897082,HINGLEYS,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
897082,HINGLEYS,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
897082,HINGLEYS,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
897082,HINGLEYS,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
897082,HINGLEYS,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
897082,HINGLEYS,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
897082,HINGLEYS,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.44
897082,HINGLEYS,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,40.21
897082,HINGLEYS,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,37.8
897082,HINGLEYS,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,87.3
897082,HINGLEYS,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
897082,HINGLEYS,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
897082,HINGLEYS,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
897082,HINGLEYS,2024-01-19T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.19
897082,HINGLEYS,2024-01-19T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.17
897082,HINGLEYS,2024-01-19T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-19T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.77
897082,HINGLEYS,2024-01-19T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.22
897082,HINGLEYS,2024-01-19T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.37
897082,HINGLEYS,2024-01-19T03:30:00.000+00:00,feeder,06,N Current (RMS),A,2.9
897082,HINGLEYS,2024-01-19T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,3.8
897082,HINGLEYS,2024-01-19T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-19T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,1.7
897082,HINGLEYS,2024-01-19T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.73
897082,HINGLEYS,2024-01-19T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.05
897082,HINGLEYS,2024-01-19T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.64
897082,HINGLEYS,2024-01-19T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.42
897082,HINGLEYS,2024-01-19T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.31
897082,HINGLEYS,2024-01-19T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.27
897082,HINGLEYS,2024-01-19T03:30:00.000+00:00,feeder,05,N Current (RMS),A,10.9
897082,HINGLEYS,2024-01-19T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,7.1
897082,HINGLEYS,2024-01-19T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,7.3
897082,HINGLEYS,2024-01-19T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,19.8
897082,HINGLEYS,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
897082,HINGLEYS,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
897082,HINGLEYS,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.06
897082,HINGLEYS,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.89
897082,HINGLEYS,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.82
897082,HINGLEYS,2024-01-19T03:30:00.000+00:00,feeder,04,N Current (RMS),A,15.6
897082,HINGLEYS,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
897082,HINGLEYS,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
897082,HINGLEYS,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
897082,HINGLEYS,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.49
897082,HINGLEYS,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
897082,HINGLEYS,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
897082,HINGLEYS,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.69
897082,HINGLEYS,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,29.67
897082,HINGLEYS,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.63
897082,HINGLEYS,2024-01-19T03:30:00.000+00:00,feeder,03,N Current (RMS),A,53.2
897082,HINGLEYS,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,57.9
897082,HINGLEYS,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,125.6
897082,HINGLEYS,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,66.1
897082,HINGLEYS,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
897082,HINGLEYS,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
897082,HINGLEYS,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
897082,HINGLEYS,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.05
897082,HINGLEYS,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.6
897082,HINGLEYS,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.6
897082,HINGLEYS,2024-01-19T03:30:00.000+00:00,feeder,02,N Current (RMS),A,13.5
897082,HINGLEYS,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
897082,HINGLEYS,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
897082,HINGLEYS,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.1
897082,HINGLEYS,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,7.8
897082,HINGLEYS,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
897082,HINGLEYS,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
897082,HINGLEYS,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
897082,HINGLEYS,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
897082,HINGLEYS,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
897082,HINGLEYS,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
897082,HINGLEYS,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
897082,HINGLEYS,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
897082,HINGLEYS,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
897082,HINGLEYS,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.87
897082,HINGLEYS,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,39.7
897082,HINGLEYS,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,32.69
897082,HINGLEYS,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
897082,HINGLEYS,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
897082,HINGLEYS,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
897082,HINGLEYS,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
897082,HINGLEYS,2024-01-19T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.18
897082,HINGLEYS,2024-01-19T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.15
897082,HINGLEYS,2024-01-19T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.01
897082,HINGLEYS,2024-01-19T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.73
897082,HINGLEYS,2024-01-19T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.19
897082,HINGLEYS,2024-01-19T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.34
897082,HINGLEYS,2024-01-19T03:20:00.000+00:00,feeder,06,N Current (RMS),A,3.0
897082,HINGLEYS,2024-01-19T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,3.7
897082,HINGLEYS,2024-01-19T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,1.2
897082,HINGLEYS,2024-01-19T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,1.6
897082,HINGLEYS,2024-01-19T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
897082,HINGLEYS,2024-01-19T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.05
897082,HINGLEYS,2024-01-19T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.61
897082,HINGLEYS,2024-01-19T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.29
897082,HINGLEYS,2024-01-19T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.25
897082,HINGLEYS,2024-01-19T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.76
897082,HINGLEYS,2024-01-19T03:20:00.000+00:00,feeder,05,N Current (RMS),A,9.8
897082,HINGLEYS,2024-01-19T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,6.7
897082,HINGLEYS,2024-01-19T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,7.2
897082,HINGLEYS,2024-01-19T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,17.7
897082,HINGLEYS,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
897082,HINGLEYS,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.06
897082,HINGLEYS,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.03
897082,HINGLEYS,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.98
897082,HINGLEYS,2024-01-19T03:20:00.000+00:00,feeder,04,N Current (RMS),A,16.1
897082,HINGLEYS,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
897082,HINGLEYS,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
897082,HINGLEYS,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.5
897082,HINGLEYS,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.07
897082,HINGLEYS,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
897082,HINGLEYS,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
897082,HINGLEYS,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.72
897082,HINGLEYS,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,30.07
897082,HINGLEYS,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.34
897082,HINGLEYS,2024-01-19T03:20:00.000+00:00,feeder,03,N Current (RMS),A,60.4
897082,HINGLEYS,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,56.1
897082,HINGLEYS,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,127.8
897082,HINGLEYS,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,60.9
897082,HINGLEYS,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
897082,HINGLEYS,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
897082,HINGLEYS,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
897082,HINGLEYS,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.11
897082,HINGLEYS,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.23
897082,HINGLEYS,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.8
897082,HINGLEYS,2024-01-19T03:20:00.000+00:00,feeder,02,N Current (RMS),A,16.9
897082,HINGLEYS,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
897082,HINGLEYS,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
897082,HINGLEYS,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.0
897082,HINGLEYS,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,7.8
897082,HINGLEYS,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
897082,HINGLEYS,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
897082,HINGLEYS,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
897082,HINGLEYS,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
897082,HINGLEYS,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
897082,HINGLEYS,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
897082,HINGLEYS,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
897082,HINGLEYS,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
897082,HINGLEYS,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
897082,HINGLEYS,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.79
897082,HINGLEYS,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,41.76
897082,HINGLEYS,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,31.23
897082,HINGLEYS,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
897082,HINGLEYS,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
897082,HINGLEYS,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
897082,HINGLEYS,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
897082,HINGLEYS,2024-01-19T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.18
897082,HINGLEYS,2024-01-19T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.26
897082,HINGLEYS,2024-01-19T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.02
897082,HINGLEYS,2024-01-19T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.8
897082,HINGLEYS,2024-01-19T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.12
897082,HINGLEYS,2024-01-19T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.37
897082,HINGLEYS,2024-01-19T03:10:00.000+00:00,feeder,06,N Current (RMS),A,3.7
897082,HINGLEYS,2024-01-19T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,3.9
897082,HINGLEYS,2024-01-19T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-19T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,1.7
897082,HINGLEYS,2024-01-19T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
897082,HINGLEYS,2024-01-19T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.11
897082,HINGLEYS,2024-01-19T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.64
897082,HINGLEYS,2024-01-19T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.22
897082,HINGLEYS,2024-01-19T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.21
897082,HINGLEYS,2024-01-19T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.13
897082,HINGLEYS,2024-01-19T03:10:00.000+00:00,feeder,05,N Current (RMS),A,13.6
897082,HINGLEYS,2024-01-19T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,6.8
897082,HINGLEYS,2024-01-19T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,7.2
897082,HINGLEYS,2024-01-19T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,22.9
897082,HINGLEYS,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
897082,HINGLEYS,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
897082,HINGLEYS,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.07
897082,HINGLEYS,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.03
897082,HINGLEYS,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.87
897082,HINGLEYS,2024-01-19T03:10:00.000+00:00,feeder,04,N Current (RMS),A,16.8
897082,HINGLEYS,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
897082,HINGLEYS,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
897082,HINGLEYS,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.8
897082,HINGLEYS,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.51
897082,HINGLEYS,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
897082,HINGLEYS,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
897082,HINGLEYS,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.13
897082,HINGLEYS,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,30.08
897082,HINGLEYS,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.89
897082,HINGLEYS,2024-01-19T03:10:00.000+00:00,feeder,03,N Current (RMS),A,50.3
897082,HINGLEYS,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,65.0
897082,HINGLEYS,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,126.7
897082,HINGLEYS,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,75.3
897082,HINGLEYS,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
897082,HINGLEYS,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.39
897082,HINGLEYS,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
897082,HINGLEYS,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.53
897082,HINGLEYS,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.78
897082,HINGLEYS,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.9
897082,HINGLEYS,2024-01-19T03:10:00.000+00:00,feeder,02,N Current (RMS),A,20.0
897082,HINGLEYS,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.6
897082,HINGLEYS,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.9
897082,HINGLEYS,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,47.9
897082,HINGLEYS,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,7.8
897082,HINGLEYS,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
897082,HINGLEYS,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
897082,HINGLEYS,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
897082,HINGLEYS,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
897082,HINGLEYS,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
897082,HINGLEYS,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
897082,HINGLEYS,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
897082,HINGLEYS,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
897082,HINGLEYS,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
897082,HINGLEYS,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.61
897082,HINGLEYS,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,39.22
897082,HINGLEYS,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,38.15
897082,HINGLEYS,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
897082,HINGLEYS,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
897082,HINGLEYS,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
897082,HINGLEYS,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
897082,HINGLEYS,2024-01-19T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.19
897082,HINGLEYS,2024-01-19T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-19T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.04
897082,HINGLEYS,2024-01-19T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.71
897082,HINGLEYS,2024-01-19T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.21
897082,HINGLEYS,2024-01-19T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.39
897082,HINGLEYS,2024-01-19T03:00:00.000+00:00,feeder,06,N Current (RMS),A,2.9
897082,HINGLEYS,2024-01-19T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,3.5
897082,HINGLEYS,2024-01-19T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,1.2
897082,HINGLEYS,2024-01-19T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,1.8
