Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
897082,HINGLEYS,2024-01-19T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.8
897082,HINGLEYS,2024-01-19T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.9
897082,HINGLEYS,2024-01-19T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.57
897082,HINGLEYS,2024-01-19T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.03
897082,HINGLEYS,2024-01-19T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.85
897082,HINGLEYS,2024-01-19T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.49
897082,HINGLEYS,2024-01-19T03:00:00.000+00:00,feeder,05,N Current (RMS),A,17.1
897082,HINGLEYS,2024-01-19T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,6.0
897082,HINGLEYS,2024-01-19T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,16.1
897082,HINGLEYS,2024-01-19T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,24.4
897082,HINGLEYS,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
897082,HINGLEYS,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
897082,HINGLEYS,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.12
897082,HINGLEYS,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.94
897082,HINGLEYS,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.31
897082,HINGLEYS,2024-01-19T03:00:00.000+00:00,feeder,04,N Current (RMS),A,15.4
897082,HINGLEYS,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
897082,HINGLEYS,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.6
897082,HINGLEYS,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.4
897082,HINGLEYS,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.44
897082,HINGLEYS,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
897082,HINGLEYS,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
897082,HINGLEYS,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.72
897082,HINGLEYS,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,33.72
897082,HINGLEYS,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.09
897082,HINGLEYS,2024-01-19T03:00:00.000+00:00,feeder,03,N Current (RMS),A,66.4
897082,HINGLEYS,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,64.7
897082,HINGLEYS,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,141.7
897082,HINGLEYS,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,63.5
897082,HINGLEYS,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
897082,HINGLEYS,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
897082,HINGLEYS,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.53
897082,HINGLEYS,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.79
897082,HINGLEYS,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.81
897082,HINGLEYS,2024-01-19T03:00:00.000+00:00,feeder,02,N Current (RMS),A,13.7
897082,HINGLEYS,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.5
897082,HINGLEYS,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
897082,HINGLEYS,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.5
897082,HINGLEYS,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,7.9
897082,HINGLEYS,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
897082,HINGLEYS,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
897082,HINGLEYS,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
897082,HINGLEYS,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
897082,HINGLEYS,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
897082,HINGLEYS,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
897082,HINGLEYS,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
897082,HINGLEYS,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
897082,HINGLEYS,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
897082,HINGLEYS,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.85
897082,HINGLEYS,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,43.51
897082,HINGLEYS,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,33.09
897082,HINGLEYS,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
897082,HINGLEYS,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
897082,HINGLEYS,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
897082,HINGLEYS,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
897082,HINGLEYS,2024-01-19T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.19
897082,HINGLEYS,2024-01-19T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-19T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.02
897082,HINGLEYS,2024-01-19T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.82
897082,HINGLEYS,2024-01-19T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.22
897082,HINGLEYS,2024-01-19T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.37
897082,HINGLEYS,2024-01-19T02:50:00.000+00:00,feeder,06,N Current (RMS),A,3.3
897082,HINGLEYS,2024-01-19T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,4.0
897082,HINGLEYS,2024-01-19T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-19T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,1.7
897082,HINGLEYS,2024-01-19T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
897082,HINGLEYS,2024-01-19T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.9
897082,HINGLEYS,2024-01-19T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.46
897082,HINGLEYS,2024-01-19T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.43
897082,HINGLEYS,2024-01-19T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.07
897082,HINGLEYS,2024-01-19T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.37
897082,HINGLEYS,2024-01-19T02:50:00.000+00:00,feeder,05,N Current (RMS),A,13.8
897082,HINGLEYS,2024-01-19T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,7.1
897082,HINGLEYS,2024-01-19T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,10.1
897082,HINGLEYS,2024-01-19T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,23.4
897082,HINGLEYS,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.08
897082,HINGLEYS,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
897082,HINGLEYS,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.07
897082,HINGLEYS,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.81
897082,HINGLEYS,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.47
897082,HINGLEYS,2024-01-19T02:50:00.000+00:00,feeder,04,N Current (RMS),A,13.2
897082,HINGLEYS,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
897082,HINGLEYS,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.8
897082,HINGLEYS,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.7
897082,HINGLEYS,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.38
897082,HINGLEYS,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
897082,HINGLEYS,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
897082,HINGLEYS,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.81
897082,HINGLEYS,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,31.4
897082,HINGLEYS,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.17
897082,HINGLEYS,2024-01-19T02:50:00.000+00:00,feeder,03,N Current (RMS),A,56.2
897082,HINGLEYS,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,63.5
897082,HINGLEYS,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,131.3
897082,HINGLEYS,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,68.3
897082,HINGLEYS,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
897082,HINGLEYS,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
897082,HINGLEYS,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.57
897082,HINGLEYS,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.19
897082,HINGLEYS,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.19
897082,HINGLEYS,2024-01-19T02:50:00.000+00:00,feeder,02,N Current (RMS),A,12.0
897082,HINGLEYS,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.6
897082,HINGLEYS,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.1
897082,HINGLEYS,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.6
897082,HINGLEYS,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,7.9
897082,HINGLEYS,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
897082,HINGLEYS,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
897082,HINGLEYS,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
897082,HINGLEYS,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
897082,HINGLEYS,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
897082,HINGLEYS,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
897082,HINGLEYS,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
897082,HINGLEYS,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
897082,HINGLEYS,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
897082,HINGLEYS,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.56
897082,HINGLEYS,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,41.7
897082,HINGLEYS,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,34.59
897082,HINGLEYS,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
897082,HINGLEYS,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
897082,HINGLEYS,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
897082,HINGLEYS,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
897082,HINGLEYS,2024-01-19T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.16
897082,HINGLEYS,2024-01-19T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.2
897082,HINGLEYS,2024-01-19T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.02
897082,HINGLEYS,2024-01-19T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.7
897082,HINGLEYS,2024-01-19T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.16
897082,HINGLEYS,2024-01-19T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.33
897082,HINGLEYS,2024-01-19T02:40:00.000+00:00,feeder,06,N Current (RMS),A,3.0
897082,HINGLEYS,2024-01-19T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,3.4
897082,HINGLEYS,2024-01-19T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,1.2
897082,HINGLEYS,2024-01-19T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,1.6
897082,HINGLEYS,2024-01-19T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
897082,HINGLEYS,2024-01-19T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
897082,HINGLEYS,2024-01-19T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.42
897082,HINGLEYS,2024-01-19T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.65
897082,HINGLEYS,2024-01-19T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.18
897082,HINGLEYS,2024-01-19T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.87
897082,HINGLEYS,2024-01-19T02:40:00.000+00:00,feeder,05,N Current (RMS),A,14.6
897082,HINGLEYS,2024-01-19T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,16.8
897082,HINGLEYS,2024-01-19T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,14.0
897082,HINGLEYS,2024-01-19T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,25.4
897082,HINGLEYS,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.18
897082,HINGLEYS,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
897082,HINGLEYS,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.05
897082,HINGLEYS,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.83
897082,HINGLEYS,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.7
897082,HINGLEYS,2024-01-19T02:40:00.000+00:00,feeder,04,N Current (RMS),A,17.5
897082,HINGLEYS,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
897082,HINGLEYS,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.1
897082,HINGLEYS,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.4
897082,HINGLEYS,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.66
897082,HINGLEYS,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
897082,HINGLEYS,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
897082,HINGLEYS,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.69
897082,HINGLEYS,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,33.95
897082,HINGLEYS,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.28
897082,HINGLEYS,2024-01-19T02:40:00.000+00:00,feeder,03,N Current (RMS),A,66.5
897082,HINGLEYS,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,63.8
897082,HINGLEYS,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,143.0
897082,HINGLEYS,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,59.9
897082,HINGLEYS,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
897082,HINGLEYS,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
897082,HINGLEYS,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
897082,HINGLEYS,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.19
897082,HINGLEYS,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.94
897082,HINGLEYS,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.44
897082,HINGLEYS,2024-01-19T02:40:00.000+00:00,feeder,02,N Current (RMS),A,13.4
897082,HINGLEYS,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.1
897082,HINGLEYS,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
897082,HINGLEYS,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.2
897082,HINGLEYS,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,7.9
897082,HINGLEYS,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
897082,HINGLEYS,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
897082,HINGLEYS,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
897082,HINGLEYS,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
897082,HINGLEYS,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
897082,HINGLEYS,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
897082,HINGLEYS,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
897082,HINGLEYS,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
897082,HINGLEYS,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
897082,HINGLEYS,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.18
897082,HINGLEYS,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,46.06
897082,HINGLEYS,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,35.61
897082,HINGLEYS,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
897082,HINGLEYS,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
897082,HINGLEYS,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
897082,HINGLEYS,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
897082,HINGLEYS,2024-01-19T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.17
897082,HINGLEYS,2024-01-19T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-19T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.02
897082,HINGLEYS,2024-01-19T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.86
897082,HINGLEYS,2024-01-19T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.26
897082,HINGLEYS,2024-01-19T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.37
897082,HINGLEYS,2024-01-19T02:30:00.000+00:00,feeder,06,N Current (RMS),A,3.3
897082,HINGLEYS,2024-01-19T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,4.1
897082,HINGLEYS,2024-01-19T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-19T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,1.7
897082,HINGLEYS,2024-01-19T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
897082,HINGLEYS,2024-01-19T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
897082,HINGLEYS,2024-01-19T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.38
897082,HINGLEYS,2024-01-19T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.48
897082,HINGLEYS,2024-01-19T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.16
897082,HINGLEYS,2024-01-19T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.7
897082,HINGLEYS,2024-01-19T02:30:00.000+00:00,feeder,05,N Current (RMS),A,13.2
897082,HINGLEYS,2024-01-19T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,11.0
897082,HINGLEYS,2024-01-19T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,11.1
897082,HINGLEYS,2024-01-19T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,24.9
897082,HINGLEYS,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
897082,HINGLEYS,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
897082,HINGLEYS,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
897082,HINGLEYS,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.04
897082,HINGLEYS,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.83
897082,HINGLEYS,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.38
897082,HINGLEYS,2024-01-19T02:30:00.000+00:00,feeder,04,N Current (RMS),A,20.2
897082,HINGLEYS,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
897082,HINGLEYS,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
897082,HINGLEYS,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.6
897082,HINGLEYS,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.77
897082,HINGLEYS,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
897082,HINGLEYS,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
897082,HINGLEYS,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.01
897082,HINGLEYS,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,30.14
897082,HINGLEYS,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,25.71
897082,HINGLEYS,2024-01-19T02:30:00.000+00:00,feeder,03,N Current (RMS),A,49.6
897082,HINGLEYS,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,67.6
897082,HINGLEYS,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,126.6
897082,HINGLEYS,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,107.6
897082,HINGLEYS,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
897082,HINGLEYS,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.33
897082,HINGLEYS,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
897082,HINGLEYS,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.32
897082,HINGLEYS,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.53
897082,HINGLEYS,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.12
897082,HINGLEYS,2024-01-19T02:30:00.000+00:00,feeder,02,N Current (RMS),A,16.5
897082,HINGLEYS,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
897082,HINGLEYS,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
897082,HINGLEYS,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.4
897082,HINGLEYS,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,8.0
897082,HINGLEYS,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
897082,HINGLEYS,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
897082,HINGLEYS,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
897082,HINGLEYS,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
897082,HINGLEYS,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
897082,HINGLEYS,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
897082,HINGLEYS,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
897082,HINGLEYS,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
897082,HINGLEYS,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
897082,HINGLEYS,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,25.63
897082,HINGLEYS,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,40.93
897082,HINGLEYS,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,48.28
897082,HINGLEYS,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,86.9
897082,HINGLEYS,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
897082,HINGLEYS,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
897082,HINGLEYS,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
897082,HINGLEYS,2024-01-19T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.17
897082,HINGLEYS,2024-01-19T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-19T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.01
897082,HINGLEYS,2024-01-19T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.66
897082,HINGLEYS,2024-01-19T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.25
897082,HINGLEYS,2024-01-19T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.34
897082,HINGLEYS,2024-01-19T02:20:00.000+00:00,feeder,06,N Current (RMS),A,2.6
897082,HINGLEYS,2024-01-19T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,3.3
897082,HINGLEYS,2024-01-19T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-19T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,1.6
897082,HINGLEYS,2024-01-19T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
897082,HINGLEYS,2024-01-19T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
897082,HINGLEYS,2024-01-19T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.48
897082,HINGLEYS,2024-01-19T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.55
897082,HINGLEYS,2024-01-19T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.35
897082,HINGLEYS,2024-01-19T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.17
897082,HINGLEYS,2024-01-19T02:20:00.000+00:00,feeder,05,N Current (RMS),A,10.0
897082,HINGLEYS,2024-01-19T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,15.4
897082,HINGLEYS,2024-01-19T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,7.3
897082,HINGLEYS,2024-01-19T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.8
897082,HINGLEYS,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
897082,HINGLEYS,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
897082,HINGLEYS,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
897082,HINGLEYS,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
897082,HINGLEYS,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.05
897082,HINGLEYS,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.69
897082,HINGLEYS,2024-01-19T02:20:00.000+00:00,feeder,04,N Current (RMS),A,16.7
897082,HINGLEYS,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
897082,HINGLEYS,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.1
897082,HINGLEYS,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.3
897082,HINGLEYS,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.61
897082,HINGLEYS,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
897082,HINGLEYS,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
897082,HINGLEYS,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.15
897082,HINGLEYS,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,31.82
897082,HINGLEYS,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,23.87
897082,HINGLEYS,2024-01-19T02:20:00.000+00:00,feeder,03,N Current (RMS),A,58.0
897082,HINGLEYS,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,60.9
897082,HINGLEYS,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,133.7
897082,HINGLEYS,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,100.7
897082,HINGLEYS,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
897082,HINGLEYS,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.34
897082,HINGLEYS,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
897082,HINGLEYS,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.35
897082,HINGLEYS,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.5
897082,HINGLEYS,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.9
897082,HINGLEYS,2024-01-19T02:20:00.000+00:00,feeder,02,N Current (RMS),A,16.3
897082,HINGLEYS,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
897082,HINGLEYS,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
897082,HINGLEYS,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,46.1
897082,HINGLEYS,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,8.0
897082,HINGLEYS,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
897082,HINGLEYS,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
897082,HINGLEYS,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
897082,HINGLEYS,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
897082,HINGLEYS,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
897082,HINGLEYS,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
897082,HINGLEYS,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
897082,HINGLEYS,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
897082,HINGLEYS,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
897082,HINGLEYS,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,24.75
897082,HINGLEYS,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,40.98
897082,HINGLEYS,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,44.96
897082,HINGLEYS,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
897082,HINGLEYS,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
897082,HINGLEYS,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
897082,HINGLEYS,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
897082,HINGLEYS,2024-01-19T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.19
897082,HINGLEYS,2024-01-19T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.16
897082,HINGLEYS,2024-01-19T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-19T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.86
897082,HINGLEYS,2024-01-19T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.26
897082,HINGLEYS,2024-01-19T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.32
897082,HINGLEYS,2024-01-19T02:10:00.000+00:00,feeder,06,N Current (RMS),A,3.2
897082,HINGLEYS,2024-01-19T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,4.2
897082,HINGLEYS,2024-01-19T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,1.4
897082,HINGLEYS,2024-01-19T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,1.6
897082,HINGLEYS,2024-01-19T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
897082,HINGLEYS,2024-01-19T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.08
897082,HINGLEYS,2024-01-19T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.52
897082,HINGLEYS,2024-01-19T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.09
897082,HINGLEYS,2024-01-19T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.05
897082,HINGLEYS,2024-01-19T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.81
897082,HINGLEYS,2024-01-19T02:10:00.000+00:00,feeder,05,N Current (RMS),A,9.9
897082,HINGLEYS,2024-01-19T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,13.6
897082,HINGLEYS,2024-01-19T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,6.7
897082,HINGLEYS,2024-01-19T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,21.6
897082,HINGLEYS,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
897082,HINGLEYS,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
897082,HINGLEYS,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
897082,HINGLEYS,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
897082,HINGLEYS,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.64
897082,HINGLEYS,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.44
897082,HINGLEYS,2024-01-19T02:10:00.000+00:00,feeder,04,N Current (RMS),A,16.9
897082,HINGLEYS,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
897082,HINGLEYS,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.3
897082,HINGLEYS,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.7
897082,HINGLEYS,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
897082,HINGLEYS,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
897082,HINGLEYS,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
897082,HINGLEYS,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.61
897082,HINGLEYS,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,35.18
897082,HINGLEYS,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.95
897082,HINGLEYS,2024-01-19T02:10:00.000+00:00,feeder,03,N Current (RMS),A,71.6
897082,HINGLEYS,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,57.2
897082,HINGLEYS,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,147.8
897082,HINGLEYS,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,63.1
897082,HINGLEYS,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
897082,HINGLEYS,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
897082,HINGLEYS,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
897082,HINGLEYS,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.21
897082,HINGLEYS,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.95
897082,HINGLEYS,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.83
897082,HINGLEYS,2024-01-19T02:10:00.000+00:00,feeder,02,N Current (RMS),A,14.8
897082,HINGLEYS,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
897082,HINGLEYS,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
897082,HINGLEYS,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.5
897082,HINGLEYS,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,8.0
897082,HINGLEYS,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
897082,HINGLEYS,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
897082,HINGLEYS,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
897082,HINGLEYS,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
897082,HINGLEYS,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
897082,HINGLEYS,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
897082,HINGLEYS,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
897082,HINGLEYS,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
897082,HINGLEYS,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
897082,HINGLEYS,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.81
897082,HINGLEYS,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,44.09
897082,HINGLEYS,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,35.35
897082,HINGLEYS,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
897082,HINGLEYS,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
897082,HINGLEYS,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
897082,HINGLEYS,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
897082,HINGLEYS,2024-01-19T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.11
897082,HINGLEYS,2024-01-19T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-19T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-19T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.73
897082,HINGLEYS,2024-01-19T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.37
897082,HINGLEYS,2024-01-19T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.27
897082,HINGLEYS,2024-01-19T02:00:00.000+00:00,feeder,06,N Current (RMS),A,2.1
897082,HINGLEYS,2024-01-19T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,3.5
897082,HINGLEYS,2024-01-19T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,1.6
897082,HINGLEYS,2024-01-19T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,1.5
897082,HINGLEYS,2024-01-19T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.73
897082,HINGLEYS,2024-01-19T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
897082,HINGLEYS,2024-01-19T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
897082,HINGLEYS,2024-01-19T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.44
897082,HINGLEYS,2024-01-19T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.27
897082,HINGLEYS,2024-01-19T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.67
897082,HINGLEYS,2024-01-19T02:00:00.000+00:00,feeder,05,N Current (RMS),A,10.5
897082,HINGLEYS,2024-01-19T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,11.0
897082,HINGLEYS,2024-01-19T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,7.0
897082,HINGLEYS,2024-01-19T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,21.1
897082,HINGLEYS,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
897082,HINGLEYS,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.03
897082,HINGLEYS,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.8
897082,HINGLEYS,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.22
897082,HINGLEYS,2024-01-19T02:00:00.000+00:00,feeder,04,N Current (RMS),A,19.9
897082,HINGLEYS,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
897082,HINGLEYS,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.3
897082,HINGLEYS,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.2
897082,HINGLEYS,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.27
897082,HINGLEYS,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
897082,HINGLEYS,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.19
897082,HINGLEYS,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,34.08
897082,HINGLEYS,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.43
897082,HINGLEYS,2024-01-19T02:00:00.000+00:00,feeder,03,N Current (RMS),A,67.8
897082,HINGLEYS,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,57.8
897082,HINGLEYS,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,143.3
897082,HINGLEYS,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,69.4
897082,HINGLEYS,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
897082,HINGLEYS,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
897082,HINGLEYS,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
897082,HINGLEYS,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.97
897082,HINGLEYS,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.28
897082,HINGLEYS,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.47
897082,HINGLEYS,2024-01-19T02:00:00.000+00:00,feeder,02,N Current (RMS),A,15.1
897082,HINGLEYS,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
897082,HINGLEYS,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
897082,HINGLEYS,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.4
897082,HINGLEYS,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,8.0
897082,HINGLEYS,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
897082,HINGLEYS,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
897082,HINGLEYS,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
897082,HINGLEYS,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
897082,HINGLEYS,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
897082,HINGLEYS,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
897082,HINGLEYS,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
897082,HINGLEYS,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
897082,HINGLEYS,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
897082,HINGLEYS,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.31
897082,HINGLEYS,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,43.8
897082,HINGLEYS,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,38.07
897082,HINGLEYS,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
897082,HINGLEYS,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
897082,HINGLEYS,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
897082,HINGLEYS,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
897082,HINGLEYS,2024-01-19T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.02
897082,HINGLEYS,2024-01-19T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-19T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.14
897082,HINGLEYS,2024-01-19T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.02
897082,HINGLEYS,2024-01-19T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.36
897082,HINGLEYS,2024-01-19T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.22
897082,HINGLEYS,2024-01-19T01:50:00.000+00:00,feeder,06,N Current (RMS),A,3.2
897082,HINGLEYS,2024-01-19T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,4.7
897082,HINGLEYS,2024-01-19T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,1.7
897082,HINGLEYS,2024-01-19T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-19T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
897082,HINGLEYS,2024-01-19T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.04
897082,HINGLEYS,2024-01-19T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.44
897082,HINGLEYS,2024-01-19T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.56
897082,HINGLEYS,2024-01-19T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.12
897082,HINGLEYS,2024-01-19T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.47
897082,HINGLEYS,2024-01-19T01:50:00.000+00:00,feeder,05,N Current (RMS),A,9.1
897082,HINGLEYS,2024-01-19T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,11.3
897082,HINGLEYS,2024-01-19T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,6.7
897082,HINGLEYS,2024-01-19T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,20.0
897082,HINGLEYS,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
897082,HINGLEYS,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
897082,HINGLEYS,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
897082,HINGLEYS,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.36
897082,HINGLEYS,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.05
897082,HINGLEYS,2024-01-19T01:50:00.000+00:00,feeder,04,N Current (RMS),A,15.9
897082,HINGLEYS,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
897082,HINGLEYS,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.3
897082,HINGLEYS,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.4
897082,HINGLEYS,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.34
897082,HINGLEYS,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
897082,HINGLEYS,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
897082,HINGLEYS,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.61
897082,HINGLEYS,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,33.2
897082,HINGLEYS,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.52
897082,HINGLEYS,2024-01-19T01:50:00.000+00:00,feeder,03,N Current (RMS),A,59.9
897082,HINGLEYS,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,66.8
897082,HINGLEYS,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,139.5
897082,HINGLEYS,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,73.5
897082,HINGLEYS,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
897082,HINGLEYS,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
897082,HINGLEYS,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.44
897082,HINGLEYS,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.7
897082,HINGLEYS,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.07
897082,HINGLEYS,2024-01-19T01:50:00.000+00:00,feeder,02,N Current (RMS),A,14.2
897082,HINGLEYS,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.3
897082,HINGLEYS,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.3
897082,HINGLEYS,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.1
897082,HINGLEYS,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,8.1
897082,HINGLEYS,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
897082,HINGLEYS,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
897082,HINGLEYS,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
897082,HINGLEYS,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
897082,HINGLEYS,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
897082,HINGLEYS,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
897082,HINGLEYS,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
897082,HINGLEYS,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
897082,HINGLEYS,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
897082,HINGLEYS,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,25.63
897082,HINGLEYS,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,44.75
897082,HINGLEYS,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,35.32
897082,HINGLEYS,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,82.3
897082,HINGLEYS,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
897082,HINGLEYS,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
897082,HINGLEYS,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
897082,HINGLEYS,2024-01-19T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-19T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-19T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.14
897082,HINGLEYS,2024-01-19T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.73
897082,HINGLEYS,2024-01-19T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.35
897082,HINGLEYS,2024-01-19T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.23
897082,HINGLEYS,2024-01-19T01:40:00.000+00:00,feeder,06,N Current (RMS),A,2.3
897082,HINGLEYS,2024-01-19T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,3.5
897082,HINGLEYS,2024-01-19T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,1.6
897082,HINGLEYS,2024-01-19T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,1.4
897082,HINGLEYS,2024-01-19T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
897082,HINGLEYS,2024-01-19T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
897082,HINGLEYS,2024-01-19T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
897082,HINGLEYS,2024-01-19T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.8
897082,HINGLEYS,2024-01-19T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.22
897082,HINGLEYS,2024-01-19T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.96
897082,HINGLEYS,2024-01-19T01:40:00.000+00:00,feeder,05,N Current (RMS),A,12.6
897082,HINGLEYS,2024-01-19T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,17.2
897082,HINGLEYS,2024-01-19T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,7.3
897082,HINGLEYS,2024-01-19T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,26.0
897082,HINGLEYS,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
897082,HINGLEYS,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
897082,HINGLEYS,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
897082,HINGLEYS,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.61
897082,HINGLEYS,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.03
897082,HINGLEYS,2024-01-19T01:40:00.000+00:00,feeder,04,N Current (RMS),A,14.0
897082,HINGLEYS,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
897082,HINGLEYS,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.7
897082,HINGLEYS,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.8
897082,HINGLEYS,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.86
897082,HINGLEYS,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
897082,HINGLEYS,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
897082,HINGLEYS,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.79
897082,HINGLEYS,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,33.97
897082,HINGLEYS,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.26
897082,HINGLEYS,2024-01-19T01:40:00.000+00:00,feeder,03,N Current (RMS),A,51.6
897082,HINGLEYS,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,82.6
897082,HINGLEYS,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,142.8
897082,HINGLEYS,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,76.5
897082,HINGLEYS,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
897082,HINGLEYS,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.3
897082,HINGLEYS,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
897082,HINGLEYS,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
897082,HINGLEYS,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.56
897082,HINGLEYS,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.61
897082,HINGLEYS,2024-01-19T01:40:00.000+00:00,feeder,02,N Current (RMS),A,13.6
897082,HINGLEYS,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.6
897082,HINGLEYS,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.1
897082,HINGLEYS,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.9
897082,HINGLEYS,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,8.1
897082,HINGLEYS,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
897082,HINGLEYS,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
897082,HINGLEYS,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
897082,HINGLEYS,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
897082,HINGLEYS,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
897082,HINGLEYS,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
897082,HINGLEYS,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
897082,HINGLEYS,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
897082,HINGLEYS,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
897082,HINGLEYS,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,31.34
897082,HINGLEYS,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,45.71
897082,HINGLEYS,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,38.08
897082,HINGLEYS,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
897082,HINGLEYS,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
897082,HINGLEYS,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
897082,HINGLEYS,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
897082,HINGLEYS,2024-01-19T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.19
