Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
897082,HINGLEYS,2024-01-19T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-19T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-19T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.85
897082,HINGLEYS,2024-01-19T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.25
897082,HINGLEYS,2024-01-19T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.26
897082,HINGLEYS,2024-01-19T01:30:00.000+00:00,feeder,06,N Current (RMS),A,2.8
897082,HINGLEYS,2024-01-19T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,4.1
897082,HINGLEYS,2024-01-19T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,1.2
897082,HINGLEYS,2024-01-19T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,1.4
897082,HINGLEYS,2024-01-19T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.65
897082,HINGLEYS,2024-01-19T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.86
897082,HINGLEYS,2024-01-19T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
897082,HINGLEYS,2024-01-19T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.61
897082,HINGLEYS,2024-01-19T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.31
897082,HINGLEYS,2024-01-19T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.82
897082,HINGLEYS,2024-01-19T01:30:00.000+00:00,feeder,05,N Current (RMS),A,12.2
897082,HINGLEYS,2024-01-19T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,11.7
897082,HINGLEYS,2024-01-19T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,14.5
897082,HINGLEYS,2024-01-19T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,25.5
897082,HINGLEYS,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
897082,HINGLEYS,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.06
897082,HINGLEYS,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.82
897082,HINGLEYS,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
897082,HINGLEYS,2024-01-19T01:30:00.000+00:00,feeder,04,N Current (RMS),A,12.0
897082,HINGLEYS,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
897082,HINGLEYS,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.9
897082,HINGLEYS,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.2
897082,HINGLEYS,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.09
897082,HINGLEYS,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
897082,HINGLEYS,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.17
897082,HINGLEYS,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.83
897082,HINGLEYS,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,33.69
897082,HINGLEYS,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.29
897082,HINGLEYS,2024-01-19T01:30:00.000+00:00,feeder,03,N Current (RMS),A,51.9
897082,HINGLEYS,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,83.7
897082,HINGLEYS,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,141.5
897082,HINGLEYS,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,72.6
897082,HINGLEYS,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
897082,HINGLEYS,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
897082,HINGLEYS,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
897082,HINGLEYS,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.09
897082,HINGLEYS,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.63
897082,HINGLEYS,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.14
897082,HINGLEYS,2024-01-19T01:30:00.000+00:00,feeder,02,N Current (RMS),A,12.9
897082,HINGLEYS,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.9
897082,HINGLEYS,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.5
897082,HINGLEYS,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.2
897082,HINGLEYS,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,8.1
897082,HINGLEYS,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
897082,HINGLEYS,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
897082,HINGLEYS,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
897082,HINGLEYS,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
897082,HINGLEYS,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
897082,HINGLEYS,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
897082,HINGLEYS,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
897082,HINGLEYS,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
897082,HINGLEYS,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
897082,HINGLEYS,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,30.33
897082,HINGLEYS,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,45.7
897082,HINGLEYS,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,36.5
897082,HINGLEYS,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
897082,HINGLEYS,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
897082,HINGLEYS,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
897082,HINGLEYS,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
897082,HINGLEYS,2024-01-19T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.19
897082,HINGLEYS,2024-01-19T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.17
897082,HINGLEYS,2024-01-19T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.14
897082,HINGLEYS,2024-01-19T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.68
897082,HINGLEYS,2024-01-19T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.19
897082,HINGLEYS,2024-01-19T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.23
897082,HINGLEYS,2024-01-19T01:20:00.000+00:00,feeder,06,N Current (RMS),A,2.6
897082,HINGLEYS,2024-01-19T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,3.4
897082,HINGLEYS,2024-01-19T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-19T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,1.4
897082,HINGLEYS,2024-01-19T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
897082,HINGLEYS,2024-01-19T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
897082,HINGLEYS,2024-01-19T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.4
897082,HINGLEYS,2024-01-19T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.84
897082,HINGLEYS,2024-01-19T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.99
897082,HINGLEYS,2024-01-19T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.63
897082,HINGLEYS,2024-01-19T01:20:00.000+00:00,feeder,05,N Current (RMS),A,13.6
897082,HINGLEYS,2024-01-19T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,9.0
897082,HINGLEYS,2024-01-19T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,10.0
897082,HINGLEYS,2024-01-19T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,24.6
897082,HINGLEYS,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
897082,HINGLEYS,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
897082,HINGLEYS,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.07
897082,HINGLEYS,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.81
897082,HINGLEYS,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.01
897082,HINGLEYS,2024-01-19T01:20:00.000+00:00,feeder,04,N Current (RMS),A,11.7
897082,HINGLEYS,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
897082,HINGLEYS,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.0
897082,HINGLEYS,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.0
897082,HINGLEYS,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.74
897082,HINGLEYS,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
897082,HINGLEYS,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
897082,HINGLEYS,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.79
897082,HINGLEYS,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,34.69
897082,HINGLEYS,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.46
897082,HINGLEYS,2024-01-19T01:20:00.000+00:00,feeder,03,N Current (RMS),A,56.2
897082,HINGLEYS,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,82.1
897082,HINGLEYS,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,146.2
897082,HINGLEYS,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,69.3
897082,HINGLEYS,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
897082,HINGLEYS,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
897082,HINGLEYS,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.9
897082,HINGLEYS,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.89
897082,HINGLEYS,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.58
897082,HINGLEYS,2024-01-19T01:20:00.000+00:00,feeder,02,N Current (RMS),A,12.9
897082,HINGLEYS,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
897082,HINGLEYS,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
897082,HINGLEYS,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.8
897082,HINGLEYS,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,8.2
897082,HINGLEYS,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
897082,HINGLEYS,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
897082,HINGLEYS,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
897082,HINGLEYS,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
897082,HINGLEYS,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
897082,HINGLEYS,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
897082,HINGLEYS,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
897082,HINGLEYS,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
897082,HINGLEYS,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
897082,HINGLEYS,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,29.15
897082,HINGLEYS,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,45.57
897082,HINGLEYS,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,35.92
897082,HINGLEYS,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
897082,HINGLEYS,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
897082,HINGLEYS,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
897082,HINGLEYS,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
897082,HINGLEYS,2024-01-19T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.18
897082,HINGLEYS,2024-01-19T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.16
897082,HINGLEYS,2024-01-19T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-19T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.81
897082,HINGLEYS,2024-01-19T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.19
897082,HINGLEYS,2024-01-19T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.21
897082,HINGLEYS,2024-01-19T01:10:00.000+00:00,feeder,06,N Current (RMS),A,3.0
897082,HINGLEYS,2024-01-19T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,4.0
897082,HINGLEYS,2024-01-19T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,1.2
897082,HINGLEYS,2024-01-19T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-19T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
897082,HINGLEYS,2024-01-19T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
897082,HINGLEYS,2024-01-19T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.74
897082,HINGLEYS,2024-01-19T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.38
897082,HINGLEYS,2024-01-19T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.04
897082,HINGLEYS,2024-01-19T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.6
897082,HINGLEYS,2024-01-19T01:10:00.000+00:00,feeder,05,N Current (RMS),A,15.1
897082,HINGLEYS,2024-01-19T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,7.2
897082,HINGLEYS,2024-01-19T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,6.3
897082,HINGLEYS,2024-01-19T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,25.2
897082,HINGLEYS,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
897082,HINGLEYS,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
897082,HINGLEYS,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
897082,HINGLEYS,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.09
897082,HINGLEYS,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
897082,HINGLEYS,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.32
897082,HINGLEYS,2024-01-19T01:10:00.000+00:00,feeder,04,N Current (RMS),A,16.4
897082,HINGLEYS,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
897082,HINGLEYS,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
897082,HINGLEYS,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.7
897082,HINGLEYS,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.75
897082,HINGLEYS,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
897082,HINGLEYS,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.02
897082,HINGLEYS,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,33.1
897082,HINGLEYS,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.1
897082,HINGLEYS,2024-01-19T01:10:00.000+00:00,feeder,03,N Current (RMS),A,48.6
897082,HINGLEYS,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,83.9
897082,HINGLEYS,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,139.5
897082,HINGLEYS,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,76.1
897082,HINGLEYS,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
897082,HINGLEYS,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
897082,HINGLEYS,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
897082,HINGLEYS,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.75
897082,HINGLEYS,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.66
897082,HINGLEYS,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.16
897082,HINGLEYS,2024-01-19T01:10:00.000+00:00,feeder,02,N Current (RMS),A,12.8
897082,HINGLEYS,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.7
897082,HINGLEYS,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
897082,HINGLEYS,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.3
897082,HINGLEYS,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,8.3
897082,HINGLEYS,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
897082,HINGLEYS,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
897082,HINGLEYS,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
897082,HINGLEYS,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
897082,HINGLEYS,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
897082,HINGLEYS,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
897082,HINGLEYS,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
897082,HINGLEYS,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
897082,HINGLEYS,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
897082,HINGLEYS,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,28.87
897082,HINGLEYS,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,43.99
897082,HINGLEYS,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,38.4
897082,HINGLEYS,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
897082,HINGLEYS,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
897082,HINGLEYS,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
897082,HINGLEYS,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
897082,HINGLEYS,2024-01-19T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.14
897082,HINGLEYS,2024-01-19T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-19T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-19T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.81
897082,HINGLEYS,2024-01-19T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.26
897082,HINGLEYS,2024-01-19T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.26
897082,HINGLEYS,2024-01-19T01:00:00.000+00:00,feeder,06,N Current (RMS),A,2.7
897082,HINGLEYS,2024-01-19T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,3.9
897082,HINGLEYS,2024-01-19T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-19T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,1.4
897082,HINGLEYS,2024-01-19T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
897082,HINGLEYS,2024-01-19T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
897082,HINGLEYS,2024-01-19T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.71
897082,HINGLEYS,2024-01-19T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.54
897082,HINGLEYS,2024-01-19T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.26
897082,HINGLEYS,2024-01-19T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.13
897082,HINGLEYS,2024-01-19T01:00:00.000+00:00,feeder,05,N Current (RMS),A,16.2
897082,HINGLEYS,2024-01-19T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,7.6
897082,HINGLEYS,2024-01-19T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,6.7
897082,HINGLEYS,2024-01-19T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,27.3
897082,HINGLEYS,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
897082,HINGLEYS,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
897082,HINGLEYS,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.1
897082,HINGLEYS,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.76
897082,HINGLEYS,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.24
897082,HINGLEYS,2024-01-19T01:00:00.000+00:00,feeder,04,N Current (RMS),A,16.4
897082,HINGLEYS,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
897082,HINGLEYS,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.9
897082,HINGLEYS,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.6
897082,HINGLEYS,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.59
897082,HINGLEYS,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.2
897082,HINGLEYS,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
897082,HINGLEYS,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.6
897082,HINGLEYS,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,32.99
897082,HINGLEYS,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.89
897082,HINGLEYS,2024-01-19T01:00:00.000+00:00,feeder,03,N Current (RMS),A,50.9
897082,HINGLEYS,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,86.2
897082,HINGLEYS,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,139.2
897082,HINGLEYS,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,71.3
897082,HINGLEYS,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
897082,HINGLEYS,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.33
897082,HINGLEYS,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
897082,HINGLEYS,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.69
897082,HINGLEYS,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
897082,HINGLEYS,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.47
897082,HINGLEYS,2024-01-19T01:00:00.000+00:00,feeder,02,N Current (RMS),A,15.5
897082,HINGLEYS,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.4
897082,HINGLEYS,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
897082,HINGLEYS,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.6
897082,HINGLEYS,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,8.3
897082,HINGLEYS,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
897082,HINGLEYS,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
897082,HINGLEYS,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
897082,HINGLEYS,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
897082,HINGLEYS,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
897082,HINGLEYS,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
897082,HINGLEYS,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
897082,HINGLEYS,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
897082,HINGLEYS,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
897082,HINGLEYS,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,29.54
897082,HINGLEYS,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,43.27
897082,HINGLEYS,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,37.99
897082,HINGLEYS,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
897082,HINGLEYS,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
897082,HINGLEYS,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
897082,HINGLEYS,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
897082,HINGLEYS,2024-01-19T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.17
897082,HINGLEYS,2024-01-19T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.17
897082,HINGLEYS,2024-01-19T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-19T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.84
897082,HINGLEYS,2024-01-19T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.2
897082,HINGLEYS,2024-01-19T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.24
897082,HINGLEYS,2024-01-19T00:50:00.000+00:00,feeder,06,N Current (RMS),A,3.1
897082,HINGLEYS,2024-01-19T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,4.0
897082,HINGLEYS,2024-01-19T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-19T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,1.4
897082,HINGLEYS,2024-01-19T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
897082,HINGLEYS,2024-01-19T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.9
897082,HINGLEYS,2024-01-19T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.7
897082,HINGLEYS,2024-01-19T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.69
897082,HINGLEYS,2024-01-19T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.05
897082,HINGLEYS,2024-01-19T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.57
897082,HINGLEYS,2024-01-19T00:50:00.000+00:00,feeder,05,N Current (RMS),A,11.7
897082,HINGLEYS,2024-01-19T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,8.2
897082,HINGLEYS,2024-01-19T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,6.3
897082,HINGLEYS,2024-01-19T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,21.2
897082,HINGLEYS,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
897082,HINGLEYS,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
897082,HINGLEYS,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.06
897082,HINGLEYS,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.64
897082,HINGLEYS,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.43
897082,HINGLEYS,2024-01-19T00:50:00.000+00:00,feeder,04,N Current (RMS),A,14.7
897082,HINGLEYS,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
897082,HINGLEYS,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.4
897082,HINGLEYS,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.1
897082,HINGLEYS,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.68
897082,HINGLEYS,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
897082,HINGLEYS,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,19.94
897082,HINGLEYS,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,31.78
897082,HINGLEYS,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.69
897082,HINGLEYS,2024-01-19T00:50:00.000+00:00,feeder,03,N Current (RMS),A,49.5
897082,HINGLEYS,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,88.5
897082,HINGLEYS,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,134.1
897082,HINGLEYS,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,66.3
897082,HINGLEYS,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
897082,HINGLEYS,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
897082,HINGLEYS,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
897082,HINGLEYS,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.73
897082,HINGLEYS,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.41
897082,HINGLEYS,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.48
897082,HINGLEYS,2024-01-19T00:50:00.000+00:00,feeder,02,N Current (RMS),A,14.8
897082,HINGLEYS,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.7
897082,HINGLEYS,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
897082,HINGLEYS,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.7
897082,HINGLEYS,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,8.4
897082,HINGLEYS,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
897082,HINGLEYS,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
897082,HINGLEYS,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
897082,HINGLEYS,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
897082,HINGLEYS,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
897082,HINGLEYS,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
897082,HINGLEYS,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
897082,HINGLEYS,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
897082,HINGLEYS,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
897082,HINGLEYS,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,30.13
897082,HINGLEYS,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,39.08
897082,HINGLEYS,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,34.41
897082,HINGLEYS,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
897082,HINGLEYS,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
897082,HINGLEYS,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
897082,HINGLEYS,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
897082,HINGLEYS,2024-01-19T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.17
897082,HINGLEYS,2024-01-19T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.14
897082,HINGLEYS,2024-01-19T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.14
897082,HINGLEYS,2024-01-19T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.97
897082,HINGLEYS,2024-01-19T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.22
897082,HINGLEYS,2024-01-19T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.24
897082,HINGLEYS,2024-01-19T00:40:00.000+00:00,feeder,06,N Current (RMS),A,3.4
897082,HINGLEYS,2024-01-19T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,4.6
897082,HINGLEYS,2024-01-19T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-19T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,1.4
897082,HINGLEYS,2024-01-19T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
897082,HINGLEYS,2024-01-19T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
897082,HINGLEYS,2024-01-19T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.72
897082,HINGLEYS,2024-01-19T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.56
897082,HINGLEYS,2024-01-19T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.94
897082,HINGLEYS,2024-01-19T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.03
897082,HINGLEYS,2024-01-19T00:40:00.000+00:00,feeder,05,N Current (RMS),A,10.2
897082,HINGLEYS,2024-01-19T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,7.8
897082,HINGLEYS,2024-01-19T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,6.3
897082,HINGLEYS,2024-01-19T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,19.0
897082,HINGLEYS,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
897082,HINGLEYS,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
897082,HINGLEYS,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.05
897082,HINGLEYS,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.64
897082,HINGLEYS,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.77
897082,HINGLEYS,2024-01-19T00:40:00.000+00:00,feeder,04,N Current (RMS),A,15.6
897082,HINGLEYS,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
897082,HINGLEYS,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.3
897082,HINGLEYS,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.6
897082,HINGLEYS,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.88
897082,HINGLEYS,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
897082,HINGLEYS,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
897082,HINGLEYS,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,19.01
897082,HINGLEYS,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,31.41
897082,HINGLEYS,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.44
897082,HINGLEYS,2024-01-19T00:40:00.000+00:00,feeder,03,N Current (RMS),A,47.0
897082,HINGLEYS,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,83.7
897082,HINGLEYS,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,132.4
897082,HINGLEYS,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,65.4
897082,HINGLEYS,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
897082,HINGLEYS,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
897082,HINGLEYS,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
897082,HINGLEYS,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.71
897082,HINGLEYS,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.75
897082,HINGLEYS,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.42
897082,HINGLEYS,2024-01-19T00:40:00.000+00:00,feeder,02,N Current (RMS),A,16.1
897082,HINGLEYS,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
897082,HINGLEYS,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.3
897082,HINGLEYS,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.5
897082,HINGLEYS,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,8.5
897082,HINGLEYS,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
897082,HINGLEYS,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
897082,HINGLEYS,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
897082,HINGLEYS,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
897082,HINGLEYS,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
897082,HINGLEYS,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
897082,HINGLEYS,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
897082,HINGLEYS,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
897082,HINGLEYS,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
897082,HINGLEYS,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,29.2
897082,HINGLEYS,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,38.96
897082,HINGLEYS,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,34.9
897082,HINGLEYS,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
897082,HINGLEYS,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
897082,HINGLEYS,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
897082,HINGLEYS,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
897082,HINGLEYS,2024-01-19T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.18
897082,HINGLEYS,2024-01-19T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-19T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-19T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.88
897082,HINGLEYS,2024-01-19T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.31
897082,HINGLEYS,2024-01-19T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.36
897082,HINGLEYS,2024-01-19T00:30:00.000+00:00,feeder,06,N Current (RMS),A,2.7
897082,HINGLEYS,2024-01-19T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,4.1
897082,HINGLEYS,2024-01-19T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,1.5
897082,HINGLEYS,2024-01-19T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,1.7
897082,HINGLEYS,2024-01-19T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.76
897082,HINGLEYS,2024-01-19T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.01
897082,HINGLEYS,2024-01-19T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.69
897082,HINGLEYS,2024-01-19T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.56
897082,HINGLEYS,2024-01-19T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.11
897082,HINGLEYS,2024-01-19T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.19
897082,HINGLEYS,2024-01-19T00:30:00.000+00:00,feeder,05,N Current (RMS),A,10.6
897082,HINGLEYS,2024-01-19T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,7.7
897082,HINGLEYS,2024-01-19T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,6.7
897082,HINGLEYS,2024-01-19T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,19.7
897082,HINGLEYS,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
897082,HINGLEYS,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
897082,HINGLEYS,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.07
897082,HINGLEYS,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.32
897082,HINGLEYS,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.01
897082,HINGLEYS,2024-01-19T00:30:00.000+00:00,feeder,04,N Current (RMS),A,17.8
897082,HINGLEYS,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
897082,HINGLEYS,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
897082,HINGLEYS,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.1
897082,HINGLEYS,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.73
897082,HINGLEYS,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
897082,HINGLEYS,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.22
897082,HINGLEYS,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,31.37
897082,HINGLEYS,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.65
897082,HINGLEYS,2024-01-19T00:30:00.000+00:00,feeder,03,N Current (RMS),A,52.6
897082,HINGLEYS,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,78.1
897082,HINGLEYS,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,131.8
897082,HINGLEYS,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,61.8
897082,HINGLEYS,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
897082,HINGLEYS,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
897082,HINGLEYS,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
897082,HINGLEYS,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.91
897082,HINGLEYS,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.83
897082,HINGLEYS,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.7
897082,HINGLEYS,2024-01-19T00:30:00.000+00:00,feeder,02,N Current (RMS),A,11.9
897082,HINGLEYS,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
897082,HINGLEYS,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.7
897082,HINGLEYS,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.4
897082,HINGLEYS,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,8.5
897082,HINGLEYS,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
897082,HINGLEYS,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
897082,HINGLEYS,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
897082,HINGLEYS,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
897082,HINGLEYS,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
897082,HINGLEYS,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
897082,HINGLEYS,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
897082,HINGLEYS,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
897082,HINGLEYS,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
897082,HINGLEYS,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,27.51
897082,HINGLEYS,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,41.95
897082,HINGLEYS,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,33.9
897082,HINGLEYS,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
897082,HINGLEYS,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
897082,HINGLEYS,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
897082,HINGLEYS,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
897082,HINGLEYS,2024-01-19T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.14
897082,HINGLEYS,2024-01-19T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.15
897082,HINGLEYS,2024-01-19T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-19T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.04
897082,HINGLEYS,2024-01-19T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.42
897082,HINGLEYS,2024-01-19T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.34
897082,HINGLEYS,2024-01-19T00:20:00.000+00:00,feeder,06,N Current (RMS),A,4.1
897082,HINGLEYS,2024-01-19T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,4.9
897082,HINGLEYS,2024-01-19T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,3.1
897082,HINGLEYS,2024-01-19T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,1.6
897082,HINGLEYS,2024-01-19T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
897082,HINGLEYS,2024-01-19T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
897082,HINGLEYS,2024-01-19T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.6
897082,HINGLEYS,2024-01-19T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.49
897082,HINGLEYS,2024-01-19T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.28
897082,HINGLEYS,2024-01-19T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.77
897082,HINGLEYS,2024-01-19T00:20:00.000+00:00,feeder,05,N Current (RMS),A,14.8
897082,HINGLEYS,2024-01-19T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,15.1
897082,HINGLEYS,2024-01-19T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,10.7
897082,HINGLEYS,2024-01-19T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,25.6
897082,HINGLEYS,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
897082,HINGLEYS,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
897082,HINGLEYS,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.05
897082,HINGLEYS,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.24
897082,HINGLEYS,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.7
897082,HINGLEYS,2024-01-19T00:20:00.000+00:00,feeder,04,N Current (RMS),A,18.9
897082,HINGLEYS,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
897082,HINGLEYS,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
897082,HINGLEYS,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.8
897082,HINGLEYS,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.64
897082,HINGLEYS,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
897082,HINGLEYS,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
897082,HINGLEYS,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.66
897082,HINGLEYS,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,31.42
897082,HINGLEYS,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.82
897082,HINGLEYS,2024-01-19T00:20:00.000+00:00,feeder,03,N Current (RMS),A,53.6
897082,HINGLEYS,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,70.1
897082,HINGLEYS,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,131.6
897082,HINGLEYS,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,62.4
897082,HINGLEYS,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
897082,HINGLEYS,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
897082,HINGLEYS,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
897082,HINGLEYS,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.91
897082,HINGLEYS,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.08
897082,HINGLEYS,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.14
897082,HINGLEYS,2024-01-19T00:20:00.000+00:00,feeder,02,N Current (RMS),A,14.6
897082,HINGLEYS,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
897082,HINGLEYS,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
897082,HINGLEYS,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,47.0
897082,HINGLEYS,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,8.6
897082,HINGLEYS,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
897082,HINGLEYS,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
897082,HINGLEYS,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
897082,HINGLEYS,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
897082,HINGLEYS,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
897082,HINGLEYS,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
897082,HINGLEYS,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
897082,HINGLEYS,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
897082,HINGLEYS,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
897082,HINGLEYS,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,27.05
897082,HINGLEYS,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,43.44
897082,HINGLEYS,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,37.77
897082,HINGLEYS,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
897082,HINGLEYS,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
897082,HINGLEYS,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
897082,HINGLEYS,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
897082,HINGLEYS,2024-01-19T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.19
897082,HINGLEYS,2024-01-19T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-19T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-19T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.79
897082,HINGLEYS,2024-01-19T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.79
897082,HINGLEYS,2024-01-19T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.33
897082,HINGLEYS,2024-01-19T00:10:00.000+00:00,feeder,06,N Current (RMS),A,9.0
897082,HINGLEYS,2024-01-19T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,3.8
897082,HINGLEYS,2024-01-19T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,11.7
897082,HINGLEYS,2024-01-19T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,1.6
897082,HINGLEYS,2024-01-19T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
897082,HINGLEYS,2024-01-19T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
897082,HINGLEYS,2024-01-19T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.85
897082,HINGLEYS,2024-01-19T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.26
897082,HINGLEYS,2024-01-19T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.55
897082,HINGLEYS,2024-01-19T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.73
897082,HINGLEYS,2024-01-19T00:10:00.000+00:00,feeder,05,N Current (RMS),A,14.0
897082,HINGLEYS,2024-01-19T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,11.7
897082,HINGLEYS,2024-01-19T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,11.6
897082,HINGLEYS,2024-01-19T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,25.5
897082,HINGLEYS,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
897082,HINGLEYS,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.22
897082,HINGLEYS,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
897082,HINGLEYS,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.13
897082,HINGLEYS,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.99
897082,HINGLEYS,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.81
897082,HINGLEYS,2024-01-19T00:10:00.000+00:00,feeder,04,N Current (RMS),A,22.2
897082,HINGLEYS,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
897082,HINGLEYS,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
897082,HINGLEYS,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.3
897082,HINGLEYS,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.96
897082,HINGLEYS,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
897082,HINGLEYS,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
897082,HINGLEYS,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.24
897082,HINGLEYS,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,30.65
897082,HINGLEYS,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.81
897082,HINGLEYS,2024-01-19T00:10:00.000+00:00,feeder,03,N Current (RMS),A,48.9
897082,HINGLEYS,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,72.8
897082,HINGLEYS,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,128.2
897082,HINGLEYS,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,62.2
897082,HINGLEYS,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
897082,HINGLEYS,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.23
897082,HINGLEYS,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
897082,HINGLEYS,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.88
897082,HINGLEYS,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.91
897082,HINGLEYS,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.53
897082,HINGLEYS,2024-01-19T00:10:00.000+00:00,feeder,02,N Current (RMS),A,14.0
897082,HINGLEYS,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
897082,HINGLEYS,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
897082,HINGLEYS,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,44.4
897082,HINGLEYS,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,8.7
897082,HINGLEYS,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
897082,HINGLEYS,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
897082,HINGLEYS,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
897082,HINGLEYS,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
897082,HINGLEYS,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
897082,HINGLEYS,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
897082,HINGLEYS,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
897082,HINGLEYS,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
