Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
897082,HINGLEYS,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
897082,HINGLEYS,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,27.04
897082,HINGLEYS,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,45.89
897082,HINGLEYS,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,38.21
897082,HINGLEYS,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
897082,HINGLEYS,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
897082,HINGLEYS,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
897082,HINGLEYS,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
897082,HINGLEYS,2024-01-19T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-19T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.02
897082,HINGLEYS,2024-01-19T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-19T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.06
897082,HINGLEYS,2024-01-19T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.88
897082,HINGLEYS,2024-01-19T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.36
897082,HINGLEYS,2024-01-19T00:00:00.000+00:00,feeder,06,N Current (RMS),A,7.3
897082,HINGLEYS,2024-01-19T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,4.8
897082,HINGLEYS,2024-01-19T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,9.2
897082,HINGLEYS,2024-01-19T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,1.7
897082,HINGLEYS,2024-01-19T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.82
897082,HINGLEYS,2024-01-19T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
897082,HINGLEYS,2024-01-19T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.83
897082,HINGLEYS,2024-01-19T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.33
897082,HINGLEYS,2024-01-19T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.8
897082,HINGLEYS,2024-01-19T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.2
897082,HINGLEYS,2024-01-19T00:00:00.000+00:00,feeder,05,N Current (RMS),A,18.9
897082,HINGLEYS,2024-01-19T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,7.0
897082,HINGLEYS,2024-01-19T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.6
897082,HINGLEYS,2024-01-19T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,31.3
897082,HINGLEYS,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
897082,HINGLEYS,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
897082,HINGLEYS,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.15
897082,HINGLEYS,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.64
897082,HINGLEYS,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.96
897082,HINGLEYS,2024-01-19T00:00:00.000+00:00,feeder,04,N Current (RMS),A,14.3
897082,HINGLEYS,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
897082,HINGLEYS,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
897082,HINGLEYS,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.5
897082,HINGLEYS,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.04
897082,HINGLEYS,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
897082,HINGLEYS,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.11
897082,HINGLEYS,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.75
897082,HINGLEYS,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,24.94
897082,HINGLEYS,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.8
897082,HINGLEYS,2024-01-19T00:00:00.000+00:00,feeder,03,N Current (RMS),A,56.3
897082,HINGLEYS,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,66.4
897082,HINGLEYS,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,116.1
897082,HINGLEYS,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,49.0
897082,HINGLEYS,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
897082,HINGLEYS,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
897082,HINGLEYS,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
897082,HINGLEYS,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.92
897082,HINGLEYS,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.9
897082,HINGLEYS,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.83
897082,HINGLEYS,2024-01-19T00:00:00.000+00:00,feeder,02,N Current (RMS),A,19.2
897082,HINGLEYS,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
897082,HINGLEYS,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
897082,HINGLEYS,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.8
897082,HINGLEYS,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,8.8
897082,HINGLEYS,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
897082,HINGLEYS,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
897082,HINGLEYS,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
897082,HINGLEYS,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
897082,HINGLEYS,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
897082,HINGLEYS,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
897082,HINGLEYS,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
897082,HINGLEYS,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
897082,HINGLEYS,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
897082,HINGLEYS,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.92
897082,HINGLEYS,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,38.15
897082,HINGLEYS,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,34.15
897082,HINGLEYS,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
897082,HINGLEYS,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
897082,HINGLEYS,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
897082,HINGLEYS,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
897082,HINGLEYS,2024-01-25T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-25T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.01
897082,HINGLEYS,2024-01-25T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-25T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.62
897082,HINGLEYS,2024-01-25T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.38
897082,HINGLEYS,2024-01-25T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.22
897082,HINGLEYS,2024-01-25T23:50:00.000+00:00,feeder,06,N Current (RMS),A,5.0
897082,HINGLEYS,2024-01-25T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,2.7
897082,HINGLEYS,2024-01-25T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,1.7
897082,HINGLEYS,2024-01-25T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,6.2
897082,HINGLEYS,2024-01-25T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.95
897082,HINGLEYS,2024-01-25T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
897082,HINGLEYS,2024-01-25T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.97
897082,HINGLEYS,2024-01-25T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.73
897082,HINGLEYS,2024-01-25T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.39
897082,HINGLEYS,2024-01-25T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.16
897082,HINGLEYS,2024-01-25T23:50:00.000+00:00,feeder,05,N Current (RMS),A,8.7
897082,HINGLEYS,2024-01-25T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,13.8
897082,HINGLEYS,2024-01-25T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,7.0
897082,HINGLEYS,2024-01-25T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,16.3
897082,HINGLEYS,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.57
897082,HINGLEYS,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
897082,HINGLEYS,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
897082,HINGLEYS,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.64
897082,HINGLEYS,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.45
897082,HINGLEYS,2024-01-25T23:50:00.000+00:00,feeder,04,N Current (RMS),A,15.0
897082,HINGLEYS,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
897082,HINGLEYS,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
897082,HINGLEYS,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.3
897082,HINGLEYS,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.75
897082,HINGLEYS,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
897082,HINGLEYS,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
897082,HINGLEYS,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.84
897082,HINGLEYS,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.38
897082,HINGLEYS,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.42
897082,HINGLEYS,2024-01-25T23:50:00.000+00:00,feeder,03,N Current (RMS),A,25.2
897082,HINGLEYS,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.7
897082,HINGLEYS,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
897082,HINGLEYS,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.9
897082,HINGLEYS,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
897082,HINGLEYS,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
897082,HINGLEYS,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
897082,HINGLEYS,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.28
897082,HINGLEYS,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.08
897082,HINGLEYS,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.23
897082,HINGLEYS,2024-01-25T23:50:00.000+00:00,feeder,02,N Current (RMS),A,45.0
897082,HINGLEYS,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.9
897082,HINGLEYS,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.7
897082,HINGLEYS,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,68.7
897082,HINGLEYS,2024-01-25T23:50:00.000+00:00,transformer,,Temperature,C,18.9
897082,HINGLEYS,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
897082,HINGLEYS,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
897082,HINGLEYS,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
897082,HINGLEYS,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
897082,HINGLEYS,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
897082,HINGLEYS,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
897082,HINGLEYS,2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
897082,HINGLEYS,2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
897082,HINGLEYS,2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
897082,HINGLEYS,2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.49
897082,HINGLEYS,2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.88
897082,HINGLEYS,2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,32.49
897082,HINGLEYS,2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
897082,HINGLEYS,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
897082,HINGLEYS,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
897082,HINGLEYS,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
897082,HINGLEYS,2024-01-25T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-25T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.18
897082,HINGLEYS,2024-01-25T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-25T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.61
897082,HINGLEYS,2024-01-25T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.24
897082,HINGLEYS,2024-01-25T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.98
897082,HINGLEYS,2024-01-25T23:40:00.000+00:00,feeder,06,N Current (RMS),A,4.3
897082,HINGLEYS,2024-01-25T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,2.7
897082,HINGLEYS,2024-01-25T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,1.4
897082,HINGLEYS,2024-01-25T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,5.3
897082,HINGLEYS,2024-01-25T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
897082,HINGLEYS,2024-01-25T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
897082,HINGLEYS,2024-01-25T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.87
897082,HINGLEYS,2024-01-25T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.81
897082,HINGLEYS,2024-01-25T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.04
897082,HINGLEYS,2024-01-25T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.55
897082,HINGLEYS,2024-01-25T23:40:00.000+00:00,feeder,05,N Current (RMS),A,9.1
897082,HINGLEYS,2024-01-25T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,8.8
897082,HINGLEYS,2024-01-25T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,6.4
897082,HINGLEYS,2024-01-25T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,17.5
897082,HINGLEYS,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
897082,HINGLEYS,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
897082,HINGLEYS,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.02
897082,HINGLEYS,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.79
897082,HINGLEYS,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.84
897082,HINGLEYS,2024-01-25T23:40:00.000+00:00,feeder,04,N Current (RMS),A,17.8
897082,HINGLEYS,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
897082,HINGLEYS,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
897082,HINGLEYS,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.1
897082,HINGLEYS,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.67
897082,HINGLEYS,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
897082,HINGLEYS,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
897082,HINGLEYS,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.32
897082,HINGLEYS,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.53
897082,HINGLEYS,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.19
897082,HINGLEYS,2024-01-25T23:40:00.000+00:00,feeder,03,N Current (RMS),A,23.5
897082,HINGLEYS,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.4
897082,HINGLEYS,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
897082,HINGLEYS,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.1
897082,HINGLEYS,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
897082,HINGLEYS,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
897082,HINGLEYS,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
897082,HINGLEYS,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.26
897082,HINGLEYS,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.98
897082,HINGLEYS,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.56
897082,HINGLEYS,2024-01-25T23:40:00.000+00:00,feeder,02,N Current (RMS),A,23.0
897082,HINGLEYS,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
897082,HINGLEYS,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
897082,HINGLEYS,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.1
897082,HINGLEYS,2024-01-25T23:40:00.000+00:00,transformer,,Temperature,C,18.7
897082,HINGLEYS,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
897082,HINGLEYS,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
897082,HINGLEYS,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
897082,HINGLEYS,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
897082,HINGLEYS,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
897082,HINGLEYS,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
897082,HINGLEYS,2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
897082,HINGLEYS,2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
897082,HINGLEYS,2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
897082,HINGLEYS,2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.99
897082,HINGLEYS,2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.59
897082,HINGLEYS,2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.12
897082,HINGLEYS,2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
897082,HINGLEYS,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
897082,HINGLEYS,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
897082,HINGLEYS,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
897082,HINGLEYS,2024-01-25T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-25T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-25T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-25T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.67
897082,HINGLEYS,2024-01-25T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.34
897082,HINGLEYS,2024-01-25T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.03
897082,HINGLEYS,2024-01-25T23:30:00.000+00:00,feeder,06,N Current (RMS),A,4.4
897082,HINGLEYS,2024-01-25T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,2.9
897082,HINGLEYS,2024-01-25T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,1.6
897082,HINGLEYS,2024-01-25T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,5.5
897082,HINGLEYS,2024-01-25T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.64
897082,HINGLEYS,2024-01-25T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.1
897082,HINGLEYS,2024-01-25T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
897082,HINGLEYS,2024-01-25T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.78
897082,HINGLEYS,2024-01-25T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.93
897082,HINGLEYS,2024-01-25T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.41
897082,HINGLEYS,2024-01-25T23:30:00.000+00:00,feeder,05,N Current (RMS),A,8.5
897082,HINGLEYS,2024-01-25T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,8.4
897082,HINGLEYS,2024-01-25T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,6.3
897082,HINGLEYS,2024-01-25T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,17.2
897082,HINGLEYS,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
897082,HINGLEYS,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
897082,HINGLEYS,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.03
897082,HINGLEYS,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.94
897082,HINGLEYS,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.2
897082,HINGLEYS,2024-01-25T23:30:00.000+00:00,feeder,04,N Current (RMS),A,19.5
897082,HINGLEYS,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
897082,HINGLEYS,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
897082,HINGLEYS,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.9
897082,HINGLEYS,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.86
897082,HINGLEYS,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
897082,HINGLEYS,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
897082,HINGLEYS,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.68
897082,HINGLEYS,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.18
897082,HINGLEYS,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.52
897082,HINGLEYS,2024-01-25T23:30:00.000+00:00,feeder,03,N Current (RMS),A,20.7
897082,HINGLEYS,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.1
897082,HINGLEYS,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.8
897082,HINGLEYS,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,41.4
897082,HINGLEYS,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
897082,HINGLEYS,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
897082,HINGLEYS,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
897082,HINGLEYS,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.31
897082,HINGLEYS,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.9
897082,HINGLEYS,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.13
897082,HINGLEYS,2024-01-25T23:30:00.000+00:00,feeder,02,N Current (RMS),A,13.8
897082,HINGLEYS,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.1
897082,HINGLEYS,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
897082,HINGLEYS,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
897082,HINGLEYS,2024-01-25T23:30:00.000+00:00,transformer,,Temperature,C,19.0
897082,HINGLEYS,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
897082,HINGLEYS,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
897082,HINGLEYS,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
897082,HINGLEYS,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
897082,HINGLEYS,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
897082,HINGLEYS,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
897082,HINGLEYS,2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
897082,HINGLEYS,2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
897082,HINGLEYS,2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
897082,HINGLEYS,2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.41
897082,HINGLEYS,2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.3
897082,HINGLEYS,2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.3
897082,HINGLEYS,2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
897082,HINGLEYS,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
897082,HINGLEYS,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
897082,HINGLEYS,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
897082,HINGLEYS,2024-01-25T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-25T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-25T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.1
897082,HINGLEYS,2024-01-25T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.72
897082,HINGLEYS,2024-01-25T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.4
897082,HINGLEYS,2024-01-25T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.04
897082,HINGLEYS,2024-01-25T23:20:00.000+00:00,feeder,06,N Current (RMS),A,4.2
897082,HINGLEYS,2024-01-25T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,3.1
897082,HINGLEYS,2024-01-25T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,1.8
897082,HINGLEYS,2024-01-25T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,5.6
897082,HINGLEYS,2024-01-25T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
897082,HINGLEYS,2024-01-25T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.01
897082,HINGLEYS,2024-01-25T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.92
897082,HINGLEYS,2024-01-25T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.84
897082,HINGLEYS,2024-01-25T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.03
897082,HINGLEYS,2024-01-25T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.01
897082,HINGLEYS,2024-01-25T23:20:00.000+00:00,feeder,05,N Current (RMS),A,10.6
897082,HINGLEYS,2024-01-25T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,8.5
897082,HINGLEYS,2024-01-25T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,6.5
897082,HINGLEYS,2024-01-25T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,20.0
897082,HINGLEYS,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.2
897082,HINGLEYS,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
897082,HINGLEYS,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.03
897082,HINGLEYS,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.25
897082,HINGLEYS,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.92
897082,HINGLEYS,2024-01-25T23:20:00.000+00:00,feeder,04,N Current (RMS),A,19.5
897082,HINGLEYS,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
897082,HINGLEYS,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.8
897082,HINGLEYS,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.2
897082,HINGLEYS,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.67
897082,HINGLEYS,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
897082,HINGLEYS,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
897082,HINGLEYS,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.69
897082,HINGLEYS,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.78
897082,HINGLEYS,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.05
897082,HINGLEYS,2024-01-25T23:20:00.000+00:00,feeder,03,N Current (RMS),A,19.0
897082,HINGLEYS,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.0
897082,HINGLEYS,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.2
897082,HINGLEYS,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,43.6
897082,HINGLEYS,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
897082,HINGLEYS,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
897082,HINGLEYS,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
897082,HINGLEYS,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.21
897082,HINGLEYS,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.83
897082,HINGLEYS,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.49
897082,HINGLEYS,2024-01-25T23:20:00.000+00:00,feeder,02,N Current (RMS),A,13.8
897082,HINGLEYS,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.8
897082,HINGLEYS,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
897082,HINGLEYS,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
897082,HINGLEYS,2024-01-25T23:20:00.000+00:00,transformer,,Temperature,C,19.3
897082,HINGLEYS,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
897082,HINGLEYS,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
897082,HINGLEYS,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
897082,HINGLEYS,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
897082,HINGLEYS,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
897082,HINGLEYS,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
897082,HINGLEYS,2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
897082,HINGLEYS,2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
897082,HINGLEYS,2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
897082,HINGLEYS,2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.42
897082,HINGLEYS,2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.29
897082,HINGLEYS,2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.52
897082,HINGLEYS,2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
897082,HINGLEYS,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
897082,HINGLEYS,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
897082,HINGLEYS,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
897082,HINGLEYS,2024-01-25T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-25T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-25T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-25T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.69
897082,HINGLEYS,2024-01-25T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.31
897082,HINGLEYS,2024-01-25T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.04
897082,HINGLEYS,2024-01-25T23:10:00.000+00:00,feeder,06,N Current (RMS),A,4.3
897082,HINGLEYS,2024-01-25T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,3.0
897082,HINGLEYS,2024-01-25T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,1.6
897082,HINGLEYS,2024-01-25T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,5.6
897082,HINGLEYS,2024-01-25T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
897082,HINGLEYS,2024-01-25T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
897082,HINGLEYS,2024-01-25T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.01
897082,HINGLEYS,2024-01-25T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.72
897082,HINGLEYS,2024-01-25T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.13
897082,HINGLEYS,2024-01-25T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.67
897082,HINGLEYS,2024-01-25T23:10:00.000+00:00,feeder,05,N Current (RMS),A,10.0
897082,HINGLEYS,2024-01-25T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,8.3
897082,HINGLEYS,2024-01-25T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,6.4
897082,HINGLEYS,2024-01-25T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,18.4
897082,HINGLEYS,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.17
897082,HINGLEYS,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
897082,HINGLEYS,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.04
897082,HINGLEYS,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.22
897082,HINGLEYS,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.97
897082,HINGLEYS,2024-01-25T23:10:00.000+00:00,feeder,04,N Current (RMS),A,17.1
897082,HINGLEYS,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
897082,HINGLEYS,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.1
897082,HINGLEYS,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.2
897082,HINGLEYS,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.9
897082,HINGLEYS,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
897082,HINGLEYS,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
897082,HINGLEYS,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.15
897082,HINGLEYS,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.56
897082,HINGLEYS,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.45
897082,HINGLEYS,2024-01-25T23:10:00.000+00:00,feeder,03,N Current (RMS),A,19.8
897082,HINGLEYS,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,46.2
897082,HINGLEYS,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,41.9
897082,HINGLEYS,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,45.3
897082,HINGLEYS,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
897082,HINGLEYS,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.27
897082,HINGLEYS,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
897082,HINGLEYS,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.28
897082,HINGLEYS,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.36
897082,HINGLEYS,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.22
897082,HINGLEYS,2024-01-25T23:10:00.000+00:00,feeder,02,N Current (RMS),A,13.8
897082,HINGLEYS,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
897082,HINGLEYS,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
897082,HINGLEYS,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
897082,HINGLEYS,2024-01-25T23:10:00.000+00:00,transformer,,Temperature,C,19.6
897082,HINGLEYS,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
897082,HINGLEYS,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
897082,HINGLEYS,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
897082,HINGLEYS,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
897082,HINGLEYS,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
897082,HINGLEYS,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
897082,HINGLEYS,2024-01-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
897082,HINGLEYS,2024-01-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
897082,HINGLEYS,2024-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
897082,HINGLEYS,2024-01-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.8
897082,HINGLEYS,2024-01-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.58
897082,HINGLEYS,2024-01-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.34
897082,HINGLEYS,2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
897082,HINGLEYS,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
897082,HINGLEYS,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
897082,HINGLEYS,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
897082,HINGLEYS,2024-01-25T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-25T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-25T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-25T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.7
897082,HINGLEYS,2024-01-25T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.36
897082,HINGLEYS,2024-01-25T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.03
897082,HINGLEYS,2024-01-25T23:00:00.000+00:00,feeder,06,N Current (RMS),A,4.3
897082,HINGLEYS,2024-01-25T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,3.0
897082,HINGLEYS,2024-01-25T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,1.8
897082,HINGLEYS,2024-01-25T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,5.5
897082,HINGLEYS,2024-01-25T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
897082,HINGLEYS,2024-01-25T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
897082,HINGLEYS,2024-01-25T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.97
897082,HINGLEYS,2024-01-25T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.56
897082,HINGLEYS,2024-01-25T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.31
897082,HINGLEYS,2024-01-25T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.81
897082,HINGLEYS,2024-01-25T23:00:00.000+00:00,feeder,05,N Current (RMS),A,10.7
897082,HINGLEYS,2024-01-25T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,7.9
897082,HINGLEYS,2024-01-25T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,8.2
897082,HINGLEYS,2024-01-25T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,18.8
897082,HINGLEYS,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
897082,HINGLEYS,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
897082,HINGLEYS,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.05
897082,HINGLEYS,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.19
897082,HINGLEYS,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.19
897082,HINGLEYS,2024-01-25T23:00:00.000+00:00,feeder,04,N Current (RMS),A,17.4
897082,HINGLEYS,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
897082,HINGLEYS,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
897082,HINGLEYS,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.3
897082,HINGLEYS,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.8
897082,HINGLEYS,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
897082,HINGLEYS,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.21
897082,HINGLEYS,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.96
897082,HINGLEYS,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.29
897082,HINGLEYS,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.86
897082,HINGLEYS,2024-01-25T23:00:00.000+00:00,feeder,03,N Current (RMS),A,19.7
897082,HINGLEYS,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.6
897082,HINGLEYS,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.0
897082,HINGLEYS,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,47.1
897082,HINGLEYS,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
897082,HINGLEYS,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
897082,HINGLEYS,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.71
897082,HINGLEYS,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.44
897082,HINGLEYS,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.66
897082,HINGLEYS,2024-01-25T23:00:00.000+00:00,feeder,02,N Current (RMS),A,14.8
897082,HINGLEYS,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.9
897082,HINGLEYS,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
897082,HINGLEYS,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.3
897082,HINGLEYS,2024-01-25T23:00:00.000+00:00,transformer,,Temperature,C,19.6
897082,HINGLEYS,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
897082,HINGLEYS,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
897082,HINGLEYS,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
897082,HINGLEYS,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
897082,HINGLEYS,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
897082,HINGLEYS,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
897082,HINGLEYS,2024-01-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
897082,HINGLEYS,2024-01-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
897082,HINGLEYS,2024-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
897082,HINGLEYS,2024-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.87
897082,HINGLEYS,2024-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.59
897082,HINGLEYS,2024-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.57
897082,HINGLEYS,2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
897082,HINGLEYS,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
897082,HINGLEYS,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
897082,HINGLEYS,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
897082,HINGLEYS,2024-01-25T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-25T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-25T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.1
897082,HINGLEYS,2024-01-25T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.83
897082,HINGLEYS,2024-01-25T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.46
897082,HINGLEYS,2024-01-25T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.97
897082,HINGLEYS,2024-01-25T22:50:00.000+00:00,feeder,06,N Current (RMS),A,8.9
897082,HINGLEYS,2024-01-25T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,3.5
897082,HINGLEYS,2024-01-25T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,2.1
897082,HINGLEYS,2024-01-25T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,10.6
897082,HINGLEYS,2024-01-25T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
897082,HINGLEYS,2024-01-25T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
897082,HINGLEYS,2024-01-25T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.83
897082,HINGLEYS,2024-01-25T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.84
897082,HINGLEYS,2024-01-25T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.1
897082,HINGLEYS,2024-01-25T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.87
897082,HINGLEYS,2024-01-25T22:50:00.000+00:00,feeder,05,N Current (RMS),A,15.0
897082,HINGLEYS,2024-01-25T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,8.8
897082,HINGLEYS,2024-01-25T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,11.6
897082,HINGLEYS,2024-01-25T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,26.2
897082,HINGLEYS,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
897082,HINGLEYS,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
897082,HINGLEYS,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.09
897082,HINGLEYS,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.89
897082,HINGLEYS,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.76
897082,HINGLEYS,2024-01-25T22:50:00.000+00:00,feeder,04,N Current (RMS),A,19.1
897082,HINGLEYS,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
897082,HINGLEYS,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.5
897082,HINGLEYS,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.1
897082,HINGLEYS,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.6
897082,HINGLEYS,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
897082,HINGLEYS,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.19
897082,HINGLEYS,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.9
897082,HINGLEYS,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.56
897082,HINGLEYS,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.34
897082,HINGLEYS,2024-01-25T22:50:00.000+00:00,feeder,03,N Current (RMS),A,18.9
897082,HINGLEYS,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,52.0
897082,HINGLEYS,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,48.7
897082,HINGLEYS,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,44.4
897082,HINGLEYS,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
897082,HINGLEYS,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
897082,HINGLEYS,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.6
897082,HINGLEYS,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.94
897082,HINGLEYS,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.49
897082,HINGLEYS,2024-01-25T22:50:00.000+00:00,feeder,02,N Current (RMS),A,18.4
897082,HINGLEYS,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.7
897082,HINGLEYS,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
897082,HINGLEYS,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.9
897082,HINGLEYS,2024-01-25T22:50:00.000+00:00,transformer,,Temperature,C,19.5
897082,HINGLEYS,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
897082,HINGLEYS,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
897082,HINGLEYS,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
897082,HINGLEYS,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
897082,HINGLEYS,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
897082,HINGLEYS,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
897082,HINGLEYS,2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
897082,HINGLEYS,2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
897082,HINGLEYS,2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
897082,HINGLEYS,2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.09
897082,HINGLEYS,2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.96
897082,HINGLEYS,2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,32.43
897082,HINGLEYS,2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
897082,HINGLEYS,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
897082,HINGLEYS,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
897082,HINGLEYS,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
897082,HINGLEYS,2024-01-25T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-25T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.2
897082,HINGLEYS,2024-01-25T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-25T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.87
897082,HINGLEYS,2024-01-25T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.43
897082,HINGLEYS,2024-01-25T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.83
897082,HINGLEYS,2024-01-25T22:40:00.000+00:00,feeder,06,N Current (RMS),A,3.9
897082,HINGLEYS,2024-01-25T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,3.7
897082,HINGLEYS,2024-01-25T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,2.2
897082,HINGLEYS,2024-01-25T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,4.9
897082,HINGLEYS,2024-01-25T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
897082,HINGLEYS,2024-01-25T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.9
897082,HINGLEYS,2024-01-25T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.76
897082,HINGLEYS,2024-01-25T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.79
897082,HINGLEYS,2024-01-25T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.42
897082,HINGLEYS,2024-01-25T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.13
897082,HINGLEYS,2024-01-25T22:40:00.000+00:00,feeder,05,N Current (RMS),A,16.2
897082,HINGLEYS,2024-01-25T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,8.8
897082,HINGLEYS,2024-01-25T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,7.4
897082,HINGLEYS,2024-01-25T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,27.0
897082,HINGLEYS,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
897082,HINGLEYS,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.2
897082,HINGLEYS,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
897082,HINGLEYS,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.08
897082,HINGLEYS,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.63
897082,HINGLEYS,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.52
897082,HINGLEYS,2024-01-25T22:40:00.000+00:00,feeder,04,N Current (RMS),A,21.6
897082,HINGLEYS,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
897082,HINGLEYS,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.5
897082,HINGLEYS,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.3
897082,HINGLEYS,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.83
897082,HINGLEYS,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
897082,HINGLEYS,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
897082,HINGLEYS,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.16
897082,HINGLEYS,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.97
897082,HINGLEYS,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.59
897082,HINGLEYS,2024-01-25T22:40:00.000+00:00,feeder,03,N Current (RMS),A,27.9
897082,HINGLEYS,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,70.7
897082,HINGLEYS,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,54.5
897082,HINGLEYS,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.7
897082,HINGLEYS,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
897082,HINGLEYS,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
897082,HINGLEYS,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
897082,HINGLEYS,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.62
897082,HINGLEYS,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.9
897082,HINGLEYS,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.76
897082,HINGLEYS,2024-01-25T22:40:00.000+00:00,feeder,02,N Current (RMS),A,37.5
897082,HINGLEYS,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.9
897082,HINGLEYS,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.4
897082,HINGLEYS,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,69.0
