Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
897082,HINGLEYS,2024-01-25T22:40:00.000+00:00,transformer,,Temperature,C,19.8
897082,HINGLEYS,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
897082,HINGLEYS,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
897082,HINGLEYS,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
897082,HINGLEYS,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
897082,HINGLEYS,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
897082,HINGLEYS,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
897082,HINGLEYS,2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
897082,HINGLEYS,2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
897082,HINGLEYS,2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
897082,HINGLEYS,2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.35
897082,HINGLEYS,2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.34
897082,HINGLEYS,2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,38.82
897082,HINGLEYS,2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
897082,HINGLEYS,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
897082,HINGLEYS,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
897082,HINGLEYS,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
897082,HINGLEYS,2024-01-25T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-25T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.18
897082,HINGLEYS,2024-01-25T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-25T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.84
897082,HINGLEYS,2024-01-25T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.68
897082,HINGLEYS,2024-01-25T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.98
897082,HINGLEYS,2024-01-25T22:30:00.000+00:00,feeder,06,N Current (RMS),A,3.7
897082,HINGLEYS,2024-01-25T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,3.6
897082,HINGLEYS,2024-01-25T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,3.1
897082,HINGLEYS,2024-01-25T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,5.2
897082,HINGLEYS,2024-01-25T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.96
897082,HINGLEYS,2024-01-25T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
897082,HINGLEYS,2024-01-25T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.66
897082,HINGLEYS,2024-01-25T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.77
897082,HINGLEYS,2024-01-25T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.67
897082,HINGLEYS,2024-01-25T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.67
897082,HINGLEYS,2024-01-25T22:30:00.000+00:00,feeder,05,N Current (RMS),A,13.0
897082,HINGLEYS,2024-01-25T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,9.0
897082,HINGLEYS,2024-01-25T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,8.2
897082,HINGLEYS,2024-01-25T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,21.6
897082,HINGLEYS,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.21
897082,HINGLEYS,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
897082,HINGLEYS,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.09
897082,HINGLEYS,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.16
897082,HINGLEYS,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.9
897082,HINGLEYS,2024-01-25T22:30:00.000+00:00,feeder,04,N Current (RMS),A,20.9
897082,HINGLEYS,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
897082,HINGLEYS,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
897082,HINGLEYS,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.8
897082,HINGLEYS,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.75
897082,HINGLEYS,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
897082,HINGLEYS,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
897082,HINGLEYS,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,21.75
897082,HINGLEYS,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.19
897082,HINGLEYS,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.44
897082,HINGLEYS,2024-01-25T22:30:00.000+00:00,feeder,03,N Current (RMS),A,42.4
897082,HINGLEYS,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,93.1
897082,HINGLEYS,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,51.5
897082,HINGLEYS,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,53.0
897082,HINGLEYS,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
897082,HINGLEYS,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
897082,HINGLEYS,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
897082,HINGLEYS,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.68
897082,HINGLEYS,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.57
897082,HINGLEYS,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.81
897082,HINGLEYS,2024-01-25T22:30:00.000+00:00,feeder,02,N Current (RMS),A,35.0
897082,HINGLEYS,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.2
897082,HINGLEYS,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
897082,HINGLEYS,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,65.1
897082,HINGLEYS,2024-01-25T22:30:00.000+00:00,transformer,,Temperature,C,19.9
897082,HINGLEYS,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
897082,HINGLEYS,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
897082,HINGLEYS,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
897082,HINGLEYS,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
897082,HINGLEYS,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
897082,HINGLEYS,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
897082,HINGLEYS,2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
897082,HINGLEYS,2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
897082,HINGLEYS,2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
897082,HINGLEYS,2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,32.95
897082,HINGLEYS,2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.27
897082,HINGLEYS,2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,38.8
897082,HINGLEYS,2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
897082,HINGLEYS,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
897082,HINGLEYS,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
897082,HINGLEYS,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
897082,HINGLEYS,2024-01-25T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.02
897082,HINGLEYS,2024-01-25T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-25T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.04
897082,HINGLEYS,2024-01-25T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.03
897082,HINGLEYS,2024-01-25T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.7
897082,HINGLEYS,2024-01-25T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.25
897082,HINGLEYS,2024-01-25T22:20:00.000+00:00,feeder,06,N Current (RMS),A,4.4
897082,HINGLEYS,2024-01-25T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,4.7
897082,HINGLEYS,2024-01-25T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,3.0
897082,HINGLEYS,2024-01-25T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,6.2
897082,HINGLEYS,2024-01-25T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
897082,HINGLEYS,2024-01-25T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.02
897082,HINGLEYS,2024-01-25T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.74
897082,HINGLEYS,2024-01-25T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.82
897082,HINGLEYS,2024-01-25T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.64
897082,HINGLEYS,2024-01-25T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.04
897082,HINGLEYS,2024-01-25T22:20:00.000+00:00,feeder,05,N Current (RMS),A,9.9
897082,HINGLEYS,2024-01-25T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,13.6
897082,HINGLEYS,2024-01-25T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,8.5
897082,HINGLEYS,2024-01-25T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,18.9
897082,HINGLEYS,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
897082,HINGLEYS,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
897082,HINGLEYS,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.01
897082,HINGLEYS,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.22
897082,HINGLEYS,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.9
897082,HINGLEYS,2024-01-25T22:20:00.000+00:00,feeder,04,N Current (RMS),A,20.8
897082,HINGLEYS,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
897082,HINGLEYS,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.1
897082,HINGLEYS,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.7
897082,HINGLEYS,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.71
897082,HINGLEYS,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
897082,HINGLEYS,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.25
897082,HINGLEYS,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.37
897082,HINGLEYS,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.66
897082,HINGLEYS,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.46
897082,HINGLEYS,2024-01-25T22:20:00.000+00:00,feeder,03,N Current (RMS),A,32.8
897082,HINGLEYS,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,75.4
897082,HINGLEYS,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,49.1
897082,HINGLEYS,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,49.1
897082,HINGLEYS,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
897082,HINGLEYS,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
897082,HINGLEYS,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
897082,HINGLEYS,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.69
897082,HINGLEYS,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.56
897082,HINGLEYS,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.1
897082,HINGLEYS,2024-01-25T22:20:00.000+00:00,feeder,02,N Current (RMS),A,18.8
897082,HINGLEYS,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.1
897082,HINGLEYS,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.6
897082,HINGLEYS,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.6
897082,HINGLEYS,2024-01-25T22:20:00.000+00:00,transformer,,Temperature,C,19.9
897082,HINGLEYS,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
897082,HINGLEYS,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
897082,HINGLEYS,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
897082,HINGLEYS,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
897082,HINGLEYS,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
897082,HINGLEYS,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
897082,HINGLEYS,2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
897082,HINGLEYS,2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
897082,HINGLEYS,2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
897082,HINGLEYS,2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.91
897082,HINGLEYS,2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.79
897082,HINGLEYS,2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,32.75
897082,HINGLEYS,2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
897082,HINGLEYS,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
897082,HINGLEYS,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
897082,HINGLEYS,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
897082,HINGLEYS,2024-01-25T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-25T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-25T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.03
897082,HINGLEYS,2024-01-25T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.92
897082,HINGLEYS,2024-01-25T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.09
897082,HINGLEYS,2024-01-25T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.53
897082,HINGLEYS,2024-01-25T22:10:00.000+00:00,feeder,06,N Current (RMS),A,5.7
897082,HINGLEYS,2024-01-25T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,3.9
897082,HINGLEYS,2024-01-25T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,6.1
897082,HINGLEYS,2024-01-25T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,7.2
897082,HINGLEYS,2024-01-25T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.76
897082,HINGLEYS,2024-01-25T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.05
897082,HINGLEYS,2024-01-25T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
897082,HINGLEYS,2024-01-25T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.94
897082,HINGLEYS,2024-01-25T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.01
897082,HINGLEYS,2024-01-25T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.24
897082,HINGLEYS,2024-01-25T22:10:00.000+00:00,feeder,05,N Current (RMS),A,15.6
897082,HINGLEYS,2024-01-25T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,9.1
897082,HINGLEYS,2024-01-25T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,14.9
897082,HINGLEYS,2024-01-25T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,27.3
897082,HINGLEYS,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.26
897082,HINGLEYS,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
897082,HINGLEYS,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.11
897082,HINGLEYS,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.59
897082,HINGLEYS,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.28
897082,HINGLEYS,2024-01-25T22:10:00.000+00:00,feeder,04,N Current (RMS),A,21.7
897082,HINGLEYS,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
897082,HINGLEYS,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.5
897082,HINGLEYS,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.2
897082,HINGLEYS,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.7
897082,HINGLEYS,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
897082,HINGLEYS,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
897082,HINGLEYS,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.75
897082,HINGLEYS,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.22
897082,HINGLEYS,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.98
897082,HINGLEYS,2024-01-25T22:10:00.000+00:00,feeder,03,N Current (RMS),A,23.4
897082,HINGLEYS,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,64.1
897082,HINGLEYS,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,59.8
897082,HINGLEYS,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,55.7
897082,HINGLEYS,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
897082,HINGLEYS,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
897082,HINGLEYS,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
897082,HINGLEYS,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.26
897082,HINGLEYS,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.18
897082,HINGLEYS,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.56
897082,HINGLEYS,2024-01-25T22:10:00.000+00:00,feeder,02,N Current (RMS),A,18.1
897082,HINGLEYS,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
897082,HINGLEYS,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
897082,HINGLEYS,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.3
897082,HINGLEYS,2024-01-25T22:10:00.000+00:00,transformer,,Temperature,C,19.9
897082,HINGLEYS,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
897082,HINGLEYS,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
897082,HINGLEYS,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
897082,HINGLEYS,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
897082,HINGLEYS,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
897082,HINGLEYS,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
897082,HINGLEYS,2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
897082,HINGLEYS,2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
897082,HINGLEYS,2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
897082,HINGLEYS,2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.77
897082,HINGLEYS,2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,30.1
897082,HINGLEYS,2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,36.58
897082,HINGLEYS,2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
897082,HINGLEYS,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
897082,HINGLEYS,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
897082,HINGLEYS,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
897082,HINGLEYS,2024-01-25T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.1
897082,HINGLEYS,2024-01-25T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.11
897082,HINGLEYS,2024-01-25T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.01
897082,HINGLEYS,2024-01-25T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.97
897082,HINGLEYS,2024-01-25T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.7
897082,HINGLEYS,2024-01-25T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.66
897082,HINGLEYS,2024-01-25T22:00:00.000+00:00,feeder,06,N Current (RMS),A,2.3
897082,HINGLEYS,2024-01-25T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,4.1
897082,HINGLEYS,2024-01-25T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,3.1
897082,HINGLEYS,2024-01-25T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,2.9
897082,HINGLEYS,2024-01-25T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
897082,HINGLEYS,2024-01-25T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.95
897082,HINGLEYS,2024-01-25T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.36
897082,HINGLEYS,2024-01-25T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.85
897082,HINGLEYS,2024-01-25T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.62
897082,HINGLEYS,2024-01-25T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.46
897082,HINGLEYS,2024-01-25T22:00:00.000+00:00,feeder,05,N Current (RMS),A,11.5
897082,HINGLEYS,2024-01-25T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,13.2
897082,HINGLEYS,2024-01-25T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.8
897082,HINGLEYS,2024-01-25T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,24.4
897082,HINGLEYS,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.28
897082,HINGLEYS,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
897082,HINGLEYS,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.05
897082,HINGLEYS,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.35
897082,HINGLEYS,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.12
897082,HINGLEYS,2024-01-25T22:00:00.000+00:00,feeder,04,N Current (RMS),A,23.3
897082,HINGLEYS,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
897082,HINGLEYS,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.5
897082,HINGLEYS,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.7
897082,HINGLEYS,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.48
897082,HINGLEYS,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
897082,HINGLEYS,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.18
897082,HINGLEYS,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.69
897082,HINGLEYS,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.07
897082,HINGLEYS,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.49
897082,HINGLEYS,2024-01-25T22:00:00.000+00:00,feeder,03,N Current (RMS),A,34.7
897082,HINGLEYS,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,84.7
897082,HINGLEYS,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,59.2
897082,HINGLEYS,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,49.6
897082,HINGLEYS,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
897082,HINGLEYS,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.43
897082,HINGLEYS,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
897082,HINGLEYS,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.71
897082,HINGLEYS,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.27
897082,HINGLEYS,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.65
897082,HINGLEYS,2024-01-25T22:00:00.000+00:00,feeder,02,N Current (RMS),A,19.6
897082,HINGLEYS,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
897082,HINGLEYS,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
897082,HINGLEYS,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.8
897082,HINGLEYS,2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,20.0
897082,HINGLEYS,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
897082,HINGLEYS,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
897082,HINGLEYS,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
897082,HINGLEYS,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
897082,HINGLEYS,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
897082,HINGLEYS,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
897082,HINGLEYS,2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
897082,HINGLEYS,2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
897082,HINGLEYS,2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
897082,HINGLEYS,2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,32.17
897082,HINGLEYS,2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.01
897082,HINGLEYS,2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.39
897082,HINGLEYS,2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
897082,HINGLEYS,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
897082,HINGLEYS,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
897082,HINGLEYS,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
897082,HINGLEYS,2024-01-25T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.12
897082,HINGLEYS,2024-01-25T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-25T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.03
897082,HINGLEYS,2024-01-25T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.37
897082,HINGLEYS,2024-01-25T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.66
897082,HINGLEYS,2024-01-25T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.58
897082,HINGLEYS,2024-01-25T21:50:00.000+00:00,feeder,06,N Current (RMS),A,5.5
897082,HINGLEYS,2024-01-25T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,7.1
897082,HINGLEYS,2024-01-25T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,2.9
897082,HINGLEYS,2024-01-25T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,2.6
897082,HINGLEYS,2024-01-25T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
897082,HINGLEYS,2024-01-25T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
897082,HINGLEYS,2024-01-25T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.19
897082,HINGLEYS,2024-01-25T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.29
897082,HINGLEYS,2024-01-25T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.92
897082,HINGLEYS,2024-01-25T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.73
897082,HINGLEYS,2024-01-25T21:50:00.000+00:00,feeder,05,N Current (RMS),A,14.6
897082,HINGLEYS,2024-01-25T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,10.6
897082,HINGLEYS,2024-01-25T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,21.3
897082,HINGLEYS,2024-01-25T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,25.4
897082,HINGLEYS,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
897082,HINGLEYS,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.36
897082,HINGLEYS,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
897082,HINGLEYS,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.08
897082,HINGLEYS,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.35
897082,HINGLEYS,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.22
897082,HINGLEYS,2024-01-25T21:50:00.000+00:00,feeder,04,N Current (RMS),A,20.9
897082,HINGLEYS,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
897082,HINGLEYS,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.5
897082,HINGLEYS,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.9
897082,HINGLEYS,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.25
897082,HINGLEYS,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
897082,HINGLEYS,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
897082,HINGLEYS,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.28
897082,HINGLEYS,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.1
897082,HINGLEYS,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.23
897082,HINGLEYS,2024-01-25T21:50:00.000+00:00,feeder,03,N Current (RMS),A,29.5
897082,HINGLEYS,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,71.3
897082,HINGLEYS,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,59.7
897082,HINGLEYS,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,48.5
897082,HINGLEYS,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
897082,HINGLEYS,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
897082,HINGLEYS,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
897082,HINGLEYS,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.71
897082,HINGLEYS,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.45
897082,HINGLEYS,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.04
897082,HINGLEYS,2024-01-25T21:50:00.000+00:00,feeder,02,N Current (RMS),A,17.0
897082,HINGLEYS,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.5
897082,HINGLEYS,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
897082,HINGLEYS,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.3
897082,HINGLEYS,2024-01-25T21:50:00.000+00:00,transformer,,Temperature,C,20.0
897082,HINGLEYS,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
897082,HINGLEYS,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
897082,HINGLEYS,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
897082,HINGLEYS,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
897082,HINGLEYS,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
897082,HINGLEYS,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
897082,HINGLEYS,2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
897082,HINGLEYS,2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
897082,HINGLEYS,2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
897082,HINGLEYS,2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.57
897082,HINGLEYS,2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.48
897082,HINGLEYS,2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.8
897082,HINGLEYS,2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
897082,HINGLEYS,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
897082,HINGLEYS,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
897082,HINGLEYS,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
897082,HINGLEYS,2024-01-25T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.1
897082,HINGLEYS,2024-01-25T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.1
897082,HINGLEYS,2024-01-25T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.02
897082,HINGLEYS,2024-01-25T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.96
897082,HINGLEYS,2024-01-25T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.69
897082,HINGLEYS,2024-01-25T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.52
897082,HINGLEYS,2024-01-25T21:40:00.000+00:00,feeder,06,N Current (RMS),A,2.8
897082,HINGLEYS,2024-01-25T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,4.1
897082,HINGLEYS,2024-01-25T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,3.1
897082,HINGLEYS,2024-01-25T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,2.4
897082,HINGLEYS,2024-01-25T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
897082,HINGLEYS,2024-01-25T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.14
897082,HINGLEYS,2024-01-25T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.35
897082,HINGLEYS,2024-01-25T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.03
897082,HINGLEYS,2024-01-25T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.06
897082,HINGLEYS,2024-01-25T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.51
897082,HINGLEYS,2024-01-25T21:40:00.000+00:00,feeder,05,N Current (RMS),A,16.2
897082,HINGLEYS,2024-01-25T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,30.1
897082,HINGLEYS,2024-01-25T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,17.8
897082,HINGLEYS,2024-01-25T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,25.1
897082,HINGLEYS,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
897082,HINGLEYS,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.46
897082,HINGLEYS,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
897082,HINGLEYS,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.1
897082,HINGLEYS,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.37
897082,HINGLEYS,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.8
897082,HINGLEYS,2024-01-25T21:40:00.000+00:00,feeder,04,N Current (RMS),A,22.4
897082,HINGLEYS,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
897082,HINGLEYS,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
897082,HINGLEYS,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.4
897082,HINGLEYS,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.48
897082,HINGLEYS,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
897082,HINGLEYS,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
897082,HINGLEYS,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,20.76
897082,HINGLEYS,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.92
897082,HINGLEYS,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.45
897082,HINGLEYS,2024-01-25T21:40:00.000+00:00,feeder,03,N Current (RMS),A,38.8
897082,HINGLEYS,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,89.1
897082,HINGLEYS,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,59.2
897082,HINGLEYS,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,49.5
897082,HINGLEYS,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
897082,HINGLEYS,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
897082,HINGLEYS,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
897082,HINGLEYS,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.19
897082,HINGLEYS,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.07
897082,HINGLEYS,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.29
897082,HINGLEYS,2024-01-25T21:40:00.000+00:00,feeder,02,N Current (RMS),A,18.4
897082,HINGLEYS,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.6
897082,HINGLEYS,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
897082,HINGLEYS,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.6
897082,HINGLEYS,2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,20.0
897082,HINGLEYS,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
897082,HINGLEYS,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
897082,HINGLEYS,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
897082,HINGLEYS,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
897082,HINGLEYS,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
897082,HINGLEYS,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
897082,HINGLEYS,2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
897082,HINGLEYS,2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
897082,HINGLEYS,2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
897082,HINGLEYS,2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,37.04
897082,HINGLEYS,2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,30.11
897082,HINGLEYS,2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.58
897082,HINGLEYS,2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
897082,HINGLEYS,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
897082,HINGLEYS,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
897082,HINGLEYS,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
897082,HINGLEYS,2024-01-25T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.09
897082,HINGLEYS,2024-01-25T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.18
897082,HINGLEYS,2024-01-25T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.03
897082,HINGLEYS,2024-01-25T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.96
897082,HINGLEYS,2024-01-25T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.65
897082,HINGLEYS,2024-01-25T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.54
897082,HINGLEYS,2024-01-25T21:30:00.000+00:00,feeder,06,N Current (RMS),A,2.8
897082,HINGLEYS,2024-01-25T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,4.1
897082,HINGLEYS,2024-01-25T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,3.0
897082,HINGLEYS,2024-01-25T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,2.4
897082,HINGLEYS,2024-01-25T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.86
897082,HINGLEYS,2024-01-25T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.13
897082,HINGLEYS,2024-01-25T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.57
897082,HINGLEYS,2024-01-25T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.18
897082,HINGLEYS,2024-01-25T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.47
897082,HINGLEYS,2024-01-25T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.23
897082,HINGLEYS,2024-01-25T21:30:00.000+00:00,feeder,05,N Current (RMS),A,13.8
897082,HINGLEYS,2024-01-25T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,15.7
897082,HINGLEYS,2024-01-25T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,24.3
897082,HINGLEYS,2024-01-25T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,19.7
897082,HINGLEYS,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
897082,HINGLEYS,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.18
897082,HINGLEYS,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
897082,HINGLEYS,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.05
897082,HINGLEYS,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.46
897082,HINGLEYS,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.26
897082,HINGLEYS,2024-01-25T21:30:00.000+00:00,feeder,04,N Current (RMS),A,31.3
897082,HINGLEYS,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
897082,HINGLEYS,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
897082,HINGLEYS,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,46.3
897082,HINGLEYS,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.02
897082,HINGLEYS,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
897082,HINGLEYS,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
897082,HINGLEYS,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.9
897082,HINGLEYS,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.15
897082,HINGLEYS,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.77
897082,HINGLEYS,2024-01-25T21:30:00.000+00:00,feeder,03,N Current (RMS),A,31.8
897082,HINGLEYS,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,73.4
897082,HINGLEYS,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,48.2
897082,HINGLEYS,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,54.6
897082,HINGLEYS,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
897082,HINGLEYS,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
897082,HINGLEYS,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.4
897082,HINGLEYS,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.75
897082,HINGLEYS,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.06
897082,HINGLEYS,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.1
897082,HINGLEYS,2024-01-25T21:30:00.000+00:00,feeder,02,N Current (RMS),A,19.7
897082,HINGLEYS,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
897082,HINGLEYS,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
897082,HINGLEYS,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.9
897082,HINGLEYS,2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,20.0
897082,HINGLEYS,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
897082,HINGLEYS,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
897082,HINGLEYS,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
897082,HINGLEYS,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
897082,HINGLEYS,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
897082,HINGLEYS,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
897082,HINGLEYS,2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
897082,HINGLEYS,2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
897082,HINGLEYS,2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
897082,HINGLEYS,2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.74
897082,HINGLEYS,2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.79
897082,HINGLEYS,2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,36.91
897082,HINGLEYS,2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
897082,HINGLEYS,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
897082,HINGLEYS,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
897082,HINGLEYS,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
897082,HINGLEYS,2024-01-25T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.09
897082,HINGLEYS,2024-01-25T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-25T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-25T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.99
897082,HINGLEYS,2024-01-25T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.74
897082,HINGLEYS,2024-01-25T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.44
897082,HINGLEYS,2024-01-25T21:20:00.000+00:00,feeder,06,N Current (RMS),A,2.8
897082,HINGLEYS,2024-01-25T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,4.2
897082,HINGLEYS,2024-01-25T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,3.2
897082,HINGLEYS,2024-01-25T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,2.2
897082,HINGLEYS,2024-01-25T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.82
897082,HINGLEYS,2024-01-25T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
897082,HINGLEYS,2024-01-25T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.78
897082,HINGLEYS,2024-01-25T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.19
897082,HINGLEYS,2024-01-25T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.5
897082,HINGLEYS,2024-01-25T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.83
897082,HINGLEYS,2024-01-25T21:20:00.000+00:00,feeder,05,N Current (RMS),A,14.9
897082,HINGLEYS,2024-01-25T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,10.2
897082,HINGLEYS,2024-01-25T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,20.6
897082,HINGLEYS,2024-01-25T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.5
897082,HINGLEYS,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
897082,HINGLEYS,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.28
897082,HINGLEYS,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
897082,HINGLEYS,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.12
897082,HINGLEYS,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.05
897082,HINGLEYS,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.87
897082,HINGLEYS,2024-01-25T21:20:00.000+00:00,feeder,04,N Current (RMS),A,32.8
897082,HINGLEYS,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
897082,HINGLEYS,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.6
897082,HINGLEYS,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,47.9
897082,HINGLEYS,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.36
897082,HINGLEYS,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
897082,HINGLEYS,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
897082,HINGLEYS,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,21.05
897082,HINGLEYS,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.88
897082,HINGLEYS,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.25
897082,HINGLEYS,2024-01-25T21:20:00.000+00:00,feeder,03,N Current (RMS),A,44.6
897082,HINGLEYS,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,90.4
897082,HINGLEYS,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,42.7
897082,HINGLEYS,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,65.7
897082,HINGLEYS,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
897082,HINGLEYS,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
897082,HINGLEYS,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.71
897082,HINGLEYS,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.87
897082,HINGLEYS,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.71
897082,HINGLEYS,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.33
897082,HINGLEYS,2024-01-25T21:20:00.000+00:00,feeder,02,N Current (RMS),A,24.1
897082,HINGLEYS,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.6
897082,HINGLEYS,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
897082,HINGLEYS,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.5
897082,HINGLEYS,2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,20.0
897082,HINGLEYS,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
897082,HINGLEYS,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
897082,HINGLEYS,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
897082,HINGLEYS,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
897082,HINGLEYS,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
897082,HINGLEYS,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
897082,HINGLEYS,2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
897082,HINGLEYS,2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
897082,HINGLEYS,2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
897082,HINGLEYS,2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,32.97
897082,HINGLEYS,2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.88
897082,HINGLEYS,2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,41.72
897082,HINGLEYS,2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
897082,HINGLEYS,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
897082,HINGLEYS,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
897082,HINGLEYS,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
897082,HINGLEYS,2024-01-25T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.1
897082,HINGLEYS,2024-01-25T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.11
897082,HINGLEYS,2024-01-25T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.14
897082,HINGLEYS,2024-01-25T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.02
897082,HINGLEYS,2024-01-25T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.15
897082,HINGLEYS,2024-01-25T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.69
897082,HINGLEYS,2024-01-25T21:10:00.000+00:00,feeder,06,N Current (RMS),A,5.1
897082,HINGLEYS,2024-01-25T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,4.4
897082,HINGLEYS,2024-01-25T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,6.5
897082,HINGLEYS,2024-01-25T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,3.6
897082,HINGLEYS,2024-01-25T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.86
897082,HINGLEYS,2024-01-25T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
897082,HINGLEYS,2024-01-25T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.93
897082,HINGLEYS,2024-01-25T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.06
897082,HINGLEYS,2024-01-25T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.29
897082,HINGLEYS,2024-01-25T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.97
897082,HINGLEYS,2024-01-25T21:10:00.000+00:00,feeder,05,N Current (RMS),A,13.3
897082,HINGLEYS,2024-01-25T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,9.8
897082,HINGLEYS,2024-01-25T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,10.8
897082,HINGLEYS,2024-01-25T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,23.2
897082,HINGLEYS,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.23
897082,HINGLEYS,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
897082,HINGLEYS,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.08
897082,HINGLEYS,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.89
897082,HINGLEYS,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.24
897082,HINGLEYS,2024-01-25T21:10:00.000+00:00,feeder,04,N Current (RMS),A,25.1
897082,HINGLEYS,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
897082,HINGLEYS,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.4
897082,HINGLEYS,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.8
897082,HINGLEYS,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.08
897082,HINGLEYS,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
897082,HINGLEYS,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
897082,HINGLEYS,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.44
897082,HINGLEYS,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.47
897082,HINGLEYS,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.97
897082,HINGLEYS,2024-01-25T21:10:00.000+00:00,feeder,03,N Current (RMS),A,30.3
897082,HINGLEYS,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,59.7
897082,HINGLEYS,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.3
897082,HINGLEYS,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,64.3
897082,HINGLEYS,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
