Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
897082,HINGLEYS,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
897082,HINGLEYS,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.71
897082,HINGLEYS,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.65
897082,HINGLEYS,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.18
897082,HINGLEYS,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.19
897082,HINGLEYS,2024-01-25T21:10:00.000+00:00,feeder,02,N Current (RMS),A,25.7
897082,HINGLEYS,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
897082,HINGLEYS,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
897082,HINGLEYS,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,53.0
897082,HINGLEYS,2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,19.9
897082,HINGLEYS,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
897082,HINGLEYS,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
897082,HINGLEYS,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
897082,HINGLEYS,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
897082,HINGLEYS,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
897082,HINGLEYS,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
897082,HINGLEYS,2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
897082,HINGLEYS,2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
897082,HINGLEYS,2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
897082,HINGLEYS,2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.08
897082,HINGLEYS,2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.97
897082,HINGLEYS,2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.06
897082,HINGLEYS,2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
897082,HINGLEYS,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
897082,HINGLEYS,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
897082,HINGLEYS,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
897082,HINGLEYS,2024-01-25T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-25T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.11
897082,HINGLEYS,2024-01-25T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-25T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.94
897082,HINGLEYS,2024-01-25T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.35
897082,HINGLEYS,2024-01-25T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.45
897082,HINGLEYS,2024-01-25T21:00:00.000+00:00,feeder,06,N Current (RMS),A,6.0
897082,HINGLEYS,2024-01-25T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,4.0
897082,HINGLEYS,2024-01-25T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,7.5
897082,HINGLEYS,2024-01-25T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,2.2
897082,HINGLEYS,2024-01-25T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.97
897082,HINGLEYS,2024-01-25T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.19
897082,HINGLEYS,2024-01-25T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.94
897082,HINGLEYS,2024-01-25T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.94
897082,HINGLEYS,2024-01-25T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.81
897082,HINGLEYS,2024-01-25T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.46
897082,HINGLEYS,2024-01-25T21:00:00.000+00:00,feeder,05,N Current (RMS),A,13.1
897082,HINGLEYS,2024-01-25T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,13.3
897082,HINGLEYS,2024-01-25T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,13.4
897082,HINGLEYS,2024-01-25T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,25.3
897082,HINGLEYS,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.12
897082,HINGLEYS,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
897082,HINGLEYS,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.04
897082,HINGLEYS,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.44
897082,HINGLEYS,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.15
897082,HINGLEYS,2024-01-25T21:00:00.000+00:00,feeder,04,N Current (RMS),A,25.3
897082,HINGLEYS,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
897082,HINGLEYS,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.4
897082,HINGLEYS,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.5
897082,HINGLEYS,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.91
897082,HINGLEYS,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
897082,HINGLEYS,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
897082,HINGLEYS,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.13
897082,HINGLEYS,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.29
897082,HINGLEYS,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.8
897082,HINGLEYS,2024-01-25T21:00:00.000+00:00,feeder,03,N Current (RMS),A,36.5
897082,HINGLEYS,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,53.6
897082,HINGLEYS,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.3
897082,HINGLEYS,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,67.6
897082,HINGLEYS,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
897082,HINGLEYS,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
897082,HINGLEYS,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
897082,HINGLEYS,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.99
897082,HINGLEYS,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.28
897082,HINGLEYS,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.67
897082,HINGLEYS,2024-01-25T21:00:00.000+00:00,feeder,02,N Current (RMS),A,26.5
897082,HINGLEYS,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.0
897082,HINGLEYS,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
897082,HINGLEYS,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,50.4
897082,HINGLEYS,2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,20.0
897082,HINGLEYS,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
897082,HINGLEYS,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
897082,HINGLEYS,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
897082,HINGLEYS,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
897082,HINGLEYS,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
897082,HINGLEYS,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
897082,HINGLEYS,2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
897082,HINGLEYS,2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
897082,HINGLEYS,2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
897082,HINGLEYS,2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.95
897082,HINGLEYS,2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.16
897082,HINGLEYS,2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,40.54
897082,HINGLEYS,2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,80.1
897082,HINGLEYS,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
897082,HINGLEYS,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
897082,HINGLEYS,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
897082,HINGLEYS,2024-01-25T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-25T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-25T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-25T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.97
897082,HINGLEYS,2024-01-25T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.76
897082,HINGLEYS,2024-01-25T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.37
897082,HINGLEYS,2024-01-25T20:50:00.000+00:00,feeder,06,N Current (RMS),A,2.7
897082,HINGLEYS,2024-01-25T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,4.1
897082,HINGLEYS,2024-01-25T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,3.4
897082,HINGLEYS,2024-01-25T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,1.9
897082,HINGLEYS,2024-01-25T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.87
897082,HINGLEYS,2024-01-25T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.14
897082,HINGLEYS,2024-01-25T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.91
897082,HINGLEYS,2024-01-25T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.9
897082,HINGLEYS,2024-01-25T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.7
897082,HINGLEYS,2024-01-25T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.35
897082,HINGLEYS,2024-01-25T20:50:00.000+00:00,feeder,05,N Current (RMS),A,16.4
897082,HINGLEYS,2024-01-25T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,17.6
897082,HINGLEYS,2024-01-25T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,18.7
897082,HINGLEYS,2024-01-25T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,33.0
897082,HINGLEYS,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.34
897082,HINGLEYS,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
897082,HINGLEYS,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.03
897082,HINGLEYS,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.72
897082,HINGLEYS,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.66
897082,HINGLEYS,2024-01-25T20:50:00.000+00:00,feeder,04,N Current (RMS),A,27.3
897082,HINGLEYS,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
897082,HINGLEYS,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.6
897082,HINGLEYS,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.7
897082,HINGLEYS,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.12
897082,HINGLEYS,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
897082,HINGLEYS,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
897082,HINGLEYS,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.3
897082,HINGLEYS,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.23
897082,HINGLEYS,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.52
897082,HINGLEYS,2024-01-25T20:50:00.000+00:00,feeder,03,N Current (RMS),A,35.2
897082,HINGLEYS,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,54.6
897082,HINGLEYS,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.1
897082,HINGLEYS,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,70.5
897082,HINGLEYS,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
897082,HINGLEYS,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.32
897082,HINGLEYS,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.05
897082,HINGLEYS,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.09
897082,HINGLEYS,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.42
897082,HINGLEYS,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.24
897082,HINGLEYS,2024-01-25T20:50:00.000+00:00,feeder,02,N Current (RMS),A,34.1
897082,HINGLEYS,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.4
897082,HINGLEYS,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
897082,HINGLEYS,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,56.4
897082,HINGLEYS,2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,20.0
897082,HINGLEYS,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
897082,HINGLEYS,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
897082,HINGLEYS,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
897082,HINGLEYS,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
897082,HINGLEYS,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
897082,HINGLEYS,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
897082,HINGLEYS,2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
897082,HINGLEYS,2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
897082,HINGLEYS,2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
897082,HINGLEYS,2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.23
897082,HINGLEYS,2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.83
897082,HINGLEYS,2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,45.14
897082,HINGLEYS,2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,92.1
897082,HINGLEYS,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
897082,HINGLEYS,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
897082,HINGLEYS,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
897082,HINGLEYS,2024-01-25T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.01
897082,HINGLEYS,2024-01-25T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-25T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.1
897082,HINGLEYS,2024-01-25T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.36
897082,HINGLEYS,2024-01-25T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.8
897082,HINGLEYS,2024-01-25T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.43
897082,HINGLEYS,2024-01-25T20:40:00.000+00:00,feeder,06,N Current (RMS),A,5.0
897082,HINGLEYS,2024-01-25T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,6.7
897082,HINGLEYS,2024-01-25T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,3.5
897082,HINGLEYS,2024-01-25T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,2.1
897082,HINGLEYS,2024-01-25T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
897082,HINGLEYS,2024-01-25T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
897082,HINGLEYS,2024-01-25T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.04
897082,HINGLEYS,2024-01-25T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.96
897082,HINGLEYS,2024-01-25T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.22
897082,HINGLEYS,2024-01-25T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.29
897082,HINGLEYS,2024-01-25T20:40:00.000+00:00,feeder,05,N Current (RMS),A,17.2
897082,HINGLEYS,2024-01-25T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,21.0
897082,HINGLEYS,2024-01-25T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,31.0
897082,HINGLEYS,2024-01-25T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,36.4
897082,HINGLEYS,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
897082,HINGLEYS,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.22
897082,HINGLEYS,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
897082,HINGLEYS,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.03
897082,HINGLEYS,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.93
897082,HINGLEYS,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.65
897082,HINGLEYS,2024-01-25T20:40:00.000+00:00,feeder,04,N Current (RMS),A,27.6
897082,HINGLEYS,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
897082,HINGLEYS,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.4
897082,HINGLEYS,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.0
897082,HINGLEYS,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.64
897082,HINGLEYS,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
897082,HINGLEYS,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
897082,HINGLEYS,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.31
897082,HINGLEYS,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.37
897082,HINGLEYS,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.79
897082,HINGLEYS,2024-01-25T20:40:00.000+00:00,feeder,03,N Current (RMS),A,41.2
897082,HINGLEYS,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,63.0
897082,HINGLEYS,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,40.6
897082,HINGLEYS,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,79.5
897082,HINGLEYS,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
897082,HINGLEYS,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.44
897082,HINGLEYS,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
897082,HINGLEYS,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.9
897082,HINGLEYS,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.9
897082,HINGLEYS,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.7
897082,HINGLEYS,2024-01-25T20:40:00.000+00:00,feeder,02,N Current (RMS),A,29.4
897082,HINGLEYS,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.6
897082,HINGLEYS,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
897082,HINGLEYS,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.8
897082,HINGLEYS,2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,19.9
897082,HINGLEYS,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
897082,HINGLEYS,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
897082,HINGLEYS,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
897082,HINGLEYS,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
897082,HINGLEYS,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
897082,HINGLEYS,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
897082,HINGLEYS,2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
897082,HINGLEYS,2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
897082,HINGLEYS,2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
897082,HINGLEYS,2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.5
897082,HINGLEYS,2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.22
897082,HINGLEYS,2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,47.87
897082,HINGLEYS,2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,92.1
897082,HINGLEYS,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
897082,HINGLEYS,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
897082,HINGLEYS,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
897082,HINGLEYS,2024-01-25T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.06
897082,HINGLEYS,2024-01-25T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.15
897082,HINGLEYS,2024-01-25T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-25T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.28
897082,HINGLEYS,2024-01-25T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.28
897082,HINGLEYS,2024-01-25T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.45
897082,HINGLEYS,2024-01-25T20:30:00.000+00:00,feeder,06,N Current (RMS),A,9.8
897082,HINGLEYS,2024-01-25T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,10.7
897082,HINGLEYS,2024-01-25T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,7.3
897082,HINGLEYS,2024-01-25T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,2.1
897082,HINGLEYS,2024-01-25T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
897082,HINGLEYS,2024-01-25T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.86
897082,HINGLEYS,2024-01-25T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.04
897082,HINGLEYS,2024-01-25T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.03
897082,HINGLEYS,2024-01-25T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.55
897082,HINGLEYS,2024-01-25T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.48
897082,HINGLEYS,2024-01-25T20:30:00.000+00:00,feeder,05,N Current (RMS),A,14.5
897082,HINGLEYS,2024-01-25T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,21.5
897082,HINGLEYS,2024-01-25T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,28.8
897082,HINGLEYS,2024-01-25T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,25.2
897082,HINGLEYS,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
897082,HINGLEYS,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.28
897082,HINGLEYS,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
897082,HINGLEYS,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
897082,HINGLEYS,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.97
897082,HINGLEYS,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.67
897082,HINGLEYS,2024-01-25T20:30:00.000+00:00,feeder,04,N Current (RMS),A,25.8
897082,HINGLEYS,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
897082,HINGLEYS,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.5
897082,HINGLEYS,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,33.1
897082,HINGLEYS,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.45
897082,HINGLEYS,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
897082,HINGLEYS,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
897082,HINGLEYS,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.57
897082,HINGLEYS,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.48
897082,HINGLEYS,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,20.09
897082,HINGLEYS,2024-01-25T20:30:00.000+00:00,feeder,03,N Current (RMS),A,43.5
897082,HINGLEYS,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,72.6
897082,HINGLEYS,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,45.9
897082,HINGLEYS,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,84.7
897082,HINGLEYS,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
897082,HINGLEYS,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.47
897082,HINGLEYS,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.05
897082,HINGLEYS,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.05
897082,HINGLEYS,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.73
897082,HINGLEYS,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.03
897082,HINGLEYS,2024-01-25T20:30:00.000+00:00,feeder,02,N Current (RMS),A,28.1
897082,HINGLEYS,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.3
897082,HINGLEYS,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.7
897082,HINGLEYS,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,52.1
897082,HINGLEYS,2024-01-25T20:30:00.000+00:00,transformer,,Temperature,C,19.9
897082,HINGLEYS,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
897082,HINGLEYS,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
897082,HINGLEYS,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
897082,HINGLEYS,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
897082,HINGLEYS,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
897082,HINGLEYS,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
897082,HINGLEYS,2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
897082,HINGLEYS,2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
897082,HINGLEYS,2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
897082,HINGLEYS,2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.97
897082,HINGLEYS,2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.02
897082,HINGLEYS,2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,45.73
897082,HINGLEYS,2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
897082,HINGLEYS,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
897082,HINGLEYS,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
897082,HINGLEYS,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
897082,HINGLEYS,2024-01-25T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.13
897082,HINGLEYS,2024-01-25T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.06
897082,HINGLEYS,2024-01-25T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-25T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.34
897082,HINGLEYS,2024-01-25T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.53
897082,HINGLEYS,2024-01-25T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.73
897082,HINGLEYS,2024-01-25T20:20:00.000+00:00,feeder,06,N Current (RMS),A,10.5
897082,HINGLEYS,2024-01-25T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,11.0
897082,HINGLEYS,2024-01-25T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,11.5
897082,HINGLEYS,2024-01-25T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,4.1
897082,HINGLEYS,2024-01-25T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
897082,HINGLEYS,2024-01-25T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.5
897082,HINGLEYS,2024-01-25T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.95
897082,HINGLEYS,2024-01-25T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.79
897082,HINGLEYS,2024-01-25T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.72
897082,HINGLEYS,2024-01-25T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.3
897082,HINGLEYS,2024-01-25T20:20:00.000+00:00,feeder,05,N Current (RMS),A,20.3
897082,HINGLEYS,2024-01-25T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,25.0
897082,HINGLEYS,2024-01-25T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,41.3
897082,HINGLEYS,2024-01-25T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,24.4
897082,HINGLEYS,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
897082,HINGLEYS,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.35
897082,HINGLEYS,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
897082,HINGLEYS,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
897082,HINGLEYS,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.42
897082,HINGLEYS,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.06
897082,HINGLEYS,2024-01-25T20:20:00.000+00:00,feeder,04,N Current (RMS),A,26.5
897082,HINGLEYS,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
897082,HINGLEYS,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.4
897082,HINGLEYS,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.5
897082,HINGLEYS,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.1
897082,HINGLEYS,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
897082,HINGLEYS,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
897082,HINGLEYS,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.93
897082,HINGLEYS,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.96
897082,HINGLEYS,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.63
897082,HINGLEYS,2024-01-25T20:20:00.000+00:00,feeder,03,N Current (RMS),A,36.3
897082,HINGLEYS,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,57.1
897082,HINGLEYS,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,47.3
897082,HINGLEYS,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,79.2
897082,HINGLEYS,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
897082,HINGLEYS,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.36
897082,HINGLEYS,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
897082,HINGLEYS,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.61
897082,HINGLEYS,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.77
897082,HINGLEYS,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.12
897082,HINGLEYS,2024-01-25T20:20:00.000+00:00,feeder,02,N Current (RMS),A,20.8
897082,HINGLEYS,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.2
897082,HINGLEYS,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
897082,HINGLEYS,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.7
897082,HINGLEYS,2024-01-25T20:20:00.000+00:00,transformer,,Temperature,C,19.8
897082,HINGLEYS,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
897082,HINGLEYS,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
897082,HINGLEYS,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
897082,HINGLEYS,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
897082,HINGLEYS,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
897082,HINGLEYS,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
897082,HINGLEYS,2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
897082,HINGLEYS,2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
897082,HINGLEYS,2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
897082,HINGLEYS,2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.66
897082,HINGLEYS,2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.4
897082,HINGLEYS,2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,41.84
897082,HINGLEYS,2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
897082,HINGLEYS,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
897082,HINGLEYS,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
897082,HINGLEYS,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
897082,HINGLEYS,2024-01-25T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.21
897082,HINGLEYS,2024-01-25T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.12
897082,HINGLEYS,2024-01-25T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.1
897082,HINGLEYS,2024-01-25T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.37
897082,HINGLEYS,2024-01-25T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.23
897082,HINGLEYS,2024-01-25T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.49
897082,HINGLEYS,2024-01-25T20:10:00.000+00:00,feeder,06,N Current (RMS),A,11.8
897082,HINGLEYS,2024-01-25T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,11.0
897082,HINGLEYS,2024-01-25T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,13.5
897082,HINGLEYS,2024-01-25T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,2.6
897082,HINGLEYS,2024-01-25T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
897082,HINGLEYS,2024-01-25T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.6
897082,HINGLEYS,2024-01-25T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.04
897082,HINGLEYS,2024-01-25T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.77
897082,HINGLEYS,2024-01-25T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.46
897082,HINGLEYS,2024-01-25T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.4
897082,HINGLEYS,2024-01-25T20:10:00.000+00:00,feeder,05,N Current (RMS),A,18.6
897082,HINGLEYS,2024-01-25T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,29.2
897082,HINGLEYS,2024-01-25T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,40.3
897082,HINGLEYS,2024-01-25T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,25.0
897082,HINGLEYS,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.22
897082,HINGLEYS,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.3
897082,HINGLEYS,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
897082,HINGLEYS,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
897082,HINGLEYS,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.44
897082,HINGLEYS,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.89
897082,HINGLEYS,2024-01-25T20:10:00.000+00:00,feeder,04,N Current (RMS),A,29.1
897082,HINGLEYS,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
897082,HINGLEYS,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.8
897082,HINGLEYS,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.6
897082,HINGLEYS,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.09
897082,HINGLEYS,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
897082,HINGLEYS,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
897082,HINGLEYS,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.33
897082,HINGLEYS,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.97
897082,HINGLEYS,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.98
897082,HINGLEYS,2024-01-25T20:10:00.000+00:00,feeder,03,N Current (RMS),A,32.8
897082,HINGLEYS,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,55.8
897082,HINGLEYS,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.6
897082,HINGLEYS,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,72.0
897082,HINGLEYS,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
897082,HINGLEYS,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
897082,HINGLEYS,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
897082,HINGLEYS,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.54
897082,HINGLEYS,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.38
897082,HINGLEYS,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.91
897082,HINGLEYS,2024-01-25T20:10:00.000+00:00,feeder,02,N Current (RMS),A,21.1
897082,HINGLEYS,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.3
897082,HINGLEYS,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.5
897082,HINGLEYS,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.9
897082,HINGLEYS,2024-01-25T20:10:00.000+00:00,transformer,,Temperature,C,19.8
897082,HINGLEYS,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
897082,HINGLEYS,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
897082,HINGLEYS,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
897082,HINGLEYS,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
897082,HINGLEYS,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
897082,HINGLEYS,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
897082,HINGLEYS,2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
897082,HINGLEYS,2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
897082,HINGLEYS,2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
897082,HINGLEYS,2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.04
897082,HINGLEYS,2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.49
897082,HINGLEYS,2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.66
897082,HINGLEYS,2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
897082,HINGLEYS,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
897082,HINGLEYS,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
897082,HINGLEYS,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
897082,HINGLEYS,2024-01-25T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.15
897082,HINGLEYS,2024-01-25T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.01
897082,HINGLEYS,2024-01-25T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-25T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.55
897082,HINGLEYS,2024-01-25T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.85
897082,HINGLEYS,2024-01-25T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.04
897082,HINGLEYS,2024-01-25T20:00:00.000+00:00,feeder,06,N Current (RMS),A,11.8
897082,HINGLEYS,2024-01-25T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,12.3
897082,HINGLEYS,2024-01-25T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,9.7
897082,HINGLEYS,2024-01-25T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,11.0
897082,HINGLEYS,2024-01-25T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
897082,HINGLEYS,2024-01-25T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.52
897082,HINGLEYS,2024-01-25T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.76
897082,HINGLEYS,2024-01-25T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.3
897082,HINGLEYS,2024-01-25T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.83
897082,HINGLEYS,2024-01-25T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.69
897082,HINGLEYS,2024-01-25T20:00:00.000+00:00,feeder,05,N Current (RMS),A,20.0
897082,HINGLEYS,2024-01-25T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,31.6
897082,HINGLEYS,2024-01-25T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,45.8
897082,HINGLEYS,2024-01-25T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,25.8
897082,HINGLEYS,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.15
897082,HINGLEYS,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.13
897082,HINGLEYS,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
897082,HINGLEYS,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
897082,HINGLEYS,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.13
897082,HINGLEYS,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.58
897082,HINGLEYS,2024-01-25T20:00:00.000+00:00,feeder,04,N Current (RMS),A,28.4
897082,HINGLEYS,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
897082,HINGLEYS,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.6
897082,HINGLEYS,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.7
897082,HINGLEYS,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.07
897082,HINGLEYS,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
897082,HINGLEYS,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
897082,HINGLEYS,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.74
897082,HINGLEYS,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.04
897082,HINGLEYS,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,20.86
897082,HINGLEYS,2024-01-25T20:00:00.000+00:00,feeder,03,N Current (RMS),A,42.2
897082,HINGLEYS,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,65.7
897082,HINGLEYS,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,48.1
897082,HINGLEYS,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,89.5
897082,HINGLEYS,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
897082,HINGLEYS,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.24
897082,HINGLEYS,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
897082,HINGLEYS,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.09
897082,HINGLEYS,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.54
897082,HINGLEYS,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.47
897082,HINGLEYS,2024-01-25T20:00:00.000+00:00,feeder,02,N Current (RMS),A,21.9
897082,HINGLEYS,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.3
897082,HINGLEYS,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.6
897082,HINGLEYS,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.5
897082,HINGLEYS,2024-01-25T20:00:00.000+00:00,transformer,,Temperature,C,19.6
897082,HINGLEYS,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
897082,HINGLEYS,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
897082,HINGLEYS,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
897082,HINGLEYS,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
897082,HINGLEYS,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
897082,HINGLEYS,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
897082,HINGLEYS,2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
897082,HINGLEYS,2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
897082,HINGLEYS,2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
897082,HINGLEYS,2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.73
897082,HINGLEYS,2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,41.39
897082,HINGLEYS,2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,46.65
897082,HINGLEYS,2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
897082,HINGLEYS,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
897082,HINGLEYS,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
897082,HINGLEYS,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
897082,HINGLEYS,2024-01-25T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.01
897082,HINGLEYS,2024-01-25T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.09
897082,HINGLEYS,2024-01-25T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-25T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.06
897082,HINGLEYS,2024-01-25T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.15
897082,HINGLEYS,2024-01-25T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.14
897082,HINGLEYS,2024-01-25T19:50:00.000+00:00,feeder,06,N Current (RMS),A,8.1
897082,HINGLEYS,2024-01-25T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,10.0
897082,HINGLEYS,2024-01-25T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,5.8
897082,HINGLEYS,2024-01-25T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,5.9
897082,HINGLEYS,2024-01-25T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.76
897082,HINGLEYS,2024-01-25T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.6
897082,HINGLEYS,2024-01-25T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.73
897082,HINGLEYS,2024-01-25T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.96
897082,HINGLEYS,2024-01-25T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.59
897082,HINGLEYS,2024-01-25T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
897082,HINGLEYS,2024-01-25T19:50:00.000+00:00,feeder,05,N Current (RMS),A,23.6
897082,HINGLEYS,2024-01-25T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,21.4
897082,HINGLEYS,2024-01-25T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,41.0
897082,HINGLEYS,2024-01-25T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,38.5
897082,HINGLEYS,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
897082,HINGLEYS,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
897082,HINGLEYS,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
897082,HINGLEYS,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.07
897082,HINGLEYS,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.09
897082,HINGLEYS,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.47
897082,HINGLEYS,2024-01-25T19:50:00.000+00:00,feeder,04,N Current (RMS),A,24.0
897082,HINGLEYS,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
897082,HINGLEYS,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.2
897082,HINGLEYS,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.5
897082,HINGLEYS,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.13
897082,HINGLEYS,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
897082,HINGLEYS,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
897082,HINGLEYS,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,20.16
897082,HINGLEYS,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.14
897082,HINGLEYS,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.06
897082,HINGLEYS,2024-01-25T19:50:00.000+00:00,feeder,03,N Current (RMS),A,32.4
897082,HINGLEYS,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,87.3
897082,HINGLEYS,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,61.0
897082,HINGLEYS,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,77.2
897082,HINGLEYS,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
897082,HINGLEYS,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.5
897082,HINGLEYS,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
897082,HINGLEYS,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.22
897082,HINGLEYS,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.84
897082,HINGLEYS,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.36
897082,HINGLEYS,2024-01-25T19:50:00.000+00:00,feeder,02,N Current (RMS),A,26.5
897082,HINGLEYS,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.0
897082,HINGLEYS,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
897082,HINGLEYS,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,57.4
897082,HINGLEYS,2024-01-25T19:50:00.000+00:00,transformer,,Temperature,C,19.6
897082,HINGLEYS,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
897082,HINGLEYS,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
897082,HINGLEYS,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
897082,HINGLEYS,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
897082,HINGLEYS,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
897082,HINGLEYS,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
897082,HINGLEYS,2024-01-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
897082,HINGLEYS,2024-01-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
897082,HINGLEYS,2024-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
897082,HINGLEYS,2024-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.33
897082,HINGLEYS,2024-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,37.81
897082,HINGLEYS,2024-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,47.03
897082,HINGLEYS,2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
897082,HINGLEYS,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
897082,HINGLEYS,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
897082,HINGLEYS,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
897082,HINGLEYS,2024-01-25T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-25T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.16
897082,HINGLEYS,2024-01-25T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-25T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.83
897082,HINGLEYS,2024-01-25T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.12
897082,HINGLEYS,2024-01-25T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.53
897082,HINGLEYS,2024-01-25T19:40:00.000+00:00,feeder,06,N Current (RMS),A,11.5
897082,HINGLEYS,2024-01-25T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,3.6
897082,HINGLEYS,2024-01-25T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,14.2
897082,HINGLEYS,2024-01-25T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,2.4
897082,HINGLEYS,2024-01-25T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.65
897082,HINGLEYS,2024-01-25T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.52
897082,HINGLEYS,2024-01-25T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.34
897082,HINGLEYS,2024-01-25T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.18
897082,HINGLEYS,2024-01-25T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.8
897082,HINGLEYS,2024-01-25T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.55
897082,HINGLEYS,2024-01-25T19:40:00.000+00:00,feeder,05,N Current (RMS),A,21.6
897082,HINGLEYS,2024-01-25T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,27.2
897082,HINGLEYS,2024-01-25T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,41.8
897082,HINGLEYS,2024-01-25T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,40.1
897082,HINGLEYS,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
897082,HINGLEYS,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.38
897082,HINGLEYS,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
897082,HINGLEYS,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.09
897082,HINGLEYS,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.85
897082,HINGLEYS,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.52
897082,HINGLEYS,2024-01-25T19:40:00.000+00:00,feeder,04,N Current (RMS),A,25.6
897082,HINGLEYS,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
897082,HINGLEYS,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.6
897082,HINGLEYS,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.4
897082,HINGLEYS,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.58
897082,HINGLEYS,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
