Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
897082,HINGLEYS,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
897082,HINGLEYS,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.94
897082,HINGLEYS,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.49
897082,HINGLEYS,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.89
897082,HINGLEYS,2024-01-25T19:40:00.000+00:00,feeder,03,N Current (RMS),A,29.6
897082,HINGLEYS,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,61.7
897082,HINGLEYS,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,50.5
897082,HINGLEYS,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,68.3
897082,HINGLEYS,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
897082,HINGLEYS,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.3
897082,HINGLEYS,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
897082,HINGLEYS,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.31
897082,HINGLEYS,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.75
897082,HINGLEYS,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.84
897082,HINGLEYS,2024-01-25T19:40:00.000+00:00,feeder,02,N Current (RMS),A,22.4
897082,HINGLEYS,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.8
897082,HINGLEYS,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.3
897082,HINGLEYS,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,55.1
897082,HINGLEYS,2024-01-25T19:40:00.000+00:00,transformer,,Temperature,C,19.6
897082,HINGLEYS,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
897082,HINGLEYS,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
897082,HINGLEYS,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
897082,HINGLEYS,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
897082,HINGLEYS,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
897082,HINGLEYS,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
897082,HINGLEYS,2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
897082,HINGLEYS,2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
897082,HINGLEYS,2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
897082,HINGLEYS,2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.17
897082,HINGLEYS,2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.02
897082,HINGLEYS,2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,43.33
897082,HINGLEYS,2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
897082,HINGLEYS,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
897082,HINGLEYS,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
897082,HINGLEYS,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
897082,HINGLEYS,2024-01-25T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-25T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.01
897082,HINGLEYS,2024-01-25T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-25T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.86
897082,HINGLEYS,2024-01-25T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.22
897082,HINGLEYS,2024-01-25T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.43
897082,HINGLEYS,2024-01-25T19:30:00.000+00:00,feeder,06,N Current (RMS),A,10.2
897082,HINGLEYS,2024-01-25T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,3.7
897082,HINGLEYS,2024-01-25T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,12.0
897082,HINGLEYS,2024-01-25T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,2.1
897082,HINGLEYS,2024-01-25T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
897082,HINGLEYS,2024-01-25T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
897082,HINGLEYS,2024-01-25T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.57
897082,HINGLEYS,2024-01-25T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.03
897082,HINGLEYS,2024-01-25T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.18
897082,HINGLEYS,2024-01-25T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.85
897082,HINGLEYS,2024-01-25T19:30:00.000+00:00,feeder,05,N Current (RMS),A,17.5
897082,HINGLEYS,2024-01-25T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,21.8
897082,HINGLEYS,2024-01-25T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,35.9
897082,HINGLEYS,2024-01-25T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,34.5
897082,HINGLEYS,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
897082,HINGLEYS,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.26
897082,HINGLEYS,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
897082,HINGLEYS,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.1
897082,HINGLEYS,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.03
897082,HINGLEYS,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.08
897082,HINGLEYS,2024-01-25T19:30:00.000+00:00,feeder,04,N Current (RMS),A,29.1
897082,HINGLEYS,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
897082,HINGLEYS,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.7
897082,HINGLEYS,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.6
897082,HINGLEYS,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.65
897082,HINGLEYS,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
897082,HINGLEYS,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
897082,HINGLEYS,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.17
897082,HINGLEYS,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.49
897082,HINGLEYS,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.37
897082,HINGLEYS,2024-01-25T19:30:00.000+00:00,feeder,03,N Current (RMS),A,27.5
897082,HINGLEYS,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,54.4
897082,HINGLEYS,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,79.3
897082,HINGLEYS,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,65.8
897082,HINGLEYS,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
897082,HINGLEYS,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.39
897082,HINGLEYS,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
897082,HINGLEYS,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.15
897082,HINGLEYS,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.5
897082,HINGLEYS,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.58
897082,HINGLEYS,2024-01-25T19:30:00.000+00:00,feeder,02,N Current (RMS),A,22.1
897082,HINGLEYS,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.1
897082,HINGLEYS,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
897082,HINGLEYS,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.9
897082,HINGLEYS,2024-01-25T19:30:00.000+00:00,transformer,,Temperature,C,19.6
897082,HINGLEYS,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
897082,HINGLEYS,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
897082,HINGLEYS,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
897082,HINGLEYS,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
897082,HINGLEYS,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
897082,HINGLEYS,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
897082,HINGLEYS,2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
897082,HINGLEYS,2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
897082,HINGLEYS,2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
897082,HINGLEYS,2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.11
897082,HINGLEYS,2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,43.42
897082,HINGLEYS,2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.31
897082,HINGLEYS,2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
897082,HINGLEYS,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
897082,HINGLEYS,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
897082,HINGLEYS,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
897082,HINGLEYS,2024-01-25T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-25T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.02
897082,HINGLEYS,2024-01-25T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.11
897082,HINGLEYS,2024-01-25T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.91
897082,HINGLEYS,2024-01-25T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.38
897082,HINGLEYS,2024-01-25T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.34
897082,HINGLEYS,2024-01-25T19:20:00.000+00:00,feeder,06,N Current (RMS),A,12.3
897082,HINGLEYS,2024-01-25T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,4.0
897082,HINGLEYS,2024-01-25T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,14.5
897082,HINGLEYS,2024-01-25T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,1.8
897082,HINGLEYS,2024-01-25T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
897082,HINGLEYS,2024-01-25T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.69
897082,HINGLEYS,2024-01-25T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.4
897082,HINGLEYS,2024-01-25T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.18
897082,HINGLEYS,2024-01-25T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.86
897082,HINGLEYS,2024-01-25T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.22
897082,HINGLEYS,2024-01-25T19:20:00.000+00:00,feeder,05,N Current (RMS),A,16.0
897082,HINGLEYS,2024-01-25T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,22.3
897082,HINGLEYS,2024-01-25T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,29.7
897082,HINGLEYS,2024-01-25T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,36.0
897082,HINGLEYS,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
897082,HINGLEYS,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
897082,HINGLEYS,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
897082,HINGLEYS,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.09
897082,HINGLEYS,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.84
897082,HINGLEYS,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.38
897082,HINGLEYS,2024-01-25T19:20:00.000+00:00,feeder,04,N Current (RMS),A,30.8
897082,HINGLEYS,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
897082,HINGLEYS,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.6
897082,HINGLEYS,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.1
897082,HINGLEYS,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.52
897082,HINGLEYS,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
897082,HINGLEYS,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
897082,HINGLEYS,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.7
897082,HINGLEYS,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.74
897082,HINGLEYS,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.98
897082,HINGLEYS,2024-01-25T19:20:00.000+00:00,feeder,03,N Current (RMS),A,30.6
897082,HINGLEYS,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,52.7
897082,HINGLEYS,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,79.7
897082,HINGLEYS,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,72.1
897082,HINGLEYS,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
897082,HINGLEYS,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.65
897082,HINGLEYS,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
897082,HINGLEYS,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.91
897082,HINGLEYS,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.67
897082,HINGLEYS,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.99
897082,HINGLEYS,2024-01-25T19:20:00.000+00:00,feeder,02,N Current (RMS),A,21.7
897082,HINGLEYS,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.0
897082,HINGLEYS,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
897082,HINGLEYS,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,51.4
897082,HINGLEYS,2024-01-25T19:20:00.000+00:00,transformer,,Temperature,C,19.6
897082,HINGLEYS,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
897082,HINGLEYS,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
897082,HINGLEYS,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
897082,HINGLEYS,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
897082,HINGLEYS,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
897082,HINGLEYS,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
897082,HINGLEYS,2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
897082,HINGLEYS,2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
897082,HINGLEYS,2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
897082,HINGLEYS,2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.6
897082,HINGLEYS,2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,45.49
897082,HINGLEYS,2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,42.92
897082,HINGLEYS,2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,90.2
897082,HINGLEYS,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
897082,HINGLEYS,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
897082,HINGLEYS,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
897082,HINGLEYS,2024-01-25T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.03
897082,HINGLEYS,2024-01-25T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.11
897082,HINGLEYS,2024-01-25T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.03
897082,HINGLEYS,2024-01-25T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.28
897082,HINGLEYS,2024-01-25T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.78
897082,HINGLEYS,2024-01-25T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.23
897082,HINGLEYS,2024-01-25T19:10:00.000+00:00,feeder,06,N Current (RMS),A,8.2
897082,HINGLEYS,2024-01-25T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,6.0
897082,HINGLEYS,2024-01-25T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,9.6
897082,HINGLEYS,2024-01-25T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,6.1
897082,HINGLEYS,2024-01-25T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
897082,HINGLEYS,2024-01-25T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
897082,HINGLEYS,2024-01-25T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.57
897082,HINGLEYS,2024-01-25T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.62
897082,HINGLEYS,2024-01-25T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
897082,HINGLEYS,2024-01-25T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.03
897082,HINGLEYS,2024-01-25T19:10:00.000+00:00,feeder,05,N Current (RMS),A,16.6
897082,HINGLEYS,2024-01-25T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,24.2
897082,HINGLEYS,2024-01-25T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,31.0
897082,HINGLEYS,2024-01-25T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,39.3
897082,HINGLEYS,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
897082,HINGLEYS,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
897082,HINGLEYS,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
897082,HINGLEYS,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.04
897082,HINGLEYS,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.25
897082,HINGLEYS,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.12
897082,HINGLEYS,2024-01-25T19:10:00.000+00:00,feeder,04,N Current (RMS),A,29.6
897082,HINGLEYS,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
897082,HINGLEYS,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.4
897082,HINGLEYS,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.3
897082,HINGLEYS,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.81
897082,HINGLEYS,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
897082,HINGLEYS,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
897082,HINGLEYS,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.45
897082,HINGLEYS,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.95
897082,HINGLEYS,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,20.41
897082,HINGLEYS,2024-01-25T19:10:00.000+00:00,feeder,03,N Current (RMS),A,34.2
897082,HINGLEYS,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,55.4
897082,HINGLEYS,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,76.7
897082,HINGLEYS,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,87.1
897082,HINGLEYS,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
897082,HINGLEYS,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.63
897082,HINGLEYS,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
897082,HINGLEYS,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.15
897082,HINGLEYS,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.31
897082,HINGLEYS,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.99
897082,HINGLEYS,2024-01-25T19:10:00.000+00:00,feeder,02,N Current (RMS),A,20.9
897082,HINGLEYS,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.3
897082,HINGLEYS,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
897082,HINGLEYS,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,47.6
897082,HINGLEYS,2024-01-25T19:10:00.000+00:00,transformer,,Temperature,C,19.5
897082,HINGLEYS,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
897082,HINGLEYS,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
897082,HINGLEYS,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
897082,HINGLEYS,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
897082,HINGLEYS,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
897082,HINGLEYS,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
897082,HINGLEYS,2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
897082,HINGLEYS,2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
897082,HINGLEYS,2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
897082,HINGLEYS,2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.46
897082,HINGLEYS,2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,42.28
897082,HINGLEYS,2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,46.79
897082,HINGLEYS,2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
897082,HINGLEYS,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
897082,HINGLEYS,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
897082,HINGLEYS,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
897082,HINGLEYS,2024-01-25T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-25T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.03
897082,HINGLEYS,2024-01-25T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.06
897082,HINGLEYS,2024-01-25T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.3
897082,HINGLEYS,2024-01-25T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.84
897082,HINGLEYS,2024-01-25T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.34
897082,HINGLEYS,2024-01-25T19:00:00.000+00:00,feeder,06,N Current (RMS),A,7.0
897082,HINGLEYS,2024-01-25T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,6.4
897082,HINGLEYS,2024-01-25T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,9.4
897082,HINGLEYS,2024-01-25T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,6.5
897082,HINGLEYS,2024-01-25T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
897082,HINGLEYS,2024-01-25T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
897082,HINGLEYS,2024-01-25T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
897082,HINGLEYS,2024-01-25T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.38
897082,HINGLEYS,2024-01-25T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.61
897082,HINGLEYS,2024-01-25T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.25
897082,HINGLEYS,2024-01-25T19:00:00.000+00:00,feeder,05,N Current (RMS),A,22.1
897082,HINGLEYS,2024-01-25T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,19.1
897082,HINGLEYS,2024-01-25T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,29.9
897082,HINGLEYS,2024-01-25T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,44.6
897082,HINGLEYS,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
897082,HINGLEYS,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
897082,HINGLEYS,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
897082,HINGLEYS,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.1
897082,HINGLEYS,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.16
897082,HINGLEYS,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.27
897082,HINGLEYS,2024-01-25T19:00:00.000+00:00,feeder,04,N Current (RMS),A,28.6
897082,HINGLEYS,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
897082,HINGLEYS,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.4
897082,HINGLEYS,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.3
897082,HINGLEYS,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.76
897082,HINGLEYS,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
897082,HINGLEYS,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
897082,HINGLEYS,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.53
897082,HINGLEYS,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.89
897082,HINGLEYS,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.54
897082,HINGLEYS,2024-01-25T19:00:00.000+00:00,feeder,03,N Current (RMS),A,32.6
897082,HINGLEYS,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,48.5
897082,HINGLEYS,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,80.6
897082,HINGLEYS,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,50.7
897082,HINGLEYS,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
897082,HINGLEYS,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
897082,HINGLEYS,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
897082,HINGLEYS,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.92
897082,HINGLEYS,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.35
897082,HINGLEYS,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.56
897082,HINGLEYS,2024-01-25T19:00:00.000+00:00,feeder,02,N Current (RMS),A,26.9
897082,HINGLEYS,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
897082,HINGLEYS,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
897082,HINGLEYS,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.7
897082,HINGLEYS,2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,19.5
897082,HINGLEYS,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
897082,HINGLEYS,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
897082,HINGLEYS,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
897082,HINGLEYS,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
897082,HINGLEYS,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
897082,HINGLEYS,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
897082,HINGLEYS,2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
897082,HINGLEYS,2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
897082,HINGLEYS,2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
897082,HINGLEYS,2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.03
897082,HINGLEYS,2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,42.87
897082,HINGLEYS,2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.96
897082,HINGLEYS,2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
897082,HINGLEYS,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
897082,HINGLEYS,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
897082,HINGLEYS,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
897082,HINGLEYS,2024-01-25T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.04
897082,HINGLEYS,2024-01-25T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.03
897082,HINGLEYS,2024-01-25T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.03
897082,HINGLEYS,2024-01-25T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.02
897082,HINGLEYS,2024-01-25T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.44
897082,HINGLEYS,2024-01-25T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.48
897082,HINGLEYS,2024-01-25T18:50:00.000+00:00,feeder,06,N Current (RMS),A,10.8
897082,HINGLEYS,2024-01-25T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,9.8
897082,HINGLEYS,2024-01-25T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,11.6
897082,HINGLEYS,2024-01-25T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,2.3
897082,HINGLEYS,2024-01-25T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.77
897082,HINGLEYS,2024-01-25T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.82
897082,HINGLEYS,2024-01-25T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.74
897082,HINGLEYS,2024-01-25T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.34
897082,HINGLEYS,2024-01-25T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.69
897082,HINGLEYS,2024-01-25T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.94
897082,HINGLEYS,2024-01-25T18:50:00.000+00:00,feeder,05,N Current (RMS),A,20.8
897082,HINGLEYS,2024-01-25T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,19.4
897082,HINGLEYS,2024-01-25T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,32.4
897082,HINGLEYS,2024-01-25T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,35.2
897082,HINGLEYS,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
897082,HINGLEYS,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
897082,HINGLEYS,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
897082,HINGLEYS,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.05
897082,HINGLEYS,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.89
897082,HINGLEYS,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.8
897082,HINGLEYS,2024-01-25T18:50:00.000+00:00,feeder,04,N Current (RMS),A,27.5
897082,HINGLEYS,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
897082,HINGLEYS,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.2
897082,HINGLEYS,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.1
897082,HINGLEYS,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.28
897082,HINGLEYS,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
897082,HINGLEYS,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
897082,HINGLEYS,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.8
897082,HINGLEYS,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.05
897082,HINGLEYS,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.24
897082,HINGLEYS,2024-01-25T18:50:00.000+00:00,feeder,03,N Current (RMS),A,27.3
897082,HINGLEYS,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,48.8
897082,HINGLEYS,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,68.6
897082,HINGLEYS,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,61.6
897082,HINGLEYS,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
897082,HINGLEYS,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
897082,HINGLEYS,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
897082,HINGLEYS,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.64
897082,HINGLEYS,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.49
897082,HINGLEYS,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.54
897082,HINGLEYS,2024-01-25T18:50:00.000+00:00,feeder,02,N Current (RMS),A,28.5
897082,HINGLEYS,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
897082,HINGLEYS,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.9
897082,HINGLEYS,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.7
897082,HINGLEYS,2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,19.5
897082,HINGLEYS,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
897082,HINGLEYS,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
897082,HINGLEYS,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
897082,HINGLEYS,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
897082,HINGLEYS,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
897082,HINGLEYS,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
897082,HINGLEYS,2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
897082,HINGLEYS,2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
897082,HINGLEYS,2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
897082,HINGLEYS,2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.75
897082,HINGLEYS,2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.56
897082,HINGLEYS,2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.01
897082,HINGLEYS,2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,96.2
897082,HINGLEYS,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
897082,HINGLEYS,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
897082,HINGLEYS,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
897082,HINGLEYS,2024-01-25T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.21
897082,HINGLEYS,2024-01-25T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-25T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
897082,HINGLEYS,2024-01-25T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.03
897082,HINGLEYS,2024-01-25T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.78
897082,HINGLEYS,2024-01-25T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.26
897082,HINGLEYS,2024-01-25T18:40:00.000+00:00,feeder,06,N Current (RMS),A,11.0
897082,HINGLEYS,2024-01-25T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,13.8
897082,HINGLEYS,2024-01-25T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,4.5
897082,HINGLEYS,2024-01-25T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,7.2
897082,HINGLEYS,2024-01-25T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
897082,HINGLEYS,2024-01-25T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.6
897082,HINGLEYS,2024-01-25T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.91
897082,HINGLEYS,2024-01-25T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.58
897082,HINGLEYS,2024-01-25T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.72
897082,HINGLEYS,2024-01-25T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.81
897082,HINGLEYS,2024-01-25T18:40:00.000+00:00,feeder,05,N Current (RMS),A,15.4
897082,HINGLEYS,2024-01-25T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,20.6
897082,HINGLEYS,2024-01-25T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,24.9
897082,HINGLEYS,2024-01-25T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,30.9
897082,HINGLEYS,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
897082,HINGLEYS,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
897082,HINGLEYS,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
897082,HINGLEYS,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
897082,HINGLEYS,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.96
897082,HINGLEYS,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.33
897082,HINGLEYS,2024-01-25T18:40:00.000+00:00,feeder,04,N Current (RMS),A,27.6
897082,HINGLEYS,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
897082,HINGLEYS,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.4
897082,HINGLEYS,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.7
897082,HINGLEYS,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.39
897082,HINGLEYS,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
897082,HINGLEYS,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
897082,HINGLEYS,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.85
897082,HINGLEYS,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.8
897082,HINGLEYS,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.53
897082,HINGLEYS,2024-01-25T18:40:00.000+00:00,feeder,03,N Current (RMS),A,30.0
897082,HINGLEYS,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,60.7
897082,HINGLEYS,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,84.7
897082,HINGLEYS,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,63.4
897082,HINGLEYS,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
897082,HINGLEYS,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
897082,HINGLEYS,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
897082,HINGLEYS,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.98
897082,HINGLEYS,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.94
897082,HINGLEYS,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.48
897082,HINGLEYS,2024-01-25T18:40:00.000+00:00,feeder,02,N Current (RMS),A,24.5
897082,HINGLEYS,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
897082,HINGLEYS,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
897082,HINGLEYS,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.1
897082,HINGLEYS,2024-01-25T18:40:00.000+00:00,transformer,,Temperature,C,19.4
897082,HINGLEYS,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
897082,HINGLEYS,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
897082,HINGLEYS,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
897082,HINGLEYS,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
897082,HINGLEYS,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
897082,HINGLEYS,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
897082,HINGLEYS,2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
897082,HINGLEYS,2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
897082,HINGLEYS,2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
897082,HINGLEYS,2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.47
897082,HINGLEYS,2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,41.2
897082,HINGLEYS,2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.42
897082,HINGLEYS,2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
897082,HINGLEYS,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
897082,HINGLEYS,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
897082,HINGLEYS,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
897082,HINGLEYS,2024-01-25T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.14
897082,HINGLEYS,2024-01-25T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-25T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.02
897082,HINGLEYS,2024-01-25T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.43
897082,HINGLEYS,2024-01-25T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.03
897082,HINGLEYS,2024-01-25T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.55
897082,HINGLEYS,2024-01-25T18:30:00.000+00:00,feeder,06,N Current (RMS),A,13.5
897082,HINGLEYS,2024-01-25T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,16.2
897082,HINGLEYS,2024-01-25T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,5.9
897082,HINGLEYS,2024-01-25T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,2.6
897082,HINGLEYS,2024-01-25T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.92
897082,HINGLEYS,2024-01-25T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
897082,HINGLEYS,2024-01-25T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.86
897082,HINGLEYS,2024-01-25T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.28
897082,HINGLEYS,2024-01-25T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.4
897082,HINGLEYS,2024-01-25T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.85
897082,HINGLEYS,2024-01-25T18:30:00.000+00:00,feeder,05,N Current (RMS),A,15.2
897082,HINGLEYS,2024-01-25T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,15.1
897082,HINGLEYS,2024-01-25T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,19.6
897082,HINGLEYS,2024-01-25T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,27.4
897082,HINGLEYS,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
897082,HINGLEYS,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
897082,HINGLEYS,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
897082,HINGLEYS,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
897082,HINGLEYS,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.06
897082,HINGLEYS,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.66
897082,HINGLEYS,2024-01-25T18:30:00.000+00:00,feeder,04,N Current (RMS),A,30.2
897082,HINGLEYS,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
897082,HINGLEYS,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,42.8
897082,HINGLEYS,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.0
897082,HINGLEYS,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.43
897082,HINGLEYS,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
897082,HINGLEYS,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
897082,HINGLEYS,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.17
897082,HINGLEYS,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,23.87
897082,HINGLEYS,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.14
897082,HINGLEYS,2024-01-25T18:30:00.000+00:00,feeder,03,N Current (RMS),A,42.7
897082,HINGLEYS,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,62.1
897082,HINGLEYS,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,103.1
897082,HINGLEYS,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,52.7
897082,HINGLEYS,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
897082,HINGLEYS,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
897082,HINGLEYS,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.24
897082,HINGLEYS,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
897082,HINGLEYS,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.2
897082,HINGLEYS,2024-01-25T18:30:00.000+00:00,feeder,02,N Current (RMS),A,25.1
897082,HINGLEYS,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
897082,HINGLEYS,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.3
897082,HINGLEYS,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.4
897082,HINGLEYS,2024-01-25T18:30:00.000+00:00,transformer,,Temperature,C,19.3
897082,HINGLEYS,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
897082,HINGLEYS,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
897082,HINGLEYS,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
897082,HINGLEYS,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
897082,HINGLEYS,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
897082,HINGLEYS,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
897082,HINGLEYS,2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
897082,HINGLEYS,2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
897082,HINGLEYS,2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
897082,HINGLEYS,2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.14
897082,HINGLEYS,2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,46.35
897082,HINGLEYS,2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.4
897082,HINGLEYS,2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,94.7
897082,HINGLEYS,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
897082,HINGLEYS,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
897082,HINGLEYS,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
897082,HINGLEYS,2024-01-25T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.09
897082,HINGLEYS,2024-01-25T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.15
897082,HINGLEYS,2024-01-25T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.01
897082,HINGLEYS,2024-01-25T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.04
897082,HINGLEYS,2024-01-25T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.49
897082,HINGLEYS,2024-01-25T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.43
897082,HINGLEYS,2024-01-25T18:20:00.000+00:00,feeder,06,N Current (RMS),A,7.0
897082,HINGLEYS,2024-01-25T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,4.5
897082,HINGLEYS,2024-01-25T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,8.3
897082,HINGLEYS,2024-01-25T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,2.1
897082,HINGLEYS,2024-01-25T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.83
897082,HINGLEYS,2024-01-25T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
897082,HINGLEYS,2024-01-25T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.45
897082,HINGLEYS,2024-01-25T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.99
897082,HINGLEYS,2024-01-25T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.37
897082,HINGLEYS,2024-01-25T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.6
897082,HINGLEYS,2024-01-25T18:20:00.000+00:00,feeder,05,N Current (RMS),A,18.0
897082,HINGLEYS,2024-01-25T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,18.8
897082,HINGLEYS,2024-01-25T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,15.8
897082,HINGLEYS,2024-01-25T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,34.9
897082,HINGLEYS,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
897082,HINGLEYS,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.03
897082,HINGLEYS,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.29
897082,HINGLEYS,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.99
897082,HINGLEYS,2024-01-25T18:20:00.000+00:00,feeder,04,N Current (RMS),A,32.2
897082,HINGLEYS,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
897082,HINGLEYS,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.1
897082,HINGLEYS,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.4
897082,HINGLEYS,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.52
897082,HINGLEYS,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
897082,HINGLEYS,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
897082,HINGLEYS,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.54
897082,HINGLEYS,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,25.69
897082,HINGLEYS,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.99
897082,HINGLEYS,2024-01-25T18:20:00.000+00:00,feeder,03,N Current (RMS),A,53.0
897082,HINGLEYS,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.7
897082,HINGLEYS,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,110.4
897082,HINGLEYS,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,77.8
897082,HINGLEYS,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
897082,HINGLEYS,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.32
897082,HINGLEYS,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
897082,HINGLEYS,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.17
897082,HINGLEYS,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.88
897082,HINGLEYS,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.51
897082,HINGLEYS,2024-01-25T18:20:00.000+00:00,feeder,02,N Current (RMS),A,41.0
897082,HINGLEYS,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
897082,HINGLEYS,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.6
897082,HINGLEYS,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,54.1
897082,HINGLEYS,2024-01-25T18:20:00.000+00:00,transformer,,Temperature,C,19.2
897082,HINGLEYS,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
897082,HINGLEYS,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
897082,HINGLEYS,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
897082,HINGLEYS,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.11
897082,HINGLEYS,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
897082,HINGLEYS,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
897082,HINGLEYS,2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
897082,HINGLEYS,2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
897082,HINGLEYS,2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
897082,HINGLEYS,2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.72
897082,HINGLEYS,2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,47.72
897082,HINGLEYS,2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,46.52
897082,HINGLEYS,2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,130.6
897082,HINGLEYS,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
897082,HINGLEYS,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
897082,HINGLEYS,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
897082,HINGLEYS,2024-01-25T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.08
897082,HINGLEYS,2024-01-25T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.02
897082,HINGLEYS,2024-01-25T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.02
897082,HINGLEYS,2024-01-25T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.05
897082,HINGLEYS,2024-01-25T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.34
897082,HINGLEYS,2024-01-25T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.39
897082,HINGLEYS,2024-01-25T18:10:00.000+00:00,feeder,06,N Current (RMS),A,13.3
897082,HINGLEYS,2024-01-25T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,4.6
897082,HINGLEYS,2024-01-25T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,15.7
897082,HINGLEYS,2024-01-25T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,1.9
897082,HINGLEYS,2024-01-25T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
897082,HINGLEYS,2024-01-25T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
897082,HINGLEYS,2024-01-25T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.67
897082,HINGLEYS,2024-01-25T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.98
897082,HINGLEYS,2024-01-25T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.9
897082,HINGLEYS,2024-01-25T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.9
897082,HINGLEYS,2024-01-25T18:10:00.000+00:00,feeder,05,N Current (RMS),A,14.7
897082,HINGLEYS,2024-01-25T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,13.8
897082,HINGLEYS,2024-01-25T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.5
897082,HINGLEYS,2024-01-25T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,27.4
897082,HINGLEYS,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
897082,HINGLEYS,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
897082,HINGLEYS,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
