Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
897082,HINGLEYS,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.1
897082,HINGLEYS,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.1
897082,HINGLEYS,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.59
897082,HINGLEYS,2024-01-25T18:10:00.000+00:00,feeder,04,N Current (RMS),A,30.2
897082,HINGLEYS,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
897082,HINGLEYS,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.3
897082,HINGLEYS,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,29.5
897082,HINGLEYS,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.28
897082,HINGLEYS,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
897082,HINGLEYS,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
897082,HINGLEYS,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.5
897082,HINGLEYS,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,26.35
897082,HINGLEYS,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.21
897082,HINGLEYS,2024-01-25T18:10:00.000+00:00,feeder,03,N Current (RMS),A,51.7
897082,HINGLEYS,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,48.1
897082,HINGLEYS,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,113.6
897082,HINGLEYS,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,69.9
897082,HINGLEYS,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
897082,HINGLEYS,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.8
897082,HINGLEYS,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
897082,HINGLEYS,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.51
897082,HINGLEYS,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.14
897082,HINGLEYS,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.38
897082,HINGLEYS,2024-01-25T18:10:00.000+00:00,feeder,02,N Current (RMS),A,51.6
897082,HINGLEYS,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
897082,HINGLEYS,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,60.8
897082,HINGLEYS,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.5
897082,HINGLEYS,2024-01-25T18:10:00.000+00:00,transformer,,Temperature,C,19.1
897082,HINGLEYS,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
897082,HINGLEYS,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
897082,HINGLEYS,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
897082,HINGLEYS,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.62
897082,HINGLEYS,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
897082,HINGLEYS,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
897082,HINGLEYS,2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
897082,HINGLEYS,2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
897082,HINGLEYS,2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
897082,HINGLEYS,2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.94
897082,HINGLEYS,2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,55.83
897082,HINGLEYS,2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.48
897082,HINGLEYS,2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,146.3
897082,HINGLEYS,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
897082,HINGLEYS,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.1
897082,HINGLEYS,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
897082,HINGLEYS,2024-01-25T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.15
897082,HINGLEYS,2024-01-25T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-25T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.06
897082,HINGLEYS,2024-01-25T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.17
897082,HINGLEYS,2024-01-25T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.77
897082,HINGLEYS,2024-01-25T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.44
897082,HINGLEYS,2024-01-25T18:00:00.000+00:00,feeder,06,N Current (RMS),A,14.6
897082,HINGLEYS,2024-01-25T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,5.2
897082,HINGLEYS,2024-01-25T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,17.3
897082,HINGLEYS,2024-01-25T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,2.0
897082,HINGLEYS,2024-01-25T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
897082,HINGLEYS,2024-01-25T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.66
897082,HINGLEYS,2024-01-25T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.67
897082,HINGLEYS,2024-01-25T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.81
897082,HINGLEYS,2024-01-25T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.03
897082,HINGLEYS,2024-01-25T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.52
897082,HINGLEYS,2024-01-25T18:00:00.000+00:00,feeder,05,N Current (RMS),A,11.5
897082,HINGLEYS,2024-01-25T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,20.9
897082,HINGLEYS,2024-01-25T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,13.8
897082,HINGLEYS,2024-01-25T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,25.9
897082,HINGLEYS,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
897082,HINGLEYS,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
897082,HINGLEYS,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.02
897082,HINGLEYS,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.89
897082,HINGLEYS,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.47
897082,HINGLEYS,2024-01-25T18:00:00.000+00:00,feeder,04,N Current (RMS),A,34.4
897082,HINGLEYS,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
897082,HINGLEYS,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,42.9
897082,HINGLEYS,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,41.5
897082,HINGLEYS,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.95
897082,HINGLEYS,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
897082,HINGLEYS,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
897082,HINGLEYS,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.84
897082,HINGLEYS,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,25.16
897082,HINGLEYS,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,20.39
897082,HINGLEYS,2024-01-25T18:00:00.000+00:00,feeder,03,N Current (RMS),A,46.1
897082,HINGLEYS,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,52.9
897082,HINGLEYS,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,108.4
897082,HINGLEYS,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,87.7
897082,HINGLEYS,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.31
897082,HINGLEYS,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.91
897082,HINGLEYS,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
897082,HINGLEYS,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.84
897082,HINGLEYS,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.47
897082,HINGLEYS,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.43
897082,HINGLEYS,2024-01-25T18:00:00.000+00:00,feeder,02,N Current (RMS),A,49.4
897082,HINGLEYS,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
897082,HINGLEYS,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.6
897082,HINGLEYS,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.5
897082,HINGLEYS,2024-01-25T18:00:00.000+00:00,transformer,,Temperature,C,18.9
897082,HINGLEYS,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
897082,HINGLEYS,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
897082,HINGLEYS,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
897082,HINGLEYS,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.74
897082,HINGLEYS,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
897082,HINGLEYS,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
897082,HINGLEYS,2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
897082,HINGLEYS,2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
897082,HINGLEYS,2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
897082,HINGLEYS,2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.64
897082,HINGLEYS,2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,53.31
897082,HINGLEYS,2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,46.25
897082,HINGLEYS,2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,137.5
897082,HINGLEYS,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
897082,HINGLEYS,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
897082,HINGLEYS,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
897082,HINGLEYS,2024-01-25T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.07
897082,HINGLEYS,2024-01-25T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.16
897082,HINGLEYS,2024-01-25T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.07
897082,HINGLEYS,2024-01-25T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.66
897082,HINGLEYS,2024-01-25T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.61
897082,HINGLEYS,2024-01-25T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.6
897082,HINGLEYS,2024-01-25T17:50:00.000+00:00,feeder,06,N Current (RMS),A,13.4
897082,HINGLEYS,2024-01-25T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,12.0
897082,HINGLEYS,2024-01-25T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,16.7
897082,HINGLEYS,2024-01-25T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,2.8
897082,HINGLEYS,2024-01-25T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
897082,HINGLEYS,2024-01-25T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
897082,HINGLEYS,2024-01-25T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.52
897082,HINGLEYS,2024-01-25T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.05
897082,HINGLEYS,2024-01-25T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.3
897082,HINGLEYS,2024-01-25T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.78
897082,HINGLEYS,2024-01-25T17:50:00.000+00:00,feeder,05,N Current (RMS),A,13.9
897082,HINGLEYS,2024-01-25T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,18.7
897082,HINGLEYS,2024-01-25T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,20.7
897082,HINGLEYS,2024-01-25T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,26.6
897082,HINGLEYS,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
897082,HINGLEYS,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.35
897082,HINGLEYS,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
897082,HINGLEYS,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.03
897082,HINGLEYS,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.66
897082,HINGLEYS,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.5
897082,HINGLEYS,2024-01-25T17:50:00.000+00:00,feeder,04,N Current (RMS),A,39.2
897082,HINGLEYS,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
897082,HINGLEYS,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,46.1
897082,HINGLEYS,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,49.9
897082,HINGLEYS,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
897082,HINGLEYS,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
897082,HINGLEYS,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
897082,HINGLEYS,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.57
897082,HINGLEYS,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,30.46
897082,HINGLEYS,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.9
897082,HINGLEYS,2024-01-25T17:50:00.000+00:00,feeder,03,N Current (RMS),A,57.9
897082,HINGLEYS,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,56.0
897082,HINGLEYS,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,130.3
897082,HINGLEYS,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,86.5
897082,HINGLEYS,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.6
897082,HINGLEYS,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.93
897082,HINGLEYS,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
897082,HINGLEYS,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.27
897082,HINGLEYS,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.5
897082,HINGLEYS,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.27
897082,HINGLEYS,2024-01-25T17:50:00.000+00:00,feeder,02,N Current (RMS),A,53.9
897082,HINGLEYS,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.2
897082,HINGLEYS,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.8
897082,HINGLEYS,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,50.4
897082,HINGLEYS,2024-01-25T17:50:00.000+00:00,transformer,,Temperature,C,18.8
897082,HINGLEYS,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
897082,HINGLEYS,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
897082,HINGLEYS,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
897082,HINGLEYS,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.96
897082,HINGLEYS,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
897082,HINGLEYS,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
897082,HINGLEYS,2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
897082,HINGLEYS,2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
897082,HINGLEYS,2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
897082,HINGLEYS,2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.51
897082,HINGLEYS,2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,60.53
897082,HINGLEYS,2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,49.05
897082,HINGLEYS,2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,155.6
897082,HINGLEYS,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
897082,HINGLEYS,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.0
897082,HINGLEYS,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
897082,HINGLEYS,2024-01-25T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.1
897082,HINGLEYS,2024-01-25T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.27
897082,HINGLEYS,2024-01-25T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.24
897082,HINGLEYS,2024-01-25T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.21
897082,HINGLEYS,2024-01-25T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.87
897082,HINGLEYS,2024-01-25T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.98
897082,HINGLEYS,2024-01-25T17:40:00.000+00:00,feeder,06,N Current (RMS),A,11.6
897082,HINGLEYS,2024-01-25T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,14.0
897082,HINGLEYS,2024-01-25T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,17.7
897082,HINGLEYS,2024-01-25T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,5.3
897082,HINGLEYS,2024-01-25T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
897082,HINGLEYS,2024-01-25T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
897082,HINGLEYS,2024-01-25T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
897082,HINGLEYS,2024-01-25T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.28
897082,HINGLEYS,2024-01-25T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
897082,HINGLEYS,2024-01-25T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.13
897082,HINGLEYS,2024-01-25T17:40:00.000+00:00,feeder,05,N Current (RMS),A,17.6
897082,HINGLEYS,2024-01-25T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,15.1
897082,HINGLEYS,2024-01-25T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,21.9
897082,HINGLEYS,2024-01-25T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,33.0
897082,HINGLEYS,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
897082,HINGLEYS,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
897082,HINGLEYS,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
897082,HINGLEYS,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.07
897082,HINGLEYS,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.4
897082,HINGLEYS,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.26
897082,HINGLEYS,2024-01-25T17:40:00.000+00:00,feeder,04,N Current (RMS),A,30.0
897082,HINGLEYS,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
897082,HINGLEYS,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.2
897082,HINGLEYS,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.4
897082,HINGLEYS,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
897082,HINGLEYS,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
897082,HINGLEYS,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
897082,HINGLEYS,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.25
897082,HINGLEYS,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,29.37
897082,HINGLEYS,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,21.37
897082,HINGLEYS,2024-01-25T17:40:00.000+00:00,feeder,03,N Current (RMS),A,50.6
897082,HINGLEYS,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,67.1
897082,HINGLEYS,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,127.0
897082,HINGLEYS,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,93.0
897082,HINGLEYS,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.53
897082,HINGLEYS,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
897082,HINGLEYS,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
897082,HINGLEYS,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.44
897082,HINGLEYS,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.65
897082,HINGLEYS,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.15
897082,HINGLEYS,2024-01-25T17:40:00.000+00:00,feeder,02,N Current (RMS),A,43.7
897082,HINGLEYS,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.1
897082,HINGLEYS,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.5
897082,HINGLEYS,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,52.7
897082,HINGLEYS,2024-01-25T17:40:00.000+00:00,transformer,,Temperature,C,18.8
897082,HINGLEYS,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
897082,HINGLEYS,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.09
897082,HINGLEYS,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
897082,HINGLEYS,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.76
897082,HINGLEYS,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
897082,HINGLEYS,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
897082,HINGLEYS,2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
897082,HINGLEYS,2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
897082,HINGLEYS,2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
897082,HINGLEYS,2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.11
897082,HINGLEYS,2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,55.3
897082,HINGLEYS,2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,49.88
897082,HINGLEYS,2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,131.4
897082,HINGLEYS,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
897082,HINGLEYS,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.5
897082,HINGLEYS,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
897082,HINGLEYS,2024-01-25T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-25T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.05
897082,HINGLEYS,2024-01-25T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-25T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.73
897082,HINGLEYS,2024-01-25T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.49
897082,HINGLEYS,2024-01-25T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.31
897082,HINGLEYS,2024-01-25T17:30:00.000+00:00,feeder,06,N Current (RMS),A,11.7
897082,HINGLEYS,2024-01-25T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,16.3
897082,HINGLEYS,2024-01-25T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,15.8
897082,HINGLEYS,2024-01-25T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,6.7
897082,HINGLEYS,2024-01-25T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
897082,HINGLEYS,2024-01-25T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.53
897082,HINGLEYS,2024-01-25T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
897082,HINGLEYS,2024-01-25T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.36
897082,HINGLEYS,2024-01-25T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.18
897082,HINGLEYS,2024-01-25T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.81
897082,HINGLEYS,2024-01-25T17:30:00.000+00:00,feeder,05,N Current (RMS),A,13.3
897082,HINGLEYS,2024-01-25T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,24.4
897082,HINGLEYS,2024-01-25T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,22.6
897082,HINGLEYS,2024-01-25T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,30.8
897082,HINGLEYS,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
897082,HINGLEYS,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
897082,HINGLEYS,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
897082,HINGLEYS,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.08
897082,HINGLEYS,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.66
897082,HINGLEYS,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.31
897082,HINGLEYS,2024-01-25T17:30:00.000+00:00,feeder,04,N Current (RMS),A,26.7
897082,HINGLEYS,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
897082,HINGLEYS,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.7
897082,HINGLEYS,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.6
897082,HINGLEYS,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
897082,HINGLEYS,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
897082,HINGLEYS,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
897082,HINGLEYS,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.08
897082,HINGLEYS,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,22.31
897082,HINGLEYS,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.71
897082,HINGLEYS,2024-01-25T17:30:00.000+00:00,feeder,03,N Current (RMS),A,35.0
897082,HINGLEYS,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,61.8
897082,HINGLEYS,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,96.1
897082,HINGLEYS,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,63.7
897082,HINGLEYS,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.84
897082,HINGLEYS,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
897082,HINGLEYS,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.43
897082,HINGLEYS,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.69
897082,HINGLEYS,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.34
897082,HINGLEYS,2024-01-25T17:30:00.000+00:00,feeder,02,N Current (RMS),A,40.3
897082,HINGLEYS,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
897082,HINGLEYS,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
897082,HINGLEYS,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.7
897082,HINGLEYS,2024-01-25T17:30:00.000+00:00,transformer,,Temperature,C,18.7
897082,HINGLEYS,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
897082,HINGLEYS,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
897082,HINGLEYS,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
897082,HINGLEYS,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.75
897082,HINGLEYS,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
897082,HINGLEYS,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
897082,HINGLEYS,2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
897082,HINGLEYS,2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
897082,HINGLEYS,2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
897082,HINGLEYS,2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.68
897082,HINGLEYS,2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,44.34
897082,HINGLEYS,2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,42.49
897082,HINGLEYS,2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,98.2
897082,HINGLEYS,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
897082,HINGLEYS,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
897082,HINGLEYS,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
897082,HINGLEYS,2024-01-25T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.28
897082,HINGLEYS,2024-01-25T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-25T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-25T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.35
897082,HINGLEYS,2024-01-25T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.71
897082,HINGLEYS,2024-01-25T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.91
897082,HINGLEYS,2024-01-25T17:20:00.000+00:00,feeder,06,N Current (RMS),A,11.7
897082,HINGLEYS,2024-01-25T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,14.4
897082,HINGLEYS,2024-01-25T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,12.9
897082,HINGLEYS,2024-01-25T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,4.0
897082,HINGLEYS,2024-01-25T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
897082,HINGLEYS,2024-01-25T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.56
897082,HINGLEYS,2024-01-25T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.41
897082,HINGLEYS,2024-01-25T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.1
897082,HINGLEYS,2024-01-25T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.21
897082,HINGLEYS,2024-01-25T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.17
897082,HINGLEYS,2024-01-25T17:20:00.000+00:00,feeder,05,N Current (RMS),A,19.2
897082,HINGLEYS,2024-01-25T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,19.3
897082,HINGLEYS,2024-01-25T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,28.8
897082,HINGLEYS,2024-01-25T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,32.5
897082,HINGLEYS,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
897082,HINGLEYS,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
897082,HINGLEYS,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
897082,HINGLEYS,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.45
897082,HINGLEYS,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.16
897082,HINGLEYS,2024-01-25T17:20:00.000+00:00,feeder,04,N Current (RMS),A,22.1
897082,HINGLEYS,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
897082,HINGLEYS,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
897082,HINGLEYS,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.4
897082,HINGLEYS,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.03
897082,HINGLEYS,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
897082,HINGLEYS,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
897082,HINGLEYS,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.07
897082,HINGLEYS,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.39
897082,HINGLEYS,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.35
897082,HINGLEYS,2024-01-25T17:20:00.000+00:00,feeder,03,N Current (RMS),A,27.8
897082,HINGLEYS,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,78.6
897082,HINGLEYS,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,91.9
897082,HINGLEYS,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,66.3
897082,HINGLEYS,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.18
897082,HINGLEYS,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.87
897082,HINGLEYS,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.05
897082,HINGLEYS,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.62
897082,HINGLEYS,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.4
897082,HINGLEYS,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.25
897082,HINGLEYS,2024-01-25T17:20:00.000+00:00,feeder,02,N Current (RMS),A,41.0
897082,HINGLEYS,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.7
897082,HINGLEYS,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.7
897082,HINGLEYS,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.1
897082,HINGLEYS,2024-01-25T17:20:00.000+00:00,transformer,,Temperature,C,18.6
897082,HINGLEYS,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
897082,HINGLEYS,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.81
897082,HINGLEYS,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
897082,HINGLEYS,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.32
897082,HINGLEYS,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
897082,HINGLEYS,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
897082,HINGLEYS,2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
897082,HINGLEYS,2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
897082,HINGLEYS,2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
897082,HINGLEYS,2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.15
897082,HINGLEYS,2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,43.15
897082,HINGLEYS,2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,40.83
897082,HINGLEYS,2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
897082,HINGLEYS,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
897082,HINGLEYS,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
897082,HINGLEYS,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
897082,HINGLEYS,2024-01-25T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.65
897082,HINGLEYS,2024-01-25T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.26
897082,HINGLEYS,2024-01-25T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.17
897082,HINGLEYS,2024-01-25T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.46
897082,HINGLEYS,2024-01-25T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.58
897082,HINGLEYS,2024-01-25T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.07
897082,HINGLEYS,2024-01-25T17:10:00.000+00:00,feeder,06,N Current (RMS),A,19.9
897082,HINGLEYS,2024-01-25T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,24.4
897082,HINGLEYS,2024-01-25T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,21.4
897082,HINGLEYS,2024-01-25T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,5.4
897082,HINGLEYS,2024-01-25T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
897082,HINGLEYS,2024-01-25T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.56
897082,HINGLEYS,2024-01-25T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.02
897082,HINGLEYS,2024-01-25T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.68
897082,HINGLEYS,2024-01-25T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.36
897082,HINGLEYS,2024-01-25T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.24
897082,HINGLEYS,2024-01-25T17:10:00.000+00:00,feeder,05,N Current (RMS),A,22.4
897082,HINGLEYS,2024-01-25T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,12.0
897082,HINGLEYS,2024-01-25T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,32.3
897082,HINGLEYS,2024-01-25T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,36.1
897082,HINGLEYS,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
897082,HINGLEYS,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
897082,HINGLEYS,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
897082,HINGLEYS,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.04
897082,HINGLEYS,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.43
897082,HINGLEYS,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.63
897082,HINGLEYS,2024-01-25T17:10:00.000+00:00,feeder,04,N Current (RMS),A,25.0
897082,HINGLEYS,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
897082,HINGLEYS,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.3
897082,HINGLEYS,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.6
897082,HINGLEYS,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.44
897082,HINGLEYS,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
897082,HINGLEYS,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
897082,HINGLEYS,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.04
897082,HINGLEYS,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,24.91
897082,HINGLEYS,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.88
897082,HINGLEYS,2024-01-25T17:10:00.000+00:00,feeder,03,N Current (RMS),A,41.2
897082,HINGLEYS,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,66.6
897082,HINGLEYS,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,107.5
897082,HINGLEYS,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,64.4
897082,HINGLEYS,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
897082,HINGLEYS,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.02
897082,HINGLEYS,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
897082,HINGLEYS,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.33
897082,HINGLEYS,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.96
897082,HINGLEYS,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.88
897082,HINGLEYS,2024-01-25T17:10:00.000+00:00,feeder,02,N Current (RMS),A,43.6
897082,HINGLEYS,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
897082,HINGLEYS,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
897082,HINGLEYS,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.9
897082,HINGLEYS,2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,18.5
897082,HINGLEYS,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
897082,HINGLEYS,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
897082,HINGLEYS,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
897082,HINGLEYS,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.8
897082,HINGLEYS,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
897082,HINGLEYS,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
897082,HINGLEYS,2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
897082,HINGLEYS,2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
897082,HINGLEYS,2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
897082,HINGLEYS,2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.48
897082,HINGLEYS,2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,49.24
897082,HINGLEYS,2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,43.7
897082,HINGLEYS,2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,112.8
897082,HINGLEYS,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
897082,HINGLEYS,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
897082,HINGLEYS,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
897082,HINGLEYS,2024-01-25T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.16
897082,HINGLEYS,2024-01-25T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.1
897082,HINGLEYS,2024-01-25T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.03
897082,HINGLEYS,2024-01-25T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.82
897082,HINGLEYS,2024-01-25T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.5
897082,HINGLEYS,2024-01-25T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.9
897082,HINGLEYS,2024-01-25T17:00:00.000+00:00,feeder,06,N Current (RMS),A,15.5
897082,HINGLEYS,2024-01-25T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,20.6
897082,HINGLEYS,2024-01-25T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,17.5
897082,HINGLEYS,2024-01-25T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,4.7
897082,HINGLEYS,2024-01-25T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
897082,HINGLEYS,2024-01-25T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.52
897082,HINGLEYS,2024-01-25T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
897082,HINGLEYS,2024-01-25T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.78
897082,HINGLEYS,2024-01-25T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.22
897082,HINGLEYS,2024-01-25T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.25
897082,HINGLEYS,2024-01-25T17:00:00.000+00:00,feeder,05,N Current (RMS),A,17.2
897082,HINGLEYS,2024-01-25T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,12.5
897082,HINGLEYS,2024-01-25T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,27.1
897082,HINGLEYS,2024-01-25T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,24.0
897082,HINGLEYS,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
897082,HINGLEYS,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.08
897082,HINGLEYS,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
897082,HINGLEYS,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.01
897082,HINGLEYS,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.32
897082,HINGLEYS,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.9
897082,HINGLEYS,2024-01-25T17:00:00.000+00:00,feeder,04,N Current (RMS),A,27.1
897082,HINGLEYS,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
897082,HINGLEYS,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.7
897082,HINGLEYS,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.8
897082,HINGLEYS,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.48
897082,HINGLEYS,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
897082,HINGLEYS,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
897082,HINGLEYS,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.91
897082,HINGLEYS,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,30.89
897082,HINGLEYS,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.61
897082,HINGLEYS,2024-01-25T17:00:00.000+00:00,feeder,03,N Current (RMS),A,53.4
897082,HINGLEYS,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,70.8
897082,HINGLEYS,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,132.4
897082,HINGLEYS,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,67.3
897082,HINGLEYS,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.21
897082,HINGLEYS,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.94
897082,HINGLEYS,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
897082,HINGLEYS,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.94
897082,HINGLEYS,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.59
897082,HINGLEYS,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.78
897082,HINGLEYS,2024-01-25T17:00:00.000+00:00,feeder,02,N Current (RMS),A,42.1
897082,HINGLEYS,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
897082,HINGLEYS,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.2
897082,HINGLEYS,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.9
897082,HINGLEYS,2024-01-25T17:00:00.000+00:00,transformer,,Temperature,C,18.4
897082,HINGLEYS,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
897082,HINGLEYS,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
897082,HINGLEYS,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
897082,HINGLEYS,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.91
897082,HINGLEYS,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
897082,HINGLEYS,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
897082,HINGLEYS,2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
897082,HINGLEYS,2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
897082,HINGLEYS,2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
897082,HINGLEYS,2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.43
897082,HINGLEYS,2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,58.52
897082,HINGLEYS,2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.43
897082,HINGLEYS,2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,128.7
897082,HINGLEYS,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
897082,HINGLEYS,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.8
897082,HINGLEYS,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
897082,HINGLEYS,2024-01-25T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.23
897082,HINGLEYS,2024-01-25T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-25T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-25T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.77
897082,HINGLEYS,2024-01-25T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.77
897082,HINGLEYS,2024-01-25T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.69
897082,HINGLEYS,2024-01-25T16:50:00.000+00:00,feeder,06,N Current (RMS),A,16.3
897082,HINGLEYS,2024-01-25T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,20.2
897082,HINGLEYS,2024-01-25T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,17.6
897082,HINGLEYS,2024-01-25T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,3.6
897082,HINGLEYS,2024-01-25T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
897082,HINGLEYS,2024-01-25T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
897082,HINGLEYS,2024-01-25T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.25
897082,HINGLEYS,2024-01-25T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.45
897082,HINGLEYS,2024-01-25T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.32
897082,HINGLEYS,2024-01-25T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.77
897082,HINGLEYS,2024-01-25T16:50:00.000+00:00,feeder,05,N Current (RMS),A,17.6
897082,HINGLEYS,2024-01-25T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,15.2
897082,HINGLEYS,2024-01-25T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,31.4
897082,HINGLEYS,2024-01-25T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,21.6
897082,HINGLEYS,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.16
897082,HINGLEYS,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.11
897082,HINGLEYS,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
897082,HINGLEYS,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
897082,HINGLEYS,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.8
897082,HINGLEYS,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.78
897082,HINGLEYS,2024-01-25T16:50:00.000+00:00,feeder,04,N Current (RMS),A,21.1
897082,HINGLEYS,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
897082,HINGLEYS,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
897082,HINGLEYS,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.9
897082,HINGLEYS,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.05
897082,HINGLEYS,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
897082,HINGLEYS,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
897082,HINGLEYS,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,19.47
897082,HINGLEYS,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,29.85
897082,HINGLEYS,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.56
897082,HINGLEYS,2024-01-25T16:50:00.000+00:00,feeder,03,N Current (RMS),A,45.3
897082,HINGLEYS,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,84.9
897082,HINGLEYS,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,126.8
897082,HINGLEYS,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,71.1
897082,HINGLEYS,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
897082,HINGLEYS,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.81
897082,HINGLEYS,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
897082,HINGLEYS,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.35
897082,HINGLEYS,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.33
897082,HINGLEYS,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.16
897082,HINGLEYS,2024-01-25T16:50:00.000+00:00,feeder,02,N Current (RMS),A,43.8
897082,HINGLEYS,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
897082,HINGLEYS,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.2
897082,HINGLEYS,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.1
897082,HINGLEYS,2024-01-25T16:50:00.000+00:00,transformer,,Temperature,C,18.2
897082,HINGLEYS,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
897082,HINGLEYS,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
897082,HINGLEYS,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
897082,HINGLEYS,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.96
897082,HINGLEYS,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
897082,HINGLEYS,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
897082,HINGLEYS,2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
897082,HINGLEYS,2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
897082,HINGLEYS,2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.05
897082,HINGLEYS,2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,56.08
897082,HINGLEYS,2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.96
897082,HINGLEYS,2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,112.4
897082,HINGLEYS,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
897082,HINGLEYS,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.3
897082,HINGLEYS,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
897082,HINGLEYS,2024-01-25T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.29
897082,HINGLEYS,2024-01-25T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.02
897082,HINGLEYS,2024-01-25T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.1
897082,HINGLEYS,2024-01-25T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.7
897082,HINGLEYS,2024-01-25T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.86
897082,HINGLEYS,2024-01-25T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.58
897082,HINGLEYS,2024-01-25T16:40:00.000+00:00,feeder,06,N Current (RMS),A,16.2
897082,HINGLEYS,2024-01-25T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,19.9
897082,HINGLEYS,2024-01-25T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,18.0
897082,HINGLEYS,2024-01-25T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,2.7
897082,HINGLEYS,2024-01-25T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
897082,HINGLEYS,2024-01-25T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.19
897082,HINGLEYS,2024-01-25T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.15
897082,HINGLEYS,2024-01-25T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.17
