Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
897082,HINGLEYS,2024-01-25T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.66
897082,HINGLEYS,2024-01-25T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.97
897082,HINGLEYS,2024-01-25T16:40:00.000+00:00,feeder,05,N Current (RMS),A,17.0
897082,HINGLEYS,2024-01-25T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.0
897082,HINGLEYS,2024-01-25T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,32.8
897082,HINGLEYS,2024-01-25T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,22.7
897082,HINGLEYS,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.17
897082,HINGLEYS,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
897082,HINGLEYS,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
897082,HINGLEYS,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.52
897082,HINGLEYS,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.84
897082,HINGLEYS,2024-01-25T16:40:00.000+00:00,feeder,04,N Current (RMS),A,21.7
897082,HINGLEYS,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
897082,HINGLEYS,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.0
897082,HINGLEYS,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
897082,HINGLEYS,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
897082,HINGLEYS,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
897082,HINGLEYS,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
897082,HINGLEYS,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.01
897082,HINGLEYS,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,28.5
897082,HINGLEYS,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.13
897082,HINGLEYS,2024-01-25T16:40:00.000+00:00,feeder,03,N Current (RMS),A,45.8
897082,HINGLEYS,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,78.7
897082,HINGLEYS,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,121.1
897082,HINGLEYS,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,64.7
897082,HINGLEYS,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.06
897082,HINGLEYS,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
897082,HINGLEYS,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.46
897082,HINGLEYS,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.82
897082,HINGLEYS,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.73
897082,HINGLEYS,2024-01-25T16:40:00.000+00:00,feeder,02,N Current (RMS),A,46.1
897082,HINGLEYS,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.2
897082,HINGLEYS,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.4
897082,HINGLEYS,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.6
897082,HINGLEYS,2024-01-25T16:40:00.000+00:00,transformer,,Temperature,C,18.1
897082,HINGLEYS,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
897082,HINGLEYS,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
897082,HINGLEYS,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
897082,HINGLEYS,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.43
897082,HINGLEYS,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
897082,HINGLEYS,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
897082,HINGLEYS,2024-01-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
897082,HINGLEYS,2024-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
897082,HINGLEYS,2024-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
897082,HINGLEYS,2024-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.37
897082,HINGLEYS,2024-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,56.36
897082,HINGLEYS,2024-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,38.25
897082,HINGLEYS,2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,114.2
897082,HINGLEYS,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
897082,HINGLEYS,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.7
897082,HINGLEYS,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
897082,HINGLEYS,2024-01-25T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.26
897082,HINGLEYS,2024-01-25T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.02
897082,HINGLEYS,2024-01-25T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.11
897082,HINGLEYS,2024-01-25T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.49
897082,HINGLEYS,2024-01-25T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.92
897082,HINGLEYS,2024-01-25T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.55
897082,HINGLEYS,2024-01-25T16:30:00.000+00:00,feeder,06,N Current (RMS),A,14.0
897082,HINGLEYS,2024-01-25T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,19.0
897082,HINGLEYS,2024-01-25T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,8.8
897082,HINGLEYS,2024-01-25T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,2.6
897082,HINGLEYS,2024-01-25T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
897082,HINGLEYS,2024-01-25T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.14
897082,HINGLEYS,2024-01-25T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.32
897082,HINGLEYS,2024-01-25T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.76
897082,HINGLEYS,2024-01-25T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.59
897082,HINGLEYS,2024-01-25T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.77
897082,HINGLEYS,2024-01-25T16:30:00.000+00:00,feeder,05,N Current (RMS),A,23.5
897082,HINGLEYS,2024-01-25T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,16.3
897082,HINGLEYS,2024-01-25T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,41.4
897082,HINGLEYS,2024-01-25T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,22.2
897082,HINGLEYS,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.14
897082,HINGLEYS,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
897082,HINGLEYS,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
897082,HINGLEYS,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
897082,HINGLEYS,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.03
897082,HINGLEYS,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.03
897082,HINGLEYS,2024-01-25T16:30:00.000+00:00,feeder,04,N Current (RMS),A,24.6
897082,HINGLEYS,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
897082,HINGLEYS,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.9
897082,HINGLEYS,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.6
897082,HINGLEYS,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
897082,HINGLEYS,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
897082,HINGLEYS,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
897082,HINGLEYS,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.66
897082,HINGLEYS,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.25
897082,HINGLEYS,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.81
897082,HINGLEYS,2024-01-25T16:30:00.000+00:00,feeder,03,N Current (RMS),A,32.5
897082,HINGLEYS,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,80.1
897082,HINGLEYS,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,58.3
897082,HINGLEYS,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,71.9
897082,HINGLEYS,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
897082,HINGLEYS,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.6
897082,HINGLEYS,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
897082,HINGLEYS,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.48
897082,HINGLEYS,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.49
897082,HINGLEYS,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.58
897082,HINGLEYS,2024-01-25T16:30:00.000+00:00,feeder,02,N Current (RMS),A,41.7
897082,HINGLEYS,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.4
897082,HINGLEYS,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.6
897082,HINGLEYS,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.2
897082,HINGLEYS,2024-01-25T16:30:00.000+00:00,transformer,,Temperature,C,18.1
897082,HINGLEYS,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
897082,HINGLEYS,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
897082,HINGLEYS,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
897082,HINGLEYS,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
897082,HINGLEYS,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
897082,HINGLEYS,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
897082,HINGLEYS,2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
897082,HINGLEYS,2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
897082,HINGLEYS,2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
897082,HINGLEYS,2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.4
897082,HINGLEYS,2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,38.29
897082,HINGLEYS,2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,40.75
897082,HINGLEYS,2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
897082,HINGLEYS,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
897082,HINGLEYS,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
897082,HINGLEYS,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
897082,HINGLEYS,2024-01-25T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.25
897082,HINGLEYS,2024-01-25T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.14
897082,HINGLEYS,2024-01-25T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-25T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.44
897082,HINGLEYS,2024-01-25T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.44
897082,HINGLEYS,2024-01-25T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.62
897082,HINGLEYS,2024-01-25T16:20:00.000+00:00,feeder,06,N Current (RMS),A,16.3
897082,HINGLEYS,2024-01-25T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,18.8
897082,HINGLEYS,2024-01-25T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,2.2
897082,HINGLEYS,2024-01-25T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,2.8
897082,HINGLEYS,2024-01-25T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
897082,HINGLEYS,2024-01-25T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.57
897082,HINGLEYS,2024-01-25T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.51
897082,HINGLEYS,2024-01-25T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.45
897082,HINGLEYS,2024-01-25T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.48
897082,HINGLEYS,2024-01-25T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.05
897082,HINGLEYS,2024-01-25T16:20:00.000+00:00,feeder,05,N Current (RMS),A,10.7
897082,HINGLEYS,2024-01-25T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,19.4
897082,HINGLEYS,2024-01-25T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,16.6
897082,HINGLEYS,2024-01-25T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,19.3
897082,HINGLEYS,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
897082,HINGLEYS,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
897082,HINGLEYS,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
897082,HINGLEYS,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.17
897082,HINGLEYS,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.62
897082,HINGLEYS,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.07
897082,HINGLEYS,2024-01-25T16:20:00.000+00:00,feeder,04,N Current (RMS),A,25.4
897082,HINGLEYS,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
897082,HINGLEYS,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.6
897082,HINGLEYS,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.6
897082,HINGLEYS,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.93
897082,HINGLEYS,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
897082,HINGLEYS,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
897082,HINGLEYS,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,22.52
897082,HINGLEYS,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.64
897082,HINGLEYS,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.7
897082,HINGLEYS,2024-01-25T16:20:00.000+00:00,feeder,03,N Current (RMS),A,42.4
897082,HINGLEYS,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,96.0
897082,HINGLEYS,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,59.1
897082,HINGLEYS,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,58.8
897082,HINGLEYS,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
897082,HINGLEYS,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.25
897082,HINGLEYS,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
897082,HINGLEYS,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.84
897082,HINGLEYS,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.23
897082,HINGLEYS,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.31
897082,HINGLEYS,2024-01-25T16:20:00.000+00:00,feeder,02,N Current (RMS),A,30.4
897082,HINGLEYS,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.5
897082,HINGLEYS,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
897082,HINGLEYS,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
897082,HINGLEYS,2024-01-25T16:20:00.000+00:00,transformer,,Temperature,C,18.0
897082,HINGLEYS,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
897082,HINGLEYS,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
897082,HINGLEYS,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
897082,HINGLEYS,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
897082,HINGLEYS,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
897082,HINGLEYS,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
897082,HINGLEYS,2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
897082,HINGLEYS,2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
897082,HINGLEYS,2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
897082,HINGLEYS,2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.41
897082,HINGLEYS,2024-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.42
897082,HINGLEYS,2024-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.75
897082,HINGLEYS,2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
897082,HINGLEYS,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
897082,HINGLEYS,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
897082,HINGLEYS,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
897082,HINGLEYS,2024-01-25T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.21
897082,HINGLEYS,2024-01-25T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.17
897082,HINGLEYS,2024-01-25T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-25T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.47
897082,HINGLEYS,2024-01-25T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.42
897082,HINGLEYS,2024-01-25T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.53
897082,HINGLEYS,2024-01-25T16:10:00.000+00:00,feeder,06,N Current (RMS),A,16.6
897082,HINGLEYS,2024-01-25T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,18.9
897082,HINGLEYS,2024-01-25T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,2.1
897082,HINGLEYS,2024-01-25T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,2.5
897082,HINGLEYS,2024-01-25T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
897082,HINGLEYS,2024-01-25T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.6
897082,HINGLEYS,2024-01-25T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.33
897082,HINGLEYS,2024-01-25T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.97
897082,HINGLEYS,2024-01-25T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.73
897082,HINGLEYS,2024-01-25T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.77
897082,HINGLEYS,2024-01-25T16:10:00.000+00:00,feeder,05,N Current (RMS),A,11.4
897082,HINGLEYS,2024-01-25T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,21.7
897082,HINGLEYS,2024-01-25T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,17.2
897082,HINGLEYS,2024-01-25T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,26.2
897082,HINGLEYS,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
897082,HINGLEYS,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
897082,HINGLEYS,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.19
897082,HINGLEYS,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.9
897082,HINGLEYS,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.99
897082,HINGLEYS,2024-01-25T16:10:00.000+00:00,feeder,04,N Current (RMS),A,21.7
897082,HINGLEYS,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
897082,HINGLEYS,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.2
897082,HINGLEYS,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.9
897082,HINGLEYS,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
897082,HINGLEYS,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
897082,HINGLEYS,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
897082,HINGLEYS,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,21.4
897082,HINGLEYS,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.36
897082,HINGLEYS,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.35
897082,HINGLEYS,2024-01-25T16:10:00.000+00:00,feeder,03,N Current (RMS),A,36.3
897082,HINGLEYS,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,91.4
897082,HINGLEYS,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,61.6
897082,HINGLEYS,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,57.2
897082,HINGLEYS,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
897082,HINGLEYS,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.25
897082,HINGLEYS,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
897082,HINGLEYS,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.92
897082,HINGLEYS,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.47
897082,HINGLEYS,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.36
897082,HINGLEYS,2024-01-25T16:10:00.000+00:00,feeder,02,N Current (RMS),A,27.9
897082,HINGLEYS,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.9
897082,HINGLEYS,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
897082,HINGLEYS,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
897082,HINGLEYS,2024-01-25T16:10:00.000+00:00,transformer,,Temperature,C,18.0
897082,HINGLEYS,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
897082,HINGLEYS,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
897082,HINGLEYS,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
897082,HINGLEYS,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
897082,HINGLEYS,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
897082,HINGLEYS,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
897082,HINGLEYS,2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
897082,HINGLEYS,2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
897082,HINGLEYS,2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
897082,HINGLEYS,2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.97
897082,HINGLEYS,2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.87
897082,HINGLEYS,2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.01
897082,HINGLEYS,2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
897082,HINGLEYS,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
897082,HINGLEYS,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
897082,HINGLEYS,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
897082,HINGLEYS,2024-01-25T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-25T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.1
897082,HINGLEYS,2024-01-25T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.1
897082,HINGLEYS,2024-01-25T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.85
897082,HINGLEYS,2024-01-25T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.29
897082,HINGLEYS,2024-01-25T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.77
897082,HINGLEYS,2024-01-25T16:00:00.000+00:00,feeder,06,N Current (RMS),A,16.2
897082,HINGLEYS,2024-01-25T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,21.0
897082,HINGLEYS,2024-01-25T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,7.6
897082,HINGLEYS,2024-01-25T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,4.7
897082,HINGLEYS,2024-01-25T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.82
897082,HINGLEYS,2024-01-25T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.39
897082,HINGLEYS,2024-01-25T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.08
897082,HINGLEYS,2024-01-25T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.74
897082,HINGLEYS,2024-01-25T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.71
897082,HINGLEYS,2024-01-25T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.49
897082,HINGLEYS,2024-01-25T16:00:00.000+00:00,feeder,05,N Current (RMS),A,24.7
897082,HINGLEYS,2024-01-25T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,16.6
897082,HINGLEYS,2024-01-25T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,29.4
897082,HINGLEYS,2024-01-25T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,45.5
897082,HINGLEYS,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
897082,HINGLEYS,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
897082,HINGLEYS,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
897082,HINGLEYS,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
897082,HINGLEYS,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.91
897082,HINGLEYS,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.8
897082,HINGLEYS,2024-01-25T16:00:00.000+00:00,feeder,04,N Current (RMS),A,26.9
897082,HINGLEYS,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
897082,HINGLEYS,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
897082,HINGLEYS,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,42.0
897082,HINGLEYS,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
897082,HINGLEYS,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
897082,HINGLEYS,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
897082,HINGLEYS,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.88
897082,HINGLEYS,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.11
897082,HINGLEYS,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.6
897082,HINGLEYS,2024-01-25T16:00:00.000+00:00,feeder,03,N Current (RMS),A,27.2
897082,HINGLEYS,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,70.2
897082,HINGLEYS,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,69.2
897082,HINGLEYS,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,58.9
897082,HINGLEYS,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
897082,HINGLEYS,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.5
897082,HINGLEYS,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
897082,HINGLEYS,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.19
897082,HINGLEYS,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.47
897082,HINGLEYS,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.53
897082,HINGLEYS,2024-01-25T16:00:00.000+00:00,feeder,02,N Current (RMS),A,33.7
897082,HINGLEYS,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.5
897082,HINGLEYS,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
897082,HINGLEYS,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.3
897082,HINGLEYS,2024-01-25T16:00:00.000+00:00,transformer,,Temperature,C,17.9
897082,HINGLEYS,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
897082,HINGLEYS,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
897082,HINGLEYS,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
897082,HINGLEYS,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
897082,HINGLEYS,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
897082,HINGLEYS,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
897082,HINGLEYS,2024-01-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
897082,HINGLEYS,2024-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
897082,HINGLEYS,2024-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
897082,HINGLEYS,2024-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.7
897082,HINGLEYS,2024-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,35.5
897082,HINGLEYS,2024-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,42.2
897082,HINGLEYS,2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
897082,HINGLEYS,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
897082,HINGLEYS,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
897082,HINGLEYS,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
897082,HINGLEYS,2024-01-25T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.17
897082,HINGLEYS,2024-01-25T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.14
897082,HINGLEYS,2024-01-25T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-25T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.81
897082,HINGLEYS,2024-01-25T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.5
897082,HINGLEYS,2024-01-25T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.63
897082,HINGLEYS,2024-01-25T15:50:00.000+00:00,feeder,06,N Current (RMS),A,18.2
897082,HINGLEYS,2024-01-25T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,20.8
897082,HINGLEYS,2024-01-25T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,2.4
897082,HINGLEYS,2024-01-25T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,2.9
897082,HINGLEYS,2024-01-25T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
897082,HINGLEYS,2024-01-25T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
897082,HINGLEYS,2024-01-25T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.1
897082,HINGLEYS,2024-01-25T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.61
897082,HINGLEYS,2024-01-25T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.53
897082,HINGLEYS,2024-01-25T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.19
897082,HINGLEYS,2024-01-25T15:50:00.000+00:00,feeder,05,N Current (RMS),A,16.8
897082,HINGLEYS,2024-01-25T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,22.0
897082,HINGLEYS,2024-01-25T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,20.5
897082,HINGLEYS,2024-01-25T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,35.6
897082,HINGLEYS,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
897082,HINGLEYS,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
897082,HINGLEYS,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.2
897082,HINGLEYS,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.57
897082,HINGLEYS,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.56
897082,HINGLEYS,2024-01-25T15:50:00.000+00:00,feeder,04,N Current (RMS),A,21.6
897082,HINGLEYS,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
897082,HINGLEYS,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.2
897082,HINGLEYS,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.2
897082,HINGLEYS,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.53
897082,HINGLEYS,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
897082,HINGLEYS,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
897082,HINGLEYS,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.69
897082,HINGLEYS,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.5
897082,HINGLEYS,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.97
897082,HINGLEYS,2024-01-25T15:50:00.000+00:00,feeder,03,N Current (RMS),A,26.5
897082,HINGLEYS,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,54.2
897082,HINGLEYS,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,46.6
897082,HINGLEYS,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,56.1
897082,HINGLEYS,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
897082,HINGLEYS,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
897082,HINGLEYS,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
897082,HINGLEYS,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.34
897082,HINGLEYS,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.06
897082,HINGLEYS,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.95
897082,HINGLEYS,2024-01-25T15:50:00.000+00:00,feeder,02,N Current (RMS),A,31.5
897082,HINGLEYS,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
897082,HINGLEYS,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
897082,HINGLEYS,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.6
897082,HINGLEYS,2024-01-25T15:50:00.000+00:00,transformer,,Temperature,C,17.9
897082,HINGLEYS,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
897082,HINGLEYS,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.09
897082,HINGLEYS,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
897082,HINGLEYS,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.9
897082,HINGLEYS,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
897082,HINGLEYS,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
897082,HINGLEYS,2024-01-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
897082,HINGLEYS,2024-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
897082,HINGLEYS,2024-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
897082,HINGLEYS,2024-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.64
897082,HINGLEYS,2024-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.16
897082,HINGLEYS,2024-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,36.31
897082,HINGLEYS,2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
897082,HINGLEYS,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
897082,HINGLEYS,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
897082,HINGLEYS,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
897082,HINGLEYS,2024-01-25T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.21
897082,HINGLEYS,2024-01-25T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.18
897082,HINGLEYS,2024-01-25T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.06
897082,HINGLEYS,2024-01-25T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.39
897082,HINGLEYS,2024-01-25T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.42
897082,HINGLEYS,2024-01-25T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.66
897082,HINGLEYS,2024-01-25T15:40:00.000+00:00,feeder,06,N Current (RMS),A,16.7
897082,HINGLEYS,2024-01-25T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,18.7
897082,HINGLEYS,2024-01-25T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,2.2
897082,HINGLEYS,2024-01-25T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,2.9
897082,HINGLEYS,2024-01-25T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
897082,HINGLEYS,2024-01-25T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.71
897082,HINGLEYS,2024-01-25T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.14
897082,HINGLEYS,2024-01-25T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.03
897082,HINGLEYS,2024-01-25T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.85
897082,HINGLEYS,2024-01-25T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.97
897082,HINGLEYS,2024-01-25T15:40:00.000+00:00,feeder,05,N Current (RMS),A,14.2
897082,HINGLEYS,2024-01-25T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,17.6
897082,HINGLEYS,2024-01-25T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,17.5
897082,HINGLEYS,2024-01-25T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,30.8
897082,HINGLEYS,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
897082,HINGLEYS,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
897082,HINGLEYS,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.19
897082,HINGLEYS,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.19
897082,HINGLEYS,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.87
897082,HINGLEYS,2024-01-25T15:40:00.000+00:00,feeder,04,N Current (RMS),A,19.8
897082,HINGLEYS,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
897082,HINGLEYS,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.3
897082,HINGLEYS,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.3
897082,HINGLEYS,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.91
897082,HINGLEYS,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
897082,HINGLEYS,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
897082,HINGLEYS,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.64
897082,HINGLEYS,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.27
897082,HINGLEYS,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.35
897082,HINGLEYS,2024-01-25T15:40:00.000+00:00,feeder,03,N Current (RMS),A,35.7
897082,HINGLEYS,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.2
897082,HINGLEYS,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.2
897082,HINGLEYS,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,70.2
897082,HINGLEYS,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
897082,HINGLEYS,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
897082,HINGLEYS,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
897082,HINGLEYS,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.14
897082,HINGLEYS,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.3
897082,HINGLEYS,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.05
897082,HINGLEYS,2024-01-25T15:40:00.000+00:00,feeder,02,N Current (RMS),A,33.9
897082,HINGLEYS,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.0
897082,HINGLEYS,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
897082,HINGLEYS,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.5
897082,HINGLEYS,2024-01-25T15:40:00.000+00:00,transformer,,Temperature,C,17.8
897082,HINGLEYS,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
897082,HINGLEYS,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
897082,HINGLEYS,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
897082,HINGLEYS,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.84
897082,HINGLEYS,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
897082,HINGLEYS,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
897082,HINGLEYS,2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
897082,HINGLEYS,2024-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
897082,HINGLEYS,2024-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
897082,HINGLEYS,2024-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.39
897082,HINGLEYS,2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.03
897082,HINGLEYS,2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.91
897082,HINGLEYS,2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
897082,HINGLEYS,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
897082,HINGLEYS,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
897082,HINGLEYS,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
897082,HINGLEYS,2024-01-25T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.22
897082,HINGLEYS,2024-01-25T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-25T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.06
897082,HINGLEYS,2024-01-25T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.29
897082,HINGLEYS,2024-01-25T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.77
897082,HINGLEYS,2024-01-25T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.98
897082,HINGLEYS,2024-01-25T15:30:00.000+00:00,feeder,06,N Current (RMS),A,15.3
897082,HINGLEYS,2024-01-25T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,18.2
897082,HINGLEYS,2024-01-25T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,3.8
897082,HINGLEYS,2024-01-25T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,5.6
897082,HINGLEYS,2024-01-25T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
897082,HINGLEYS,2024-01-25T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.6
897082,HINGLEYS,2024-01-25T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.19
897082,HINGLEYS,2024-01-25T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.25
897082,HINGLEYS,2024-01-25T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.35
897082,HINGLEYS,2024-01-25T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.32
897082,HINGLEYS,2024-01-25T15:30:00.000+00:00,feeder,05,N Current (RMS),A,10.3
897082,HINGLEYS,2024-01-25T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,23.6
897082,HINGLEYS,2024-01-25T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,23.4
897082,HINGLEYS,2024-01-25T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,24.4
897082,HINGLEYS,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
897082,HINGLEYS,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
897082,HINGLEYS,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.22
897082,HINGLEYS,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.69
897082,HINGLEYS,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.48
897082,HINGLEYS,2024-01-25T15:30:00.000+00:00,feeder,04,N Current (RMS),A,15.4
897082,HINGLEYS,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
897082,HINGLEYS,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
897082,HINGLEYS,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.6
897082,HINGLEYS,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.76
897082,HINGLEYS,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
897082,HINGLEYS,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
897082,HINGLEYS,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.17
897082,HINGLEYS,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.49
897082,HINGLEYS,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.97
897082,HINGLEYS,2024-01-25T15:30:00.000+00:00,feeder,03,N Current (RMS),A,24.3
897082,HINGLEYS,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,47.8
897082,HINGLEYS,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,49.8
897082,HINGLEYS,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,55.6
897082,HINGLEYS,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.23
897082,HINGLEYS,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
897082,HINGLEYS,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.2
897082,HINGLEYS,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.58
897082,HINGLEYS,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.28
897082,HINGLEYS,2024-01-25T15:30:00.000+00:00,feeder,02,N Current (RMS),A,29.6
897082,HINGLEYS,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.9
897082,HINGLEYS,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.1
897082,HINGLEYS,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.5
897082,HINGLEYS,2024-01-25T15:30:00.000+00:00,transformer,,Temperature,C,17.7
897082,HINGLEYS,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
897082,HINGLEYS,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
897082,HINGLEYS,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
897082,HINGLEYS,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.21
897082,HINGLEYS,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
897082,HINGLEYS,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
897082,HINGLEYS,2024-01-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
897082,HINGLEYS,2024-01-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
897082,HINGLEYS,2024-01-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
897082,HINGLEYS,2024-01-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.14
897082,HINGLEYS,2024-01-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.87
897082,HINGLEYS,2024-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.03
897082,HINGLEYS,2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
897082,HINGLEYS,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
897082,HINGLEYS,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
897082,HINGLEYS,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
897082,HINGLEYS,2024-01-25T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.22
897082,HINGLEYS,2024-01-25T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.14
897082,HINGLEYS,2024-01-25T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.02
897082,HINGLEYS,2024-01-25T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.57
897082,HINGLEYS,2024-01-25T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.74
897082,HINGLEYS,2024-01-25T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.57
897082,HINGLEYS,2024-01-25T15:20:00.000+00:00,feeder,06,N Current (RMS),A,18.0
897082,HINGLEYS,2024-01-25T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,19.7
897082,HINGLEYS,2024-01-25T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,6.8
897082,HINGLEYS,2024-01-25T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,2.6
897082,HINGLEYS,2024-01-25T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
897082,HINGLEYS,2024-01-25T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.8
897082,HINGLEYS,2024-01-25T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.27
897082,HINGLEYS,2024-01-25T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.94
897082,HINGLEYS,2024-01-25T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.11
897082,HINGLEYS,2024-01-25T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.97
897082,HINGLEYS,2024-01-25T15:20:00.000+00:00,feeder,05,N Current (RMS),A,9.4
897082,HINGLEYS,2024-01-25T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,21.9
897082,HINGLEYS,2024-01-25T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,15.9
897082,HINGLEYS,2024-01-25T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.8
897082,HINGLEYS,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
897082,HINGLEYS,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.26
897082,HINGLEYS,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
897082,HINGLEYS,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.27
897082,HINGLEYS,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.56
897082,HINGLEYS,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.22
897082,HINGLEYS,2024-01-25T15:20:00.000+00:00,feeder,04,N Current (RMS),A,17.7
897082,HINGLEYS,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.6
897082,HINGLEYS,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.2
897082,HINGLEYS,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.88
897082,HINGLEYS,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
897082,HINGLEYS,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
897082,HINGLEYS,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.47
897082,HINGLEYS,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.53
897082,HINGLEYS,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.78
897082,HINGLEYS,2024-01-25T15:20:00.000+00:00,feeder,03,N Current (RMS),A,25.7
897082,HINGLEYS,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.2
897082,HINGLEYS,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.9
897082,HINGLEYS,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,54.8
897082,HINGLEYS,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
897082,HINGLEYS,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
897082,HINGLEYS,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
897082,HINGLEYS,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.99
897082,HINGLEYS,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.79
897082,HINGLEYS,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.53
897082,HINGLEYS,2024-01-25T15:20:00.000+00:00,feeder,02,N Current (RMS),A,30.1
897082,HINGLEYS,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.3
897082,HINGLEYS,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
897082,HINGLEYS,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.6
897082,HINGLEYS,2024-01-25T15:20:00.000+00:00,transformer,,Temperature,C,17.7
897082,HINGLEYS,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
897082,HINGLEYS,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
897082,HINGLEYS,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
897082,HINGLEYS,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
897082,HINGLEYS,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
897082,HINGLEYS,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
897082,HINGLEYS,2024-01-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
897082,HINGLEYS,2024-01-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
897082,HINGLEYS,2024-01-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
897082,HINGLEYS,2024-01-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.24
897082,HINGLEYS,2024-01-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.73
897082,HINGLEYS,2024-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.08
897082,HINGLEYS,2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
897082,HINGLEYS,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
897082,HINGLEYS,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
897082,HINGLEYS,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
897082,HINGLEYS,2024-01-25T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.23
897082,HINGLEYS,2024-01-25T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.21
897082,HINGLEYS,2024-01-25T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.02
897082,HINGLEYS,2024-01-25T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.24
897082,HINGLEYS,2024-01-25T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.84
