Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
897082,HINGLEYS,2024-01-25T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.44
897082,HINGLEYS,2024-01-25T15:10:00.000+00:00,feeder,06,N Current (RMS),A,16.2
897082,HINGLEYS,2024-01-25T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,18.0
897082,HINGLEYS,2024-01-25T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,5.8
897082,HINGLEYS,2024-01-25T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,2.1
897082,HINGLEYS,2024-01-25T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.55
897082,HINGLEYS,2024-01-25T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.89
897082,HINGLEYS,2024-01-25T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.39
897082,HINGLEYS,2024-01-25T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.25
897082,HINGLEYS,2024-01-25T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.42
897082,HINGLEYS,2024-01-25T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.41
897082,HINGLEYS,2024-01-25T15:10:00.000+00:00,feeder,05,N Current (RMS),A,8.8
897082,HINGLEYS,2024-01-25T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,18.3
897082,HINGLEYS,2024-01-25T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,11.4
897082,HINGLEYS,2024-01-25T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,20.8
897082,HINGLEYS,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
897082,HINGLEYS,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.25
897082,HINGLEYS,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
897082,HINGLEYS,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.23
897082,HINGLEYS,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.74
897082,HINGLEYS,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.68
897082,HINGLEYS,2024-01-25T15:10:00.000+00:00,feeder,04,N Current (RMS),A,16.8
897082,HINGLEYS,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
897082,HINGLEYS,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
897082,HINGLEYS,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.1
897082,HINGLEYS,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.82
897082,HINGLEYS,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
897082,HINGLEYS,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
897082,HINGLEYS,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.81
897082,HINGLEYS,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.8
897082,HINGLEYS,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.25
897082,HINGLEYS,2024-01-25T15:10:00.000+00:00,feeder,03,N Current (RMS),A,30.6
897082,HINGLEYS,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,57.2
897082,HINGLEYS,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.3
897082,HINGLEYS,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,61.2
897082,HINGLEYS,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
897082,HINGLEYS,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.33
897082,HINGLEYS,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
897082,HINGLEYS,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.13
897082,HINGLEYS,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.94
897082,HINGLEYS,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.88
897082,HINGLEYS,2024-01-25T15:10:00.000+00:00,feeder,02,N Current (RMS),A,34.8
897082,HINGLEYS,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.0
897082,HINGLEYS,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
897082,HINGLEYS,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.0
897082,HINGLEYS,2024-01-25T15:10:00.000+00:00,transformer,,Temperature,C,17.6
897082,HINGLEYS,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
897082,HINGLEYS,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
897082,HINGLEYS,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
897082,HINGLEYS,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
897082,HINGLEYS,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
897082,HINGLEYS,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
897082,HINGLEYS,2024-01-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
897082,HINGLEYS,2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
897082,HINGLEYS,2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
897082,HINGLEYS,2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.67
897082,HINGLEYS,2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.74
897082,HINGLEYS,2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.68
897082,HINGLEYS,2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
897082,HINGLEYS,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
897082,HINGLEYS,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
897082,HINGLEYS,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
897082,HINGLEYS,2024-01-25T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.26
897082,HINGLEYS,2024-01-25T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.1
897082,HINGLEYS,2024-01-25T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-25T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.24
897082,HINGLEYS,2024-01-25T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.44
897082,HINGLEYS,2024-01-25T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.44
897082,HINGLEYS,2024-01-25T15:00:00.000+00:00,feeder,06,N Current (RMS),A,15.9
897082,HINGLEYS,2024-01-25T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,18.0
897082,HINGLEYS,2024-01-25T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,2.2
897082,HINGLEYS,2024-01-25T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,2.1
897082,HINGLEYS,2024-01-25T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.73
897082,HINGLEYS,2024-01-25T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
897082,HINGLEYS,2024-01-25T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.19
897082,HINGLEYS,2024-01-25T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.24
897082,HINGLEYS,2024-01-25T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.85
897082,HINGLEYS,2024-01-25T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.27
897082,HINGLEYS,2024-01-25T15:00:00.000+00:00,feeder,05,N Current (RMS),A,11.6
897082,HINGLEYS,2024-01-25T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,14.4
897082,HINGLEYS,2024-01-25T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,18.0
897082,HINGLEYS,2024-01-25T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,24.0
897082,HINGLEYS,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.08
897082,HINGLEYS,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
897082,HINGLEYS,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.17
897082,HINGLEYS,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.4
897082,HINGLEYS,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.17
897082,HINGLEYS,2024-01-25T15:00:00.000+00:00,feeder,04,N Current (RMS),A,14.7
897082,HINGLEYS,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
897082,HINGLEYS,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
897082,HINGLEYS,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.6
897082,HINGLEYS,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.04
897082,HINGLEYS,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
897082,HINGLEYS,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
897082,HINGLEYS,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.21
897082,HINGLEYS,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.34
897082,HINGLEYS,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.85
897082,HINGLEYS,2024-01-25T15:00:00.000+00:00,feeder,03,N Current (RMS),A,21.0
897082,HINGLEYS,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.1
897082,HINGLEYS,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.7
897082,HINGLEYS,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,51.4
897082,HINGLEYS,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
897082,HINGLEYS,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
897082,HINGLEYS,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
897082,HINGLEYS,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.96
897082,HINGLEYS,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
897082,HINGLEYS,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.93
897082,HINGLEYS,2024-01-25T15:00:00.000+00:00,feeder,02,N Current (RMS),A,40.4
897082,HINGLEYS,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.3
897082,HINGLEYS,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.9
897082,HINGLEYS,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.1
897082,HINGLEYS,2024-01-25T15:00:00.000+00:00,transformer,,Temperature,C,17.6
897082,HINGLEYS,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
897082,HINGLEYS,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
897082,HINGLEYS,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
897082,HINGLEYS,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.04
897082,HINGLEYS,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
897082,HINGLEYS,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
897082,HINGLEYS,2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
897082,HINGLEYS,2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
897082,HINGLEYS,2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
897082,HINGLEYS,2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.81
897082,HINGLEYS,2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.02
897082,HINGLEYS,2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.67
897082,HINGLEYS,2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
897082,HINGLEYS,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
897082,HINGLEYS,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
897082,HINGLEYS,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
897082,HINGLEYS,2024-01-25T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.19
897082,HINGLEYS,2024-01-25T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-25T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.01
897082,HINGLEYS,2024-01-25T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.46
897082,HINGLEYS,2024-01-25T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.09
897082,HINGLEYS,2024-01-25T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.54
897082,HINGLEYS,2024-01-25T14:50:00.000+00:00,feeder,06,N Current (RMS),A,16.2
897082,HINGLEYS,2024-01-25T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,19.1
897082,HINGLEYS,2024-01-25T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,6.2
897082,HINGLEYS,2024-01-25T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,2.4
897082,HINGLEYS,2024-01-25T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.83
897082,HINGLEYS,2024-01-25T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
897082,HINGLEYS,2024-01-25T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.02
897082,HINGLEYS,2024-01-25T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
897082,HINGLEYS,2024-01-25T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.8
897082,HINGLEYS,2024-01-25T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.52
897082,HINGLEYS,2024-01-25T14:50:00.000+00:00,feeder,05,N Current (RMS),A,20.5
897082,HINGLEYS,2024-01-25T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,13.4
897082,HINGLEYS,2024-01-25T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,14.1
897082,HINGLEYS,2024-01-25T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,35.6
897082,HINGLEYS,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.19
897082,HINGLEYS,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
897082,HINGLEYS,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.14
897082,HINGLEYS,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.5
897082,HINGLEYS,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.53
897082,HINGLEYS,2024-01-25T14:50:00.000+00:00,feeder,04,N Current (RMS),A,16.9
897082,HINGLEYS,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
897082,HINGLEYS,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
897082,HINGLEYS,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.8
897082,HINGLEYS,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.29
897082,HINGLEYS,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
897082,HINGLEYS,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
897082,HINGLEYS,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.04
897082,HINGLEYS,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.7
897082,HINGLEYS,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.38
897082,HINGLEYS,2024-01-25T14:50:00.000+00:00,feeder,03,N Current (RMS),A,21.4
897082,HINGLEYS,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,45.4
897082,HINGLEYS,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.0
897082,HINGLEYS,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,48.9
897082,HINGLEYS,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
897082,HINGLEYS,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
897082,HINGLEYS,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
897082,HINGLEYS,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.98
897082,HINGLEYS,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.8
897082,HINGLEYS,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.66
897082,HINGLEYS,2024-01-25T14:50:00.000+00:00,feeder,02,N Current (RMS),A,33.4
897082,HINGLEYS,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.7
897082,HINGLEYS,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.5
897082,HINGLEYS,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.5
897082,HINGLEYS,2024-01-25T14:50:00.000+00:00,transformer,,Temperature,C,17.6
897082,HINGLEYS,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
897082,HINGLEYS,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
897082,HINGLEYS,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
897082,HINGLEYS,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
897082,HINGLEYS,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
897082,HINGLEYS,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
897082,HINGLEYS,2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
897082,HINGLEYS,2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
897082,HINGLEYS,2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
897082,HINGLEYS,2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.62
897082,HINGLEYS,2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.89
897082,HINGLEYS,2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.63
897082,HINGLEYS,2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
897082,HINGLEYS,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
897082,HINGLEYS,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
897082,HINGLEYS,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
897082,HINGLEYS,2024-01-25T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-25T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-25T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.19
897082,HINGLEYS,2024-01-25T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.52
897082,HINGLEYS,2024-01-25T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.75
897082,HINGLEYS,2024-01-25T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.68
897082,HINGLEYS,2024-01-25T14:40:00.000+00:00,feeder,06,N Current (RMS),A,20.6
897082,HINGLEYS,2024-01-25T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,19.5
897082,HINGLEYS,2024-01-25T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,5.4
897082,HINGLEYS,2024-01-25T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,23.3
897082,HINGLEYS,2024-01-25T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
897082,HINGLEYS,2024-01-25T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.8
897082,HINGLEYS,2024-01-25T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.18
897082,HINGLEYS,2024-01-25T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.04
897082,HINGLEYS,2024-01-25T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.37
897082,HINGLEYS,2024-01-25T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.48
897082,HINGLEYS,2024-01-25T14:40:00.000+00:00,feeder,05,N Current (RMS),A,10.4
897082,HINGLEYS,2024-01-25T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,13.8
897082,HINGLEYS,2024-01-25T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,12.2
897082,HINGLEYS,2024-01-25T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,20.8
897082,HINGLEYS,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
897082,HINGLEYS,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.15
897082,HINGLEYS,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
897082,HINGLEYS,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.14
897082,HINGLEYS,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.58
897082,HINGLEYS,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.51
897082,HINGLEYS,2024-01-25T14:40:00.000+00:00,feeder,04,N Current (RMS),A,18.8
897082,HINGLEYS,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
897082,HINGLEYS,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.3
897082,HINGLEYS,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.5
897082,HINGLEYS,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.01
897082,HINGLEYS,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
897082,HINGLEYS,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
897082,HINGLEYS,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.17
897082,HINGLEYS,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.13
897082,HINGLEYS,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.07
897082,HINGLEYS,2024-01-25T14:40:00.000+00:00,feeder,03,N Current (RMS),A,23.7
897082,HINGLEYS,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.5
897082,HINGLEYS,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,40.1
897082,HINGLEYS,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,56.4
897082,HINGLEYS,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
897082,HINGLEYS,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
897082,HINGLEYS,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.95
897082,HINGLEYS,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.28
897082,HINGLEYS,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.28
897082,HINGLEYS,2024-01-25T14:40:00.000+00:00,feeder,02,N Current (RMS),A,29.7
897082,HINGLEYS,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.5
897082,HINGLEYS,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
897082,HINGLEYS,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
897082,HINGLEYS,2024-01-25T14:40:00.000+00:00,transformer,,Temperature,C,17.6
897082,HINGLEYS,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
897082,HINGLEYS,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
897082,HINGLEYS,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
897082,HINGLEYS,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.37
897082,HINGLEYS,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
897082,HINGLEYS,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
897082,HINGLEYS,2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
897082,HINGLEYS,2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
897082,HINGLEYS,2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
897082,HINGLEYS,2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.82
897082,HINGLEYS,2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.1
897082,HINGLEYS,2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,34.03
897082,HINGLEYS,2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
897082,HINGLEYS,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
897082,HINGLEYS,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
897082,HINGLEYS,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
897082,HINGLEYS,2024-01-25T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-25T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.04
897082,HINGLEYS,2024-01-25T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.14
897082,HINGLEYS,2024-01-25T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.02
897082,HINGLEYS,2024-01-25T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.56
897082,HINGLEYS,2024-01-25T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.53
897082,HINGLEYS,2024-01-25T14:30:00.000+00:00,feeder,06,N Current (RMS),A,20.1
897082,HINGLEYS,2024-01-25T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,21.8
897082,HINGLEYS,2024-01-25T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,3.3
897082,HINGLEYS,2024-01-25T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,11.8
897082,HINGLEYS,2024-01-25T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
897082,HINGLEYS,2024-01-25T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.76
897082,HINGLEYS,2024-01-25T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.27
897082,HINGLEYS,2024-01-25T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.97
897082,HINGLEYS,2024-01-25T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.16
897082,HINGLEYS,2024-01-25T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.04
897082,HINGLEYS,2024-01-25T14:30:00.000+00:00,feeder,05,N Current (RMS),A,10.8
897082,HINGLEYS,2024-01-25T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,9.8
897082,HINGLEYS,2024-01-25T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,10.6
897082,HINGLEYS,2024-01-25T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,19.0
897082,HINGLEYS,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.15
897082,HINGLEYS,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
897082,HINGLEYS,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.15
897082,HINGLEYS,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.87
897082,HINGLEYS,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.81
897082,HINGLEYS,2024-01-25T14:30:00.000+00:00,feeder,04,N Current (RMS),A,17.1
897082,HINGLEYS,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
897082,HINGLEYS,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
897082,HINGLEYS,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.5
897082,HINGLEYS,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.2
897082,HINGLEYS,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
897082,HINGLEYS,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
897082,HINGLEYS,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.64
897082,HINGLEYS,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.03
897082,HINGLEYS,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.55
897082,HINGLEYS,2024-01-25T14:30:00.000+00:00,feeder,03,N Current (RMS),A,27.0
897082,HINGLEYS,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,47.2
897082,HINGLEYS,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.0
897082,HINGLEYS,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,66.5
897082,HINGLEYS,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
897082,HINGLEYS,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
897082,HINGLEYS,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
897082,HINGLEYS,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.9
897082,HINGLEYS,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.23
897082,HINGLEYS,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.88
897082,HINGLEYS,2024-01-25T14:30:00.000+00:00,feeder,02,N Current (RMS),A,32.3
897082,HINGLEYS,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.4
897082,HINGLEYS,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
897082,HINGLEYS,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.2
897082,HINGLEYS,2024-01-25T14:30:00.000+00:00,transformer,,Temperature,C,17.5
897082,HINGLEYS,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
897082,HINGLEYS,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
897082,HINGLEYS,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
897082,HINGLEYS,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.21
897082,HINGLEYS,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
897082,HINGLEYS,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
897082,HINGLEYS,2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
897082,HINGLEYS,2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
897082,HINGLEYS,2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
897082,HINGLEYS,2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.68
897082,HINGLEYS,2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.86
897082,HINGLEYS,2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.81
897082,HINGLEYS,2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
897082,HINGLEYS,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
897082,HINGLEYS,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
897082,HINGLEYS,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
897082,HINGLEYS,2024-01-25T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.26
897082,HINGLEYS,2024-01-25T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.17
897082,HINGLEYS,2024-01-25T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.18
897082,HINGLEYS,2024-01-25T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.34
897082,HINGLEYS,2024-01-25T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.79
897082,HINGLEYS,2024-01-25T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.72
897082,HINGLEYS,2024-01-25T14:20:00.000+00:00,feeder,06,N Current (RMS),A,26.1
897082,HINGLEYS,2024-01-25T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,29.7
897082,HINGLEYS,2024-01-25T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,4.3
897082,HINGLEYS,2024-01-25T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,4.1
897082,HINGLEYS,2024-01-25T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
897082,HINGLEYS,2024-01-25T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
897082,HINGLEYS,2024-01-25T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.31
897082,HINGLEYS,2024-01-25T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.31
897082,HINGLEYS,2024-01-25T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.16
897082,HINGLEYS,2024-01-25T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.03
897082,HINGLEYS,2024-01-25T14:20:00.000+00:00,feeder,05,N Current (RMS),A,10.5
897082,HINGLEYS,2024-01-25T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,10.8
897082,HINGLEYS,2024-01-25T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,11.3
897082,HINGLEYS,2024-01-25T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,19.0
897082,HINGLEYS,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
897082,HINGLEYS,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
897082,HINGLEYS,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
897082,HINGLEYS,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.23
897082,HINGLEYS,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.22
897082,HINGLEYS,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.79
897082,HINGLEYS,2024-01-25T14:20:00.000+00:00,feeder,04,N Current (RMS),A,17.9
897082,HINGLEYS,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
897082,HINGLEYS,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.1
897082,HINGLEYS,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
897082,HINGLEYS,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
897082,HINGLEYS,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
897082,HINGLEYS,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.31
897082,HINGLEYS,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.31
897082,HINGLEYS,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.54
897082,HINGLEYS,2024-01-25T14:20:00.000+00:00,feeder,03,N Current (RMS),A,22.4
897082,HINGLEYS,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,49.7
897082,HINGLEYS,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.9
897082,HINGLEYS,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,62.5
897082,HINGLEYS,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
897082,HINGLEYS,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
897082,HINGLEYS,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
897082,HINGLEYS,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.24
897082,HINGLEYS,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.04
897082,HINGLEYS,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.18
897082,HINGLEYS,2024-01-25T14:20:00.000+00:00,feeder,02,N Current (RMS),A,30.4
897082,HINGLEYS,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.6
897082,HINGLEYS,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.1
897082,HINGLEYS,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.2
897082,HINGLEYS,2024-01-25T14:20:00.000+00:00,transformer,,Temperature,C,17.5
897082,HINGLEYS,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
897082,HINGLEYS,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
897082,HINGLEYS,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
897082,HINGLEYS,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.07
897082,HINGLEYS,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
897082,HINGLEYS,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
897082,HINGLEYS,2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
897082,HINGLEYS,2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
897082,HINGLEYS,2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
897082,HINGLEYS,2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.43
897082,HINGLEYS,2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.53
897082,HINGLEYS,2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,33.27
897082,HINGLEYS,2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
897082,HINGLEYS,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
897082,HINGLEYS,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
897082,HINGLEYS,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
897082,HINGLEYS,2024-01-25T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.35
897082,HINGLEYS,2024-01-25T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.06
897082,HINGLEYS,2024-01-25T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.06
897082,HINGLEYS,2024-01-25T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.72
897082,HINGLEYS,2024-01-25T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.89
897082,HINGLEYS,2024-01-25T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.73
897082,HINGLEYS,2024-01-25T14:10:00.000+00:00,feeder,06,N Current (RMS),A,21.1
897082,HINGLEYS,2024-01-25T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,25.1
897082,HINGLEYS,2024-01-25T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,4.8
897082,HINGLEYS,2024-01-25T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,4.0
897082,HINGLEYS,2024-01-25T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.77
897082,HINGLEYS,2024-01-25T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
897082,HINGLEYS,2024-01-25T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.45
897082,HINGLEYS,2024-01-25T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.76
897082,HINGLEYS,2024-01-25T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.24
897082,HINGLEYS,2024-01-25T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.14
897082,HINGLEYS,2024-01-25T14:10:00.000+00:00,feeder,05,N Current (RMS),A,17.4
897082,HINGLEYS,2024-01-25T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,13.6
897082,HINGLEYS,2024-01-25T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,11.8
897082,HINGLEYS,2024-01-25T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,28.8
897082,HINGLEYS,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
897082,HINGLEYS,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
897082,HINGLEYS,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.18
897082,HINGLEYS,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.61
897082,HINGLEYS,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.66
897082,HINGLEYS,2024-01-25T14:10:00.000+00:00,feeder,04,N Current (RMS),A,15.9
897082,HINGLEYS,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
897082,HINGLEYS,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
897082,HINGLEYS,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.3
897082,HINGLEYS,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.93
897082,HINGLEYS,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
897082,HINGLEYS,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
897082,HINGLEYS,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.73
897082,HINGLEYS,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.81
897082,HINGLEYS,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.27
897082,HINGLEYS,2024-01-25T14:10:00.000+00:00,feeder,03,N Current (RMS),A,25.9
897082,HINGLEYS,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,68.2
897082,HINGLEYS,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,47.0
897082,HINGLEYS,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,57.8
897082,HINGLEYS,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
897082,HINGLEYS,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
897082,HINGLEYS,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
897082,HINGLEYS,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.12
897082,HINGLEYS,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.84
897082,HINGLEYS,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.03
897082,HINGLEYS,2024-01-25T14:10:00.000+00:00,feeder,02,N Current (RMS),A,26.4
897082,HINGLEYS,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
897082,HINGLEYS,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.7
897082,HINGLEYS,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
897082,HINGLEYS,2024-01-25T14:10:00.000+00:00,transformer,,Temperature,C,17.4
897082,HINGLEYS,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
897082,HINGLEYS,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.03
897082,HINGLEYS,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
897082,HINGLEYS,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.75
897082,HINGLEYS,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
897082,HINGLEYS,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
897082,HINGLEYS,2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
897082,HINGLEYS,2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
897082,HINGLEYS,2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
897082,HINGLEYS,2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.5
897082,HINGLEYS,2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.39
897082,HINGLEYS,2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,32.84
897082,HINGLEYS,2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
897082,HINGLEYS,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
897082,HINGLEYS,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
897082,HINGLEYS,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
897082,HINGLEYS,2024-01-25T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.37
897082,HINGLEYS,2024-01-25T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
897082,HINGLEYS,2024-01-25T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.02
897082,HINGLEYS,2024-01-25T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.14
897082,HINGLEYS,2024-01-25T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.43
897082,HINGLEYS,2024-01-25T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.69
897082,HINGLEYS,2024-01-25T14:00:00.000+00:00,feeder,06,N Current (RMS),A,24.6
897082,HINGLEYS,2024-01-25T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,27.7
897082,HINGLEYS,2024-01-25T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,2.4
897082,HINGLEYS,2024-01-25T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,3.4
897082,HINGLEYS,2024-01-25T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
897082,HINGLEYS,2024-01-25T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
897082,HINGLEYS,2024-01-25T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.36
897082,HINGLEYS,2024-01-25T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.24
897082,HINGLEYS,2024-01-25T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.56
897082,HINGLEYS,2024-01-25T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.17
897082,HINGLEYS,2024-01-25T14:00:00.000+00:00,feeder,05,N Current (RMS),A,15.6
897082,HINGLEYS,2024-01-25T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,15.3
897082,HINGLEYS,2024-01-25T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,7.9
897082,HINGLEYS,2024-01-25T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,28.2
897082,HINGLEYS,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.19
897082,HINGLEYS,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
897082,HINGLEYS,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.25
897082,HINGLEYS,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.14
897082,HINGLEYS,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.07
897082,HINGLEYS,2024-01-25T14:00:00.000+00:00,feeder,04,N Current (RMS),A,14.9
897082,HINGLEYS,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.4
897082,HINGLEYS,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.9
897082,HINGLEYS,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.3
897082,HINGLEYS,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
897082,HINGLEYS,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
897082,HINGLEYS,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
897082,HINGLEYS,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.2
897082,HINGLEYS,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.15
897082,HINGLEYS,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.56
897082,HINGLEYS,2024-01-25T14:00:00.000+00:00,feeder,03,N Current (RMS),A,23.6
897082,HINGLEYS,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,58.5
897082,HINGLEYS,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,44.3
897082,HINGLEYS,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,54.6
897082,HINGLEYS,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
897082,HINGLEYS,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
897082,HINGLEYS,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
897082,HINGLEYS,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.41
897082,HINGLEYS,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.09
897082,HINGLEYS,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.46
897082,HINGLEYS,2024-01-25T14:00:00.000+00:00,feeder,02,N Current (RMS),A,24.0
897082,HINGLEYS,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.8
897082,HINGLEYS,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
897082,HINGLEYS,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
897082,HINGLEYS,2024-01-25T14:00:00.000+00:00,transformer,,Temperature,C,17.4
897082,HINGLEYS,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
897082,HINGLEYS,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
897082,HINGLEYS,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
897082,HINGLEYS,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.9
897082,HINGLEYS,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
897082,HINGLEYS,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
897082,HINGLEYS,2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
897082,HINGLEYS,2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
897082,HINGLEYS,2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
897082,HINGLEYS,2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.25
897082,HINGLEYS,2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.37
897082,HINGLEYS,2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.95
897082,HINGLEYS,2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
897082,HINGLEYS,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
897082,HINGLEYS,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
897082,HINGLEYS,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
897082,HINGLEYS,2024-01-25T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.28
897082,HINGLEYS,2024-01-25T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.01
897082,HINGLEYS,2024-01-25T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-25T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.45
897082,HINGLEYS,2024-01-25T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.01
897082,HINGLEYS,2024-01-25T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.68
897082,HINGLEYS,2024-01-25T13:50:00.000+00:00,feeder,06,N Current (RMS),A,28.5
897082,HINGLEYS,2024-01-25T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,32.3
897082,HINGLEYS,2024-01-25T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,6.6
897082,HINGLEYS,2024-01-25T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,3.1
897082,HINGLEYS,2024-01-25T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.77
897082,HINGLEYS,2024-01-25T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.82
897082,HINGLEYS,2024-01-25T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.34
897082,HINGLEYS,2024-01-25T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.09
897082,HINGLEYS,2024-01-25T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.5
897082,HINGLEYS,2024-01-25T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.93
897082,HINGLEYS,2024-01-25T13:50:00.000+00:00,feeder,05,N Current (RMS),A,15.3
897082,HINGLEYS,2024-01-25T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,19.1
897082,HINGLEYS,2024-01-25T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,7.8
897082,HINGLEYS,2024-01-25T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,27.1
897082,HINGLEYS,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.2
897082,HINGLEYS,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
897082,HINGLEYS,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.36
897082,HINGLEYS,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.21
897082,HINGLEYS,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.06
897082,HINGLEYS,2024-01-25T13:50:00.000+00:00,feeder,04,N Current (RMS),A,15.8
897082,HINGLEYS,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.8
897082,HINGLEYS,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.3
897082,HINGLEYS,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.9
897082,HINGLEYS,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
897082,HINGLEYS,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
897082,HINGLEYS,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
897082,HINGLEYS,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.91
897082,HINGLEYS,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.71
897082,HINGLEYS,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.92
897082,HINGLEYS,2024-01-25T13:50:00.000+00:00,feeder,03,N Current (RMS),A,18.7
897082,HINGLEYS,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.0
897082,HINGLEYS,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.3
897082,HINGLEYS,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,43.5
897082,HINGLEYS,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
897082,HINGLEYS,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
897082,HINGLEYS,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
897082,HINGLEYS,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.55
897082,HINGLEYS,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.7
897082,HINGLEYS,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.02
897082,HINGLEYS,2024-01-25T13:50:00.000+00:00,feeder,02,N Current (RMS),A,34.1
897082,HINGLEYS,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.6
897082,HINGLEYS,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
897082,HINGLEYS,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.8
897082,HINGLEYS,2024-01-25T13:50:00.000+00:00,transformer,,Temperature,C,17.4
897082,HINGLEYS,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
897082,HINGLEYS,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.79
897082,HINGLEYS,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
897082,HINGLEYS,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.66
897082,HINGLEYS,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
897082,HINGLEYS,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
897082,HINGLEYS,2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
897082,HINGLEYS,2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
897082,HINGLEYS,2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
897082,HINGLEYS,2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.36
897082,HINGLEYS,2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.13
897082,HINGLEYS,2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.61
