Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
897082,HINGLEYS,2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
897082,HINGLEYS,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
897082,HINGLEYS,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
897082,HINGLEYS,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
897082,HINGLEYS,2024-01-25T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.24
897082,HINGLEYS,2024-01-25T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.19
897082,HINGLEYS,2024-01-25T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-25T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.43
897082,HINGLEYS,2024-01-25T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.19
897082,HINGLEYS,2024-01-25T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.5
897082,HINGLEYS,2024-01-25T13:40:00.000+00:00,feeder,06,N Current (RMS),A,25.6
897082,HINGLEYS,2024-01-25T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,27.4
897082,HINGLEYS,2024-01-25T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-25T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,2.3
897082,HINGLEYS,2024-01-25T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
897082,HINGLEYS,2024-01-25T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.86
897082,HINGLEYS,2024-01-25T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.31
897082,HINGLEYS,2024-01-25T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.94
897082,HINGLEYS,2024-01-25T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.37
897082,HINGLEYS,2024-01-25T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.25
897082,HINGLEYS,2024-01-25T13:40:00.000+00:00,feeder,05,N Current (RMS),A,17.9
897082,HINGLEYS,2024-01-25T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,22.8
897082,HINGLEYS,2024-01-25T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,7.5
897082,HINGLEYS,2024-01-25T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,32.2
897082,HINGLEYS,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.15
897082,HINGLEYS,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
897082,HINGLEYS,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.38
897082,HINGLEYS,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.85
897082,HINGLEYS,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.35
897082,HINGLEYS,2024-01-25T13:40:00.000+00:00,feeder,04,N Current (RMS),A,13.8
897082,HINGLEYS,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.8
897082,HINGLEYS,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.1
897082,HINGLEYS,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.7
897082,HINGLEYS,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
897082,HINGLEYS,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
897082,HINGLEYS,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
897082,HINGLEYS,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.69
897082,HINGLEYS,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.05
897082,HINGLEYS,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.84
897082,HINGLEYS,2024-01-25T13:40:00.000+00:00,feeder,03,N Current (RMS),A,19.9
897082,HINGLEYS,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.0
897082,HINGLEYS,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.6
897082,HINGLEYS,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.5
897082,HINGLEYS,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
897082,HINGLEYS,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
897082,HINGLEYS,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
897082,HINGLEYS,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.62
897082,HINGLEYS,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.84
897082,HINGLEYS,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.23
897082,HINGLEYS,2024-01-25T13:40:00.000+00:00,feeder,02,N Current (RMS),A,35.4
897082,HINGLEYS,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.8
897082,HINGLEYS,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.7
897082,HINGLEYS,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.8
897082,HINGLEYS,2024-01-25T13:40:00.000+00:00,transformer,,Temperature,C,17.4
897082,HINGLEYS,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
897082,HINGLEYS,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
897082,HINGLEYS,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
897082,HINGLEYS,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.58
897082,HINGLEYS,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
897082,HINGLEYS,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
897082,HINGLEYS,2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
897082,HINGLEYS,2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
897082,HINGLEYS,2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
897082,HINGLEYS,2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.05
897082,HINGLEYS,2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.31
897082,HINGLEYS,2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.16
897082,HINGLEYS,2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
897082,HINGLEYS,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
897082,HINGLEYS,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
897082,HINGLEYS,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
897082,HINGLEYS,2024-01-25T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.31
897082,HINGLEYS,2024-01-25T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.1
897082,HINGLEYS,2024-01-25T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.11
897082,HINGLEYS,2024-01-25T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.41
897082,HINGLEYS,2024-01-25T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.21
897082,HINGLEYS,2024-01-25T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.45
897082,HINGLEYS,2024-01-25T13:30:00.000+00:00,feeder,06,N Current (RMS),A,25.3
897082,HINGLEYS,2024-01-25T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,27.4
897082,HINGLEYS,2024-01-25T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,1.2
897082,HINGLEYS,2024-01-25T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,2.2
897082,HINGLEYS,2024-01-25T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
897082,HINGLEYS,2024-01-25T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.51
897082,HINGLEYS,2024-01-25T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.4
897082,HINGLEYS,2024-01-25T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.28
897082,HINGLEYS,2024-01-25T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.3
897082,HINGLEYS,2024-01-25T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.8
897082,HINGLEYS,2024-01-25T13:30:00.000+00:00,feeder,05,N Current (RMS),A,12.1
897082,HINGLEYS,2024-01-25T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,27.7
897082,HINGLEYS,2024-01-25T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,16.7
897082,HINGLEYS,2024-01-25T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,22.6
897082,HINGLEYS,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
897082,HINGLEYS,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.15
897082,HINGLEYS,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
897082,HINGLEYS,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.41
897082,HINGLEYS,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.79
897082,HINGLEYS,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.68
897082,HINGLEYS,2024-01-25T13:30:00.000+00:00,feeder,04,N Current (RMS),A,17.7
897082,HINGLEYS,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.9
897082,HINGLEYS,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
897082,HINGLEYS,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.8
897082,HINGLEYS,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
897082,HINGLEYS,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
897082,HINGLEYS,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
897082,HINGLEYS,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.54
897082,HINGLEYS,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.74
897082,HINGLEYS,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.73
897082,HINGLEYS,2024-01-25T13:30:00.000+00:00,feeder,03,N Current (RMS),A,19.8
897082,HINGLEYS,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.5
897082,HINGLEYS,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.9
897082,HINGLEYS,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,47.0
897082,HINGLEYS,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
897082,HINGLEYS,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
897082,HINGLEYS,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
897082,HINGLEYS,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.43
897082,HINGLEYS,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.16
897082,HINGLEYS,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.8
897082,HINGLEYS,2024-01-25T13:30:00.000+00:00,feeder,02,N Current (RMS),A,33.6
897082,HINGLEYS,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.3
897082,HINGLEYS,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
897082,HINGLEYS,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.2
897082,HINGLEYS,2024-01-25T13:30:00.000+00:00,transformer,,Temperature,C,17.3
897082,HINGLEYS,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
897082,HINGLEYS,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.89
897082,HINGLEYS,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
897082,HINGLEYS,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.21
897082,HINGLEYS,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
897082,HINGLEYS,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
897082,HINGLEYS,2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
897082,HINGLEYS,2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
897082,HINGLEYS,2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
897082,HINGLEYS,2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.09
897082,HINGLEYS,2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.2
897082,HINGLEYS,2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,31.46
897082,HINGLEYS,2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
897082,HINGLEYS,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
897082,HINGLEYS,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
897082,HINGLEYS,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
897082,HINGLEYS,2024-01-25T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.18
897082,HINGLEYS,2024-01-25T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-25T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.11
897082,HINGLEYS,2024-01-25T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.34
897082,HINGLEYS,2024-01-25T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.21
897082,HINGLEYS,2024-01-25T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.5
897082,HINGLEYS,2024-01-25T13:20:00.000+00:00,feeder,06,N Current (RMS),A,16.6
897082,HINGLEYS,2024-01-25T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,18.6
897082,HINGLEYS,2024-01-25T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,1.1
897082,HINGLEYS,2024-01-25T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,2.4
897082,HINGLEYS,2024-01-25T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
897082,HINGLEYS,2024-01-25T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
897082,HINGLEYS,2024-01-25T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.48
897082,HINGLEYS,2024-01-25T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.63
897082,HINGLEYS,2024-01-25T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.49
897082,HINGLEYS,2024-01-25T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.24
897082,HINGLEYS,2024-01-25T13:20:00.000+00:00,feeder,05,N Current (RMS),A,11.9
897082,HINGLEYS,2024-01-25T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,25.4
897082,HINGLEYS,2024-01-25T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,7.5
897082,HINGLEYS,2024-01-25T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,20.0
897082,HINGLEYS,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
897082,HINGLEYS,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.32
897082,HINGLEYS,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.54
897082,HINGLEYS,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.62
897082,HINGLEYS,2024-01-25T13:20:00.000+00:00,feeder,04,N Current (RMS),A,21.5
897082,HINGLEYS,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.5
897082,HINGLEYS,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.8
897082,HINGLEYS,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.1
897082,HINGLEYS,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.4
897082,HINGLEYS,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
897082,HINGLEYS,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
897082,HINGLEYS,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.78
897082,HINGLEYS,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.11
897082,HINGLEYS,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.12
897082,HINGLEYS,2024-01-25T13:20:00.000+00:00,feeder,03,N Current (RMS),A,25.6
897082,HINGLEYS,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,46.0
897082,HINGLEYS,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.6
897082,HINGLEYS,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,48.4
897082,HINGLEYS,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
897082,HINGLEYS,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.34
897082,HINGLEYS,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
897082,HINGLEYS,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.41
897082,HINGLEYS,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.78
897082,HINGLEYS,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.01
897082,HINGLEYS,2024-01-25T13:20:00.000+00:00,feeder,02,N Current (RMS),A,32.6
897082,HINGLEYS,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.3
897082,HINGLEYS,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
897082,HINGLEYS,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.0
897082,HINGLEYS,2024-01-25T13:20:00.000+00:00,transformer,,Temperature,C,17.3
897082,HINGLEYS,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
897082,HINGLEYS,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.38
897082,HINGLEYS,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
897082,HINGLEYS,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.7
897082,HINGLEYS,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
897082,HINGLEYS,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
897082,HINGLEYS,2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
897082,HINGLEYS,2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
897082,HINGLEYS,2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
897082,HINGLEYS,2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.48
897082,HINGLEYS,2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.12
897082,HINGLEYS,2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.5
897082,HINGLEYS,2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
897082,HINGLEYS,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
897082,HINGLEYS,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
897082,HINGLEYS,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
897082,HINGLEYS,2024-01-25T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.17
897082,HINGLEYS,2024-01-25T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.22
897082,HINGLEYS,2024-01-25T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.11
897082,HINGLEYS,2024-01-25T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.29
897082,HINGLEYS,2024-01-25T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.16
897082,HINGLEYS,2024-01-25T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.44
897082,HINGLEYS,2024-01-25T13:10:00.000+00:00,feeder,06,N Current (RMS),A,17.0
897082,HINGLEYS,2024-01-25T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,18.3
897082,HINGLEYS,2024-01-25T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,1.4
897082,HINGLEYS,2024-01-25T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,2.2
897082,HINGLEYS,2024-01-25T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.55
897082,HINGLEYS,2024-01-25T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
897082,HINGLEYS,2024-01-25T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.12
897082,HINGLEYS,2024-01-25T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.68
897082,HINGLEYS,2024-01-25T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.87
897082,HINGLEYS,2024-01-25T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.64
897082,HINGLEYS,2024-01-25T13:10:00.000+00:00,feeder,05,N Current (RMS),A,9.2
897082,HINGLEYS,2024-01-25T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,17.4
897082,HINGLEYS,2024-01-25T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,9.9
897082,HINGLEYS,2024-01-25T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,17.4
897082,HINGLEYS,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
897082,HINGLEYS,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.15
897082,HINGLEYS,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
897082,HINGLEYS,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.25
897082,HINGLEYS,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.03
897082,HINGLEYS,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.71
897082,HINGLEYS,2024-01-25T13:10:00.000+00:00,feeder,04,N Current (RMS),A,19.1
897082,HINGLEYS,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.3
897082,HINGLEYS,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.5
897082,HINGLEYS,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.22
897082,HINGLEYS,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
897082,HINGLEYS,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
897082,HINGLEYS,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.46
897082,HINGLEYS,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.72
897082,HINGLEYS,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.95
897082,HINGLEYS,2024-01-25T13:10:00.000+00:00,feeder,03,N Current (RMS),A,21.9
897082,HINGLEYS,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
897082,HINGLEYS,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.7
897082,HINGLEYS,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,47.9
897082,HINGLEYS,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
897082,HINGLEYS,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.59
897082,HINGLEYS,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
897082,HINGLEYS,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.94
897082,HINGLEYS,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.69
897082,HINGLEYS,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.2
897082,HINGLEYS,2024-01-25T13:10:00.000+00:00,feeder,02,N Current (RMS),A,29.4
897082,HINGLEYS,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.6
897082,HINGLEYS,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.1
897082,HINGLEYS,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.6
897082,HINGLEYS,2024-01-25T13:10:00.000+00:00,transformer,,Temperature,C,17.1
897082,HINGLEYS,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
897082,HINGLEYS,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.47
897082,HINGLEYS,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
897082,HINGLEYS,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.84
897082,HINGLEYS,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
897082,HINGLEYS,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
897082,HINGLEYS,2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
897082,HINGLEYS,2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
897082,HINGLEYS,2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
897082,HINGLEYS,2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.63
897082,HINGLEYS,2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.47
897082,HINGLEYS,2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.95
897082,HINGLEYS,2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
897082,HINGLEYS,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
897082,HINGLEYS,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
897082,HINGLEYS,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
897082,HINGLEYS,2024-01-25T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.3
897082,HINGLEYS,2024-01-25T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.14
897082,HINGLEYS,2024-01-25T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-25T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.23
897082,HINGLEYS,2024-01-25T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.21
897082,HINGLEYS,2024-01-25T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.46
897082,HINGLEYS,2024-01-25T13:00:00.000+00:00,feeder,06,N Current (RMS),A,16.4
897082,HINGLEYS,2024-01-25T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,18.1
897082,HINGLEYS,2024-01-25T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-25T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,2.2
897082,HINGLEYS,2024-01-25T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
897082,HINGLEYS,2024-01-25T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
897082,HINGLEYS,2024-01-25T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.29
897082,HINGLEYS,2024-01-25T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.57
897082,HINGLEYS,2024-01-25T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.25
897082,HINGLEYS,2024-01-25T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.34
897082,HINGLEYS,2024-01-25T13:00:00.000+00:00,feeder,05,N Current (RMS),A,10.8
897082,HINGLEYS,2024-01-25T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,16.0
897082,HINGLEYS,2024-01-25T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,7.3
897082,HINGLEYS,2024-01-25T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,21.3
897082,HINGLEYS,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.15
897082,HINGLEYS,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
897082,HINGLEYS,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.22
897082,HINGLEYS,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.47
897082,HINGLEYS,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.43
897082,HINGLEYS,2024-01-25T13:00:00.000+00:00,feeder,04,N Current (RMS),A,21.6
897082,HINGLEYS,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
897082,HINGLEYS,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.4
897082,HINGLEYS,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.7
897082,HINGLEYS,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.14
897082,HINGLEYS,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
897082,HINGLEYS,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
897082,HINGLEYS,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.93
897082,HINGLEYS,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.28
897082,HINGLEYS,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.36
897082,HINGLEYS,2024-01-25T13:00:00.000+00:00,feeder,03,N Current (RMS),A,20.1
897082,HINGLEYS,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.7
897082,HINGLEYS,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,49.3
897082,HINGLEYS,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,45.6
897082,HINGLEYS,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
897082,HINGLEYS,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.46
897082,HINGLEYS,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
897082,HINGLEYS,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.32
897082,HINGLEYS,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.3
897082,HINGLEYS,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.02
897082,HINGLEYS,2024-01-25T13:00:00.000+00:00,feeder,02,N Current (RMS),A,30.0
897082,HINGLEYS,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
897082,HINGLEYS,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
897082,HINGLEYS,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.9
897082,HINGLEYS,2024-01-25T13:00:00.000+00:00,transformer,,Temperature,C,17.0
897082,HINGLEYS,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
897082,HINGLEYS,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
897082,HINGLEYS,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
897082,HINGLEYS,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.12
897082,HINGLEYS,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
897082,HINGLEYS,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
897082,HINGLEYS,2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
897082,HINGLEYS,2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
897082,HINGLEYS,2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
897082,HINGLEYS,2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.28
897082,HINGLEYS,2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.52
897082,HINGLEYS,2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.61
897082,HINGLEYS,2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
897082,HINGLEYS,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
897082,HINGLEYS,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
897082,HINGLEYS,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
897082,HINGLEYS,2024-01-25T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.33
897082,HINGLEYS,2024-01-25T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-25T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-25T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.99
897082,HINGLEYS,2024-01-25T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.29
897082,HINGLEYS,2024-01-25T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.48
897082,HINGLEYS,2024-01-25T12:50:00.000+00:00,feeder,06,N Current (RMS),A,19.1
897082,HINGLEYS,2024-01-25T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,21.3
897082,HINGLEYS,2024-01-25T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,1.5
897082,HINGLEYS,2024-01-25T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,2.2
897082,HINGLEYS,2024-01-25T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.76
897082,HINGLEYS,2024-01-25T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
897082,HINGLEYS,2024-01-25T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.45
897082,HINGLEYS,2024-01-25T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.02
897082,HINGLEYS,2024-01-25T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.55
897082,HINGLEYS,2024-01-25T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.23
897082,HINGLEYS,2024-01-25T12:50:00.000+00:00,feeder,05,N Current (RMS),A,8.2
897082,HINGLEYS,2024-01-25T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,14.1
897082,HINGLEYS,2024-01-25T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,8.5
897082,HINGLEYS,2024-01-25T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,16.0
897082,HINGLEYS,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
897082,HINGLEYS,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
897082,HINGLEYS,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
897082,HINGLEYS,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.25
897082,HINGLEYS,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.96
897082,HINGLEYS,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.38
897082,HINGLEYS,2024-01-25T12:50:00.000+00:00,feeder,04,N Current (RMS),A,17.0
897082,HINGLEYS,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
897082,HINGLEYS,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.0
897082,HINGLEYS,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.6
897082,HINGLEYS,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.28
897082,HINGLEYS,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
897082,HINGLEYS,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
897082,HINGLEYS,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.75
897082,HINGLEYS,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.96
897082,HINGLEYS,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.74
897082,HINGLEYS,2024-01-25T12:50:00.000+00:00,feeder,03,N Current (RMS),A,20.4
897082,HINGLEYS,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.7
897082,HINGLEYS,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.8
897082,HINGLEYS,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,43.1
897082,HINGLEYS,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
897082,HINGLEYS,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.57
897082,HINGLEYS,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
897082,HINGLEYS,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.22
897082,HINGLEYS,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.91
897082,HINGLEYS,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.23
897082,HINGLEYS,2024-01-25T12:50:00.000+00:00,feeder,02,N Current (RMS),A,36.6
897082,HINGLEYS,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.0
897082,HINGLEYS,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
897082,HINGLEYS,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.6
897082,HINGLEYS,2024-01-25T12:50:00.000+00:00,transformer,,Temperature,C,17.0
897082,HINGLEYS,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
897082,HINGLEYS,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.91
897082,HINGLEYS,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
897082,HINGLEYS,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.24
897082,HINGLEYS,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
897082,HINGLEYS,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
897082,HINGLEYS,2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
897082,HINGLEYS,2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
897082,HINGLEYS,2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
897082,HINGLEYS,2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.23
897082,HINGLEYS,2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.66
897082,HINGLEYS,2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.07
897082,HINGLEYS,2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
897082,HINGLEYS,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
897082,HINGLEYS,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
897082,HINGLEYS,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
897082,HINGLEYS,2024-01-25T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.34
897082,HINGLEYS,2024-01-25T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.2
897082,HINGLEYS,2024-01-25T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.1
897082,HINGLEYS,2024-01-25T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.94
897082,HINGLEYS,2024-01-25T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.24
897082,HINGLEYS,2024-01-25T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.42
897082,HINGLEYS,2024-01-25T12:40:00.000+00:00,feeder,06,N Current (RMS),A,19.4
897082,HINGLEYS,2024-01-25T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,21.1
897082,HINGLEYS,2024-01-25T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,1.5
897082,HINGLEYS,2024-01-25T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,2.1
897082,HINGLEYS,2024-01-25T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.61
897082,HINGLEYS,2024-01-25T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
897082,HINGLEYS,2024-01-25T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.37
897082,HINGLEYS,2024-01-25T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.07
897082,HINGLEYS,2024-01-25T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.36
897082,HINGLEYS,2024-01-25T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.68
897082,HINGLEYS,2024-01-25T12:40:00.000+00:00,feeder,05,N Current (RMS),A,12.6
897082,HINGLEYS,2024-01-25T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,14.1
897082,HINGLEYS,2024-01-25T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,11.6
897082,HINGLEYS,2024-01-25T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,26.2
897082,HINGLEYS,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
897082,HINGLEYS,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.22
897082,HINGLEYS,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.52
897082,HINGLEYS,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.65
897082,HINGLEYS,2024-01-25T12:40:00.000+00:00,feeder,04,N Current (RMS),A,18.2
897082,HINGLEYS,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
897082,HINGLEYS,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
897082,HINGLEYS,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.9
897082,HINGLEYS,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.67
897082,HINGLEYS,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
897082,HINGLEYS,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
897082,HINGLEYS,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.6
897082,HINGLEYS,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.75
897082,HINGLEYS,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.75
897082,HINGLEYS,2024-01-25T12:40:00.000+00:00,feeder,03,N Current (RMS),A,24.8
897082,HINGLEYS,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
897082,HINGLEYS,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.7
897082,HINGLEYS,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.2
897082,HINGLEYS,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
897082,HINGLEYS,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.53
897082,HINGLEYS,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
897082,HINGLEYS,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.54
897082,HINGLEYS,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.69
897082,HINGLEYS,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.71
897082,HINGLEYS,2024-01-25T12:40:00.000+00:00,feeder,02,N Current (RMS),A,35.8
897082,HINGLEYS,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.9
897082,HINGLEYS,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
897082,HINGLEYS,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.8
897082,HINGLEYS,2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,17.0
897082,HINGLEYS,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
897082,HINGLEYS,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
897082,HINGLEYS,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
897082,HINGLEYS,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.94
897082,HINGLEYS,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
897082,HINGLEYS,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
897082,HINGLEYS,2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
897082,HINGLEYS,2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
897082,HINGLEYS,2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
897082,HINGLEYS,2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.38
897082,HINGLEYS,2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.56
897082,HINGLEYS,2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,31.21
897082,HINGLEYS,2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
897082,HINGLEYS,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
897082,HINGLEYS,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
897082,HINGLEYS,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
897082,HINGLEYS,2024-01-25T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.34
897082,HINGLEYS,2024-01-25T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-25T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-25T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.93
897082,HINGLEYS,2024-01-25T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.72
897082,HINGLEYS,2024-01-25T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.38
897082,HINGLEYS,2024-01-25T12:30:00.000+00:00,feeder,06,N Current (RMS),A,18.6
897082,HINGLEYS,2024-01-25T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,21.0
897082,HINGLEYS,2024-01-25T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,5.5
897082,HINGLEYS,2024-01-25T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,1.9
897082,HINGLEYS,2024-01-25T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.52
897082,HINGLEYS,2024-01-25T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.89
897082,HINGLEYS,2024-01-25T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.32
897082,HINGLEYS,2024-01-25T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.79
897082,HINGLEYS,2024-01-25T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.78
897082,HINGLEYS,2024-01-25T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.95
897082,HINGLEYS,2024-01-25T12:30:00.000+00:00,feeder,05,N Current (RMS),A,10.1
897082,HINGLEYS,2024-01-25T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,17.0
897082,HINGLEYS,2024-01-25T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,13.0
897082,HINGLEYS,2024-01-25T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,19.9
897082,HINGLEYS,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
897082,HINGLEYS,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.17
897082,HINGLEYS,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
897082,HINGLEYS,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.25
897082,HINGLEYS,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.42
897082,HINGLEYS,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.23
897082,HINGLEYS,2024-01-25T12:30:00.000+00:00,feeder,04,N Current (RMS),A,19.8
897082,HINGLEYS,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.7
897082,HINGLEYS,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.8
897082,HINGLEYS,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.61
897082,HINGLEYS,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
897082,HINGLEYS,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
897082,HINGLEYS,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.46
897082,HINGLEYS,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.44
897082,HINGLEYS,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.05
897082,HINGLEYS,2024-01-25T12:30:00.000+00:00,feeder,03,N Current (RMS),A,26.7
897082,HINGLEYS,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
897082,HINGLEYS,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.4
897082,HINGLEYS,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,48.4
897082,HINGLEYS,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
897082,HINGLEYS,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.41
897082,HINGLEYS,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
897082,HINGLEYS,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.26
897082,HINGLEYS,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.88
897082,HINGLEYS,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.66
897082,HINGLEYS,2024-01-25T12:30:00.000+00:00,feeder,02,N Current (RMS),A,36.0
897082,HINGLEYS,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.7
897082,HINGLEYS,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
897082,HINGLEYS,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.6
897082,HINGLEYS,2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,16.9
897082,HINGLEYS,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
897082,HINGLEYS,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.85
897082,HINGLEYS,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
897082,HINGLEYS,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.12
897082,HINGLEYS,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
897082,HINGLEYS,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
897082,HINGLEYS,2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
897082,HINGLEYS,2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
897082,HINGLEYS,2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
897082,HINGLEYS,2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.69
897082,HINGLEYS,2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.24
897082,HINGLEYS,2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.27
897082,HINGLEYS,2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
897082,HINGLEYS,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
897082,HINGLEYS,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
897082,HINGLEYS,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
897082,HINGLEYS,2024-01-25T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.34
897082,HINGLEYS,2024-01-25T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-25T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-25T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.92
897082,HINGLEYS,2024-01-25T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.3
897082,HINGLEYS,2024-01-25T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.42
897082,HINGLEYS,2024-01-25T12:20:00.000+00:00,feeder,06,N Current (RMS),A,18.7
897082,HINGLEYS,2024-01-25T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,21.0
897082,HINGLEYS,2024-01-25T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,1.5
897082,HINGLEYS,2024-01-25T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,2.1
897082,HINGLEYS,2024-01-25T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
897082,HINGLEYS,2024-01-25T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.89
897082,HINGLEYS,2024-01-25T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.48
897082,HINGLEYS,2024-01-25T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.8
897082,HINGLEYS,2024-01-25T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.15
897082,HINGLEYS,2024-01-25T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.09
897082,HINGLEYS,2024-01-25T12:20:00.000+00:00,feeder,05,N Current (RMS),A,8.6
897082,HINGLEYS,2024-01-25T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,20.7
897082,HINGLEYS,2024-01-25T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,14.7
897082,HINGLEYS,2024-01-25T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,15.7
897082,HINGLEYS,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
897082,HINGLEYS,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
897082,HINGLEYS,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
897082,HINGLEYS,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.3
897082,HINGLEYS,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.74
897082,HINGLEYS,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.89
897082,HINGLEYS,2024-01-25T12:20:00.000+00:00,feeder,04,N Current (RMS),A,22.5
897082,HINGLEYS,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.4
897082,HINGLEYS,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.2
897082,HINGLEYS,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.7
897082,HINGLEYS,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.17
897082,HINGLEYS,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
897082,HINGLEYS,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
897082,HINGLEYS,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.18
897082,HINGLEYS,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.84
897082,HINGLEYS,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.25
897082,HINGLEYS,2024-01-25T12:20:00.000+00:00,feeder,03,N Current (RMS),A,34.9
897082,HINGLEYS,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
897082,HINGLEYS,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,56.5
897082,HINGLEYS,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,53.7
897082,HINGLEYS,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
897082,HINGLEYS,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.7
897082,HINGLEYS,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
897082,HINGLEYS,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.52
897082,HINGLEYS,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.76
897082,HINGLEYS,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.25
897082,HINGLEYS,2024-01-25T12:20:00.000+00:00,feeder,02,N Current (RMS),A,37.9
897082,HINGLEYS,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.4
897082,HINGLEYS,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
897082,HINGLEYS,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.9
897082,HINGLEYS,2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,16.9
897082,HINGLEYS,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
897082,HINGLEYS,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.55
897082,HINGLEYS,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
897082,HINGLEYS,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.67
