Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
897082,HINGLEYS,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
897082,HINGLEYS,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
897082,HINGLEYS,2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
897082,HINGLEYS,2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
897082,HINGLEYS,2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
897082,HINGLEYS,2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.72
897082,HINGLEYS,2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,28.8
897082,HINGLEYS,2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.91
897082,HINGLEYS,2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
897082,HINGLEYS,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
897082,HINGLEYS,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
897082,HINGLEYS,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
897082,HINGLEYS,2024-01-25T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.18
897082,HINGLEYS,2024-01-25T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.02
897082,HINGLEYS,2024-01-25T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.09
897082,HINGLEYS,2024-01-25T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.09
897082,HINGLEYS,2024-01-25T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.37
897082,HINGLEYS,2024-01-25T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.65
897082,HINGLEYS,2024-01-25T12:10:00.000+00:00,feeder,06,N Current (RMS),A,19.6
897082,HINGLEYS,2024-01-25T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,21.8
897082,HINGLEYS,2024-01-25T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,2.2
897082,HINGLEYS,2024-01-25T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,3.2
897082,HINGLEYS,2024-01-25T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
897082,HINGLEYS,2024-01-25T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.82
897082,HINGLEYS,2024-01-25T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.44
897082,HINGLEYS,2024-01-25T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.25
897082,HINGLEYS,2024-01-25T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.14
897082,HINGLEYS,2024-01-25T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.42
897082,HINGLEYS,2024-01-25T12:10:00.000+00:00,feeder,05,N Current (RMS),A,13.0
897082,HINGLEYS,2024-01-25T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,27.0
897082,HINGLEYS,2024-01-25T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,10.6
897082,HINGLEYS,2024-01-25T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,19.2
897082,HINGLEYS,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
897082,HINGLEYS,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
897082,HINGLEYS,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
897082,HINGLEYS,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.4
897082,HINGLEYS,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.5
897082,HINGLEYS,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.82
897082,HINGLEYS,2024-01-25T12:10:00.000+00:00,feeder,04,N Current (RMS),A,19.0
897082,HINGLEYS,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.8
897082,HINGLEYS,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.7
897082,HINGLEYS,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.2
897082,HINGLEYS,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.25
897082,HINGLEYS,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
897082,HINGLEYS,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
897082,HINGLEYS,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.81
897082,HINGLEYS,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.02
897082,HINGLEYS,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.02
897082,HINGLEYS,2024-01-25T12:10:00.000+00:00,feeder,03,N Current (RMS),A,35.0
897082,HINGLEYS,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.7
897082,HINGLEYS,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,56.7
897082,HINGLEYS,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,48.7
897082,HINGLEYS,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
897082,HINGLEYS,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.56
897082,HINGLEYS,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
897082,HINGLEYS,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.51
897082,HINGLEYS,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.75
897082,HINGLEYS,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.88
897082,HINGLEYS,2024-01-25T12:10:00.000+00:00,feeder,02,N Current (RMS),A,39.2
897082,HINGLEYS,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
897082,HINGLEYS,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
897082,HINGLEYS,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.3
897082,HINGLEYS,2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,16.8
897082,HINGLEYS,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
897082,HINGLEYS,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.71
897082,HINGLEYS,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
897082,HINGLEYS,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.88
897082,HINGLEYS,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
897082,HINGLEYS,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
897082,HINGLEYS,2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
897082,HINGLEYS,2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
897082,HINGLEYS,2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
897082,HINGLEYS,2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.08
897082,HINGLEYS,2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.79
897082,HINGLEYS,2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.8
897082,HINGLEYS,2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
897082,HINGLEYS,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
897082,HINGLEYS,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
897082,HINGLEYS,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
897082,HINGLEYS,2024-01-25T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.02
897082,HINGLEYS,2024-01-25T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.12
897082,HINGLEYS,2024-01-25T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.2
897082,HINGLEYS,2024-01-25T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.47
897082,HINGLEYS,2024-01-25T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.55
897082,HINGLEYS,2024-01-25T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.72
897082,HINGLEYS,2024-01-25T12:00:00.000+00:00,feeder,06,N Current (RMS),A,16.4
897082,HINGLEYS,2024-01-25T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,19.3
897082,HINGLEYS,2024-01-25T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,3.5
897082,HINGLEYS,2024-01-25T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,4.1
897082,HINGLEYS,2024-01-25T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
897082,HINGLEYS,2024-01-25T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
897082,HINGLEYS,2024-01-25T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.23
897082,HINGLEYS,2024-01-25T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.49
897082,HINGLEYS,2024-01-25T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.42
897082,HINGLEYS,2024-01-25T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.97
897082,HINGLEYS,2024-01-25T12:00:00.000+00:00,feeder,05,N Current (RMS),A,9.4
897082,HINGLEYS,2024-01-25T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,19.8
897082,HINGLEYS,2024-01-25T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,13.1
897082,HINGLEYS,2024-01-25T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,14.8
897082,HINGLEYS,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
897082,HINGLEYS,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
897082,HINGLEYS,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
897082,HINGLEYS,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.29
897082,HINGLEYS,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.58
897082,HINGLEYS,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.47
897082,HINGLEYS,2024-01-25T12:00:00.000+00:00,feeder,04,N Current (RMS),A,18.1
897082,HINGLEYS,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.4
897082,HINGLEYS,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.1
897082,HINGLEYS,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
897082,HINGLEYS,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.39
897082,HINGLEYS,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
897082,HINGLEYS,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
897082,HINGLEYS,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.83
897082,HINGLEYS,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.27
897082,HINGLEYS,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.08
897082,HINGLEYS,2024-01-25T12:00:00.000+00:00,feeder,03,N Current (RMS),A,33.6
897082,HINGLEYS,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
897082,HINGLEYS,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,49.9
897082,HINGLEYS,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,53.1
897082,HINGLEYS,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
897082,HINGLEYS,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
897082,HINGLEYS,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
897082,HINGLEYS,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.6
897082,HINGLEYS,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.71
897082,HINGLEYS,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.29
897082,HINGLEYS,2024-01-25T12:00:00.000+00:00,feeder,02,N Current (RMS),A,34.3
897082,HINGLEYS,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.1
897082,HINGLEYS,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
897082,HINGLEYS,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.0
897082,HINGLEYS,2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,16.8
897082,HINGLEYS,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
897082,HINGLEYS,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
897082,HINGLEYS,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
897082,HINGLEYS,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.23
897082,HINGLEYS,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
897082,HINGLEYS,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
897082,HINGLEYS,2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
897082,HINGLEYS,2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
897082,HINGLEYS,2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
897082,HINGLEYS,2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.68
897082,HINGLEYS,2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.52
897082,HINGLEYS,2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.53
897082,HINGLEYS,2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
897082,HINGLEYS,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
897082,HINGLEYS,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
897082,HINGLEYS,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
897082,HINGLEYS,2024-01-25T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.26
897082,HINGLEYS,2024-01-25T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-25T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.03
897082,HINGLEYS,2024-01-25T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.09
897082,HINGLEYS,2024-01-25T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.38
897082,HINGLEYS,2024-01-25T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.56
897082,HINGLEYS,2024-01-25T11:50:00.000+00:00,feeder,06,N Current (RMS),A,15.3
897082,HINGLEYS,2024-01-25T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,17.5
897082,HINGLEYS,2024-01-25T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,1.8
897082,HINGLEYS,2024-01-25T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,2.5
897082,HINGLEYS,2024-01-25T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
897082,HINGLEYS,2024-01-25T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.73
897082,HINGLEYS,2024-01-25T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.1
897082,HINGLEYS,2024-01-25T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.63
897082,HINGLEYS,2024-01-25T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.08
897082,HINGLEYS,2024-01-25T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.07
897082,HINGLEYS,2024-01-25T11:50:00.000+00:00,feeder,05,N Current (RMS),A,11.1
897082,HINGLEYS,2024-01-25T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,17.3
897082,HINGLEYS,2024-01-25T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,11.6
897082,HINGLEYS,2024-01-25T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,19.4
897082,HINGLEYS,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
897082,HINGLEYS,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
897082,HINGLEYS,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.23
897082,HINGLEYS,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.48
897082,HINGLEYS,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.66
897082,HINGLEYS,2024-01-25T11:50:00.000+00:00,feeder,04,N Current (RMS),A,18.2
897082,HINGLEYS,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
897082,HINGLEYS,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
897082,HINGLEYS,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.4
897082,HINGLEYS,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.26
897082,HINGLEYS,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
897082,HINGLEYS,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
897082,HINGLEYS,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.09
897082,HINGLEYS,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.39
897082,HINGLEYS,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.37
897082,HINGLEYS,2024-01-25T11:50:00.000+00:00,feeder,03,N Current (RMS),A,29.2
897082,HINGLEYS,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.7
897082,HINGLEYS,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.5
897082,HINGLEYS,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,54.1
897082,HINGLEYS,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
897082,HINGLEYS,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
897082,HINGLEYS,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
897082,HINGLEYS,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.97
897082,HINGLEYS,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.04
897082,HINGLEYS,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.46
897082,HINGLEYS,2024-01-25T11:50:00.000+00:00,feeder,02,N Current (RMS),A,36.8
897082,HINGLEYS,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.9
897082,HINGLEYS,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
897082,HINGLEYS,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.0
897082,HINGLEYS,2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,16.6
897082,HINGLEYS,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
897082,HINGLEYS,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.52
897082,HINGLEYS,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
897082,HINGLEYS,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.76
897082,HINGLEYS,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
897082,HINGLEYS,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
897082,HINGLEYS,2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
897082,HINGLEYS,2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
897082,HINGLEYS,2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
897082,HINGLEYS,2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.02
897082,HINGLEYS,2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.38
897082,HINGLEYS,2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.12
897082,HINGLEYS,2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
897082,HINGLEYS,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
897082,HINGLEYS,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
897082,HINGLEYS,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
897082,HINGLEYS,2024-01-25T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.22
897082,HINGLEYS,2024-01-25T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-25T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.08
897082,HINGLEYS,2024-01-25T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.15
897082,HINGLEYS,2024-01-25T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.34
897082,HINGLEYS,2024-01-25T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.55
897082,HINGLEYS,2024-01-25T11:40:00.000+00:00,feeder,06,N Current (RMS),A,15.8
897082,HINGLEYS,2024-01-25T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,17.8
897082,HINGLEYS,2024-01-25T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,2.3
897082,HINGLEYS,2024-01-25T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,3.1
897082,HINGLEYS,2024-01-25T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
897082,HINGLEYS,2024-01-25T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
897082,HINGLEYS,2024-01-25T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.16
897082,HINGLEYS,2024-01-25T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.25
897082,HINGLEYS,2024-01-25T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.35
897082,HINGLEYS,2024-01-25T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.94
897082,HINGLEYS,2024-01-25T11:40:00.000+00:00,feeder,05,N Current (RMS),A,13.1
897082,HINGLEYS,2024-01-25T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,23.4
897082,HINGLEYS,2024-01-25T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,7.8
897082,HINGLEYS,2024-01-25T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,18.5
897082,HINGLEYS,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
897082,HINGLEYS,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
897082,HINGLEYS,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.27
897082,HINGLEYS,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.41
897082,HINGLEYS,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.33
897082,HINGLEYS,2024-01-25T11:40:00.000+00:00,feeder,04,N Current (RMS),A,20.7
897082,HINGLEYS,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.5
897082,HINGLEYS,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.6
897082,HINGLEYS,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.7
897082,HINGLEYS,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.59
897082,HINGLEYS,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
897082,HINGLEYS,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
897082,HINGLEYS,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.71
897082,HINGLEYS,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.87
897082,HINGLEYS,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.17
897082,HINGLEYS,2024-01-25T11:40:00.000+00:00,feeder,03,N Current (RMS),A,35.8
897082,HINGLEYS,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
897082,HINGLEYS,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,56.1
897082,HINGLEYS,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,61.2
897082,HINGLEYS,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
897082,HINGLEYS,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
897082,HINGLEYS,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.88
897082,HINGLEYS,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.06
897082,HINGLEYS,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.51
897082,HINGLEYS,2024-01-25T11:40:00.000+00:00,feeder,02,N Current (RMS),A,39.0
897082,HINGLEYS,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.6
897082,HINGLEYS,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
897082,HINGLEYS,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.0
897082,HINGLEYS,2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,16.5
897082,HINGLEYS,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
897082,HINGLEYS,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.45
897082,HINGLEYS,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
897082,HINGLEYS,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.59
897082,HINGLEYS,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
897082,HINGLEYS,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
897082,HINGLEYS,2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
897082,HINGLEYS,2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
897082,HINGLEYS,2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
897082,HINGLEYS,2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.26
897082,HINGLEYS,2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.03
897082,HINGLEYS,2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,31.5
897082,HINGLEYS,2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
897082,HINGLEYS,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
897082,HINGLEYS,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
897082,HINGLEYS,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
897082,HINGLEYS,2024-01-25T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.37
897082,HINGLEYS,2024-01-25T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.15
897082,HINGLEYS,2024-01-25T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.01
897082,HINGLEYS,2024-01-25T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.48
897082,HINGLEYS,2024-01-25T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.25
897082,HINGLEYS,2024-01-25T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.46
897082,HINGLEYS,2024-01-25T11:30:00.000+00:00,feeder,06,N Current (RMS),A,18.1
897082,HINGLEYS,2024-01-25T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,19.5
897082,HINGLEYS,2024-01-25T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,1.5
897082,HINGLEYS,2024-01-25T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,2.2
897082,HINGLEYS,2024-01-25T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.77
897082,HINGLEYS,2024-01-25T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.56
897082,HINGLEYS,2024-01-25T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.05
897082,HINGLEYS,2024-01-25T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.25
897082,HINGLEYS,2024-01-25T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.61
897082,HINGLEYS,2024-01-25T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.47
897082,HINGLEYS,2024-01-25T11:30:00.000+00:00,feeder,05,N Current (RMS),A,9.4
897082,HINGLEYS,2024-01-25T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,19.4
897082,HINGLEYS,2024-01-25T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,13.3
897082,HINGLEYS,2024-01-25T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,17.0
897082,HINGLEYS,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
897082,HINGLEYS,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
897082,HINGLEYS,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
897082,HINGLEYS,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.26
897082,HINGLEYS,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.94
897082,HINGLEYS,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.91
897082,HINGLEYS,2024-01-25T11:30:00.000+00:00,feeder,04,N Current (RMS),A,22.4
897082,HINGLEYS,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.8
897082,HINGLEYS,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.0
897082,HINGLEYS,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.59
897082,HINGLEYS,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
897082,HINGLEYS,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
897082,HINGLEYS,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.21
897082,HINGLEYS,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.49
897082,HINGLEYS,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.21
897082,HINGLEYS,2024-01-25T11:30:00.000+00:00,feeder,03,N Current (RMS),A,33.6
897082,HINGLEYS,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.7
897082,HINGLEYS,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.7
897082,HINGLEYS,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,61.4
897082,HINGLEYS,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
897082,HINGLEYS,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
897082,HINGLEYS,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.84
897082,HINGLEYS,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.04
897082,HINGLEYS,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.85
897082,HINGLEYS,2024-01-25T11:30:00.000+00:00,feeder,02,N Current (RMS),A,31.5
897082,HINGLEYS,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.6
897082,HINGLEYS,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
897082,HINGLEYS,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.3
897082,HINGLEYS,2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,16.5
897082,HINGLEYS,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
897082,HINGLEYS,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.59
897082,HINGLEYS,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
897082,HINGLEYS,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.87
897082,HINGLEYS,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
897082,HINGLEYS,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
897082,HINGLEYS,2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
897082,HINGLEYS,2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
897082,HINGLEYS,2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
897082,HINGLEYS,2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.04
897082,HINGLEYS,2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.33
897082,HINGLEYS,2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.9
897082,HINGLEYS,2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
897082,HINGLEYS,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
897082,HINGLEYS,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
897082,HINGLEYS,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
897082,HINGLEYS,2024-01-25T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.22
897082,HINGLEYS,2024-01-25T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.08
897082,HINGLEYS,2024-01-25T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.14
897082,HINGLEYS,2024-01-25T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.16
897082,HINGLEYS,2024-01-25T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.5
897082,HINGLEYS,2024-01-25T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.68
897082,HINGLEYS,2024-01-25T11:20:00.000+00:00,feeder,06,N Current (RMS),A,15.2
897082,HINGLEYS,2024-01-25T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,18.0
897082,HINGLEYS,2024-01-25T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,4.0
897082,HINGLEYS,2024-01-25T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,4.5
897082,HINGLEYS,2024-01-25T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
897082,HINGLEYS,2024-01-25T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.6
897082,HINGLEYS,2024-01-25T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.84
897082,HINGLEYS,2024-01-25T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.55
897082,HINGLEYS,2024-01-25T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
897082,HINGLEYS,2024-01-25T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.88
897082,HINGLEYS,2024-01-25T11:20:00.000+00:00,feeder,05,N Current (RMS),A,9.8
897082,HINGLEYS,2024-01-25T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,16.2
897082,HINGLEYS,2024-01-25T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,15.1
897082,HINGLEYS,2024-01-25T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,18.0
897082,HINGLEYS,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
897082,HINGLEYS,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
897082,HINGLEYS,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
897082,HINGLEYS,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.21
897082,HINGLEYS,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.05
897082,HINGLEYS,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.72
897082,HINGLEYS,2024-01-25T11:20:00.000+00:00,feeder,04,N Current (RMS),A,17.0
897082,HINGLEYS,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
897082,HINGLEYS,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
897082,HINGLEYS,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.2
897082,HINGLEYS,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.5
897082,HINGLEYS,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
897082,HINGLEYS,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
897082,HINGLEYS,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.58
897082,HINGLEYS,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.96
897082,HINGLEYS,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.63
897082,HINGLEYS,2024-01-25T11:20:00.000+00:00,feeder,03,N Current (RMS),A,38.8
897082,HINGLEYS,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.9
897082,HINGLEYS,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.5
897082,HINGLEYS,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,71.6
897082,HINGLEYS,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
897082,HINGLEYS,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
897082,HINGLEYS,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
897082,HINGLEYS,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.78
897082,HINGLEYS,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.02
897082,HINGLEYS,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.87
897082,HINGLEYS,2024-01-25T11:20:00.000+00:00,feeder,02,N Current (RMS),A,30.3
897082,HINGLEYS,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.9
897082,HINGLEYS,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
897082,HINGLEYS,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.3
897082,HINGLEYS,2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,16.3
897082,HINGLEYS,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
897082,HINGLEYS,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
897082,HINGLEYS,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
897082,HINGLEYS,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.27
897082,HINGLEYS,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
897082,HINGLEYS,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
897082,HINGLEYS,2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
897082,HINGLEYS,2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
897082,HINGLEYS,2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
897082,HINGLEYS,2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.29
897082,HINGLEYS,2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.53
897082,HINGLEYS,2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,31.78
897082,HINGLEYS,2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
897082,HINGLEYS,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
897082,HINGLEYS,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
897082,HINGLEYS,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
897082,HINGLEYS,2024-01-25T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.41
897082,HINGLEYS,2024-01-25T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.16
897082,HINGLEYS,2024-01-25T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-25T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.99
897082,HINGLEYS,2024-01-25T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.41
897082,HINGLEYS,2024-01-25T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.42
897082,HINGLEYS,2024-01-25T11:10:00.000+00:00,feeder,06,N Current (RMS),A,15.3
897082,HINGLEYS,2024-01-25T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,17.0
897082,HINGLEYS,2024-01-25T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,3.4
897082,HINGLEYS,2024-01-25T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,2.0
897082,HINGLEYS,2024-01-25T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.82
897082,HINGLEYS,2024-01-25T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
897082,HINGLEYS,2024-01-25T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.7
897082,HINGLEYS,2024-01-25T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.46
897082,HINGLEYS,2024-01-25T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.26
897082,HINGLEYS,2024-01-25T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.91
897082,HINGLEYS,2024-01-25T11:10:00.000+00:00,feeder,05,N Current (RMS),A,13.8
897082,HINGLEYS,2024-01-25T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,20.0
897082,HINGLEYS,2024-01-25T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,11.7
897082,HINGLEYS,2024-01-25T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,26.9
897082,HINGLEYS,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.2
897082,HINGLEYS,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
897082,HINGLEYS,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.25
897082,HINGLEYS,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.78
897082,HINGLEYS,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.82
897082,HINGLEYS,2024-01-25T11:10:00.000+00:00,feeder,04,N Current (RMS),A,23.1
897082,HINGLEYS,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.3
897082,HINGLEYS,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.6
897082,HINGLEYS,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
897082,HINGLEYS,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
897082,HINGLEYS,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
897082,HINGLEYS,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.59
897082,HINGLEYS,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.16
897082,HINGLEYS,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.48
897082,HINGLEYS,2024-01-25T11:10:00.000+00:00,feeder,03,N Current (RMS),A,41.1
897082,HINGLEYS,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
897082,HINGLEYS,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,57.1
897082,HINGLEYS,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,70.8
897082,HINGLEYS,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
897082,HINGLEYS,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.24
897082,HINGLEYS,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
897082,HINGLEYS,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.59
897082,HINGLEYS,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.34
897082,HINGLEYS,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.84
897082,HINGLEYS,2024-01-25T11:10:00.000+00:00,feeder,02,N Current (RMS),A,28.6
897082,HINGLEYS,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.3
897082,HINGLEYS,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.7
897082,HINGLEYS,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.7
897082,HINGLEYS,2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,16.1
897082,HINGLEYS,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
897082,HINGLEYS,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
897082,HINGLEYS,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
897082,HINGLEYS,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.04
897082,HINGLEYS,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
897082,HINGLEYS,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
897082,HINGLEYS,2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
897082,HINGLEYS,2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
897082,HINGLEYS,2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
897082,HINGLEYS,2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.88
897082,HINGLEYS,2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.96
897082,HINGLEYS,2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.47
897082,HINGLEYS,2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
897082,HINGLEYS,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
897082,HINGLEYS,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
897082,HINGLEYS,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
897082,HINGLEYS,2024-01-25T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.16
897082,HINGLEYS,2024-01-25T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.02
897082,HINGLEYS,2024-01-25T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.07
897082,HINGLEYS,2024-01-25T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.23
897082,HINGLEYS,2024-01-25T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.94
897082,HINGLEYS,2024-01-25T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.62
897082,HINGLEYS,2024-01-25T11:00:00.000+00:00,feeder,06,N Current (RMS),A,14.9
897082,HINGLEYS,2024-01-25T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,18.2
897082,HINGLEYS,2024-01-25T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,6.5
897082,HINGLEYS,2024-01-25T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,4.1
897082,HINGLEYS,2024-01-25T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
897082,HINGLEYS,2024-01-25T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
897082,HINGLEYS,2024-01-25T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.69
897082,HINGLEYS,2024-01-25T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.06
897082,HINGLEYS,2024-01-25T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.59
897082,HINGLEYS,2024-01-25T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.69
897082,HINGLEYS,2024-01-25T11:00:00.000+00:00,feeder,05,N Current (RMS),A,11.1
897082,HINGLEYS,2024-01-25T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,22.7
897082,HINGLEYS,2024-01-25T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,15.8
897082,HINGLEYS,2024-01-25T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,29.2
897082,HINGLEYS,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
897082,HINGLEYS,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.31
897082,HINGLEYS,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
897082,HINGLEYS,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.24
897082,HINGLEYS,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.97
897082,HINGLEYS,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.68
897082,HINGLEYS,2024-01-25T11:00:00.000+00:00,feeder,04,N Current (RMS),A,22.7
897082,HINGLEYS,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
897082,HINGLEYS,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.1
897082,HINGLEYS,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.4
897082,HINGLEYS,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.35
897082,HINGLEYS,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
897082,HINGLEYS,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
897082,HINGLEYS,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.87
897082,HINGLEYS,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.9
897082,HINGLEYS,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.1
897082,HINGLEYS,2024-01-25T11:00:00.000+00:00,feeder,03,N Current (RMS),A,43.2
897082,HINGLEYS,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
897082,HINGLEYS,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,52.1
897082,HINGLEYS,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,69.3
897082,HINGLEYS,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
897082,HINGLEYS,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
897082,HINGLEYS,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
897082,HINGLEYS,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.54
897082,HINGLEYS,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.22
897082,HINGLEYS,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.63
897082,HINGLEYS,2024-01-25T11:00:00.000+00:00,feeder,02,N Current (RMS),A,27.9
897082,HINGLEYS,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.7
897082,HINGLEYS,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.6
897082,HINGLEYS,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
897082,HINGLEYS,2024-01-25T11:00:00.000+00:00,transformer,,Temperature,C,15.8
897082,HINGLEYS,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
897082,HINGLEYS,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
897082,HINGLEYS,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
897082,HINGLEYS,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.28
897082,HINGLEYS,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
897082,HINGLEYS,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
897082,HINGLEYS,2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
897082,HINGLEYS,2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
897082,HINGLEYS,2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
897082,HINGLEYS,2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.95
897082,HINGLEYS,2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.62
897082,HINGLEYS,2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,32.71
897082,HINGLEYS,2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
897082,HINGLEYS,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
897082,HINGLEYS,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
897082,HINGLEYS,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
897082,HINGLEYS,2024-01-25T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.33
897082,HINGLEYS,2024-01-25T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-25T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.1
897082,HINGLEYS,2024-01-25T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.08
897082,HINGLEYS,2024-01-25T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.33
897082,HINGLEYS,2024-01-25T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.47
897082,HINGLEYS,2024-01-25T10:50:00.000+00:00,feeder,06,N Current (RMS),A,15.1
897082,HINGLEYS,2024-01-25T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,17.5
897082,HINGLEYS,2024-01-25T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,1.5
897082,HINGLEYS,2024-01-25T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,2.2
897082,HINGLEYS,2024-01-25T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
897082,HINGLEYS,2024-01-25T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.51
897082,HINGLEYS,2024-01-25T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.61
897082,HINGLEYS,2024-01-25T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.64
897082,HINGLEYS,2024-01-25T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.23
897082,HINGLEYS,2024-01-25T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.67
897082,HINGLEYS,2024-01-25T10:50:00.000+00:00,feeder,05,N Current (RMS),A,11.3
897082,HINGLEYS,2024-01-25T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,20.5
897082,HINGLEYS,2024-01-25T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,19.4
897082,HINGLEYS,2024-01-25T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,29.0
897082,HINGLEYS,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
897082,HINGLEYS,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.46
897082,HINGLEYS,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
897082,HINGLEYS,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.2
897082,HINGLEYS,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
897082,HINGLEYS,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.48
897082,HINGLEYS,2024-01-25T10:50:00.000+00:00,feeder,04,N Current (RMS),A,25.9
897082,HINGLEYS,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
897082,HINGLEYS,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.1
897082,HINGLEYS,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.3
897082,HINGLEYS,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.39
897082,HINGLEYS,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
897082,HINGLEYS,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
897082,HINGLEYS,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.81
897082,HINGLEYS,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.66
897082,HINGLEYS,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.43
897082,HINGLEYS,2024-01-25T10:50:00.000+00:00,feeder,03,N Current (RMS),A,44.5
897082,HINGLEYS,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.3
897082,HINGLEYS,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.1
897082,HINGLEYS,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,74.9
897082,HINGLEYS,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
897082,HINGLEYS,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.26
897082,HINGLEYS,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
897082,HINGLEYS,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.67
897082,HINGLEYS,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.71
897082,HINGLEYS,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.73
