Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
897082,HINGLEYS,2024-01-25T10:50:00.000+00:00,feeder,02,N Current (RMS),A,28.6
897082,HINGLEYS,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.7
897082,HINGLEYS,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.3
897082,HINGLEYS,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
897082,HINGLEYS,2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,15.5
897082,HINGLEYS,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
897082,HINGLEYS,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.75
897082,HINGLEYS,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
897082,HINGLEYS,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.91
897082,HINGLEYS,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
897082,HINGLEYS,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
897082,HINGLEYS,2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
897082,HINGLEYS,2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
897082,HINGLEYS,2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
897082,HINGLEYS,2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.4
897082,HINGLEYS,2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.93
897082,HINGLEYS,2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,33.78
897082,HINGLEYS,2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
897082,HINGLEYS,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
897082,HINGLEYS,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
897082,HINGLEYS,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
897082,HINGLEYS,2024-01-25T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.15
897082,HINGLEYS,2024-01-25T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-25T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
897082,HINGLEYS,2024-01-25T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.47
897082,HINGLEYS,2024-01-25T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.39
897082,HINGLEYS,2024-01-25T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.72
897082,HINGLEYS,2024-01-25T10:40:00.000+00:00,feeder,06,N Current (RMS),A,16.8
897082,HINGLEYS,2024-01-25T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,19.6
897082,HINGLEYS,2024-01-25T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,3.3
897082,HINGLEYS,2024-01-25T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,4.7
897082,HINGLEYS,2024-01-25T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.77
897082,HINGLEYS,2024-01-25T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
897082,HINGLEYS,2024-01-25T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.92
897082,HINGLEYS,2024-01-25T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
897082,HINGLEYS,2024-01-25T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.14
897082,HINGLEYS,2024-01-25T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.55
897082,HINGLEYS,2024-01-25T10:40:00.000+00:00,feeder,05,N Current (RMS),A,14.9
897082,HINGLEYS,2024-01-25T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,22.8
897082,HINGLEYS,2024-01-25T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,6.5
897082,HINGLEYS,2024-01-25T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,24.8
897082,HINGLEYS,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.47
897082,HINGLEYS,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
897082,HINGLEYS,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.29
897082,HINGLEYS,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.05
897082,HINGLEYS,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.86
897082,HINGLEYS,2024-01-25T10:40:00.000+00:00,feeder,04,N Current (RMS),A,23.1
897082,HINGLEYS,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.5
897082,HINGLEYS,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.7
897082,HINGLEYS,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.3
897082,HINGLEYS,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.25
897082,HINGLEYS,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
897082,HINGLEYS,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
897082,HINGLEYS,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.15
897082,HINGLEYS,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.57
897082,HINGLEYS,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.87
897082,HINGLEYS,2024-01-25T10:40:00.000+00:00,feeder,03,N Current (RMS),A,40.6
897082,HINGLEYS,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.2
897082,HINGLEYS,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.3
897082,HINGLEYS,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,77.0
897082,HINGLEYS,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
897082,HINGLEYS,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.62
897082,HINGLEYS,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
897082,HINGLEYS,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.95
897082,HINGLEYS,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.61
897082,HINGLEYS,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.82
897082,HINGLEYS,2024-01-25T10:40:00.000+00:00,feeder,02,N Current (RMS),A,38.1
897082,HINGLEYS,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.5
897082,HINGLEYS,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.4
897082,HINGLEYS,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.4
897082,HINGLEYS,2024-01-25T10:40:00.000+00:00,transformer,,Temperature,C,15.3
897082,HINGLEYS,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
897082,HINGLEYS,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
897082,HINGLEYS,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
897082,HINGLEYS,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.87
897082,HINGLEYS,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
897082,HINGLEYS,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
897082,HINGLEYS,2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
897082,HINGLEYS,2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
897082,HINGLEYS,2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
897082,HINGLEYS,2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.87
897082,HINGLEYS,2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.76
897082,HINGLEYS,2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,36.83
897082,HINGLEYS,2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,83.9
897082,HINGLEYS,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
897082,HINGLEYS,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
897082,HINGLEYS,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
897082,HINGLEYS,2024-01-25T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.24
897082,HINGLEYS,2024-01-25T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.17
897082,HINGLEYS,2024-01-25T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.1
897082,HINGLEYS,2024-01-25T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.25
897082,HINGLEYS,2024-01-25T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.22
897082,HINGLEYS,2024-01-25T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.93
897082,HINGLEYS,2024-01-25T10:30:00.000+00:00,feeder,06,N Current (RMS),A,16.5
897082,HINGLEYS,2024-01-25T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,18.2
897082,HINGLEYS,2024-01-25T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,1.4
897082,HINGLEYS,2024-01-25T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,6.1
897082,HINGLEYS,2024-01-25T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
897082,HINGLEYS,2024-01-25T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
897082,HINGLEYS,2024-01-25T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.35
897082,HINGLEYS,2024-01-25T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.01
897082,HINGLEYS,2024-01-25T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.88
897082,HINGLEYS,2024-01-25T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.42
897082,HINGLEYS,2024-01-25T10:30:00.000+00:00,feeder,05,N Current (RMS),A,10.4
897082,HINGLEYS,2024-01-25T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,18.3
897082,HINGLEYS,2024-01-25T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,9.9
897082,HINGLEYS,2024-01-25T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,20.9
897082,HINGLEYS,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
897082,HINGLEYS,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
897082,HINGLEYS,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.25
897082,HINGLEYS,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.15
897082,HINGLEYS,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.76
897082,HINGLEYS,2024-01-25T10:30:00.000+00:00,feeder,04,N Current (RMS),A,17.8
897082,HINGLEYS,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
897082,HINGLEYS,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.6
897082,HINGLEYS,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.68
897082,HINGLEYS,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
897082,HINGLEYS,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
897082,HINGLEYS,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.77
897082,HINGLEYS,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.81
897082,HINGLEYS,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.76
897082,HINGLEYS,2024-01-25T10:30:00.000+00:00,feeder,03,N Current (RMS),A,50.8
897082,HINGLEYS,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.5
897082,HINGLEYS,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.8
897082,HINGLEYS,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,80.8
897082,HINGLEYS,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
897082,HINGLEYS,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
897082,HINGLEYS,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
897082,HINGLEYS,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.68
897082,HINGLEYS,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.61
897082,HINGLEYS,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.84
897082,HINGLEYS,2024-01-25T10:30:00.000+00:00,feeder,02,N Current (RMS),A,33.8
897082,HINGLEYS,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.6
897082,HINGLEYS,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.9
897082,HINGLEYS,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.3
897082,HINGLEYS,2024-01-25T10:30:00.000+00:00,transformer,,Temperature,C,15.1
897082,HINGLEYS,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
897082,HINGLEYS,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
897082,HINGLEYS,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
897082,HINGLEYS,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.08
897082,HINGLEYS,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
897082,HINGLEYS,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
897082,HINGLEYS,2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
897082,HINGLEYS,2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
897082,HINGLEYS,2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
897082,HINGLEYS,2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.96
897082,HINGLEYS,2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.69
897082,HINGLEYS,2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.72
897082,HINGLEYS,2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,86.3
897082,HINGLEYS,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
897082,HINGLEYS,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
897082,HINGLEYS,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
897082,HINGLEYS,2024-01-25T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.23
897082,HINGLEYS,2024-01-25T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-25T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-25T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.4
897082,HINGLEYS,2024-01-25T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.29
897082,HINGLEYS,2024-01-25T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.18
897082,HINGLEYS,2024-01-25T10:20:00.000+00:00,feeder,06,N Current (RMS),A,16.4
897082,HINGLEYS,2024-01-25T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,18.8
897082,HINGLEYS,2024-01-25T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,1.4
897082,HINGLEYS,2024-01-25T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,7.1
897082,HINGLEYS,2024-01-25T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
897082,HINGLEYS,2024-01-25T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
897082,HINGLEYS,2024-01-25T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.9
897082,HINGLEYS,2024-01-25T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.85
897082,HINGLEYS,2024-01-25T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.19
897082,HINGLEYS,2024-01-25T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.85
897082,HINGLEYS,2024-01-25T10:20:00.000+00:00,feeder,05,N Current (RMS),A,12.6
897082,HINGLEYS,2024-01-25T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,16.8
897082,HINGLEYS,2024-01-25T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,11.2
897082,HINGLEYS,2024-01-25T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,26.2
897082,HINGLEYS,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
897082,HINGLEYS,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.23
897082,HINGLEYS,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.92
897082,HINGLEYS,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.27
897082,HINGLEYS,2024-01-25T10:20:00.000+00:00,feeder,04,N Current (RMS),A,18.2
897082,HINGLEYS,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
897082,HINGLEYS,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
897082,HINGLEYS,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.7
897082,HINGLEYS,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.22
897082,HINGLEYS,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
897082,HINGLEYS,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
897082,HINGLEYS,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.03
897082,HINGLEYS,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.33
897082,HINGLEYS,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.58
897082,HINGLEYS,2024-01-25T10:20:00.000+00:00,feeder,03,N Current (RMS),A,45.6
897082,HINGLEYS,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
897082,HINGLEYS,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,41.1
897082,HINGLEYS,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,79.8
897082,HINGLEYS,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
897082,HINGLEYS,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
897082,HINGLEYS,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
897082,HINGLEYS,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.63
897082,HINGLEYS,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.34
897082,HINGLEYS,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.13
897082,HINGLEYS,2024-01-25T10:20:00.000+00:00,feeder,02,N Current (RMS),A,31.3
897082,HINGLEYS,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.6
897082,HINGLEYS,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
897082,HINGLEYS,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.4
897082,HINGLEYS,2024-01-25T10:20:00.000+00:00,transformer,,Temperature,C,14.9
897082,HINGLEYS,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
897082,HINGLEYS,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.93
897082,HINGLEYS,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
897082,HINGLEYS,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.99
897082,HINGLEYS,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
897082,HINGLEYS,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
897082,HINGLEYS,2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
897082,HINGLEYS,2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
897082,HINGLEYS,2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
897082,HINGLEYS,2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.14
897082,HINGLEYS,2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.07
897082,HINGLEYS,2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,37.01
897082,HINGLEYS,2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,88.3
897082,HINGLEYS,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
897082,HINGLEYS,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
897082,HINGLEYS,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
897082,HINGLEYS,2024-01-25T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.26
897082,HINGLEYS,2024-01-25T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.11
897082,HINGLEYS,2024-01-25T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-25T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.05
897082,HINGLEYS,2024-01-25T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.32
897082,HINGLEYS,2024-01-25T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.92
897082,HINGLEYS,2024-01-25T10:10:00.000+00:00,feeder,06,N Current (RMS),A,18.9
897082,HINGLEYS,2024-01-25T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,21.5
897082,HINGLEYS,2024-01-25T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,1.7
897082,HINGLEYS,2024-01-25T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,4.3
897082,HINGLEYS,2024-01-25T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
897082,HINGLEYS,2024-01-25T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.66
897082,HINGLEYS,2024-01-25T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.03
897082,HINGLEYS,2024-01-25T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.34
897082,HINGLEYS,2024-01-25T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.51
897082,HINGLEYS,2024-01-25T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.07
897082,HINGLEYS,2024-01-25T10:10:00.000+00:00,feeder,05,N Current (RMS),A,10.7
897082,HINGLEYS,2024-01-25T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,23.8
897082,HINGLEYS,2024-01-25T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,12.3
897082,HINGLEYS,2024-01-25T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,19.8
897082,HINGLEYS,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
897082,HINGLEYS,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
897082,HINGLEYS,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
897082,HINGLEYS,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.33
897082,HINGLEYS,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.27
897082,HINGLEYS,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.59
897082,HINGLEYS,2024-01-25T10:10:00.000+00:00,feeder,04,N Current (RMS),A,18.6
897082,HINGLEYS,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.6
897082,HINGLEYS,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.8
897082,HINGLEYS,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.1
897082,HINGLEYS,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.18
897082,HINGLEYS,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
897082,HINGLEYS,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
897082,HINGLEYS,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.77
897082,HINGLEYS,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.89
897082,HINGLEYS,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.2
897082,HINGLEYS,2024-01-25T10:10:00.000+00:00,feeder,03,N Current (RMS),A,41.4
897082,HINGLEYS,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,44.1
897082,HINGLEYS,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.6
897082,HINGLEYS,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,78.1
897082,HINGLEYS,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
897082,HINGLEYS,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.46
897082,HINGLEYS,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
897082,HINGLEYS,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.82
897082,HINGLEYS,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.21
897082,HINGLEYS,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.28
897082,HINGLEYS,2024-01-25T10:10:00.000+00:00,feeder,02,N Current (RMS),A,31.1
897082,HINGLEYS,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.8
897082,HINGLEYS,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.3
897082,HINGLEYS,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.1
897082,HINGLEYS,2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,14.8
897082,HINGLEYS,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
897082,HINGLEYS,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.53
897082,HINGLEYS,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
897082,HINGLEYS,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.88
897082,HINGLEYS,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
897082,HINGLEYS,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
897082,HINGLEYS,2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
897082,HINGLEYS,2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
897082,HINGLEYS,2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
897082,HINGLEYS,2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.31
897082,HINGLEYS,2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.21
897082,HINGLEYS,2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,35.06
897082,HINGLEYS,2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
897082,HINGLEYS,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
897082,HINGLEYS,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
897082,HINGLEYS,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
897082,HINGLEYS,2024-01-25T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.25
897082,HINGLEYS,2024-01-25T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.01
897082,HINGLEYS,2024-01-25T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.03
897082,HINGLEYS,2024-01-25T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.01
897082,HINGLEYS,2024-01-25T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.44
897082,HINGLEYS,2024-01-25T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.94
897082,HINGLEYS,2024-01-25T10:00:00.000+00:00,feeder,06,N Current (RMS),A,18.4
897082,HINGLEYS,2024-01-25T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,21.4
897082,HINGLEYS,2024-01-25T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,2.5
897082,HINGLEYS,2024-01-25T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,4.6
897082,HINGLEYS,2024-01-25T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
897082,HINGLEYS,2024-01-25T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.71
897082,HINGLEYS,2024-01-25T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.69
897082,HINGLEYS,2024-01-25T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.49
897082,HINGLEYS,2024-01-25T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.4
897082,HINGLEYS,2024-01-25T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.1
897082,HINGLEYS,2024-01-25T10:00:00.000+00:00,feeder,05,N Current (RMS),A,16.1
897082,HINGLEYS,2024-01-25T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,20.6
897082,HINGLEYS,2024-01-25T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,7.4
897082,HINGLEYS,2024-01-25T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,27.9
897082,HINGLEYS,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
897082,HINGLEYS,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
897082,HINGLEYS,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.29
897082,HINGLEYS,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.06
897082,HINGLEYS,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.68
897082,HINGLEYS,2024-01-25T10:00:00.000+00:00,feeder,04,N Current (RMS),A,19.7
897082,HINGLEYS,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.5
897082,HINGLEYS,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.1
897082,HINGLEYS,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.1
897082,HINGLEYS,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.95
897082,HINGLEYS,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
897082,HINGLEYS,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
897082,HINGLEYS,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.75
897082,HINGLEYS,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.77
897082,HINGLEYS,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.54
897082,HINGLEYS,2024-01-25T10:00:00.000+00:00,feeder,03,N Current (RMS),A,44.6
897082,HINGLEYS,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.9
897082,HINGLEYS,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.5
897082,HINGLEYS,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,75.8
897082,HINGLEYS,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
897082,HINGLEYS,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.23
897082,HINGLEYS,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
897082,HINGLEYS,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.65
897082,HINGLEYS,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.62
897082,HINGLEYS,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.84
897082,HINGLEYS,2024-01-25T10:00:00.000+00:00,feeder,02,N Current (RMS),A,38.8
897082,HINGLEYS,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.8
897082,HINGLEYS,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
897082,HINGLEYS,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.2
897082,HINGLEYS,2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,14.6
897082,HINGLEYS,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
897082,HINGLEYS,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.34
897082,HINGLEYS,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
897082,HINGLEYS,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.6
897082,HINGLEYS,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
897082,HINGLEYS,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
897082,HINGLEYS,2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
897082,HINGLEYS,2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
897082,HINGLEYS,2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
897082,HINGLEYS,2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.2
897082,HINGLEYS,2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.3
897082,HINGLEYS,2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,38.11
897082,HINGLEYS,2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,91.1
897082,HINGLEYS,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
897082,HINGLEYS,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
897082,HINGLEYS,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
897082,HINGLEYS,2024-01-25T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.23
897082,HINGLEYS,2024-01-25T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.13
897082,HINGLEYS,2024-01-25T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.07
897082,HINGLEYS,2024-01-25T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.2
897082,HINGLEYS,2024-01-25T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.62
897082,HINGLEYS,2024-01-25T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.78
897082,HINGLEYS,2024-01-25T09:50:00.000+00:00,feeder,06,N Current (RMS),A,19.0
897082,HINGLEYS,2024-01-25T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,22.8
897082,HINGLEYS,2024-01-25T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,4.1
897082,HINGLEYS,2024-01-25T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,4.6
897082,HINGLEYS,2024-01-25T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
897082,HINGLEYS,2024-01-25T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.66
897082,HINGLEYS,2024-01-25T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.08
897082,HINGLEYS,2024-01-25T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.69
897082,HINGLEYS,2024-01-25T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.46
897082,HINGLEYS,2024-01-25T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.54
897082,HINGLEYS,2024-01-25T09:50:00.000+00:00,feeder,05,N Current (RMS),A,14.5
897082,HINGLEYS,2024-01-25T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,25.9
897082,HINGLEYS,2024-01-25T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,7.7
897082,HINGLEYS,2024-01-25T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,21.7
897082,HINGLEYS,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
897082,HINGLEYS,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
897082,HINGLEYS,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.34
897082,HINGLEYS,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.12
897082,HINGLEYS,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.91
897082,HINGLEYS,2024-01-25T09:50:00.000+00:00,feeder,04,N Current (RMS),A,20.3
897082,HINGLEYS,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.7
897082,HINGLEYS,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.7
897082,HINGLEYS,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.7
897082,HINGLEYS,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.51
897082,HINGLEYS,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
897082,HINGLEYS,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
897082,HINGLEYS,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.14
897082,HINGLEYS,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.18
897082,HINGLEYS,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,21.57
897082,HINGLEYS,2024-01-25T09:50:00.000+00:00,feeder,03,N Current (RMS),A,47.5
897082,HINGLEYS,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,62.6
897082,HINGLEYS,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,45.3
897082,HINGLEYS,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,94.0
897082,HINGLEYS,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
897082,HINGLEYS,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
897082,HINGLEYS,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
897082,HINGLEYS,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.04
897082,HINGLEYS,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.98
897082,HINGLEYS,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.56
897082,HINGLEYS,2024-01-25T09:50:00.000+00:00,feeder,02,N Current (RMS),A,36.3
897082,HINGLEYS,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.4
897082,HINGLEYS,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
897082,HINGLEYS,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.3
897082,HINGLEYS,2024-01-25T09:50:00.000+00:00,transformer,,Temperature,C,14.5
897082,HINGLEYS,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
897082,HINGLEYS,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.25
897082,HINGLEYS,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
897082,HINGLEYS,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.7
897082,HINGLEYS,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
897082,HINGLEYS,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.03
897082,HINGLEYS,2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
897082,HINGLEYS,2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
897082,HINGLEYS,2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
897082,HINGLEYS,2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.42
897082,HINGLEYS,2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.36
897082,HINGLEYS,2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,40.38
897082,HINGLEYS,2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
897082,HINGLEYS,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
897082,HINGLEYS,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
897082,HINGLEYS,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
897082,HINGLEYS,2024-01-25T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.36
897082,HINGLEYS,2024-01-25T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.16
897082,HINGLEYS,2024-01-25T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.11
897082,HINGLEYS,2024-01-25T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.9
897082,HINGLEYS,2024-01-25T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.24
897082,HINGLEYS,2024-01-25T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.48
897082,HINGLEYS,2024-01-25T09:40:00.000+00:00,feeder,06,N Current (RMS),A,19.3
897082,HINGLEYS,2024-01-25T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,21.2
897082,HINGLEYS,2024-01-25T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,1.6
897082,HINGLEYS,2024-01-25T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,2.3
897082,HINGLEYS,2024-01-25T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.1
897082,HINGLEYS,2024-01-25T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
897082,HINGLEYS,2024-01-25T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.13
897082,HINGLEYS,2024-01-25T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.09
897082,HINGLEYS,2024-01-25T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.16
897082,HINGLEYS,2024-01-25T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.89
897082,HINGLEYS,2024-01-25T09:40:00.000+00:00,feeder,05,N Current (RMS),A,14.9
897082,HINGLEYS,2024-01-25T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,26.8
897082,HINGLEYS,2024-01-25T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,15.2
897082,HINGLEYS,2024-01-25T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,29.4
897082,HINGLEYS,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.11
897082,HINGLEYS,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
897082,HINGLEYS,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.34
897082,HINGLEYS,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.07
897082,HINGLEYS,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.54
897082,HINGLEYS,2024-01-25T09:40:00.000+00:00,feeder,04,N Current (RMS),A,21.1
897082,HINGLEYS,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.7
897082,HINGLEYS,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
897082,HINGLEYS,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.6
897082,HINGLEYS,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.82
897082,HINGLEYS,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
897082,HINGLEYS,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
897082,HINGLEYS,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.65
897082,HINGLEYS,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.08
897082,HINGLEYS,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,20.38
897082,HINGLEYS,2024-01-25T09:40:00.000+00:00,feeder,03,N Current (RMS),A,48.0
897082,HINGLEYS,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.6
897082,HINGLEYS,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.9
897082,HINGLEYS,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,88.6
897082,HINGLEYS,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
897082,HINGLEYS,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.47
897082,HINGLEYS,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
897082,HINGLEYS,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.83
897082,HINGLEYS,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.08
897082,HINGLEYS,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.52
897082,HINGLEYS,2024-01-25T09:40:00.000+00:00,feeder,02,N Current (RMS),A,33.4
897082,HINGLEYS,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.3
897082,HINGLEYS,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
897082,HINGLEYS,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.8
897082,HINGLEYS,2024-01-25T09:40:00.000+00:00,transformer,,Temperature,C,14.3
897082,HINGLEYS,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
897082,HINGLEYS,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.77
897082,HINGLEYS,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
897082,HINGLEYS,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.96
897082,HINGLEYS,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
897082,HINGLEYS,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.41
897082,HINGLEYS,2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
897082,HINGLEYS,2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
897082,HINGLEYS,2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
897082,HINGLEYS,2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.8
897082,HINGLEYS,2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.64
897082,HINGLEYS,2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,39.82
897082,HINGLEYS,2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
897082,HINGLEYS,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
897082,HINGLEYS,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
897082,HINGLEYS,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
897082,HINGLEYS,2024-01-25T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.28
897082,HINGLEYS,2024-01-25T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-25T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-25T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.11
897082,HINGLEYS,2024-01-25T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.35
897082,HINGLEYS,2024-01-25T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.6
897082,HINGLEYS,2024-01-25T09:30:00.000+00:00,feeder,06,N Current (RMS),A,24.2
897082,HINGLEYS,2024-01-25T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,26.9
897082,HINGLEYS,2024-01-25T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,3.2
897082,HINGLEYS,2024-01-25T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,3.8
897082,HINGLEYS,2024-01-25T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
897082,HINGLEYS,2024-01-25T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.76
897082,HINGLEYS,2024-01-25T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.15
897082,HINGLEYS,2024-01-25T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.77
897082,HINGLEYS,2024-01-25T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.05
897082,HINGLEYS,2024-01-25T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.92
897082,HINGLEYS,2024-01-25T09:30:00.000+00:00,feeder,05,N Current (RMS),A,9.9
897082,HINGLEYS,2024-01-25T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,29.9
897082,HINGLEYS,2024-01-25T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,18.1
897082,HINGLEYS,2024-01-25T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,27.4
897082,HINGLEYS,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
897082,HINGLEYS,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
897082,HINGLEYS,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
897082,HINGLEYS,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.41
897082,HINGLEYS,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.1
897082,HINGLEYS,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.8
897082,HINGLEYS,2024-01-25T09:30:00.000+00:00,feeder,04,N Current (RMS),A,18.4
897082,HINGLEYS,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.9
897082,HINGLEYS,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
897082,HINGLEYS,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.5
897082,HINGLEYS,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.56
897082,HINGLEYS,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
897082,HINGLEYS,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
897082,HINGLEYS,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.35
897082,HINGLEYS,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.72
897082,HINGLEYS,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.26
897082,HINGLEYS,2024-01-25T09:30:00.000+00:00,feeder,03,N Current (RMS),A,40.1
897082,HINGLEYS,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.4
897082,HINGLEYS,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,51.9
897082,HINGLEYS,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,75.1
897082,HINGLEYS,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
897082,HINGLEYS,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.35
897082,HINGLEYS,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
897082,HINGLEYS,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.71
897082,HINGLEYS,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.21
897082,HINGLEYS,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.21
897082,HINGLEYS,2024-01-25T09:30:00.000+00:00,feeder,02,N Current (RMS),A,36.6
897082,HINGLEYS,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.6
897082,HINGLEYS,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
897082,HINGLEYS,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.4
897082,HINGLEYS,2024-01-25T09:30:00.000+00:00,transformer,,Temperature,C,14.2
897082,HINGLEYS,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
897082,HINGLEYS,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.52
897082,HINGLEYS,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
897082,HINGLEYS,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.94
897082,HINGLEYS,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
897082,HINGLEYS,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.27
897082,HINGLEYS,2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
897082,HINGLEYS,2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
897082,HINGLEYS,2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
897082,HINGLEYS,2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.35
897082,HINGLEYS,2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.43
897082,HINGLEYS,2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.79
897082,HINGLEYS,2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
897082,HINGLEYS,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
897082,HINGLEYS,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
897082,HINGLEYS,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
897082,HINGLEYS,2024-01-25T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.29
897082,HINGLEYS,2024-01-25T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.06
897082,HINGLEYS,2024-01-25T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
897082,HINGLEYS,2024-01-25T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.12
897082,HINGLEYS,2024-01-25T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.66
897082,HINGLEYS,2024-01-25T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.75
897082,HINGLEYS,2024-01-25T09:20:00.000+00:00,feeder,06,N Current (RMS),A,18.4
897082,HINGLEYS,2024-01-25T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,22.2
897082,HINGLEYS,2024-01-25T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,4.4
897082,HINGLEYS,2024-01-25T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,4.6
897082,HINGLEYS,2024-01-25T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
897082,HINGLEYS,2024-01-25T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
897082,HINGLEYS,2024-01-25T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
897082,HINGLEYS,2024-01-25T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.31
897082,HINGLEYS,2024-01-25T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.66
897082,HINGLEYS,2024-01-25T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.76
897082,HINGLEYS,2024-01-25T09:20:00.000+00:00,feeder,05,N Current (RMS),A,13.6
897082,HINGLEYS,2024-01-25T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,32.2
897082,HINGLEYS,2024-01-25T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,13.2
897082,HINGLEYS,2024-01-25T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,26.4
897082,HINGLEYS,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
897082,HINGLEYS,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.11
897082,HINGLEYS,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
897082,HINGLEYS,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.4
897082,HINGLEYS,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.99
897082,HINGLEYS,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.22
897082,HINGLEYS,2024-01-25T09:20:00.000+00:00,feeder,04,N Current (RMS),A,20.6
897082,HINGLEYS,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.9
897082,HINGLEYS,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.4
897082,HINGLEYS,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.6
897082,HINGLEYS,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.5
897082,HINGLEYS,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
897082,HINGLEYS,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
897082,HINGLEYS,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.2
897082,HINGLEYS,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.96
897082,HINGLEYS,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.99
897082,HINGLEYS,2024-01-25T09:20:00.000+00:00,feeder,03,N Current (RMS),A,41.6
897082,HINGLEYS,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.3
