Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
897082,HINGLEYS,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,47.9
897082,HINGLEYS,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,82.9
897082,HINGLEYS,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
897082,HINGLEYS,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.24
897082,HINGLEYS,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
897082,HINGLEYS,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.83
897082,HINGLEYS,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.88
897082,HINGLEYS,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.13
897082,HINGLEYS,2024-01-25T09:20:00.000+00:00,feeder,02,N Current (RMS),A,32.8
897082,HINGLEYS,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.8
897082,HINGLEYS,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
897082,HINGLEYS,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.9
897082,HINGLEYS,2024-01-25T09:20:00.000+00:00,transformer,,Temperature,C,14.0
897082,HINGLEYS,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
897082,HINGLEYS,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.41
897082,HINGLEYS,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
897082,HINGLEYS,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.01
897082,HINGLEYS,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
897082,HINGLEYS,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.44
897082,HINGLEYS,2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
897082,HINGLEYS,2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
897082,HINGLEYS,2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
897082,HINGLEYS,2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.87
897082,HINGLEYS,2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.16
897082,HINGLEYS,2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,37.86
897082,HINGLEYS,2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
897082,HINGLEYS,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
897082,HINGLEYS,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
897082,HINGLEYS,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
897082,HINGLEYS,2024-01-25T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.28
897082,HINGLEYS,2024-01-25T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.02
897082,HINGLEYS,2024-01-25T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.01
897082,HINGLEYS,2024-01-25T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.2
897082,HINGLEYS,2024-01-25T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.78
897082,HINGLEYS,2024-01-25T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.63
897082,HINGLEYS,2024-01-25T09:10:00.000+00:00,feeder,06,N Current (RMS),A,18.8
897082,HINGLEYS,2024-01-25T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,22.4
897082,HINGLEYS,2024-01-25T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,4.7
897082,HINGLEYS,2024-01-25T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,3.6
897082,HINGLEYS,2024-01-25T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
897082,HINGLEYS,2024-01-25T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
897082,HINGLEYS,2024-01-25T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.31
897082,HINGLEYS,2024-01-25T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.94
897082,HINGLEYS,2024-01-25T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.8
897082,HINGLEYS,2024-01-25T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.69
897082,HINGLEYS,2024-01-25T09:10:00.000+00:00,feeder,05,N Current (RMS),A,13.2
897082,HINGLEYS,2024-01-25T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,13.1
897082,HINGLEYS,2024-01-25T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,17.8
897082,HINGLEYS,2024-01-25T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,26.3
897082,HINGLEYS,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
897082,HINGLEYS,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
897082,HINGLEYS,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
897082,HINGLEYS,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.16
897082,HINGLEYS,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.64
897082,HINGLEYS,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.94
897082,HINGLEYS,2024-01-25T09:10:00.000+00:00,feeder,04,N Current (RMS),A,20.9
897082,HINGLEYS,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
897082,HINGLEYS,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.4
897082,HINGLEYS,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.8
897082,HINGLEYS,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.96
897082,HINGLEYS,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
897082,HINGLEYS,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
897082,HINGLEYS,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.78
897082,HINGLEYS,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.76
897082,HINGLEYS,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.22
897082,HINGLEYS,2024-01-25T09:10:00.000+00:00,feeder,03,N Current (RMS),A,38.0
897082,HINGLEYS,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.6
897082,HINGLEYS,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.3
897082,HINGLEYS,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,74.7
897082,HINGLEYS,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
897082,HINGLEYS,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
897082,HINGLEYS,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
897082,HINGLEYS,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.64
897082,HINGLEYS,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.29
897082,HINGLEYS,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.76
897082,HINGLEYS,2024-01-25T09:10:00.000+00:00,feeder,02,N Current (RMS),A,34.3
897082,HINGLEYS,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.2
897082,HINGLEYS,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
897082,HINGLEYS,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.0
897082,HINGLEYS,2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,13.9
897082,HINGLEYS,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
897082,HINGLEYS,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.06
897082,HINGLEYS,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
897082,HINGLEYS,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.17
897082,HINGLEYS,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
897082,HINGLEYS,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.57
897082,HINGLEYS,2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
897082,HINGLEYS,2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
897082,HINGLEYS,2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
897082,HINGLEYS,2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.73
897082,HINGLEYS,2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.27
897082,HINGLEYS,2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,36.25
897082,HINGLEYS,2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
897082,HINGLEYS,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
897082,HINGLEYS,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
897082,HINGLEYS,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
897082,HINGLEYS,2024-01-25T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.23
897082,HINGLEYS,2024-01-25T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-25T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.02
897082,HINGLEYS,2024-01-25T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.41
897082,HINGLEYS,2024-01-25T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.43
897082,HINGLEYS,2024-01-25T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.64
897082,HINGLEYS,2024-01-25T09:00:00.000+00:00,feeder,06,N Current (RMS),A,20.7
897082,HINGLEYS,2024-01-25T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,23.5
897082,HINGLEYS,2024-01-25T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,3.3
897082,HINGLEYS,2024-01-25T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,3.9
897082,HINGLEYS,2024-01-25T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
897082,HINGLEYS,2024-01-25T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
897082,HINGLEYS,2024-01-25T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.42
897082,HINGLEYS,2024-01-25T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.98
897082,HINGLEYS,2024-01-25T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.19
897082,HINGLEYS,2024-01-25T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.54
897082,HINGLEYS,2024-01-25T09:00:00.000+00:00,feeder,05,N Current (RMS),A,13.9
897082,HINGLEYS,2024-01-25T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,13.8
897082,HINGLEYS,2024-01-25T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,19.4
897082,HINGLEYS,2024-01-25T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,25.7
897082,HINGLEYS,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
897082,HINGLEYS,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
897082,HINGLEYS,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
897082,HINGLEYS,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.17
897082,HINGLEYS,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.48
897082,HINGLEYS,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.64
897082,HINGLEYS,2024-01-25T09:00:00.000+00:00,feeder,04,N Current (RMS),A,21.4
897082,HINGLEYS,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
897082,HINGLEYS,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.8
897082,HINGLEYS,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.5
897082,HINGLEYS,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.81
897082,HINGLEYS,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
897082,HINGLEYS,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
897082,HINGLEYS,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.01
897082,HINGLEYS,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.4
897082,HINGLEYS,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.05
897082,HINGLEYS,2024-01-25T09:00:00.000+00:00,feeder,03,N Current (RMS),A,24.1
897082,HINGLEYS,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
897082,HINGLEYS,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.8
897082,HINGLEYS,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,44.7
897082,HINGLEYS,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
897082,HINGLEYS,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
897082,HINGLEYS,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
897082,HINGLEYS,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.75
897082,HINGLEYS,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.55
897082,HINGLEYS,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.99
897082,HINGLEYS,2024-01-25T09:00:00.000+00:00,feeder,02,N Current (RMS),A,28.5
897082,HINGLEYS,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.5
897082,HINGLEYS,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
897082,HINGLEYS,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
897082,HINGLEYS,2024-01-25T09:00:00.000+00:00,transformer,,Temperature,C,13.8
897082,HINGLEYS,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
897082,HINGLEYS,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.82
897082,HINGLEYS,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
897082,HINGLEYS,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.95
897082,HINGLEYS,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
897082,HINGLEYS,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.8
897082,HINGLEYS,2024-01-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
897082,HINGLEYS,2024-01-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
897082,HINGLEYS,2024-01-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
897082,HINGLEYS,2024-01-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.33
897082,HINGLEYS,2024-01-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.05
897082,HINGLEYS,2024-01-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.86
897082,HINGLEYS,2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
897082,HINGLEYS,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
897082,HINGLEYS,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
897082,HINGLEYS,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
897082,HINGLEYS,2024-01-25T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.3
897082,HINGLEYS,2024-01-25T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-25T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-25T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.94
897082,HINGLEYS,2024-01-25T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.41
897082,HINGLEYS,2024-01-25T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.06
897082,HINGLEYS,2024-01-25T08:50:00.000+00:00,feeder,06,N Current (RMS),A,16.6
897082,HINGLEYS,2024-01-25T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,21.2
897082,HINGLEYS,2024-01-25T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,8.5
897082,HINGLEYS,2024-01-25T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,6.5
897082,HINGLEYS,2024-01-25T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.02
897082,HINGLEYS,2024-01-25T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.51
897082,HINGLEYS,2024-01-25T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.09
897082,HINGLEYS,2024-01-25T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.55
897082,HINGLEYS,2024-01-25T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.41
897082,HINGLEYS,2024-01-25T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.81
897082,HINGLEYS,2024-01-25T08:50:00.000+00:00,feeder,05,N Current (RMS),A,21.0
897082,HINGLEYS,2024-01-25T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,11.4
897082,HINGLEYS,2024-01-25T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,33.4
897082,HINGLEYS,2024-01-25T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,26.4
897082,HINGLEYS,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
897082,HINGLEYS,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.31
897082,HINGLEYS,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
897082,HINGLEYS,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
897082,HINGLEYS,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.52
897082,HINGLEYS,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.99
897082,HINGLEYS,2024-01-25T08:50:00.000+00:00,feeder,04,N Current (RMS),A,23.2
897082,HINGLEYS,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
897082,HINGLEYS,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.0
897082,HINGLEYS,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.1
897082,HINGLEYS,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.68
897082,HINGLEYS,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
897082,HINGLEYS,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
897082,HINGLEYS,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.72
897082,HINGLEYS,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.75
897082,HINGLEYS,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.61
897082,HINGLEYS,2024-01-25T08:50:00.000+00:00,feeder,03,N Current (RMS),A,28.8
897082,HINGLEYS,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.1
897082,HINGLEYS,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,55.8
897082,HINGLEYS,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.4
897082,HINGLEYS,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
897082,HINGLEYS,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
897082,HINGLEYS,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
897082,HINGLEYS,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.83
897082,HINGLEYS,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.91
897082,HINGLEYS,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.39
897082,HINGLEYS,2024-01-25T08:50:00.000+00:00,feeder,02,N Current (RMS),A,30.2
897082,HINGLEYS,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.6
897082,HINGLEYS,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
897082,HINGLEYS,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.1
897082,HINGLEYS,2024-01-25T08:50:00.000+00:00,transformer,,Temperature,C,13.8
897082,HINGLEYS,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
897082,HINGLEYS,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.19
897082,HINGLEYS,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
897082,HINGLEYS,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.42
897082,HINGLEYS,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
897082,HINGLEYS,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.47
897082,HINGLEYS,2024-01-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
897082,HINGLEYS,2024-01-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
897082,HINGLEYS,2024-01-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
897082,HINGLEYS,2024-01-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.08
897082,HINGLEYS,2024-01-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
897082,HINGLEYS,2024-01-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.86
897082,HINGLEYS,2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
897082,HINGLEYS,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
897082,HINGLEYS,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
897082,HINGLEYS,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
897082,HINGLEYS,2024-01-25T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-25T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.03
897082,HINGLEYS,2024-01-25T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.18
897082,HINGLEYS,2024-01-25T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.43
897082,HINGLEYS,2024-01-25T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.49
897082,HINGLEYS,2024-01-25T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.82
897082,HINGLEYS,2024-01-25T08:40:00.000+00:00,feeder,06,N Current (RMS),A,25.2
897082,HINGLEYS,2024-01-25T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,28.6
897082,HINGLEYS,2024-01-25T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,3.7
897082,HINGLEYS,2024-01-25T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,4.8
897082,HINGLEYS,2024-01-25T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.24
897082,HINGLEYS,2024-01-25T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
897082,HINGLEYS,2024-01-25T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.91
897082,HINGLEYS,2024-01-25T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.4
897082,HINGLEYS,2024-01-25T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.05
897082,HINGLEYS,2024-01-25T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.51
897082,HINGLEYS,2024-01-25T08:40:00.000+00:00,feeder,05,N Current (RMS),A,21.9
897082,HINGLEYS,2024-01-25T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,19.6
897082,HINGLEYS,2024-01-25T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,35.1
897082,HINGLEYS,2024-01-25T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,40.2
897082,HINGLEYS,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
897082,HINGLEYS,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.29
897082,HINGLEYS,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
897082,HINGLEYS,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.18
897082,HINGLEYS,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.14
897082,HINGLEYS,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.02
897082,HINGLEYS,2024-01-25T08:40:00.000+00:00,feeder,04,N Current (RMS),A,21.7
897082,HINGLEYS,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
897082,HINGLEYS,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
897082,HINGLEYS,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.0
897082,HINGLEYS,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.77
897082,HINGLEYS,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
897082,HINGLEYS,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.85
897082,HINGLEYS,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.5
897082,HINGLEYS,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.89
897082,HINGLEYS,2024-01-25T08:40:00.000+00:00,feeder,03,N Current (RMS),A,25.4
897082,HINGLEYS,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.6
897082,HINGLEYS,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,54.6
897082,HINGLEYS,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,48.2
897082,HINGLEYS,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
897082,HINGLEYS,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
897082,HINGLEYS,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
897082,HINGLEYS,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.1
897082,HINGLEYS,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.87
897082,HINGLEYS,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
897082,HINGLEYS,2024-01-25T08:40:00.000+00:00,feeder,02,N Current (RMS),A,27.1
897082,HINGLEYS,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.8
897082,HINGLEYS,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.1
897082,HINGLEYS,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.3
897082,HINGLEYS,2024-01-25T08:40:00.000+00:00,transformer,,Temperature,C,13.7
897082,HINGLEYS,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
897082,HINGLEYS,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.27
897082,HINGLEYS,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
897082,HINGLEYS,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.79
897082,HINGLEYS,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
897082,HINGLEYS,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
897082,HINGLEYS,2024-01-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
897082,HINGLEYS,2024-01-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
897082,HINGLEYS,2024-01-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
897082,HINGLEYS,2024-01-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.96
897082,HINGLEYS,2024-01-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.04
897082,HINGLEYS,2024-01-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.24
897082,HINGLEYS,2024-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
897082,HINGLEYS,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
897082,HINGLEYS,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
897082,HINGLEYS,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
897082,HINGLEYS,2024-01-25T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.08
897082,HINGLEYS,2024-01-25T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-25T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.14
897082,HINGLEYS,2024-01-25T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.24
897082,HINGLEYS,2024-01-25T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.4
897082,HINGLEYS,2024-01-25T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.72
897082,HINGLEYS,2024-01-25T08:30:00.000+00:00,feeder,06,N Current (RMS),A,30.0
897082,HINGLEYS,2024-01-25T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,32.9
897082,HINGLEYS,2024-01-25T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,3.3
897082,HINGLEYS,2024-01-25T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,4.2
897082,HINGLEYS,2024-01-25T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
897082,HINGLEYS,2024-01-25T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.18
897082,HINGLEYS,2024-01-25T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.11
897082,HINGLEYS,2024-01-25T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.43
897082,HINGLEYS,2024-01-25T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.43
897082,HINGLEYS,2024-01-25T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.97
897082,HINGLEYS,2024-01-25T08:30:00.000+00:00,feeder,05,N Current (RMS),A,14.5
897082,HINGLEYS,2024-01-25T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,19.1
897082,HINGLEYS,2024-01-25T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,29.0
897082,HINGLEYS,2024-01-25T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,22.8
897082,HINGLEYS,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
897082,HINGLEYS,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.27
897082,HINGLEYS,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
897082,HINGLEYS,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.28
897082,HINGLEYS,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.43
897082,HINGLEYS,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.11
897082,HINGLEYS,2024-01-25T08:30:00.000+00:00,feeder,04,N Current (RMS),A,23.0
897082,HINGLEYS,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.5
897082,HINGLEYS,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.3
897082,HINGLEYS,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.5
897082,HINGLEYS,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.79
897082,HINGLEYS,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
897082,HINGLEYS,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
897082,HINGLEYS,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.88
897082,HINGLEYS,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.72
897082,HINGLEYS,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.34
897082,HINGLEYS,2024-01-25T08:30:00.000+00:00,feeder,03,N Current (RMS),A,28.1
897082,HINGLEYS,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.4
897082,HINGLEYS,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,59.9
897082,HINGLEYS,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,50.9
897082,HINGLEYS,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
897082,HINGLEYS,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
897082,HINGLEYS,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
897082,HINGLEYS,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.08
897082,HINGLEYS,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.46
897082,HINGLEYS,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.27
897082,HINGLEYS,2024-01-25T08:30:00.000+00:00,feeder,02,N Current (RMS),A,49.0
897082,HINGLEYS,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.0
897082,HINGLEYS,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
897082,HINGLEYS,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,65.2
897082,HINGLEYS,2024-01-25T08:30:00.000+00:00,transformer,,Temperature,C,13.6
897082,HINGLEYS,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
897082,HINGLEYS,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.32
897082,HINGLEYS,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
897082,HINGLEYS,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.92
897082,HINGLEYS,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
897082,HINGLEYS,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
897082,HINGLEYS,2024-01-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
897082,HINGLEYS,2024-01-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
897082,HINGLEYS,2024-01-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
897082,HINGLEYS,2024-01-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.9
897082,HINGLEYS,2024-01-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.44
897082,HINGLEYS,2024-01-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.42
897082,HINGLEYS,2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
897082,HINGLEYS,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
897082,HINGLEYS,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
897082,HINGLEYS,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
897082,HINGLEYS,2024-01-25T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.08
897082,HINGLEYS,2024-01-25T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.07
897082,HINGLEYS,2024-01-25T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.13
897082,HINGLEYS,2024-01-25T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,11.83
897082,HINGLEYS,2024-01-25T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.57
897082,HINGLEYS,2024-01-25T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.32
897082,HINGLEYS,2024-01-25T08:20:00.000+00:00,feeder,06,N Current (RMS),A,35.2
897082,HINGLEYS,2024-01-25T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,52.5
897082,HINGLEYS,2024-01-25T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,17.0
897082,HINGLEYS,2024-01-25T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,20.8
897082,HINGLEYS,2024-01-25T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
897082,HINGLEYS,2024-01-25T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.43
897082,HINGLEYS,2024-01-25T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.96
897082,HINGLEYS,2024-01-25T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.84
897082,HINGLEYS,2024-01-25T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.66
897082,HINGLEYS,2024-01-25T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.83
897082,HINGLEYS,2024-01-25T08:20:00.000+00:00,feeder,05,N Current (RMS),A,11.9
897082,HINGLEYS,2024-01-25T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,17.6
897082,HINGLEYS,2024-01-25T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,17.6
897082,HINGLEYS,2024-01-25T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.0
897082,HINGLEYS,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
897082,HINGLEYS,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.28
897082,HINGLEYS,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
897082,HINGLEYS,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.39
897082,HINGLEYS,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.03
897082,HINGLEYS,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.33
897082,HINGLEYS,2024-01-25T08:20:00.000+00:00,feeder,04,N Current (RMS),A,25.0
897082,HINGLEYS,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.9
897082,HINGLEYS,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.0
897082,HINGLEYS,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,33.7
897082,HINGLEYS,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.66
897082,HINGLEYS,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
897082,HINGLEYS,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
897082,HINGLEYS,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.17
897082,HINGLEYS,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.4
897082,HINGLEYS,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.41
897082,HINGLEYS,2024-01-25T08:20:00.000+00:00,feeder,03,N Current (RMS),A,31.0
897082,HINGLEYS,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,44.1
897082,HINGLEYS,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,62.8
897082,HINGLEYS,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,60.2
897082,HINGLEYS,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
897082,HINGLEYS,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.55
897082,HINGLEYS,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
897082,HINGLEYS,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.97
897082,HINGLEYS,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.32
897082,HINGLEYS,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.58
897082,HINGLEYS,2024-01-25T08:20:00.000+00:00,feeder,02,N Current (RMS),A,58.8
897082,HINGLEYS,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
897082,HINGLEYS,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,53.8
897082,HINGLEYS,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,80.9
897082,HINGLEYS,2024-01-25T08:20:00.000+00:00,transformer,,Temperature,C,13.5
897082,HINGLEYS,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
897082,HINGLEYS,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.68
897082,HINGLEYS,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
897082,HINGLEYS,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.11
897082,HINGLEYS,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
897082,HINGLEYS,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.57
897082,HINGLEYS,2024-01-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
897082,HINGLEYS,2024-01-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
897082,HINGLEYS,2024-01-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
897082,HINGLEYS,2024-01-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.2
897082,HINGLEYS,2024-01-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,39.97
897082,HINGLEYS,2024-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,48.48
897082,HINGLEYS,2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
897082,HINGLEYS,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
897082,HINGLEYS,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
897082,HINGLEYS,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
897082,HINGLEYS,2024-01-25T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
897082,HINGLEYS,2024-01-25T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.2
897082,HINGLEYS,2024-01-25T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.33
897082,HINGLEYS,2024-01-25T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,12.62
897082,HINGLEYS,2024-01-25T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.62
897082,HINGLEYS,2024-01-25T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.41
897082,HINGLEYS,2024-01-25T08:10:00.000+00:00,feeder,06,N Current (RMS),A,33.1
897082,HINGLEYS,2024-01-25T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,54.2
897082,HINGLEYS,2024-01-25T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,20.5
897082,HINGLEYS,2024-01-25T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,24.0
897082,HINGLEYS,2024-01-25T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.61
897082,HINGLEYS,2024-01-25T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.52
897082,HINGLEYS,2024-01-25T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.02
897082,HINGLEYS,2024-01-25T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.56
897082,HINGLEYS,2024-01-25T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.34
897082,HINGLEYS,2024-01-25T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.62
897082,HINGLEYS,2024-01-25T08:10:00.000+00:00,feeder,05,N Current (RMS),A,11.6
897082,HINGLEYS,2024-01-25T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,11.5
897082,HINGLEYS,2024-01-25T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,15.5
897082,HINGLEYS,2024-01-25T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,21.2
897082,HINGLEYS,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
897082,HINGLEYS,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.35
897082,HINGLEYS,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
897082,HINGLEYS,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.33
897082,HINGLEYS,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.28
897082,HINGLEYS,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.17
897082,HINGLEYS,2024-01-25T08:10:00.000+00:00,feeder,04,N Current (RMS),A,23.8
897082,HINGLEYS,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.6
897082,HINGLEYS,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.7
897082,HINGLEYS,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.1
897082,HINGLEYS,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.66
897082,HINGLEYS,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
897082,HINGLEYS,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
897082,HINGLEYS,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.43
897082,HINGLEYS,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.32
897082,HINGLEYS,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.23
897082,HINGLEYS,2024-01-25T08:10:00.000+00:00,feeder,03,N Current (RMS),A,31.4
897082,HINGLEYS,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,52.4
897082,HINGLEYS,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,70.9
897082,HINGLEYS,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,61.8
897082,HINGLEYS,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
897082,HINGLEYS,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.56
897082,HINGLEYS,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
897082,HINGLEYS,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.77
897082,HINGLEYS,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.96
897082,HINGLEYS,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.98
897082,HINGLEYS,2024-01-25T08:10:00.000+00:00,feeder,02,N Current (RMS),A,44.1
897082,HINGLEYS,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
897082,HINGLEYS,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.9
897082,HINGLEYS,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.4
897082,HINGLEYS,2024-01-25T08:10:00.000+00:00,transformer,,Temperature,C,13.5
897082,HINGLEYS,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
897082,HINGLEYS,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.91
897082,HINGLEYS,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
897082,HINGLEYS,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.19
897082,HINGLEYS,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
897082,HINGLEYS,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
897082,HINGLEYS,2024-01-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
897082,HINGLEYS,2024-01-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
897082,HINGLEYS,2024-01-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
897082,HINGLEYS,2024-01-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.73
897082,HINGLEYS,2024-01-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,40.51
897082,HINGLEYS,2024-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,40.42
897082,HINGLEYS,2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
897082,HINGLEYS,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
897082,HINGLEYS,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
897082,HINGLEYS,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
897082,HINGLEYS,2024-01-25T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.17
897082,HINGLEYS,2024-01-25T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-25T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.05
897082,HINGLEYS,2024-01-25T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.76
897082,HINGLEYS,2024-01-25T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.4
897082,HINGLEYS,2024-01-25T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.55
897082,HINGLEYS,2024-01-25T08:00:00.000+00:00,feeder,06,N Current (RMS),A,31.0
897082,HINGLEYS,2024-01-25T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,33.5
897082,HINGLEYS,2024-01-25T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,1.9
897082,HINGLEYS,2024-01-25T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,2.5
897082,HINGLEYS,2024-01-25T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
897082,HINGLEYS,2024-01-25T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.68
897082,HINGLEYS,2024-01-25T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.87
897082,HINGLEYS,2024-01-25T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.14
897082,HINGLEYS,2024-01-25T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.32
897082,HINGLEYS,2024-01-25T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.74
897082,HINGLEYS,2024-01-25T08:00:00.000+00:00,feeder,05,N Current (RMS),A,14.0
897082,HINGLEYS,2024-01-25T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,14.7
897082,HINGLEYS,2024-01-25T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,25.2
897082,HINGLEYS,2024-01-25T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,25.9
897082,HINGLEYS,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
897082,HINGLEYS,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.23
897082,HINGLEYS,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
897082,HINGLEYS,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.27
897082,HINGLEYS,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.77
897082,HINGLEYS,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.53
897082,HINGLEYS,2024-01-25T08:00:00.000+00:00,feeder,04,N Current (RMS),A,18.3
897082,HINGLEYS,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
897082,HINGLEYS,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.7
897082,HINGLEYS,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.13
897082,HINGLEYS,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
897082,HINGLEYS,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
897082,HINGLEYS,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.86
897082,HINGLEYS,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,23.97
897082,HINGLEYS,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.6
897082,HINGLEYS,2024-01-25T08:00:00.000+00:00,feeder,03,N Current (RMS),A,49.0
897082,HINGLEYS,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.6
897082,HINGLEYS,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,103.3
897082,HINGLEYS,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,50.7
897082,HINGLEYS,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
897082,HINGLEYS,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.27
897082,HINGLEYS,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
897082,HINGLEYS,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.36
897082,HINGLEYS,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.61
897082,HINGLEYS,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.93
897082,HINGLEYS,2024-01-25T08:00:00.000+00:00,feeder,02,N Current (RMS),A,44.7
897082,HINGLEYS,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
897082,HINGLEYS,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.1
897082,HINGLEYS,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,60.2
897082,HINGLEYS,2024-01-25T08:00:00.000+00:00,transformer,,Temperature,C,13.4
897082,HINGLEYS,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
897082,HINGLEYS,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.67
897082,HINGLEYS,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
897082,HINGLEYS,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.72
897082,HINGLEYS,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
897082,HINGLEYS,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
897082,HINGLEYS,2024-01-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
897082,HINGLEYS,2024-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
897082,HINGLEYS,2024-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
897082,HINGLEYS,2024-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.39
897082,HINGLEYS,2024-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,43.08
897082,HINGLEYS,2024-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.34
897082,HINGLEYS,2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,87.9
897082,HINGLEYS,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
897082,HINGLEYS,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
897082,HINGLEYS,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
897082,HINGLEYS,2024-01-25T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-25T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.03
897082,HINGLEYS,2024-01-25T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.06
897082,HINGLEYS,2024-01-25T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.33
897082,HINGLEYS,2024-01-25T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.55
897082,HINGLEYS,2024-01-25T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.57
897082,HINGLEYS,2024-01-25T07:50:00.000+00:00,feeder,06,N Current (RMS),A,12.4
897082,HINGLEYS,2024-01-25T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,14.2
897082,HINGLEYS,2024-01-25T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,3.0
897082,HINGLEYS,2024-01-25T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,2.6
897082,HINGLEYS,2024-01-25T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
897082,HINGLEYS,2024-01-25T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
897082,HINGLEYS,2024-01-25T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.7
897082,HINGLEYS,2024-01-25T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.27
897082,HINGLEYS,2024-01-25T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.02
897082,HINGLEYS,2024-01-25T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.17
897082,HINGLEYS,2024-01-25T07:50:00.000+00:00,feeder,05,N Current (RMS),A,15.8
897082,HINGLEYS,2024-01-25T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,6.7
897082,HINGLEYS,2024-01-25T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,19.3
897082,HINGLEYS,2024-01-25T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,23.4
897082,HINGLEYS,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
897082,HINGLEYS,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.03
897082,HINGLEYS,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.35
897082,HINGLEYS,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.04
897082,HINGLEYS,2024-01-25T07:50:00.000+00:00,feeder,04,N Current (RMS),A,18.8
897082,HINGLEYS,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
897082,HINGLEYS,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
