Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
897082,HINGLEYS,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.8
897082,HINGLEYS,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
897082,HINGLEYS,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
897082,HINGLEYS,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
897082,HINGLEYS,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.44
897082,HINGLEYS,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.59
897082,HINGLEYS,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.12
897082,HINGLEYS,2024-01-25T07:50:00.000+00:00,feeder,03,N Current (RMS),A,35.6
897082,HINGLEYS,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,54.4
897082,HINGLEYS,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,84.3
897082,HINGLEYS,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,61.2
897082,HINGLEYS,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.35
897082,HINGLEYS,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
897082,HINGLEYS,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.66
897082,HINGLEYS,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.5
897082,HINGLEYS,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.4
897082,HINGLEYS,2024-01-25T07:50:00.000+00:00,feeder,02,N Current (RMS),A,45.1
897082,HINGLEYS,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
897082,HINGLEYS,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
897082,HINGLEYS,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,61.5
897082,HINGLEYS,2024-01-25T07:50:00.000+00:00,transformer,,Temperature,C,13.4
897082,HINGLEYS,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
897082,HINGLEYS,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
897082,HINGLEYS,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
897082,HINGLEYS,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.04
897082,HINGLEYS,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
897082,HINGLEYS,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
897082,HINGLEYS,2024-01-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
897082,HINGLEYS,2024-01-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
897082,HINGLEYS,2024-01-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
897082,HINGLEYS,2024-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.66
897082,HINGLEYS,2024-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
897082,HINGLEYS,2024-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,38.31
897082,HINGLEYS,2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,95.0
897082,HINGLEYS,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
897082,HINGLEYS,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
897082,HINGLEYS,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
897082,HINGLEYS,2024-01-25T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.19
897082,HINGLEYS,2024-01-25T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.15
897082,HINGLEYS,2024-01-25T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.07
897082,HINGLEYS,2024-01-25T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.63
897082,HINGLEYS,2024-01-25T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.79
897082,HINGLEYS,2024-01-25T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.61
897082,HINGLEYS,2024-01-25T07:40:00.000+00:00,feeder,06,N Current (RMS),A,4.3
897082,HINGLEYS,2024-01-25T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,3.3
897082,HINGLEYS,2024-01-25T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,5.8
897082,HINGLEYS,2024-01-25T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,2.8
897082,HINGLEYS,2024-01-25T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.64
897082,HINGLEYS,2024-01-25T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
897082,HINGLEYS,2024-01-25T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.84
897082,HINGLEYS,2024-01-25T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.12
897082,HINGLEYS,2024-01-25T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.29
897082,HINGLEYS,2024-01-25T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.7
897082,HINGLEYS,2024-01-25T07:40:00.000+00:00,feeder,05,N Current (RMS),A,18.0
897082,HINGLEYS,2024-01-25T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,6.1
897082,HINGLEYS,2024-01-25T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,23.7
897082,HINGLEYS,2024-01-25T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,25.5
897082,HINGLEYS,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
897082,HINGLEYS,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
897082,HINGLEYS,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
897082,HINGLEYS,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.16
897082,HINGLEYS,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.82
897082,HINGLEYS,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.72
897082,HINGLEYS,2024-01-25T07:40:00.000+00:00,feeder,04,N Current (RMS),A,22.3
897082,HINGLEYS,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
897082,HINGLEYS,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.6
897082,HINGLEYS,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.4
897082,HINGLEYS,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.2
897082,HINGLEYS,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
897082,HINGLEYS,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
897082,HINGLEYS,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.59
897082,HINGLEYS,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.41
897082,HINGLEYS,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.45
897082,HINGLEYS,2024-01-25T07:40:00.000+00:00,feeder,03,N Current (RMS),A,29.6
897082,HINGLEYS,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,61.2
897082,HINGLEYS,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,83.5
897082,HINGLEYS,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,62.8
897082,HINGLEYS,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
897082,HINGLEYS,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
897082,HINGLEYS,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
897082,HINGLEYS,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.95
897082,HINGLEYS,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.86
897082,HINGLEYS,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.56
897082,HINGLEYS,2024-01-25T07:40:00.000+00:00,feeder,02,N Current (RMS),A,35.4
897082,HINGLEYS,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.3
897082,HINGLEYS,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.2
897082,HINGLEYS,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
897082,HINGLEYS,2024-01-25T07:40:00.000+00:00,transformer,,Temperature,C,13.4
897082,HINGLEYS,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
897082,HINGLEYS,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.2
897082,HINGLEYS,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
897082,HINGLEYS,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.7
897082,HINGLEYS,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
897082,HINGLEYS,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
897082,HINGLEYS,2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
897082,HINGLEYS,2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
897082,HINGLEYS,2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
897082,HINGLEYS,2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.14
897082,HINGLEYS,2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,39.17
897082,HINGLEYS,2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.05
897082,HINGLEYS,2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,96.5
897082,HINGLEYS,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
897082,HINGLEYS,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
897082,HINGLEYS,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
897082,HINGLEYS,2024-01-25T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.17
897082,HINGLEYS,2024-01-25T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.21
897082,HINGLEYS,2024-01-25T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.1
897082,HINGLEYS,2024-01-25T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.81
897082,HINGLEYS,2024-01-25T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.37
897082,HINGLEYS,2024-01-25T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.37
897082,HINGLEYS,2024-01-25T07:30:00.000+00:00,feeder,06,N Current (RMS),A,2.9
897082,HINGLEYS,2024-01-25T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,4.0
897082,HINGLEYS,2024-01-25T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,1.9
897082,HINGLEYS,2024-01-25T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,1.9
897082,HINGLEYS,2024-01-25T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
897082,HINGLEYS,2024-01-25T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
897082,HINGLEYS,2024-01-25T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.88
897082,HINGLEYS,2024-01-25T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.37
897082,HINGLEYS,2024-01-25T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.73
897082,HINGLEYS,2024-01-25T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.97
897082,HINGLEYS,2024-01-25T07:30:00.000+00:00,feeder,05,N Current (RMS),A,22.0
897082,HINGLEYS,2024-01-25T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,8.1
897082,HINGLEYS,2024-01-25T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,25.1
897082,HINGLEYS,2024-01-25T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,34.8
897082,HINGLEYS,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.11
897082,HINGLEYS,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
897082,HINGLEYS,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.15
897082,HINGLEYS,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.44
897082,HINGLEYS,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.61
897082,HINGLEYS,2024-01-25T07:30:00.000+00:00,feeder,04,N Current (RMS),A,21.9
897082,HINGLEYS,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
897082,HINGLEYS,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
897082,HINGLEYS,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.1
897082,HINGLEYS,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.8
897082,HINGLEYS,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
897082,HINGLEYS,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
897082,HINGLEYS,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.9
897082,HINGLEYS,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.69
897082,HINGLEYS,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.08
897082,HINGLEYS,2024-01-25T07:30:00.000+00:00,feeder,03,N Current (RMS),A,35.2
897082,HINGLEYS,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,51.6
897082,HINGLEYS,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,52.4
897082,HINGLEYS,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,57.4
897082,HINGLEYS,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
897082,HINGLEYS,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
897082,HINGLEYS,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
897082,HINGLEYS,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.94
897082,HINGLEYS,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.12
897082,HINGLEYS,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.12
897082,HINGLEYS,2024-01-25T07:30:00.000+00:00,feeder,02,N Current (RMS),A,30.1
897082,HINGLEYS,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.0
897082,HINGLEYS,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
897082,HINGLEYS,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.9
897082,HINGLEYS,2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,13.4
897082,HINGLEYS,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
897082,HINGLEYS,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.74
897082,HINGLEYS,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
897082,HINGLEYS,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.5
897082,HINGLEYS,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
897082,HINGLEYS,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
897082,HINGLEYS,2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
897082,HINGLEYS,2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
897082,HINGLEYS,2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
897082,HINGLEYS,2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.87
897082,HINGLEYS,2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.35
897082,HINGLEYS,2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.15
897082,HINGLEYS,2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,90.1
897082,HINGLEYS,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
897082,HINGLEYS,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
897082,HINGLEYS,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
897082,HINGLEYS,2024-01-25T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.16
897082,HINGLEYS,2024-01-25T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-25T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.11
897082,HINGLEYS,2024-01-25T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.66
897082,HINGLEYS,2024-01-25T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.48
897082,HINGLEYS,2024-01-25T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.32
897082,HINGLEYS,2024-01-25T07:20:00.000+00:00,feeder,06,N Current (RMS),A,2.2
897082,HINGLEYS,2024-01-25T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,3.3
897082,HINGLEYS,2024-01-25T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,2.2
897082,HINGLEYS,2024-01-25T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,1.7
897082,HINGLEYS,2024-01-25T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
897082,HINGLEYS,2024-01-25T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
897082,HINGLEYS,2024-01-25T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.05
897082,HINGLEYS,2024-01-25T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.18
897082,HINGLEYS,2024-01-25T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.26
897082,HINGLEYS,2024-01-25T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.31
897082,HINGLEYS,2024-01-25T07:20:00.000+00:00,feeder,05,N Current (RMS),A,24.0
897082,HINGLEYS,2024-01-25T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,6.4
897082,HINGLEYS,2024-01-25T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,27.8
897082,HINGLEYS,2024-01-25T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,36.4
897082,HINGLEYS,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.17
897082,HINGLEYS,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
897082,HINGLEYS,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.18
897082,HINGLEYS,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.8
897082,HINGLEYS,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.22
897082,HINGLEYS,2024-01-25T07:20:00.000+00:00,feeder,04,N Current (RMS),A,22.3
897082,HINGLEYS,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
897082,HINGLEYS,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
897082,HINGLEYS,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.2
897082,HINGLEYS,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.05
897082,HINGLEYS,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
897082,HINGLEYS,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
897082,HINGLEYS,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.35
897082,HINGLEYS,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.96
897082,HINGLEYS,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.88
897082,HINGLEYS,2024-01-25T07:20:00.000+00:00,feeder,03,N Current (RMS),A,37.4
897082,HINGLEYS,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,48.7
897082,HINGLEYS,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.9
897082,HINGLEYS,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,68.8
897082,HINGLEYS,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
897082,HINGLEYS,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
897082,HINGLEYS,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
897082,HINGLEYS,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.02
897082,HINGLEYS,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.9
897082,HINGLEYS,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.38
897082,HINGLEYS,2024-01-25T07:20:00.000+00:00,feeder,02,N Current (RMS),A,32.2
897082,HINGLEYS,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.2
897082,HINGLEYS,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
897082,HINGLEYS,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
897082,HINGLEYS,2024-01-25T07:20:00.000+00:00,transformer,,Temperature,C,13.4
897082,HINGLEYS,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
897082,HINGLEYS,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.01
897082,HINGLEYS,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
897082,HINGLEYS,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.64
897082,HINGLEYS,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
897082,HINGLEYS,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
897082,HINGLEYS,2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
897082,HINGLEYS,2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
897082,HINGLEYS,2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
897082,HINGLEYS,2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.02
897082,HINGLEYS,2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.4
897082,HINGLEYS,2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,38.12
897082,HINGLEYS,2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,98.2
897082,HINGLEYS,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
897082,HINGLEYS,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
897082,HINGLEYS,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
897082,HINGLEYS,2024-01-25T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.16
897082,HINGLEYS,2024-01-25T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.16
897082,HINGLEYS,2024-01-25T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-25T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.87
897082,HINGLEYS,2024-01-25T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.63
897082,HINGLEYS,2024-01-25T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.43
897082,HINGLEYS,2024-01-25T07:10:00.000+00:00,feeder,06,N Current (RMS),A,3.5
897082,HINGLEYS,2024-01-25T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,4.2
897082,HINGLEYS,2024-01-25T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,3.5
897082,HINGLEYS,2024-01-25T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,2.1
897082,HINGLEYS,2024-01-25T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
897082,HINGLEYS,2024-01-25T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
897082,HINGLEYS,2024-01-25T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.12
897082,HINGLEYS,2024-01-25T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.44
897082,HINGLEYS,2024-01-25T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.4
897082,HINGLEYS,2024-01-25T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.36
897082,HINGLEYS,2024-01-25T07:10:00.000+00:00,feeder,05,N Current (RMS),A,23.6
897082,HINGLEYS,2024-01-25T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,7.3
897082,HINGLEYS,2024-01-25T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,23.9
897082,HINGLEYS,2024-01-25T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,37.6
897082,HINGLEYS,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.24
897082,HINGLEYS,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
897082,HINGLEYS,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.16
897082,HINGLEYS,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.13
897082,HINGLEYS,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.35
897082,HINGLEYS,2024-01-25T07:10:00.000+00:00,feeder,04,N Current (RMS),A,25.6
897082,HINGLEYS,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
897082,HINGLEYS,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.2
897082,HINGLEYS,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.4
897082,HINGLEYS,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.92
897082,HINGLEYS,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
897082,HINGLEYS,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
897082,HINGLEYS,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.02
897082,HINGLEYS,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.7
897082,HINGLEYS,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.61
897082,HINGLEYS,2024-01-25T07:10:00.000+00:00,feeder,03,N Current (RMS),A,33.2
897082,HINGLEYS,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,47.9
897082,HINGLEYS,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.8
897082,HINGLEYS,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,67.3
897082,HINGLEYS,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
897082,HINGLEYS,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.46
897082,HINGLEYS,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
897082,HINGLEYS,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.6
897082,HINGLEYS,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.22
897082,HINGLEYS,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.1
897082,HINGLEYS,2024-01-25T07:10:00.000+00:00,feeder,02,N Current (RMS),A,29.6
897082,HINGLEYS,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.7
897082,HINGLEYS,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
897082,HINGLEYS,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.3
897082,HINGLEYS,2024-01-25T07:10:00.000+00:00,transformer,,Temperature,C,13.4
897082,HINGLEYS,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
897082,HINGLEYS,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.02
897082,HINGLEYS,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
897082,HINGLEYS,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.72
897082,HINGLEYS,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
897082,HINGLEYS,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
897082,HINGLEYS,2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
897082,HINGLEYS,2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
897082,HINGLEYS,2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
897082,HINGLEYS,2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.76
897082,HINGLEYS,2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.09
897082,HINGLEYS,2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,36.86
897082,HINGLEYS,2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,93.6
897082,HINGLEYS,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
897082,HINGLEYS,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
897082,HINGLEYS,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
897082,HINGLEYS,2024-01-25T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.15
897082,HINGLEYS,2024-01-25T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.19
897082,HINGLEYS,2024-01-25T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-25T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.77
897082,HINGLEYS,2024-01-25T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.72
897082,HINGLEYS,2024-01-25T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.43
897082,HINGLEYS,2024-01-25T07:00:00.000+00:00,feeder,06,N Current (RMS),A,4.0
897082,HINGLEYS,2024-01-25T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,3.8
897082,HINGLEYS,2024-01-25T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,4.4
897082,HINGLEYS,2024-01-25T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,2.1
897082,HINGLEYS,2024-01-25T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.55
897082,HINGLEYS,2024-01-25T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.53
897082,HINGLEYS,2024-01-25T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.31
897082,HINGLEYS,2024-01-25T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.69
897082,HINGLEYS,2024-01-25T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.31
897082,HINGLEYS,2024-01-25T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.08
897082,HINGLEYS,2024-01-25T07:00:00.000+00:00,feeder,05,N Current (RMS),A,18.9
897082,HINGLEYS,2024-01-25T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,9.0
897082,HINGLEYS,2024-01-25T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,22.9
897082,HINGLEYS,2024-01-25T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,27.6
897082,HINGLEYS,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
897082,HINGLEYS,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.21
897082,HINGLEYS,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
897082,HINGLEYS,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.13
897082,HINGLEYS,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.48
897082,HINGLEYS,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.93
897082,HINGLEYS,2024-01-25T07:00:00.000+00:00,feeder,04,N Current (RMS),A,22.8
897082,HINGLEYS,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
897082,HINGLEYS,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.5
897082,HINGLEYS,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.2
897082,HINGLEYS,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.62
897082,HINGLEYS,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
897082,HINGLEYS,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
897082,HINGLEYS,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.63
897082,HINGLEYS,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.15
897082,HINGLEYS,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.32
897082,HINGLEYS,2024-01-25T07:00:00.000+00:00,feeder,03,N Current (RMS),A,26.1
897082,HINGLEYS,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,44.6
897082,HINGLEYS,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,56.7
897082,HINGLEYS,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,61.7
897082,HINGLEYS,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
897082,HINGLEYS,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.24
897082,HINGLEYS,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
897082,HINGLEYS,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.79
897082,HINGLEYS,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.84
897082,HINGLEYS,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.34
897082,HINGLEYS,2024-01-25T07:00:00.000+00:00,feeder,02,N Current (RMS),A,32.0
897082,HINGLEYS,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.2
897082,HINGLEYS,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.7
897082,HINGLEYS,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.7
897082,HINGLEYS,2024-01-25T07:00:00.000+00:00,transformer,,Temperature,C,13.4
897082,HINGLEYS,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
897082,HINGLEYS,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.21
897082,HINGLEYS,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
897082,HINGLEYS,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.84
897082,HINGLEYS,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
897082,HINGLEYS,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
897082,HINGLEYS,2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
897082,HINGLEYS,2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
897082,HINGLEYS,2024-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
897082,HINGLEYS,2024-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.75
897082,HINGLEYS,2024-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.49
897082,HINGLEYS,2024-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,35.1
897082,HINGLEYS,2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,91.9
897082,HINGLEYS,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
897082,HINGLEYS,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
897082,HINGLEYS,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
897082,HINGLEYS,2024-01-25T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.16
897082,HINGLEYS,2024-01-25T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-25T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-25T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.88
897082,HINGLEYS,2024-01-25T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.41
897082,HINGLEYS,2024-01-25T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.58
897082,HINGLEYS,2024-01-25T06:50:00.000+00:00,feeder,06,N Current (RMS),A,15.4
897082,HINGLEYS,2024-01-25T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,4.2
897082,HINGLEYS,2024-01-25T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,1.9
897082,HINGLEYS,2024-01-25T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,16.6
897082,HINGLEYS,2024-01-25T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
897082,HINGLEYS,2024-01-25T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.62
897082,HINGLEYS,2024-01-25T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
897082,HINGLEYS,2024-01-25T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.97
897082,HINGLEYS,2024-01-25T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.14
897082,HINGLEYS,2024-01-25T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.73
897082,HINGLEYS,2024-01-25T06:50:00.000+00:00,feeder,05,N Current (RMS),A,16.2
897082,HINGLEYS,2024-01-25T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,11.2
897082,HINGLEYS,2024-01-25T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,22.1
897082,HINGLEYS,2024-01-25T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.1
897082,HINGLEYS,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.16
897082,HINGLEYS,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
897082,HINGLEYS,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.11
897082,HINGLEYS,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.36
897082,HINGLEYS,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.63
897082,HINGLEYS,2024-01-25T06:50:00.000+00:00,feeder,04,N Current (RMS),A,17.5
897082,HINGLEYS,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
897082,HINGLEYS,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.9
897082,HINGLEYS,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.2
897082,HINGLEYS,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.48
897082,HINGLEYS,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
897082,HINGLEYS,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
897082,HINGLEYS,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.66
897082,HINGLEYS,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.88
897082,HINGLEYS,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.84
897082,HINGLEYS,2024-01-25T06:50:00.000+00:00,feeder,03,N Current (RMS),A,30.6
897082,HINGLEYS,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,59.7
897082,HINGLEYS,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,56.4
897082,HINGLEYS,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,59.2
897082,HINGLEYS,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
897082,HINGLEYS,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.32
897082,HINGLEYS,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
897082,HINGLEYS,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.09
897082,HINGLEYS,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.21
897082,HINGLEYS,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.25
897082,HINGLEYS,2024-01-25T06:50:00.000+00:00,feeder,02,N Current (RMS),A,34.4
897082,HINGLEYS,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.8
897082,HINGLEYS,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
897082,HINGLEYS,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.7
897082,HINGLEYS,2024-01-25T06:50:00.000+00:00,transformer,,Temperature,C,13.4
897082,HINGLEYS,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
897082,HINGLEYS,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
897082,HINGLEYS,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
897082,HINGLEYS,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
897082,HINGLEYS,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
897082,HINGLEYS,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
897082,HINGLEYS,2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
897082,HINGLEYS,2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
897082,HINGLEYS,2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
897082,HINGLEYS,2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.49
897082,HINGLEYS,2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
897082,HINGLEYS,2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,34.04
897082,HINGLEYS,2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,83.9
897082,HINGLEYS,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
897082,HINGLEYS,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
897082,HINGLEYS,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
897082,HINGLEYS,2024-01-25T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.15
897082,HINGLEYS,2024-01-25T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.19
897082,HINGLEYS,2024-01-25T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-25T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.79
897082,HINGLEYS,2024-01-25T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.43
897082,HINGLEYS,2024-01-25T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.3
897082,HINGLEYS,2024-01-25T06:40:00.000+00:00,feeder,06,N Current (RMS),A,3.1
897082,HINGLEYS,2024-01-25T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,3.9
897082,HINGLEYS,2024-01-25T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,2.3
897082,HINGLEYS,2024-01-25T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,1.6
897082,HINGLEYS,2024-01-25T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
897082,HINGLEYS,2024-01-25T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.62
897082,HINGLEYS,2024-01-25T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.51
897082,HINGLEYS,2024-01-25T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.03
897082,HINGLEYS,2024-01-25T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.14
897082,HINGLEYS,2024-01-25T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.06
897082,HINGLEYS,2024-01-25T06:40:00.000+00:00,feeder,05,N Current (RMS),A,15.5
897082,HINGLEYS,2024-01-25T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.3
897082,HINGLEYS,2024-01-25T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,30.5
897082,HINGLEYS,2024-01-25T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,27.0
897082,HINGLEYS,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
897082,HINGLEYS,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.13
897082,HINGLEYS,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
897082,HINGLEYS,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.04
897082,HINGLEYS,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.79
897082,HINGLEYS,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.18
897082,HINGLEYS,2024-01-25T06:40:00.000+00:00,feeder,04,N Current (RMS),A,20.7
897082,HINGLEYS,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
897082,HINGLEYS,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.9
897082,HINGLEYS,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.4
897082,HINGLEYS,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.7
897082,HINGLEYS,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
897082,HINGLEYS,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
897082,HINGLEYS,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.86
897082,HINGLEYS,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.4
897082,HINGLEYS,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.56
897082,HINGLEYS,2024-01-25T06:40:00.000+00:00,feeder,03,N Current (RMS),A,27.7
897082,HINGLEYS,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,52.2
897082,HINGLEYS,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.9
897082,HINGLEYS,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,58.1
897082,HINGLEYS,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
897082,HINGLEYS,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.6
897082,HINGLEYS,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
897082,HINGLEYS,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.31
897082,HINGLEYS,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.73
897082,HINGLEYS,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.17
897082,HINGLEYS,2024-01-25T06:40:00.000+00:00,feeder,02,N Current (RMS),A,30.2
897082,HINGLEYS,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.3
897082,HINGLEYS,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.7
897082,HINGLEYS,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.3
897082,HINGLEYS,2024-01-25T06:40:00.000+00:00,transformer,,Temperature,C,13.4
897082,HINGLEYS,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
897082,HINGLEYS,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
897082,HINGLEYS,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
897082,HINGLEYS,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
897082,HINGLEYS,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
897082,HINGLEYS,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
897082,HINGLEYS,2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
897082,HINGLEYS,2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
897082,HINGLEYS,2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
897082,HINGLEYS,2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.96
897082,HINGLEYS,2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.49
897082,HINGLEYS,2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.27
897082,HINGLEYS,2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
897082,HINGLEYS,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
897082,HINGLEYS,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
897082,HINGLEYS,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
897082,HINGLEYS,2024-01-25T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-25T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.2
897082,HINGLEYS,2024-01-25T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-25T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.9
897082,HINGLEYS,2024-01-25T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.33
897082,HINGLEYS,2024-01-25T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.25
897082,HINGLEYS,2024-01-25T06:30:00.000+00:00,feeder,06,N Current (RMS),A,3.4
897082,HINGLEYS,2024-01-25T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,4.3
897082,HINGLEYS,2024-01-25T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,1.9
897082,HINGLEYS,2024-01-25T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,1.5
897082,HINGLEYS,2024-01-25T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.64
897082,HINGLEYS,2024-01-25T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
897082,HINGLEYS,2024-01-25T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.6
897082,HINGLEYS,2024-01-25T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.02
897082,HINGLEYS,2024-01-25T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.8
897082,HINGLEYS,2024-01-25T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.08
897082,HINGLEYS,2024-01-25T06:30:00.000+00:00,feeder,05,N Current (RMS),A,19.8
897082,HINGLEYS,2024-01-25T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,14.3
897082,HINGLEYS,2024-01-25T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,33.6
897082,HINGLEYS,2024-01-25T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,27.2
897082,HINGLEYS,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
897082,HINGLEYS,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.45
897082,HINGLEYS,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
897082,HINGLEYS,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.07
897082,HINGLEYS,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.02
897082,HINGLEYS,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.66
897082,HINGLEYS,2024-01-25T06:30:00.000+00:00,feeder,04,N Current (RMS),A,17.6
897082,HINGLEYS,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
897082,HINGLEYS,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.5
897082,HINGLEYS,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.3
897082,HINGLEYS,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.59
897082,HINGLEYS,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
897082,HINGLEYS,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
897082,HINGLEYS,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.86
897082,HINGLEYS,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.71
897082,HINGLEYS,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.63
897082,HINGLEYS,2024-01-25T06:30:00.000+00:00,feeder,03,N Current (RMS),A,30.1
897082,HINGLEYS,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.6
897082,HINGLEYS,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,50.4
897082,HINGLEYS,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,63.0
897082,HINGLEYS,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
897082,HINGLEYS,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.24
897082,HINGLEYS,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
897082,HINGLEYS,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.95
897082,HINGLEYS,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.03
897082,HINGLEYS,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.31
897082,HINGLEYS,2024-01-25T06:30:00.000+00:00,feeder,02,N Current (RMS),A,26.6
897082,HINGLEYS,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.0
897082,HINGLEYS,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
897082,HINGLEYS,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
897082,HINGLEYS,2024-01-25T06:30:00.000+00:00,transformer,,Temperature,C,13.5
897082,HINGLEYS,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
897082,HINGLEYS,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
897082,HINGLEYS,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
897082,HINGLEYS,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
897082,HINGLEYS,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
897082,HINGLEYS,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
897082,HINGLEYS,2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
897082,HINGLEYS,2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
897082,HINGLEYS,2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
897082,HINGLEYS,2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.66
897082,HINGLEYS,2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.89
897082,HINGLEYS,2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.93
897082,HINGLEYS,2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
897082,HINGLEYS,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
897082,HINGLEYS,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
897082,HINGLEYS,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
897082,HINGLEYS,2024-01-25T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.19
897082,HINGLEYS,2024-01-25T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.11
897082,HINGLEYS,2024-01-25T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.1
897082,HINGLEYS,2024-01-25T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.79
897082,HINGLEYS,2024-01-25T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.93
897082,HINGLEYS,2024-01-25T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.32
897082,HINGLEYS,2024-01-25T06:20:00.000+00:00,feeder,06,N Current (RMS),A,5.7
897082,HINGLEYS,2024-01-25T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,3.9
897082,HINGLEYS,2024-01-25T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,6.3
897082,HINGLEYS,2024-01-25T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,1.7
897082,HINGLEYS,2024-01-25T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.45
897082,HINGLEYS,2024-01-25T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.63
897082,HINGLEYS,2024-01-25T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.54
897082,HINGLEYS,2024-01-25T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.29
897082,HINGLEYS,2024-01-25T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.16
897082,HINGLEYS,2024-01-25T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.22
897082,HINGLEYS,2024-01-25T06:20:00.000+00:00,feeder,05,N Current (RMS),A,23.0
897082,HINGLEYS,2024-01-25T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,11.9
897082,HINGLEYS,2024-01-25T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,35.1
897082,HINGLEYS,2024-01-25T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,19.4
