Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
897082,HINGLEYS,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
897082,HINGLEYS,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.16
897082,HINGLEYS,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
897082,HINGLEYS,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.13
897082,HINGLEYS,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.51
897082,HINGLEYS,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.57
897082,HINGLEYS,2024-01-25T06:20:00.000+00:00,feeder,04,N Current (RMS),A,17.0
897082,HINGLEYS,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
897082,HINGLEYS,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.3
897082,HINGLEYS,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.5
897082,HINGLEYS,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.36
897082,HINGLEYS,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
897082,HINGLEYS,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
897082,HINGLEYS,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.76
897082,HINGLEYS,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.8
897082,HINGLEYS,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.25
897082,HINGLEYS,2024-01-25T06:20:00.000+00:00,feeder,03,N Current (RMS),A,23.4
897082,HINGLEYS,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,47.9
897082,HINGLEYS,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,71.6
897082,HINGLEYS,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,52.5
897082,HINGLEYS,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
897082,HINGLEYS,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
897082,HINGLEYS,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.86
897082,HINGLEYS,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.67
897082,HINGLEYS,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.69
897082,HINGLEYS,2024-01-25T06:20:00.000+00:00,feeder,02,N Current (RMS),A,26.7
897082,HINGLEYS,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.7
897082,HINGLEYS,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
897082,HINGLEYS,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
897082,HINGLEYS,2024-01-25T06:20:00.000+00:00,transformer,,Temperature,C,13.5
897082,HINGLEYS,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
897082,HINGLEYS,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
897082,HINGLEYS,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
897082,HINGLEYS,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
897082,HINGLEYS,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
897082,HINGLEYS,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
897082,HINGLEYS,2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
897082,HINGLEYS,2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
897082,HINGLEYS,2024-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
897082,HINGLEYS,2024-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.57
897082,HINGLEYS,2024-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,34.08
897082,HINGLEYS,2024-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.05
897082,HINGLEYS,2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
897082,HINGLEYS,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
897082,HINGLEYS,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
897082,HINGLEYS,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
897082,HINGLEYS,2024-01-25T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.17
897082,HINGLEYS,2024-01-25T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.18
897082,HINGLEYS,2024-01-25T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-25T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.82
897082,HINGLEYS,2024-01-25T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.36
897082,HINGLEYS,2024-01-25T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.47
897082,HINGLEYS,2024-01-25T06:10:00.000+00:00,feeder,06,N Current (RMS),A,3.6
897082,HINGLEYS,2024-01-25T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,3.9
897082,HINGLEYS,2024-01-25T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,1.9
897082,HINGLEYS,2024-01-25T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,3.1
897082,HINGLEYS,2024-01-25T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
897082,HINGLEYS,2024-01-25T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.86
897082,HINGLEYS,2024-01-25T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.42
897082,HINGLEYS,2024-01-25T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.05
897082,HINGLEYS,2024-01-25T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.95
897082,HINGLEYS,2024-01-25T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.04
897082,HINGLEYS,2024-01-25T06:10:00.000+00:00,feeder,05,N Current (RMS),A,19.2
897082,HINGLEYS,2024-01-25T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,5.8
897082,HINGLEYS,2024-01-25T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,26.4
897082,HINGLEYS,2024-01-25T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,18.6
897082,HINGLEYS,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
897082,HINGLEYS,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.14
897082,HINGLEYS,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
897082,HINGLEYS,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.13
897082,HINGLEYS,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.47
897082,HINGLEYS,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.99
897082,HINGLEYS,2024-01-25T06:10:00.000+00:00,feeder,04,N Current (RMS),A,20.8
897082,HINGLEYS,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
897082,HINGLEYS,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
897082,HINGLEYS,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.4
897082,HINGLEYS,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.79
897082,HINGLEYS,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
897082,HINGLEYS,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
897082,HINGLEYS,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.73
897082,HINGLEYS,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.91
897082,HINGLEYS,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.72
897082,HINGLEYS,2024-01-25T06:10:00.000+00:00,feeder,03,N Current (RMS),A,28.6
897082,HINGLEYS,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.9
897082,HINGLEYS,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,63.1
897082,HINGLEYS,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,58.4
897082,HINGLEYS,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
897082,HINGLEYS,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
897082,HINGLEYS,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
897082,HINGLEYS,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.08
897082,HINGLEYS,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.15
897082,HINGLEYS,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.24
897082,HINGLEYS,2024-01-25T06:10:00.000+00:00,feeder,02,N Current (RMS),A,31.4
897082,HINGLEYS,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
897082,HINGLEYS,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.9
897082,HINGLEYS,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.9
897082,HINGLEYS,2024-01-25T06:10:00.000+00:00,transformer,,Temperature,C,13.5
897082,HINGLEYS,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
897082,HINGLEYS,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
897082,HINGLEYS,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
897082,HINGLEYS,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
897082,HINGLEYS,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
897082,HINGLEYS,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
897082,HINGLEYS,2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
897082,HINGLEYS,2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
897082,HINGLEYS,2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
897082,HINGLEYS,2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.56
897082,HINGLEYS,2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.84
897082,HINGLEYS,2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,32.46
897082,HINGLEYS,2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,92.8
897082,HINGLEYS,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
897082,HINGLEYS,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
897082,HINGLEYS,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
897082,HINGLEYS,2024-01-25T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.18
897082,HINGLEYS,2024-01-25T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-25T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-25T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.81
897082,HINGLEYS,2024-01-25T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.48
897082,HINGLEYS,2024-01-25T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.56
897082,HINGLEYS,2024-01-25T06:00:00.000+00:00,feeder,06,N Current (RMS),A,3.9
897082,HINGLEYS,2024-01-25T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,3.9
897082,HINGLEYS,2024-01-25T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,2.1
897082,HINGLEYS,2024-01-25T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,3.8
897082,HINGLEYS,2024-01-25T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
897082,HINGLEYS,2024-01-25T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
897082,HINGLEYS,2024-01-25T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.38
897082,HINGLEYS,2024-01-25T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.86
897082,HINGLEYS,2024-01-25T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.01
897082,HINGLEYS,2024-01-25T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.1
897082,HINGLEYS,2024-01-25T06:00:00.000+00:00,feeder,05,N Current (RMS),A,16.6
897082,HINGLEYS,2024-01-25T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,5.3
897082,HINGLEYS,2024-01-25T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,17.9
897082,HINGLEYS,2024-01-25T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,23.3
897082,HINGLEYS,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
897082,HINGLEYS,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
897082,HINGLEYS,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
897082,HINGLEYS,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.13
897082,HINGLEYS,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.77
897082,HINGLEYS,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.63
897082,HINGLEYS,2024-01-25T06:00:00.000+00:00,feeder,04,N Current (RMS),A,22.1
897082,HINGLEYS,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
897082,HINGLEYS,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.9
897082,HINGLEYS,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.1
897082,HINGLEYS,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.87
897082,HINGLEYS,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
897082,HINGLEYS,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
897082,HINGLEYS,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.64
897082,HINGLEYS,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.84
897082,HINGLEYS,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.58
897082,HINGLEYS,2024-01-25T06:00:00.000+00:00,feeder,03,N Current (RMS),A,23.8
897082,HINGLEYS,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.8
897082,HINGLEYS,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,50.6
897082,HINGLEYS,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,50.0
897082,HINGLEYS,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
897082,HINGLEYS,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
897082,HINGLEYS,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
897082,HINGLEYS,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.67
897082,HINGLEYS,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.52
897082,HINGLEYS,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.06
897082,HINGLEYS,2024-01-25T06:00:00.000+00:00,feeder,02,N Current (RMS),A,29.2
897082,HINGLEYS,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.6
897082,HINGLEYS,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
897082,HINGLEYS,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.3
897082,HINGLEYS,2024-01-25T06:00:00.000+00:00,transformer,,Temperature,C,13.5
897082,HINGLEYS,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
897082,HINGLEYS,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
897082,HINGLEYS,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
897082,HINGLEYS,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
897082,HINGLEYS,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
897082,HINGLEYS,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
897082,HINGLEYS,2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
897082,HINGLEYS,2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
897082,HINGLEYS,2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
897082,HINGLEYS,2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.85
897082,HINGLEYS,2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.63
897082,HINGLEYS,2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.94
897082,HINGLEYS,2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
897082,HINGLEYS,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
897082,HINGLEYS,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
897082,HINGLEYS,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
897082,HINGLEYS,2024-01-25T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.19
897082,HINGLEYS,2024-01-25T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.03
897082,HINGLEYS,2024-01-25T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-25T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.74
897082,HINGLEYS,2024-01-25T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.47
897082,HINGLEYS,2024-01-25T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.35
897082,HINGLEYS,2024-01-25T05:50:00.000+00:00,feeder,06,N Current (RMS),A,2.2
897082,HINGLEYS,2024-01-25T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,3.7
897082,HINGLEYS,2024-01-25T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,2.1
897082,HINGLEYS,2024-01-25T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,1.7
897082,HINGLEYS,2024-01-25T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
897082,HINGLEYS,2024-01-25T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.05
897082,HINGLEYS,2024-01-25T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.27
897082,HINGLEYS,2024-01-25T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.98
897082,HINGLEYS,2024-01-25T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.26
897082,HINGLEYS,2024-01-25T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.25
897082,HINGLEYS,2024-01-25T05:50:00.000+00:00,feeder,05,N Current (RMS),A,11.6
897082,HINGLEYS,2024-01-25T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,5.5
897082,HINGLEYS,2024-01-25T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,14.8
897082,HINGLEYS,2024-01-25T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,19.2
897082,HINGLEYS,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
897082,HINGLEYS,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.08
897082,HINGLEYS,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
897082,HINGLEYS,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.1
897082,HINGLEYS,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.74
897082,HINGLEYS,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.75
897082,HINGLEYS,2024-01-25T05:50:00.000+00:00,feeder,04,N Current (RMS),A,15.7
897082,HINGLEYS,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
897082,HINGLEYS,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
897082,HINGLEYS,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.9
897082,HINGLEYS,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.23
897082,HINGLEYS,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
897082,HINGLEYS,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
897082,HINGLEYS,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.91
897082,HINGLEYS,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.53
897082,HINGLEYS,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.39
897082,HINGLEYS,2024-01-25T05:50:00.000+00:00,feeder,03,N Current (RMS),A,29.1
897082,HINGLEYS,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,68.5
897082,HINGLEYS,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.9
897082,HINGLEYS,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.3
897082,HINGLEYS,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
897082,HINGLEYS,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
897082,HINGLEYS,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
897082,HINGLEYS,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.05
897082,HINGLEYS,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.31
897082,HINGLEYS,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.2
897082,HINGLEYS,2024-01-25T05:50:00.000+00:00,feeder,02,N Current (RMS),A,18.4
897082,HINGLEYS,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
897082,HINGLEYS,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
897082,HINGLEYS,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
897082,HINGLEYS,2024-01-25T05:50:00.000+00:00,transformer,,Temperature,C,13.5
897082,HINGLEYS,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
897082,HINGLEYS,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
897082,HINGLEYS,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
897082,HINGLEYS,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
897082,HINGLEYS,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
897082,HINGLEYS,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
897082,HINGLEYS,2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
897082,HINGLEYS,2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
897082,HINGLEYS,2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
897082,HINGLEYS,2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.58
897082,HINGLEYS,2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.32
897082,HINGLEYS,2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.93
897082,HINGLEYS,2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
897082,HINGLEYS,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
897082,HINGLEYS,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
897082,HINGLEYS,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
897082,HINGLEYS,2024-01-25T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.17
897082,HINGLEYS,2024-01-25T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.18
897082,HINGLEYS,2024-01-25T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-25T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.77
897082,HINGLEYS,2024-01-25T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.2
897082,HINGLEYS,2024-01-25T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.36
897082,HINGLEYS,2024-01-25T05:40:00.000+00:00,feeder,06,N Current (RMS),A,3.1
897082,HINGLEYS,2024-01-25T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,3.8
897082,HINGLEYS,2024-01-25T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-25T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,1.7
897082,HINGLEYS,2024-01-25T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
897082,HINGLEYS,2024-01-25T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
897082,HINGLEYS,2024-01-25T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.37
897082,HINGLEYS,2024-01-25T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.07
897082,HINGLEYS,2024-01-25T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.43
897082,HINGLEYS,2024-01-25T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.15
897082,HINGLEYS,2024-01-25T05:40:00.000+00:00,feeder,05,N Current (RMS),A,14.0
897082,HINGLEYS,2024-01-25T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,5.6
897082,HINGLEYS,2024-01-25T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,7.5
897082,HINGLEYS,2024-01-25T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,23.9
897082,HINGLEYS,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
897082,HINGLEYS,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
897082,HINGLEYS,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.06
897082,HINGLEYS,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.62
897082,HINGLEYS,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.1
897082,HINGLEYS,2024-01-25T05:40:00.000+00:00,feeder,04,N Current (RMS),A,11.9
897082,HINGLEYS,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
897082,HINGLEYS,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.1
897082,HINGLEYS,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.4
897082,HINGLEYS,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.35
897082,HINGLEYS,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
897082,HINGLEYS,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
897082,HINGLEYS,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.15
897082,HINGLEYS,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.51
897082,HINGLEYS,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.44
897082,HINGLEYS,2024-01-25T05:40:00.000+00:00,feeder,03,N Current (RMS),A,31.1
897082,HINGLEYS,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,69.4
897082,HINGLEYS,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.4
897082,HINGLEYS,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.5
897082,HINGLEYS,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
897082,HINGLEYS,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
897082,HINGLEYS,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.48
897082,HINGLEYS,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.93
897082,HINGLEYS,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.29
897082,HINGLEYS,2024-01-25T05:40:00.000+00:00,feeder,02,N Current (RMS),A,21.9
897082,HINGLEYS,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
897082,HINGLEYS,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
897082,HINGLEYS,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.1
897082,HINGLEYS,2024-01-25T05:40:00.000+00:00,transformer,,Temperature,C,13.5
897082,HINGLEYS,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
897082,HINGLEYS,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
897082,HINGLEYS,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
897082,HINGLEYS,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
897082,HINGLEYS,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
897082,HINGLEYS,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
897082,HINGLEYS,2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
897082,HINGLEYS,2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
897082,HINGLEYS,2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
897082,HINGLEYS,2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.41
897082,HINGLEYS,2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.68
897082,HINGLEYS,2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.34
897082,HINGLEYS,2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
897082,HINGLEYS,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
897082,HINGLEYS,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
897082,HINGLEYS,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
897082,HINGLEYS,2024-01-25T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.19
897082,HINGLEYS,2024-01-25T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-25T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.11
897082,HINGLEYS,2024-01-25T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.71
897082,HINGLEYS,2024-01-25T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.24
897082,HINGLEYS,2024-01-25T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.31
897082,HINGLEYS,2024-01-25T05:30:00.000+00:00,feeder,06,N Current (RMS),A,2.6
897082,HINGLEYS,2024-01-25T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,3.5
897082,HINGLEYS,2024-01-25T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,1.2
897082,HINGLEYS,2024-01-25T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,1.6
897082,HINGLEYS,2024-01-25T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
897082,HINGLEYS,2024-01-25T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.95
897082,HINGLEYS,2024-01-25T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.38
897082,HINGLEYS,2024-01-25T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.94
897082,HINGLEYS,2024-01-25T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.89
897082,HINGLEYS,2024-01-25T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.41
897082,HINGLEYS,2024-01-25T05:30:00.000+00:00,feeder,05,N Current (RMS),A,9.1
897082,HINGLEYS,2024-01-25T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,5.2
897082,HINGLEYS,2024-01-25T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,9.9
897082,HINGLEYS,2024-01-25T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,15.7
897082,HINGLEYS,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
897082,HINGLEYS,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.07
897082,HINGLEYS,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.62
897082,HINGLEYS,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.72
897082,HINGLEYS,2024-01-25T05:30:00.000+00:00,feeder,04,N Current (RMS),A,11.8
897082,HINGLEYS,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
897082,HINGLEYS,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.1
897082,HINGLEYS,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.8
897082,HINGLEYS,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.29
897082,HINGLEYS,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
897082,HINGLEYS,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
897082,HINGLEYS,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.45
897082,HINGLEYS,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.84
897082,HINGLEYS,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.52
897082,HINGLEYS,2024-01-25T05:30:00.000+00:00,feeder,03,N Current (RMS),A,34.7
897082,HINGLEYS,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,83.7
897082,HINGLEYS,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,62.5
897082,HINGLEYS,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.9
897082,HINGLEYS,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
897082,HINGLEYS,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
897082,HINGLEYS,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
897082,HINGLEYS,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.53
897082,HINGLEYS,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.06
897082,HINGLEYS,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.89
897082,HINGLEYS,2024-01-25T05:30:00.000+00:00,feeder,02,N Current (RMS),A,23.7
897082,HINGLEYS,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
897082,HINGLEYS,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
897082,HINGLEYS,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.4
897082,HINGLEYS,2024-01-25T05:30:00.000+00:00,transformer,,Temperature,C,13.5
897082,HINGLEYS,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
897082,HINGLEYS,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
897082,HINGLEYS,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
897082,HINGLEYS,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
897082,HINGLEYS,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
897082,HINGLEYS,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
897082,HINGLEYS,2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
897082,HINGLEYS,2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
897082,HINGLEYS,2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
897082,HINGLEYS,2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.56
897082,HINGLEYS,2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.65
897082,HINGLEYS,2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.87
897082,HINGLEYS,2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
897082,HINGLEYS,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
897082,HINGLEYS,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
897082,HINGLEYS,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
897082,HINGLEYS,2024-01-25T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.18
897082,HINGLEYS,2024-01-25T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.11
897082,HINGLEYS,2024-01-25T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-25T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.79
897082,HINGLEYS,2024-01-25T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.23
897082,HINGLEYS,2024-01-25T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.28
897082,HINGLEYS,2024-01-25T05:20:00.000+00:00,feeder,06,N Current (RMS),A,3.0
897082,HINGLEYS,2024-01-25T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,3.9
897082,HINGLEYS,2024-01-25T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-25T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,1.4
897082,HINGLEYS,2024-01-25T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
897082,HINGLEYS,2024-01-25T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.9
897082,HINGLEYS,2024-01-25T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.46
897082,HINGLEYS,2024-01-25T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.97
897082,HINGLEYS,2024-01-25T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.68
897082,HINGLEYS,2024-01-25T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.78
897082,HINGLEYS,2024-01-25T05:20:00.000+00:00,feeder,05,N Current (RMS),A,9.6
897082,HINGLEYS,2024-01-25T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,5.0
897082,HINGLEYS,2024-01-25T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,8.2
897082,HINGLEYS,2024-01-25T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,17.4
897082,HINGLEYS,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
897082,HINGLEYS,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
897082,HINGLEYS,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.07
897082,HINGLEYS,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.99
897082,HINGLEYS,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.87
897082,HINGLEYS,2024-01-25T05:20:00.000+00:00,feeder,04,N Current (RMS),A,15.2
897082,HINGLEYS,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
897082,HINGLEYS,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
897082,HINGLEYS,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.4
897082,HINGLEYS,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.29
897082,HINGLEYS,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
897082,HINGLEYS,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
897082,HINGLEYS,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.31
897082,HINGLEYS,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.93
897082,HINGLEYS,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.61
897082,HINGLEYS,2024-01-25T05:20:00.000+00:00,feeder,03,N Current (RMS),A,25.7
897082,HINGLEYS,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,69.4
897082,HINGLEYS,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,58.3
897082,HINGLEYS,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.4
897082,HINGLEYS,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
897082,HINGLEYS,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
897082,HINGLEYS,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
897082,HINGLEYS,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.16
897082,HINGLEYS,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.79
897082,HINGLEYS,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.87
897082,HINGLEYS,2024-01-25T05:20:00.000+00:00,feeder,02,N Current (RMS),A,23.9
897082,HINGLEYS,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.5
897082,HINGLEYS,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
897082,HINGLEYS,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
897082,HINGLEYS,2024-01-25T05:20:00.000+00:00,transformer,,Temperature,C,13.5
897082,HINGLEYS,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
897082,HINGLEYS,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
897082,HINGLEYS,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
897082,HINGLEYS,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
897082,HINGLEYS,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
897082,HINGLEYS,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
897082,HINGLEYS,2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
897082,HINGLEYS,2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
897082,HINGLEYS,2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
897082,HINGLEYS,2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.16
897082,HINGLEYS,2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.62
897082,HINGLEYS,2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.41
897082,HINGLEYS,2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
897082,HINGLEYS,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
897082,HINGLEYS,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
897082,HINGLEYS,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
897082,HINGLEYS,2024-01-25T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.15
897082,HINGLEYS,2024-01-25T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.19
897082,HINGLEYS,2024-01-25T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-25T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.73
897082,HINGLEYS,2024-01-25T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.18
897082,HINGLEYS,2024-01-25T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.32
897082,HINGLEYS,2024-01-25T05:10:00.000+00:00,feeder,06,N Current (RMS),A,3.1
897082,HINGLEYS,2024-01-25T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,3.6
897082,HINGLEYS,2024-01-25T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-25T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,1.5
897082,HINGLEYS,2024-01-25T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
897082,HINGLEYS,2024-01-25T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
897082,HINGLEYS,2024-01-25T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.29
897082,HINGLEYS,2024-01-25T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.08
897082,HINGLEYS,2024-01-25T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.75
897082,HINGLEYS,2024-01-25T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.42
897082,HINGLEYS,2024-01-25T05:10:00.000+00:00,feeder,05,N Current (RMS),A,8.6
897082,HINGLEYS,2024-01-25T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,5.8
897082,HINGLEYS,2024-01-25T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,8.4
897082,HINGLEYS,2024-01-25T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,15.8
897082,HINGLEYS,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
897082,HINGLEYS,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
897082,HINGLEYS,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.06
897082,HINGLEYS,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.41
897082,HINGLEYS,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.02
897082,HINGLEYS,2024-01-25T05:10:00.000+00:00,feeder,04,N Current (RMS),A,16.0
897082,HINGLEYS,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
897082,HINGLEYS,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
897082,HINGLEYS,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.3
897082,HINGLEYS,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.13
897082,HINGLEYS,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
897082,HINGLEYS,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
897082,HINGLEYS,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.49
897082,HINGLEYS,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.76
897082,HINGLEYS,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.05
897082,HINGLEYS,2024-01-25T05:10:00.000+00:00,feeder,03,N Current (RMS),A,25.3
897082,HINGLEYS,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,66.3
897082,HINGLEYS,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,49.8
897082,HINGLEYS,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.2
897082,HINGLEYS,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
897082,HINGLEYS,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
897082,HINGLEYS,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.11
897082,HINGLEYS,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.16
897082,HINGLEYS,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.45
897082,HINGLEYS,2024-01-25T05:10:00.000+00:00,feeder,02,N Current (RMS),A,19.6
897082,HINGLEYS,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.4
897082,HINGLEYS,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
897082,HINGLEYS,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
897082,HINGLEYS,2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,13.5
897082,HINGLEYS,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
897082,HINGLEYS,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
897082,HINGLEYS,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
897082,HINGLEYS,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
897082,HINGLEYS,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
897082,HINGLEYS,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
897082,HINGLEYS,2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
897082,HINGLEYS,2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
897082,HINGLEYS,2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
897082,HINGLEYS,2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.35
897082,HINGLEYS,2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.27
897082,HINGLEYS,2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.27
897082,HINGLEYS,2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
897082,HINGLEYS,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
897082,HINGLEYS,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
897082,HINGLEYS,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
897082,HINGLEYS,2024-01-25T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.18
897082,HINGLEYS,2024-01-25T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-25T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-25T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.8
897082,HINGLEYS,2024-01-25T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.95
897082,HINGLEYS,2024-01-25T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.3
897082,HINGLEYS,2024-01-25T05:00:00.000+00:00,feeder,06,N Current (RMS),A,5.9
897082,HINGLEYS,2024-01-25T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,3.9
897082,HINGLEYS,2024-01-25T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,6.5
897082,HINGLEYS,2024-01-25T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,1.4
897082,HINGLEYS,2024-01-25T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.73
897082,HINGLEYS,2024-01-25T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.68
897082,HINGLEYS,2024-01-25T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.23
897082,HINGLEYS,2024-01-25T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.9
897082,HINGLEYS,2024-01-25T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.78
897082,HINGLEYS,2024-01-25T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.6
897082,HINGLEYS,2024-01-25T05:00:00.000+00:00,feeder,05,N Current (RMS),A,9.7
897082,HINGLEYS,2024-01-25T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,5.2
897082,HINGLEYS,2024-01-25T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,8.2
897082,HINGLEYS,2024-01-25T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,16.5
897082,HINGLEYS,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
897082,HINGLEYS,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.07
897082,HINGLEYS,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.74
897082,HINGLEYS,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
897082,HINGLEYS,2024-01-25T05:00:00.000+00:00,feeder,04,N Current (RMS),A,12.6
897082,HINGLEYS,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
897082,HINGLEYS,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.7
897082,HINGLEYS,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.6
897082,HINGLEYS,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.44
897082,HINGLEYS,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
897082,HINGLEYS,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
897082,HINGLEYS,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.53
897082,HINGLEYS,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.42
897082,HINGLEYS,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.63
897082,HINGLEYS,2024-01-25T05:00:00.000+00:00,feeder,03,N Current (RMS),A,29.8
897082,HINGLEYS,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,66.4
897082,HINGLEYS,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.6
897082,HINGLEYS,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.2
897082,HINGLEYS,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
897082,HINGLEYS,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
897082,HINGLEYS,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
897082,HINGLEYS,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.14
897082,HINGLEYS,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.27
897082,HINGLEYS,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.89
897082,HINGLEYS,2024-01-25T05:00:00.000+00:00,feeder,02,N Current (RMS),A,25.4
897082,HINGLEYS,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.5
897082,HINGLEYS,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
897082,HINGLEYS,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.4
897082,HINGLEYS,2024-01-25T05:00:00.000+00:00,transformer,,Temperature,C,13.5
897082,HINGLEYS,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
897082,HINGLEYS,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
897082,HINGLEYS,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
897082,HINGLEYS,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
897082,HINGLEYS,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
897082,HINGLEYS,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
897082,HINGLEYS,2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
897082,HINGLEYS,2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
897082,HINGLEYS,2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
897082,HINGLEYS,2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.29
897082,HINGLEYS,2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.16
897082,HINGLEYS,2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.42
897082,HINGLEYS,2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
897082,HINGLEYS,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
897082,HINGLEYS,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
897082,HINGLEYS,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
897082,HINGLEYS,2024-01-25T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.18
897082,HINGLEYS,2024-01-25T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.14
897082,HINGLEYS,2024-01-25T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-25T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.7
897082,HINGLEYS,2024-01-25T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.22
897082,HINGLEYS,2024-01-25T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.28
897082,HINGLEYS,2024-01-25T04:50:00.000+00:00,feeder,06,N Current (RMS),A,2.9
897082,HINGLEYS,2024-01-25T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,3.5
897082,HINGLEYS,2024-01-25T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-25T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,1.4
897082,HINGLEYS,2024-01-25T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
897082,HINGLEYS,2024-01-25T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
