Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
897082,HINGLEYS,2024-01-25T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.5
897082,HINGLEYS,2024-01-25T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.23
897082,HINGLEYS,2024-01-25T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.09
897082,HINGLEYS,2024-01-25T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.42
897082,HINGLEYS,2024-01-25T04:50:00.000+00:00,feeder,05,N Current (RMS),A,9.5
897082,HINGLEYS,2024-01-25T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,5.9
897082,HINGLEYS,2024-01-25T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,10.6
897082,HINGLEYS,2024-01-25T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,16.1
897082,HINGLEYS,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
897082,HINGLEYS,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
897082,HINGLEYS,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.04
897082,HINGLEYS,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.92
897082,HINGLEYS,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.2
897082,HINGLEYS,2024-01-25T04:50:00.000+00:00,feeder,04,N Current (RMS),A,11.7
897082,HINGLEYS,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
897082,HINGLEYS,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.2
897082,HINGLEYS,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.5
897082,HINGLEYS,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.42
897082,HINGLEYS,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
897082,HINGLEYS,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
897082,HINGLEYS,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.54
897082,HINGLEYS,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.41
897082,HINGLEYS,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.83
897082,HINGLEYS,2024-01-25T04:50:00.000+00:00,feeder,03,N Current (RMS),A,31.7
897082,HINGLEYS,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,62.4
897082,HINGLEYS,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.4
897082,HINGLEYS,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,62.0
897082,HINGLEYS,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
897082,HINGLEYS,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
897082,HINGLEYS,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
897082,HINGLEYS,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.08
897082,HINGLEYS,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.35
897082,HINGLEYS,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.53
897082,HINGLEYS,2024-01-25T04:50:00.000+00:00,feeder,02,N Current (RMS),A,27.4
897082,HINGLEYS,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.4
897082,HINGLEYS,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
897082,HINGLEYS,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.7
897082,HINGLEYS,2024-01-25T04:50:00.000+00:00,transformer,,Temperature,C,13.5
897082,HINGLEYS,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
897082,HINGLEYS,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
897082,HINGLEYS,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
897082,HINGLEYS,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
897082,HINGLEYS,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
897082,HINGLEYS,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
897082,HINGLEYS,2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
897082,HINGLEYS,2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
897082,HINGLEYS,2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
897082,HINGLEYS,2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.51
897082,HINGLEYS,2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.99
897082,HINGLEYS,2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,29.26
897082,HINGLEYS,2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
897082,HINGLEYS,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
897082,HINGLEYS,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
897082,HINGLEYS,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
897082,HINGLEYS,2024-01-25T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.18
897082,HINGLEYS,2024-01-25T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.16
897082,HINGLEYS,2024-01-25T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-25T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.79
897082,HINGLEYS,2024-01-25T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.19
897082,HINGLEYS,2024-01-25T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.27
897082,HINGLEYS,2024-01-25T04:40:00.000+00:00,feeder,06,N Current (RMS),A,3.2
897082,HINGLEYS,2024-01-25T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,3.9
897082,HINGLEYS,2024-01-25T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,1.2
897082,HINGLEYS,2024-01-25T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-25T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.55
897082,HINGLEYS,2024-01-25T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
897082,HINGLEYS,2024-01-25T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.67
897082,HINGLEYS,2024-01-25T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.16
897082,HINGLEYS,2024-01-25T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.64
897082,HINGLEYS,2024-01-25T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.56
897082,HINGLEYS,2024-01-25T04:40:00.000+00:00,feeder,05,N Current (RMS),A,9.3
897082,HINGLEYS,2024-01-25T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,5.6
897082,HINGLEYS,2024-01-25T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,8.1
897082,HINGLEYS,2024-01-25T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,16.9
897082,HINGLEYS,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
897082,HINGLEYS,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.04
897082,HINGLEYS,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.32
897082,HINGLEYS,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.97
897082,HINGLEYS,2024-01-25T04:40:00.000+00:00,feeder,04,N Current (RMS),A,12.1
897082,HINGLEYS,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
897082,HINGLEYS,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.0
897082,HINGLEYS,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.4
897082,HINGLEYS,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.68
897082,HINGLEYS,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
897082,HINGLEYS,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
897082,HINGLEYS,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.9
897082,HINGLEYS,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.35
897082,HINGLEYS,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.75
897082,HINGLEYS,2024-01-25T04:40:00.000+00:00,feeder,03,N Current (RMS),A,29.4
897082,HINGLEYS,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,64.0
897082,HINGLEYS,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.7
897082,HINGLEYS,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,66.0
897082,HINGLEYS,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
897082,HINGLEYS,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
897082,HINGLEYS,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.38
897082,HINGLEYS,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.03
897082,HINGLEYS,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.62
897082,HINGLEYS,2024-01-25T04:40:00.000+00:00,feeder,02,N Current (RMS),A,26.6
897082,HINGLEYS,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.4
897082,HINGLEYS,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
897082,HINGLEYS,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
897082,HINGLEYS,2024-01-25T04:40:00.000+00:00,transformer,,Temperature,C,13.5
897082,HINGLEYS,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
897082,HINGLEYS,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
897082,HINGLEYS,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
897082,HINGLEYS,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
897082,HINGLEYS,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
897082,HINGLEYS,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
897082,HINGLEYS,2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
897082,HINGLEYS,2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
897082,HINGLEYS,2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
897082,HINGLEYS,2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.2
897082,HINGLEYS,2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.54
897082,HINGLEYS,2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,30.17
897082,HINGLEYS,2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
897082,HINGLEYS,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
897082,HINGLEYS,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
897082,HINGLEYS,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
897082,HINGLEYS,2024-01-25T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.18
897082,HINGLEYS,2024-01-25T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-25T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-25T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.69
897082,HINGLEYS,2024-01-25T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.26
897082,HINGLEYS,2024-01-25T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.32
897082,HINGLEYS,2024-01-25T04:30:00.000+00:00,feeder,06,N Current (RMS),A,2.6
897082,HINGLEYS,2024-01-25T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,3.5
897082,HINGLEYS,2024-01-25T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,1.2
897082,HINGLEYS,2024-01-25T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,1.5
897082,HINGLEYS,2024-01-25T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.76
897082,HINGLEYS,2024-01-25T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.08
897082,HINGLEYS,2024-01-25T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.68
897082,HINGLEYS,2024-01-25T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.85
897082,HINGLEYS,2024-01-25T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.44
897082,HINGLEYS,2024-01-25T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.56
897082,HINGLEYS,2024-01-25T04:30:00.000+00:00,feeder,05,N Current (RMS),A,10.0
897082,HINGLEYS,2024-01-25T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,5.1
897082,HINGLEYS,2024-01-25T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,7.9
897082,HINGLEYS,2024-01-25T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,17.0
897082,HINGLEYS,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
897082,HINGLEYS,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
897082,HINGLEYS,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.07
897082,HINGLEYS,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.88
897082,HINGLEYS,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.8
897082,HINGLEYS,2024-01-25T04:30:00.000+00:00,feeder,04,N Current (RMS),A,14.0
897082,HINGLEYS,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
897082,HINGLEYS,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.1
897082,HINGLEYS,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.6
897082,HINGLEYS,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.05
897082,HINGLEYS,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
897082,HINGLEYS,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
897082,HINGLEYS,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.11
897082,HINGLEYS,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.65
897082,HINGLEYS,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.92
897082,HINGLEYS,2024-01-25T04:30:00.000+00:00,feeder,03,N Current (RMS),A,30.7
897082,HINGLEYS,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,69.2
897082,HINGLEYS,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.0
897082,HINGLEYS,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,66.5
897082,HINGLEYS,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
897082,HINGLEYS,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
897082,HINGLEYS,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
897082,HINGLEYS,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.41
897082,HINGLEYS,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.41
897082,HINGLEYS,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.54
897082,HINGLEYS,2024-01-25T04:30:00.000+00:00,feeder,02,N Current (RMS),A,27.8
897082,HINGLEYS,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.8
897082,HINGLEYS,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
897082,HINGLEYS,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.6
897082,HINGLEYS,2024-01-25T04:30:00.000+00:00,transformer,,Temperature,C,13.5
897082,HINGLEYS,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
897082,HINGLEYS,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
897082,HINGLEYS,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
897082,HINGLEYS,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
897082,HINGLEYS,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
897082,HINGLEYS,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
897082,HINGLEYS,2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
897082,HINGLEYS,2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
897082,HINGLEYS,2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
897082,HINGLEYS,2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.01
897082,HINGLEYS,2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.65
897082,HINGLEYS,2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,31.14
897082,HINGLEYS,2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
897082,HINGLEYS,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
897082,HINGLEYS,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
897082,HINGLEYS,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
897082,HINGLEYS,2024-01-25T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.18
897082,HINGLEYS,2024-01-25T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.15
897082,HINGLEYS,2024-01-25T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-25T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.79
897082,HINGLEYS,2024-01-25T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.28
897082,HINGLEYS,2024-01-25T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.27
897082,HINGLEYS,2024-01-25T04:20:00.000+00:00,feeder,06,N Current (RMS),A,3.1
897082,HINGLEYS,2024-01-25T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,3.9
897082,HINGLEYS,2024-01-25T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,1.5
897082,HINGLEYS,2024-01-25T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-25T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.65
897082,HINGLEYS,2024-01-25T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
897082,HINGLEYS,2024-01-25T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.74
897082,HINGLEYS,2024-01-25T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.98
897082,HINGLEYS,2024-01-25T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.33
897082,HINGLEYS,2024-01-25T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.37
897082,HINGLEYS,2024-01-25T04:20:00.000+00:00,feeder,05,N Current (RMS),A,9.5
897082,HINGLEYS,2024-01-25T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,5.2
897082,HINGLEYS,2024-01-25T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,7.3
897082,HINGLEYS,2024-01-25T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,16.4
897082,HINGLEYS,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
897082,HINGLEYS,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.04
897082,HINGLEYS,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.19
897082,HINGLEYS,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.71
897082,HINGLEYS,2024-01-25T04:20:00.000+00:00,feeder,04,N Current (RMS),A,11.8
897082,HINGLEYS,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
897082,HINGLEYS,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.4
897082,HINGLEYS,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.4
897082,HINGLEYS,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.97
897082,HINGLEYS,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
897082,HINGLEYS,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
897082,HINGLEYS,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.61
897082,HINGLEYS,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.88
897082,HINGLEYS,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.56
897082,HINGLEYS,2024-01-25T04:20:00.000+00:00,feeder,03,N Current (RMS),A,28.4
897082,HINGLEYS,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,59.4
897082,HINGLEYS,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,50.1
897082,HINGLEYS,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,73.1
897082,HINGLEYS,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
897082,HINGLEYS,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
897082,HINGLEYS,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
897082,HINGLEYS,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.85
897082,HINGLEYS,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.08
897082,HINGLEYS,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.44
897082,HINGLEYS,2024-01-25T04:20:00.000+00:00,feeder,02,N Current (RMS),A,30.2
897082,HINGLEYS,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.1
897082,HINGLEYS,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
897082,HINGLEYS,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.6
897082,HINGLEYS,2024-01-25T04:20:00.000+00:00,transformer,,Temperature,C,13.5
897082,HINGLEYS,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
897082,HINGLEYS,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
897082,HINGLEYS,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
897082,HINGLEYS,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
897082,HINGLEYS,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
897082,HINGLEYS,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
897082,HINGLEYS,2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
897082,HINGLEYS,2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
897082,HINGLEYS,2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
897082,HINGLEYS,2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.2
897082,HINGLEYS,2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.77
897082,HINGLEYS,2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,32.35
897082,HINGLEYS,2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
897082,HINGLEYS,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
897082,HINGLEYS,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
897082,HINGLEYS,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
897082,HINGLEYS,2024-01-25T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.16
897082,HINGLEYS,2024-01-25T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-25T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-25T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.71
897082,HINGLEYS,2024-01-25T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.42
897082,HINGLEYS,2024-01-25T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.25
897082,HINGLEYS,2024-01-25T04:10:00.000+00:00,feeder,06,N Current (RMS),A,2.2
897082,HINGLEYS,2024-01-25T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,3.5
897082,HINGLEYS,2024-01-25T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,1.9
897082,HINGLEYS,2024-01-25T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,1.4
897082,HINGLEYS,2024-01-25T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
897082,HINGLEYS,2024-01-25T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.02
897082,HINGLEYS,2024-01-25T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.68
897082,HINGLEYS,2024-01-25T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.11
897082,HINGLEYS,2024-01-25T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.05
897082,HINGLEYS,2024-01-25T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.08
897082,HINGLEYS,2024-01-25T04:10:00.000+00:00,feeder,05,N Current (RMS),A,7.9
897082,HINGLEYS,2024-01-25T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,5.4
897082,HINGLEYS,2024-01-25T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,6.4
897082,HINGLEYS,2024-01-25T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,15.0
897082,HINGLEYS,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
897082,HINGLEYS,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.03
897082,HINGLEYS,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.72
897082,HINGLEYS,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.6
897082,HINGLEYS,2024-01-25T04:10:00.000+00:00,feeder,04,N Current (RMS),A,11.2
897082,HINGLEYS,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
897082,HINGLEYS,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.6
897082,HINGLEYS,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.2
897082,HINGLEYS,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.48
897082,HINGLEYS,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
897082,HINGLEYS,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
897082,HINGLEYS,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.42
897082,HINGLEYS,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.95
897082,HINGLEYS,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.05
897082,HINGLEYS,2024-01-25T04:10:00.000+00:00,feeder,03,N Current (RMS),A,22.6
897082,HINGLEYS,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,58.1
897082,HINGLEYS,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,49.8
897082,HINGLEYS,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,66.8
897082,HINGLEYS,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
897082,HINGLEYS,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
897082,HINGLEYS,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
897082,HINGLEYS,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.97
897082,HINGLEYS,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.4
897082,HINGLEYS,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.42
897082,HINGLEYS,2024-01-25T04:10:00.000+00:00,feeder,02,N Current (RMS),A,32.3
897082,HINGLEYS,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.9
897082,HINGLEYS,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.3
897082,HINGLEYS,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.5
897082,HINGLEYS,2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,13.4
897082,HINGLEYS,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
897082,HINGLEYS,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
897082,HINGLEYS,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
897082,HINGLEYS,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
897082,HINGLEYS,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
897082,HINGLEYS,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
897082,HINGLEYS,2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
897082,HINGLEYS,2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
897082,HINGLEYS,2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
897082,HINGLEYS,2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.19
897082,HINGLEYS,2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.54
897082,HINGLEYS,2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,31.41
897082,HINGLEYS,2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
897082,HINGLEYS,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
897082,HINGLEYS,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
897082,HINGLEYS,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
897082,HINGLEYS,2024-01-25T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.15
897082,HINGLEYS,2024-01-25T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.02
897082,HINGLEYS,2024-01-25T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-25T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.8
897082,HINGLEYS,2024-01-25T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.46
897082,HINGLEYS,2024-01-25T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.36
897082,HINGLEYS,2024-01-25T04:00:00.000+00:00,feeder,06,N Current (RMS),A,2.5
897082,HINGLEYS,2024-01-25T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,3.9
897082,HINGLEYS,2024-01-25T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,2.0
897082,HINGLEYS,2024-01-25T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,1.6
897082,HINGLEYS,2024-01-25T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.76
897082,HINGLEYS,2024-01-25T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
897082,HINGLEYS,2024-01-25T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.69
897082,HINGLEYS,2024-01-25T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.99
897082,HINGLEYS,2024-01-25T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.0
897082,HINGLEYS,2024-01-25T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.64
897082,HINGLEYS,2024-01-25T04:00:00.000+00:00,feeder,05,N Current (RMS),A,10.0
897082,HINGLEYS,2024-01-25T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,5.8
897082,HINGLEYS,2024-01-25T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,6.5
897082,HINGLEYS,2024-01-25T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,17.2
897082,HINGLEYS,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
897082,HINGLEYS,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.04
897082,HINGLEYS,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.63
897082,HINGLEYS,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.84
897082,HINGLEYS,2024-01-25T04:00:00.000+00:00,feeder,04,N Current (RMS),A,11.6
897082,HINGLEYS,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
897082,HINGLEYS,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.2
897082,HINGLEYS,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.3
897082,HINGLEYS,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.73
897082,HINGLEYS,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
897082,HINGLEYS,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
897082,HINGLEYS,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.65
897082,HINGLEYS,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.02
897082,HINGLEYS,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.21
897082,HINGLEYS,2024-01-25T04:00:00.000+00:00,feeder,03,N Current (RMS),A,32.3
897082,HINGLEYS,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,59.7
897082,HINGLEYS,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,46.7
897082,HINGLEYS,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,75.8
897082,HINGLEYS,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
897082,HINGLEYS,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
897082,HINGLEYS,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
897082,HINGLEYS,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.88
897082,HINGLEYS,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.37
897082,HINGLEYS,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.16
897082,HINGLEYS,2024-01-25T04:00:00.000+00:00,feeder,02,N Current (RMS),A,30.4
897082,HINGLEYS,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.9
897082,HINGLEYS,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
897082,HINGLEYS,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.2
897082,HINGLEYS,2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,13.4
897082,HINGLEYS,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
897082,HINGLEYS,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
897082,HINGLEYS,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
897082,HINGLEYS,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
897082,HINGLEYS,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
897082,HINGLEYS,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
897082,HINGLEYS,2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
897082,HINGLEYS,2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
897082,HINGLEYS,2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
897082,HINGLEYS,2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.28
897082,HINGLEYS,2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.49
897082,HINGLEYS,2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,33.21
897082,HINGLEYS,2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
897082,HINGLEYS,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
897082,HINGLEYS,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
897082,HINGLEYS,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
897082,HINGLEYS,2024-01-25T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.18
897082,HINGLEYS,2024-01-25T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.15
897082,HINGLEYS,2024-01-25T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-25T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.72
897082,HINGLEYS,2024-01-25T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.31
897082,HINGLEYS,2024-01-25T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.38
897082,HINGLEYS,2024-01-25T03:50:00.000+00:00,feeder,06,N Current (RMS),A,2.7
897082,HINGLEYS,2024-01-25T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,3.6
897082,HINGLEYS,2024-01-25T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,1.6
897082,HINGLEYS,2024-01-25T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,1.7
897082,HINGLEYS,2024-01-25T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
897082,HINGLEYS,2024-01-25T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
897082,HINGLEYS,2024-01-25T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.79
897082,HINGLEYS,2024-01-25T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.01
897082,HINGLEYS,2024-01-25T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.16
897082,HINGLEYS,2024-01-25T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.97
897082,HINGLEYS,2024-01-25T03:50:00.000+00:00,feeder,05,N Current (RMS),A,8.8
897082,HINGLEYS,2024-01-25T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,5.0
897082,HINGLEYS,2024-01-25T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,6.6
897082,HINGLEYS,2024-01-25T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,14.8
897082,HINGLEYS,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
897082,HINGLEYS,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.02
897082,HINGLEYS,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.55
897082,HINGLEYS,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.33
897082,HINGLEYS,2024-01-25T03:50:00.000+00:00,feeder,04,N Current (RMS),A,12.7
897082,HINGLEYS,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
897082,HINGLEYS,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
897082,HINGLEYS,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.9
897082,HINGLEYS,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.9
897082,HINGLEYS,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
897082,HINGLEYS,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
897082,HINGLEYS,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.91
897082,HINGLEYS,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.88
897082,HINGLEYS,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.74
897082,HINGLEYS,2024-01-25T03:50:00.000+00:00,feeder,03,N Current (RMS),A,36.7
897082,HINGLEYS,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.4
897082,HINGLEYS,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,53.9
897082,HINGLEYS,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,73.4
897082,HINGLEYS,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
897082,HINGLEYS,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
897082,HINGLEYS,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
897082,HINGLEYS,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.53
897082,HINGLEYS,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.72
897082,HINGLEYS,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.7
897082,HINGLEYS,2024-01-25T03:50:00.000+00:00,feeder,02,N Current (RMS),A,36.0
897082,HINGLEYS,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
897082,HINGLEYS,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
897082,HINGLEYS,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.7
897082,HINGLEYS,2024-01-25T03:50:00.000+00:00,transformer,,Temperature,C,13.4
897082,HINGLEYS,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
897082,HINGLEYS,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
897082,HINGLEYS,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
897082,HINGLEYS,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
897082,HINGLEYS,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
897082,HINGLEYS,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
897082,HINGLEYS,2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
897082,HINGLEYS,2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
897082,HINGLEYS,2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
897082,HINGLEYS,2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.15
897082,HINGLEYS,2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.62
897082,HINGLEYS,2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,33.12
897082,HINGLEYS,2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,88.7
897082,HINGLEYS,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
897082,HINGLEYS,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
897082,HINGLEYS,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
897082,HINGLEYS,2024-01-25T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.18
897082,HINGLEYS,2024-01-25T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.1
897082,HINGLEYS,2024-01-25T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-25T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.79
897082,HINGLEYS,2024-01-25T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.29
897082,HINGLEYS,2024-01-25T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.33
897082,HINGLEYS,2024-01-25T03:40:00.000+00:00,feeder,06,N Current (RMS),A,2.8
897082,HINGLEYS,2024-01-25T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,3.8
897082,HINGLEYS,2024-01-25T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,1.5
897082,HINGLEYS,2024-01-25T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,1.5
897082,HINGLEYS,2024-01-25T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
897082,HINGLEYS,2024-01-25T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
897082,HINGLEYS,2024-01-25T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.78
897082,HINGLEYS,2024-01-25T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.93
897082,HINGLEYS,2024-01-25T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.31
897082,HINGLEYS,2024-01-25T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.2
897082,HINGLEYS,2024-01-25T03:40:00.000+00:00,feeder,05,N Current (RMS),A,9.9
897082,HINGLEYS,2024-01-25T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,4.9
897082,HINGLEYS,2024-01-25T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,6.9
897082,HINGLEYS,2024-01-25T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,15.6
897082,HINGLEYS,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.61
897082,HINGLEYS,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.04
897082,HINGLEYS,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.06
897082,HINGLEYS,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.17
897082,HINGLEYS,2024-01-25T03:40:00.000+00:00,feeder,04,N Current (RMS),A,13.6
897082,HINGLEYS,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
897082,HINGLEYS,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
897082,HINGLEYS,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
897082,HINGLEYS,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.06
897082,HINGLEYS,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
897082,HINGLEYS,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
897082,HINGLEYS,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.25
897082,HINGLEYS,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.88
897082,HINGLEYS,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.62
897082,HINGLEYS,2024-01-25T03:40:00.000+00:00,feeder,03,N Current (RMS),A,34.5
897082,HINGLEYS,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.5
897082,HINGLEYS,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,53.8
897082,HINGLEYS,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,73.1
897082,HINGLEYS,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
897082,HINGLEYS,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
897082,HINGLEYS,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
897082,HINGLEYS,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.67
897082,HINGLEYS,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.66
897082,HINGLEYS,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.25
897082,HINGLEYS,2024-01-25T03:40:00.000+00:00,feeder,02,N Current (RMS),A,44.8
897082,HINGLEYS,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.1
897082,HINGLEYS,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
897082,HINGLEYS,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,55.5
897082,HINGLEYS,2024-01-25T03:40:00.000+00:00,transformer,,Temperature,C,13.4
897082,HINGLEYS,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
897082,HINGLEYS,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
897082,HINGLEYS,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
897082,HINGLEYS,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
897082,HINGLEYS,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
897082,HINGLEYS,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
897082,HINGLEYS,2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
897082,HINGLEYS,2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
897082,HINGLEYS,2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
897082,HINGLEYS,2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.6
897082,HINGLEYS,2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.21
897082,HINGLEYS,2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,36.57
897082,HINGLEYS,2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,94.3
897082,HINGLEYS,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
897082,HINGLEYS,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
897082,HINGLEYS,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
897082,HINGLEYS,2024-01-25T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.17
897082,HINGLEYS,2024-01-25T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-25T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-25T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.77
897082,HINGLEYS,2024-01-25T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.28
897082,HINGLEYS,2024-01-25T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.33
897082,HINGLEYS,2024-01-25T03:30:00.000+00:00,feeder,06,N Current (RMS),A,2.7
897082,HINGLEYS,2024-01-25T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,3.7
897082,HINGLEYS,2024-01-25T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,1.5
897082,HINGLEYS,2024-01-25T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,1.6
897082,HINGLEYS,2024-01-25T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.65
897082,HINGLEYS,2024-01-25T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
897082,HINGLEYS,2024-01-25T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.81
897082,HINGLEYS,2024-01-25T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.04
897082,HINGLEYS,2024-01-25T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.08
897082,HINGLEYS,2024-01-25T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.17
897082,HINGLEYS,2024-01-25T03:30:00.000+00:00,feeder,05,N Current (RMS),A,9.1
897082,HINGLEYS,2024-01-25T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,5.4
897082,HINGLEYS,2024-01-25T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,6.6
897082,HINGLEYS,2024-01-25T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,15.5
897082,HINGLEYS,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
897082,HINGLEYS,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.01
897082,HINGLEYS,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.58
897082,HINGLEYS,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.9
897082,HINGLEYS,2024-01-25T03:30:00.000+00:00,feeder,04,N Current (RMS),A,12.9
897082,HINGLEYS,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
897082,HINGLEYS,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.1
897082,HINGLEYS,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.1
897082,HINGLEYS,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.29
897082,HINGLEYS,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
897082,HINGLEYS,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
897082,HINGLEYS,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.05
897082,HINGLEYS,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.34
897082,HINGLEYS,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.06
897082,HINGLEYS,2024-01-25T03:30:00.000+00:00,feeder,03,N Current (RMS),A,40.0
897082,HINGLEYS,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.5
897082,HINGLEYS,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.3
897082,HINGLEYS,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,70.7
897082,HINGLEYS,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
897082,HINGLEYS,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
897082,HINGLEYS,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.17
897082,HINGLEYS,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.61
897082,HINGLEYS,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.53
897082,HINGLEYS,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.64
897082,HINGLEYS,2024-01-25T03:30:00.000+00:00,feeder,02,N Current (RMS),A,34.5
897082,HINGLEYS,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.7
897082,HINGLEYS,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
897082,HINGLEYS,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.4
897082,HINGLEYS,2024-01-25T03:30:00.000+00:00,transformer,,Temperature,C,13.5
897082,HINGLEYS,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
897082,HINGLEYS,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
897082,HINGLEYS,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
897082,HINGLEYS,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
897082,HINGLEYS,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
897082,HINGLEYS,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
897082,HINGLEYS,2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
897082,HINGLEYS,2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
897082,HINGLEYS,2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
897082,HINGLEYS,2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.46
897082,HINGLEYS,2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.81
897082,HINGLEYS,2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,32.1
897082,HINGLEYS,2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,88.2
897082,HINGLEYS,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
897082,HINGLEYS,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
897082,HINGLEYS,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
897082,HINGLEYS,2024-01-25T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.16
897082,HINGLEYS,2024-01-25T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.21
897082,HINGLEYS,2024-01-25T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.14
897082,HINGLEYS,2024-01-25T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.81
