Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
897082,HINGLEYS,2024-01-25T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.23
897082,HINGLEYS,2024-01-25T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.24
897082,HINGLEYS,2024-01-25T03:20:00.000+00:00,feeder,06,N Current (RMS),A,3.2
897082,HINGLEYS,2024-01-25T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,3.9
897082,HINGLEYS,2024-01-25T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,1.5
897082,HINGLEYS,2024-01-25T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,1.4
897082,HINGLEYS,2024-01-25T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
897082,HINGLEYS,2024-01-25T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.15
897082,HINGLEYS,2024-01-25T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.64
897082,HINGLEYS,2024-01-25T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.03
897082,HINGLEYS,2024-01-25T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.99
897082,HINGLEYS,2024-01-25T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.3
897082,HINGLEYS,2024-01-25T03:20:00.000+00:00,feeder,05,N Current (RMS),A,9.0
897082,HINGLEYS,2024-01-25T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,5.6
897082,HINGLEYS,2024-01-25T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,6.6
897082,HINGLEYS,2024-01-25T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,15.8
897082,HINGLEYS,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
897082,HINGLEYS,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
897082,HINGLEYS,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
897082,HINGLEYS,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.18
897082,HINGLEYS,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.45
897082,HINGLEYS,2024-01-25T03:20:00.000+00:00,feeder,04,N Current (RMS),A,11.1
897082,HINGLEYS,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
897082,HINGLEYS,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.3
897082,HINGLEYS,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.7
897082,HINGLEYS,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.11
897082,HINGLEYS,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
897082,HINGLEYS,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
897082,HINGLEYS,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.28
897082,HINGLEYS,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.57
897082,HINGLEYS,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.98
897082,HINGLEYS,2024-01-25T03:20:00.000+00:00,feeder,03,N Current (RMS),A,37.0
897082,HINGLEYS,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.9
897082,HINGLEYS,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.5
897082,HINGLEYS,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,62.8
897082,HINGLEYS,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
897082,HINGLEYS,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
897082,HINGLEYS,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.43
897082,HINGLEYS,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.41
897082,HINGLEYS,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.22
897082,HINGLEYS,2024-01-25T03:20:00.000+00:00,feeder,02,N Current (RMS),A,32.5
897082,HINGLEYS,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.9
897082,HINGLEYS,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
897082,HINGLEYS,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.0
897082,HINGLEYS,2024-01-25T03:20:00.000+00:00,transformer,,Temperature,C,13.5
897082,HINGLEYS,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
897082,HINGLEYS,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
897082,HINGLEYS,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
897082,HINGLEYS,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
897082,HINGLEYS,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
897082,HINGLEYS,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
897082,HINGLEYS,2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
897082,HINGLEYS,2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
897082,HINGLEYS,2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
897082,HINGLEYS,2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.55
897082,HINGLEYS,2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.38
897082,HINGLEYS,2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,29.19
897082,HINGLEYS,2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,82.3
897082,HINGLEYS,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
897082,HINGLEYS,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
897082,HINGLEYS,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
897082,HINGLEYS,2024-01-25T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-25T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.03
897082,HINGLEYS,2024-01-25T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-25T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.93
897082,HINGLEYS,2024-01-25T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.47
897082,HINGLEYS,2024-01-25T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.35
897082,HINGLEYS,2024-01-25T03:10:00.000+00:00,feeder,06,N Current (RMS),A,2.6
897082,HINGLEYS,2024-01-25T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,4.9
897082,HINGLEYS,2024-01-25T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,3.5
897082,HINGLEYS,2024-01-25T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,3.2
897082,HINGLEYS,2024-01-25T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
897082,HINGLEYS,2024-01-25T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
897082,HINGLEYS,2024-01-25T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.56
897082,HINGLEYS,2024-01-25T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.97
897082,HINGLEYS,2024-01-25T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.15
897082,HINGLEYS,2024-01-25T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.06
897082,HINGLEYS,2024-01-25T03:10:00.000+00:00,feeder,05,N Current (RMS),A,8.7
897082,HINGLEYS,2024-01-25T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,5.3
897082,HINGLEYS,2024-01-25T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,6.6
897082,HINGLEYS,2024-01-25T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,14.7
897082,HINGLEYS,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
897082,HINGLEYS,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
897082,HINGLEYS,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.01
897082,HINGLEYS,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
897082,HINGLEYS,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.66
897082,HINGLEYS,2024-01-25T03:10:00.000+00:00,feeder,04,N Current (RMS),A,13.9
897082,HINGLEYS,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
897082,HINGLEYS,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.9
897082,HINGLEYS,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.1
897082,HINGLEYS,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.09
897082,HINGLEYS,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
897082,HINGLEYS,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
897082,HINGLEYS,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.64
897082,HINGLEYS,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.66
897082,HINGLEYS,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.18
897082,HINGLEYS,2024-01-25T03:10:00.000+00:00,feeder,03,N Current (RMS),A,32.4
897082,HINGLEYS,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.1
897082,HINGLEYS,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.0
897082,HINGLEYS,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,59.2
897082,HINGLEYS,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
897082,HINGLEYS,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
897082,HINGLEYS,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
897082,HINGLEYS,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.44
897082,HINGLEYS,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.07
897082,HINGLEYS,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.4
897082,HINGLEYS,2024-01-25T03:10:00.000+00:00,feeder,02,N Current (RMS),A,34.6
897082,HINGLEYS,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.3
897082,HINGLEYS,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
897082,HINGLEYS,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.9
897082,HINGLEYS,2024-01-25T03:10:00.000+00:00,transformer,,Temperature,C,13.6
897082,HINGLEYS,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
897082,HINGLEYS,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
897082,HINGLEYS,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
897082,HINGLEYS,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
897082,HINGLEYS,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
897082,HINGLEYS,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
897082,HINGLEYS,2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
897082,HINGLEYS,2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
897082,HINGLEYS,2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
897082,HINGLEYS,2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.97
897082,HINGLEYS,2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.35
897082,HINGLEYS,2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,29.66
897082,HINGLEYS,2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
897082,HINGLEYS,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
897082,HINGLEYS,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
897082,HINGLEYS,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
897082,HINGLEYS,2024-01-25T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-25T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.14
897082,HINGLEYS,2024-01-25T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.15
897082,HINGLEYS,2024-01-25T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.83
897082,HINGLEYS,2024-01-25T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.27
897082,HINGLEYS,2024-01-25T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.23
897082,HINGLEYS,2024-01-25T03:00:00.000+00:00,feeder,06,N Current (RMS),A,2.8
897082,HINGLEYS,2024-01-25T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,3.9
897082,HINGLEYS,2024-01-25T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,1.5
897082,HINGLEYS,2024-01-25T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-25T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
897082,HINGLEYS,2024-01-25T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
897082,HINGLEYS,2024-01-25T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.34
897082,HINGLEYS,2024-01-25T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.0
897082,HINGLEYS,2024-01-25T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.92
897082,HINGLEYS,2024-01-25T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.44
897082,HINGLEYS,2024-01-25T03:00:00.000+00:00,feeder,05,N Current (RMS),A,10.0
897082,HINGLEYS,2024-01-25T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,5.2
897082,HINGLEYS,2024-01-25T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,10.0
897082,HINGLEYS,2024-01-25T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,15.7
897082,HINGLEYS,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
897082,HINGLEYS,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.04
897082,HINGLEYS,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.62
897082,HINGLEYS,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.47
897082,HINGLEYS,2024-01-25T03:00:00.000+00:00,feeder,04,N Current (RMS),A,15.5
897082,HINGLEYS,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
897082,HINGLEYS,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
897082,HINGLEYS,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.8
897082,HINGLEYS,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.92
897082,HINGLEYS,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
897082,HINGLEYS,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
897082,HINGLEYS,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.97
897082,HINGLEYS,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.54
897082,HINGLEYS,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.9
897082,HINGLEYS,2024-01-25T03:00:00.000+00:00,feeder,03,N Current (RMS),A,30.2
897082,HINGLEYS,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.9
897082,HINGLEYS,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,44.5
897082,HINGLEYS,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,66.4
897082,HINGLEYS,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
897082,HINGLEYS,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
897082,HINGLEYS,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
897082,HINGLEYS,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.69
897082,HINGLEYS,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.23
897082,HINGLEYS,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.3
897082,HINGLEYS,2024-01-25T03:00:00.000+00:00,feeder,02,N Current (RMS),A,34.2
897082,HINGLEYS,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.2
897082,HINGLEYS,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.7
897082,HINGLEYS,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.9
897082,HINGLEYS,2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,13.6
897082,HINGLEYS,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
897082,HINGLEYS,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
897082,HINGLEYS,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
897082,HINGLEYS,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
897082,HINGLEYS,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
897082,HINGLEYS,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
897082,HINGLEYS,2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
897082,HINGLEYS,2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
897082,HINGLEYS,2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
897082,HINGLEYS,2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.46
897082,HINGLEYS,2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.58
897082,HINGLEYS,2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,33.34
897082,HINGLEYS,2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
897082,HINGLEYS,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
897082,HINGLEYS,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
897082,HINGLEYS,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
897082,HINGLEYS,2024-01-25T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.16
897082,HINGLEYS,2024-01-25T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.18
897082,HINGLEYS,2024-01-25T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.14
897082,HINGLEYS,2024-01-25T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.81
897082,HINGLEYS,2024-01-25T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.24
897082,HINGLEYS,2024-01-25T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.21
897082,HINGLEYS,2024-01-25T02:50:00.000+00:00,feeder,06,N Current (RMS),A,3.0
897082,HINGLEYS,2024-01-25T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,3.9
897082,HINGLEYS,2024-01-25T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,1.5
897082,HINGLEYS,2024-01-25T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-25T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
897082,HINGLEYS,2024-01-25T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.15
897082,HINGLEYS,2024-01-25T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.12
897082,HINGLEYS,2024-01-25T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.08
897082,HINGLEYS,2024-01-25T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.86
897082,HINGLEYS,2024-01-25T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.77
897082,HINGLEYS,2024-01-25T02:50:00.000+00:00,feeder,05,N Current (RMS),A,9.9
897082,HINGLEYS,2024-01-25T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,5.6
897082,HINGLEYS,2024-01-25T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,10.3
897082,HINGLEYS,2024-01-25T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,16.7
897082,HINGLEYS,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
897082,HINGLEYS,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.02
897082,HINGLEYS,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.25
897082,HINGLEYS,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.78
897082,HINGLEYS,2024-01-25T02:50:00.000+00:00,feeder,04,N Current (RMS),A,16.2
897082,HINGLEYS,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
897082,HINGLEYS,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.7
897082,HINGLEYS,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.4
897082,HINGLEYS,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.76
897082,HINGLEYS,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
897082,HINGLEYS,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
897082,HINGLEYS,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.56
897082,HINGLEYS,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.12
897082,HINGLEYS,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.7
897082,HINGLEYS,2024-01-25T02:50:00.000+00:00,feeder,03,N Current (RMS),A,37.7
897082,HINGLEYS,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
897082,HINGLEYS,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,54.8
897082,HINGLEYS,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,69.5
897082,HINGLEYS,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
897082,HINGLEYS,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
897082,HINGLEYS,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
897082,HINGLEYS,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.57
897082,HINGLEYS,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.1
897082,HINGLEYS,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.54
897082,HINGLEYS,2024-01-25T02:50:00.000+00:00,feeder,02,N Current (RMS),A,34.0
897082,HINGLEYS,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
897082,HINGLEYS,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
897082,HINGLEYS,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.4
897082,HINGLEYS,2024-01-25T02:50:00.000+00:00,transformer,,Temperature,C,13.6
897082,HINGLEYS,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
897082,HINGLEYS,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
897082,HINGLEYS,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
897082,HINGLEYS,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
897082,HINGLEYS,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
897082,HINGLEYS,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
897082,HINGLEYS,2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
897082,HINGLEYS,2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
897082,HINGLEYS,2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
897082,HINGLEYS,2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.01
897082,HINGLEYS,2024-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.57
897082,HINGLEYS,2024-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
897082,HINGLEYS,2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,93.3
897082,HINGLEYS,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
897082,HINGLEYS,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
897082,HINGLEYS,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
897082,HINGLEYS,2024-01-25T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.17
897082,HINGLEYS,2024-01-25T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-25T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.15
897082,HINGLEYS,2024-01-25T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.78
897082,HINGLEYS,2024-01-25T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.34
897082,HINGLEYS,2024-01-25T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.22
897082,HINGLEYS,2024-01-25T02:40:00.000+00:00,feeder,06,N Current (RMS),A,2.5
897082,HINGLEYS,2024-01-25T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,3.8
897082,HINGLEYS,2024-01-25T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,1.6
897082,HINGLEYS,2024-01-25T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-25T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
897082,HINGLEYS,2024-01-25T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.15
897082,HINGLEYS,2024-01-25T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.05
897082,HINGLEYS,2024-01-25T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.42
897082,HINGLEYS,2024-01-25T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.35
897082,HINGLEYS,2024-01-25T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.35
897082,HINGLEYS,2024-01-25T02:40:00.000+00:00,feeder,05,N Current (RMS),A,9.1
897082,HINGLEYS,2024-01-25T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,7.0
897082,HINGLEYS,2024-01-25T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,14.8
897082,HINGLEYS,2024-01-25T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,15.2
897082,HINGLEYS,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
897082,HINGLEYS,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
897082,HINGLEYS,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
897082,HINGLEYS,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.01
897082,HINGLEYS,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.65
897082,HINGLEYS,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.53
897082,HINGLEYS,2024-01-25T02:40:00.000+00:00,feeder,04,N Current (RMS),A,11.1
897082,HINGLEYS,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
897082,HINGLEYS,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.2
897082,HINGLEYS,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.8
897082,HINGLEYS,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.39
897082,HINGLEYS,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
897082,HINGLEYS,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
897082,HINGLEYS,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.02
897082,HINGLEYS,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.52
897082,HINGLEYS,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.94
897082,HINGLEYS,2024-01-25T02:40:00.000+00:00,feeder,03,N Current (RMS),A,36.2
897082,HINGLEYS,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.4
897082,HINGLEYS,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.2
897082,HINGLEYS,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,66.6
897082,HINGLEYS,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
897082,HINGLEYS,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
897082,HINGLEYS,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
897082,HINGLEYS,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.76
897082,HINGLEYS,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.57
897082,HINGLEYS,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.4
897082,HINGLEYS,2024-01-25T02:40:00.000+00:00,feeder,02,N Current (RMS),A,31.4
897082,HINGLEYS,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.2
897082,HINGLEYS,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
897082,HINGLEYS,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.7
897082,HINGLEYS,2024-01-25T02:40:00.000+00:00,transformer,,Temperature,C,13.7
897082,HINGLEYS,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
897082,HINGLEYS,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
897082,HINGLEYS,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
897082,HINGLEYS,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
897082,HINGLEYS,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
897082,HINGLEYS,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
897082,HINGLEYS,2024-01-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
897082,HINGLEYS,2024-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
897082,HINGLEYS,2024-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
897082,HINGLEYS,2024-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.97
897082,HINGLEYS,2024-01-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.43
897082,HINGLEYS,2024-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,30.42
897082,HINGLEYS,2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,81.1
897082,HINGLEYS,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
897082,HINGLEYS,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
897082,HINGLEYS,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
897082,HINGLEYS,2024-01-25T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.17
897082,HINGLEYS,2024-01-25T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.14
897082,HINGLEYS,2024-01-25T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.14
897082,HINGLEYS,2024-01-25T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.81
897082,HINGLEYS,2024-01-25T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.26
897082,HINGLEYS,2024-01-25T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.21
897082,HINGLEYS,2024-01-25T02:30:00.000+00:00,feeder,06,N Current (RMS),A,2.9
897082,HINGLEYS,2024-01-25T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,3.9
897082,HINGLEYS,2024-01-25T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,1.4
897082,HINGLEYS,2024-01-25T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-25T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
897082,HINGLEYS,2024-01-25T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.9
897082,HINGLEYS,2024-01-25T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.06
897082,HINGLEYS,2024-01-25T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.16
897082,HINGLEYS,2024-01-25T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.72
897082,HINGLEYS,2024-01-25T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.87
897082,HINGLEYS,2024-01-25T02:30:00.000+00:00,feeder,05,N Current (RMS),A,6.4
897082,HINGLEYS,2024-01-25T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,9.6
897082,HINGLEYS,2024-01-25T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,8.8
897082,HINGLEYS,2024-01-25T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,13.4
897082,HINGLEYS,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
897082,HINGLEYS,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
897082,HINGLEYS,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
897082,HINGLEYS,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.61
897082,HINGLEYS,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.25
897082,HINGLEYS,2024-01-25T02:30:00.000+00:00,feeder,04,N Current (RMS),A,12.5
897082,HINGLEYS,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
897082,HINGLEYS,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.2
897082,HINGLEYS,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
897082,HINGLEYS,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.77
897082,HINGLEYS,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
897082,HINGLEYS,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
897082,HINGLEYS,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.51
897082,HINGLEYS,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.66
897082,HINGLEYS,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.97
897082,HINGLEYS,2024-01-25T02:30:00.000+00:00,feeder,03,N Current (RMS),A,32.6
897082,HINGLEYS,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.3
897082,HINGLEYS,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,49.3
897082,HINGLEYS,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,62.5
897082,HINGLEYS,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
897082,HINGLEYS,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.3
897082,HINGLEYS,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.95
897082,HINGLEYS,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.59
897082,HINGLEYS,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.79
897082,HINGLEYS,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.36
897082,HINGLEYS,2024-01-25T02:30:00.000+00:00,feeder,02,N Current (RMS),A,33.3
897082,HINGLEYS,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.3
897082,HINGLEYS,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
897082,HINGLEYS,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.7
897082,HINGLEYS,2024-01-25T02:30:00.000+00:00,transformer,,Temperature,C,13.8
897082,HINGLEYS,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
897082,HINGLEYS,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
897082,HINGLEYS,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
897082,HINGLEYS,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
897082,HINGLEYS,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
897082,HINGLEYS,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
897082,HINGLEYS,2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
897082,HINGLEYS,2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
897082,HINGLEYS,2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
897082,HINGLEYS,2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.13
897082,HINGLEYS,2024-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.06
897082,HINGLEYS,2024-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,29.66
897082,HINGLEYS,2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
897082,HINGLEYS,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
897082,HINGLEYS,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
897082,HINGLEYS,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
897082,HINGLEYS,2024-01-25T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.18
897082,HINGLEYS,2024-01-25T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.1
897082,HINGLEYS,2024-01-25T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.14
897082,HINGLEYS,2024-01-25T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.73
897082,HINGLEYS,2024-01-25T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.27
897082,HINGLEYS,2024-01-25T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.25
897082,HINGLEYS,2024-01-25T02:20:00.000+00:00,feeder,06,N Current (RMS),A,2.6
897082,HINGLEYS,2024-01-25T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,3.6
897082,HINGLEYS,2024-01-25T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,1.5
897082,HINGLEYS,2024-01-25T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,1.4
897082,HINGLEYS,2024-01-25T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
897082,HINGLEYS,2024-01-25T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
897082,HINGLEYS,2024-01-25T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.41
897082,HINGLEYS,2024-01-25T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.26
897082,HINGLEYS,2024-01-25T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.28
897082,HINGLEYS,2024-01-25T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.47
897082,HINGLEYS,2024-01-25T02:20:00.000+00:00,feeder,05,N Current (RMS),A,6.7
897082,HINGLEYS,2024-01-25T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,9.9
897082,HINGLEYS,2024-01-25T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,7.0
897082,HINGLEYS,2024-01-25T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,15.9
897082,HINGLEYS,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
897082,HINGLEYS,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
897082,HINGLEYS,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
897082,HINGLEYS,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.15
897082,HINGLEYS,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.97
897082,HINGLEYS,2024-01-25T02:20:00.000+00:00,feeder,04,N Current (RMS),A,11.7
897082,HINGLEYS,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
897082,HINGLEYS,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.4
897082,HINGLEYS,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
897082,HINGLEYS,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.5
897082,HINGLEYS,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
897082,HINGLEYS,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
897082,HINGLEYS,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.74
897082,HINGLEYS,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.73
897082,HINGLEYS,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.45
897082,HINGLEYS,2024-01-25T02:20:00.000+00:00,feeder,03,N Current (RMS),A,29.2
897082,HINGLEYS,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
897082,HINGLEYS,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,61.6
897082,HINGLEYS,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,56.7
897082,HINGLEYS,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
897082,HINGLEYS,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
897082,HINGLEYS,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.65
897082,HINGLEYS,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.63
897082,HINGLEYS,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.7
897082,HINGLEYS,2024-01-25T02:20:00.000+00:00,feeder,02,N Current (RMS),A,39.2
897082,HINGLEYS,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.6
897082,HINGLEYS,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
897082,HINGLEYS,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.8
897082,HINGLEYS,2024-01-25T02:20:00.000+00:00,transformer,,Temperature,C,13.8
897082,HINGLEYS,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
897082,HINGLEYS,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
897082,HINGLEYS,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
897082,HINGLEYS,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
897082,HINGLEYS,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
897082,HINGLEYS,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
897082,HINGLEYS,2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
897082,HINGLEYS,2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
897082,HINGLEYS,2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
897082,HINGLEYS,2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.41
897082,HINGLEYS,2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.07
897082,HINGLEYS,2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,31.84
897082,HINGLEYS,2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,81.1
897082,HINGLEYS,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
897082,HINGLEYS,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
897082,HINGLEYS,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
897082,HINGLEYS,2024-01-25T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.19
897082,HINGLEYS,2024-01-25T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.04
897082,HINGLEYS,2024-01-25T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-25T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.8
897082,HINGLEYS,2024-01-25T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.41
897082,HINGLEYS,2024-01-25T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.25
897082,HINGLEYS,2024-01-25T02:10:00.000+00:00,feeder,06,N Current (RMS),A,2.4
897082,HINGLEYS,2024-01-25T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,3.9
897082,HINGLEYS,2024-01-25T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,1.8
897082,HINGLEYS,2024-01-25T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-25T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.52
897082,HINGLEYS,2024-01-25T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.02
897082,HINGLEYS,2024-01-25T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
897082,HINGLEYS,2024-01-25T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.37
897082,HINGLEYS,2024-01-25T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.19
897082,HINGLEYS,2024-01-25T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.54
897082,HINGLEYS,2024-01-25T02:10:00.000+00:00,feeder,05,N Current (RMS),A,6.8
897082,HINGLEYS,2024-01-25T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,10.2
897082,HINGLEYS,2024-01-25T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,6.9
897082,HINGLEYS,2024-01-25T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,16.4
897082,HINGLEYS,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
897082,HINGLEYS,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
897082,HINGLEYS,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
897082,HINGLEYS,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.66
897082,HINGLEYS,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.23
897082,HINGLEYS,2024-01-25T02:10:00.000+00:00,feeder,04,N Current (RMS),A,16.1
897082,HINGLEYS,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
897082,HINGLEYS,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
897082,HINGLEYS,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.3
897082,HINGLEYS,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.53
897082,HINGLEYS,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
897082,HINGLEYS,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
897082,HINGLEYS,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.96
897082,HINGLEYS,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.56
897082,HINGLEYS,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.32
897082,HINGLEYS,2024-01-25T02:10:00.000+00:00,feeder,03,N Current (RMS),A,37.2
897082,HINGLEYS,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
897082,HINGLEYS,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,69.8
897082,HINGLEYS,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,52.0
897082,HINGLEYS,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
897082,HINGLEYS,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
897082,HINGLEYS,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
897082,HINGLEYS,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.55
897082,HINGLEYS,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.03
897082,HINGLEYS,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.26
897082,HINGLEYS,2024-01-25T02:10:00.000+00:00,feeder,02,N Current (RMS),A,44.3
897082,HINGLEYS,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.1
897082,HINGLEYS,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
897082,HINGLEYS,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,56.7
897082,HINGLEYS,2024-01-25T02:10:00.000+00:00,transformer,,Temperature,C,13.9
897082,HINGLEYS,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
897082,HINGLEYS,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
897082,HINGLEYS,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
897082,HINGLEYS,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
897082,HINGLEYS,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
897082,HINGLEYS,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
897082,HINGLEYS,2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
897082,HINGLEYS,2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
897082,HINGLEYS,2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
897082,HINGLEYS,2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.71
897082,HINGLEYS,2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.85
897082,HINGLEYS,2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,33.6
897082,HINGLEYS,2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,94.3
897082,HINGLEYS,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
897082,HINGLEYS,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
897082,HINGLEYS,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
897082,HINGLEYS,2024-01-25T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.15
897082,HINGLEYS,2024-01-25T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-25T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-25T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.75
897082,HINGLEYS,2024-01-25T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.33
897082,HINGLEYS,2024-01-25T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.26
897082,HINGLEYS,2024-01-25T02:00:00.000+00:00,feeder,06,N Current (RMS),A,2.6
897082,HINGLEYS,2024-01-25T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,3.6
897082,HINGLEYS,2024-01-25T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,1.6
897082,HINGLEYS,2024-01-25T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-25T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
897082,HINGLEYS,2024-01-25T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.1
897082,HINGLEYS,2024-01-25T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.65
897082,HINGLEYS,2024-01-25T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.33
897082,HINGLEYS,2024-01-25T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.19
897082,HINGLEYS,2024-01-25T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.44
897082,HINGLEYS,2024-01-25T02:00:00.000+00:00,feeder,05,N Current (RMS),A,7.0
897082,HINGLEYS,2024-01-25T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,10.2
897082,HINGLEYS,2024-01-25T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,7.1
897082,HINGLEYS,2024-01-25T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,16.3
897082,HINGLEYS,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
897082,HINGLEYS,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
897082,HINGLEYS,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
897082,HINGLEYS,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.8
897082,HINGLEYS,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.99
897082,HINGLEYS,2024-01-25T02:00:00.000+00:00,feeder,04,N Current (RMS),A,17.5
897082,HINGLEYS,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
897082,HINGLEYS,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
897082,HINGLEYS,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.7
897082,HINGLEYS,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.67
897082,HINGLEYS,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
897082,HINGLEYS,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.17
897082,HINGLEYS,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.28
897082,HINGLEYS,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.97
897082,HINGLEYS,2024-01-25T02:00:00.000+00:00,feeder,03,N Current (RMS),A,44.7
897082,HINGLEYS,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
897082,HINGLEYS,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,84.6
897082,HINGLEYS,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,54.7
897082,HINGLEYS,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
897082,HINGLEYS,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
897082,HINGLEYS,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
897082,HINGLEYS,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.53
897082,HINGLEYS,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.67
897082,HINGLEYS,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.61
897082,HINGLEYS,2024-01-25T02:00:00.000+00:00,feeder,02,N Current (RMS),A,35.6
897082,HINGLEYS,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
897082,HINGLEYS,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
897082,HINGLEYS,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.4
897082,HINGLEYS,2024-01-25T02:00:00.000+00:00,transformer,,Temperature,C,13.9
897082,HINGLEYS,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
897082,HINGLEYS,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
897082,HINGLEYS,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
897082,HINGLEYS,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
897082,HINGLEYS,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
897082,HINGLEYS,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
897082,HINGLEYS,2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
897082,HINGLEYS,2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
897082,HINGLEYS,2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
897082,HINGLEYS,2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.81
897082,HINGLEYS,2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.27
897082,HINGLEYS,2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,31.28
