Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
897082,HINGLEYS,2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,94.7
897082,HINGLEYS,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
897082,HINGLEYS,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
897082,HINGLEYS,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
897082,HINGLEYS,2024-01-25T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.19
897082,HINGLEYS,2024-01-25T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-25T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.04
897082,HINGLEYS,2024-01-25T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.79
897082,HINGLEYS,2024-01-25T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.22
897082,HINGLEYS,2024-01-25T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.41
897082,HINGLEYS,2024-01-25T01:50:00.000+00:00,feeder,06,N Current (RMS),A,3.3
897082,HINGLEYS,2024-01-25T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,3.9
897082,HINGLEYS,2024-01-25T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-25T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,1.9
897082,HINGLEYS,2024-01-25T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
897082,HINGLEYS,2024-01-25T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
897082,HINGLEYS,2024-01-25T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.69
897082,HINGLEYS,2024-01-25T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.03
897082,HINGLEYS,2024-01-25T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.43
897082,HINGLEYS,2024-01-25T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.34
897082,HINGLEYS,2024-01-25T01:50:00.000+00:00,feeder,05,N Current (RMS),A,8.0
897082,HINGLEYS,2024-01-25T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,9.3
897082,HINGLEYS,2024-01-25T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,7.3
897082,HINGLEYS,2024-01-25T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,16.0
897082,HINGLEYS,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
897082,HINGLEYS,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
897082,HINGLEYS,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
897082,HINGLEYS,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.38
897082,HINGLEYS,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.68
897082,HINGLEYS,2024-01-25T01:50:00.000+00:00,feeder,04,N Current (RMS),A,13.2
897082,HINGLEYS,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
897082,HINGLEYS,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.1
897082,HINGLEYS,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.4
897082,HINGLEYS,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.66
897082,HINGLEYS,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
897082,HINGLEYS,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
897082,HINGLEYS,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.56
897082,HINGLEYS,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.3
897082,HINGLEYS,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.64
897082,HINGLEYS,2024-01-25T01:50:00.000+00:00,feeder,03,N Current (RMS),A,34.0
897082,HINGLEYS,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
897082,HINGLEYS,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,68.6
897082,HINGLEYS,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,53.4
897082,HINGLEYS,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
897082,HINGLEYS,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
897082,HINGLEYS,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
897082,HINGLEYS,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.83
897082,HINGLEYS,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.73
897082,HINGLEYS,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.72
897082,HINGLEYS,2024-01-25T01:50:00.000+00:00,feeder,02,N Current (RMS),A,29.7
897082,HINGLEYS,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.3
897082,HINGLEYS,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
897082,HINGLEYS,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.8
897082,HINGLEYS,2024-01-25T01:50:00.000+00:00,transformer,,Temperature,C,13.9
897082,HINGLEYS,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
897082,HINGLEYS,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
897082,HINGLEYS,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
897082,HINGLEYS,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
897082,HINGLEYS,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
897082,HINGLEYS,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
897082,HINGLEYS,2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
897082,HINGLEYS,2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
897082,HINGLEYS,2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
897082,HINGLEYS,2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.23
897082,HINGLEYS,2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.05
897082,HINGLEYS,2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.8
897082,HINGLEYS,2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,78.9
897082,HINGLEYS,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
897082,HINGLEYS,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
897082,HINGLEYS,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
897082,HINGLEYS,2024-01-25T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.18
897082,HINGLEYS,2024-01-25T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-25T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.07
897082,HINGLEYS,2024-01-25T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.69
897082,HINGLEYS,2024-01-25T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.25
897082,HINGLEYS,2024-01-25T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.41
897082,HINGLEYS,2024-01-25T01:40:00.000+00:00,feeder,06,N Current (RMS),A,2.9
897082,HINGLEYS,2024-01-25T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,3.5
897082,HINGLEYS,2024-01-25T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,1.2
897082,HINGLEYS,2024-01-25T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,1.9
897082,HINGLEYS,2024-01-25T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.76
897082,HINGLEYS,2024-01-25T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
897082,HINGLEYS,2024-01-25T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
897082,HINGLEYS,2024-01-25T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.03
897082,HINGLEYS,2024-01-25T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.12
897082,HINGLEYS,2024-01-25T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.63
897082,HINGLEYS,2024-01-25T01:40:00.000+00:00,feeder,05,N Current (RMS),A,8.8
897082,HINGLEYS,2024-01-25T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,9.3
897082,HINGLEYS,2024-01-25T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,10.8
897082,HINGLEYS,2024-01-25T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,16.9
897082,HINGLEYS,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.11
897082,HINGLEYS,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
897082,HINGLEYS,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
897082,HINGLEYS,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.95
897082,HINGLEYS,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.82
897082,HINGLEYS,2024-01-25T01:40:00.000+00:00,feeder,04,N Current (RMS),A,14.7
897082,HINGLEYS,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
897082,HINGLEYS,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.5
897082,HINGLEYS,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.1
897082,HINGLEYS,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.14
897082,HINGLEYS,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
897082,HINGLEYS,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
897082,HINGLEYS,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.16
897082,HINGLEYS,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.16
897082,HINGLEYS,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.21
897082,HINGLEYS,2024-01-25T01:40:00.000+00:00,feeder,03,N Current (RMS),A,31.9
897082,HINGLEYS,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.1
897082,HINGLEYS,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,68.0
897082,HINGLEYS,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,55.8
897082,HINGLEYS,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
897082,HINGLEYS,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
897082,HINGLEYS,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.96
897082,HINGLEYS,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.41
897082,HINGLEYS,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.19
897082,HINGLEYS,2024-01-25T01:40:00.000+00:00,feeder,02,N Current (RMS),A,35.9
897082,HINGLEYS,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.7
897082,HINGLEYS,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
897082,HINGLEYS,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.4
897082,HINGLEYS,2024-01-25T01:40:00.000+00:00,transformer,,Temperature,C,14.0
897082,HINGLEYS,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
897082,HINGLEYS,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
897082,HINGLEYS,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
897082,HINGLEYS,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
897082,HINGLEYS,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
897082,HINGLEYS,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
897082,HINGLEYS,2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
897082,HINGLEYS,2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
897082,HINGLEYS,2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
897082,HINGLEYS,2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.85
897082,HINGLEYS,2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.89
897082,HINGLEYS,2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.27
897082,HINGLEYS,2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
897082,HINGLEYS,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
897082,HINGLEYS,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
897082,HINGLEYS,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
897082,HINGLEYS,2024-01-25T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.18
897082,HINGLEYS,2024-01-25T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.19
897082,HINGLEYS,2024-01-25T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.07
897082,HINGLEYS,2024-01-25T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.83
897082,HINGLEYS,2024-01-25T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.18
897082,HINGLEYS,2024-01-25T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.42
897082,HINGLEYS,2024-01-25T01:30:00.000+00:00,feeder,06,N Current (RMS),A,3.7
897082,HINGLEYS,2024-01-25T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,4.0
897082,HINGLEYS,2024-01-25T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,1.2
897082,HINGLEYS,2024-01-25T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,1.9
897082,HINGLEYS,2024-01-25T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
897082,HINGLEYS,2024-01-25T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.9
897082,HINGLEYS,2024-01-25T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.56
897082,HINGLEYS,2024-01-25T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.15
897082,HINGLEYS,2024-01-25T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.24
897082,HINGLEYS,2024-01-25T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.6
897082,HINGLEYS,2024-01-25T01:30:00.000+00:00,feeder,05,N Current (RMS),A,9.8
897082,HINGLEYS,2024-01-25T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,9.9
897082,HINGLEYS,2024-01-25T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,14.2
897082,HINGLEYS,2024-01-25T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,16.8
897082,HINGLEYS,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
897082,HINGLEYS,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.25
897082,HINGLEYS,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
897082,HINGLEYS,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.01
897082,HINGLEYS,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.11
897082,HINGLEYS,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.93
897082,HINGLEYS,2024-01-25T01:30:00.000+00:00,feeder,04,N Current (RMS),A,18.1
897082,HINGLEYS,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
897082,HINGLEYS,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
897082,HINGLEYS,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.6
897082,HINGLEYS,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.13
897082,HINGLEYS,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
897082,HINGLEYS,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
897082,HINGLEYS,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.92
897082,HINGLEYS,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.9
897082,HINGLEYS,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.58
897082,HINGLEYS,2024-01-25T01:30:00.000+00:00,feeder,03,N Current (RMS),A,38.4
897082,HINGLEYS,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.5
897082,HINGLEYS,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,83.2
897082,HINGLEYS,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,61.2
897082,HINGLEYS,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
897082,HINGLEYS,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.23
897082,HINGLEYS,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
897082,HINGLEYS,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.02
897082,HINGLEYS,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.26
897082,HINGLEYS,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.08
897082,HINGLEYS,2024-01-25T01:30:00.000+00:00,feeder,02,N Current (RMS),A,32.2
897082,HINGLEYS,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.3
897082,HINGLEYS,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
897082,HINGLEYS,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.0
897082,HINGLEYS,2024-01-25T01:30:00.000+00:00,transformer,,Temperature,C,14.1
897082,HINGLEYS,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
897082,HINGLEYS,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
897082,HINGLEYS,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
897082,HINGLEYS,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
897082,HINGLEYS,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
897082,HINGLEYS,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
897082,HINGLEYS,2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
897082,HINGLEYS,2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
897082,HINGLEYS,2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
897082,HINGLEYS,2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.91
897082,HINGLEYS,2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,31.69
897082,HINGLEYS,2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,32.61
897082,HINGLEYS,2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,93.3
897082,HINGLEYS,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
897082,HINGLEYS,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
897082,HINGLEYS,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
897082,HINGLEYS,2024-01-25T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.19
897082,HINGLEYS,2024-01-25T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.1
897082,HINGLEYS,2024-01-25T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.01
897082,HINGLEYS,2024-01-25T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.7
897082,HINGLEYS,2024-01-25T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.22
897082,HINGLEYS,2024-01-25T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.36
897082,HINGLEYS,2024-01-25T01:20:00.000+00:00,feeder,06,N Current (RMS),A,2.8
897082,HINGLEYS,2024-01-25T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,3.5
897082,HINGLEYS,2024-01-25T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,1.2
897082,HINGLEYS,2024-01-25T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,1.7
897082,HINGLEYS,2024-01-25T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
897082,HINGLEYS,2024-01-25T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.89
897082,HINGLEYS,2024-01-25T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.58
897082,HINGLEYS,2024-01-25T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.93
897082,HINGLEYS,2024-01-25T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.45
897082,HINGLEYS,2024-01-25T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.03
897082,HINGLEYS,2024-01-25T01:20:00.000+00:00,feeder,05,N Current (RMS),A,7.8
897082,HINGLEYS,2024-01-25T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,8.8
897082,HINGLEYS,2024-01-25T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,7.7
897082,HINGLEYS,2024-01-25T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,14.8
897082,HINGLEYS,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
897082,HINGLEYS,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
897082,HINGLEYS,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.75
897082,HINGLEYS,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.83
897082,HINGLEYS,2024-01-25T01:20:00.000+00:00,feeder,04,N Current (RMS),A,16.0
897082,HINGLEYS,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
897082,HINGLEYS,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
897082,HINGLEYS,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.9
897082,HINGLEYS,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.17
897082,HINGLEYS,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
897082,HINGLEYS,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
897082,HINGLEYS,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.48
897082,HINGLEYS,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.89
897082,HINGLEYS,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.7
897082,HINGLEYS,2024-01-25T01:20:00.000+00:00,feeder,03,N Current (RMS),A,40.6
897082,HINGLEYS,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.2
897082,HINGLEYS,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,87.5
897082,HINGLEYS,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,57.7
897082,HINGLEYS,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
897082,HINGLEYS,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.32
897082,HINGLEYS,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
897082,HINGLEYS,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.6
897082,HINGLEYS,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.46
897082,HINGLEYS,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.34
897082,HINGLEYS,2024-01-25T01:20:00.000+00:00,feeder,02,N Current (RMS),A,32.9
897082,HINGLEYS,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.3
897082,HINGLEYS,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
897082,HINGLEYS,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.5
897082,HINGLEYS,2024-01-25T01:20:00.000+00:00,transformer,,Temperature,C,14.1
897082,HINGLEYS,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
897082,HINGLEYS,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
897082,HINGLEYS,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
897082,HINGLEYS,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
897082,HINGLEYS,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
897082,HINGLEYS,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
897082,HINGLEYS,2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
897082,HINGLEYS,2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
897082,HINGLEYS,2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
897082,HINGLEYS,2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.72
897082,HINGLEYS,2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,30.78
897082,HINGLEYS,2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,29.26
897082,HINGLEYS,2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,91.1
897082,HINGLEYS,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
897082,HINGLEYS,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
897082,HINGLEYS,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
897082,HINGLEYS,2024-01-25T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.19
897082,HINGLEYS,2024-01-25T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-25T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-25T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.84
897082,HINGLEYS,2024-01-25T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.25
897082,HINGLEYS,2024-01-25T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.27
897082,HINGLEYS,2024-01-25T01:10:00.000+00:00,feeder,06,N Current (RMS),A,3.1
897082,HINGLEYS,2024-01-25T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,4.1
897082,HINGLEYS,2024-01-25T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-25T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,1.4
897082,HINGLEYS,2024-01-25T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
897082,HINGLEYS,2024-01-25T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
897082,HINGLEYS,2024-01-25T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.73
897082,HINGLEYS,2024-01-25T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.2
897082,HINGLEYS,2024-01-25T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.24
897082,HINGLEYS,2024-01-25T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.41
897082,HINGLEYS,2024-01-25T01:10:00.000+00:00,feeder,05,N Current (RMS),A,8.3
897082,HINGLEYS,2024-01-25T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,6.0
897082,HINGLEYS,2024-01-25T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,6.9
897082,HINGLEYS,2024-01-25T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,13.1
897082,HINGLEYS,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
897082,HINGLEYS,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
897082,HINGLEYS,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
897082,HINGLEYS,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
897082,HINGLEYS,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.83
897082,HINGLEYS,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.62
897082,HINGLEYS,2024-01-25T01:10:00.000+00:00,feeder,04,N Current (RMS),A,12.0
897082,HINGLEYS,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
897082,HINGLEYS,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.9
897082,HINGLEYS,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.7
897082,HINGLEYS,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.9
897082,HINGLEYS,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
897082,HINGLEYS,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
897082,HINGLEYS,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.19
897082,HINGLEYS,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,21.03
897082,HINGLEYS,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.12
897082,HINGLEYS,2024-01-25T01:10:00.000+00:00,feeder,03,N Current (RMS),A,45.4
897082,HINGLEYS,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.3
897082,HINGLEYS,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,88.0
897082,HINGLEYS,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,59.3
897082,HINGLEYS,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
897082,HINGLEYS,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
897082,HINGLEYS,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
897082,HINGLEYS,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.5
897082,HINGLEYS,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.38
897082,HINGLEYS,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.77
897082,HINGLEYS,2024-01-25T01:10:00.000+00:00,feeder,02,N Current (RMS),A,37.3
897082,HINGLEYS,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
897082,HINGLEYS,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.7
897082,HINGLEYS,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.8
897082,HINGLEYS,2024-01-25T01:10:00.000+00:00,transformer,,Temperature,C,14.2
897082,HINGLEYS,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
897082,HINGLEYS,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
897082,HINGLEYS,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
897082,HINGLEYS,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
897082,HINGLEYS,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
897082,HINGLEYS,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
897082,HINGLEYS,2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
897082,HINGLEYS,2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
897082,HINGLEYS,2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
897082,HINGLEYS,2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.73
897082,HINGLEYS,2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,29.74
897082,HINGLEYS,2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,30.2
897082,HINGLEYS,2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,96.6
897082,HINGLEYS,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
897082,HINGLEYS,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
897082,HINGLEYS,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
897082,HINGLEYS,2024-01-25T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.14
897082,HINGLEYS,2024-01-25T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.19
897082,HINGLEYS,2024-01-25T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-25T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.71
897082,HINGLEYS,2024-01-25T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.26
897082,HINGLEYS,2024-01-25T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.21
897082,HINGLEYS,2024-01-25T01:00:00.000+00:00,feeder,06,N Current (RMS),A,2.7
897082,HINGLEYS,2024-01-25T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,3.5
897082,HINGLEYS,2024-01-25T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,1.5
897082,HINGLEYS,2024-01-25T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-25T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
897082,HINGLEYS,2024-01-25T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.09
897082,HINGLEYS,2024-01-25T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.59
897082,HINGLEYS,2024-01-25T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.14
897082,HINGLEYS,2024-01-25T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.09
897082,HINGLEYS,2024-01-25T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.05
897082,HINGLEYS,2024-01-25T01:00:00.000+00:00,feeder,05,N Current (RMS),A,9.0
897082,HINGLEYS,2024-01-25T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,6.0
897082,HINGLEYS,2024-01-25T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,6.8
897082,HINGLEYS,2024-01-25T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,15.3
897082,HINGLEYS,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.11
897082,HINGLEYS,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
897082,HINGLEYS,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.04
897082,HINGLEYS,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.67
897082,HINGLEYS,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.71
897082,HINGLEYS,2024-01-25T01:00:00.000+00:00,feeder,04,N Current (RMS),A,14.4
897082,HINGLEYS,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
897082,HINGLEYS,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.7
897082,HINGLEYS,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.4
897082,HINGLEYS,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.08
897082,HINGLEYS,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
897082,HINGLEYS,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
897082,HINGLEYS,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.49
897082,HINGLEYS,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.97
897082,HINGLEYS,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.33
897082,HINGLEYS,2024-01-25T01:00:00.000+00:00,feeder,03,N Current (RMS),A,27.0
897082,HINGLEYS,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,57.6
897082,HINGLEYS,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,83.7
897082,HINGLEYS,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,60.3
897082,HINGLEYS,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
897082,HINGLEYS,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
897082,HINGLEYS,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
897082,HINGLEYS,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.79
897082,HINGLEYS,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.93
897082,HINGLEYS,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.64
897082,HINGLEYS,2024-01-25T01:00:00.000+00:00,feeder,02,N Current (RMS),A,34.7
897082,HINGLEYS,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.9
897082,HINGLEYS,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
897082,HINGLEYS,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.5
897082,HINGLEYS,2024-01-25T01:00:00.000+00:00,transformer,,Temperature,C,14.2
897082,HINGLEYS,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
897082,HINGLEYS,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
897082,HINGLEYS,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
897082,HINGLEYS,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
897082,HINGLEYS,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
897082,HINGLEYS,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
897082,HINGLEYS,2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
897082,HINGLEYS,2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
897082,HINGLEYS,2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
897082,HINGLEYS,2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.1
897082,HINGLEYS,2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.91
897082,HINGLEYS,2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.95
897082,HINGLEYS,2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
897082,HINGLEYS,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
897082,HINGLEYS,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
897082,HINGLEYS,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
897082,HINGLEYS,2024-01-25T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.19
897082,HINGLEYS,2024-01-25T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-25T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-25T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.89
897082,HINGLEYS,2024-01-25T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.34
897082,HINGLEYS,2024-01-25T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.23
897082,HINGLEYS,2024-01-25T00:50:00.000+00:00,feeder,06,N Current (RMS),A,3.0
897082,HINGLEYS,2024-01-25T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,4.3
897082,HINGLEYS,2024-01-25T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,1.7
897082,HINGLEYS,2024-01-25T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-25T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
897082,HINGLEYS,2024-01-25T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
897082,HINGLEYS,2024-01-25T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.3
897082,HINGLEYS,2024-01-25T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.47
897082,HINGLEYS,2024-01-25T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.03
897082,HINGLEYS,2024-01-25T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.86
897082,HINGLEYS,2024-01-25T00:50:00.000+00:00,feeder,05,N Current (RMS),A,12.0
897082,HINGLEYS,2024-01-25T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,6.9
897082,HINGLEYS,2024-01-25T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,6.6
897082,HINGLEYS,2024-01-25T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,21.6
897082,HINGLEYS,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.15
897082,HINGLEYS,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
897082,HINGLEYS,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.04
897082,HINGLEYS,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.56
897082,HINGLEYS,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.63
897082,HINGLEYS,2024-01-25T00:50:00.000+00:00,feeder,04,N Current (RMS),A,15.7
897082,HINGLEYS,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
897082,HINGLEYS,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.3
897082,HINGLEYS,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.2
897082,HINGLEYS,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.16
897082,HINGLEYS,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
897082,HINGLEYS,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
897082,HINGLEYS,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.71
897082,HINGLEYS,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.05
897082,HINGLEYS,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.12
897082,HINGLEYS,2024-01-25T00:50:00.000+00:00,feeder,03,N Current (RMS),A,19.0
897082,HINGLEYS,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,68.8
897082,HINGLEYS,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,79.6
897082,HINGLEYS,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,59.5
897082,HINGLEYS,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
897082,HINGLEYS,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
897082,HINGLEYS,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
897082,HINGLEYS,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.09
897082,HINGLEYS,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.9
897082,HINGLEYS,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.62
897082,HINGLEYS,2024-01-25T00:50:00.000+00:00,feeder,02,N Current (RMS),A,33.8
897082,HINGLEYS,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.6
897082,HINGLEYS,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
897082,HINGLEYS,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.4
897082,HINGLEYS,2024-01-25T00:50:00.000+00:00,transformer,,Temperature,C,14.2
897082,HINGLEYS,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
897082,HINGLEYS,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
897082,HINGLEYS,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
897082,HINGLEYS,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
897082,HINGLEYS,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
897082,HINGLEYS,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
897082,HINGLEYS,2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
897082,HINGLEYS,2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
897082,HINGLEYS,2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
897082,HINGLEYS,2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.11
897082,HINGLEYS,2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.88
897082,HINGLEYS,2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,32.45
897082,HINGLEYS,2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
897082,HINGLEYS,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
897082,HINGLEYS,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
897082,HINGLEYS,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
897082,HINGLEYS,2024-01-25T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.19
897082,HINGLEYS,2024-01-25T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.11
897082,HINGLEYS,2024-01-25T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.14
897082,HINGLEYS,2024-01-25T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.74
897082,HINGLEYS,2024-01-25T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.29
897082,HINGLEYS,2024-01-25T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.22
897082,HINGLEYS,2024-01-25T00:40:00.000+00:00,feeder,06,N Current (RMS),A,2.6
897082,HINGLEYS,2024-01-25T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,3.6
897082,HINGLEYS,2024-01-25T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,1.5
897082,HINGLEYS,2024-01-25T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-25T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
897082,HINGLEYS,2024-01-25T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
897082,HINGLEYS,2024-01-25T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.26
897082,HINGLEYS,2024-01-25T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.62
897082,HINGLEYS,2024-01-25T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.12
897082,HINGLEYS,2024-01-25T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.06
897082,HINGLEYS,2024-01-25T00:40:00.000+00:00,feeder,05,N Current (RMS),A,8.7
897082,HINGLEYS,2024-01-25T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,12.7
897082,HINGLEYS,2024-01-25T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,6.5
897082,HINGLEYS,2024-01-25T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,18.2
897082,HINGLEYS,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.21
897082,HINGLEYS,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
897082,HINGLEYS,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.01
897082,HINGLEYS,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.21
897082,HINGLEYS,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.63
897082,HINGLEYS,2024-01-25T00:40:00.000+00:00,feeder,04,N Current (RMS),A,16.2
897082,HINGLEYS,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
897082,HINGLEYS,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.7
897082,HINGLEYS,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
897082,HINGLEYS,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.34
897082,HINGLEYS,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
897082,HINGLEYS,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
897082,HINGLEYS,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,22.58
897082,HINGLEYS,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.25
897082,HINGLEYS,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.85
897082,HINGLEYS,2024-01-25T00:40:00.000+00:00,feeder,03,N Current (RMS),A,25.4
897082,HINGLEYS,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,96.6
897082,HINGLEYS,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,80.4
897082,HINGLEYS,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,66.8
897082,HINGLEYS,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
897082,HINGLEYS,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
897082,HINGLEYS,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
897082,HINGLEYS,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.59
897082,HINGLEYS,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.75
897082,HINGLEYS,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.66
897082,HINGLEYS,2024-01-25T00:40:00.000+00:00,feeder,02,N Current (RMS),A,32.9
897082,HINGLEYS,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.3
897082,HINGLEYS,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.3
897082,HINGLEYS,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.3
897082,HINGLEYS,2024-01-25T00:40:00.000+00:00,transformer,,Temperature,C,14.2
897082,HINGLEYS,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
897082,HINGLEYS,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
897082,HINGLEYS,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
897082,HINGLEYS,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
897082,HINGLEYS,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
897082,HINGLEYS,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
897082,HINGLEYS,2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
897082,HINGLEYS,2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
897082,HINGLEYS,2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
897082,HINGLEYS,2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,27.51
897082,HINGLEYS,2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,29.62
897082,HINGLEYS,2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,34.42
897082,HINGLEYS,2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
897082,HINGLEYS,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
897082,HINGLEYS,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
897082,HINGLEYS,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
897082,HINGLEYS,2024-01-25T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.18
897082,HINGLEYS,2024-01-25T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.15
897082,HINGLEYS,2024-01-25T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.14
897082,HINGLEYS,2024-01-25T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.94
897082,HINGLEYS,2024-01-25T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.31
897082,HINGLEYS,2024-01-25T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.2
897082,HINGLEYS,2024-01-25T00:30:00.000+00:00,feeder,06,N Current (RMS),A,3.4
897082,HINGLEYS,2024-01-25T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,4.4
897082,HINGLEYS,2024-01-25T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,1.6
897082,HINGLEYS,2024-01-25T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,1.2
897082,HINGLEYS,2024-01-25T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
897082,HINGLEYS,2024-01-25T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
897082,HINGLEYS,2024-01-25T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.33
897082,HINGLEYS,2024-01-25T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.14
897082,HINGLEYS,2024-01-25T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.1
897082,HINGLEYS,2024-01-25T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.15
897082,HINGLEYS,2024-01-25T00:30:00.000+00:00,feeder,05,N Current (RMS),A,11.1
897082,HINGLEYS,2024-01-25T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,6.3
897082,HINGLEYS,2024-01-25T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,6.5
897082,HINGLEYS,2024-01-25T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,18.6
897082,HINGLEYS,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.23
897082,HINGLEYS,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
897082,HINGLEYS,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.06
897082,HINGLEYS,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.18
897082,HINGLEYS,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.87
897082,HINGLEYS,2024-01-25T00:30:00.000+00:00,feeder,04,N Current (RMS),A,16.6
897082,HINGLEYS,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
897082,HINGLEYS,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.7
897082,HINGLEYS,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
897082,HINGLEYS,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.56
897082,HINGLEYS,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
897082,HINGLEYS,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
897082,HINGLEYS,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.99
897082,HINGLEYS,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.34
897082,HINGLEYS,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.28
897082,HINGLEYS,2024-01-25T00:30:00.000+00:00,feeder,03,N Current (RMS),A,17.6
897082,HINGLEYS,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,81.3
897082,HINGLEYS,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,80.8
897082,HINGLEYS,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,72.4
897082,HINGLEYS,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
897082,HINGLEYS,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
897082,HINGLEYS,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
897082,HINGLEYS,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.29
897082,HINGLEYS,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.51
897082,HINGLEYS,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.54
897082,HINGLEYS,2024-01-25T00:30:00.000+00:00,feeder,02,N Current (RMS),A,32.5
897082,HINGLEYS,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.2
897082,HINGLEYS,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
897082,HINGLEYS,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.8
897082,HINGLEYS,2024-01-25T00:30:00.000+00:00,transformer,,Temperature,C,14.3
897082,HINGLEYS,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
897082,HINGLEYS,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
897082,HINGLEYS,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
897082,HINGLEYS,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
