Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
897082,HINGLEYS,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
897082,HINGLEYS,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
897082,HINGLEYS,2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
897082,HINGLEYS,2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
897082,HINGLEYS,2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
897082,HINGLEYS,2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.29
897082,HINGLEYS,2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,30.44
897082,HINGLEYS,2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,35.04
897082,HINGLEYS,2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
897082,HINGLEYS,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
897082,HINGLEYS,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
897082,HINGLEYS,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
897082,HINGLEYS,2024-01-25T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.18
897082,HINGLEYS,2024-01-25T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.03
897082,HINGLEYS,2024-01-25T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-25T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.78
897082,HINGLEYS,2024-01-25T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.46
897082,HINGLEYS,2024-01-25T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.22
897082,HINGLEYS,2024-01-25T00:20:00.000+00:00,feeder,06,N Current (RMS),A,2.2
897082,HINGLEYS,2024-01-25T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,3.7
897082,HINGLEYS,2024-01-25T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,2.0
897082,HINGLEYS,2024-01-25T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-25T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.87
897082,HINGLEYS,2024-01-25T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
897082,HINGLEYS,2024-01-25T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.49
897082,HINGLEYS,2024-01-25T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.42
897082,HINGLEYS,2024-01-25T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.11
897082,HINGLEYS,2024-01-25T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.14
897082,HINGLEYS,2024-01-25T00:20:00.000+00:00,feeder,05,N Current (RMS),A,10.6
897082,HINGLEYS,2024-01-25T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,7.6
897082,HINGLEYS,2024-01-25T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,6.6
897082,HINGLEYS,2024-01-25T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,18.8
897082,HINGLEYS,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
897082,HINGLEYS,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
897082,HINGLEYS,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.08
897082,HINGLEYS,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.04
897082,HINGLEYS,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.89
897082,HINGLEYS,2024-01-25T00:20:00.000+00:00,feeder,04,N Current (RMS),A,15.8
897082,HINGLEYS,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
897082,HINGLEYS,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.1
897082,HINGLEYS,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
897082,HINGLEYS,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.81
897082,HINGLEYS,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
897082,HINGLEYS,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
897082,HINGLEYS,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,23.41
897082,HINGLEYS,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.97
897082,HINGLEYS,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.9
897082,HINGLEYS,2024-01-25T00:20:00.000+00:00,feeder,03,N Current (RMS),A,24.8
897082,HINGLEYS,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,99.0
897082,HINGLEYS,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,79.1
897082,HINGLEYS,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,74.9
897082,HINGLEYS,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
897082,HINGLEYS,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
897082,HINGLEYS,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
897082,HINGLEYS,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.48
897082,HINGLEYS,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.56
897082,HINGLEYS,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.18
897082,HINGLEYS,2024-01-25T00:20:00.000+00:00,feeder,02,N Current (RMS),A,33.3
897082,HINGLEYS,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
897082,HINGLEYS,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
897082,HINGLEYS,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,47.3
897082,HINGLEYS,2024-01-25T00:20:00.000+00:00,transformer,,Temperature,C,14.4
897082,HINGLEYS,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
897082,HINGLEYS,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
897082,HINGLEYS,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
897082,HINGLEYS,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
897082,HINGLEYS,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
897082,HINGLEYS,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
897082,HINGLEYS,2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
897082,HINGLEYS,2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
897082,HINGLEYS,2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
897082,HINGLEYS,2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,27.02
897082,HINGLEYS,2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,30.15
897082,HINGLEYS,2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,36.34
897082,HINGLEYS,2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
897082,HINGLEYS,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
897082,HINGLEYS,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
897082,HINGLEYS,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
897082,HINGLEYS,2024-01-25T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.14
897082,HINGLEYS,2024-01-25T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-25T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-25T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.07
897082,HINGLEYS,2024-01-25T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.4
897082,HINGLEYS,2024-01-25T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.24
897082,HINGLEYS,2024-01-25T00:10:00.000+00:00,feeder,06,N Current (RMS),A,3.4
897082,HINGLEYS,2024-01-25T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,4.9
897082,HINGLEYS,2024-01-25T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,1.9
897082,HINGLEYS,2024-01-25T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-25T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.83
897082,HINGLEYS,2024-01-25T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
897082,HINGLEYS,2024-01-25T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.69
897082,HINGLEYS,2024-01-25T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.31
897082,HINGLEYS,2024-01-25T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.33
897082,HINGLEYS,2024-01-25T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.36
897082,HINGLEYS,2024-01-25T00:10:00.000+00:00,feeder,05,N Current (RMS),A,11.7
897082,HINGLEYS,2024-01-25T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,6.9
897082,HINGLEYS,2024-01-25T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,7.1
897082,HINGLEYS,2024-01-25T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,19.9
897082,HINGLEYS,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
897082,HINGLEYS,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
897082,HINGLEYS,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.09
897082,HINGLEYS,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.59
897082,HINGLEYS,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.21
897082,HINGLEYS,2024-01-25T00:10:00.000+00:00,feeder,04,N Current (RMS),A,22.0
897082,HINGLEYS,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
897082,HINGLEYS,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.5
897082,HINGLEYS,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.8
897082,HINGLEYS,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.14
897082,HINGLEYS,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
897082,HINGLEYS,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
897082,HINGLEYS,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,22.61
897082,HINGLEYS,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.75
897082,HINGLEYS,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.92
897082,HINGLEYS,2024-01-25T00:10:00.000+00:00,feeder,03,N Current (RMS),A,21.8
897082,HINGLEYS,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,96.1
897082,HINGLEYS,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,82.3
897082,HINGLEYS,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,79.0
897082,HINGLEYS,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
897082,HINGLEYS,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.56
897082,HINGLEYS,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
897082,HINGLEYS,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.27
897082,HINGLEYS,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.91
897082,HINGLEYS,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.56
897082,HINGLEYS,2024-01-25T00:10:00.000+00:00,feeder,02,N Current (RMS),A,37.1
897082,HINGLEYS,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.5
897082,HINGLEYS,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
897082,HINGLEYS,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.8
897082,HINGLEYS,2024-01-25T00:10:00.000+00:00,transformer,,Temperature,C,14.4
897082,HINGLEYS,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
897082,HINGLEYS,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
897082,HINGLEYS,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
897082,HINGLEYS,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
897082,HINGLEYS,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
897082,HINGLEYS,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
897082,HINGLEYS,2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
897082,HINGLEYS,2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
897082,HINGLEYS,2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
897082,HINGLEYS,2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,26.16
897082,HINGLEYS,2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,33.99
897082,HINGLEYS,2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,39.29
897082,HINGLEYS,2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
897082,HINGLEYS,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
897082,HINGLEYS,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
897082,HINGLEYS,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
897082,HINGLEYS,2024-01-25T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.18
897082,HINGLEYS,2024-01-25T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.18
897082,HINGLEYS,2024-01-25T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-25T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.84
897082,HINGLEYS,2024-01-25T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.31
897082,HINGLEYS,2024-01-25T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.3
897082,HINGLEYS,2024-01-25T00:00:00.000+00:00,feeder,06,N Current (RMS),A,3.0
897082,HINGLEYS,2024-01-25T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,3.9
897082,HINGLEYS,2024-01-25T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,1.7
897082,HINGLEYS,2024-01-25T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,1.4
897082,HINGLEYS,2024-01-25T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.87
897082,HINGLEYS,2024-01-25T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
897082,HINGLEYS,2024-01-25T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.59
897082,HINGLEYS,2024-01-25T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.38
897082,HINGLEYS,2024-01-25T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.38
897082,HINGLEYS,2024-01-25T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.39
897082,HINGLEYS,2024-01-25T00:00:00.000+00:00,feeder,05,N Current (RMS),A,11.8
897082,HINGLEYS,2024-01-25T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,7.2
897082,HINGLEYS,2024-01-25T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,6.9
897082,HINGLEYS,2024-01-25T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.8
897082,HINGLEYS,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.15
897082,HINGLEYS,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
897082,HINGLEYS,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.08
897082,HINGLEYS,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.26
897082,HINGLEYS,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.29
897082,HINGLEYS,2024-01-25T00:00:00.000+00:00,feeder,04,N Current (RMS),A,17.8
897082,HINGLEYS,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
897082,HINGLEYS,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.9
897082,HINGLEYS,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.5
897082,HINGLEYS,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.16
897082,HINGLEYS,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
897082,HINGLEYS,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
897082,HINGLEYS,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,22.43
897082,HINGLEYS,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.36
897082,HINGLEYS,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.97
897082,HINGLEYS,2024-01-25T00:00:00.000+00:00,feeder,03,N Current (RMS),A,37.4
897082,HINGLEYS,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,95.1
897082,HINGLEYS,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,70.5
897082,HINGLEYS,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,60.6
897082,HINGLEYS,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
897082,HINGLEYS,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
897082,HINGLEYS,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
897082,HINGLEYS,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.41
897082,HINGLEYS,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.44
897082,HINGLEYS,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.18
897082,HINGLEYS,2024-01-25T00:00:00.000+00:00,feeder,02,N Current (RMS),A,39.1
897082,HINGLEYS,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.2
897082,HINGLEYS,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
897082,HINGLEYS,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,51.2
897082,HINGLEYS,2024-01-25T00:00:00.000+00:00,transformer,,Temperature,C,14.6
897082,HINGLEYS,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
897082,HINGLEYS,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
897082,HINGLEYS,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
897082,HINGLEYS,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
897082,HINGLEYS,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
897082,HINGLEYS,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
897082,HINGLEYS,2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
897082,HINGLEYS,2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
897082,HINGLEYS,2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
897082,HINGLEYS,2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.98
897082,HINGLEYS,2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.75
897082,HINGLEYS,2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,36.13
897082,HINGLEYS,2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
897082,HINGLEYS,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
897082,HINGLEYS,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
897082,HINGLEYS,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
897082,HINGLEYS,2024-01-26T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-26T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-26T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-26T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.73
897082,HINGLEYS,2024-01-26T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.81
897082,HINGLEYS,2024-01-26T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.32
897082,HINGLEYS,2024-01-26T23:50:00.000+00:00,feeder,06,N Current (RMS),A,3.3
897082,HINGLEYS,2024-01-26T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,3.1
897082,HINGLEYS,2024-01-26T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,4.4
897082,HINGLEYS,2024-01-26T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,1.6
897082,HINGLEYS,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.82
897082,HINGLEYS,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
897082,HINGLEYS,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
897082,HINGLEYS,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.78
897082,HINGLEYS,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.35
897082,HINGLEYS,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.87
897082,HINGLEYS,2024-01-26T23:50:00.000+00:00,feeder,05,N Current (RMS),A,20.2
897082,HINGLEYS,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,27.2
897082,HINGLEYS,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,7.4
897082,HINGLEYS,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,34.4
897082,HINGLEYS,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
897082,HINGLEYS,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
897082,HINGLEYS,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
897082,HINGLEYS,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.15
897082,HINGLEYS,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.53
897082,HINGLEYS,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.38
897082,HINGLEYS,2024-01-26T23:50:00.000+00:00,feeder,04,N Current (RMS),A,18.6
897082,HINGLEYS,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
897082,HINGLEYS,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
897082,HINGLEYS,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.9
897082,HINGLEYS,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.17
897082,HINGLEYS,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
897082,HINGLEYS,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
897082,HINGLEYS,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.69
897082,HINGLEYS,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.6
897082,HINGLEYS,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.57
897082,HINGLEYS,2024-01-26T23:50:00.000+00:00,feeder,03,N Current (RMS),A,17.3
897082,HINGLEYS,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.9
897082,HINGLEYS,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.7
897082,HINGLEYS,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
897082,HINGLEYS,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
897082,HINGLEYS,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
897082,HINGLEYS,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
897082,HINGLEYS,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.37
897082,HINGLEYS,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.83
897082,HINGLEYS,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.53
897082,HINGLEYS,2024-01-26T23:50:00.000+00:00,feeder,02,N Current (RMS),A,58.0
897082,HINGLEYS,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
897082,HINGLEYS,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.3
897082,HINGLEYS,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,73.4
897082,HINGLEYS,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,14.5
897082,HINGLEYS,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
897082,HINGLEYS,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
897082,HINGLEYS,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
897082,HINGLEYS,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
897082,HINGLEYS,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
897082,HINGLEYS,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
897082,HINGLEYS,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
897082,HINGLEYS,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
897082,HINGLEYS,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
897082,HINGLEYS,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.73
897082,HINGLEYS,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.11
897082,HINGLEYS,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,37.67
897082,HINGLEYS,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,96.5
897082,HINGLEYS,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
897082,HINGLEYS,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
897082,HINGLEYS,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
897082,HINGLEYS,2024-01-26T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-26T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.17
897082,HINGLEYS,2024-01-26T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-26T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.73
897082,HINGLEYS,2024-01-26T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.77
897082,HINGLEYS,2024-01-26T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.27
897082,HINGLEYS,2024-01-26T23:40:00.000+00:00,feeder,06,N Current (RMS),A,3.5
897082,HINGLEYS,2024-01-26T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,3.1
897082,HINGLEYS,2024-01-26T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,4.3
897082,HINGLEYS,2024-01-26T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,1.5
897082,HINGLEYS,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
897082,HINGLEYS,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.14
897082,HINGLEYS,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.83
897082,HINGLEYS,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.37
897082,HINGLEYS,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.37
897082,HINGLEYS,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.23
897082,HINGLEYS,2024-01-26T23:40:00.000+00:00,feeder,05,N Current (RMS),A,17.6
897082,HINGLEYS,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,27.8
897082,HINGLEYS,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,7.7
897082,HINGLEYS,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,32.5
897082,HINGLEYS,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
897082,HINGLEYS,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
897082,HINGLEYS,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
897082,HINGLEYS,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.18
897082,HINGLEYS,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.8
897082,HINGLEYS,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.15
897082,HINGLEYS,2024-01-26T23:40:00.000+00:00,feeder,04,N Current (RMS),A,18.5
897082,HINGLEYS,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
897082,HINGLEYS,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
897082,HINGLEYS,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.1
897082,HINGLEYS,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.09
897082,HINGLEYS,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
897082,HINGLEYS,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
897082,HINGLEYS,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.7
897082,HINGLEYS,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.4
897082,HINGLEYS,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.33
897082,HINGLEYS,2024-01-26T23:40:00.000+00:00,feeder,03,N Current (RMS),A,16.8
897082,HINGLEYS,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.2
897082,HINGLEYS,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.9
897082,HINGLEYS,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.7
897082,HINGLEYS,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
897082,HINGLEYS,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
897082,HINGLEYS,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
897082,HINGLEYS,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.64
897082,HINGLEYS,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.29
897082,HINGLEYS,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.49
897082,HINGLEYS,2024-01-26T23:40:00.000+00:00,feeder,02,N Current (RMS),A,52.3
897082,HINGLEYS,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.8
897082,HINGLEYS,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
897082,HINGLEYS,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,69.3
897082,HINGLEYS,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,14.6
897082,HINGLEYS,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
897082,HINGLEYS,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
897082,HINGLEYS,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
897082,HINGLEYS,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
897082,HINGLEYS,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
897082,HINGLEYS,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
897082,HINGLEYS,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
897082,HINGLEYS,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
897082,HINGLEYS,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
897082,HINGLEYS,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.63
897082,HINGLEYS,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.62
897082,HINGLEYS,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,36.47
897082,HINGLEYS,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
897082,HINGLEYS,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
897082,HINGLEYS,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
897082,HINGLEYS,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
897082,HINGLEYS,2024-01-26T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.03
897082,HINGLEYS,2024-01-26T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-26T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.14
897082,HINGLEYS,2024-01-26T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.86
897082,HINGLEYS,2024-01-26T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.87
897082,HINGLEYS,2024-01-26T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.36
897082,HINGLEYS,2024-01-26T23:30:00.000+00:00,feeder,06,N Current (RMS),A,3.8
897082,HINGLEYS,2024-01-26T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,3.6
897082,HINGLEYS,2024-01-26T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,4.6
897082,HINGLEYS,2024-01-26T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,1.8
897082,HINGLEYS,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
897082,HINGLEYS,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.95
897082,HINGLEYS,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.9
897082,HINGLEYS,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.95
897082,HINGLEYS,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.5
897082,HINGLEYS,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.92
897082,HINGLEYS,2024-01-26T23:30:00.000+00:00,feeder,05,N Current (RMS),A,10.0
897082,HINGLEYS,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,18.6
897082,HINGLEYS,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,7.7
897082,HINGLEYS,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,19.0
897082,HINGLEYS,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
897082,HINGLEYS,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
897082,HINGLEYS,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
897082,HINGLEYS,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.08
897082,HINGLEYS,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.99
897082,HINGLEYS,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.42
897082,HINGLEYS,2024-01-26T23:30:00.000+00:00,feeder,04,N Current (RMS),A,17.8
897082,HINGLEYS,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
897082,HINGLEYS,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.9
897082,HINGLEYS,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.4
897082,HINGLEYS,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.06
897082,HINGLEYS,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
897082,HINGLEYS,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
897082,HINGLEYS,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.94
897082,HINGLEYS,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.42
897082,HINGLEYS,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.09
897082,HINGLEYS,2024-01-26T23:30:00.000+00:00,feeder,03,N Current (RMS),A,24.5
897082,HINGLEYS,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.2
897082,HINGLEYS,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
897082,HINGLEYS,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.3
897082,HINGLEYS,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
897082,HINGLEYS,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
897082,HINGLEYS,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
897082,HINGLEYS,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.44
897082,HINGLEYS,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.28
897082,HINGLEYS,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.19
897082,HINGLEYS,2024-01-26T23:30:00.000+00:00,feeder,02,N Current (RMS),A,46.3
897082,HINGLEYS,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
897082,HINGLEYS,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
897082,HINGLEYS,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,59.2
897082,HINGLEYS,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,14.8
897082,HINGLEYS,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
897082,HINGLEYS,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
897082,HINGLEYS,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
897082,HINGLEYS,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
897082,HINGLEYS,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
897082,HINGLEYS,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
897082,HINGLEYS,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
897082,HINGLEYS,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
897082,HINGLEYS,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
897082,HINGLEYS,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.27
897082,HINGLEYS,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.06
897082,HINGLEYS,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,31.98
897082,HINGLEYS,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
897082,HINGLEYS,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
897082,HINGLEYS,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
897082,HINGLEYS,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
897082,HINGLEYS,2024-01-26T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.08
897082,HINGLEYS,2024-01-26T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-26T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.16
897082,HINGLEYS,2024-01-26T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.86
897082,HINGLEYS,2024-01-26T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.03
897082,HINGLEYS,2024-01-26T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.37
897082,HINGLEYS,2024-01-26T23:20:00.000+00:00,feeder,06,N Current (RMS),A,4.3
897082,HINGLEYS,2024-01-26T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,3.6
897082,HINGLEYS,2024-01-26T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,5.2
897082,HINGLEYS,2024-01-26T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,1.9
897082,HINGLEYS,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.52
897082,HINGLEYS,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.04
897082,HINGLEYS,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
897082,HINGLEYS,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.78
897082,HINGLEYS,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.43
897082,HINGLEYS,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.42
897082,HINGLEYS,2024-01-26T23:20:00.000+00:00,feeder,05,N Current (RMS),A,9.6
897082,HINGLEYS,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,12.0
897082,HINGLEYS,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,7.7
897082,HINGLEYS,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,20.5
897082,HINGLEYS,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
897082,HINGLEYS,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
897082,HINGLEYS,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
897082,HINGLEYS,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.25
897082,HINGLEYS,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.29
897082,HINGLEYS,2024-01-26T23:20:00.000+00:00,feeder,04,N Current (RMS),A,16.4
897082,HINGLEYS,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
897082,HINGLEYS,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.1
897082,HINGLEYS,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.4
897082,HINGLEYS,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.81
897082,HINGLEYS,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
897082,HINGLEYS,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
897082,HINGLEYS,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.74
897082,HINGLEYS,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.34
897082,HINGLEYS,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.14
897082,HINGLEYS,2024-01-26T23:20:00.000+00:00,feeder,03,N Current (RMS),A,25.6
897082,HINGLEYS,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,46.3
897082,HINGLEYS,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
897082,HINGLEYS,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.3
897082,HINGLEYS,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
897082,HINGLEYS,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
897082,HINGLEYS,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
897082,HINGLEYS,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.64
897082,HINGLEYS,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.83
897082,HINGLEYS,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.44
897082,HINGLEYS,2024-01-26T23:20:00.000+00:00,feeder,02,N Current (RMS),A,37.5
897082,HINGLEYS,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.3
897082,HINGLEYS,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
897082,HINGLEYS,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.8
897082,HINGLEYS,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,14.9
897082,HINGLEYS,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
897082,HINGLEYS,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
897082,HINGLEYS,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
897082,HINGLEYS,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
897082,HINGLEYS,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
897082,HINGLEYS,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
897082,HINGLEYS,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
897082,HINGLEYS,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
897082,HINGLEYS,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
897082,HINGLEYS,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.05
897082,HINGLEYS,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.89
897082,HINGLEYS,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.67
897082,HINGLEYS,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
897082,HINGLEYS,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
897082,HINGLEYS,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
897082,HINGLEYS,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
897082,HINGLEYS,2024-01-26T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.07
897082,HINGLEYS,2024-01-26T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.18
897082,HINGLEYS,2024-01-26T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.16
897082,HINGLEYS,2024-01-26T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.95
897082,HINGLEYS,2024-01-26T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.99
897082,HINGLEYS,2024-01-26T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.17
897082,HINGLEYS,2024-01-26T23:10:00.000+00:00,feeder,06,N Current (RMS),A,5.0
897082,HINGLEYS,2024-01-26T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,4.1
897082,HINGLEYS,2024-01-26T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,5.1
897082,HINGLEYS,2024-01-26T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,6.0
897082,HINGLEYS,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
897082,HINGLEYS,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
897082,HINGLEYS,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.68
897082,HINGLEYS,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.72
897082,HINGLEYS,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.84
897082,HINGLEYS,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.43
897082,HINGLEYS,2024-01-26T23:10:00.000+00:00,feeder,05,N Current (RMS),A,10.3
897082,HINGLEYS,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,12.0
897082,HINGLEYS,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.6
897082,HINGLEYS,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,20.6
897082,HINGLEYS,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
897082,HINGLEYS,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
897082,HINGLEYS,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.01
897082,HINGLEYS,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.99
897082,HINGLEYS,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.99
897082,HINGLEYS,2024-01-26T23:10:00.000+00:00,feeder,04,N Current (RMS),A,15.9
897082,HINGLEYS,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
897082,HINGLEYS,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
897082,HINGLEYS,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.2
897082,HINGLEYS,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.17
897082,HINGLEYS,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
897082,HINGLEYS,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
897082,HINGLEYS,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.67
897082,HINGLEYS,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.29
897082,HINGLEYS,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.3
897082,HINGLEYS,2024-01-26T23:10:00.000+00:00,feeder,03,N Current (RMS),A,27.5
897082,HINGLEYS,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,49.7
897082,HINGLEYS,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
897082,HINGLEYS,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.9
897082,HINGLEYS,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
897082,HINGLEYS,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
897082,HINGLEYS,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
897082,HINGLEYS,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.64
897082,HINGLEYS,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.91
897082,HINGLEYS,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.97
897082,HINGLEYS,2024-01-26T23:10:00.000+00:00,feeder,02,N Current (RMS),A,32.1
897082,HINGLEYS,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.8
897082,HINGLEYS,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.3
897082,HINGLEYS,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.6
897082,HINGLEYS,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,14.9
897082,HINGLEYS,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
897082,HINGLEYS,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
897082,HINGLEYS,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
897082,HINGLEYS,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
897082,HINGLEYS,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
897082,HINGLEYS,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
897082,HINGLEYS,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
897082,HINGLEYS,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
897082,HINGLEYS,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
897082,HINGLEYS,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.98
897082,HINGLEYS,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.02
897082,HINGLEYS,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.86
897082,HINGLEYS,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
897082,HINGLEYS,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
897082,HINGLEYS,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
897082,HINGLEYS,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
897082,HINGLEYS,2024-01-26T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.06
897082,HINGLEYS,2024-01-26T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.05
897082,HINGLEYS,2024-01-26T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-26T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.96
897082,HINGLEYS,2024-01-26T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.66
897082,HINGLEYS,2024-01-26T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.22
897082,HINGLEYS,2024-01-26T23:00:00.000+00:00,feeder,06,N Current (RMS),A,10.2
897082,HINGLEYS,2024-01-26T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,4.1
897082,HINGLEYS,2024-01-26T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,12.6
897082,HINGLEYS,2024-01-26T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,6.2
897082,HINGLEYS,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
897082,HINGLEYS,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.19
897082,HINGLEYS,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.58
897082,HINGLEYS,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.75
897082,HINGLEYS,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.04
897082,HINGLEYS,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.93
897082,HINGLEYS,2024-01-26T23:00:00.000+00:00,feeder,05,N Current (RMS),A,11.0
897082,HINGLEYS,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,12.0
897082,HINGLEYS,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,17.7
897082,HINGLEYS,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,22.6
897082,HINGLEYS,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
897082,HINGLEYS,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
897082,HINGLEYS,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
897082,HINGLEYS,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.07
897082,HINGLEYS,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.76
897082,HINGLEYS,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.92
897082,HINGLEYS,2024-01-26T23:00:00.000+00:00,feeder,04,N Current (RMS),A,16.2
897082,HINGLEYS,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
897082,HINGLEYS,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
897082,HINGLEYS,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.5
897082,HINGLEYS,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.19
897082,HINGLEYS,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
897082,HINGLEYS,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
897082,HINGLEYS,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.11
897082,HINGLEYS,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.15
897082,HINGLEYS,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.34
897082,HINGLEYS,2024-01-26T23:00:00.000+00:00,feeder,03,N Current (RMS),A,26.0
897082,HINGLEYS,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,51.1
897082,HINGLEYS,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.1
897082,HINGLEYS,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.2
897082,HINGLEYS,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
897082,HINGLEYS,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
897082,HINGLEYS,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.71
897082,HINGLEYS,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.83
897082,HINGLEYS,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.05
