Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
897082,HINGLEYS,2024-01-26T23:00:00.000+00:00,feeder,02,N Current (RMS),A,25.6
897082,HINGLEYS,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
897082,HINGLEYS,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
897082,HINGLEYS,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
897082,HINGLEYS,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,15.0
897082,HINGLEYS,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
897082,HINGLEYS,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
897082,HINGLEYS,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
897082,HINGLEYS,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
897082,HINGLEYS,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
897082,HINGLEYS,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
897082,HINGLEYS,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
897082,HINGLEYS,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
897082,HINGLEYS,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
897082,HINGLEYS,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.46
897082,HINGLEYS,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.45
897082,HINGLEYS,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.46
897082,HINGLEYS,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
897082,HINGLEYS,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
897082,HINGLEYS,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
897082,HINGLEYS,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
897082,HINGLEYS,2024-01-26T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.11
897082,HINGLEYS,2024-01-26T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.1
897082,HINGLEYS,2024-01-26T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-26T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.19
897082,HINGLEYS,2024-01-26T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.85
897082,HINGLEYS,2024-01-26T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.23
897082,HINGLEYS,2024-01-26T22:50:00.000+00:00,feeder,06,N Current (RMS),A,11.9
897082,HINGLEYS,2024-01-26T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,10.4
897082,HINGLEYS,2024-01-26T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,16.4
897082,HINGLEYS,2024-01-26T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,6.3
897082,HINGLEYS,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
897082,HINGLEYS,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
897082,HINGLEYS,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.38
897082,HINGLEYS,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.72
897082,HINGLEYS,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.85
897082,HINGLEYS,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.37
897082,HINGLEYS,2024-01-26T22:50:00.000+00:00,feeder,05,N Current (RMS),A,13.8
897082,HINGLEYS,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,12.0
897082,HINGLEYS,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,17.7
897082,HINGLEYS,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,28.0
897082,HINGLEYS,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
897082,HINGLEYS,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
897082,HINGLEYS,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
897082,HINGLEYS,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.06
897082,HINGLEYS,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.24
897082,HINGLEYS,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.18
897082,HINGLEYS,2024-01-26T22:50:00.000+00:00,feeder,04,N Current (RMS),A,15.2
897082,HINGLEYS,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
897082,HINGLEYS,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.3
897082,HINGLEYS,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.3
897082,HINGLEYS,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.13
897082,HINGLEYS,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
897082,HINGLEYS,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
897082,HINGLEYS,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.91
897082,HINGLEYS,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.22
897082,HINGLEYS,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.96
897082,HINGLEYS,2024-01-26T22:50:00.000+00:00,feeder,03,N Current (RMS),A,34.7
897082,HINGLEYS,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,59.3
897082,HINGLEYS,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
897082,HINGLEYS,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.4
897082,HINGLEYS,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
897082,HINGLEYS,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
897082,HINGLEYS,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
897082,HINGLEYS,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.92
897082,HINGLEYS,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.29
897082,HINGLEYS,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.54
897082,HINGLEYS,2024-01-26T22:50:00.000+00:00,feeder,02,N Current (RMS),A,25.2
897082,HINGLEYS,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.2
897082,HINGLEYS,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
897082,HINGLEYS,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
897082,HINGLEYS,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,15.0
897082,HINGLEYS,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
897082,HINGLEYS,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
897082,HINGLEYS,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
897082,HINGLEYS,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
897082,HINGLEYS,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
897082,HINGLEYS,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
897082,HINGLEYS,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
897082,HINGLEYS,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
897082,HINGLEYS,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
897082,HINGLEYS,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.7
897082,HINGLEYS,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.46
897082,HINGLEYS,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.27
897082,HINGLEYS,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
897082,HINGLEYS,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
897082,HINGLEYS,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
897082,HINGLEYS,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
897082,HINGLEYS,2024-01-26T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.07
897082,HINGLEYS,2024-01-26T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-26T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-26T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.33
897082,HINGLEYS,2024-01-26T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.66
897082,HINGLEYS,2024-01-26T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.33
897082,HINGLEYS,2024-01-26T22:40:00.000+00:00,feeder,06,N Current (RMS),A,6.2
897082,HINGLEYS,2024-01-26T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,6.6
897082,HINGLEYS,2024-01-26T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,8.1
897082,HINGLEYS,2024-01-26T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,6.5
897082,HINGLEYS,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
897082,HINGLEYS,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.15
897082,HINGLEYS,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.32
897082,HINGLEYS,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.58
897082,HINGLEYS,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.91
897082,HINGLEYS,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.73
897082,HINGLEYS,2024-01-26T22:40:00.000+00:00,feeder,05,N Current (RMS),A,23.2
897082,HINGLEYS,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,11.7
897082,HINGLEYS,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,9.7
897082,HINGLEYS,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,39.0
897082,HINGLEYS,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
897082,HINGLEYS,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
897082,HINGLEYS,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
897082,HINGLEYS,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.04
897082,HINGLEYS,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.75
897082,HINGLEYS,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.92
897082,HINGLEYS,2024-01-26T22:40:00.000+00:00,feeder,04,N Current (RMS),A,15.3
897082,HINGLEYS,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
897082,HINGLEYS,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
897082,HINGLEYS,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.6
897082,HINGLEYS,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.12
897082,HINGLEYS,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
897082,HINGLEYS,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
897082,HINGLEYS,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.06
897082,HINGLEYS,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.08
897082,HINGLEYS,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.69
897082,HINGLEYS,2024-01-26T22:40:00.000+00:00,feeder,03,N Current (RMS),A,26.1
897082,HINGLEYS,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,54.8
897082,HINGLEYS,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.3
897082,HINGLEYS,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,46.3
897082,HINGLEYS,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
897082,HINGLEYS,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
897082,HINGLEYS,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
897082,HINGLEYS,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.85
897082,HINGLEYS,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.07
897082,HINGLEYS,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.68
897082,HINGLEYS,2024-01-26T22:40:00.000+00:00,feeder,02,N Current (RMS),A,28.7
897082,HINGLEYS,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.4
897082,HINGLEYS,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
897082,HINGLEYS,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.5
897082,HINGLEYS,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,14.9
897082,HINGLEYS,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
897082,HINGLEYS,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
897082,HINGLEYS,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
897082,HINGLEYS,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
897082,HINGLEYS,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
897082,HINGLEYS,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
897082,HINGLEYS,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
897082,HINGLEYS,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
897082,HINGLEYS,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
897082,HINGLEYS,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.78
897082,HINGLEYS,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.47
897082,HINGLEYS,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,33.35
897082,HINGLEYS,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
897082,HINGLEYS,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
897082,HINGLEYS,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
897082,HINGLEYS,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
897082,HINGLEYS,2024-01-26T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-26T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.05
897082,HINGLEYS,2024-01-26T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
897082,HINGLEYS,2024-01-26T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.86
897082,HINGLEYS,2024-01-26T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.62
897082,HINGLEYS,2024-01-26T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.43
897082,HINGLEYS,2024-01-26T22:30:00.000+00:00,feeder,06,N Current (RMS),A,7.8
897082,HINGLEYS,2024-01-26T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,3.7
897082,HINGLEYS,2024-01-26T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,7.4
897082,HINGLEYS,2024-01-26T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,10.8
897082,HINGLEYS,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
897082,HINGLEYS,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
897082,HINGLEYS,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.26
897082,HINGLEYS,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.44
897082,HINGLEYS,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
897082,HINGLEYS,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.35
897082,HINGLEYS,2024-01-26T22:30:00.000+00:00,feeder,05,N Current (RMS),A,21.2
897082,HINGLEYS,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,11.3
897082,HINGLEYS,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,9.6
897082,HINGLEYS,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,36.1
897082,HINGLEYS,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
897082,HINGLEYS,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
897082,HINGLEYS,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
897082,HINGLEYS,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.08
897082,HINGLEYS,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.11
897082,HINGLEYS,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.05
897082,HINGLEYS,2024-01-26T22:30:00.000+00:00,feeder,04,N Current (RMS),A,14.6
897082,HINGLEYS,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
897082,HINGLEYS,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.6
897082,HINGLEYS,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.2
897082,HINGLEYS,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.92
897082,HINGLEYS,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
897082,HINGLEYS,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
897082,HINGLEYS,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.76
897082,HINGLEYS,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.34
897082,HINGLEYS,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.76
897082,HINGLEYS,2024-01-26T22:30:00.000+00:00,feeder,03,N Current (RMS),A,26.7
897082,HINGLEYS,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,57.3
897082,HINGLEYS,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.7
897082,HINGLEYS,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.5
897082,HINGLEYS,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
897082,HINGLEYS,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
897082,HINGLEYS,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.59
897082,HINGLEYS,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.99
897082,HINGLEYS,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.75
897082,HINGLEYS,2024-01-26T22:30:00.000+00:00,feeder,02,N Current (RMS),A,27.2
897082,HINGLEYS,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
897082,HINGLEYS,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
897082,HINGLEYS,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.8
897082,HINGLEYS,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,14.9
897082,HINGLEYS,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
897082,HINGLEYS,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
897082,HINGLEYS,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
897082,HINGLEYS,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
897082,HINGLEYS,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
897082,HINGLEYS,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
897082,HINGLEYS,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
897082,HINGLEYS,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
897082,HINGLEYS,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
897082,HINGLEYS,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.57
897082,HINGLEYS,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.06
897082,HINGLEYS,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,32.33
897082,HINGLEYS,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
897082,HINGLEYS,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
897082,HINGLEYS,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
897082,HINGLEYS,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
897082,HINGLEYS,2024-01-26T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-26T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.1
897082,HINGLEYS,2024-01-26T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.02
897082,HINGLEYS,2024-01-26T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.01
897082,HINGLEYS,2024-01-26T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.26
897082,HINGLEYS,2024-01-26T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.97
897082,HINGLEYS,2024-01-26T22:20:00.000+00:00,feeder,06,N Current (RMS),A,10.6
897082,HINGLEYS,2024-01-26T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,4.4
897082,HINGLEYS,2024-01-26T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,14.5
897082,HINGLEYS,2024-01-26T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,4.2
897082,HINGLEYS,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.77
897082,HINGLEYS,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.1
897082,HINGLEYS,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.78
897082,HINGLEYS,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.49
897082,HINGLEYS,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.9
897082,HINGLEYS,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.08
897082,HINGLEYS,2024-01-26T22:20:00.000+00:00,feeder,05,N Current (RMS),A,12.4
897082,HINGLEYS,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,11.2
897082,HINGLEYS,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,14.0
897082,HINGLEYS,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,23.6
897082,HINGLEYS,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
897082,HINGLEYS,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
897082,HINGLEYS,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
897082,HINGLEYS,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.09
897082,HINGLEYS,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.74
897082,HINGLEYS,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.1
897082,HINGLEYS,2024-01-26T22:20:00.000+00:00,feeder,04,N Current (RMS),A,17.4
897082,HINGLEYS,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
897082,HINGLEYS,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.9
897082,HINGLEYS,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.9
897082,HINGLEYS,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.72
897082,HINGLEYS,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
897082,HINGLEYS,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
897082,HINGLEYS,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.44
897082,HINGLEYS,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.83
897082,HINGLEYS,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.67
897082,HINGLEYS,2024-01-26T22:20:00.000+00:00,feeder,03,N Current (RMS),A,27.4
897082,HINGLEYS,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,63.9
897082,HINGLEYS,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.5
897082,HINGLEYS,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.1
897082,HINGLEYS,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
897082,HINGLEYS,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
897082,HINGLEYS,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
897082,HINGLEYS,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.66
897082,HINGLEYS,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.1
897082,HINGLEYS,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.81
897082,HINGLEYS,2024-01-26T22:20:00.000+00:00,feeder,02,N Current (RMS),A,28.7
897082,HINGLEYS,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
897082,HINGLEYS,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
897082,HINGLEYS,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.0
897082,HINGLEYS,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,14.9
897082,HINGLEYS,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
897082,HINGLEYS,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
897082,HINGLEYS,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
897082,HINGLEYS,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
897082,HINGLEYS,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
897082,HINGLEYS,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
897082,HINGLEYS,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
897082,HINGLEYS,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
897082,HINGLEYS,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
897082,HINGLEYS,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.51
897082,HINGLEYS,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.83
897082,HINGLEYS,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.63
897082,HINGLEYS,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
897082,HINGLEYS,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
897082,HINGLEYS,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
897082,HINGLEYS,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
897082,HINGLEYS,2024-01-26T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-26T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-26T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.02
897082,HINGLEYS,2024-01-26T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.22
897082,HINGLEYS,2024-01-26T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.19
897082,HINGLEYS,2024-01-26T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.98
897082,HINGLEYS,2024-01-26T22:10:00.000+00:00,feeder,06,N Current (RMS),A,7.5
897082,HINGLEYS,2024-01-26T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,6.0
897082,HINGLEYS,2024-01-26T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,10.6
897082,HINGLEYS,2024-01-26T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,4.2
897082,HINGLEYS,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.86
897082,HINGLEYS,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.35
897082,HINGLEYS,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.88
897082,HINGLEYS,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.55
897082,HINGLEYS,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.53
897082,HINGLEYS,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.49
897082,HINGLEYS,2024-01-26T22:10:00.000+00:00,feeder,05,N Current (RMS),A,11.0
897082,HINGLEYS,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,11.6
897082,HINGLEYS,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,16.6
897082,HINGLEYS,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,21.0
897082,HINGLEYS,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
897082,HINGLEYS,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
897082,HINGLEYS,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
897082,HINGLEYS,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.06
897082,HINGLEYS,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.54
897082,HINGLEYS,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.38
897082,HINGLEYS,2024-01-26T22:10:00.000+00:00,feeder,04,N Current (RMS),A,16.6
897082,HINGLEYS,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
897082,HINGLEYS,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.1
897082,HINGLEYS,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.4
897082,HINGLEYS,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.22
897082,HINGLEYS,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
897082,HINGLEYS,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
897082,HINGLEYS,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.66
897082,HINGLEYS,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.74
897082,HINGLEYS,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.81
897082,HINGLEYS,2024-01-26T22:10:00.000+00:00,feeder,03,N Current (RMS),A,29.8
897082,HINGLEYS,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,72.8
897082,HINGLEYS,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,49.8
897082,HINGLEYS,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,54.9
897082,HINGLEYS,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
897082,HINGLEYS,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
897082,HINGLEYS,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
897082,HINGLEYS,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.55
897082,HINGLEYS,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.24
897082,HINGLEYS,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.63
897082,HINGLEYS,2024-01-26T22:10:00.000+00:00,feeder,02,N Current (RMS),A,27.2
897082,HINGLEYS,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
897082,HINGLEYS,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
897082,HINGLEYS,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
897082,HINGLEYS,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,14.8
897082,HINGLEYS,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
897082,HINGLEYS,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
897082,HINGLEYS,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
897082,HINGLEYS,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
897082,HINGLEYS,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
897082,HINGLEYS,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
897082,HINGLEYS,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
897082,HINGLEYS,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
897082,HINGLEYS,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
897082,HINGLEYS,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.93
897082,HINGLEYS,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.24
897082,HINGLEYS,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.29
897082,HINGLEYS,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
897082,HINGLEYS,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
897082,HINGLEYS,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
897082,HINGLEYS,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
897082,HINGLEYS,2024-01-26T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.01
897082,HINGLEYS,2024-01-26T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.05
897082,HINGLEYS,2024-01-26T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.03
897082,HINGLEYS,2024-01-26T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.67
897082,HINGLEYS,2024-01-26T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.52
897082,HINGLEYS,2024-01-26T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.04
897082,HINGLEYS,2024-01-26T22:00:00.000+00:00,feeder,06,N Current (RMS),A,10.3
897082,HINGLEYS,2024-01-26T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,12.0
897082,HINGLEYS,2024-01-26T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,14.7
897082,HINGLEYS,2024-01-26T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,4.5
897082,HINGLEYS,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
897082,HINGLEYS,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.22
897082,HINGLEYS,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.74
897082,HINGLEYS,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.86
897082,HINGLEYS,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.71
897082,HINGLEYS,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.9
897082,HINGLEYS,2024-01-26T22:00:00.000+00:00,feeder,05,N Current (RMS),A,11.1
897082,HINGLEYS,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,17.1
897082,HINGLEYS,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,17.4
897082,HINGLEYS,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,22.5
897082,HINGLEYS,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
897082,HINGLEYS,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
897082,HINGLEYS,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
897082,HINGLEYS,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
897082,HINGLEYS,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.1
897082,HINGLEYS,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.94
897082,HINGLEYS,2024-01-26T22:00:00.000+00:00,feeder,04,N Current (RMS),A,16.7
897082,HINGLEYS,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
897082,HINGLEYS,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
897082,HINGLEYS,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.4
897082,HINGLEYS,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.12
897082,HINGLEYS,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
897082,HINGLEYS,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
897082,HINGLEYS,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.9
897082,HINGLEYS,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.97
897082,HINGLEYS,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.92
897082,HINGLEYS,2024-01-26T22:00:00.000+00:00,feeder,03,N Current (RMS),A,32.8
897082,HINGLEYS,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,73.6
897082,HINGLEYS,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,50.6
897082,HINGLEYS,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.7
897082,HINGLEYS,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
897082,HINGLEYS,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
897082,HINGLEYS,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
897082,HINGLEYS,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.17
897082,HINGLEYS,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.03
897082,HINGLEYS,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.94
897082,HINGLEYS,2024-01-26T22:00:00.000+00:00,feeder,02,N Current (RMS),A,23.7
897082,HINGLEYS,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
897082,HINGLEYS,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
897082,HINGLEYS,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.3
897082,HINGLEYS,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,14.9
897082,HINGLEYS,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
897082,HINGLEYS,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
897082,HINGLEYS,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
897082,HINGLEYS,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
897082,HINGLEYS,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
897082,HINGLEYS,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
897082,HINGLEYS,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
897082,HINGLEYS,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
897082,HINGLEYS,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
897082,HINGLEYS,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.62
897082,HINGLEYS,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.33
897082,HINGLEYS,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.75
897082,HINGLEYS,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
897082,HINGLEYS,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
897082,HINGLEYS,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
897082,HINGLEYS,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
897082,HINGLEYS,2024-01-26T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.06
897082,HINGLEYS,2024-01-26T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.06
897082,HINGLEYS,2024-01-26T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-26T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.94
897082,HINGLEYS,2024-01-26T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.81
897082,HINGLEYS,2024-01-26T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.62
897082,HINGLEYS,2024-01-26T21:50:00.000+00:00,feeder,06,N Current (RMS),A,7.2
897082,HINGLEYS,2024-01-26T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,3.9
897082,HINGLEYS,2024-01-26T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,9.2
897082,HINGLEYS,2024-01-26T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,2.9
897082,HINGLEYS,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
897082,HINGLEYS,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
897082,HINGLEYS,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.8
897082,HINGLEYS,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.76
897082,HINGLEYS,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.53
897082,HINGLEYS,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.9
897082,HINGLEYS,2024-01-26T21:50:00.000+00:00,feeder,05,N Current (RMS),A,12.4
897082,HINGLEYS,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,11.9
897082,HINGLEYS,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,19.5
897082,HINGLEYS,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.5
897082,HINGLEYS,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
897082,HINGLEYS,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
897082,HINGLEYS,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
897082,HINGLEYS,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.09
897082,HINGLEYS,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.04
897082,HINGLEYS,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.51
897082,HINGLEYS,2024-01-26T21:50:00.000+00:00,feeder,04,N Current (RMS),A,17.4
897082,HINGLEYS,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
897082,HINGLEYS,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
897082,HINGLEYS,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.5
897082,HINGLEYS,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.9
897082,HINGLEYS,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
897082,HINGLEYS,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
897082,HINGLEYS,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,19.41
897082,HINGLEYS,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.33
897082,HINGLEYS,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.9
897082,HINGLEYS,2024-01-26T21:50:00.000+00:00,feeder,03,N Current (RMS),A,41.6
897082,HINGLEYS,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,85.7
897082,HINGLEYS,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,51.9
897082,HINGLEYS,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.0
897082,HINGLEYS,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
897082,HINGLEYS,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
897082,HINGLEYS,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
897082,HINGLEYS,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.73
897082,HINGLEYS,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.2
897082,HINGLEYS,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.08
897082,HINGLEYS,2024-01-26T21:50:00.000+00:00,feeder,02,N Current (RMS),A,30.5
897082,HINGLEYS,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
897082,HINGLEYS,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.3
897082,HINGLEYS,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
897082,HINGLEYS,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,14.9
897082,HINGLEYS,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
897082,HINGLEYS,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
897082,HINGLEYS,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
897082,HINGLEYS,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
897082,HINGLEYS,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
897082,HINGLEYS,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
897082,HINGLEYS,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
897082,HINGLEYS,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
897082,HINGLEYS,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
897082,HINGLEYS,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.75
897082,HINGLEYS,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.92
897082,HINGLEYS,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.01
897082,HINGLEYS,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
897082,HINGLEYS,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
897082,HINGLEYS,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
897082,HINGLEYS,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
897082,HINGLEYS,2024-01-26T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-26T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-26T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-26T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.88
897082,HINGLEYS,2024-01-26T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.65
897082,HINGLEYS,2024-01-26T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.62
897082,HINGLEYS,2024-01-26T21:40:00.000+00:00,feeder,06,N Current (RMS),A,10.6
897082,HINGLEYS,2024-01-26T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,3.7
897082,HINGLEYS,2024-01-26T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,13.1
897082,HINGLEYS,2024-01-26T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,2.9
897082,HINGLEYS,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.8
897082,HINGLEYS,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.15
897082,HINGLEYS,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.79
897082,HINGLEYS,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.67
897082,HINGLEYS,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.94
897082,HINGLEYS,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.32
897082,HINGLEYS,2024-01-26T21:40:00.000+00:00,feeder,05,N Current (RMS),A,12.6
897082,HINGLEYS,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,11.9
897082,HINGLEYS,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,14.2
897082,HINGLEYS,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,24.0
897082,HINGLEYS,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
897082,HINGLEYS,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
897082,HINGLEYS,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
897082,HINGLEYS,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.07
897082,HINGLEYS,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.06
897082,HINGLEYS,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.68
897082,HINGLEYS,2024-01-26T21:40:00.000+00:00,feeder,04,N Current (RMS),A,13.4
897082,HINGLEYS,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
897082,HINGLEYS,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
897082,HINGLEYS,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.0
897082,HINGLEYS,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.9
897082,HINGLEYS,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
897082,HINGLEYS,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
897082,HINGLEYS,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,20.51
897082,HINGLEYS,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.72
897082,HINGLEYS,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.63
897082,HINGLEYS,2024-01-26T21:40:00.000+00:00,feeder,03,N Current (RMS),A,43.6
897082,HINGLEYS,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,90.4
897082,HINGLEYS,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,53.7
897082,HINGLEYS,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,58.5
897082,HINGLEYS,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
897082,HINGLEYS,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
897082,HINGLEYS,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.14
897082,HINGLEYS,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.01
897082,HINGLEYS,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.81
897082,HINGLEYS,2024-01-26T21:40:00.000+00:00,feeder,02,N Current (RMS),A,34.0
897082,HINGLEYS,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
897082,HINGLEYS,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.0
897082,HINGLEYS,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.4
897082,HINGLEYS,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,15.0
897082,HINGLEYS,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
897082,HINGLEYS,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
897082,HINGLEYS,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
897082,HINGLEYS,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
897082,HINGLEYS,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
897082,HINGLEYS,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
897082,HINGLEYS,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
897082,HINGLEYS,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
897082,HINGLEYS,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
897082,HINGLEYS,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.13
897082,HINGLEYS,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,30.38
897082,HINGLEYS,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.07
897082,HINGLEYS,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
897082,HINGLEYS,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
897082,HINGLEYS,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
897082,HINGLEYS,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
897082,HINGLEYS,2024-01-26T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.16
897082,HINGLEYS,2024-01-26T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.05
897082,HINGLEYS,2024-01-26T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-26T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.36
897082,HINGLEYS,2024-01-26T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.41
897082,HINGLEYS,2024-01-26T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.63
897082,HINGLEYS,2024-01-26T21:30:00.000+00:00,feeder,06,N Current (RMS),A,14.0
897082,HINGLEYS,2024-01-26T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,6.7
897082,HINGLEYS,2024-01-26T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,16.2
897082,HINGLEYS,2024-01-26T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,2.9
897082,HINGLEYS,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
897082,HINGLEYS,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.23
897082,HINGLEYS,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.68
897082,HINGLEYS,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.84
897082,HINGLEYS,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.06
897082,HINGLEYS,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.09
897082,HINGLEYS,2024-01-26T21:30:00.000+00:00,feeder,05,N Current (RMS),A,14.0
897082,HINGLEYS,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,12.6
897082,HINGLEYS,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,10.4
897082,HINGLEYS,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,27.0
897082,HINGLEYS,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
897082,HINGLEYS,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
897082,HINGLEYS,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
897082,HINGLEYS,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.05
897082,HINGLEYS,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.64
897082,HINGLEYS,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.72
897082,HINGLEYS,2024-01-26T21:30:00.000+00:00,feeder,04,N Current (RMS),A,14.3
897082,HINGLEYS,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
897082,HINGLEYS,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
897082,HINGLEYS,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.3
897082,HINGLEYS,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.18
897082,HINGLEYS,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
897082,HINGLEYS,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
897082,HINGLEYS,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,20.14
897082,HINGLEYS,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.23
897082,HINGLEYS,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.06
897082,HINGLEYS,2024-01-26T21:30:00.000+00:00,feeder,03,N Current (RMS),A,40.8
