Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
897082,HINGLEYS,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,88.4
897082,HINGLEYS,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,52.0
897082,HINGLEYS,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,72.1
897082,HINGLEYS,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
897082,HINGLEYS,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
897082,HINGLEYS,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
897082,HINGLEYS,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.93
897082,HINGLEYS,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.36
897082,HINGLEYS,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.59
897082,HINGLEYS,2024-01-26T21:30:00.000+00:00,feeder,02,N Current (RMS),A,31.0
897082,HINGLEYS,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
897082,HINGLEYS,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
897082,HINGLEYS,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.7
897082,HINGLEYS,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,15.0
897082,HINGLEYS,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
897082,HINGLEYS,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
897082,HINGLEYS,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
897082,HINGLEYS,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
897082,HINGLEYS,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
897082,HINGLEYS,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
897082,HINGLEYS,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
897082,HINGLEYS,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
897082,HINGLEYS,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
897082,HINGLEYS,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.21
897082,HINGLEYS,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.7
897082,HINGLEYS,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.09
897082,HINGLEYS,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
897082,HINGLEYS,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
897082,HINGLEYS,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
897082,HINGLEYS,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
897082,HINGLEYS,2024-01-26T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.11
897082,HINGLEYS,2024-01-26T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.07
897082,HINGLEYS,2024-01-26T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.11
897082,HINGLEYS,2024-01-26T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.97
897082,HINGLEYS,2024-01-26T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.59
897082,HINGLEYS,2024-01-26T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.87
897082,HINGLEYS,2024-01-26T21:20:00.000+00:00,feeder,06,N Current (RMS),A,11.3
897082,HINGLEYS,2024-01-26T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,4.1
897082,HINGLEYS,2024-01-26T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,13.0
897082,HINGLEYS,2024-01-26T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,5.4
897082,HINGLEYS,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
897082,HINGLEYS,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
897082,HINGLEYS,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.64
897082,HINGLEYS,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.06
897082,HINGLEYS,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.34
897082,HINGLEYS,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.88
897082,HINGLEYS,2024-01-26T21:20:00.000+00:00,feeder,05,N Current (RMS),A,13.7
897082,HINGLEYS,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,13.4
897082,HINGLEYS,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,11.4
897082,HINGLEYS,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,26.4
897082,HINGLEYS,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
897082,HINGLEYS,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
897082,HINGLEYS,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.06
897082,HINGLEYS,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.25
897082,HINGLEYS,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.04
897082,HINGLEYS,2024-01-26T21:20:00.000+00:00,feeder,04,N Current (RMS),A,15.7
897082,HINGLEYS,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
897082,HINGLEYS,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.9
897082,HINGLEYS,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.8
897082,HINGLEYS,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.05
897082,HINGLEYS,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
897082,HINGLEYS,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
897082,HINGLEYS,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,19.59
897082,HINGLEYS,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.47
897082,HINGLEYS,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.64
897082,HINGLEYS,2024-01-26T21:20:00.000+00:00,feeder,03,N Current (RMS),A,34.3
897082,HINGLEYS,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,85.3
897082,HINGLEYS,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,61.1
897082,HINGLEYS,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,66.2
897082,HINGLEYS,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
897082,HINGLEYS,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
897082,HINGLEYS,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
897082,HINGLEYS,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.97
897082,HINGLEYS,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.33
897082,HINGLEYS,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.65
897082,HINGLEYS,2024-01-26T21:20:00.000+00:00,feeder,02,N Current (RMS),A,25.8
897082,HINGLEYS,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
897082,HINGLEYS,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
897082,HINGLEYS,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
897082,HINGLEYS,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,15.1
897082,HINGLEYS,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
897082,HINGLEYS,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
897082,HINGLEYS,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
897082,HINGLEYS,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
897082,HINGLEYS,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
897082,HINGLEYS,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
897082,HINGLEYS,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
897082,HINGLEYS,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
897082,HINGLEYS,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
897082,HINGLEYS,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.52
897082,HINGLEYS,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.98
897082,HINGLEYS,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.08
897082,HINGLEYS,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
897082,HINGLEYS,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
897082,HINGLEYS,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
897082,HINGLEYS,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
897082,HINGLEYS,2024-01-26T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.08
897082,HINGLEYS,2024-01-26T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.14
897082,HINGLEYS,2024-01-26T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.16
897082,HINGLEYS,2024-01-26T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.96
897082,HINGLEYS,2024-01-26T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.46
897082,HINGLEYS,2024-01-26T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.51
897082,HINGLEYS,2024-01-26T21:10:00.000+00:00,feeder,06,N Current (RMS),A,7.7
897082,HINGLEYS,2024-01-26T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,4.1
897082,HINGLEYS,2024-01-26T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,6.8
897082,HINGLEYS,2024-01-26T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,8.5
897082,HINGLEYS,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.95
897082,HINGLEYS,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.13
897082,HINGLEYS,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.68
897082,HINGLEYS,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.89
897082,HINGLEYS,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.07
897082,HINGLEYS,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.83
897082,HINGLEYS,2024-01-26T21:10:00.000+00:00,feeder,05,N Current (RMS),A,14.1
897082,HINGLEYS,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,13.0
897082,HINGLEYS,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,18.8
897082,HINGLEYS,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,26.0
897082,HINGLEYS,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
897082,HINGLEYS,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
897082,HINGLEYS,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.08
897082,HINGLEYS,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.7
897082,HINGLEYS,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.2
897082,HINGLEYS,2024-01-26T21:10:00.000+00:00,feeder,04,N Current (RMS),A,22.3
897082,HINGLEYS,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
897082,HINGLEYS,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.9
897082,HINGLEYS,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,35.0
897082,HINGLEYS,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.11
897082,HINGLEYS,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
897082,HINGLEYS,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
897082,HINGLEYS,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.95
897082,HINGLEYS,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.7
897082,HINGLEYS,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.17
897082,HINGLEYS,2024-01-26T21:10:00.000+00:00,feeder,03,N Current (RMS),A,31.5
897082,HINGLEYS,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,78.8
897082,HINGLEYS,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,70.6
897082,HINGLEYS,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,52.0
897082,HINGLEYS,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
897082,HINGLEYS,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
897082,HINGLEYS,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
897082,HINGLEYS,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.37
897082,HINGLEYS,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.3
897082,HINGLEYS,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.46
897082,HINGLEYS,2024-01-26T21:10:00.000+00:00,feeder,02,N Current (RMS),A,27.3
897082,HINGLEYS,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
897082,HINGLEYS,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
897082,HINGLEYS,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.4
897082,HINGLEYS,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,15.2
897082,HINGLEYS,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
897082,HINGLEYS,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
897082,HINGLEYS,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
897082,HINGLEYS,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
897082,HINGLEYS,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
897082,HINGLEYS,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
897082,HINGLEYS,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
897082,HINGLEYS,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
897082,HINGLEYS,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
897082,HINGLEYS,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.09
897082,HINGLEYS,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.24
897082,HINGLEYS,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.18
897082,HINGLEYS,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
897082,HINGLEYS,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
897082,HINGLEYS,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
897082,HINGLEYS,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
897082,HINGLEYS,2024-01-26T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.08
897082,HINGLEYS,2024-01-26T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.02
897082,HINGLEYS,2024-01-26T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-26T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.94
897082,HINGLEYS,2024-01-26T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.57
897082,HINGLEYS,2024-01-26T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.67
897082,HINGLEYS,2024-01-26T21:00:00.000+00:00,feeder,06,N Current (RMS),A,6.8
897082,HINGLEYS,2024-01-26T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,4.0
897082,HINGLEYS,2024-01-26T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,8.5
897082,HINGLEYS,2024-01-26T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,3.1
897082,HINGLEYS,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.87
897082,HINGLEYS,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.13
897082,HINGLEYS,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.72
897082,HINGLEYS,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.95
897082,HINGLEYS,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.85
897082,HINGLEYS,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.72
897082,HINGLEYS,2024-01-26T21:00:00.000+00:00,feeder,05,N Current (RMS),A,13.9
897082,HINGLEYS,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,23.4
897082,HINGLEYS,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,22.2
897082,HINGLEYS,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,26.1
897082,HINGLEYS,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
897082,HINGLEYS,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
897082,HINGLEYS,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
897082,HINGLEYS,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
897082,HINGLEYS,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.39
897082,HINGLEYS,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.73
897082,HINGLEYS,2024-01-26T21:00:00.000+00:00,feeder,04,N Current (RMS),A,18.4
897082,HINGLEYS,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
897082,HINGLEYS,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
897082,HINGLEYS,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.5
897082,HINGLEYS,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.6
897082,HINGLEYS,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
897082,HINGLEYS,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
897082,HINGLEYS,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,20.89
897082,HINGLEYS,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.9
897082,HINGLEYS,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.08
897082,HINGLEYS,2024-01-26T21:00:00.000+00:00,feeder,03,N Current (RMS),A,50.2
897082,HINGLEYS,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,93.3
897082,HINGLEYS,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,55.1
897082,HINGLEYS,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.9
897082,HINGLEYS,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
897082,HINGLEYS,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
897082,HINGLEYS,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
897082,HINGLEYS,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.83
897082,HINGLEYS,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.1
897082,HINGLEYS,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.14
897082,HINGLEYS,2024-01-26T21:00:00.000+00:00,feeder,02,N Current (RMS),A,32.6
897082,HINGLEYS,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
897082,HINGLEYS,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.5
897082,HINGLEYS,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.8
897082,HINGLEYS,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,15.3
897082,HINGLEYS,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
897082,HINGLEYS,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
897082,HINGLEYS,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
897082,HINGLEYS,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
897082,HINGLEYS,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
897082,HINGLEYS,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
897082,HINGLEYS,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
897082,HINGLEYS,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
897082,HINGLEYS,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
897082,HINGLEYS,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.63
897082,HINGLEYS,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.8
897082,HINGLEYS,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.35
897082,HINGLEYS,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
897082,HINGLEYS,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
897082,HINGLEYS,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
897082,HINGLEYS,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
897082,HINGLEYS,2024-01-26T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.12
897082,HINGLEYS,2024-01-26T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.02
897082,HINGLEYS,2024-01-26T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.1
897082,HINGLEYS,2024-01-26T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.01
897082,HINGLEYS,2024-01-26T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.97
897082,HINGLEYS,2024-01-26T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.65
897082,HINGLEYS,2024-01-26T20:50:00.000+00:00,feeder,06,N Current (RMS),A,3.1
897082,HINGLEYS,2024-01-26T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,4.3
897082,HINGLEYS,2024-01-26T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,4.2
897082,HINGLEYS,2024-01-26T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,3.0
897082,HINGLEYS,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
897082,HINGLEYS,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.02
897082,HINGLEYS,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.88
897082,HINGLEYS,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.11
897082,HINGLEYS,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.71
897082,HINGLEYS,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.33
897082,HINGLEYS,2024-01-26T20:50:00.000+00:00,feeder,05,N Current (RMS),A,15.5
897082,HINGLEYS,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,30.1
897082,HINGLEYS,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,20.9
897082,HINGLEYS,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,24.5
897082,HINGLEYS,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
897082,HINGLEYS,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
897082,HINGLEYS,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
897082,HINGLEYS,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.1
897082,HINGLEYS,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.61
897082,HINGLEYS,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.78
897082,HINGLEYS,2024-01-26T20:50:00.000+00:00,feeder,04,N Current (RMS),A,19.5
897082,HINGLEYS,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
897082,HINGLEYS,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
897082,HINGLEYS,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.7
897082,HINGLEYS,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.08
897082,HINGLEYS,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
897082,HINGLEYS,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.11
897082,HINGLEYS,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.9
897082,HINGLEYS,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.93
897082,HINGLEYS,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.69
897082,HINGLEYS,2024-01-26T20:50:00.000+00:00,feeder,03,N Current (RMS),A,27.3
897082,HINGLEYS,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,60.6
897082,HINGLEYS,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,56.1
897082,HINGLEYS,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.6
897082,HINGLEYS,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
897082,HINGLEYS,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
897082,HINGLEYS,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
897082,HINGLEYS,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.06
897082,HINGLEYS,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.73
897082,HINGLEYS,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.56
897082,HINGLEYS,2024-01-26T20:50:00.000+00:00,feeder,02,N Current (RMS),A,37.7
897082,HINGLEYS,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.7
897082,HINGLEYS,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.1
897082,HINGLEYS,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.6
897082,HINGLEYS,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,15.3
897082,HINGLEYS,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
897082,HINGLEYS,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
897082,HINGLEYS,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
897082,HINGLEYS,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
897082,HINGLEYS,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
897082,HINGLEYS,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
897082,HINGLEYS,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
897082,HINGLEYS,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
897082,HINGLEYS,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
897082,HINGLEYS,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.19
897082,HINGLEYS,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.96
897082,HINGLEYS,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.01
897082,HINGLEYS,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
897082,HINGLEYS,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
897082,HINGLEYS,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
897082,HINGLEYS,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
897082,HINGLEYS,2024-01-26T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-26T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-26T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-26T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.92
897082,HINGLEYS,2024-01-26T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.84
897082,HINGLEYS,2024-01-26T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.69
897082,HINGLEYS,2024-01-26T20:40:00.000+00:00,feeder,06,N Current (RMS),A,2.5
897082,HINGLEYS,2024-01-26T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,3.9
897082,HINGLEYS,2024-01-26T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,3.7
897082,HINGLEYS,2024-01-26T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,3.1
897082,HINGLEYS,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
897082,HINGLEYS,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
897082,HINGLEYS,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.99
897082,HINGLEYS,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.04
897082,HINGLEYS,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.65
897082,HINGLEYS,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.65
897082,HINGLEYS,2024-01-26T20:40:00.000+00:00,feeder,05,N Current (RMS),A,16.2
897082,HINGLEYS,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,13.7
897082,HINGLEYS,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,20.2
897082,HINGLEYS,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,29.8
897082,HINGLEYS,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
897082,HINGLEYS,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
897082,HINGLEYS,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.07
897082,HINGLEYS,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.42
897082,HINGLEYS,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.8
897082,HINGLEYS,2024-01-26T20:40:00.000+00:00,feeder,04,N Current (RMS),A,21.3
897082,HINGLEYS,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
897082,HINGLEYS,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.2
897082,HINGLEYS,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.7
897082,HINGLEYS,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.6
897082,HINGLEYS,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
897082,HINGLEYS,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
897082,HINGLEYS,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.27
897082,HINGLEYS,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.55
897082,HINGLEYS,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.59
897082,HINGLEYS,2024-01-26T20:40:00.000+00:00,feeder,03,N Current (RMS),A,29.1
897082,HINGLEYS,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,53.9
897082,HINGLEYS,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,74.5
897082,HINGLEYS,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,50.4
897082,HINGLEYS,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
897082,HINGLEYS,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
897082,HINGLEYS,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
897082,HINGLEYS,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.52
897082,HINGLEYS,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.69
897082,HINGLEYS,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.92
897082,HINGLEYS,2024-01-26T20:40:00.000+00:00,feeder,02,N Current (RMS),A,36.0
897082,HINGLEYS,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
897082,HINGLEYS,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.1
897082,HINGLEYS,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.0
897082,HINGLEYS,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,15.4
897082,HINGLEYS,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
897082,HINGLEYS,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
897082,HINGLEYS,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
897082,HINGLEYS,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
897082,HINGLEYS,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
897082,HINGLEYS,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
897082,HINGLEYS,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
897082,HINGLEYS,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
897082,HINGLEYS,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
897082,HINGLEYS,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.68
897082,HINGLEYS,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.15
897082,HINGLEYS,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.65
897082,HINGLEYS,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,87.8
897082,HINGLEYS,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
897082,HINGLEYS,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
897082,HINGLEYS,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
897082,HINGLEYS,2024-01-26T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-26T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.01
897082,HINGLEYS,2024-01-26T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-26T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.93
897082,HINGLEYS,2024-01-26T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.54
897082,HINGLEYS,2024-01-26T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.73
897082,HINGLEYS,2024-01-26T20:30:00.000+00:00,feeder,06,N Current (RMS),A,5.5
897082,HINGLEYS,2024-01-26T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,3.9
897082,HINGLEYS,2024-01-26T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,7.7
897082,HINGLEYS,2024-01-26T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,3.3
897082,HINGLEYS,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
897082,HINGLEYS,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
897082,HINGLEYS,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.97
897082,HINGLEYS,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.95
897082,HINGLEYS,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.47
897082,HINGLEYS,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.64
897082,HINGLEYS,2024-01-26T20:30:00.000+00:00,feeder,05,N Current (RMS),A,15.8
897082,HINGLEYS,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,13.0
897082,HINGLEYS,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,16.5
897082,HINGLEYS,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,29.6
897082,HINGLEYS,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
897082,HINGLEYS,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
897082,HINGLEYS,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.06
897082,HINGLEYS,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.66
897082,HINGLEYS,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.79
897082,HINGLEYS,2024-01-26T20:30:00.000+00:00,feeder,04,N Current (RMS),A,17.0
897082,HINGLEYS,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
897082,HINGLEYS,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
897082,HINGLEYS,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.7
897082,HINGLEYS,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.41
897082,HINGLEYS,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
897082,HINGLEYS,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
897082,HINGLEYS,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.46
897082,HINGLEYS,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.34
897082,HINGLEYS,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.23
897082,HINGLEYS,2024-01-26T20:30:00.000+00:00,feeder,03,N Current (RMS),A,40.8
897082,HINGLEYS,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.4
897082,HINGLEYS,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,86.8
897082,HINGLEYS,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,48.6
897082,HINGLEYS,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
897082,HINGLEYS,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
897082,HINGLEYS,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
897082,HINGLEYS,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.71
897082,HINGLEYS,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.59
897082,HINGLEYS,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.93
897082,HINGLEYS,2024-01-26T20:30:00.000+00:00,feeder,02,N Current (RMS),A,41.1
897082,HINGLEYS,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
897082,HINGLEYS,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
897082,HINGLEYS,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,59.6
897082,HINGLEYS,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,15.4
897082,HINGLEYS,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
897082,HINGLEYS,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
897082,HINGLEYS,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
897082,HINGLEYS,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
897082,HINGLEYS,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
897082,HINGLEYS,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
897082,HINGLEYS,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
897082,HINGLEYS,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
897082,HINGLEYS,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
897082,HINGLEYS,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
897082,HINGLEYS,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.6
897082,HINGLEYS,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.33
897082,HINGLEYS,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,100.8
897082,HINGLEYS,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
897082,HINGLEYS,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
897082,HINGLEYS,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
897082,HINGLEYS,2024-01-26T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-26T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.01
897082,HINGLEYS,2024-01-26T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-26T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.92
897082,HINGLEYS,2024-01-26T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.89
897082,HINGLEYS,2024-01-26T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.69
897082,HINGLEYS,2024-01-26T20:20:00.000+00:00,feeder,06,N Current (RMS),A,2.5
897082,HINGLEYS,2024-01-26T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,3.9
897082,HINGLEYS,2024-01-26T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,3.9
897082,HINGLEYS,2024-01-26T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,3.1
897082,HINGLEYS,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
897082,HINGLEYS,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.89
897082,HINGLEYS,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.68
897082,HINGLEYS,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.97
897082,HINGLEYS,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.36
897082,HINGLEYS,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.36
897082,HINGLEYS,2024-01-26T20:20:00.000+00:00,feeder,05,N Current (RMS),A,15.2
897082,HINGLEYS,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,13.0
897082,HINGLEYS,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,15.7
897082,HINGLEYS,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,28.4
897082,HINGLEYS,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
897082,HINGLEYS,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
897082,HINGLEYS,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.04
897082,HINGLEYS,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.19
897082,HINGLEYS,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
897082,HINGLEYS,2024-01-26T20:20:00.000+00:00,feeder,04,N Current (RMS),A,16.4
897082,HINGLEYS,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
897082,HINGLEYS,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.9
897082,HINGLEYS,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.4
897082,HINGLEYS,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.61
897082,HINGLEYS,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
897082,HINGLEYS,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
897082,HINGLEYS,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.06
897082,HINGLEYS,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.99
897082,HINGLEYS,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.65
897082,HINGLEYS,2024-01-26T20:20:00.000+00:00,feeder,03,N Current (RMS),A,38.3
897082,HINGLEYS,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,46.0
897082,HINGLEYS,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,85.4
897082,HINGLEYS,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,54.6
897082,HINGLEYS,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
897082,HINGLEYS,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
897082,HINGLEYS,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
897082,HINGLEYS,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.41
897082,HINGLEYS,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.77
897082,HINGLEYS,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.64
897082,HINGLEYS,2024-01-26T20:20:00.000+00:00,feeder,02,N Current (RMS),A,40.0
897082,HINGLEYS,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
897082,HINGLEYS,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
897082,HINGLEYS,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.7
897082,HINGLEYS,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,15.5
897082,HINGLEYS,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
897082,HINGLEYS,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
897082,HINGLEYS,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
897082,HINGLEYS,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
897082,HINGLEYS,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
897082,HINGLEYS,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
897082,HINGLEYS,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
897082,HINGLEYS,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
897082,HINGLEYS,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
897082,HINGLEYS,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.32
897082,HINGLEYS,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.2
897082,HINGLEYS,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,38.33
897082,HINGLEYS,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,96.4
897082,HINGLEYS,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
897082,HINGLEYS,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
897082,HINGLEYS,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
897082,HINGLEYS,2024-01-26T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.04
897082,HINGLEYS,2024-01-26T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-26T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-26T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.95
897082,HINGLEYS,2024-01-26T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.77
897082,HINGLEYS,2024-01-26T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.69
897082,HINGLEYS,2024-01-26T20:10:00.000+00:00,feeder,06,N Current (RMS),A,2.6
897082,HINGLEYS,2024-01-26T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,4.0
897082,HINGLEYS,2024-01-26T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,3.4
897082,HINGLEYS,2024-01-26T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,3.1
897082,HINGLEYS,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.92
897082,HINGLEYS,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
897082,HINGLEYS,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.55
897082,HINGLEYS,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.74
897082,HINGLEYS,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.82
897082,HINGLEYS,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.94
897082,HINGLEYS,2024-01-26T20:10:00.000+00:00,feeder,05,N Current (RMS),A,24.6
897082,HINGLEYS,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,12.5
897082,HINGLEYS,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.0
897082,HINGLEYS,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,40.5
897082,HINGLEYS,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
897082,HINGLEYS,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
897082,HINGLEYS,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.07
897082,HINGLEYS,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.44
897082,HINGLEYS,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.08
897082,HINGLEYS,2024-01-26T20:10:00.000+00:00,feeder,04,N Current (RMS),A,18.5
897082,HINGLEYS,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
897082,HINGLEYS,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
897082,HINGLEYS,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.3
897082,HINGLEYS,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.18
897082,HINGLEYS,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
897082,HINGLEYS,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
897082,HINGLEYS,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.66
897082,HINGLEYS,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.16
897082,HINGLEYS,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.08
897082,HINGLEYS,2024-01-26T20:10:00.000+00:00,feeder,03,N Current (RMS),A,23.9
897082,HINGLEYS,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,71.3
897082,HINGLEYS,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,73.7
897082,HINGLEYS,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,72.4
897082,HINGLEYS,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
897082,HINGLEYS,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
897082,HINGLEYS,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
897082,HINGLEYS,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.04
897082,HINGLEYS,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.76
897082,HINGLEYS,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.4
897082,HINGLEYS,2024-01-26T20:10:00.000+00:00,feeder,02,N Current (RMS),A,38.0
897082,HINGLEYS,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
897082,HINGLEYS,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
897082,HINGLEYS,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,57.3
897082,HINGLEYS,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,15.5
897082,HINGLEYS,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
897082,HINGLEYS,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
897082,HINGLEYS,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
897082,HINGLEYS,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
897082,HINGLEYS,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
897082,HINGLEYS,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
897082,HINGLEYS,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
897082,HINGLEYS,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
897082,HINGLEYS,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
897082,HINGLEYS,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.3
897082,HINGLEYS,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.95
897082,HINGLEYS,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,46.19
897082,HINGLEYS,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,91.5
897082,HINGLEYS,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
897082,HINGLEYS,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
897082,HINGLEYS,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
897082,HINGLEYS,2024-01-26T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.01
897082,HINGLEYS,2024-01-26T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-26T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-26T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.97
897082,HINGLEYS,2024-01-26T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.82
897082,HINGLEYS,2024-01-26T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.9
897082,HINGLEYS,2024-01-26T20:00:00.000+00:00,feeder,06,N Current (RMS),A,4.5
897082,HINGLEYS,2024-01-26T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,4.1
897082,HINGLEYS,2024-01-26T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,3.6
897082,HINGLEYS,2024-01-26T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,5.5
897082,HINGLEYS,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.99
897082,HINGLEYS,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
897082,HINGLEYS,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.56
897082,HINGLEYS,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.85
897082,HINGLEYS,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.84
897082,HINGLEYS,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.71
897082,HINGLEYS,2024-01-26T20:00:00.000+00:00,feeder,05,N Current (RMS),A,31.7
897082,HINGLEYS,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,13.1
897082,HINGLEYS,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,13.2
897082,HINGLEYS,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,51.0
897082,HINGLEYS,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
897082,HINGLEYS,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
897082,HINGLEYS,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
897082,HINGLEYS,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.11
897082,HINGLEYS,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.89
897082,HINGLEYS,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.1
897082,HINGLEYS,2024-01-26T20:00:00.000+00:00,feeder,04,N Current (RMS),A,26.9
897082,HINGLEYS,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
