Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
897082,HINGLEYS,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.8
897082,HINGLEYS,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,39.1
897082,HINGLEYS,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.16
897082,HINGLEYS,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
897082,HINGLEYS,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
897082,HINGLEYS,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.78
897082,HINGLEYS,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.76
897082,HINGLEYS,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.15
897082,HINGLEYS,2024-01-26T20:00:00.000+00:00,feeder,03,N Current (RMS),A,28.8
897082,HINGLEYS,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,55.9
897082,HINGLEYS,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,76.1
897082,HINGLEYS,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,69.3
897082,HINGLEYS,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
897082,HINGLEYS,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.24
897082,HINGLEYS,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
897082,HINGLEYS,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.69
897082,HINGLEYS,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.12
897082,HINGLEYS,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.95
897082,HINGLEYS,2024-01-26T20:00:00.000+00:00,feeder,02,N Current (RMS),A,36.9
897082,HINGLEYS,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
897082,HINGLEYS,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
897082,HINGLEYS,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,55.7
897082,HINGLEYS,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,15.6
897082,HINGLEYS,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
897082,HINGLEYS,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
897082,HINGLEYS,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
897082,HINGLEYS,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
897082,HINGLEYS,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
897082,HINGLEYS,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
897082,HINGLEYS,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
897082,HINGLEYS,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
897082,HINGLEYS,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
897082,HINGLEYS,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.17
897082,HINGLEYS,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.43
897082,HINGLEYS,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,50.81
897082,HINGLEYS,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,112.8
897082,HINGLEYS,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
897082,HINGLEYS,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
897082,HINGLEYS,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
897082,HINGLEYS,2024-01-26T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-26T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.01
897082,HINGLEYS,2024-01-26T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-26T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.96
897082,HINGLEYS,2024-01-26T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.81
897082,HINGLEYS,2024-01-26T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.37
897082,HINGLEYS,2024-01-26T19:50:00.000+00:00,feeder,06,N Current (RMS),A,7.5
897082,HINGLEYS,2024-01-26T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,4.2
897082,HINGLEYS,2024-01-26T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,9.4
897082,HINGLEYS,2024-01-26T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,6.8
897082,HINGLEYS,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.77
897082,HINGLEYS,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.11
897082,HINGLEYS,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.82
897082,HINGLEYS,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.04
897082,HINGLEYS,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.44
897082,HINGLEYS,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.11
897082,HINGLEYS,2024-01-26T19:50:00.000+00:00,feeder,05,N Current (RMS),A,16.1
897082,HINGLEYS,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,13.5
897082,HINGLEYS,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,21.7
897082,HINGLEYS,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,28.1
897082,HINGLEYS,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
897082,HINGLEYS,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
897082,HINGLEYS,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
897082,HINGLEYS,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.12
897082,HINGLEYS,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.96
897082,HINGLEYS,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.85
897082,HINGLEYS,2024-01-26T19:50:00.000+00:00,feeder,04,N Current (RMS),A,24.5
897082,HINGLEYS,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
897082,HINGLEYS,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.7
897082,HINGLEYS,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.1
897082,HINGLEYS,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.16
897082,HINGLEYS,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
897082,HINGLEYS,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
897082,HINGLEYS,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.99
897082,HINGLEYS,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.4
897082,HINGLEYS,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.39
897082,HINGLEYS,2024-01-26T19:50:00.000+00:00,feeder,03,N Current (RMS),A,30.3
897082,HINGLEYS,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,73.4
897082,HINGLEYS,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,87.1
897082,HINGLEYS,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,57.8
897082,HINGLEYS,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
897082,HINGLEYS,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
897082,HINGLEYS,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.11
897082,HINGLEYS,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.2
897082,HINGLEYS,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.36
897082,HINGLEYS,2024-01-26T19:50:00.000+00:00,feeder,02,N Current (RMS),A,22.5
897082,HINGLEYS,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
897082,HINGLEYS,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
897082,HINGLEYS,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.4
897082,HINGLEYS,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,15.6
897082,HINGLEYS,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
897082,HINGLEYS,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
897082,HINGLEYS,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
897082,HINGLEYS,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
897082,HINGLEYS,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
897082,HINGLEYS,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
897082,HINGLEYS,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
897082,HINGLEYS,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
897082,HINGLEYS,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
897082,HINGLEYS,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
897082,HINGLEYS,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,40.81
897082,HINGLEYS,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.08
897082,HINGLEYS,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
897082,HINGLEYS,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
897082,HINGLEYS,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
897082,HINGLEYS,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
897082,HINGLEYS,2024-01-26T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-26T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-26T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-26T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.95
897082,HINGLEYS,2024-01-26T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.04
897082,HINGLEYS,2024-01-26T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.67
897082,HINGLEYS,2024-01-26T19:40:00.000+00:00,feeder,06,N Current (RMS),A,7.6
897082,HINGLEYS,2024-01-26T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,4.1
897082,HINGLEYS,2024-01-26T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,5.1
897082,HINGLEYS,2024-01-26T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,9.4
897082,HINGLEYS,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.92
897082,HINGLEYS,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.3
897082,HINGLEYS,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.57
897082,HINGLEYS,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.83
897082,HINGLEYS,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.1
897082,HINGLEYS,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.1
897082,HINGLEYS,2024-01-26T19:40:00.000+00:00,feeder,05,N Current (RMS),A,16.6
897082,HINGLEYS,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,12.9
897082,HINGLEYS,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,19.6
897082,HINGLEYS,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,31.8
897082,HINGLEYS,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
897082,HINGLEYS,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
897082,HINGLEYS,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.11
897082,HINGLEYS,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.53
897082,HINGLEYS,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.12
897082,HINGLEYS,2024-01-26T19:40:00.000+00:00,feeder,04,N Current (RMS),A,24.7
897082,HINGLEYS,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
897082,HINGLEYS,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.7
897082,HINGLEYS,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.0
897082,HINGLEYS,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.39
897082,HINGLEYS,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
897082,HINGLEYS,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
897082,HINGLEYS,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.21
897082,HINGLEYS,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,22.06
897082,HINGLEYS,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.62
897082,HINGLEYS,2024-01-26T19:40:00.000+00:00,feeder,03,N Current (RMS),A,30.4
897082,HINGLEYS,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,79.1
897082,HINGLEYS,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,94.6
897082,HINGLEYS,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,63.4
897082,HINGLEYS,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
897082,HINGLEYS,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
897082,HINGLEYS,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
897082,HINGLEYS,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.68
897082,HINGLEYS,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.59
897082,HINGLEYS,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.48
897082,HINGLEYS,2024-01-26T19:40:00.000+00:00,feeder,02,N Current (RMS),A,29.2
897082,HINGLEYS,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
897082,HINGLEYS,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.3
897082,HINGLEYS,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.4
897082,HINGLEYS,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,15.6
897082,HINGLEYS,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
897082,HINGLEYS,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
897082,HINGLEYS,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
897082,HINGLEYS,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.28
897082,HINGLEYS,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
897082,HINGLEYS,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
897082,HINGLEYS,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
897082,HINGLEYS,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
897082,HINGLEYS,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
897082,HINGLEYS,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.56
897082,HINGLEYS,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,39.32
897082,HINGLEYS,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
897082,HINGLEYS,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
897082,HINGLEYS,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
897082,HINGLEYS,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
897082,HINGLEYS,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
897082,HINGLEYS,2024-01-26T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-26T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.1
897082,HINGLEYS,2024-01-26T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.04
897082,HINGLEYS,2024-01-26T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.9
897082,HINGLEYS,2024-01-26T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.53
897082,HINGLEYS,2024-01-26T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.41
897082,HINGLEYS,2024-01-26T19:30:00.000+00:00,feeder,06,N Current (RMS),A,7.6
897082,HINGLEYS,2024-01-26T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,3.9
897082,HINGLEYS,2024-01-26T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,8.5
897082,HINGLEYS,2024-01-26T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,6.9
897082,HINGLEYS,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
897082,HINGLEYS,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.1
897082,HINGLEYS,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.5
897082,HINGLEYS,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.84
897082,HINGLEYS,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.39
897082,HINGLEYS,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.1
897082,HINGLEYS,2024-01-26T19:30:00.000+00:00,feeder,05,N Current (RMS),A,21.3
897082,HINGLEYS,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,13.0
897082,HINGLEYS,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,15.6
897082,HINGLEYS,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,39.5
897082,HINGLEYS,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
897082,HINGLEYS,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.12
897082,HINGLEYS,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.9
897082,HINGLEYS,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.72
897082,HINGLEYS,2024-01-26T19:30:00.000+00:00,feeder,04,N Current (RMS),A,23.6
897082,HINGLEYS,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
897082,HINGLEYS,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.9
897082,HINGLEYS,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,29.6
897082,HINGLEYS,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.44
897082,HINGLEYS,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
897082,HINGLEYS,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
897082,HINGLEYS,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.33
897082,HINGLEYS,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.29
897082,HINGLEYS,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.84
897082,HINGLEYS,2024-01-26T19:30:00.000+00:00,feeder,03,N Current (RMS),A,30.2
897082,HINGLEYS,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,80.1
897082,HINGLEYS,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,91.4
897082,HINGLEYS,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,68.0
897082,HINGLEYS,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
897082,HINGLEYS,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
897082,HINGLEYS,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
897082,HINGLEYS,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.87
897082,HINGLEYS,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.46
897082,HINGLEYS,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.54
897082,HINGLEYS,2024-01-26T19:30:00.000+00:00,feeder,02,N Current (RMS),A,34.0
897082,HINGLEYS,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
897082,HINGLEYS,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
897082,HINGLEYS,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.7
897082,HINGLEYS,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,15.6
897082,HINGLEYS,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
897082,HINGLEYS,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
897082,HINGLEYS,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
897082,HINGLEYS,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.08
897082,HINGLEYS,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
897082,HINGLEYS,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
897082,HINGLEYS,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
897082,HINGLEYS,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
897082,HINGLEYS,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
897082,HINGLEYS,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.82
897082,HINGLEYS,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,38.58
897082,HINGLEYS,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,44.61
897082,HINGLEYS,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,87.4
897082,HINGLEYS,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
897082,HINGLEYS,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
897082,HINGLEYS,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
897082,HINGLEYS,2024-01-26T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.03
897082,HINGLEYS,2024-01-26T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-26T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.08
897082,HINGLEYS,2024-01-26T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.96
897082,HINGLEYS,2024-01-26T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.84
897082,HINGLEYS,2024-01-26T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.65
897082,HINGLEYS,2024-01-26T19:20:00.000+00:00,feeder,06,N Current (RMS),A,6.9
897082,HINGLEYS,2024-01-26T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,4.2
897082,HINGLEYS,2024-01-26T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,3.8
897082,HINGLEYS,2024-01-26T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,8.9
897082,HINGLEYS,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.97
897082,HINGLEYS,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.04
897082,HINGLEYS,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
897082,HINGLEYS,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.79
897082,HINGLEYS,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.1
897082,HINGLEYS,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.75
897082,HINGLEYS,2024-01-26T19:20:00.000+00:00,feeder,05,N Current (RMS),A,28.4
897082,HINGLEYS,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,12.9
897082,HINGLEYS,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,14.5
897082,HINGLEYS,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,47.8
897082,HINGLEYS,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
897082,HINGLEYS,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
897082,HINGLEYS,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.12
897082,HINGLEYS,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.37
897082,HINGLEYS,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.26
897082,HINGLEYS,2024-01-26T19:20:00.000+00:00,feeder,04,N Current (RMS),A,25.3
897082,HINGLEYS,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.1
897082,HINGLEYS,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.3
897082,HINGLEYS,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.4
897082,HINGLEYS,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
897082,HINGLEYS,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
897082,HINGLEYS,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.37
897082,HINGLEYS,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.6
897082,HINGLEYS,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.68
897082,HINGLEYS,2024-01-26T19:20:00.000+00:00,feeder,03,N Current (RMS),A,26.0
897082,HINGLEYS,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,79.9
897082,HINGLEYS,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,75.8
897082,HINGLEYS,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,80.6
897082,HINGLEYS,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
897082,HINGLEYS,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.68
897082,HINGLEYS,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
897082,HINGLEYS,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.96
897082,HINGLEYS,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.5
897082,HINGLEYS,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.28
897082,HINGLEYS,2024-01-26T19:20:00.000+00:00,feeder,02,N Current (RMS),A,43.3
897082,HINGLEYS,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
897082,HINGLEYS,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.4
897082,HINGLEYS,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.1
897082,HINGLEYS,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,15.6
897082,HINGLEYS,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
897082,HINGLEYS,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
897082,HINGLEYS,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
897082,HINGLEYS,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.93
897082,HINGLEYS,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
897082,HINGLEYS,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
897082,HINGLEYS,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
897082,HINGLEYS,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
897082,HINGLEYS,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
897082,HINGLEYS,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.96
897082,HINGLEYS,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.41
897082,HINGLEYS,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,51.62
897082,HINGLEYS,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,107.4
897082,HINGLEYS,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
897082,HINGLEYS,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
897082,HINGLEYS,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
897082,HINGLEYS,2024-01-26T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-26T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.19
897082,HINGLEYS,2024-01-26T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.05
897082,HINGLEYS,2024-01-26T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.98
897082,HINGLEYS,2024-01-26T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.07
897082,HINGLEYS,2024-01-26T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.82
897082,HINGLEYS,2024-01-26T19:10:00.000+00:00,feeder,06,N Current (RMS),A,3.9
897082,HINGLEYS,2024-01-26T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,4.3
897082,HINGLEYS,2024-01-26T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,5.6
897082,HINGLEYS,2024-01-26T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,3.6
897082,HINGLEYS,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
897082,HINGLEYS,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.14
897082,HINGLEYS,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.56
897082,HINGLEYS,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.94
897082,HINGLEYS,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.91
897082,HINGLEYS,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.67
897082,HINGLEYS,2024-01-26T19:10:00.000+00:00,feeder,05,N Current (RMS),A,25.0
897082,HINGLEYS,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,13.4
897082,HINGLEYS,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.9
897082,HINGLEYS,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,43.1
897082,HINGLEYS,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
897082,HINGLEYS,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
897082,HINGLEYS,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
897082,HINGLEYS,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.1
897082,HINGLEYS,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.8
897082,HINGLEYS,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.68
897082,HINGLEYS,2024-01-26T19:10:00.000+00:00,feeder,04,N Current (RMS),A,29.0
897082,HINGLEYS,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
897082,HINGLEYS,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.8
897082,HINGLEYS,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.7
897082,HINGLEYS,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.85
897082,HINGLEYS,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
897082,HINGLEYS,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
897082,HINGLEYS,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.36
897082,HINGLEYS,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.73
897082,HINGLEYS,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,24.11
897082,HINGLEYS,2024-01-26T19:10:00.000+00:00,feeder,03,N Current (RMS),A,37.4
897082,HINGLEYS,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,80.4
897082,HINGLEYS,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,77.0
897082,HINGLEYS,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,104.0
897082,HINGLEYS,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
897082,HINGLEYS,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.65
897082,HINGLEYS,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
897082,HINGLEYS,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.49
897082,HINGLEYS,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.73
897082,HINGLEYS,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.44
897082,HINGLEYS,2024-01-26T19:10:00.000+00:00,feeder,02,N Current (RMS),A,41.8
897082,HINGLEYS,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
897082,HINGLEYS,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
897082,HINGLEYS,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,53.6
897082,HINGLEYS,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,15.6
897082,HINGLEYS,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
897082,HINGLEYS,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.85
897082,HINGLEYS,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
897082,HINGLEYS,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.11
897082,HINGLEYS,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
897082,HINGLEYS,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
897082,HINGLEYS,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
897082,HINGLEYS,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
897082,HINGLEYS,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
897082,HINGLEYS,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.66
897082,HINGLEYS,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.24
897082,HINGLEYS,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,55.72
897082,HINGLEYS,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,116.4
897082,HINGLEYS,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
897082,HINGLEYS,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
897082,HINGLEYS,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.9
897082,HINGLEYS,2024-01-26T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-26T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.11
897082,HINGLEYS,2024-01-26T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.04
897082,HINGLEYS,2024-01-26T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.98
897082,HINGLEYS,2024-01-26T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.96
897082,HINGLEYS,2024-01-26T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.79
897082,HINGLEYS,2024-01-26T19:00:00.000+00:00,feeder,06,N Current (RMS),A,2.9
897082,HINGLEYS,2024-01-26T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,4.2
897082,HINGLEYS,2024-01-26T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,4.6
897082,HINGLEYS,2024-01-26T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,3.5
897082,HINGLEYS,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
897082,HINGLEYS,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
897082,HINGLEYS,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.42
897082,HINGLEYS,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.05
897082,HINGLEYS,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.2
897082,HINGLEYS,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.47
897082,HINGLEYS,2024-01-26T19:00:00.000+00:00,feeder,05,N Current (RMS),A,19.8
897082,HINGLEYS,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,18.4
897082,HINGLEYS,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,24.5
897082,HINGLEYS,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,41.3
897082,HINGLEYS,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
897082,HINGLEYS,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
897082,HINGLEYS,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.11
897082,HINGLEYS,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.91
897082,HINGLEYS,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.97
897082,HINGLEYS,2024-01-26T19:00:00.000+00:00,feeder,04,N Current (RMS),A,33.8
897082,HINGLEYS,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
897082,HINGLEYS,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,47.8
897082,HINGLEYS,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.9
897082,HINGLEYS,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.5
897082,HINGLEYS,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
897082,HINGLEYS,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
897082,HINGLEYS,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,20.76
897082,HINGLEYS,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.88
897082,HINGLEYS,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,24.77
897082,HINGLEYS,2024-01-26T19:00:00.000+00:00,feeder,03,N Current (RMS),A,33.6
897082,HINGLEYS,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,90.0
897082,HINGLEYS,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,95.8
897082,HINGLEYS,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,106.1
897082,HINGLEYS,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.43
897082,HINGLEYS,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
897082,HINGLEYS,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.79
897082,HINGLEYS,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.11
897082,HINGLEYS,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.22
897082,HINGLEYS,2024-01-26T19:00:00.000+00:00,feeder,02,N Current (RMS),A,38.3
897082,HINGLEYS,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
897082,HINGLEYS,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
897082,HINGLEYS,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,56.9
897082,HINGLEYS,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,15.7
897082,HINGLEYS,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
897082,HINGLEYS,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
897082,HINGLEYS,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
897082,HINGLEYS,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.06
897082,HINGLEYS,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
897082,HINGLEYS,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
897082,HINGLEYS,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
897082,HINGLEYS,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
897082,HINGLEYS,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
897082,HINGLEYS,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.47
897082,HINGLEYS,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,44.07
897082,HINGLEYS,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,54.23
897082,HINGLEYS,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,101.7
897082,HINGLEYS,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
897082,HINGLEYS,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
897082,HINGLEYS,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.7
897082,HINGLEYS,2024-01-26T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-26T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.01
897082,HINGLEYS,2024-01-26T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.07
897082,HINGLEYS,2024-01-26T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.96
897082,HINGLEYS,2024-01-26T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.59
897082,HINGLEYS,2024-01-26T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.82
897082,HINGLEYS,2024-01-26T18:50:00.000+00:00,feeder,06,N Current (RMS),A,5.2
897082,HINGLEYS,2024-01-26T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,4.2
897082,HINGLEYS,2024-01-26T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,7.9
897082,HINGLEYS,2024-01-26T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,3.6
897082,HINGLEYS,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
897082,HINGLEYS,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
897082,HINGLEYS,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.59
897082,HINGLEYS,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.63
897082,HINGLEYS,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.11
897082,HINGLEYS,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.94
897082,HINGLEYS,2024-01-26T18:50:00.000+00:00,feeder,05,N Current (RMS),A,17.8
897082,HINGLEYS,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,26.2
897082,HINGLEYS,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,22.7
897082,HINGLEYS,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,39.5
897082,HINGLEYS,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
897082,HINGLEYS,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.26
897082,HINGLEYS,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
897082,HINGLEYS,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.03
897082,HINGLEYS,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.12
897082,HINGLEYS,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.72
897082,HINGLEYS,2024-01-26T18:50:00.000+00:00,feeder,04,N Current (RMS),A,28.6
897082,HINGLEYS,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
897082,HINGLEYS,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.6
897082,HINGLEYS,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.1
897082,HINGLEYS,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.16
897082,HINGLEYS,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
897082,HINGLEYS,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
897082,HINGLEYS,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,20.44
897082,HINGLEYS,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,23.56
897082,HINGLEYS,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,22.99
897082,HINGLEYS,2024-01-26T18:50:00.000+00:00,feeder,03,N Current (RMS),A,25.5
897082,HINGLEYS,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,88.5
897082,HINGLEYS,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,101.0
897082,HINGLEYS,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,98.5
897082,HINGLEYS,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
897082,HINGLEYS,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.73
897082,HINGLEYS,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
897082,HINGLEYS,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.75
897082,HINGLEYS,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.32
897082,HINGLEYS,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.57
897082,HINGLEYS,2024-01-26T18:50:00.000+00:00,feeder,02,N Current (RMS),A,36.0
897082,HINGLEYS,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.7
897082,HINGLEYS,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
897082,HINGLEYS,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,53.7
897082,HINGLEYS,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,15.6
897082,HINGLEYS,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
897082,HINGLEYS,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
897082,HINGLEYS,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
897082,HINGLEYS,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
897082,HINGLEYS,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
897082,HINGLEYS,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
897082,HINGLEYS,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
897082,HINGLEYS,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
897082,HINGLEYS,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
897082,HINGLEYS,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.76
897082,HINGLEYS,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,45.7
897082,HINGLEYS,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,50.04
897082,HINGLEYS,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
897082,HINGLEYS,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
897082,HINGLEYS,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
897082,HINGLEYS,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
897082,HINGLEYS,2024-01-26T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.01
897082,HINGLEYS,2024-01-26T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-26T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.07
897082,HINGLEYS,2024-01-26T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.01
897082,HINGLEYS,2024-01-26T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.1
897082,HINGLEYS,2024-01-26T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.88
897082,HINGLEYS,2024-01-26T18:40:00.000+00:00,feeder,06,N Current (RMS),A,2.5
897082,HINGLEYS,2024-01-26T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,4.3
897082,HINGLEYS,2024-01-26T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,4.9
897082,HINGLEYS,2024-01-26T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,3.8
897082,HINGLEYS,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.64
897082,HINGLEYS,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.95
897082,HINGLEYS,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.94
897082,HINGLEYS,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.98
897082,HINGLEYS,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.73
897082,HINGLEYS,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
897082,HINGLEYS,2024-01-26T18:40:00.000+00:00,feeder,05,N Current (RMS),A,11.1
897082,HINGLEYS,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,26.0
897082,HINGLEYS,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,20.8
897082,HINGLEYS,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,27.6
897082,HINGLEYS,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
897082,HINGLEYS,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
897082,HINGLEYS,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
897082,HINGLEYS,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
897082,HINGLEYS,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.67
897082,HINGLEYS,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.02
897082,HINGLEYS,2024-01-26T18:40:00.000+00:00,feeder,04,N Current (RMS),A,26.3
897082,HINGLEYS,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
897082,HINGLEYS,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.1
897082,HINGLEYS,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.9
897082,HINGLEYS,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.87
897082,HINGLEYS,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
897082,HINGLEYS,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
897082,HINGLEYS,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.6
897082,HINGLEYS,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,23.44
897082,HINGLEYS,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,27.49
897082,HINGLEYS,2024-01-26T18:40:00.000+00:00,feeder,03,N Current (RMS),A,45.1
897082,HINGLEYS,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,68.3
897082,HINGLEYS,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,100.0
897082,HINGLEYS,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,117.3
897082,HINGLEYS,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
897082,HINGLEYS,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.82
897082,HINGLEYS,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
897082,HINGLEYS,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.55
897082,HINGLEYS,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.59
897082,HINGLEYS,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.02
897082,HINGLEYS,2024-01-26T18:40:00.000+00:00,feeder,02,N Current (RMS),A,44.6
897082,HINGLEYS,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
897082,HINGLEYS,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
897082,HINGLEYS,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,64.4
897082,HINGLEYS,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,15.7
897082,HINGLEYS,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
897082,HINGLEYS,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
897082,HINGLEYS,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
897082,HINGLEYS,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.22
897082,HINGLEYS,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
897082,HINGLEYS,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
897082,HINGLEYS,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
897082,HINGLEYS,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
897082,HINGLEYS,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
897082,HINGLEYS,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.2
897082,HINGLEYS,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,42.53
897082,HINGLEYS,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,56.41
897082,HINGLEYS,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,117.2
897082,HINGLEYS,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
897082,HINGLEYS,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
897082,HINGLEYS,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
897082,HINGLEYS,2024-01-26T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.1
897082,HINGLEYS,2024-01-26T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.17
897082,HINGLEYS,2024-01-26T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.06
897082,HINGLEYS,2024-01-26T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.59
897082,HINGLEYS,2024-01-26T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.07
897082,HINGLEYS,2024-01-26T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.01
897082,HINGLEYS,2024-01-26T18:30:00.000+00:00,feeder,06,N Current (RMS),A,5.1
897082,HINGLEYS,2024-01-26T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,7.8
897082,HINGLEYS,2024-01-26T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,4.7
897082,HINGLEYS,2024-01-26T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,4.4
897082,HINGLEYS,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
897082,HINGLEYS,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.92
897082,HINGLEYS,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.93
897082,HINGLEYS,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.68
897082,HINGLEYS,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.96
897082,HINGLEYS,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.96
897082,HINGLEYS,2024-01-26T18:30:00.000+00:00,feeder,05,N Current (RMS),A,21.6
897082,HINGLEYS,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,12.8
897082,HINGLEYS,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,17.9
