Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
897082,HINGLEYS,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,36.2
897082,HINGLEYS,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
897082,HINGLEYS,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
897082,HINGLEYS,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.1
897082,HINGLEYS,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.92
897082,HINGLEYS,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.24
897082,HINGLEYS,2024-01-26T18:30:00.000+00:00,feeder,04,N Current (RMS),A,27.7
897082,HINGLEYS,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
897082,HINGLEYS,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.1
897082,HINGLEYS,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.0
897082,HINGLEYS,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.48
897082,HINGLEYS,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
897082,HINGLEYS,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
897082,HINGLEYS,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.25
897082,HINGLEYS,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,26.28
897082,HINGLEYS,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,24.21
897082,HINGLEYS,2024-01-26T18:30:00.000+00:00,feeder,03,N Current (RMS),A,45.6
897082,HINGLEYS,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,67.1
897082,HINGLEYS,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,112.5
897082,HINGLEYS,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,103.4
897082,HINGLEYS,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
897082,HINGLEYS,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.62
897082,HINGLEYS,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
897082,HINGLEYS,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.35
897082,HINGLEYS,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.36
897082,HINGLEYS,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.78
897082,HINGLEYS,2024-01-26T18:30:00.000+00:00,feeder,02,N Current (RMS),A,40.7
897082,HINGLEYS,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
897082,HINGLEYS,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
897082,HINGLEYS,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,55.5
897082,HINGLEYS,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,15.6
897082,HINGLEYS,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
897082,HINGLEYS,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
897082,HINGLEYS,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
897082,HINGLEYS,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.17
897082,HINGLEYS,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
897082,HINGLEYS,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
897082,HINGLEYS,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
897082,HINGLEYS,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
897082,HINGLEYS,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
897082,HINGLEYS,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.77
897082,HINGLEYS,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,46.58
897082,HINGLEYS,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,53.19
897082,HINGLEYS,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,125.7
897082,HINGLEYS,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
897082,HINGLEYS,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
897082,HINGLEYS,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
897082,HINGLEYS,2024-01-26T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.1
897082,HINGLEYS,2024-01-26T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-26T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.07
897082,HINGLEYS,2024-01-26T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.1
897082,HINGLEYS,2024-01-26T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.06
897082,HINGLEYS,2024-01-26T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.72
897082,HINGLEYS,2024-01-26T18:20:00.000+00:00,feeder,06,N Current (RMS),A,6.2
897082,HINGLEYS,2024-01-26T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,4.7
897082,HINGLEYS,2024-01-26T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,4.7
897082,HINGLEYS,2024-01-26T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,8.9
897082,HINGLEYS,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.83
897082,HINGLEYS,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.66
897082,HINGLEYS,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.51
897082,HINGLEYS,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.75
897082,HINGLEYS,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.53
897082,HINGLEYS,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.41
897082,HINGLEYS,2024-01-26T18:20:00.000+00:00,feeder,05,N Current (RMS),A,30.7
897082,HINGLEYS,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,8.8
897082,HINGLEYS,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,29.4
897082,HINGLEYS,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,46.4
897082,HINGLEYS,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
897082,HINGLEYS,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
897082,HINGLEYS,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.26
897082,HINGLEYS,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.97
897082,HINGLEYS,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.18
897082,HINGLEYS,2024-01-26T18:20:00.000+00:00,feeder,04,N Current (RMS),A,31.4
897082,HINGLEYS,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.4
897082,HINGLEYS,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.8
897082,HINGLEYS,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.6
897082,HINGLEYS,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.77
897082,HINGLEYS,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.32
897082,HINGLEYS,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
897082,HINGLEYS,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.06
897082,HINGLEYS,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.07
897082,HINGLEYS,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,22.72
897082,HINGLEYS,2024-01-26T18:20:00.000+00:00,feeder,03,N Current (RMS),A,35.4
897082,HINGLEYS,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,74.6
897082,HINGLEYS,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,78.0
897082,HINGLEYS,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,97.2
897082,HINGLEYS,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
897082,HINGLEYS,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.61
897082,HINGLEYS,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
897082,HINGLEYS,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.77
897082,HINGLEYS,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.64
897082,HINGLEYS,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.31
897082,HINGLEYS,2024-01-26T18:20:00.000+00:00,feeder,02,N Current (RMS),A,39.1
897082,HINGLEYS,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.2
897082,HINGLEYS,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
897082,HINGLEYS,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.0
897082,HINGLEYS,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,15.6
897082,HINGLEYS,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
897082,HINGLEYS,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
897082,HINGLEYS,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
897082,HINGLEYS,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
897082,HINGLEYS,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
897082,HINGLEYS,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
897082,HINGLEYS,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
897082,HINGLEYS,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
897082,HINGLEYS,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.41
897082,HINGLEYS,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.27
897082,HINGLEYS,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,53.34
897082,HINGLEYS,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,122.4
897082,HINGLEYS,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
897082,HINGLEYS,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
897082,HINGLEYS,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
897082,HINGLEYS,2024-01-26T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.11
897082,HINGLEYS,2024-01-26T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.14
897082,HINGLEYS,2024-01-26T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-26T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.43
897082,HINGLEYS,2024-01-26T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.81
897082,HINGLEYS,2024-01-26T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.96
897082,HINGLEYS,2024-01-26T18:10:00.000+00:00,feeder,06,N Current (RMS),A,8.2
897082,HINGLEYS,2024-01-26T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,10.8
897082,HINGLEYS,2024-01-26T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,8.2
897082,HINGLEYS,2024-01-26T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,5.2
897082,HINGLEYS,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
897082,HINGLEYS,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.45
897082,HINGLEYS,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.67
897082,HINGLEYS,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.58
897082,HINGLEYS,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.17
897082,HINGLEYS,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.92
897082,HINGLEYS,2024-01-26T18:10:00.000+00:00,feeder,05,N Current (RMS),A,27.8
897082,HINGLEYS,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,12.2
897082,HINGLEYS,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,39.1
897082,HINGLEYS,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,35.7
897082,HINGLEYS,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
897082,HINGLEYS,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
897082,HINGLEYS,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
897082,HINGLEYS,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.2
897082,HINGLEYS,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.61
897082,HINGLEYS,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.44
897082,HINGLEYS,2024-01-26T18:10:00.000+00:00,feeder,04,N Current (RMS),A,32.4
897082,HINGLEYS,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
897082,HINGLEYS,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,42.2
897082,HINGLEYS,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,40.7
897082,HINGLEYS,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.67
897082,HINGLEYS,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
897082,HINGLEYS,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
897082,HINGLEYS,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.02
897082,HINGLEYS,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.54
897082,HINGLEYS,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,19.04
897082,HINGLEYS,2024-01-26T18:10:00.000+00:00,feeder,03,N Current (RMS),A,29.0
897082,HINGLEYS,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,78.2
897082,HINGLEYS,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,79.0
897082,HINGLEYS,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,82.5
897082,HINGLEYS,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
897082,HINGLEYS,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.69
897082,HINGLEYS,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
897082,HINGLEYS,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.56
897082,HINGLEYS,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.21
897082,HINGLEYS,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.57
897082,HINGLEYS,2024-01-26T18:10:00.000+00:00,feeder,02,N Current (RMS),A,39.0
897082,HINGLEYS,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.1
897082,HINGLEYS,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
897082,HINGLEYS,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.5
897082,HINGLEYS,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,15.7
897082,HINGLEYS,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
897082,HINGLEYS,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
897082,HINGLEYS,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
897082,HINGLEYS,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
897082,HINGLEYS,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
897082,HINGLEYS,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
897082,HINGLEYS,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
897082,HINGLEYS,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
897082,HINGLEYS,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
897082,HINGLEYS,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.39
897082,HINGLEYS,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.34
897082,HINGLEYS,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.93
897082,HINGLEYS,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,106.1
897082,HINGLEYS,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
897082,HINGLEYS,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
897082,HINGLEYS,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
897082,HINGLEYS,2024-01-26T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.04
897082,HINGLEYS,2024-01-26T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.15
897082,HINGLEYS,2024-01-26T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-26T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.51
897082,HINGLEYS,2024-01-26T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.29
897082,HINGLEYS,2024-01-26T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.73
897082,HINGLEYS,2024-01-26T18:00:00.000+00:00,feeder,06,N Current (RMS),A,8.4
897082,HINGLEYS,2024-01-26T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,10.8
897082,HINGLEYS,2024-01-26T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,10.2
897082,HINGLEYS,2024-01-26T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,3.2
897082,HINGLEYS,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
897082,HINGLEYS,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.44
897082,HINGLEYS,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.61
897082,HINGLEYS,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.23
897082,HINGLEYS,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.13
897082,HINGLEYS,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.06
897082,HINGLEYS,2024-01-26T18:00:00.000+00:00,feeder,05,N Current (RMS),A,20.1
897082,HINGLEYS,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,23.5
897082,HINGLEYS,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,38.8
897082,HINGLEYS,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,35.2
897082,HINGLEYS,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
897082,HINGLEYS,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
897082,HINGLEYS,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
897082,HINGLEYS,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.06
897082,HINGLEYS,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.57
897082,HINGLEYS,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.56
897082,HINGLEYS,2024-01-26T18:00:00.000+00:00,feeder,04,N Current (RMS),A,27.0
897082,HINGLEYS,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
897082,HINGLEYS,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.6
897082,HINGLEYS,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,36.8
897082,HINGLEYS,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.41
897082,HINGLEYS,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
897082,HINGLEYS,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
897082,HINGLEYS,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.26
897082,HINGLEYS,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.36
897082,HINGLEYS,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.33
897082,HINGLEYS,2024-01-26T18:00:00.000+00:00,feeder,03,N Current (RMS),A,25.8
897082,HINGLEYS,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,82.6
897082,HINGLEYS,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,82.1
897082,HINGLEYS,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,69.4
897082,HINGLEYS,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
897082,HINGLEYS,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.67
897082,HINGLEYS,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
897082,HINGLEYS,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.71
897082,HINGLEYS,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.24
897082,HINGLEYS,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.7
897082,HINGLEYS,2024-01-26T18:00:00.000+00:00,feeder,02,N Current (RMS),A,34.3
897082,HINGLEYS,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.2
897082,HINGLEYS,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.9
897082,HINGLEYS,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.1
897082,HINGLEYS,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,15.7
897082,HINGLEYS,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
897082,HINGLEYS,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
897082,HINGLEYS,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
897082,HINGLEYS,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
897082,HINGLEYS,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
897082,HINGLEYS,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
897082,HINGLEYS,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
897082,HINGLEYS,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
897082,HINGLEYS,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.66
897082,HINGLEYS,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,44.6
897082,HINGLEYS,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.39
897082,HINGLEYS,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
897082,HINGLEYS,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
897082,HINGLEYS,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
897082,HINGLEYS,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
897082,HINGLEYS,2024-01-26T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.05
897082,HINGLEYS,2024-01-26T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-26T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-26T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.21
897082,HINGLEYS,2024-01-26T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.9
897082,HINGLEYS,2024-01-26T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.01
897082,HINGLEYS,2024-01-26T17:50:00.000+00:00,feeder,06,N Current (RMS),A,13.8
897082,HINGLEYS,2024-01-26T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,14.4
897082,HINGLEYS,2024-01-26T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,17.7
897082,HINGLEYS,2024-01-26T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,4.4
897082,HINGLEYS,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
897082,HINGLEYS,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.62
897082,HINGLEYS,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.92
897082,HINGLEYS,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.67
897082,HINGLEYS,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.74
897082,HINGLEYS,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.97
897082,HINGLEYS,2024-01-26T17:50:00.000+00:00,feeder,05,N Current (RMS),A,26.3
897082,HINGLEYS,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,24.8
897082,HINGLEYS,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,37.1
897082,HINGLEYS,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,56.5
897082,HINGLEYS,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
897082,HINGLEYS,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
897082,HINGLEYS,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
897082,HINGLEYS,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.06
897082,HINGLEYS,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.49
897082,HINGLEYS,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.02
897082,HINGLEYS,2024-01-26T17:50:00.000+00:00,feeder,04,N Current (RMS),A,26.4
897082,HINGLEYS,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
897082,HINGLEYS,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.1
897082,HINGLEYS,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.3
897082,HINGLEYS,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.59
897082,HINGLEYS,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
897082,HINGLEYS,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.66
897082,HINGLEYS,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.47
897082,HINGLEYS,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.02
897082,HINGLEYS,2024-01-26T17:50:00.000+00:00,feeder,03,N Current (RMS),A,30.7
897082,HINGLEYS,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,80.2
897082,HINGLEYS,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,62.0
897082,HINGLEYS,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,72.6
897082,HINGLEYS,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
897082,HINGLEYS,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.02
897082,HINGLEYS,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
897082,HINGLEYS,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.77
897082,HINGLEYS,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.39
897082,HINGLEYS,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.69
897082,HINGLEYS,2024-01-26T17:50:00.000+00:00,feeder,02,N Current (RMS),A,32.9
897082,HINGLEYS,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.5
897082,HINGLEYS,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.5
897082,HINGLEYS,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.8
897082,HINGLEYS,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,15.6
897082,HINGLEYS,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
897082,HINGLEYS,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
897082,HINGLEYS,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
897082,HINGLEYS,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
897082,HINGLEYS,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
897082,HINGLEYS,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
897082,HINGLEYS,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
897082,HINGLEYS,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
897082,HINGLEYS,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
897082,HINGLEYS,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.25
897082,HINGLEYS,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
897082,HINGLEYS,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,46.71
897082,HINGLEYS,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
897082,HINGLEYS,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
897082,HINGLEYS,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
897082,HINGLEYS,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
897082,HINGLEYS,2024-01-26T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-26T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.16
897082,HINGLEYS,2024-01-26T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-26T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.37
897082,HINGLEYS,2024-01-26T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.17
897082,HINGLEYS,2024-01-26T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.79
897082,HINGLEYS,2024-01-26T17:40:00.000+00:00,feeder,06,N Current (RMS),A,14.4
897082,HINGLEYS,2024-01-26T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,18.4
897082,HINGLEYS,2024-01-26T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,6.2
897082,HINGLEYS,2024-01-26T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,3.5
897082,HINGLEYS,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
897082,HINGLEYS,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
897082,HINGLEYS,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.62
897082,HINGLEYS,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.63
897082,HINGLEYS,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.63
897082,HINGLEYS,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,15.08
897082,HINGLEYS,2024-01-26T17:40:00.000+00:00,feeder,05,N Current (RMS),A,39.0
897082,HINGLEYS,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,12.5
897082,HINGLEYS,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,45.2
897082,HINGLEYS,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,64.0
897082,HINGLEYS,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
897082,HINGLEYS,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
897082,HINGLEYS,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.16
897082,HINGLEYS,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.61
897082,HINGLEYS,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.36
897082,HINGLEYS,2024-01-26T17:40:00.000+00:00,feeder,04,N Current (RMS),A,30.1
897082,HINGLEYS,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
897082,HINGLEYS,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,40.6
897082,HINGLEYS,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.6
897082,HINGLEYS,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.57
897082,HINGLEYS,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
897082,HINGLEYS,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
897082,HINGLEYS,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.08
897082,HINGLEYS,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.46
897082,HINGLEYS,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.47
897082,HINGLEYS,2024-01-26T17:40:00.000+00:00,feeder,03,N Current (RMS),A,30.8
897082,HINGLEYS,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,69.3
897082,HINGLEYS,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,57.3
897082,HINGLEYS,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,82.1
897082,HINGLEYS,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
897082,HINGLEYS,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.95
897082,HINGLEYS,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
897082,HINGLEYS,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.55
897082,HINGLEYS,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.12
897082,HINGLEYS,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.29
897082,HINGLEYS,2024-01-26T17:40:00.000+00:00,feeder,02,N Current (RMS),A,33.5
897082,HINGLEYS,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.7
897082,HINGLEYS,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
897082,HINGLEYS,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
897082,HINGLEYS,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,15.6
897082,HINGLEYS,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
897082,HINGLEYS,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
897082,HINGLEYS,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
897082,HINGLEYS,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
897082,HINGLEYS,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
897082,HINGLEYS,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
897082,HINGLEYS,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
897082,HINGLEYS,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
897082,HINGLEYS,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
897082,HINGLEYS,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.47
897082,HINGLEYS,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,40.99
897082,HINGLEYS,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,48.99
897082,HINGLEYS,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,95.8
897082,HINGLEYS,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
897082,HINGLEYS,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
897082,HINGLEYS,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
897082,HINGLEYS,2024-01-26T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.02
897082,HINGLEYS,2024-01-26T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-26T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-26T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.72
897082,HINGLEYS,2024-01-26T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.06
897082,HINGLEYS,2024-01-26T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.75
897082,HINGLEYS,2024-01-26T17:30:00.000+00:00,feeder,06,N Current (RMS),A,11.9
897082,HINGLEYS,2024-01-26T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,15.9
897082,HINGLEYS,2024-01-26T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,5.4
897082,HINGLEYS,2024-01-26T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,3.3
897082,HINGLEYS,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
897082,HINGLEYS,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.45
897082,HINGLEYS,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.34
897082,HINGLEYS,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.2
897082,HINGLEYS,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.68
897082,HINGLEYS,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.52
897082,HINGLEYS,2024-01-26T17:30:00.000+00:00,feeder,05,N Current (RMS),A,36.7
897082,HINGLEYS,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,10.2
897082,HINGLEYS,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,49.4
897082,HINGLEYS,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,50.0
897082,HINGLEYS,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
897082,HINGLEYS,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
897082,HINGLEYS,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
897082,HINGLEYS,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.2
897082,HINGLEYS,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.5
897082,HINGLEYS,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.12
897082,HINGLEYS,2024-01-26T17:30:00.000+00:00,feeder,04,N Current (RMS),A,27.5
897082,HINGLEYS,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
897082,HINGLEYS,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.6
897082,HINGLEYS,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.7
897082,HINGLEYS,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.44
897082,HINGLEYS,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
897082,HINGLEYS,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
897082,HINGLEYS,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.8
897082,HINGLEYS,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.52
897082,HINGLEYS,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.53
897082,HINGLEYS,2024-01-26T17:30:00.000+00:00,feeder,03,N Current (RMS),A,25.1
897082,HINGLEYS,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,68.4
897082,HINGLEYS,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,74.7
897082,HINGLEYS,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,78.3
897082,HINGLEYS,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
897082,HINGLEYS,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.76
897082,HINGLEYS,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
897082,HINGLEYS,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.59
897082,HINGLEYS,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.79
897082,HINGLEYS,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.43
897082,HINGLEYS,2024-01-26T17:30:00.000+00:00,feeder,02,N Current (RMS),A,35.6
897082,HINGLEYS,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
897082,HINGLEYS,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
897082,HINGLEYS,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.2
897082,HINGLEYS,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,15.6
897082,HINGLEYS,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
897082,HINGLEYS,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
897082,HINGLEYS,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
897082,HINGLEYS,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
897082,HINGLEYS,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
897082,HINGLEYS,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
897082,HINGLEYS,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
897082,HINGLEYS,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
897082,HINGLEYS,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
897082,HINGLEYS,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.13
897082,HINGLEYS,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,44.55
897082,HINGLEYS,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,47.35
897082,HINGLEYS,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,102.7
897082,HINGLEYS,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
897082,HINGLEYS,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
897082,HINGLEYS,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
897082,HINGLEYS,2024-01-26T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
897082,HINGLEYS,2024-01-26T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-26T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-26T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.47
897082,HINGLEYS,2024-01-26T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.2
897082,HINGLEYS,2024-01-26T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.73
897082,HINGLEYS,2024-01-26T17:20:00.000+00:00,feeder,06,N Current (RMS),A,10.4
897082,HINGLEYS,2024-01-26T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,14.6
897082,HINGLEYS,2024-01-26T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,5.8
897082,HINGLEYS,2024-01-26T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,3.2
897082,HINGLEYS,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
897082,HINGLEYS,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.47
897082,HINGLEYS,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.67
897082,HINGLEYS,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.27
897082,HINGLEYS,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.38
897082,HINGLEYS,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.81
897082,HINGLEYS,2024-01-26T17:20:00.000+00:00,feeder,05,N Current (RMS),A,24.9
897082,HINGLEYS,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,15.4
897082,HINGLEYS,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,36.1
897082,HINGLEYS,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,38.3
897082,HINGLEYS,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
897082,HINGLEYS,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
897082,HINGLEYS,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.08
897082,HINGLEYS,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.99
897082,HINGLEYS,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.41
897082,HINGLEYS,2024-01-26T17:20:00.000+00:00,feeder,04,N Current (RMS),A,26.3
897082,HINGLEYS,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
897082,HINGLEYS,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.4
897082,HINGLEYS,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,40.3
897082,HINGLEYS,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.2
897082,HINGLEYS,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
897082,HINGLEYS,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,22.17
897082,HINGLEYS,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.84
897082,HINGLEYS,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.61
897082,HINGLEYS,2024-01-26T17:20:00.000+00:00,feeder,03,N Current (RMS),A,36.6
897082,HINGLEYS,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,95.0
897082,HINGLEYS,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,64.2
897082,HINGLEYS,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,75.1
897082,HINGLEYS,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
897082,HINGLEYS,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.81
897082,HINGLEYS,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
897082,HINGLEYS,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.05
897082,HINGLEYS,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.04
897082,HINGLEYS,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.55
897082,HINGLEYS,2024-01-26T17:20:00.000+00:00,feeder,02,N Current (RMS),A,40.8
897082,HINGLEYS,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
897082,HINGLEYS,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.6
897082,HINGLEYS,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,46.4
897082,HINGLEYS,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,15.6
897082,HINGLEYS,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
897082,HINGLEYS,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
897082,HINGLEYS,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
897082,HINGLEYS,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
897082,HINGLEYS,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
897082,HINGLEYS,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
897082,HINGLEYS,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
897082,HINGLEYS,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
897082,HINGLEYS,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
897082,HINGLEYS,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.88
897082,HINGLEYS,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.45
897082,HINGLEYS,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,47.11
897082,HINGLEYS,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
897082,HINGLEYS,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
897082,HINGLEYS,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
897082,HINGLEYS,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
897082,HINGLEYS,2024-01-26T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.01
897082,HINGLEYS,2024-01-26T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-26T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-26T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.44
897082,HINGLEYS,2024-01-26T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.91
897082,HINGLEYS,2024-01-26T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.74
897082,HINGLEYS,2024-01-26T17:10:00.000+00:00,feeder,06,N Current (RMS),A,10.7
897082,HINGLEYS,2024-01-26T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,14.4
897082,HINGLEYS,2024-01-26T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,9.5
897082,HINGLEYS,2024-01-26T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,3.2
897082,HINGLEYS,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
897082,HINGLEYS,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.48
897082,HINGLEYS,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.79
897082,HINGLEYS,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.87
897082,HINGLEYS,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.26
897082,HINGLEYS,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.47
897082,HINGLEYS,2024-01-26T17:10:00.000+00:00,feeder,05,N Current (RMS),A,18.8
897082,HINGLEYS,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,18.1
897082,HINGLEYS,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,26.9
897082,HINGLEYS,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,33.4
897082,HINGLEYS,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
897082,HINGLEYS,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
897082,HINGLEYS,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
897082,HINGLEYS,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
897082,HINGLEYS,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.16
897082,HINGLEYS,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.73
897082,HINGLEYS,2024-01-26T17:10:00.000+00:00,feeder,04,N Current (RMS),A,22.4
897082,HINGLEYS,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
897082,HINGLEYS,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
897082,HINGLEYS,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.4
897082,HINGLEYS,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.53
897082,HINGLEYS,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
897082,HINGLEYS,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,20.39
897082,HINGLEYS,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.87
897082,HINGLEYS,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,20.73
897082,HINGLEYS,2024-01-26T17:10:00.000+00:00,feeder,03,N Current (RMS),A,30.4
897082,HINGLEYS,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,87.5
897082,HINGLEYS,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,77.2
897082,HINGLEYS,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,88.1
897082,HINGLEYS,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
897082,HINGLEYS,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.72
897082,HINGLEYS,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
897082,HINGLEYS,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.47
897082,HINGLEYS,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.91
897082,HINGLEYS,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.06
897082,HINGLEYS,2024-01-26T17:10:00.000+00:00,feeder,02,N Current (RMS),A,52.7
897082,HINGLEYS,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.1
897082,HINGLEYS,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.1
897082,HINGLEYS,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,64.9
897082,HINGLEYS,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,15.6
897082,HINGLEYS,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
897082,HINGLEYS,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
897082,HINGLEYS,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
897082,HINGLEYS,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
897082,HINGLEYS,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
897082,HINGLEYS,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
897082,HINGLEYS,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
897082,HINGLEYS,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
897082,HINGLEYS,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
897082,HINGLEYS,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.17
897082,HINGLEYS,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,39.11
897082,HINGLEYS,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,51.74
897082,HINGLEYS,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,96.8
897082,HINGLEYS,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
897082,HINGLEYS,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
897082,HINGLEYS,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
897082,HINGLEYS,2024-01-26T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.18
897082,HINGLEYS,2024-01-26T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.16
897082,HINGLEYS,2024-01-26T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.25
897082,HINGLEYS,2024-01-26T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.95
897082,HINGLEYS,2024-01-26T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.98
897082,HINGLEYS,2024-01-26T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.03
897082,HINGLEYS,2024-01-26T17:00:00.000+00:00,feeder,06,N Current (RMS),A,11.8
897082,HINGLEYS,2024-01-26T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,16.9
897082,HINGLEYS,2024-01-26T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,14.0
897082,HINGLEYS,2024-01-26T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,5.4
