Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
897082,HINGLEYS,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
897082,HINGLEYS,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
897082,HINGLEYS,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.79
897082,HINGLEYS,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.87
897082,HINGLEYS,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.19
897082,HINGLEYS,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.94
897082,HINGLEYS,2024-01-26T17:00:00.000+00:00,feeder,05,N Current (RMS),A,18.7
897082,HINGLEYS,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,16.9
897082,HINGLEYS,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,26.3
897082,HINGLEYS,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,35.1
897082,HINGLEYS,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
897082,HINGLEYS,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
897082,HINGLEYS,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
897082,HINGLEYS,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
897082,HINGLEYS,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.16
897082,HINGLEYS,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.73
897082,HINGLEYS,2024-01-26T17:00:00.000+00:00,feeder,04,N Current (RMS),A,18.5
897082,HINGLEYS,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
897082,HINGLEYS,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.9
897082,HINGLEYS,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.2
897082,HINGLEYS,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.46
897082,HINGLEYS,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
897082,HINGLEYS,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
897082,HINGLEYS,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.42
897082,HINGLEYS,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.51
897082,HINGLEYS,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,23.21
897082,HINGLEYS,2024-01-26T17:00:00.000+00:00,feeder,03,N Current (RMS),A,32.5
897082,HINGLEYS,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,83.6
897082,HINGLEYS,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,79.8
897082,HINGLEYS,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,98.4
897082,HINGLEYS,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
897082,HINGLEYS,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.36
897082,HINGLEYS,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
897082,HINGLEYS,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.12
897082,HINGLEYS,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.7
897082,HINGLEYS,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.91
897082,HINGLEYS,2024-01-26T17:00:00.000+00:00,feeder,02,N Current (RMS),A,59.1
897082,HINGLEYS,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
897082,HINGLEYS,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
897082,HINGLEYS,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,75.8
897082,HINGLEYS,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,15.6
897082,HINGLEYS,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
897082,HINGLEYS,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
897082,HINGLEYS,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
897082,HINGLEYS,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
897082,HINGLEYS,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
897082,HINGLEYS,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
897082,HINGLEYS,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
897082,HINGLEYS,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
897082,HINGLEYS,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
897082,HINGLEYS,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.36
897082,HINGLEYS,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.53
897082,HINGLEYS,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,55.84
897082,HINGLEYS,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,105.1
897082,HINGLEYS,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
897082,HINGLEYS,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
897082,HINGLEYS,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
897082,HINGLEYS,2024-01-26T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.02
897082,HINGLEYS,2024-01-26T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.18
897082,HINGLEYS,2024-01-26T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.14
897082,HINGLEYS,2024-01-26T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.23
897082,HINGLEYS,2024-01-26T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.06
897082,HINGLEYS,2024-01-26T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.07
897082,HINGLEYS,2024-01-26T16:50:00.000+00:00,feeder,06,N Current (RMS),A,14.5
897082,HINGLEYS,2024-01-26T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,18.7
897082,HINGLEYS,2024-01-26T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,18.2
897082,HINGLEYS,2024-01-26T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,5.3
897082,HINGLEYS,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.82
897082,HINGLEYS,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.46
897082,HINGLEYS,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.07
897082,HINGLEYS,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.87
897082,HINGLEYS,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.07
897082,HINGLEYS,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.53
897082,HINGLEYS,2024-01-26T16:50:00.000+00:00,feeder,05,N Current (RMS),A,15.8
897082,HINGLEYS,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,21.9
897082,HINGLEYS,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,26.7
897082,HINGLEYS,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,30.6
897082,HINGLEYS,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
897082,HINGLEYS,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
897082,HINGLEYS,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
897082,HINGLEYS,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
897082,HINGLEYS,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.81
897082,HINGLEYS,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.51
897082,HINGLEYS,2024-01-26T16:50:00.000+00:00,feeder,04,N Current (RMS),A,17.2
897082,HINGLEYS,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
897082,HINGLEYS,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.5
897082,HINGLEYS,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.4
897082,HINGLEYS,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.8
897082,HINGLEYS,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
897082,HINGLEYS,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
897082,HINGLEYS,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,20.32
897082,HINGLEYS,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.76
897082,HINGLEYS,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,20.05
897082,HINGLEYS,2024-01-26T16:50:00.000+00:00,feeder,03,N Current (RMS),A,33.9
897082,HINGLEYS,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,89.3
897082,HINGLEYS,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,82.4
897082,HINGLEYS,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,86.0
897082,HINGLEYS,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
897082,HINGLEYS,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.39
897082,HINGLEYS,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
897082,HINGLEYS,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.47
897082,HINGLEYS,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.07
897082,HINGLEYS,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.22
897082,HINGLEYS,2024-01-26T16:50:00.000+00:00,feeder,02,N Current (RMS),A,35.8
897082,HINGLEYS,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.6
897082,HINGLEYS,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.6
897082,HINGLEYS,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.9
897082,HINGLEYS,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,15.6
897082,HINGLEYS,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
897082,HINGLEYS,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
897082,HINGLEYS,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
897082,HINGLEYS,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.87
897082,HINGLEYS,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
897082,HINGLEYS,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
897082,HINGLEYS,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
897082,HINGLEYS,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
897082,HINGLEYS,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
897082,HINGLEYS,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.96
897082,HINGLEYS,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,41.77
897082,HINGLEYS,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.39
897082,HINGLEYS,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
897082,HINGLEYS,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
897082,HINGLEYS,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
897082,HINGLEYS,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
897082,HINGLEYS,2024-01-26T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.26
897082,HINGLEYS,2024-01-26T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.01
897082,HINGLEYS,2024-01-26T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.01
897082,HINGLEYS,2024-01-26T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.44
897082,HINGLEYS,2024-01-26T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.65
897082,HINGLEYS,2024-01-26T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.83
897082,HINGLEYS,2024-01-26T16:40:00.000+00:00,feeder,06,N Current (RMS),A,10.9
897082,HINGLEYS,2024-01-26T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,10.5
897082,HINGLEYS,2024-01-26T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,16.6
897082,HINGLEYS,2024-01-26T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,3.6
897082,HINGLEYS,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.82
897082,HINGLEYS,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.68
897082,HINGLEYS,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.18
897082,HINGLEYS,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.88
897082,HINGLEYS,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.1
897082,HINGLEYS,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.47
897082,HINGLEYS,2024-01-26T16:40:00.000+00:00,feeder,05,N Current (RMS),A,13.1
897082,HINGLEYS,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,21.7
897082,HINGLEYS,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,9.9
897082,HINGLEYS,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,25.2
897082,HINGLEYS,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
897082,HINGLEYS,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
897082,HINGLEYS,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
897082,HINGLEYS,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
897082,HINGLEYS,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.96
897082,HINGLEYS,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.53
897082,HINGLEYS,2024-01-26T16:40:00.000+00:00,feeder,04,N Current (RMS),A,12.5
897082,HINGLEYS,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
897082,HINGLEYS,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
897082,HINGLEYS,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.3
897082,HINGLEYS,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.56
897082,HINGLEYS,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
897082,HINGLEYS,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
897082,HINGLEYS,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,29.79
897082,HINGLEYS,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.61
897082,HINGLEYS,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.15
897082,HINGLEYS,2024-01-26T16:40:00.000+00:00,feeder,03,N Current (RMS),A,50.6
897082,HINGLEYS,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,129.3
897082,HINGLEYS,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,85.9
897082,HINGLEYS,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,77.5
897082,HINGLEYS,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
897082,HINGLEYS,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.42
897082,HINGLEYS,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
897082,HINGLEYS,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.26
897082,HINGLEYS,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.64
897082,HINGLEYS,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.13
897082,HINGLEYS,2024-01-26T16:40:00.000+00:00,feeder,02,N Current (RMS),A,27.2
897082,HINGLEYS,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.1
897082,HINGLEYS,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.2
897082,HINGLEYS,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
897082,HINGLEYS,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,15.6
897082,HINGLEYS,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
897082,HINGLEYS,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
897082,HINGLEYS,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
897082,HINGLEYS,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.88
897082,HINGLEYS,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
897082,HINGLEYS,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
897082,HINGLEYS,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
897082,HINGLEYS,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
897082,HINGLEYS,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
897082,HINGLEYS,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,39.44
897082,HINGLEYS,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.96
897082,HINGLEYS,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.11
897082,HINGLEYS,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
897082,HINGLEYS,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
897082,HINGLEYS,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
897082,HINGLEYS,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
897082,HINGLEYS,2024-01-26T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-26T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.06
897082,HINGLEYS,2024-01-26T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.15
897082,HINGLEYS,2024-01-26T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.85
897082,HINGLEYS,2024-01-26T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.41
897082,HINGLEYS,2024-01-26T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.03
897082,HINGLEYS,2024-01-26T16:30:00.000+00:00,feeder,06,N Current (RMS),A,8.4
897082,HINGLEYS,2024-01-26T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,12.9
897082,HINGLEYS,2024-01-26T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,7.1
897082,HINGLEYS,2024-01-26T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,5.4
897082,HINGLEYS,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.61
897082,HINGLEYS,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.56
897082,HINGLEYS,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.13
897082,HINGLEYS,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.13
897082,HINGLEYS,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.27
897082,HINGLEYS,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.86
897082,HINGLEYS,2024-01-26T16:30:00.000+00:00,feeder,05,N Current (RMS),A,16.9
897082,HINGLEYS,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,22.3
897082,HINGLEYS,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,10.5
897082,HINGLEYS,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,34.4
897082,HINGLEYS,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
897082,HINGLEYS,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
897082,HINGLEYS,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.14
897082,HINGLEYS,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.21
897082,HINGLEYS,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.01
897082,HINGLEYS,2024-01-26T16:30:00.000+00:00,feeder,04,N Current (RMS),A,13.1
897082,HINGLEYS,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
897082,HINGLEYS,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.8
897082,HINGLEYS,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.6
897082,HINGLEYS,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.88
897082,HINGLEYS,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
897082,HINGLEYS,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
897082,HINGLEYS,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.07
897082,HINGLEYS,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.47
897082,HINGLEYS,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,20.27
897082,HINGLEYS,2024-01-26T16:30:00.000+00:00,feeder,03,N Current (RMS),A,32.1
897082,HINGLEYS,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,81.1
897082,HINGLEYS,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,76.5
897082,HINGLEYS,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,86.5
897082,HINGLEYS,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
897082,HINGLEYS,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.5
897082,HINGLEYS,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
897082,HINGLEYS,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.46
897082,HINGLEYS,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.01
897082,HINGLEYS,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.74
897082,HINGLEYS,2024-01-26T16:30:00.000+00:00,feeder,02,N Current (RMS),A,33.8
897082,HINGLEYS,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.2
897082,HINGLEYS,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
897082,HINGLEYS,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.4
897082,HINGLEYS,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,15.7
897082,HINGLEYS,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
897082,HINGLEYS,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
897082,HINGLEYS,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
897082,HINGLEYS,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
897082,HINGLEYS,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
897082,HINGLEYS,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
897082,HINGLEYS,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
897082,HINGLEYS,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
897082,HINGLEYS,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
897082,HINGLEYS,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.65
897082,HINGLEYS,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.38
897082,HINGLEYS,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.91
897082,HINGLEYS,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
897082,HINGLEYS,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
897082,HINGLEYS,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
897082,HINGLEYS,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
897082,HINGLEYS,2024-01-26T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.28
897082,HINGLEYS,2024-01-26T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-26T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.11
897082,HINGLEYS,2024-01-26T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.42
897082,HINGLEYS,2024-01-26T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.28
897082,HINGLEYS,2024-01-26T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.73
897082,HINGLEYS,2024-01-26T16:20:00.000+00:00,feeder,06,N Current (RMS),A,6.5
897082,HINGLEYS,2024-01-26T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,10.3
897082,HINGLEYS,2024-01-26T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,6.1
897082,HINGLEYS,2024-01-26T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,3.2
897082,HINGLEYS,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
897082,HINGLEYS,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.6
897082,HINGLEYS,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.99
897082,HINGLEYS,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.1
897082,HINGLEYS,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.53
897082,HINGLEYS,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.59
897082,HINGLEYS,2024-01-26T16:20:00.000+00:00,feeder,05,N Current (RMS),A,12.3
897082,HINGLEYS,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,21.8
897082,HINGLEYS,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,16.2
897082,HINGLEYS,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,28.9
897082,HINGLEYS,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
897082,HINGLEYS,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
897082,HINGLEYS,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.14
897082,HINGLEYS,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.85
897082,HINGLEYS,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.38
897082,HINGLEYS,2024-01-26T16:20:00.000+00:00,feeder,04,N Current (RMS),A,13.2
897082,HINGLEYS,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
897082,HINGLEYS,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
897082,HINGLEYS,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
897082,HINGLEYS,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.86
897082,HINGLEYS,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
897082,HINGLEYS,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
897082,HINGLEYS,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.67
897082,HINGLEYS,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.19
897082,HINGLEYS,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,21.35
897082,HINGLEYS,2024-01-26T16:20:00.000+00:00,feeder,03,N Current (RMS),A,35.4
897082,HINGLEYS,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,60.5
897082,HINGLEYS,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,66.7
897082,HINGLEYS,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,90.2
897082,HINGLEYS,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
897082,HINGLEYS,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.66
897082,HINGLEYS,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
897082,HINGLEYS,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.22
897082,HINGLEYS,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.01
897082,HINGLEYS,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.1
897082,HINGLEYS,2024-01-26T16:20:00.000+00:00,feeder,02,N Current (RMS),A,39.2
897082,HINGLEYS,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.4
897082,HINGLEYS,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.9
897082,HINGLEYS,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.8
897082,HINGLEYS,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,15.6
897082,HINGLEYS,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
897082,HINGLEYS,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
897082,HINGLEYS,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
897082,HINGLEYS,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
897082,HINGLEYS,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
897082,HINGLEYS,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
897082,HINGLEYS,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
897082,HINGLEYS,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
897082,HINGLEYS,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
897082,HINGLEYS,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.55
897082,HINGLEYS,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.86
897082,HINGLEYS,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,41.15
897082,HINGLEYS,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
897082,HINGLEYS,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
897082,HINGLEYS,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
897082,HINGLEYS,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
897082,HINGLEYS,2024-01-26T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.26
897082,HINGLEYS,2024-01-26T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.14
897082,HINGLEYS,2024-01-26T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-26T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.28
897082,HINGLEYS,2024-01-26T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.4
897082,HINGLEYS,2024-01-26T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.96
897082,HINGLEYS,2024-01-26T16:10:00.000+00:00,feeder,06,N Current (RMS),A,9.9
897082,HINGLEYS,2024-01-26T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,14.2
897082,HINGLEYS,2024-01-26T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,6.5
897082,HINGLEYS,2024-01-26T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,5.2
897082,HINGLEYS,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.77
897082,HINGLEYS,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.24
897082,HINGLEYS,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.87
897082,HINGLEYS,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.8
897082,HINGLEYS,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.38
897082,HINGLEYS,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.85
897082,HINGLEYS,2024-01-26T16:10:00.000+00:00,feeder,05,N Current (RMS),A,13.8
897082,HINGLEYS,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,20.7
897082,HINGLEYS,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,20.0
897082,HINGLEYS,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,30.1
897082,HINGLEYS,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
897082,HINGLEYS,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.11
897082,HINGLEYS,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.21
897082,HINGLEYS,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.26
897082,HINGLEYS,2024-01-26T16:10:00.000+00:00,feeder,04,N Current (RMS),A,17.3
897082,HINGLEYS,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
897082,HINGLEYS,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
897082,HINGLEYS,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.0
897082,HINGLEYS,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
897082,HINGLEYS,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
897082,HINGLEYS,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
897082,HINGLEYS,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.84
897082,HINGLEYS,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.16
897082,HINGLEYS,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.91
897082,HINGLEYS,2024-01-26T16:10:00.000+00:00,feeder,03,N Current (RMS),A,26.5
897082,HINGLEYS,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,68.4
897082,HINGLEYS,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,86.6
897082,HINGLEYS,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,77.1
897082,HINGLEYS,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
897082,HINGLEYS,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.66
897082,HINGLEYS,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
897082,HINGLEYS,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.34
897082,HINGLEYS,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.85
897082,HINGLEYS,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.11
897082,HINGLEYS,2024-01-26T16:10:00.000+00:00,feeder,02,N Current (RMS),A,36.0
897082,HINGLEYS,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.8
897082,HINGLEYS,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.2
897082,HINGLEYS,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
897082,HINGLEYS,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,15.7
897082,HINGLEYS,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
897082,HINGLEYS,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
897082,HINGLEYS,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
897082,HINGLEYS,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
897082,HINGLEYS,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
897082,HINGLEYS,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
897082,HINGLEYS,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
897082,HINGLEYS,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
897082,HINGLEYS,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
897082,HINGLEYS,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.36
897082,HINGLEYS,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
897082,HINGLEYS,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.09
897082,HINGLEYS,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
897082,HINGLEYS,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
897082,HINGLEYS,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
897082,HINGLEYS,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
897082,HINGLEYS,2024-01-26T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.11
897082,HINGLEYS,2024-01-26T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.02
897082,HINGLEYS,2024-01-26T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.18
897082,HINGLEYS,2024-01-26T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.47
897082,HINGLEYS,2024-01-26T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
897082,HINGLEYS,2024-01-26T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.11
897082,HINGLEYS,2024-01-26T16:00:00.000+00:00,feeder,06,N Current (RMS),A,11.1
897082,HINGLEYS,2024-01-26T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,15.0
897082,HINGLEYS,2024-01-26T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,6.0
897082,HINGLEYS,2024-01-26T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,6.2
897082,HINGLEYS,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
897082,HINGLEYS,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.22
897082,HINGLEYS,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.13
897082,HINGLEYS,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.07
897082,HINGLEYS,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.89
897082,HINGLEYS,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.45
897082,HINGLEYS,2024-01-26T16:00:00.000+00:00,feeder,05,N Current (RMS),A,10.8
897082,HINGLEYS,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,21.9
897082,HINGLEYS,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,26.1
897082,HINGLEYS,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,20.4
897082,HINGLEYS,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
897082,HINGLEYS,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
897082,HINGLEYS,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.13
897082,HINGLEYS,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.6
897082,HINGLEYS,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.61
897082,HINGLEYS,2024-01-26T16:00:00.000+00:00,feeder,04,N Current (RMS),A,19.2
897082,HINGLEYS,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
897082,HINGLEYS,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.9
897082,HINGLEYS,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.3
897082,HINGLEYS,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.47
897082,HINGLEYS,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
897082,HINGLEYS,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
897082,HINGLEYS,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.87
897082,HINGLEYS,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.34
897082,HINGLEYS,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.92
897082,HINGLEYS,2024-01-26T16:00:00.000+00:00,feeder,03,N Current (RMS),A,26.9
897082,HINGLEYS,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,68.9
897082,HINGLEYS,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,88.5
897082,HINGLEYS,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,81.0
897082,HINGLEYS,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
897082,HINGLEYS,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.47
897082,HINGLEYS,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
897082,HINGLEYS,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.97
897082,HINGLEYS,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.05
897082,HINGLEYS,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.14
897082,HINGLEYS,2024-01-26T16:00:00.000+00:00,feeder,02,N Current (RMS),A,31.3
897082,HINGLEYS,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.5
897082,HINGLEYS,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.9
897082,HINGLEYS,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
897082,HINGLEYS,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,15.7
897082,HINGLEYS,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
897082,HINGLEYS,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
897082,HINGLEYS,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
897082,HINGLEYS,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.0
897082,HINGLEYS,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
897082,HINGLEYS,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
897082,HINGLEYS,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
897082,HINGLEYS,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
897082,HINGLEYS,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
897082,HINGLEYS,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.51
897082,HINGLEYS,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,39.89
897082,HINGLEYS,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.23
897082,HINGLEYS,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
897082,HINGLEYS,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
897082,HINGLEYS,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
897082,HINGLEYS,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
897082,HINGLEYS,2024-01-26T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.1
897082,HINGLEYS,2024-01-26T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.08
897082,HINGLEYS,2024-01-26T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.22
897082,HINGLEYS,2024-01-26T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.4
897082,HINGLEYS,2024-01-26T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.16
897082,HINGLEYS,2024-01-26T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.81
897082,HINGLEYS,2024-01-26T15:50:00.000+00:00,feeder,06,N Current (RMS),A,11.3
897082,HINGLEYS,2024-01-26T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,14.4
897082,HINGLEYS,2024-01-26T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,7.3
897082,HINGLEYS,2024-01-26T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,4.1
897082,HINGLEYS,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.64
897082,HINGLEYS,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
897082,HINGLEYS,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.11
897082,HINGLEYS,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.56
897082,HINGLEYS,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.38
897082,HINGLEYS,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.97
897082,HINGLEYS,2024-01-26T15:50:00.000+00:00,feeder,05,N Current (RMS),A,11.2
897082,HINGLEYS,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,24.1
897082,HINGLEYS,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,20.7
897082,HINGLEYS,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.8
897082,HINGLEYS,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
897082,HINGLEYS,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
897082,HINGLEYS,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
897082,HINGLEYS,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.18
897082,HINGLEYS,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.69
897082,HINGLEYS,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.04
897082,HINGLEYS,2024-01-26T15:50:00.000+00:00,feeder,04,N Current (RMS),A,17.5
897082,HINGLEYS,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
897082,HINGLEYS,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
897082,HINGLEYS,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.4
897082,HINGLEYS,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
897082,HINGLEYS,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
897082,HINGLEYS,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
897082,HINGLEYS,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.78
897082,HINGLEYS,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,23.34
897082,HINGLEYS,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.66
897082,HINGLEYS,2024-01-26T15:50:00.000+00:00,feeder,03,N Current (RMS),A,30.4
897082,HINGLEYS,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,76.0
897082,HINGLEYS,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,100.4
897082,HINGLEYS,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,74.8
897082,HINGLEYS,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
897082,HINGLEYS,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.55
897082,HINGLEYS,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
897082,HINGLEYS,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.15
897082,HINGLEYS,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.27
897082,HINGLEYS,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.54
897082,HINGLEYS,2024-01-26T15:50:00.000+00:00,feeder,02,N Current (RMS),A,28.2
897082,HINGLEYS,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.7
897082,HINGLEYS,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
897082,HINGLEYS,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
897082,HINGLEYS,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,15.7
897082,HINGLEYS,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
897082,HINGLEYS,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
897082,HINGLEYS,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
897082,HINGLEYS,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
897082,HINGLEYS,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
897082,HINGLEYS,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
897082,HINGLEYS,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
897082,HINGLEYS,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
897082,HINGLEYS,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
897082,HINGLEYS,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.07
897082,HINGLEYS,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,38.85
897082,HINGLEYS,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.02
897082,HINGLEYS,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
897082,HINGLEYS,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
897082,HINGLEYS,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
897082,HINGLEYS,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
897082,HINGLEYS,2024-01-26T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-26T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.01
897082,HINGLEYS,2024-01-26T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.14
897082,HINGLEYS,2024-01-26T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.78
897082,HINGLEYS,2024-01-26T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.16
897082,HINGLEYS,2024-01-26T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.5
897082,HINGLEYS,2024-01-26T15:40:00.000+00:00,feeder,06,N Current (RMS),A,13.0
897082,HINGLEYS,2024-01-26T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,16.8
897082,HINGLEYS,2024-01-26T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,6.4
897082,HINGLEYS,2024-01-26T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,8.2
897082,HINGLEYS,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
897082,HINGLEYS,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
897082,HINGLEYS,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.01
897082,HINGLEYS,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.83
897082,HINGLEYS,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.47
897082,HINGLEYS,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.78
897082,HINGLEYS,2024-01-26T15:40:00.000+00:00,feeder,05,N Current (RMS),A,12.6
897082,HINGLEYS,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,12.5
897082,HINGLEYS,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,15.4
897082,HINGLEYS,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,26.1
897082,HINGLEYS,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.17
897082,HINGLEYS,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
897082,HINGLEYS,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.07
897082,HINGLEYS,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.52
897082,HINGLEYS,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.88
897082,HINGLEYS,2024-01-26T15:40:00.000+00:00,feeder,04,N Current (RMS),A,15.6
897082,HINGLEYS,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
897082,HINGLEYS,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
897082,HINGLEYS,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.7
897082,HINGLEYS,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
897082,HINGLEYS,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
897082,HINGLEYS,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
897082,HINGLEYS,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.27
897082,HINGLEYS,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.0
897082,HINGLEYS,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.85
897082,HINGLEYS,2024-01-26T15:40:00.000+00:00,feeder,03,N Current (RMS),A,25.1
897082,HINGLEYS,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,73.8
897082,HINGLEYS,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,90.0
897082,HINGLEYS,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,80.0
897082,HINGLEYS,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
897082,HINGLEYS,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.32
897082,HINGLEYS,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
897082,HINGLEYS,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.21
897082,HINGLEYS,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.45
897082,HINGLEYS,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.7
897082,HINGLEYS,2024-01-26T15:40:00.000+00:00,feeder,02,N Current (RMS),A,23.9
897082,HINGLEYS,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.8
897082,HINGLEYS,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.7
897082,HINGLEYS,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
897082,HINGLEYS,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,15.8
897082,HINGLEYS,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
897082,HINGLEYS,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
897082,HINGLEYS,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
897082,HINGLEYS,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
897082,HINGLEYS,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
897082,HINGLEYS,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
897082,HINGLEYS,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
897082,HINGLEYS,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
897082,HINGLEYS,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
897082,HINGLEYS,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.17
897082,HINGLEYS,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.6
897082,HINGLEYS,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,36.71
897082,HINGLEYS,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
897082,HINGLEYS,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
897082,HINGLEYS,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
897082,HINGLEYS,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
897082,HINGLEYS,2024-01-26T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.23
