Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
897082,HINGLEYS,2024-01-26T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.15
897082,HINGLEYS,2024-01-26T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
897082,HINGLEYS,2024-01-26T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.26
897082,HINGLEYS,2024-01-26T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.45
897082,HINGLEYS,2024-01-26T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.73
897082,HINGLEYS,2024-01-26T15:30:00.000+00:00,feeder,06,N Current (RMS),A,11.8
897082,HINGLEYS,2024-01-26T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,13.7
897082,HINGLEYS,2024-01-26T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,2.4
897082,HINGLEYS,2024-01-26T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,4.1
897082,HINGLEYS,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
897082,HINGLEYS,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.73
897082,HINGLEYS,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.96
897082,HINGLEYS,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.09
897082,HINGLEYS,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.44
897082,HINGLEYS,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.28
897082,HINGLEYS,2024-01-26T15:30:00.000+00:00,feeder,05,N Current (RMS),A,13.3
897082,HINGLEYS,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,13.7
897082,HINGLEYS,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,15.1
897082,HINGLEYS,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,27.6
897082,HINGLEYS,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.13
897082,HINGLEYS,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
897082,HINGLEYS,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.1
897082,HINGLEYS,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.7
897082,HINGLEYS,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.53
897082,HINGLEYS,2024-01-26T15:30:00.000+00:00,feeder,04,N Current (RMS),A,13.6
897082,HINGLEYS,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
897082,HINGLEYS,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
897082,HINGLEYS,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.4
897082,HINGLEYS,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
897082,HINGLEYS,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
897082,HINGLEYS,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
897082,HINGLEYS,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.82
897082,HINGLEYS,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.3
897082,HINGLEYS,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.26
897082,HINGLEYS,2024-01-26T15:30:00.000+00:00,feeder,03,N Current (RMS),A,28.0
897082,HINGLEYS,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,55.8
897082,HINGLEYS,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,72.6
897082,HINGLEYS,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,60.5
897082,HINGLEYS,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
897082,HINGLEYS,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
897082,HINGLEYS,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
897082,HINGLEYS,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.18
897082,HINGLEYS,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.35
897082,HINGLEYS,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.08
897082,HINGLEYS,2024-01-26T15:30:00.000+00:00,feeder,02,N Current (RMS),A,22.5
897082,HINGLEYS,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.8
897082,HINGLEYS,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.6
897082,HINGLEYS,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
897082,HINGLEYS,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,15.9
897082,HINGLEYS,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
897082,HINGLEYS,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
897082,HINGLEYS,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
897082,HINGLEYS,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
897082,HINGLEYS,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
897082,HINGLEYS,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
897082,HINGLEYS,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
897082,HINGLEYS,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
897082,HINGLEYS,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
897082,HINGLEYS,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.45
897082,HINGLEYS,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.24
897082,HINGLEYS,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.88
897082,HINGLEYS,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
897082,HINGLEYS,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
897082,HINGLEYS,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
897082,HINGLEYS,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
897082,HINGLEYS,2024-01-26T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.21
897082,HINGLEYS,2024-01-26T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-26T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.01
897082,HINGLEYS,2024-01-26T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.73
897082,HINGLEYS,2024-01-26T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.38
897082,HINGLEYS,2024-01-26T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.51
897082,HINGLEYS,2024-01-26T15:20:00.000+00:00,feeder,06,N Current (RMS),A,14.9
897082,HINGLEYS,2024-01-26T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,16.8
897082,HINGLEYS,2024-01-26T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,1.8
897082,HINGLEYS,2024-01-26T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,2.3
897082,HINGLEYS,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
897082,HINGLEYS,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
897082,HINGLEYS,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.42
897082,HINGLEYS,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.44
897082,HINGLEYS,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.13
897082,HINGLEYS,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.35
897082,HINGLEYS,2024-01-26T15:20:00.000+00:00,feeder,05,N Current (RMS),A,9.8
897082,HINGLEYS,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,15.2
897082,HINGLEYS,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,11.0
897082,HINGLEYS,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,20.1
897082,HINGLEYS,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
897082,HINGLEYS,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
897082,HINGLEYS,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.17
897082,HINGLEYS,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.73
897082,HINGLEYS,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.56
897082,HINGLEYS,2024-01-26T15:20:00.000+00:00,feeder,04,N Current (RMS),A,15.0
897082,HINGLEYS,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
897082,HINGLEYS,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
897082,HINGLEYS,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.6
897082,HINGLEYS,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
897082,HINGLEYS,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
897082,HINGLEYS,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
897082,HINGLEYS,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.73
897082,HINGLEYS,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.47
897082,HINGLEYS,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.1
897082,HINGLEYS,2024-01-26T15:20:00.000+00:00,feeder,03,N Current (RMS),A,23.0
897082,HINGLEYS,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,63.1
897082,HINGLEYS,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,49.1
897082,HINGLEYS,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,68.2
897082,HINGLEYS,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
897082,HINGLEYS,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
897082,HINGLEYS,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
897082,HINGLEYS,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.51
897082,HINGLEYS,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.52
897082,HINGLEYS,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.3
897082,HINGLEYS,2024-01-26T15:20:00.000+00:00,feeder,02,N Current (RMS),A,22.6
897082,HINGLEYS,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
897082,HINGLEYS,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
897082,HINGLEYS,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
897082,HINGLEYS,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,15.9
897082,HINGLEYS,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
897082,HINGLEYS,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
897082,HINGLEYS,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
897082,HINGLEYS,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
897082,HINGLEYS,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
897082,HINGLEYS,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
897082,HINGLEYS,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
897082,HINGLEYS,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
897082,HINGLEYS,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
897082,HINGLEYS,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.58
897082,HINGLEYS,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.24
897082,HINGLEYS,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.83
897082,HINGLEYS,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
897082,HINGLEYS,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
897082,HINGLEYS,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
897082,HINGLEYS,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
897082,HINGLEYS,2024-01-26T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.16
897082,HINGLEYS,2024-01-26T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-26T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.12
897082,HINGLEYS,2024-01-26T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.56
897082,HINGLEYS,2024-01-26T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.47
897082,HINGLEYS,2024-01-26T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.65
897082,HINGLEYS,2024-01-26T15:10:00.000+00:00,feeder,06,N Current (RMS),A,9.1
897082,HINGLEYS,2024-01-26T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,11.1
897082,HINGLEYS,2024-01-26T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,2.8
897082,HINGLEYS,2024-01-26T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,3.4
897082,HINGLEYS,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
897082,HINGLEYS,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.86
897082,HINGLEYS,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.3
897082,HINGLEYS,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.97
897082,HINGLEYS,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.34
897082,HINGLEYS,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.38
897082,HINGLEYS,2024-01-26T15:10:00.000+00:00,feeder,05,N Current (RMS),A,10.2
897082,HINGLEYS,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,13.4
897082,HINGLEYS,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,7.3
897082,HINGLEYS,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,20.0
897082,HINGLEYS,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
897082,HINGLEYS,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
897082,HINGLEYS,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.07
897082,HINGLEYS,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.22
897082,HINGLEYS,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.22
897082,HINGLEYS,2024-01-26T15:10:00.000+00:00,feeder,04,N Current (RMS),A,17.6
897082,HINGLEYS,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
897082,HINGLEYS,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
897082,HINGLEYS,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.2
897082,HINGLEYS,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
897082,HINGLEYS,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
897082,HINGLEYS,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
897082,HINGLEYS,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,23.56
897082,HINGLEYS,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.34
897082,HINGLEYS,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.02
897082,HINGLEYS,2024-01-26T15:10:00.000+00:00,feeder,03,N Current (RMS),A,42.2
897082,HINGLEYS,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,102.2
897082,HINGLEYS,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,52.6
897082,HINGLEYS,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,76.0
897082,HINGLEYS,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
897082,HINGLEYS,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.44
897082,HINGLEYS,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
897082,HINGLEYS,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.56
897082,HINGLEYS,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.09
897082,HINGLEYS,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.9
897082,HINGLEYS,2024-01-26T15:10:00.000+00:00,feeder,02,N Current (RMS),A,26.1
897082,HINGLEYS,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.4
897082,HINGLEYS,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.9
897082,HINGLEYS,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.9
897082,HINGLEYS,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,16.0
897082,HINGLEYS,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
897082,HINGLEYS,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
897082,HINGLEYS,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
897082,HINGLEYS,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
897082,HINGLEYS,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
897082,HINGLEYS,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
897082,HINGLEYS,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
897082,HINGLEYS,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
897082,HINGLEYS,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
897082,HINGLEYS,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.72
897082,HINGLEYS,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.47
897082,HINGLEYS,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,34.17
897082,HINGLEYS,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
897082,HINGLEYS,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
897082,HINGLEYS,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
897082,HINGLEYS,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
897082,HINGLEYS,2024-01-26T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.27
897082,HINGLEYS,2024-01-26T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.19
897082,HINGLEYS,2024-01-26T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.09
897082,HINGLEYS,2024-01-26T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.57
897082,HINGLEYS,2024-01-26T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.31
897082,HINGLEYS,2024-01-26T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.2
897082,HINGLEYS,2024-01-26T15:00:00.000+00:00,feeder,06,N Current (RMS),A,8.3
897082,HINGLEYS,2024-01-26T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,7.2
897082,HINGLEYS,2024-01-26T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,1.8
897082,HINGLEYS,2024-01-26T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,7.0
897082,HINGLEYS,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
897082,HINGLEYS,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.86
897082,HINGLEYS,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.41
897082,HINGLEYS,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.75
897082,HINGLEYS,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.15
897082,HINGLEYS,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.26
897082,HINGLEYS,2024-01-26T15:00:00.000+00:00,feeder,05,N Current (RMS),A,11.4
897082,HINGLEYS,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,12.3
897082,HINGLEYS,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,11.3
897082,HINGLEYS,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,23.4
897082,HINGLEYS,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
897082,HINGLEYS,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
897082,HINGLEYS,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
897082,HINGLEYS,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
897082,HINGLEYS,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.64
897082,HINGLEYS,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.1
897082,HINGLEYS,2024-01-26T15:00:00.000+00:00,feeder,04,N Current (RMS),A,16.4
897082,HINGLEYS,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
897082,HINGLEYS,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
897082,HINGLEYS,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.8
897082,HINGLEYS,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
897082,HINGLEYS,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
897082,HINGLEYS,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
897082,HINGLEYS,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,23.12
897082,HINGLEYS,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.5
897082,HINGLEYS,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.97
897082,HINGLEYS,2024-01-26T15:00:00.000+00:00,feeder,03,N Current (RMS),A,47.3
897082,HINGLEYS,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,101.2
897082,HINGLEYS,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,49.6
897082,HINGLEYS,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,59.4
897082,HINGLEYS,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
897082,HINGLEYS,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
897082,HINGLEYS,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
897082,HINGLEYS,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.45
897082,HINGLEYS,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.92
897082,HINGLEYS,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.44
897082,HINGLEYS,2024-01-26T15:00:00.000+00:00,feeder,02,N Current (RMS),A,26.2
897082,HINGLEYS,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
897082,HINGLEYS,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
897082,HINGLEYS,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.1
897082,HINGLEYS,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,16.0
897082,HINGLEYS,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
897082,HINGLEYS,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
897082,HINGLEYS,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
897082,HINGLEYS,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
897082,HINGLEYS,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
897082,HINGLEYS,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
897082,HINGLEYS,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
897082,HINGLEYS,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
897082,HINGLEYS,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
897082,HINGLEYS,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.89
897082,HINGLEYS,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.52
897082,HINGLEYS,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,31.97
897082,HINGLEYS,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
897082,HINGLEYS,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
897082,HINGLEYS,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
897082,HINGLEYS,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
897082,HINGLEYS,2024-01-26T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-26T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.01
897082,HINGLEYS,2024-01-26T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.04
897082,HINGLEYS,2024-01-26T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.17
897082,HINGLEYS,2024-01-26T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.42
897082,HINGLEYS,2024-01-26T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.58
897082,HINGLEYS,2024-01-26T14:50:00.000+00:00,feeder,06,N Current (RMS),A,8.1
897082,HINGLEYS,2024-01-26T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,10.2
897082,HINGLEYS,2024-01-26T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,2.6
897082,HINGLEYS,2024-01-26T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,3.1
897082,HINGLEYS,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.9
897082,HINGLEYS,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.66
897082,HINGLEYS,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.23
897082,HINGLEYS,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.87
897082,HINGLEYS,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.16
897082,HINGLEYS,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.49
897082,HINGLEYS,2024-01-26T14:50:00.000+00:00,feeder,05,N Current (RMS),A,14.9
897082,HINGLEYS,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,12.8
897082,HINGLEYS,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,10.1
897082,HINGLEYS,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,27.9
897082,HINGLEYS,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
897082,HINGLEYS,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
897082,HINGLEYS,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
897082,HINGLEYS,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.13
897082,HINGLEYS,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.51
897082,HINGLEYS,2024-01-26T14:50:00.000+00:00,feeder,04,N Current (RMS),A,16.5
897082,HINGLEYS,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
897082,HINGLEYS,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.0
897082,HINGLEYS,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.7
897082,HINGLEYS,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
897082,HINGLEYS,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
897082,HINGLEYS,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
897082,HINGLEYS,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.41
897082,HINGLEYS,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.86
897082,HINGLEYS,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.71
897082,HINGLEYS,2024-01-26T14:50:00.000+00:00,feeder,03,N Current (RMS),A,29.7
897082,HINGLEYS,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,70.1
897082,HINGLEYS,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.4
897082,HINGLEYS,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,50.2
897082,HINGLEYS,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
897082,HINGLEYS,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
897082,HINGLEYS,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
897082,HINGLEYS,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.28
897082,HINGLEYS,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.36
897082,HINGLEYS,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.67
897082,HINGLEYS,2024-01-26T14:50:00.000+00:00,feeder,02,N Current (RMS),A,22.5
897082,HINGLEYS,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.6
897082,HINGLEYS,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
897082,HINGLEYS,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
897082,HINGLEYS,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,16.2
897082,HINGLEYS,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
897082,HINGLEYS,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
897082,HINGLEYS,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
897082,HINGLEYS,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
897082,HINGLEYS,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
897082,HINGLEYS,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
897082,HINGLEYS,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
897082,HINGLEYS,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
897082,HINGLEYS,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
897082,HINGLEYS,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.77
897082,HINGLEYS,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.94
897082,HINGLEYS,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.97
897082,HINGLEYS,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
897082,HINGLEYS,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
897082,HINGLEYS,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
897082,HINGLEYS,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
897082,HINGLEYS,2024-01-26T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.19
897082,HINGLEYS,2024-01-26T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-26T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-26T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.64
897082,HINGLEYS,2024-01-26T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.38
897082,HINGLEYS,2024-01-26T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.46
897082,HINGLEYS,2024-01-26T14:40:00.000+00:00,feeder,06,N Current (RMS),A,10.6
897082,HINGLEYS,2024-01-26T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,12.5
897082,HINGLEYS,2024-01-26T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,1.9
897082,HINGLEYS,2024-01-26T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,2.1
897082,HINGLEYS,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.01
897082,HINGLEYS,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
897082,HINGLEYS,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.12
897082,HINGLEYS,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.75
897082,HINGLEYS,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.08
897082,HINGLEYS,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.06
897082,HINGLEYS,2024-01-26T14:40:00.000+00:00,feeder,05,N Current (RMS),A,17.3
897082,HINGLEYS,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,12.6
897082,HINGLEYS,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,10.6
897082,HINGLEYS,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,30.8
897082,HINGLEYS,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
897082,HINGLEYS,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
897082,HINGLEYS,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
897082,HINGLEYS,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.43
897082,HINGLEYS,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.35
897082,HINGLEYS,2024-01-26T14:40:00.000+00:00,feeder,04,N Current (RMS),A,22.7
897082,HINGLEYS,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
897082,HINGLEYS,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.2
897082,HINGLEYS,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.6
897082,HINGLEYS,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.03
897082,HINGLEYS,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
897082,HINGLEYS,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
897082,HINGLEYS,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.29
897082,HINGLEYS,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.1
897082,HINGLEYS,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.79
897082,HINGLEYS,2024-01-26T14:40:00.000+00:00,feeder,03,N Current (RMS),A,26.2
897082,HINGLEYS,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,61.4
897082,HINGLEYS,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.6
897082,HINGLEYS,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.3
897082,HINGLEYS,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
897082,HINGLEYS,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
897082,HINGLEYS,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
897082,HINGLEYS,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.41
897082,HINGLEYS,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.2
897082,HINGLEYS,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.63
897082,HINGLEYS,2024-01-26T14:40:00.000+00:00,feeder,02,N Current (RMS),A,19.6
897082,HINGLEYS,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
897082,HINGLEYS,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.3
897082,HINGLEYS,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
897082,HINGLEYS,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,16.2
897082,HINGLEYS,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
897082,HINGLEYS,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
897082,HINGLEYS,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
897082,HINGLEYS,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
897082,HINGLEYS,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
897082,HINGLEYS,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
897082,HINGLEYS,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
897082,HINGLEYS,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
897082,HINGLEYS,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
897082,HINGLEYS,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.13
897082,HINGLEYS,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.19
897082,HINGLEYS,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.29
897082,HINGLEYS,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
897082,HINGLEYS,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
897082,HINGLEYS,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
897082,HINGLEYS,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
897082,HINGLEYS,2024-01-26T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.16
897082,HINGLEYS,2024-01-26T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.1
897082,HINGLEYS,2024-01-26T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.1
897082,HINGLEYS,2024-01-26T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.76
897082,HINGLEYS,2024-01-26T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.01
897082,HINGLEYS,2024-01-26T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.62
897082,HINGLEYS,2024-01-26T14:30:00.000+00:00,feeder,06,N Current (RMS),A,8.4
897082,HINGLEYS,2024-01-26T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,8.5
897082,HINGLEYS,2024-01-26T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,10.7
897082,HINGLEYS,2024-01-26T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,3.3
897082,HINGLEYS,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
897082,HINGLEYS,2024-01-26T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.05
897082,HINGLEYS,2024-01-26T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.98
897082,HINGLEYS,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.02
897082,HINGLEYS,2024-01-26T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.33
897082,HINGLEYS,2024-01-26T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.46
897082,HINGLEYS,2024-01-26T14:30:00.000+00:00,feeder,05,N Current (RMS),A,23.4
897082,HINGLEYS,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,10.0
897082,HINGLEYS,2024-01-26T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,7.8
897082,HINGLEYS,2024-01-26T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,37.2
897082,HINGLEYS,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
897082,HINGLEYS,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.07
897082,HINGLEYS,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.21
897082,HINGLEYS,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.93
897082,HINGLEYS,2024-01-26T14:30:00.000+00:00,feeder,04,N Current (RMS),A,25.2
897082,HINGLEYS,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
897082,HINGLEYS,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.2
897082,HINGLEYS,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.4
897082,HINGLEYS,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
897082,HINGLEYS,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
897082,HINGLEYS,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
897082,HINGLEYS,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.11
897082,HINGLEYS,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.1
897082,HINGLEYS,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.68
897082,HINGLEYS,2024-01-26T14:30:00.000+00:00,feeder,03,N Current (RMS),A,28.9
897082,HINGLEYS,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,64.4
897082,HINGLEYS,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.0
897082,HINGLEYS,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.3
897082,HINGLEYS,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
897082,HINGLEYS,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
897082,HINGLEYS,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
897082,HINGLEYS,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.55
897082,HINGLEYS,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.84
897082,HINGLEYS,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.05
897082,HINGLEYS,2024-01-26T14:30:00.000+00:00,feeder,02,N Current (RMS),A,20.6
897082,HINGLEYS,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
897082,HINGLEYS,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
897082,HINGLEYS,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
897082,HINGLEYS,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,16.4
897082,HINGLEYS,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
897082,HINGLEYS,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
897082,HINGLEYS,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
897082,HINGLEYS,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
897082,HINGLEYS,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
897082,HINGLEYS,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
897082,HINGLEYS,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
897082,HINGLEYS,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
897082,HINGLEYS,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
897082,HINGLEYS,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.38
897082,HINGLEYS,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.49
897082,HINGLEYS,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.74
897082,HINGLEYS,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
897082,HINGLEYS,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
897082,HINGLEYS,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
897082,HINGLEYS,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
897082,HINGLEYS,2024-01-26T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.03
897082,HINGLEYS,2024-01-26T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.19
897082,HINGLEYS,2024-01-26T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.52
897082,HINGLEYS,2024-01-26T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.7
897082,HINGLEYS,2024-01-26T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.83
897082,HINGLEYS,2024-01-26T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.81
897082,HINGLEYS,2024-01-26T14:20:00.000+00:00,feeder,06,N Current (RMS),A,10.5
897082,HINGLEYS,2024-01-26T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,13.7
897082,HINGLEYS,2024-01-26T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,12.3
897082,HINGLEYS,2024-01-26T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,5.4
897082,HINGLEYS,2024-01-26T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
897082,HINGLEYS,2024-01-26T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
897082,HINGLEYS,2024-01-26T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.08
897082,HINGLEYS,2024-01-26T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.73
897082,HINGLEYS,2024-01-26T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.63
897082,HINGLEYS,2024-01-26T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.68
897082,HINGLEYS,2024-01-26T14:20:00.000+00:00,feeder,05,N Current (RMS),A,21.3
897082,HINGLEYS,2024-01-26T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,8.6
897082,HINGLEYS,2024-01-26T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,8.1
897082,HINGLEYS,2024-01-26T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,33.5
897082,HINGLEYS,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
897082,HINGLEYS,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
897082,HINGLEYS,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
897082,HINGLEYS,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.04
897082,HINGLEYS,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.26
897082,HINGLEYS,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.54
897082,HINGLEYS,2024-01-26T14:20:00.000+00:00,feeder,04,N Current (RMS),A,18.0
897082,HINGLEYS,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
897082,HINGLEYS,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
897082,HINGLEYS,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.6
897082,HINGLEYS,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
897082,HINGLEYS,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
897082,HINGLEYS,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
897082,HINGLEYS,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.96
897082,HINGLEYS,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.8
897082,HINGLEYS,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.12
897082,HINGLEYS,2024-01-26T14:20:00.000+00:00,feeder,03,N Current (RMS),A,29.0
897082,HINGLEYS,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,67.9
897082,HINGLEYS,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,42.4
897082,HINGLEYS,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,47.4
897082,HINGLEYS,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
897082,HINGLEYS,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
897082,HINGLEYS,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
897082,HINGLEYS,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.58
897082,HINGLEYS,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.14
897082,HINGLEYS,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.3
897082,HINGLEYS,2024-01-26T14:20:00.000+00:00,feeder,02,N Current (RMS),A,18.5
897082,HINGLEYS,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.7
897082,HINGLEYS,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.3
897082,HINGLEYS,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.7
897082,HINGLEYS,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,17.0
897082,HINGLEYS,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
897082,HINGLEYS,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
897082,HINGLEYS,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
897082,HINGLEYS,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
897082,HINGLEYS,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
897082,HINGLEYS,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
897082,HINGLEYS,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
897082,HINGLEYS,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
897082,HINGLEYS,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
897082,HINGLEYS,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.93
897082,HINGLEYS,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.67
897082,HINGLEYS,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.45
897082,HINGLEYS,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
897082,HINGLEYS,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
897082,HINGLEYS,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
897082,HINGLEYS,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
897082,HINGLEYS,2024-01-26T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.23
897082,HINGLEYS,2024-01-26T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.02
897082,HINGLEYS,2024-01-26T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.2
897082,HINGLEYS,2024-01-26T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.53
897082,HINGLEYS,2024-01-26T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.62
897082,HINGLEYS,2024-01-26T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.55
897082,HINGLEYS,2024-01-26T14:10:00.000+00:00,feeder,06,N Current (RMS),A,11.9
897082,HINGLEYS,2024-01-26T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,16.0
897082,HINGLEYS,2024-01-26T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,11.1
897082,HINGLEYS,2024-01-26T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,3.1
897082,HINGLEYS,2024-01-26T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
897082,HINGLEYS,2024-01-26T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.73
897082,HINGLEYS,2024-01-26T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.99
897082,HINGLEYS,2024-01-26T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.02
897082,HINGLEYS,2024-01-26T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.64
897082,HINGLEYS,2024-01-26T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.57
897082,HINGLEYS,2024-01-26T14:10:00.000+00:00,feeder,05,N Current (RMS),A,15.2
897082,HINGLEYS,2024-01-26T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,9.8
897082,HINGLEYS,2024-01-26T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,8.2
897082,HINGLEYS,2024-01-26T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,24.3
897082,HINGLEYS,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
897082,HINGLEYS,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.08
897082,HINGLEYS,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.65
897082,HINGLEYS,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.97
897082,HINGLEYS,2024-01-26T14:10:00.000+00:00,feeder,04,N Current (RMS),A,18.6
897082,HINGLEYS,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
897082,HINGLEYS,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.3
897082,HINGLEYS,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.3
897082,HINGLEYS,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.37
897082,HINGLEYS,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
897082,HINGLEYS,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
897082,HINGLEYS,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.17
897082,HINGLEYS,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.63
897082,HINGLEYS,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.63
897082,HINGLEYS,2024-01-26T14:10:00.000+00:00,feeder,03,N Current (RMS),A,31.1
897082,HINGLEYS,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.9
897082,HINGLEYS,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.5
897082,HINGLEYS,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,53.9
897082,HINGLEYS,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
897082,HINGLEYS,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
897082,HINGLEYS,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
897082,HINGLEYS,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.26
897082,HINGLEYS,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.59
897082,HINGLEYS,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.91
897082,HINGLEYS,2024-01-26T14:10:00.000+00:00,feeder,02,N Current (RMS),A,25.7
897082,HINGLEYS,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.7
897082,HINGLEYS,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.3
897082,HINGLEYS,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
897082,HINGLEYS,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,17.3
897082,HINGLEYS,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
897082,HINGLEYS,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
897082,HINGLEYS,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
897082,HINGLEYS,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
897082,HINGLEYS,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
897082,HINGLEYS,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
897082,HINGLEYS,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
897082,HINGLEYS,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
