Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
897082,HINGLEYS,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
897082,HINGLEYS,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.06
897082,HINGLEYS,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.14
897082,HINGLEYS,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.62
897082,HINGLEYS,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
897082,HINGLEYS,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
897082,HINGLEYS,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
897082,HINGLEYS,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
897082,HINGLEYS,2024-01-26T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.26
897082,HINGLEYS,2024-01-26T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.21
897082,HINGLEYS,2024-01-26T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.22
897082,HINGLEYS,2024-01-26T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.22
897082,HINGLEYS,2024-01-26T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.18
897082,HINGLEYS,2024-01-26T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.5
897082,HINGLEYS,2024-01-26T14:00:00.000+00:00,feeder,06,N Current (RMS),A,16.0
897082,HINGLEYS,2024-01-26T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,18.7
897082,HINGLEYS,2024-01-26T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,10.1
897082,HINGLEYS,2024-01-26T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,2.9
897082,HINGLEYS,2024-01-26T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
897082,HINGLEYS,2024-01-26T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.8
897082,HINGLEYS,2024-01-26T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.31
897082,HINGLEYS,2024-01-26T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.6
897082,HINGLEYS,2024-01-26T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.67
897082,HINGLEYS,2024-01-26T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.68
897082,HINGLEYS,2024-01-26T14:00:00.000+00:00,feeder,05,N Current (RMS),A,15.7
897082,HINGLEYS,2024-01-26T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,12.2
897082,HINGLEYS,2024-01-26T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,13.8
897082,HINGLEYS,2024-01-26T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,25.8
897082,HINGLEYS,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
897082,HINGLEYS,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.12
897082,HINGLEYS,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
897082,HINGLEYS,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.12
897082,HINGLEYS,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.3
897082,HINGLEYS,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.99
897082,HINGLEYS,2024-01-26T14:00:00.000+00:00,feeder,04,N Current (RMS),A,18.1
897082,HINGLEYS,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
897082,HINGLEYS,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.7
897082,HINGLEYS,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.1
897082,HINGLEYS,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.09
897082,HINGLEYS,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
897082,HINGLEYS,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
897082,HINGLEYS,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.08
897082,HINGLEYS,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.8
897082,HINGLEYS,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.5
897082,HINGLEYS,2024-01-26T14:00:00.000+00:00,feeder,03,N Current (RMS),A,31.8
897082,HINGLEYS,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
897082,HINGLEYS,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.7
897082,HINGLEYS,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,53.2
897082,HINGLEYS,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
897082,HINGLEYS,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
897082,HINGLEYS,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
897082,HINGLEYS,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.14
897082,HINGLEYS,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.83
897082,HINGLEYS,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.84
897082,HINGLEYS,2024-01-26T14:00:00.000+00:00,feeder,02,N Current (RMS),A,21.1
897082,HINGLEYS,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.0
897082,HINGLEYS,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.2
897082,HINGLEYS,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
897082,HINGLEYS,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,16.3
897082,HINGLEYS,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
897082,HINGLEYS,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
897082,HINGLEYS,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
897082,HINGLEYS,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
897082,HINGLEYS,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
897082,HINGLEYS,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
897082,HINGLEYS,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
897082,HINGLEYS,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
897082,HINGLEYS,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
897082,HINGLEYS,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.16
897082,HINGLEYS,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.77
897082,HINGLEYS,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.51
897082,HINGLEYS,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
897082,HINGLEYS,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
897082,HINGLEYS,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
897082,HINGLEYS,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
897082,HINGLEYS,2024-01-26T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.21
897082,HINGLEYS,2024-01-26T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.1
897082,HINGLEYS,2024-01-26T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.15
897082,HINGLEYS,2024-01-26T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.39
897082,HINGLEYS,2024-01-26T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.27
897082,HINGLEYS,2024-01-26T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.47
897082,HINGLEYS,2024-01-26T13:50:00.000+00:00,feeder,06,N Current (RMS),A,14.7
897082,HINGLEYS,2024-01-26T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,15.5
897082,HINGLEYS,2024-01-26T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,1.9
897082,HINGLEYS,2024-01-26T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,2.7
897082,HINGLEYS,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
897082,HINGLEYS,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
897082,HINGLEYS,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.35
897082,HINGLEYS,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.47
897082,HINGLEYS,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.08
897082,HINGLEYS,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.73
897082,HINGLEYS,2024-01-26T13:50:00.000+00:00,feeder,05,N Current (RMS),A,13.1
897082,HINGLEYS,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,16.1
897082,HINGLEYS,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,14.2
897082,HINGLEYS,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,25.5
897082,HINGLEYS,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
897082,HINGLEYS,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.15
897082,HINGLEYS,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.68
897082,HINGLEYS,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.09
897082,HINGLEYS,2024-01-26T13:50:00.000+00:00,feeder,04,N Current (RMS),A,18.7
897082,HINGLEYS,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
897082,HINGLEYS,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
897082,HINGLEYS,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.7
897082,HINGLEYS,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
897082,HINGLEYS,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
897082,HINGLEYS,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
897082,HINGLEYS,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.38
897082,HINGLEYS,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.68
897082,HINGLEYS,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.78
897082,HINGLEYS,2024-01-26T13:50:00.000+00:00,feeder,03,N Current (RMS),A,18.2
897082,HINGLEYS,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.8
897082,HINGLEYS,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.2
897082,HINGLEYS,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.4
897082,HINGLEYS,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
897082,HINGLEYS,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
897082,HINGLEYS,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
897082,HINGLEYS,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.8
897082,HINGLEYS,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.63
897082,HINGLEYS,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.78
897082,HINGLEYS,2024-01-26T13:50:00.000+00:00,feeder,02,N Current (RMS),A,21.7
897082,HINGLEYS,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.8
897082,HINGLEYS,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.3
897082,HINGLEYS,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
897082,HINGLEYS,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,15.5
897082,HINGLEYS,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
897082,HINGLEYS,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
897082,HINGLEYS,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
897082,HINGLEYS,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
897082,HINGLEYS,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
897082,HINGLEYS,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
897082,HINGLEYS,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
897082,HINGLEYS,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
897082,HINGLEYS,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
897082,HINGLEYS,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.19
897082,HINGLEYS,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.35
897082,HINGLEYS,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.85
897082,HINGLEYS,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
897082,HINGLEYS,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
897082,HINGLEYS,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
897082,HINGLEYS,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
897082,HINGLEYS,2024-01-26T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.19
897082,HINGLEYS,2024-01-26T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-26T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.39
897082,HINGLEYS,2024-01-26T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.34
897082,HINGLEYS,2024-01-26T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.37
897082,HINGLEYS,2024-01-26T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.77
897082,HINGLEYS,2024-01-26T13:40:00.000+00:00,feeder,06,N Current (RMS),A,10.4
897082,HINGLEYS,2024-01-26T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,9.9
897082,HINGLEYS,2024-01-26T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,1.7
897082,HINGLEYS,2024-01-26T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,8.8
897082,HINGLEYS,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.07
897082,HINGLEYS,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.83
897082,HINGLEYS,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.35
897082,HINGLEYS,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.84
897082,HINGLEYS,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.3
897082,HINGLEYS,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.09
897082,HINGLEYS,2024-01-26T13:40:00.000+00:00,feeder,05,N Current (RMS),A,39.5
897082,HINGLEYS,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,9.5
897082,HINGLEYS,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,14.8
897082,HINGLEYS,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,59.0
897082,HINGLEYS,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
897082,HINGLEYS,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
897082,HINGLEYS,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.07
897082,HINGLEYS,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.35
897082,HINGLEYS,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.18
897082,HINGLEYS,2024-01-26T13:40:00.000+00:00,feeder,04,N Current (RMS),A,17.4
897082,HINGLEYS,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.6
897082,HINGLEYS,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.9
897082,HINGLEYS,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.9
897082,HINGLEYS,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
897082,HINGLEYS,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
897082,HINGLEYS,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
897082,HINGLEYS,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.96
897082,HINGLEYS,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.9
897082,HINGLEYS,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.23
897082,HINGLEYS,2024-01-26T13:40:00.000+00:00,feeder,03,N Current (RMS),A,22.2
897082,HINGLEYS,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.8
897082,HINGLEYS,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.6
897082,HINGLEYS,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,48.6
897082,HINGLEYS,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
897082,HINGLEYS,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
897082,HINGLEYS,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
897082,HINGLEYS,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.12
897082,HINGLEYS,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.46
897082,HINGLEYS,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.43
897082,HINGLEYS,2024-01-26T13:40:00.000+00:00,feeder,02,N Current (RMS),A,30.7
897082,HINGLEYS,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
897082,HINGLEYS,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.8
897082,HINGLEYS,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
897082,HINGLEYS,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,15.3
897082,HINGLEYS,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
897082,HINGLEYS,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
897082,HINGLEYS,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
897082,HINGLEYS,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
897082,HINGLEYS,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
897082,HINGLEYS,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
897082,HINGLEYS,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
897082,HINGLEYS,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
897082,HINGLEYS,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
897082,HINGLEYS,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.18
897082,HINGLEYS,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.37
897082,HINGLEYS,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,38.69
897082,HINGLEYS,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,96.3
897082,HINGLEYS,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
897082,HINGLEYS,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
897082,HINGLEYS,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
897082,HINGLEYS,2024-01-26T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.26
897082,HINGLEYS,2024-01-26T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.18
897082,HINGLEYS,2024-01-26T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.39
897082,HINGLEYS,2024-01-26T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.27
897082,HINGLEYS,2024-01-26T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.25
897082,HINGLEYS,2024-01-26T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.6
897082,HINGLEYS,2024-01-26T13:30:00.000+00:00,feeder,06,N Current (RMS),A,11.6
897082,HINGLEYS,2024-01-26T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,9.6
897082,HINGLEYS,2024-01-26T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,1.5
897082,HINGLEYS,2024-01-26T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,11.2
897082,HINGLEYS,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.07
897082,HINGLEYS,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.92
897082,HINGLEYS,2024-01-26T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.34
897082,HINGLEYS,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.87
897082,HINGLEYS,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.15
897082,HINGLEYS,2024-01-26T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.37
897082,HINGLEYS,2024-01-26T13:30:00.000+00:00,feeder,05,N Current (RMS),A,30.7
897082,HINGLEYS,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,9.5
897082,HINGLEYS,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,10.8
897082,HINGLEYS,2024-01-26T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,46.2
897082,HINGLEYS,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
897082,HINGLEYS,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
897082,HINGLEYS,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
897082,HINGLEYS,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.01
897082,HINGLEYS,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.26
897082,HINGLEYS,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.03
897082,HINGLEYS,2024-01-26T13:30:00.000+00:00,feeder,04,N Current (RMS),A,17.2
897082,HINGLEYS,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.4
897082,HINGLEYS,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
897082,HINGLEYS,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.9
897082,HINGLEYS,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.23
897082,HINGLEYS,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
897082,HINGLEYS,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
897082,HINGLEYS,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.67
897082,HINGLEYS,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.73
897082,HINGLEYS,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.85
897082,HINGLEYS,2024-01-26T13:30:00.000+00:00,feeder,03,N Current (RMS),A,23.2
897082,HINGLEYS,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.6
897082,HINGLEYS,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.7
897082,HINGLEYS,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,46.5
897082,HINGLEYS,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
897082,HINGLEYS,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
897082,HINGLEYS,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
897082,HINGLEYS,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.16
897082,HINGLEYS,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.93
897082,HINGLEYS,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.04
897082,HINGLEYS,2024-01-26T13:30:00.000+00:00,feeder,02,N Current (RMS),A,26.3
897082,HINGLEYS,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
897082,HINGLEYS,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.0
897082,HINGLEYS,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
897082,HINGLEYS,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,15.2
897082,HINGLEYS,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
897082,HINGLEYS,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
897082,HINGLEYS,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
897082,HINGLEYS,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
897082,HINGLEYS,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
897082,HINGLEYS,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
897082,HINGLEYS,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
897082,HINGLEYS,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
897082,HINGLEYS,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
897082,HINGLEYS,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.96
897082,HINGLEYS,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.33
897082,HINGLEYS,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,32.89
897082,HINGLEYS,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,89.4
897082,HINGLEYS,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
897082,HINGLEYS,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
897082,HINGLEYS,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
897082,HINGLEYS,2024-01-26T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.28
897082,HINGLEYS,2024-01-26T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.14
897082,HINGLEYS,2024-01-26T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.27
897082,HINGLEYS,2024-01-26T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.26
897082,HINGLEYS,2024-01-26T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.29
897082,HINGLEYS,2024-01-26T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.26
897082,HINGLEYS,2024-01-26T13:20:00.000+00:00,feeder,06,N Current (RMS),A,10.0
897082,HINGLEYS,2024-01-26T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,9.5
897082,HINGLEYS,2024-01-26T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,1.5
897082,HINGLEYS,2024-01-26T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,7.1
897082,HINGLEYS,2024-01-26T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.97
897082,HINGLEYS,2024-01-26T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.92
897082,HINGLEYS,2024-01-26T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.48
897082,HINGLEYS,2024-01-26T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.28
897082,HINGLEYS,2024-01-26T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.22
897082,HINGLEYS,2024-01-26T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.82
897082,HINGLEYS,2024-01-26T13:20:00.000+00:00,feeder,05,N Current (RMS),A,15.2
897082,HINGLEYS,2024-01-26T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,11.5
897082,HINGLEYS,2024-01-26T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,6.9
897082,HINGLEYS,2024-01-26T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,25.5
897082,HINGLEYS,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
897082,HINGLEYS,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
897082,HINGLEYS,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
897082,HINGLEYS,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.07
897082,HINGLEYS,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.98
897082,HINGLEYS,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.16
897082,HINGLEYS,2024-01-26T13:20:00.000+00:00,feeder,04,N Current (RMS),A,16.1
897082,HINGLEYS,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
897082,HINGLEYS,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.5
897082,HINGLEYS,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.8
897082,HINGLEYS,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.51
897082,HINGLEYS,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
897082,HINGLEYS,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
897082,HINGLEYS,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.95
897082,HINGLEYS,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.72
897082,HINGLEYS,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.96
897082,HINGLEYS,2024-01-26T13:20:00.000+00:00,feeder,03,N Current (RMS),A,28.6
897082,HINGLEYS,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.1
897082,HINGLEYS,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,41.8
897082,HINGLEYS,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,51.1
897082,HINGLEYS,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
897082,HINGLEYS,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.25
897082,HINGLEYS,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
897082,HINGLEYS,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.77
897082,HINGLEYS,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.92
897082,HINGLEYS,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.52
897082,HINGLEYS,2024-01-26T13:20:00.000+00:00,feeder,02,N Current (RMS),A,19.7
897082,HINGLEYS,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.6
897082,HINGLEYS,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.1
897082,HINGLEYS,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
897082,HINGLEYS,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,15.2
897082,HINGLEYS,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
897082,HINGLEYS,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
897082,HINGLEYS,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
897082,HINGLEYS,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
897082,HINGLEYS,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
897082,HINGLEYS,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
897082,HINGLEYS,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
897082,HINGLEYS,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
897082,HINGLEYS,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
897082,HINGLEYS,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.33
897082,HINGLEYS,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.14
897082,HINGLEYS,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.72
897082,HINGLEYS,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
897082,HINGLEYS,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
897082,HINGLEYS,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
897082,HINGLEYS,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
897082,HINGLEYS,2024-01-26T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.26
897082,HINGLEYS,2024-01-26T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-26T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-26T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.25
897082,HINGLEYS,2024-01-26T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.35
897082,HINGLEYS,2024-01-26T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.39
897082,HINGLEYS,2024-01-26T13:10:00.000+00:00,feeder,06,N Current (RMS),A,7.4
897082,HINGLEYS,2024-01-26T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,9.5
897082,HINGLEYS,2024-01-26T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,1.6
897082,HINGLEYS,2024-01-26T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,2.0
897082,HINGLEYS,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.08
897082,HINGLEYS,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.89
897082,HINGLEYS,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.52
897082,HINGLEYS,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.55
897082,HINGLEYS,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.58
897082,HINGLEYS,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.94
897082,HINGLEYS,2024-01-26T13:10:00.000+00:00,feeder,05,N Current (RMS),A,18.5
897082,HINGLEYS,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,13.7
897082,HINGLEYS,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,8.4
897082,HINGLEYS,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,30.2
897082,HINGLEYS,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
897082,HINGLEYS,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
897082,HINGLEYS,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
897082,HINGLEYS,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
897082,HINGLEYS,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.62
897082,HINGLEYS,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.02
897082,HINGLEYS,2024-01-26T13:10:00.000+00:00,feeder,04,N Current (RMS),A,16.1
897082,HINGLEYS,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
897082,HINGLEYS,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
897082,HINGLEYS,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.4
897082,HINGLEYS,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.79
897082,HINGLEYS,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
897082,HINGLEYS,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
897082,HINGLEYS,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.6
897082,HINGLEYS,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.94
897082,HINGLEYS,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.69
897082,HINGLEYS,2024-01-26T13:10:00.000+00:00,feeder,03,N Current (RMS),A,27.8
897082,HINGLEYS,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
897082,HINGLEYS,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,50.9
897082,HINGLEYS,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,46.2
897082,HINGLEYS,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
897082,HINGLEYS,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.32
897082,HINGLEYS,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
897082,HINGLEYS,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.07
897082,HINGLEYS,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.41
897082,HINGLEYS,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.71
897082,HINGLEYS,2024-01-26T13:10:00.000+00:00,feeder,02,N Current (RMS),A,23.8
897082,HINGLEYS,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.7
897082,HINGLEYS,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
897082,HINGLEYS,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
897082,HINGLEYS,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,15.1
897082,HINGLEYS,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
897082,HINGLEYS,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
897082,HINGLEYS,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
897082,HINGLEYS,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
897082,HINGLEYS,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
897082,HINGLEYS,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
897082,HINGLEYS,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
897082,HINGLEYS,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
897082,HINGLEYS,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
897082,HINGLEYS,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.53
897082,HINGLEYS,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.9
897082,HINGLEYS,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.75
897082,HINGLEYS,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
897082,HINGLEYS,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
897082,HINGLEYS,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
897082,HINGLEYS,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
897082,HINGLEYS,2024-01-26T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.25
897082,HINGLEYS,2024-01-26T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-26T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-26T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.25
897082,HINGLEYS,2024-01-26T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.31
897082,HINGLEYS,2024-01-26T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.2
897082,HINGLEYS,2024-01-26T13:00:00.000+00:00,feeder,06,N Current (RMS),A,11.0
897082,HINGLEYS,2024-01-26T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,9.5
897082,HINGLEYS,2024-01-26T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,1.6
897082,HINGLEYS,2024-01-26T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,9.7
897082,HINGLEYS,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.09
897082,HINGLEYS,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
897082,HINGLEYS,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
897082,HINGLEYS,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.74
897082,HINGLEYS,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.92
897082,HINGLEYS,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.29
897082,HINGLEYS,2024-01-26T13:00:00.000+00:00,feeder,05,N Current (RMS),A,19.4
897082,HINGLEYS,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,9.1
897082,HINGLEYS,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,9.8
897082,HINGLEYS,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,31.7
897082,HINGLEYS,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
897082,HINGLEYS,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
897082,HINGLEYS,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
897082,HINGLEYS,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
897082,HINGLEYS,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.75
897082,HINGLEYS,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.54
897082,HINGLEYS,2024-01-26T13:00:00.000+00:00,feeder,04,N Current (RMS),A,12.6
897082,HINGLEYS,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
897082,HINGLEYS,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
897082,HINGLEYS,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.2
897082,HINGLEYS,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.29
897082,HINGLEYS,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
897082,HINGLEYS,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
897082,HINGLEYS,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.57
897082,HINGLEYS,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.57
897082,HINGLEYS,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.98
897082,HINGLEYS,2024-01-26T13:00:00.000+00:00,feeder,03,N Current (RMS),A,22.5
897082,HINGLEYS,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,49.5
897082,HINGLEYS,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,49.2
897082,HINGLEYS,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.1
897082,HINGLEYS,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
897082,HINGLEYS,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
897082,HINGLEYS,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
897082,HINGLEYS,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.38
897082,HINGLEYS,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.21
897082,HINGLEYS,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.27
897082,HINGLEYS,2024-01-26T13:00:00.000+00:00,feeder,02,N Current (RMS),A,24.2
897082,HINGLEYS,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.8
897082,HINGLEYS,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
897082,HINGLEYS,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.1
897082,HINGLEYS,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,15.1
897082,HINGLEYS,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
897082,HINGLEYS,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
897082,HINGLEYS,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
897082,HINGLEYS,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
897082,HINGLEYS,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
897082,HINGLEYS,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
897082,HINGLEYS,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
897082,HINGLEYS,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
897082,HINGLEYS,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
897082,HINGLEYS,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.93
897082,HINGLEYS,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.76
897082,HINGLEYS,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.28
897082,HINGLEYS,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
897082,HINGLEYS,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
897082,HINGLEYS,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
897082,HINGLEYS,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
897082,HINGLEYS,2024-01-26T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.27
897082,HINGLEYS,2024-01-26T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-26T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.12
897082,HINGLEYS,2024-01-26T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.24
897082,HINGLEYS,2024-01-26T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.25
897082,HINGLEYS,2024-01-26T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.91
897082,HINGLEYS,2024-01-26T12:50:00.000+00:00,feeder,06,N Current (RMS),A,25.0
897082,HINGLEYS,2024-01-26T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,9.5
897082,HINGLEYS,2024-01-26T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,1.4
897082,HINGLEYS,2024-01-26T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,28.7
897082,HINGLEYS,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.04
897082,HINGLEYS,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.59
897082,HINGLEYS,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.4
897082,HINGLEYS,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.88
897082,HINGLEYS,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.69
897082,HINGLEYS,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.26
897082,HINGLEYS,2024-01-26T12:50:00.000+00:00,feeder,05,N Current (RMS),A,18.7
897082,HINGLEYS,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,27.0
897082,HINGLEYS,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,8.1
897082,HINGLEYS,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,27.6
897082,HINGLEYS,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
897082,HINGLEYS,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.12
897082,HINGLEYS,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
897082,HINGLEYS,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.09
897082,HINGLEYS,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.87
897082,HINGLEYS,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.62
897082,HINGLEYS,2024-01-26T12:50:00.000+00:00,feeder,04,N Current (RMS),A,16.5
897082,HINGLEYS,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.7
897082,HINGLEYS,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.1
897082,HINGLEYS,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.7
897082,HINGLEYS,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
897082,HINGLEYS,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
897082,HINGLEYS,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
897082,HINGLEYS,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.8
897082,HINGLEYS,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.4
897082,HINGLEYS,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.68
897082,HINGLEYS,2024-01-26T12:50:00.000+00:00,feeder,03,N Current (RMS),A,23.0
897082,HINGLEYS,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,54.4
897082,HINGLEYS,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,57.1
897082,HINGLEYS,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.5
897082,HINGLEYS,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
897082,HINGLEYS,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.35
897082,HINGLEYS,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
897082,HINGLEYS,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.4
897082,HINGLEYS,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.26
897082,HINGLEYS,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.3
897082,HINGLEYS,2024-01-26T12:50:00.000+00:00,feeder,02,N Current (RMS),A,17.9
897082,HINGLEYS,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.2
897082,HINGLEYS,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.1
897082,HINGLEYS,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
897082,HINGLEYS,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,15.1
897082,HINGLEYS,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
897082,HINGLEYS,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
897082,HINGLEYS,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
897082,HINGLEYS,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
897082,HINGLEYS,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
897082,HINGLEYS,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
897082,HINGLEYS,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
897082,HINGLEYS,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
897082,HINGLEYS,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
897082,HINGLEYS,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.4
897082,HINGLEYS,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.46
897082,HINGLEYS,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.78
897082,HINGLEYS,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
897082,HINGLEYS,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
897082,HINGLEYS,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
897082,HINGLEYS,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
897082,HINGLEYS,2024-01-26T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.28
897082,HINGLEYS,2024-01-26T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-26T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.08
897082,HINGLEYS,2024-01-26T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.21
897082,HINGLEYS,2024-01-26T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.28
897082,HINGLEYS,2024-01-26T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.04
897082,HINGLEYS,2024-01-26T12:40:00.000+00:00,feeder,06,N Current (RMS),A,19.2
897082,HINGLEYS,2024-01-26T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,9.3
897082,HINGLEYS,2024-01-26T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,1.4
897082,HINGLEYS,2024-01-26T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,21.2
897082,HINGLEYS,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
897082,HINGLEYS,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.68
897082,HINGLEYS,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
897082,HINGLEYS,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.1
897082,HINGLEYS,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.23
897082,HINGLEYS,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.51
897082,HINGLEYS,2024-01-26T12:40:00.000+00:00,feeder,05,N Current (RMS),A,19.0
897082,HINGLEYS,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,37.8
897082,HINGLEYS,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,10.9
897082,HINGLEYS,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,24.5
897082,HINGLEYS,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
897082,HINGLEYS,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.16
897082,HINGLEYS,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
897082,HINGLEYS,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.28
897082,HINGLEYS,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.44
897082,HINGLEYS,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.85
897082,HINGLEYS,2024-01-26T12:40:00.000+00:00,feeder,04,N Current (RMS),A,15.0
897082,HINGLEYS,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.7
897082,HINGLEYS,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
897082,HINGLEYS,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.1
897082,HINGLEYS,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
897082,HINGLEYS,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
897082,HINGLEYS,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
897082,HINGLEYS,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.1
897082,HINGLEYS,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.83
897082,HINGLEYS,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.75
897082,HINGLEYS,2024-01-26T12:40:00.000+00:00,feeder,03,N Current (RMS),A,23.8
897082,HINGLEYS,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,60.4
897082,HINGLEYS,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,54.7
897082,HINGLEYS,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.4
897082,HINGLEYS,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
897082,HINGLEYS,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
897082,HINGLEYS,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
897082,HINGLEYS,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.5
897082,HINGLEYS,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.27
897082,HINGLEYS,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.46
897082,HINGLEYS,2024-01-26T12:40:00.000+00:00,feeder,02,N Current (RMS),A,16.8
897082,HINGLEYS,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.4
897082,HINGLEYS,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.1
897082,HINGLEYS,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
897082,HINGLEYS,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,15.0
