Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
897082,HINGLEYS,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
897082,HINGLEYS,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
897082,HINGLEYS,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
897082,HINGLEYS,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
897082,HINGLEYS,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
897082,HINGLEYS,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
897082,HINGLEYS,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
897082,HINGLEYS,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
897082,HINGLEYS,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
897082,HINGLEYS,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.18
897082,HINGLEYS,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.05
897082,HINGLEYS,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.61
897082,HINGLEYS,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
897082,HINGLEYS,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
897082,HINGLEYS,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
897082,HINGLEYS,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
897082,HINGLEYS,2024-01-26T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.25
897082,HINGLEYS,2024-01-26T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-26T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.04
897082,HINGLEYS,2024-01-26T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.28
897082,HINGLEYS,2024-01-26T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.27
897082,HINGLEYS,2024-01-26T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.56
897082,HINGLEYS,2024-01-26T12:30:00.000+00:00,feeder,06,N Current (RMS),A,8.4
897082,HINGLEYS,2024-01-26T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,9.7
897082,HINGLEYS,2024-01-26T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,1.5
897082,HINGLEYS,2024-01-26T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,2.5
897082,HINGLEYS,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
897082,HINGLEYS,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
897082,HINGLEYS,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.24
897082,HINGLEYS,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.27
897082,HINGLEYS,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.87
897082,HINGLEYS,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.33
897082,HINGLEYS,2024-01-26T12:30:00.000+00:00,feeder,05,N Current (RMS),A,12.8
897082,HINGLEYS,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,11.4
897082,HINGLEYS,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,9.9
897082,HINGLEYS,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,23.6
897082,HINGLEYS,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
897082,HINGLEYS,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.14
897082,HINGLEYS,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
897082,HINGLEYS,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
897082,HINGLEYS,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.31
897082,HINGLEYS,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.27
897082,HINGLEYS,2024-01-26T12:30:00.000+00:00,feeder,04,N Current (RMS),A,16.4
897082,HINGLEYS,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
897082,HINGLEYS,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
897082,HINGLEYS,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.5
897082,HINGLEYS,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.2
897082,HINGLEYS,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
897082,HINGLEYS,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
897082,HINGLEYS,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.88
897082,HINGLEYS,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.88
897082,HINGLEYS,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.94
897082,HINGLEYS,2024-01-26T12:30:00.000+00:00,feeder,03,N Current (RMS),A,22.3
897082,HINGLEYS,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,59.6
897082,HINGLEYS,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,69.2
897082,HINGLEYS,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,51.8
897082,HINGLEYS,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
897082,HINGLEYS,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
897082,HINGLEYS,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
897082,HINGLEYS,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.19
897082,HINGLEYS,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.56
897082,HINGLEYS,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.93
897082,HINGLEYS,2024-01-26T12:30:00.000+00:00,feeder,02,N Current (RMS),A,23.4
897082,HINGLEYS,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.0
897082,HINGLEYS,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
897082,HINGLEYS,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.9
897082,HINGLEYS,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,14.9
897082,HINGLEYS,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
897082,HINGLEYS,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
897082,HINGLEYS,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
897082,HINGLEYS,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
897082,HINGLEYS,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
897082,HINGLEYS,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
897082,HINGLEYS,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
897082,HINGLEYS,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
897082,HINGLEYS,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
897082,HINGLEYS,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.66
897082,HINGLEYS,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.89
897082,HINGLEYS,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.02
897082,HINGLEYS,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
897082,HINGLEYS,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
897082,HINGLEYS,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
897082,HINGLEYS,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
897082,HINGLEYS,2024-01-26T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.24
897082,HINGLEYS,2024-01-26T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-26T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
897082,HINGLEYS,2024-01-26T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.22
897082,HINGLEYS,2024-01-26T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.3
897082,HINGLEYS,2024-01-26T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.49
897082,HINGLEYS,2024-01-26T12:20:00.000+00:00,feeder,06,N Current (RMS),A,8.0
897082,HINGLEYS,2024-01-26T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,9.4
897082,HINGLEYS,2024-01-26T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,1.6
897082,HINGLEYS,2024-01-26T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,2.3
897082,HINGLEYS,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
897082,HINGLEYS,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.58
897082,HINGLEYS,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.23
897082,HINGLEYS,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.81
897082,HINGLEYS,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.82
897082,HINGLEYS,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.02
897082,HINGLEYS,2024-01-26T12:20:00.000+00:00,feeder,05,N Current (RMS),A,10.6
897082,HINGLEYS,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,13.4
897082,HINGLEYS,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,13.8
897082,HINGLEYS,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,18.5
897082,HINGLEYS,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
897082,HINGLEYS,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
897082,HINGLEYS,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
897082,HINGLEYS,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.1
897082,HINGLEYS,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.9
897082,HINGLEYS,2024-01-26T12:20:00.000+00:00,feeder,04,N Current (RMS),A,15.2
897082,HINGLEYS,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
897082,HINGLEYS,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
897082,HINGLEYS,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.8
897082,HINGLEYS,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.17
897082,HINGLEYS,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
897082,HINGLEYS,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
897082,HINGLEYS,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.24
897082,HINGLEYS,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.09
897082,HINGLEYS,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.12
897082,HINGLEYS,2024-01-26T12:20:00.000+00:00,feeder,03,N Current (RMS),A,29.1
897082,HINGLEYS,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,77.7
897082,HINGLEYS,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,77.5
897082,HINGLEYS,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,62.2
897082,HINGLEYS,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
897082,HINGLEYS,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.33
897082,HINGLEYS,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
897082,HINGLEYS,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.61
897082,HINGLEYS,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.72
897082,HINGLEYS,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.41
897082,HINGLEYS,2024-01-26T12:20:00.000+00:00,feeder,02,N Current (RMS),A,23.2
897082,HINGLEYS,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.4
897082,HINGLEYS,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
897082,HINGLEYS,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
897082,HINGLEYS,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,14.7
897082,HINGLEYS,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
897082,HINGLEYS,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
897082,HINGLEYS,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
897082,HINGLEYS,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
897082,HINGLEYS,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
897082,HINGLEYS,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
897082,HINGLEYS,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
897082,HINGLEYS,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
897082,HINGLEYS,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
897082,HINGLEYS,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.93
897082,HINGLEYS,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.03
897082,HINGLEYS,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.95
897082,HINGLEYS,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
897082,HINGLEYS,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
897082,HINGLEYS,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
897082,HINGLEYS,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
897082,HINGLEYS,2024-01-26T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.28
897082,HINGLEYS,2024-01-26T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
897082,HINGLEYS,2024-01-26T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
897082,HINGLEYS,2024-01-26T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.29
897082,HINGLEYS,2024-01-26T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.39
897082,HINGLEYS,2024-01-26T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.5
897082,HINGLEYS,2024-01-26T12:10:00.000+00:00,feeder,06,N Current (RMS),A,7.8
897082,HINGLEYS,2024-01-26T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,9.8
897082,HINGLEYS,2024-01-26T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,1.7
897082,HINGLEYS,2024-01-26T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,2.3
897082,HINGLEYS,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.92
897082,HINGLEYS,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
897082,HINGLEYS,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.52
897082,HINGLEYS,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.77
897082,HINGLEYS,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.84
897082,HINGLEYS,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.05
897082,HINGLEYS,2024-01-26T12:10:00.000+00:00,feeder,05,N Current (RMS),A,14.9
897082,HINGLEYS,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,12.5
897082,HINGLEYS,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,9.1
897082,HINGLEYS,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,27.4
897082,HINGLEYS,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
897082,HINGLEYS,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
897082,HINGLEYS,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
897082,HINGLEYS,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
897082,HINGLEYS,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.79
897082,HINGLEYS,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.5
897082,HINGLEYS,2024-01-26T12:10:00.000+00:00,feeder,04,N Current (RMS),A,15.2
897082,HINGLEYS,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
897082,HINGLEYS,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.5
897082,HINGLEYS,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.3
897082,HINGLEYS,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.54
897082,HINGLEYS,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
897082,HINGLEYS,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
897082,HINGLEYS,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.38
897082,HINGLEYS,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.75
897082,HINGLEYS,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.15
897082,HINGLEYS,2024-01-26T12:10:00.000+00:00,feeder,03,N Current (RMS),A,26.2
897082,HINGLEYS,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,70.6
897082,HINGLEYS,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,54.8
897082,HINGLEYS,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,64.4
897082,HINGLEYS,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
897082,HINGLEYS,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.36
897082,HINGLEYS,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
897082,HINGLEYS,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.79
897082,HINGLEYS,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.8
897082,HINGLEYS,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.2
897082,HINGLEYS,2024-01-26T12:10:00.000+00:00,feeder,02,N Current (RMS),A,15.0
897082,HINGLEYS,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.1
897082,HINGLEYS,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.2
897082,HINGLEYS,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
897082,HINGLEYS,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,14.5
897082,HINGLEYS,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
897082,HINGLEYS,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
897082,HINGLEYS,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
897082,HINGLEYS,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
897082,HINGLEYS,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
897082,HINGLEYS,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
897082,HINGLEYS,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
897082,HINGLEYS,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
897082,HINGLEYS,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
897082,HINGLEYS,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.27
897082,HINGLEYS,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.57
897082,HINGLEYS,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.4
897082,HINGLEYS,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
897082,HINGLEYS,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
897082,HINGLEYS,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
897082,HINGLEYS,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
897082,HINGLEYS,2024-01-26T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.23
897082,HINGLEYS,2024-01-26T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-26T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.01
897082,HINGLEYS,2024-01-26T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.68
897082,HINGLEYS,2024-01-26T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.95
897082,HINGLEYS,2024-01-26T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.52
897082,HINGLEYS,2024-01-26T12:00:00.000+00:00,feeder,06,N Current (RMS),A,10.2
897082,HINGLEYS,2024-01-26T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,11.7
897082,HINGLEYS,2024-01-26T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,6.8
897082,HINGLEYS,2024-01-26T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,2.3
897082,HINGLEYS,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
897082,HINGLEYS,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
897082,HINGLEYS,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.74
897082,HINGLEYS,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.72
897082,HINGLEYS,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.09
897082,HINGLEYS,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.98
897082,HINGLEYS,2024-01-26T12:00:00.000+00:00,feeder,05,N Current (RMS),A,11.7
897082,HINGLEYS,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,12.2
897082,HINGLEYS,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,6.4
897082,HINGLEYS,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,22.7
897082,HINGLEYS,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
897082,HINGLEYS,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
897082,HINGLEYS,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.09
897082,HINGLEYS,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.87
897082,HINGLEYS,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.2
897082,HINGLEYS,2024-01-26T12:00:00.000+00:00,feeder,04,N Current (RMS),A,10.6
897082,HINGLEYS,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
897082,HINGLEYS,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.6
897082,HINGLEYS,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
897082,HINGLEYS,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.44
897082,HINGLEYS,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
897082,HINGLEYS,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
897082,HINGLEYS,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.61
897082,HINGLEYS,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.62
897082,HINGLEYS,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.94
897082,HINGLEYS,2024-01-26T12:00:00.000+00:00,feeder,03,N Current (RMS),A,23.2
897082,HINGLEYS,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,71.0
897082,HINGLEYS,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,62.0
897082,HINGLEYS,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,71.6
897082,HINGLEYS,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
897082,HINGLEYS,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.35
897082,HINGLEYS,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
897082,HINGLEYS,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.17
897082,HINGLEYS,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.58
897082,HINGLEYS,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.87
897082,HINGLEYS,2024-01-26T12:00:00.000+00:00,feeder,02,N Current (RMS),A,18.3
897082,HINGLEYS,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
897082,HINGLEYS,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.6
897082,HINGLEYS,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
897082,HINGLEYS,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,14.6
897082,HINGLEYS,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
897082,HINGLEYS,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
897082,HINGLEYS,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
897082,HINGLEYS,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
897082,HINGLEYS,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
897082,HINGLEYS,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
897082,HINGLEYS,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
897082,HINGLEYS,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
897082,HINGLEYS,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
897082,HINGLEYS,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.27
897082,HINGLEYS,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.11
897082,HINGLEYS,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.51
897082,HINGLEYS,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
897082,HINGLEYS,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
897082,HINGLEYS,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
897082,HINGLEYS,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
897082,HINGLEYS,2024-01-26T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.19
897082,HINGLEYS,2024-01-26T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-26T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.17
897082,HINGLEYS,2024-01-26T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.07
897082,HINGLEYS,2024-01-26T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.38
897082,HINGLEYS,2024-01-26T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.7
897082,HINGLEYS,2024-01-26T11:50:00.000+00:00,feeder,06,N Current (RMS),A,11.4
897082,HINGLEYS,2024-01-26T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,13.5
897082,HINGLEYS,2024-01-26T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,3.6
897082,HINGLEYS,2024-01-26T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,4.4
897082,HINGLEYS,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
897082,HINGLEYS,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
897082,HINGLEYS,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.86
897082,HINGLEYS,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.1
897082,HINGLEYS,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.95
897082,HINGLEYS,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.75
897082,HINGLEYS,2024-01-26T11:50:00.000+00:00,feeder,05,N Current (RMS),A,17.6
897082,HINGLEYS,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,14.0
897082,HINGLEYS,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,6.2
897082,HINGLEYS,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,30.8
897082,HINGLEYS,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
897082,HINGLEYS,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
897082,HINGLEYS,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.1
897082,HINGLEYS,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.71
897082,HINGLEYS,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.23
897082,HINGLEYS,2024-01-26T11:50:00.000+00:00,feeder,04,N Current (RMS),A,15.4
897082,HINGLEYS,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
897082,HINGLEYS,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.5
897082,HINGLEYS,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.6
897082,HINGLEYS,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.31
897082,HINGLEYS,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
897082,HINGLEYS,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
897082,HINGLEYS,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.99
897082,HINGLEYS,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.61
897082,HINGLEYS,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.55
897082,HINGLEYS,2024-01-26T11:50:00.000+00:00,feeder,03,N Current (RMS),A,28.3
897082,HINGLEYS,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,80.6
897082,HINGLEYS,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,58.0
897082,HINGLEYS,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,61.7
897082,HINGLEYS,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
897082,HINGLEYS,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.56
897082,HINGLEYS,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
897082,HINGLEYS,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.24
897082,HINGLEYS,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.32
897082,HINGLEYS,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.1
897082,HINGLEYS,2024-01-26T11:50:00.000+00:00,feeder,02,N Current (RMS),A,16.8
897082,HINGLEYS,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
897082,HINGLEYS,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
897082,HINGLEYS,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.9
897082,HINGLEYS,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,14.5
897082,HINGLEYS,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
897082,HINGLEYS,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
897082,HINGLEYS,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
897082,HINGLEYS,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
897082,HINGLEYS,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
897082,HINGLEYS,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
897082,HINGLEYS,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
897082,HINGLEYS,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
897082,HINGLEYS,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
897082,HINGLEYS,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.5
897082,HINGLEYS,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.98
897082,HINGLEYS,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.33
897082,HINGLEYS,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
897082,HINGLEYS,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
897082,HINGLEYS,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
897082,HINGLEYS,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
897082,HINGLEYS,2024-01-26T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.28
897082,HINGLEYS,2024-01-26T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.01
897082,HINGLEYS,2024-01-26T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.07
897082,HINGLEYS,2024-01-26T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.31
897082,HINGLEYS,2024-01-26T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.35
897082,HINGLEYS,2024-01-26T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.55
897082,HINGLEYS,2024-01-26T11:40:00.000+00:00,feeder,06,N Current (RMS),A,12.0
897082,HINGLEYS,2024-01-26T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,14.0
897082,HINGLEYS,2024-01-26T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,2.5
897082,HINGLEYS,2024-01-26T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,3.3
897082,HINGLEYS,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
897082,HINGLEYS,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
897082,HINGLEYS,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.91
897082,HINGLEYS,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.95
897082,HINGLEYS,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.17
897082,HINGLEYS,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.39
897082,HINGLEYS,2024-01-26T11:40:00.000+00:00,feeder,05,N Current (RMS),A,15.1
897082,HINGLEYS,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,21.3
897082,HINGLEYS,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,6.4
897082,HINGLEYS,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,29.0
897082,HINGLEYS,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
897082,HINGLEYS,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
897082,HINGLEYS,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
897082,HINGLEYS,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.2
897082,HINGLEYS,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.99
897082,HINGLEYS,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.39
897082,HINGLEYS,2024-01-26T11:40:00.000+00:00,feeder,04,N Current (RMS),A,15.1
897082,HINGLEYS,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
897082,HINGLEYS,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.9
897082,HINGLEYS,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.6
897082,HINGLEYS,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.57
897082,HINGLEYS,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
897082,HINGLEYS,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
897082,HINGLEYS,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.53
897082,HINGLEYS,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.43
897082,HINGLEYS,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.28
897082,HINGLEYS,2024-01-26T11:40:00.000+00:00,feeder,03,N Current (RMS),A,25.2
897082,HINGLEYS,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,74.8
897082,HINGLEYS,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,57.0
897082,HINGLEYS,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,48.9
897082,HINGLEYS,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
897082,HINGLEYS,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
897082,HINGLEYS,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
897082,HINGLEYS,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.4
897082,HINGLEYS,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.28
897082,HINGLEYS,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.51
897082,HINGLEYS,2024-01-26T11:40:00.000+00:00,feeder,02,N Current (RMS),A,16.2
897082,HINGLEYS,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
897082,HINGLEYS,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.3
897082,HINGLEYS,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
897082,HINGLEYS,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,14.5
897082,HINGLEYS,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
897082,HINGLEYS,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
897082,HINGLEYS,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
897082,HINGLEYS,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
897082,HINGLEYS,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
897082,HINGLEYS,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
897082,HINGLEYS,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
897082,HINGLEYS,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
897082,HINGLEYS,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
897082,HINGLEYS,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.38
897082,HINGLEYS,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.21
897082,HINGLEYS,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.13
897082,HINGLEYS,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
897082,HINGLEYS,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
897082,HINGLEYS,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
897082,HINGLEYS,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
897082,HINGLEYS,2024-01-26T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.33
897082,HINGLEYS,2024-01-26T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-26T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-26T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.21
897082,HINGLEYS,2024-01-26T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.26
897082,HINGLEYS,2024-01-26T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.73
897082,HINGLEYS,2024-01-26T11:30:00.000+00:00,feeder,06,N Current (RMS),A,11.9
897082,HINGLEYS,2024-01-26T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,13.5
897082,HINGLEYS,2024-01-26T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,1.4
897082,HINGLEYS,2024-01-26T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,5.0
897082,HINGLEYS,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.92
897082,HINGLEYS,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
897082,HINGLEYS,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.68
897082,HINGLEYS,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.1
897082,HINGLEYS,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.92
897082,HINGLEYS,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.54
897082,HINGLEYS,2024-01-26T11:30:00.000+00:00,feeder,05,N Current (RMS),A,16.1
897082,HINGLEYS,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,21.8
897082,HINGLEYS,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,5.9
897082,HINGLEYS,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,29.4
897082,HINGLEYS,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
897082,HINGLEYS,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
897082,HINGLEYS,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.21
897082,HINGLEYS,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.09
897082,HINGLEYS,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.03
897082,HINGLEYS,2024-01-26T11:30:00.000+00:00,feeder,04,N Current (RMS),A,14.7
897082,HINGLEYS,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
897082,HINGLEYS,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
897082,HINGLEYS,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.7
897082,HINGLEYS,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
897082,HINGLEYS,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
897082,HINGLEYS,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
897082,HINGLEYS,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.09
897082,HINGLEYS,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.37
897082,HINGLEYS,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.76
897082,HINGLEYS,2024-01-26T11:30:00.000+00:00,feeder,03,N Current (RMS),A,26.7
897082,HINGLEYS,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,74.4
897082,HINGLEYS,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,69.1
897082,HINGLEYS,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,54.9
897082,HINGLEYS,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
897082,HINGLEYS,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
897082,HINGLEYS,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
897082,HINGLEYS,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.65
897082,HINGLEYS,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.26
897082,HINGLEYS,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.31
897082,HINGLEYS,2024-01-26T11:30:00.000+00:00,feeder,02,N Current (RMS),A,16.3
897082,HINGLEYS,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
897082,HINGLEYS,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
897082,HINGLEYS,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
897082,HINGLEYS,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,14.4
897082,HINGLEYS,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
897082,HINGLEYS,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
897082,HINGLEYS,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
897082,HINGLEYS,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
897082,HINGLEYS,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
897082,HINGLEYS,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
897082,HINGLEYS,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
897082,HINGLEYS,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
897082,HINGLEYS,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
897082,HINGLEYS,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.26
897082,HINGLEYS,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.9
897082,HINGLEYS,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.38
897082,HINGLEYS,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
897082,HINGLEYS,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
897082,HINGLEYS,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
897082,HINGLEYS,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
897082,HINGLEYS,2024-01-26T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.26
897082,HINGLEYS,2024-01-26T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.16
897082,HINGLEYS,2024-01-26T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-26T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.23
897082,HINGLEYS,2024-01-26T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.25
897082,HINGLEYS,2024-01-26T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.46
897082,HINGLEYS,2024-01-26T11:20:00.000+00:00,feeder,06,N Current (RMS),A,12.1
897082,HINGLEYS,2024-01-26T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,13.7
897082,HINGLEYS,2024-01-26T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,2.0
897082,HINGLEYS,2024-01-26T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,2.6
897082,HINGLEYS,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
897082,HINGLEYS,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
897082,HINGLEYS,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.8
897082,HINGLEYS,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.19
897082,HINGLEYS,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.89
897082,HINGLEYS,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.74
897082,HINGLEYS,2024-01-26T11:20:00.000+00:00,feeder,05,N Current (RMS),A,24.9
897082,HINGLEYS,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,18.4
897082,HINGLEYS,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,5.7
897082,HINGLEYS,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,41.4
897082,HINGLEYS,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
897082,HINGLEYS,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
897082,HINGLEYS,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
897082,HINGLEYS,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.17
897082,HINGLEYS,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.79
897082,HINGLEYS,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.58
897082,HINGLEYS,2024-01-26T11:20:00.000+00:00,feeder,04,N Current (RMS),A,16.6
897082,HINGLEYS,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.4
897082,HINGLEYS,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.1
897082,HINGLEYS,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.8
897082,HINGLEYS,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
897082,HINGLEYS,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
897082,HINGLEYS,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.69
897082,HINGLEYS,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.72
897082,HINGLEYS,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.26
897082,HINGLEYS,2024-01-26T11:20:00.000+00:00,feeder,03,N Current (RMS),A,30.5
897082,HINGLEYS,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,51.9
897082,HINGLEYS,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,66.6
897082,HINGLEYS,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.5
897082,HINGLEYS,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
897082,HINGLEYS,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
897082,HINGLEYS,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
897082,HINGLEYS,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.53
897082,HINGLEYS,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.74
897082,HINGLEYS,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.03
897082,HINGLEYS,2024-01-26T11:20:00.000+00:00,feeder,02,N Current (RMS),A,18.9
897082,HINGLEYS,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
897082,HINGLEYS,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
897082,HINGLEYS,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
897082,HINGLEYS,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,14.5
897082,HINGLEYS,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
897082,HINGLEYS,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
897082,HINGLEYS,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
897082,HINGLEYS,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
897082,HINGLEYS,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
897082,HINGLEYS,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
897082,HINGLEYS,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
897082,HINGLEYS,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
897082,HINGLEYS,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
897082,HINGLEYS,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.81
897082,HINGLEYS,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.39
897082,HINGLEYS,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.08
897082,HINGLEYS,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
897082,HINGLEYS,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
897082,HINGLEYS,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
897082,HINGLEYS,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
897082,HINGLEYS,2024-01-26T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.26
897082,HINGLEYS,2024-01-26T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-26T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-26T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.22
897082,HINGLEYS,2024-01-26T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.36
897082,HINGLEYS,2024-01-26T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.46
897082,HINGLEYS,2024-01-26T11:10:00.000+00:00,feeder,06,N Current (RMS),A,11.4
897082,HINGLEYS,2024-01-26T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,13.6
897082,HINGLEYS,2024-01-26T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,2.0
897082,HINGLEYS,2024-01-26T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,2.5
897082,HINGLEYS,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.9
897082,HINGLEYS,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.95
897082,HINGLEYS,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.51
897082,HINGLEYS,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.75
897082,HINGLEYS,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.93
897082,HINGLEYS,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.97
897082,HINGLEYS,2024-01-26T11:10:00.000+00:00,feeder,05,N Current (RMS),A,31.8
897082,HINGLEYS,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,22.5
897082,HINGLEYS,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,6.2
897082,HINGLEYS,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,50.7
897082,HINGLEYS,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
897082,HINGLEYS,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
897082,HINGLEYS,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
897082,HINGLEYS,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.18
897082,HINGLEYS,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.6
897082,HINGLEYS,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.88
897082,HINGLEYS,2024-01-26T11:10:00.000+00:00,feeder,04,N Current (RMS),A,18.3
897082,HINGLEYS,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.6
897082,HINGLEYS,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
897082,HINGLEYS,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.9
897082,HINGLEYS,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.6
897082,HINGLEYS,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.37
897082,HINGLEYS,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
897082,HINGLEYS,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
897082,HINGLEYS,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.39
897082,HINGLEYS,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.66
897082,HINGLEYS,2024-01-26T11:10:00.000+00:00,feeder,03,N Current (RMS),A,28.5
897082,HINGLEYS,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,46.9
897082,HINGLEYS,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,57.7
897082,HINGLEYS,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,48.0
897082,HINGLEYS,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
897082,HINGLEYS,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.41
