Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
897082,HINGLEYS,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
897082,HINGLEYS,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.79
897082,HINGLEYS,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.93
897082,HINGLEYS,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.67
897082,HINGLEYS,2024-01-26T11:10:00.000+00:00,feeder,02,N Current (RMS),A,18.3
897082,HINGLEYS,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
897082,HINGLEYS,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
897082,HINGLEYS,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
897082,HINGLEYS,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,14.6
897082,HINGLEYS,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
897082,HINGLEYS,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
897082,HINGLEYS,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
897082,HINGLEYS,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
897082,HINGLEYS,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
897082,HINGLEYS,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
897082,HINGLEYS,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
897082,HINGLEYS,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
897082,HINGLEYS,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
897082,HINGLEYS,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.94
897082,HINGLEYS,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.2
897082,HINGLEYS,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.64
897082,HINGLEYS,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
897082,HINGLEYS,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
897082,HINGLEYS,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
897082,HINGLEYS,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
897082,HINGLEYS,2024-01-26T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.32
897082,HINGLEYS,2024-01-26T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-26T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-26T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.18
897082,HINGLEYS,2024-01-26T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.28
897082,HINGLEYS,2024-01-26T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.42
897082,HINGLEYS,2024-01-26T11:00:00.000+00:00,feeder,06,N Current (RMS),A,11.7
897082,HINGLEYS,2024-01-26T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,13.4
897082,HINGLEYS,2024-01-26T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,1.4
897082,HINGLEYS,2024-01-26T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,2.0
897082,HINGLEYS,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
897082,HINGLEYS,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.62
897082,HINGLEYS,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.87
897082,HINGLEYS,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.76
897082,HINGLEYS,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.46
897082,HINGLEYS,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.21
897082,HINGLEYS,2024-01-26T11:00:00.000+00:00,feeder,05,N Current (RMS),A,32.4
897082,HINGLEYS,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,22.2
897082,HINGLEYS,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.3
897082,HINGLEYS,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,53.9
897082,HINGLEYS,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
897082,HINGLEYS,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.21
897082,HINGLEYS,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
897082,HINGLEYS,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.13
897082,HINGLEYS,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
897082,HINGLEYS,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.01
897082,HINGLEYS,2024-01-26T11:00:00.000+00:00,feeder,04,N Current (RMS),A,21.5
897082,HINGLEYS,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.5
897082,HINGLEYS,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.3
897082,HINGLEYS,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.3
897082,HINGLEYS,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.95
897082,HINGLEYS,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
897082,HINGLEYS,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
897082,HINGLEYS,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.04
897082,HINGLEYS,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.55
897082,HINGLEYS,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.92
897082,HINGLEYS,2024-01-26T11:00:00.000+00:00,feeder,03,N Current (RMS),A,39.2
897082,HINGLEYS,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,59.5
897082,HINGLEYS,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.0
897082,HINGLEYS,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,68.0
897082,HINGLEYS,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
897082,HINGLEYS,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.34
897082,HINGLEYS,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
897082,HINGLEYS,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.52
897082,HINGLEYS,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.29
897082,HINGLEYS,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.25
897082,HINGLEYS,2024-01-26T11:00:00.000+00:00,feeder,02,N Current (RMS),A,25.6
897082,HINGLEYS,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.7
897082,HINGLEYS,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
897082,HINGLEYS,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.1
897082,HINGLEYS,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,14.5
897082,HINGLEYS,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
897082,HINGLEYS,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
897082,HINGLEYS,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
897082,HINGLEYS,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
897082,HINGLEYS,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
897082,HINGLEYS,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
897082,HINGLEYS,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
897082,HINGLEYS,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
897082,HINGLEYS,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
897082,HINGLEYS,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.63
897082,HINGLEYS,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.57
897082,HINGLEYS,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,40.8
897082,HINGLEYS,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,97.6
897082,HINGLEYS,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
897082,HINGLEYS,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
897082,HINGLEYS,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
897082,HINGLEYS,2024-01-26T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.28
897082,HINGLEYS,2024-01-26T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.22
897082,HINGLEYS,2024-01-26T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-26T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.18
897082,HINGLEYS,2024-01-26T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.18
897082,HINGLEYS,2024-01-26T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.57
897082,HINGLEYS,2024-01-26T10:50:00.000+00:00,feeder,06,N Current (RMS),A,12.3
897082,HINGLEYS,2024-01-26T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,13.5
897082,HINGLEYS,2024-01-26T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,1.4
897082,HINGLEYS,2024-01-26T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,2.6
897082,HINGLEYS,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
897082,HINGLEYS,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
897082,HINGLEYS,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.71
897082,HINGLEYS,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.48
897082,HINGLEYS,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.08
897082,HINGLEYS,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.44
897082,HINGLEYS,2024-01-26T10:50:00.000+00:00,feeder,05,N Current (RMS),A,23.5
897082,HINGLEYS,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,15.9
897082,HINGLEYS,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,6.2
897082,HINGLEYS,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,36.8
897082,HINGLEYS,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
897082,HINGLEYS,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.16
897082,HINGLEYS,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
897082,HINGLEYS,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.14
897082,HINGLEYS,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.49
897082,HINGLEYS,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.11
897082,HINGLEYS,2024-01-26T10:50:00.000+00:00,feeder,04,N Current (RMS),A,18.2
897082,HINGLEYS,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
897082,HINGLEYS,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.3
897082,HINGLEYS,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.7
897082,HINGLEYS,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.54
897082,HINGLEYS,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
897082,HINGLEYS,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
897082,HINGLEYS,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.35
897082,HINGLEYS,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.03
897082,HINGLEYS,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.5
897082,HINGLEYS,2024-01-26T10:50:00.000+00:00,feeder,03,N Current (RMS),A,41.1
897082,HINGLEYS,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,60.8
897082,HINGLEYS,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.2
897082,HINGLEYS,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,74.8
897082,HINGLEYS,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
897082,HINGLEYS,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.43
897082,HINGLEYS,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
897082,HINGLEYS,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.05
897082,HINGLEYS,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.55
897082,HINGLEYS,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.33
897082,HINGLEYS,2024-01-26T10:50:00.000+00:00,feeder,02,N Current (RMS),A,23.1
897082,HINGLEYS,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.2
897082,HINGLEYS,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.8
897082,HINGLEYS,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
897082,HINGLEYS,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,14.6
897082,HINGLEYS,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
897082,HINGLEYS,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
897082,HINGLEYS,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
897082,HINGLEYS,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
897082,HINGLEYS,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
897082,HINGLEYS,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
897082,HINGLEYS,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
897082,HINGLEYS,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
897082,HINGLEYS,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
897082,HINGLEYS,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.21
897082,HINGLEYS,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.34
897082,HINGLEYS,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.95
897082,HINGLEYS,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
897082,HINGLEYS,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
897082,HINGLEYS,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
897082,HINGLEYS,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
897082,HINGLEYS,2024-01-26T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.33
897082,HINGLEYS,2024-01-26T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-26T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-26T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.09
897082,HINGLEYS,2024-01-26T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.22
897082,HINGLEYS,2024-01-26T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.53
897082,HINGLEYS,2024-01-26T10:40:00.000+00:00,feeder,06,N Current (RMS),A,11.6
897082,HINGLEYS,2024-01-26T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,13.2
897082,HINGLEYS,2024-01-26T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-26T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,2.4
897082,HINGLEYS,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.98
897082,HINGLEYS,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.8
897082,HINGLEYS,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
897082,HINGLEYS,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.9
897082,HINGLEYS,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.05
897082,HINGLEYS,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.89
897082,HINGLEYS,2024-01-26T10:40:00.000+00:00,feeder,05,N Current (RMS),A,19.4
897082,HINGLEYS,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,13.3
897082,HINGLEYS,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,6.2
897082,HINGLEYS,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,30.6
897082,HINGLEYS,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
897082,HINGLEYS,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
897082,HINGLEYS,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
897082,HINGLEYS,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.13
897082,HINGLEYS,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.19
897082,HINGLEYS,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.42
897082,HINGLEYS,2024-01-26T10:40:00.000+00:00,feeder,04,N Current (RMS),A,16.2
897082,HINGLEYS,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
897082,HINGLEYS,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.2
897082,HINGLEYS,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
897082,HINGLEYS,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
897082,HINGLEYS,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
897082,HINGLEYS,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
897082,HINGLEYS,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.35
897082,HINGLEYS,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.63
897082,HINGLEYS,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.44
897082,HINGLEYS,2024-01-26T10:40:00.000+00:00,feeder,03,N Current (RMS),A,32.6
897082,HINGLEYS,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,63.3
897082,HINGLEYS,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.0
897082,HINGLEYS,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,71.4
897082,HINGLEYS,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
897082,HINGLEYS,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.99
897082,HINGLEYS,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
897082,HINGLEYS,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.03
897082,HINGLEYS,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.86
897082,HINGLEYS,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.51
897082,HINGLEYS,2024-01-26T10:40:00.000+00:00,feeder,02,N Current (RMS),A,27.3
897082,HINGLEYS,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.4
897082,HINGLEYS,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.3
897082,HINGLEYS,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
897082,HINGLEYS,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,14.7
897082,HINGLEYS,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
897082,HINGLEYS,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
897082,HINGLEYS,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
897082,HINGLEYS,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
897082,HINGLEYS,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
897082,HINGLEYS,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
897082,HINGLEYS,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
897082,HINGLEYS,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
897082,HINGLEYS,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
897082,HINGLEYS,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.51
897082,HINGLEYS,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.97
897082,HINGLEYS,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.8
897082,HINGLEYS,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
897082,HINGLEYS,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
897082,HINGLEYS,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
897082,HINGLEYS,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
897082,HINGLEYS,2024-01-26T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.21
897082,HINGLEYS,2024-01-26T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
897082,HINGLEYS,2024-01-26T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.05
897082,HINGLEYS,2024-01-26T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.25
897082,HINGLEYS,2024-01-26T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.39
897082,HINGLEYS,2024-01-26T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.61
897082,HINGLEYS,2024-01-26T10:30:00.000+00:00,feeder,06,N Current (RMS),A,11.6
897082,HINGLEYS,2024-01-26T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,14.0
897082,HINGLEYS,2024-01-26T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,3.0
897082,HINGLEYS,2024-01-26T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,3.6
897082,HINGLEYS,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.98
897082,HINGLEYS,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.83
897082,HINGLEYS,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.58
897082,HINGLEYS,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.36
897082,HINGLEYS,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.22
897082,HINGLEYS,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.53
897082,HINGLEYS,2024-01-26T10:30:00.000+00:00,feeder,05,N Current (RMS),A,25.7
897082,HINGLEYS,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,15.8
897082,HINGLEYS,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,12.4
897082,HINGLEYS,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,42.8
897082,HINGLEYS,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
897082,HINGLEYS,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
897082,HINGLEYS,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
897082,HINGLEYS,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.12
897082,HINGLEYS,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.78
897082,HINGLEYS,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.16
897082,HINGLEYS,2024-01-26T10:30:00.000+00:00,feeder,04,N Current (RMS),A,13.2
897082,HINGLEYS,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
897082,HINGLEYS,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.3
897082,HINGLEYS,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
897082,HINGLEYS,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.06
897082,HINGLEYS,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
897082,HINGLEYS,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
897082,HINGLEYS,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.96
897082,HINGLEYS,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.53
897082,HINGLEYS,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.62
897082,HINGLEYS,2024-01-26T10:30:00.000+00:00,feeder,03,N Current (RMS),A,30.5
897082,HINGLEYS,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,56.8
897082,HINGLEYS,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.2
897082,HINGLEYS,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,47.0
897082,HINGLEYS,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
897082,HINGLEYS,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.73
897082,HINGLEYS,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
897082,HINGLEYS,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.06
897082,HINGLEYS,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.07
897082,HINGLEYS,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.22
897082,HINGLEYS,2024-01-26T10:30:00.000+00:00,feeder,02,N Current (RMS),A,25.2
897082,HINGLEYS,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.0
897082,HINGLEYS,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.7
897082,HINGLEYS,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
897082,HINGLEYS,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,14.6
897082,HINGLEYS,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
897082,HINGLEYS,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
897082,HINGLEYS,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
897082,HINGLEYS,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
897082,HINGLEYS,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
897082,HINGLEYS,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
897082,HINGLEYS,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
897082,HINGLEYS,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
897082,HINGLEYS,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
897082,HINGLEYS,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.74
897082,HINGLEYS,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
897082,HINGLEYS,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.14
897082,HINGLEYS,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
897082,HINGLEYS,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
897082,HINGLEYS,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
897082,HINGLEYS,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
897082,HINGLEYS,2024-01-26T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.35
897082,HINGLEYS,2024-01-26T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.23
897082,HINGLEYS,2024-01-26T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-26T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.14
897082,HINGLEYS,2024-01-26T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.17
897082,HINGLEYS,2024-01-26T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.52
897082,HINGLEYS,2024-01-26T10:20:00.000+00:00,feeder,06,N Current (RMS),A,12.3
897082,HINGLEYS,2024-01-26T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,13.4
897082,HINGLEYS,2024-01-26T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,1.4
897082,HINGLEYS,2024-01-26T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,2.4
897082,HINGLEYS,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
897082,HINGLEYS,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.76
897082,HINGLEYS,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.12
897082,HINGLEYS,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.81
897082,HINGLEYS,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.32
897082,HINGLEYS,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.2
897082,HINGLEYS,2024-01-26T10:20:00.000+00:00,feeder,05,N Current (RMS),A,18.4
897082,HINGLEYS,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,22.1
897082,HINGLEYS,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,7.0
897082,HINGLEYS,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,31.7
897082,HINGLEYS,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
897082,HINGLEYS,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
897082,HINGLEYS,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
897082,HINGLEYS,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.22
897082,HINGLEYS,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.73
897082,HINGLEYS,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.25
897082,HINGLEYS,2024-01-26T10:20:00.000+00:00,feeder,04,N Current (RMS),A,13.1
897082,HINGLEYS,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.5
897082,HINGLEYS,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.5
897082,HINGLEYS,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
897082,HINGLEYS,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
897082,HINGLEYS,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
897082,HINGLEYS,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.79
897082,HINGLEYS,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.16
897082,HINGLEYS,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.29
897082,HINGLEYS,2024-01-26T10:20:00.000+00:00,feeder,03,N Current (RMS),A,27.2
897082,HINGLEYS,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,55.0
897082,HINGLEYS,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,53.0
897082,HINGLEYS,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.5
897082,HINGLEYS,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
897082,HINGLEYS,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.47
897082,HINGLEYS,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
897082,HINGLEYS,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.18
897082,HINGLEYS,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.16
897082,HINGLEYS,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.98
897082,HINGLEYS,2024-01-26T10:20:00.000+00:00,feeder,02,N Current (RMS),A,18.8
897082,HINGLEYS,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.9
897082,HINGLEYS,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
897082,HINGLEYS,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
897082,HINGLEYS,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,14.5
897082,HINGLEYS,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
897082,HINGLEYS,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
897082,HINGLEYS,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
897082,HINGLEYS,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
897082,HINGLEYS,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
897082,HINGLEYS,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
897082,HINGLEYS,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
897082,HINGLEYS,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
897082,HINGLEYS,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
897082,HINGLEYS,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.14
897082,HINGLEYS,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.54
897082,HINGLEYS,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.25
897082,HINGLEYS,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
897082,HINGLEYS,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
897082,HINGLEYS,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
897082,HINGLEYS,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
897082,HINGLEYS,2024-01-26T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.31
897082,HINGLEYS,2024-01-26T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-26T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-26T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.45
897082,HINGLEYS,2024-01-26T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.31
897082,HINGLEYS,2024-01-26T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.48
897082,HINGLEYS,2024-01-26T10:10:00.000+00:00,feeder,06,N Current (RMS),A,12.7
897082,HINGLEYS,2024-01-26T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,14.7
897082,HINGLEYS,2024-01-26T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,1.5
897082,HINGLEYS,2024-01-26T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,2.3
897082,HINGLEYS,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
897082,HINGLEYS,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
897082,HINGLEYS,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.42
897082,HINGLEYS,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.58
897082,HINGLEYS,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.32
897082,HINGLEYS,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.15
897082,HINGLEYS,2024-01-26T10:10:00.000+00:00,feeder,05,N Current (RMS),A,17.3
897082,HINGLEYS,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,29.6
897082,HINGLEYS,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,7.1
897082,HINGLEYS,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,27.6
897082,HINGLEYS,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
897082,HINGLEYS,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.31
897082,HINGLEYS,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.77
897082,HINGLEYS,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.22
897082,HINGLEYS,2024-01-26T10:10:00.000+00:00,feeder,04,N Current (RMS),A,17.1
897082,HINGLEYS,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.6
897082,HINGLEYS,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.5
897082,HINGLEYS,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.4
897082,HINGLEYS,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.17
897082,HINGLEYS,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
897082,HINGLEYS,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
897082,HINGLEYS,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.76
897082,HINGLEYS,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.79
897082,HINGLEYS,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.4
897082,HINGLEYS,2024-01-26T10:10:00.000+00:00,feeder,03,N Current (RMS),A,28.8
897082,HINGLEYS,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,46.6
897082,HINGLEYS,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,46.6
897082,HINGLEYS,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,54.5
897082,HINGLEYS,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
897082,HINGLEYS,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.63
897082,HINGLEYS,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
897082,HINGLEYS,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.38
897082,HINGLEYS,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.12
897082,HINGLEYS,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.11
897082,HINGLEYS,2024-01-26T10:10:00.000+00:00,feeder,02,N Current (RMS),A,19.6
897082,HINGLEYS,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.5
897082,HINGLEYS,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
897082,HINGLEYS,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
897082,HINGLEYS,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,14.4
897082,HINGLEYS,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
897082,HINGLEYS,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
897082,HINGLEYS,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
897082,HINGLEYS,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
897082,HINGLEYS,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
897082,HINGLEYS,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
897082,HINGLEYS,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
897082,HINGLEYS,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
897082,HINGLEYS,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
897082,HINGLEYS,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.49
897082,HINGLEYS,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.31
897082,HINGLEYS,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.36
897082,HINGLEYS,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
897082,HINGLEYS,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
897082,HINGLEYS,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
897082,HINGLEYS,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
897082,HINGLEYS,2024-01-26T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.32
897082,HINGLEYS,2024-01-26T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-26T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-26T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.21
897082,HINGLEYS,2024-01-26T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.33
897082,HINGLEYS,2024-01-26T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.41
897082,HINGLEYS,2024-01-26T10:00:00.000+00:00,feeder,06,N Current (RMS),A,11.4
897082,HINGLEYS,2024-01-26T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,13.6
897082,HINGLEYS,2024-01-26T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,1.6
897082,HINGLEYS,2024-01-26T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,2.0
897082,HINGLEYS,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
897082,HINGLEYS,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
897082,HINGLEYS,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.41
897082,HINGLEYS,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.27
897082,HINGLEYS,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.22
897082,HINGLEYS,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.01
897082,HINGLEYS,2024-01-26T10:00:00.000+00:00,feeder,05,N Current (RMS),A,19.2
897082,HINGLEYS,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,21.6
897082,HINGLEYS,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,7.2
897082,HINGLEYS,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,31.0
897082,HINGLEYS,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
897082,HINGLEYS,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
897082,HINGLEYS,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.18
897082,HINGLEYS,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.08
897082,HINGLEYS,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.58
897082,HINGLEYS,2024-01-26T10:00:00.000+00:00,feeder,04,N Current (RMS),A,17.7
897082,HINGLEYS,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.3
897082,HINGLEYS,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.1
897082,HINGLEYS,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.31
897082,HINGLEYS,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
897082,HINGLEYS,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
897082,HINGLEYS,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.54
897082,HINGLEYS,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.82
897082,HINGLEYS,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.26
897082,HINGLEYS,2024-01-26T10:00:00.000+00:00,feeder,03,N Current (RMS),A,27.2
897082,HINGLEYS,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,49.0
897082,HINGLEYS,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.7
897082,HINGLEYS,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,57.7
897082,HINGLEYS,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
897082,HINGLEYS,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.7
897082,HINGLEYS,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
897082,HINGLEYS,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.3
897082,HINGLEYS,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.75
897082,HINGLEYS,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.57
897082,HINGLEYS,2024-01-26T10:00:00.000+00:00,feeder,02,N Current (RMS),A,23.5
897082,HINGLEYS,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.5
897082,HINGLEYS,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
897082,HINGLEYS,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
897082,HINGLEYS,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,14.3
897082,HINGLEYS,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
897082,HINGLEYS,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
897082,HINGLEYS,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
897082,HINGLEYS,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
897082,HINGLEYS,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
897082,HINGLEYS,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
897082,HINGLEYS,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
897082,HINGLEYS,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
897082,HINGLEYS,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
897082,HINGLEYS,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.51
897082,HINGLEYS,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.21
897082,HINGLEYS,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.84
897082,HINGLEYS,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
897082,HINGLEYS,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
897082,HINGLEYS,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
897082,HINGLEYS,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
897082,HINGLEYS,2024-01-26T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.15
897082,HINGLEYS,2024-01-26T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.27
897082,HINGLEYS,2024-01-26T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.41
897082,HINGLEYS,2024-01-26T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.82
897082,HINGLEYS,2024-01-26T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.62
897082,HINGLEYS,2024-01-26T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.09
897082,HINGLEYS,2024-01-26T09:50:00.000+00:00,feeder,06,N Current (RMS),A,11.9
897082,HINGLEYS,2024-01-26T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,16.7
897082,HINGLEYS,2024-01-26T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,9.2
897082,HINGLEYS,2024-01-26T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,6.7
897082,HINGLEYS,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
897082,HINGLEYS,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
897082,HINGLEYS,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.44
897082,HINGLEYS,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.97
897082,HINGLEYS,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.16
897082,HINGLEYS,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.27
897082,HINGLEYS,2024-01-26T09:50:00.000+00:00,feeder,05,N Current (RMS),A,15.5
897082,HINGLEYS,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,17.9
897082,HINGLEYS,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,6.9
897082,HINGLEYS,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,28.7
897082,HINGLEYS,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
897082,HINGLEYS,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.17
897082,HINGLEYS,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.37
897082,HINGLEYS,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.53
897082,HINGLEYS,2024-01-26T09:50:00.000+00:00,feeder,04,N Current (RMS),A,18.6
897082,HINGLEYS,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
897082,HINGLEYS,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
897082,HINGLEYS,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
897082,HINGLEYS,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.35
897082,HINGLEYS,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
897082,HINGLEYS,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
897082,HINGLEYS,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.18
897082,HINGLEYS,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.81
897082,HINGLEYS,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.44
897082,HINGLEYS,2024-01-26T09:50:00.000+00:00,feeder,03,N Current (RMS),A,22.4
897082,HINGLEYS,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.8
897082,HINGLEYS,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.6
897082,HINGLEYS,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.8
897082,HINGLEYS,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
897082,HINGLEYS,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.73
897082,HINGLEYS,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
897082,HINGLEYS,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.75
897082,HINGLEYS,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.99
897082,HINGLEYS,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.18
897082,HINGLEYS,2024-01-26T09:50:00.000+00:00,feeder,02,N Current (RMS),A,25.5
897082,HINGLEYS,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
897082,HINGLEYS,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
897082,HINGLEYS,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
897082,HINGLEYS,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,14.3
897082,HINGLEYS,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
897082,HINGLEYS,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
897082,HINGLEYS,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
897082,HINGLEYS,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
897082,HINGLEYS,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
897082,HINGLEYS,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
897082,HINGLEYS,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
897082,HINGLEYS,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
897082,HINGLEYS,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
897082,HINGLEYS,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.9
897082,HINGLEYS,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.94
897082,HINGLEYS,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.52
897082,HINGLEYS,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
897082,HINGLEYS,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
897082,HINGLEYS,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
897082,HINGLEYS,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
897082,HINGLEYS,2024-01-26T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.04
897082,HINGLEYS,2024-01-26T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.23
897082,HINGLEYS,2024-01-26T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.29
897082,HINGLEYS,2024-01-26T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.4
897082,HINGLEYS,2024-01-26T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.41
897082,HINGLEYS,2024-01-26T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.13
897082,HINGLEYS,2024-01-26T09:40:00.000+00:00,feeder,06,N Current (RMS),A,12.3
897082,HINGLEYS,2024-01-26T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,14.7
897082,HINGLEYS,2024-01-26T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,3.8
897082,HINGLEYS,2024-01-26T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,7.4
897082,HINGLEYS,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
897082,HINGLEYS,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.7
897082,HINGLEYS,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.38
897082,HINGLEYS,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.44
897082,HINGLEYS,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.53
897082,HINGLEYS,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.5
897082,HINGLEYS,2024-01-26T09:40:00.000+00:00,feeder,05,N Current (RMS),A,26.3
897082,HINGLEYS,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,28.4
897082,HINGLEYS,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,8.2
897082,HINGLEYS,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,46.5
897082,HINGLEYS,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
897082,HINGLEYS,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.2
897082,HINGLEYS,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
897082,HINGLEYS,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.23
897082,HINGLEYS,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.23
897082,HINGLEYS,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.97
897082,HINGLEYS,2024-01-26T09:40:00.000+00:00,feeder,04,N Current (RMS),A,21.2
897082,HINGLEYS,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.5
897082,HINGLEYS,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.7
897082,HINGLEYS,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.6
897082,HINGLEYS,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.07
897082,HINGLEYS,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
897082,HINGLEYS,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
897082,HINGLEYS,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.3
