Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
897082,HINGLEYS,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.97
897082,HINGLEYS,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.09
897082,HINGLEYS,2024-01-26T09:40:00.000+00:00,feeder,03,N Current (RMS),A,22.0
897082,HINGLEYS,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.9
897082,HINGLEYS,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.8
897082,HINGLEYS,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.7
897082,HINGLEYS,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.29
897082,HINGLEYS,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.95
897082,HINGLEYS,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
897082,HINGLEYS,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.89
897082,HINGLEYS,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.65
897082,HINGLEYS,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.03
897082,HINGLEYS,2024-01-26T09:40:00.000+00:00,feeder,02,N Current (RMS),A,17.9
897082,HINGLEYS,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
897082,HINGLEYS,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.1
897082,HINGLEYS,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
897082,HINGLEYS,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,14.2
897082,HINGLEYS,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
897082,HINGLEYS,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
897082,HINGLEYS,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
897082,HINGLEYS,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
897082,HINGLEYS,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
897082,HINGLEYS,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
897082,HINGLEYS,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
897082,HINGLEYS,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
897082,HINGLEYS,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
897082,HINGLEYS,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.27
897082,HINGLEYS,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.79
897082,HINGLEYS,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.73
897082,HINGLEYS,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
897082,HINGLEYS,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
897082,HINGLEYS,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
897082,HINGLEYS,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
897082,HINGLEYS,2024-01-26T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-26T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.09
897082,HINGLEYS,2024-01-26T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.09
897082,HINGLEYS,2024-01-26T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.28
897082,HINGLEYS,2024-01-26T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.33
897082,HINGLEYS,2024-01-26T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.49
897082,HINGLEYS,2024-01-26T09:30:00.000+00:00,feeder,06,N Current (RMS),A,11.7
897082,HINGLEYS,2024-01-26T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,14.1
897082,HINGLEYS,2024-01-26T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,2.8
897082,HINGLEYS,2024-01-26T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,3.3
897082,HINGLEYS,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
897082,HINGLEYS,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.86
897082,HINGLEYS,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.36
897082,HINGLEYS,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.81
897082,HINGLEYS,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.91
897082,HINGLEYS,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.66
897082,HINGLEYS,2024-01-26T09:30:00.000+00:00,feeder,05,N Current (RMS),A,16.6
897082,HINGLEYS,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,12.5
897082,HINGLEYS,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,14.5
897082,HINGLEYS,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,30.4
897082,HINGLEYS,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
897082,HINGLEYS,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
897082,HINGLEYS,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.07
897082,HINGLEYS,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.25
897082,HINGLEYS,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.35
897082,HINGLEYS,2024-01-26T09:30:00.000+00:00,feeder,04,N Current (RMS),A,21.2
897082,HINGLEYS,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
897082,HINGLEYS,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.7
897082,HINGLEYS,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.7
897082,HINGLEYS,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.21
897082,HINGLEYS,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.37
897082,HINGLEYS,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
897082,HINGLEYS,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.91
897082,HINGLEYS,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.72
897082,HINGLEYS,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.7
897082,HINGLEYS,2024-01-26T09:30:00.000+00:00,feeder,03,N Current (RMS),A,22.8
897082,HINGLEYS,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,46.9
897082,HINGLEYS,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.0
897082,HINGLEYS,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.3
897082,HINGLEYS,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
897082,HINGLEYS,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.47
897082,HINGLEYS,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
897082,HINGLEYS,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.76
897082,HINGLEYS,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.68
897082,HINGLEYS,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.61
897082,HINGLEYS,2024-01-26T09:30:00.000+00:00,feeder,02,N Current (RMS),A,16.8
897082,HINGLEYS,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
897082,HINGLEYS,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.7
897082,HINGLEYS,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
897082,HINGLEYS,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,14.3
897082,HINGLEYS,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
897082,HINGLEYS,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
897082,HINGLEYS,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
897082,HINGLEYS,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
897082,HINGLEYS,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
897082,HINGLEYS,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
897082,HINGLEYS,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
897082,HINGLEYS,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
897082,HINGLEYS,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
897082,HINGLEYS,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.84
897082,HINGLEYS,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.9
897082,HINGLEYS,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.82
897082,HINGLEYS,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
897082,HINGLEYS,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
897082,HINGLEYS,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
897082,HINGLEYS,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
897082,HINGLEYS,2024-01-26T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.29
897082,HINGLEYS,2024-01-26T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.17
897082,HINGLEYS,2024-01-26T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-26T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.73
897082,HINGLEYS,2024-01-26T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.42
897082,HINGLEYS,2024-01-26T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.42
897082,HINGLEYS,2024-01-26T09:20:00.000+00:00,feeder,06,N Current (RMS),A,14.7
897082,HINGLEYS,2024-01-26T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,16.5
897082,HINGLEYS,2024-01-26T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,2.9
897082,HINGLEYS,2024-01-26T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,1.9
897082,HINGLEYS,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.77
897082,HINGLEYS,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
897082,HINGLEYS,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
897082,HINGLEYS,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.59
897082,HINGLEYS,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.72
897082,HINGLEYS,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.29
897082,HINGLEYS,2024-01-26T09:20:00.000+00:00,feeder,05,N Current (RMS),A,20.7
897082,HINGLEYS,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,17.4
897082,HINGLEYS,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,9.0
897082,HINGLEYS,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,36.3
897082,HINGLEYS,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
897082,HINGLEYS,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
897082,HINGLEYS,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.15
897082,HINGLEYS,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.29
897082,HINGLEYS,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.16
897082,HINGLEYS,2024-01-26T09:20:00.000+00:00,feeder,04,N Current (RMS),A,18.6
897082,HINGLEYS,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
897082,HINGLEYS,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
897082,HINGLEYS,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.1
897082,HINGLEYS,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.5
897082,HINGLEYS,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.78
897082,HINGLEYS,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
897082,HINGLEYS,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.46
897082,HINGLEYS,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.22
897082,HINGLEYS,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.66
897082,HINGLEYS,2024-01-26T09:20:00.000+00:00,feeder,03,N Current (RMS),A,31.0
897082,HINGLEYS,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.4
897082,HINGLEYS,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,48.7
897082,HINGLEYS,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,50.5
897082,HINGLEYS,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
897082,HINGLEYS,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.26
897082,HINGLEYS,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
897082,HINGLEYS,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.64
897082,HINGLEYS,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.33
897082,HINGLEYS,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.9
897082,HINGLEYS,2024-01-26T09:20:00.000+00:00,feeder,02,N Current (RMS),A,22.8
897082,HINGLEYS,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
897082,HINGLEYS,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
897082,HINGLEYS,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.9
897082,HINGLEYS,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,14.3
897082,HINGLEYS,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
897082,HINGLEYS,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
897082,HINGLEYS,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
897082,HINGLEYS,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
897082,HINGLEYS,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
897082,HINGLEYS,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
897082,HINGLEYS,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
897082,HINGLEYS,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
897082,HINGLEYS,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
897082,HINGLEYS,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.58
897082,HINGLEYS,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.99
897082,HINGLEYS,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.43
897082,HINGLEYS,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
897082,HINGLEYS,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
897082,HINGLEYS,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
897082,HINGLEYS,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
897082,HINGLEYS,2024-01-26T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.36
897082,HINGLEYS,2024-01-26T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-26T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
897082,HINGLEYS,2024-01-26T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.2
897082,HINGLEYS,2024-01-26T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.87
897082,HINGLEYS,2024-01-26T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.43
897082,HINGLEYS,2024-01-26T09:10:00.000+00:00,feeder,06,N Current (RMS),A,11.2
897082,HINGLEYS,2024-01-26T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,13.6
897082,HINGLEYS,2024-01-26T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,5.1
897082,HINGLEYS,2024-01-26T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,2.0
897082,HINGLEYS,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
897082,HINGLEYS,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.82
897082,HINGLEYS,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.44
897082,HINGLEYS,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.73
897082,HINGLEYS,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.2
897082,HINGLEYS,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.61
897082,HINGLEYS,2024-01-26T09:10:00.000+00:00,feeder,05,N Current (RMS),A,10.5
897082,HINGLEYS,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,12.3
897082,HINGLEYS,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,14.7
897082,HINGLEYS,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,18.0
897082,HINGLEYS,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
897082,HINGLEYS,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
897082,HINGLEYS,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
897082,HINGLEYS,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.11
897082,HINGLEYS,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.44
897082,HINGLEYS,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.56
897082,HINGLEYS,2024-01-26T09:10:00.000+00:00,feeder,04,N Current (RMS),A,16.8
897082,HINGLEYS,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
897082,HINGLEYS,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
897082,HINGLEYS,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.8
897082,HINGLEYS,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.77
897082,HINGLEYS,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.87
897082,HINGLEYS,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
897082,HINGLEYS,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.51
897082,HINGLEYS,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.33
897082,HINGLEYS,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.22
897082,HINGLEYS,2024-01-26T09:10:00.000+00:00,feeder,03,N Current (RMS),A,38.3
897082,HINGLEYS,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
897082,HINGLEYS,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,55.1
897082,HINGLEYS,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,61.9
897082,HINGLEYS,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
897082,HINGLEYS,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
897082,HINGLEYS,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
897082,HINGLEYS,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.33
897082,HINGLEYS,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.47
897082,HINGLEYS,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.16
897082,HINGLEYS,2024-01-26T09:10:00.000+00:00,feeder,02,N Current (RMS),A,29.3
897082,HINGLEYS,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
897082,HINGLEYS,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
897082,HINGLEYS,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.4
897082,HINGLEYS,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,14.3
897082,HINGLEYS,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
897082,HINGLEYS,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
897082,HINGLEYS,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
897082,HINGLEYS,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
897082,HINGLEYS,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
897082,HINGLEYS,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
897082,HINGLEYS,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
897082,HINGLEYS,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
897082,HINGLEYS,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
897082,HINGLEYS,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.87
897082,HINGLEYS,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.3
897082,HINGLEYS,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.98
897082,HINGLEYS,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,80.3
897082,HINGLEYS,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
897082,HINGLEYS,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
897082,HINGLEYS,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
897082,HINGLEYS,2024-01-26T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.34
897082,HINGLEYS,2024-01-26T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-26T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.01
897082,HINGLEYS,2024-01-26T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.22
897082,HINGLEYS,2024-01-26T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.39
897082,HINGLEYS,2024-01-26T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.43
897082,HINGLEYS,2024-01-26T09:00:00.000+00:00,feeder,06,N Current (RMS),A,11.8
897082,HINGLEYS,2024-01-26T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,13.8
897082,HINGLEYS,2024-01-26T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,1.8
897082,HINGLEYS,2024-01-26T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,2.0
897082,HINGLEYS,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
897082,HINGLEYS,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.8
897082,HINGLEYS,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.5
897082,HINGLEYS,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.07
897082,HINGLEYS,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.29
897082,HINGLEYS,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.74
897082,HINGLEYS,2024-01-26T09:00:00.000+00:00,feeder,05,N Current (RMS),A,12.6
897082,HINGLEYS,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,20.2
897082,HINGLEYS,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,15.4
897082,HINGLEYS,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,18.6
897082,HINGLEYS,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
897082,HINGLEYS,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
897082,HINGLEYS,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
897082,HINGLEYS,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.19
897082,HINGLEYS,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.49
897082,HINGLEYS,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.44
897082,HINGLEYS,2024-01-26T09:00:00.000+00:00,feeder,04,N Current (RMS),A,18.6
897082,HINGLEYS,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
897082,HINGLEYS,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.1
897082,HINGLEYS,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.2
897082,HINGLEYS,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.67
897082,HINGLEYS,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.0
897082,HINGLEYS,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
897082,HINGLEYS,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.37
897082,HINGLEYS,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.29
897082,HINGLEYS,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.08
897082,HINGLEYS,2024-01-26T09:00:00.000+00:00,feeder,03,N Current (RMS),A,31.6
897082,HINGLEYS,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
897082,HINGLEYS,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,49.5
897082,HINGLEYS,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,52.7
897082,HINGLEYS,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
897082,HINGLEYS,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.47
897082,HINGLEYS,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
897082,HINGLEYS,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.08
897082,HINGLEYS,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.04
897082,HINGLEYS,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
897082,HINGLEYS,2024-01-26T09:00:00.000+00:00,feeder,02,N Current (RMS),A,34.7
897082,HINGLEYS,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.6
897082,HINGLEYS,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
897082,HINGLEYS,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
897082,HINGLEYS,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,14.2
897082,HINGLEYS,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
897082,HINGLEYS,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
897082,HINGLEYS,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
897082,HINGLEYS,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.42
897082,HINGLEYS,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
897082,HINGLEYS,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
897082,HINGLEYS,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
897082,HINGLEYS,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
897082,HINGLEYS,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
897082,HINGLEYS,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.93
897082,HINGLEYS,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.51
897082,HINGLEYS,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.69
897082,HINGLEYS,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
897082,HINGLEYS,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
897082,HINGLEYS,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
897082,HINGLEYS,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
897082,HINGLEYS,2024-01-26T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.33
897082,HINGLEYS,2024-01-26T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.16
897082,HINGLEYS,2024-01-26T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.02
897082,HINGLEYS,2024-01-26T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.26
897082,HINGLEYS,2024-01-26T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.26
897082,HINGLEYS,2024-01-26T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.95
897082,HINGLEYS,2024-01-26T08:50:00.000+00:00,feeder,06,N Current (RMS),A,12.9
897082,HINGLEYS,2024-01-26T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,14.0
897082,HINGLEYS,2024-01-26T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,1.6
897082,HINGLEYS,2024-01-26T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,6.2
897082,HINGLEYS,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.55
897082,HINGLEYS,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.92
897082,HINGLEYS,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.61
897082,HINGLEYS,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.23
897082,HINGLEYS,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.56
897082,HINGLEYS,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.76
897082,HINGLEYS,2024-01-26T08:50:00.000+00:00,feeder,05,N Current (RMS),A,16.0
897082,HINGLEYS,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,6.0
897082,HINGLEYS,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,20.6
897082,HINGLEYS,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,18.4
897082,HINGLEYS,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
897082,HINGLEYS,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
897082,HINGLEYS,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
897082,HINGLEYS,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
897082,HINGLEYS,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.96
897082,HINGLEYS,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.74
897082,HINGLEYS,2024-01-26T08:50:00.000+00:00,feeder,04,N Current (RMS),A,18.4
897082,HINGLEYS,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
897082,HINGLEYS,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
897082,HINGLEYS,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.8
897082,HINGLEYS,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.72
897082,HINGLEYS,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.48
897082,HINGLEYS,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
897082,HINGLEYS,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.02
897082,HINGLEYS,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.49
897082,HINGLEYS,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.2
897082,HINGLEYS,2024-01-26T08:50:00.000+00:00,feeder,03,N Current (RMS),A,31.7
897082,HINGLEYS,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.9
897082,HINGLEYS,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,54.1
897082,HINGLEYS,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,57.2
897082,HINGLEYS,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
897082,HINGLEYS,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
897082,HINGLEYS,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
897082,HINGLEYS,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.8
897082,HINGLEYS,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.25
897082,HINGLEYS,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.81
897082,HINGLEYS,2024-01-26T08:50:00.000+00:00,feeder,02,N Current (RMS),A,27.6
897082,HINGLEYS,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.0
897082,HINGLEYS,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
897082,HINGLEYS,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
897082,HINGLEYS,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,14.1
897082,HINGLEYS,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
897082,HINGLEYS,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
897082,HINGLEYS,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
897082,HINGLEYS,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.7
897082,HINGLEYS,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
897082,HINGLEYS,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
897082,HINGLEYS,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
897082,HINGLEYS,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
897082,HINGLEYS,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
897082,HINGLEYS,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.34
897082,HINGLEYS,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.52
897082,HINGLEYS,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.47
897082,HINGLEYS,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
897082,HINGLEYS,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
897082,HINGLEYS,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
897082,HINGLEYS,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
897082,HINGLEYS,2024-01-26T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
897082,HINGLEYS,2024-01-26T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.19
897082,HINGLEYS,2024-01-26T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.34
897082,HINGLEYS,2024-01-26T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.72
897082,HINGLEYS,2024-01-26T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.96
897082,HINGLEYS,2024-01-26T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.65
897082,HINGLEYS,2024-01-26T08:40:00.000+00:00,feeder,06,N Current (RMS),A,17.2
897082,HINGLEYS,2024-01-26T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,20.8
897082,HINGLEYS,2024-01-26T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,6.6
897082,HINGLEYS,2024-01-26T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,4.6
897082,HINGLEYS,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
897082,HINGLEYS,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.82
897082,HINGLEYS,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
897082,HINGLEYS,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.43
897082,HINGLEYS,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.79
897082,HINGLEYS,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.55
897082,HINGLEYS,2024-01-26T08:40:00.000+00:00,feeder,05,N Current (RMS),A,15.9
897082,HINGLEYS,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,6.8
897082,HINGLEYS,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,13.4
897082,HINGLEYS,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,25.6
897082,HINGLEYS,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
897082,HINGLEYS,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
897082,HINGLEYS,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.08
897082,HINGLEYS,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.76
897082,HINGLEYS,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.73
897082,HINGLEYS,2024-01-26T08:40:00.000+00:00,feeder,04,N Current (RMS),A,18.9
897082,HINGLEYS,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
897082,HINGLEYS,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
897082,HINGLEYS,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.1
897082,HINGLEYS,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.74
897082,HINGLEYS,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.66
897082,HINGLEYS,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
897082,HINGLEYS,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.77
897082,HINGLEYS,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.43
897082,HINGLEYS,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.72
897082,HINGLEYS,2024-01-26T08:40:00.000+00:00,feeder,03,N Current (RMS),A,32.4
897082,HINGLEYS,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.0
897082,HINGLEYS,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,54.2
897082,HINGLEYS,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,51.5
897082,HINGLEYS,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
897082,HINGLEYS,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
897082,HINGLEYS,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
897082,HINGLEYS,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.55
897082,HINGLEYS,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.17
897082,HINGLEYS,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.39
897082,HINGLEYS,2024-01-26T08:40:00.000+00:00,feeder,02,N Current (RMS),A,23.6
897082,HINGLEYS,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.9
897082,HINGLEYS,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
897082,HINGLEYS,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
897082,HINGLEYS,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,14.1
897082,HINGLEYS,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
897082,HINGLEYS,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
897082,HINGLEYS,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
897082,HINGLEYS,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.7
897082,HINGLEYS,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
897082,HINGLEYS,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
897082,HINGLEYS,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
897082,HINGLEYS,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
897082,HINGLEYS,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
897082,HINGLEYS,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.56
897082,HINGLEYS,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.11
897082,HINGLEYS,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.04
897082,HINGLEYS,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
897082,HINGLEYS,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
897082,HINGLEYS,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
897082,HINGLEYS,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
897082,HINGLEYS,2024-01-26T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-26T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.3
897082,HINGLEYS,2024-01-26T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.36
897082,HINGLEYS,2024-01-26T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,10.76
897082,HINGLEYS,2024-01-26T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.81
897082,HINGLEYS,2024-01-26T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.28
897082,HINGLEYS,2024-01-26T08:30:00.000+00:00,feeder,06,N Current (RMS),A,25.3
897082,HINGLEYS,2024-01-26T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,47.1
897082,HINGLEYS,2024-01-26T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,25.5
897082,HINGLEYS,2024-01-26T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,19.2
897082,HINGLEYS,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
897082,HINGLEYS,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.54
897082,HINGLEYS,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.4
897082,HINGLEYS,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.58
897082,HINGLEYS,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.63
897082,HINGLEYS,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.88
897082,HINGLEYS,2024-01-26T08:30:00.000+00:00,feeder,05,N Current (RMS),A,15.7
897082,HINGLEYS,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,7.5
897082,HINGLEYS,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,12.3
897082,HINGLEYS,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,26.6
897082,HINGLEYS,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
897082,HINGLEYS,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
897082,HINGLEYS,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
897082,HINGLEYS,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.19
897082,HINGLEYS,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.85
897082,HINGLEYS,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.85
897082,HINGLEYS,2024-01-26T08:30:00.000+00:00,feeder,04,N Current (RMS),A,20.5
897082,HINGLEYS,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
897082,HINGLEYS,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.4
897082,HINGLEYS,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.5
897082,HINGLEYS,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.41
897082,HINGLEYS,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.54
897082,HINGLEYS,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
897082,HINGLEYS,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.47
897082,HINGLEYS,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.87
897082,HINGLEYS,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.23
897082,HINGLEYS,2024-01-26T08:30:00.000+00:00,feeder,03,N Current (RMS),A,34.4
897082,HINGLEYS,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.6
897082,HINGLEYS,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,70.0
897082,HINGLEYS,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.7
897082,HINGLEYS,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
897082,HINGLEYS,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
897082,HINGLEYS,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
897082,HINGLEYS,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.21
897082,HINGLEYS,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.44
897082,HINGLEYS,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.78
897082,HINGLEYS,2024-01-26T08:30:00.000+00:00,feeder,02,N Current (RMS),A,25.7
897082,HINGLEYS,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.0
897082,HINGLEYS,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
897082,HINGLEYS,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
897082,HINGLEYS,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,14.1
897082,HINGLEYS,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
897082,HINGLEYS,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
897082,HINGLEYS,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
897082,HINGLEYS,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.56
897082,HINGLEYS,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
897082,HINGLEYS,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
897082,HINGLEYS,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
897082,HINGLEYS,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
897082,HINGLEYS,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
897082,HINGLEYS,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.21
897082,HINGLEYS,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.6
897082,HINGLEYS,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.02
897082,HINGLEYS,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
897082,HINGLEYS,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
897082,HINGLEYS,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
897082,HINGLEYS,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
897082,HINGLEYS,2024-01-26T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.32
897082,HINGLEYS,2024-01-26T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-26T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.13
897082,HINGLEYS,2024-01-26T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,10.83
897082,HINGLEYS,2024-01-26T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.25
897082,HINGLEYS,2024-01-26T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.79
897082,HINGLEYS,2024-01-26T08:20:00.000+00:00,feeder,06,N Current (RMS),A,23.8
897082,HINGLEYS,2024-01-26T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,46.4
897082,HINGLEYS,2024-01-26T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,26.6
897082,HINGLEYS,2024-01-26T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,20.2
897082,HINGLEYS,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.55
897082,HINGLEYS,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.55
897082,HINGLEYS,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.26
897082,HINGLEYS,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.08
897082,HINGLEYS,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.15
897082,HINGLEYS,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.36
897082,HINGLEYS,2024-01-26T08:20:00.000+00:00,feeder,05,N Current (RMS),A,16.1
897082,HINGLEYS,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,10.4
897082,HINGLEYS,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,9.8
897082,HINGLEYS,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,28.4
897082,HINGLEYS,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.18
897082,HINGLEYS,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
897082,HINGLEYS,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.22
897082,HINGLEYS,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.45
897082,HINGLEYS,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.81
897082,HINGLEYS,2024-01-26T08:20:00.000+00:00,feeder,04,N Current (RMS),A,19.9
897082,HINGLEYS,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
897082,HINGLEYS,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.6
897082,HINGLEYS,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.6
897082,HINGLEYS,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.6
897082,HINGLEYS,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.16
897082,HINGLEYS,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
897082,HINGLEYS,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.51
897082,HINGLEYS,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.46
897082,HINGLEYS,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.84
897082,HINGLEYS,2024-01-26T08:20:00.000+00:00,feeder,03,N Current (RMS),A,31.8
897082,HINGLEYS,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,48.6
897082,HINGLEYS,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,72.2
897082,HINGLEYS,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,43.5
897082,HINGLEYS,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
897082,HINGLEYS,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.26
897082,HINGLEYS,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
897082,HINGLEYS,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.03
897082,HINGLEYS,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.68
897082,HINGLEYS,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.7
897082,HINGLEYS,2024-01-26T08:20:00.000+00:00,feeder,02,N Current (RMS),A,33.7
897082,HINGLEYS,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.7
897082,HINGLEYS,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
897082,HINGLEYS,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.4
897082,HINGLEYS,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,14.1
897082,HINGLEYS,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
897082,HINGLEYS,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.6
897082,HINGLEYS,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
897082,HINGLEYS,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.29
897082,HINGLEYS,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
897082,HINGLEYS,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
897082,HINGLEYS,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
897082,HINGLEYS,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
897082,HINGLEYS,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
897082,HINGLEYS,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.66
897082,HINGLEYS,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.99
897082,HINGLEYS,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.49
897082,HINGLEYS,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
897082,HINGLEYS,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
897082,HINGLEYS,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
897082,HINGLEYS,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
897082,HINGLEYS,2024-01-26T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.32
897082,HINGLEYS,2024-01-26T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.06
897082,HINGLEYS,2024-01-26T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.09
897082,HINGLEYS,2024-01-26T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,12.07
897082,HINGLEYS,2024-01-26T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.5
897082,HINGLEYS,2024-01-26T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.75
897082,HINGLEYS,2024-01-26T08:10:00.000+00:00,feeder,06,N Current (RMS),A,27.6
897082,HINGLEYS,2024-01-26T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,51.3
897082,HINGLEYS,2024-01-26T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,27.6
897082,HINGLEYS,2024-01-26T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,20.1
897082,HINGLEYS,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.45
897082,HINGLEYS,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.61
897082,HINGLEYS,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.3
897082,HINGLEYS,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.43
897082,HINGLEYS,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.08
897082,HINGLEYS,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.26
897082,HINGLEYS,2024-01-26T08:10:00.000+00:00,feeder,05,N Current (RMS),A,13.7
897082,HINGLEYS,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,12.0
897082,HINGLEYS,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,9.7
897082,HINGLEYS,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,24.7
897082,HINGLEYS,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
897082,HINGLEYS,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
897082,HINGLEYS,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.29
897082,HINGLEYS,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.1
897082,HINGLEYS,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.13
