Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
897082,HINGLEYS,2024-01-26T08:10:00.000+00:00,feeder,04,N Current (RMS),A,23.0
897082,HINGLEYS,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.4
897082,HINGLEYS,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
897082,HINGLEYS,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.0
897082,HINGLEYS,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.64
897082,HINGLEYS,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
897082,HINGLEYS,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
897082,HINGLEYS,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.46
897082,HINGLEYS,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,21.5
897082,HINGLEYS,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.6
897082,HINGLEYS,2024-01-26T08:10:00.000+00:00,feeder,03,N Current (RMS),A,44.3
897082,HINGLEYS,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,53.3
897082,HINGLEYS,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,93.7
897082,HINGLEYS,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.6
897082,HINGLEYS,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
897082,HINGLEYS,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.25
897082,HINGLEYS,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
897082,HINGLEYS,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.87
897082,HINGLEYS,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.03
897082,HINGLEYS,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.73
897082,HINGLEYS,2024-01-26T08:10:00.000+00:00,feeder,02,N Current (RMS),A,46.2
897082,HINGLEYS,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.3
897082,HINGLEYS,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.9
897082,HINGLEYS,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,59.5
897082,HINGLEYS,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,14.2
897082,HINGLEYS,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
897082,HINGLEYS,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.73
897082,HINGLEYS,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
897082,HINGLEYS,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.36
897082,HINGLEYS,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
897082,HINGLEYS,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
897082,HINGLEYS,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
897082,HINGLEYS,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
897082,HINGLEYS,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
897082,HINGLEYS,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.11
897082,HINGLEYS,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,41.21
897082,HINGLEYS,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,41.47
897082,HINGLEYS,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
897082,HINGLEYS,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
897082,HINGLEYS,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
897082,HINGLEYS,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
897082,HINGLEYS,2024-01-26T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.3
897082,HINGLEYS,2024-01-26T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.08
897082,HINGLEYS,2024-01-26T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-26T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,11.05
897082,HINGLEYS,2024-01-26T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.46
897082,HINGLEYS,2024-01-26T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.32
897082,HINGLEYS,2024-01-26T08:00:00.000+00:00,feeder,06,N Current (RMS),A,29.7
897082,HINGLEYS,2024-01-26T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,48.0
897082,HINGLEYS,2024-01-26T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,22.3
897082,HINGLEYS,2024-01-26T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,16.4
897082,HINGLEYS,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
897082,HINGLEYS,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.62
897082,HINGLEYS,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.36
897082,HINGLEYS,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.77
897082,HINGLEYS,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.74
897082,HINGLEYS,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.58
897082,HINGLEYS,2024-01-26T08:00:00.000+00:00,feeder,05,N Current (RMS),A,13.4
897082,HINGLEYS,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,8.3
897082,HINGLEYS,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.7
897082,HINGLEYS,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,22.1
897082,HINGLEYS,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
897082,HINGLEYS,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
897082,HINGLEYS,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.26
897082,HINGLEYS,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.44
897082,HINGLEYS,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.41
897082,HINGLEYS,2024-01-26T08:00:00.000+00:00,feeder,04,N Current (RMS),A,20.1
897082,HINGLEYS,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
897082,HINGLEYS,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.6
897082,HINGLEYS,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.1
897082,HINGLEYS,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.52
897082,HINGLEYS,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
897082,HINGLEYS,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
897082,HINGLEYS,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.4
897082,HINGLEYS,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.0
897082,HINGLEYS,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.24
897082,HINGLEYS,2024-01-26T08:00:00.000+00:00,feeder,03,N Current (RMS),A,41.3
897082,HINGLEYS,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,58.9
897082,HINGLEYS,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,82.9
897082,HINGLEYS,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.6
897082,HINGLEYS,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
897082,HINGLEYS,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.36
897082,HINGLEYS,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
897082,HINGLEYS,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.18
897082,HINGLEYS,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.09
897082,HINGLEYS,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.61
897082,HINGLEYS,2024-01-26T08:00:00.000+00:00,feeder,02,N Current (RMS),A,32.3
897082,HINGLEYS,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.0
897082,HINGLEYS,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.6
897082,HINGLEYS,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.9
897082,HINGLEYS,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,14.3
897082,HINGLEYS,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
897082,HINGLEYS,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
897082,HINGLEYS,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
897082,HINGLEYS,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.0
897082,HINGLEYS,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
897082,HINGLEYS,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
897082,HINGLEYS,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
897082,HINGLEYS,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
897082,HINGLEYS,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
897082,HINGLEYS,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.66
897082,HINGLEYS,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,37.73
897082,HINGLEYS,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.16
897082,HINGLEYS,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
897082,HINGLEYS,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
897082,HINGLEYS,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
897082,HINGLEYS,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
897082,HINGLEYS,2024-01-26T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.14
897082,HINGLEYS,2024-01-26T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.16
897082,HINGLEYS,2024-01-26T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-26T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.34
897082,HINGLEYS,2024-01-26T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.38
897082,HINGLEYS,2024-01-26T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.41
897082,HINGLEYS,2024-01-26T07:50:00.000+00:00,feeder,06,N Current (RMS),A,7.3
897082,HINGLEYS,2024-01-26T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,8.6
897082,HINGLEYS,2024-01-26T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,2.1
897082,HINGLEYS,2024-01-26T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,1.9
897082,HINGLEYS,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.52
897082,HINGLEYS,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.66
897082,HINGLEYS,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.38
897082,HINGLEYS,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.48
897082,HINGLEYS,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.86
897082,HINGLEYS,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.31
897082,HINGLEYS,2024-01-26T07:50:00.000+00:00,feeder,05,N Current (RMS),A,14.9
897082,HINGLEYS,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,7.0
897082,HINGLEYS,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,17.9
897082,HINGLEYS,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,20.4
897082,HINGLEYS,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
897082,HINGLEYS,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
897082,HINGLEYS,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
897082,HINGLEYS,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.08
897082,HINGLEYS,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.62
897082,HINGLEYS,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.42
897082,HINGLEYS,2024-01-26T07:50:00.000+00:00,feeder,04,N Current (RMS),A,21.6
897082,HINGLEYS,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
897082,HINGLEYS,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.4
897082,HINGLEYS,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.0
897082,HINGLEYS,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.35
897082,HINGLEYS,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
897082,HINGLEYS,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
897082,HINGLEYS,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.6
897082,HINGLEYS,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.95
897082,HINGLEYS,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.48
897082,HINGLEYS,2024-01-26T07:50:00.000+00:00,feeder,03,N Current (RMS),A,36.4
897082,HINGLEYS,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,49.1
897082,HINGLEYS,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,78.2
897082,HINGLEYS,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.7
897082,HINGLEYS,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
897082,HINGLEYS,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
897082,HINGLEYS,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
897082,HINGLEYS,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.9
897082,HINGLEYS,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.72
897082,HINGLEYS,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.35
897082,HINGLEYS,2024-01-26T07:50:00.000+00:00,feeder,02,N Current (RMS),A,30.2
897082,HINGLEYS,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.1
897082,HINGLEYS,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
897082,HINGLEYS,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
897082,HINGLEYS,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,14.3
897082,HINGLEYS,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
897082,HINGLEYS,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
897082,HINGLEYS,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
897082,HINGLEYS,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.41
897082,HINGLEYS,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
897082,HINGLEYS,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
897082,HINGLEYS,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
897082,HINGLEYS,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
897082,HINGLEYS,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
897082,HINGLEYS,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.24
897082,HINGLEYS,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,33.53
897082,HINGLEYS,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.97
897082,HINGLEYS,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,87.6
897082,HINGLEYS,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
897082,HINGLEYS,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
897082,HINGLEYS,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
897082,HINGLEYS,2024-01-26T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-26T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.21
897082,HINGLEYS,2024-01-26T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-26T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.93
897082,HINGLEYS,2024-01-26T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.74
897082,HINGLEYS,2024-01-26T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.43
897082,HINGLEYS,2024-01-26T07:40:00.000+00:00,feeder,06,N Current (RMS),A,6.6
897082,HINGLEYS,2024-01-26T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,5.9
897082,HINGLEYS,2024-01-26T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,5.3
897082,HINGLEYS,2024-01-26T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,2.0
897082,HINGLEYS,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
897082,HINGLEYS,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.59
897082,HINGLEYS,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.35
897082,HINGLEYS,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.25
897082,HINGLEYS,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.4
897082,HINGLEYS,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.88
897082,HINGLEYS,2024-01-26T07:40:00.000+00:00,feeder,05,N Current (RMS),A,15.5
897082,HINGLEYS,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,6.3
897082,HINGLEYS,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,15.5
897082,HINGLEYS,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,22.4
897082,HINGLEYS,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
897082,HINGLEYS,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
897082,HINGLEYS,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.1
897082,HINGLEYS,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.63
897082,HINGLEYS,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.98
897082,HINGLEYS,2024-01-26T07:40:00.000+00:00,feeder,04,N Current (RMS),A,19.6
897082,HINGLEYS,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
897082,HINGLEYS,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
897082,HINGLEYS,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.3
897082,HINGLEYS,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.65
897082,HINGLEYS,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
897082,HINGLEYS,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
897082,HINGLEYS,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.3
897082,HINGLEYS,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.06
897082,HINGLEYS,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.55
897082,HINGLEYS,2024-01-26T07:40:00.000+00:00,feeder,03,N Current (RMS),A,24.7
897082,HINGLEYS,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.6
897082,HINGLEYS,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.7
897082,HINGLEYS,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,50.6
897082,HINGLEYS,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
897082,HINGLEYS,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
897082,HINGLEYS,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
897082,HINGLEYS,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.85
897082,HINGLEYS,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.76
897082,HINGLEYS,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.85
897082,HINGLEYS,2024-01-26T07:40:00.000+00:00,feeder,02,N Current (RMS),A,22.0
897082,HINGLEYS,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.1
897082,HINGLEYS,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
897082,HINGLEYS,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
897082,HINGLEYS,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,14.4
897082,HINGLEYS,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
897082,HINGLEYS,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
897082,HINGLEYS,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
897082,HINGLEYS,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
897082,HINGLEYS,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
897082,HINGLEYS,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
897082,HINGLEYS,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
897082,HINGLEYS,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
897082,HINGLEYS,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
897082,HINGLEYS,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.23
897082,HINGLEYS,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.58
897082,HINGLEYS,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.69
897082,HINGLEYS,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
897082,HINGLEYS,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
897082,HINGLEYS,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
897082,HINGLEYS,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
897082,HINGLEYS,2024-01-26T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.16
897082,HINGLEYS,2024-01-26T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.1
897082,HINGLEYS,2024-01-26T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-26T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.48
897082,HINGLEYS,2024-01-26T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.48
897082,HINGLEYS,2024-01-26T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.4
897082,HINGLEYS,2024-01-26T07:30:00.000+00:00,feeder,06,N Current (RMS),A,1.6
897082,HINGLEYS,2024-01-26T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,2.2
897082,HINGLEYS,2024-01-26T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,2.3
897082,HINGLEYS,2024-01-26T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,1.9
897082,HINGLEYS,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
897082,HINGLEYS,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
897082,HINGLEYS,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.36
897082,HINGLEYS,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.78
897082,HINGLEYS,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.96
897082,HINGLEYS,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.07
897082,HINGLEYS,2024-01-26T07:30:00.000+00:00,feeder,05,N Current (RMS),A,26.0
897082,HINGLEYS,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,9.7
897082,HINGLEYS,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,18.2
897082,HINGLEYS,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,43.1
897082,HINGLEYS,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
897082,HINGLEYS,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
897082,HINGLEYS,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.14
897082,HINGLEYS,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.43
897082,HINGLEYS,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.02
897082,HINGLEYS,2024-01-26T07:30:00.000+00:00,feeder,04,N Current (RMS),A,20.8
897082,HINGLEYS,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
897082,HINGLEYS,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
897082,HINGLEYS,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.5
897082,HINGLEYS,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.7
897082,HINGLEYS,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
897082,HINGLEYS,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
897082,HINGLEYS,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.74
897082,HINGLEYS,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.19
897082,HINGLEYS,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.09
897082,HINGLEYS,2024-01-26T07:30:00.000+00:00,feeder,03,N Current (RMS),A,24.6
897082,HINGLEYS,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,49.7
897082,HINGLEYS,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.4
897082,HINGLEYS,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.2
897082,HINGLEYS,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
897082,HINGLEYS,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
897082,HINGLEYS,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
897082,HINGLEYS,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.25
897082,HINGLEYS,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.57
897082,HINGLEYS,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.47
897082,HINGLEYS,2024-01-26T07:30:00.000+00:00,feeder,02,N Current (RMS),A,20.8
897082,HINGLEYS,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.3
897082,HINGLEYS,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.6
897082,HINGLEYS,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
897082,HINGLEYS,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,14.4
897082,HINGLEYS,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
897082,HINGLEYS,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
897082,HINGLEYS,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
897082,HINGLEYS,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
897082,HINGLEYS,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
897082,HINGLEYS,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
897082,HINGLEYS,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
897082,HINGLEYS,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
897082,HINGLEYS,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
897082,HINGLEYS,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.12
897082,HINGLEYS,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.63
897082,HINGLEYS,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.05
897082,HINGLEYS,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
897082,HINGLEYS,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
897082,HINGLEYS,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
897082,HINGLEYS,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
897082,HINGLEYS,2024-01-26T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.15
897082,HINGLEYS,2024-01-26T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-26T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-26T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.52
897082,HINGLEYS,2024-01-26T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.31
897082,HINGLEYS,2024-01-26T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.42
897082,HINGLEYS,2024-01-26T07:20:00.000+00:00,feeder,06,N Current (RMS),A,6.3
897082,HINGLEYS,2024-01-26T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,2.4
897082,HINGLEYS,2024-01-26T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,7.8
897082,HINGLEYS,2024-01-26T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,2.0
897082,HINGLEYS,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
897082,HINGLEYS,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
897082,HINGLEYS,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.36
897082,HINGLEYS,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.99
897082,HINGLEYS,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.64
897082,HINGLEYS,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.77
897082,HINGLEYS,2024-01-26T07:20:00.000+00:00,feeder,05,N Current (RMS),A,28.5
897082,HINGLEYS,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,5.4
897082,HINGLEYS,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,24.2
897082,HINGLEYS,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,42.1
897082,HINGLEYS,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
897082,HINGLEYS,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
897082,HINGLEYS,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.21
897082,HINGLEYS,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.84
897082,HINGLEYS,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.64
897082,HINGLEYS,2024-01-26T07:20:00.000+00:00,feeder,04,N Current (RMS),A,17.8
897082,HINGLEYS,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
897082,HINGLEYS,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
897082,HINGLEYS,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.6
897082,HINGLEYS,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.38
897082,HINGLEYS,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
897082,HINGLEYS,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
897082,HINGLEYS,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.25
897082,HINGLEYS,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.19
897082,HINGLEYS,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.53
897082,HINGLEYS,2024-01-26T07:20:00.000+00:00,feeder,03,N Current (RMS),A,29.4
897082,HINGLEYS,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,51.7
897082,HINGLEYS,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.8
897082,HINGLEYS,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,62.4
897082,HINGLEYS,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
897082,HINGLEYS,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.27
897082,HINGLEYS,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
897082,HINGLEYS,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.1
897082,HINGLEYS,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.64
897082,HINGLEYS,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.23
897082,HINGLEYS,2024-01-26T07:20:00.000+00:00,feeder,02,N Current (RMS),A,25.7
897082,HINGLEYS,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.7
897082,HINGLEYS,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
897082,HINGLEYS,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
897082,HINGLEYS,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,14.5
897082,HINGLEYS,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
897082,HINGLEYS,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
897082,HINGLEYS,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
897082,HINGLEYS,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
897082,HINGLEYS,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
897082,HINGLEYS,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
897082,HINGLEYS,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
897082,HINGLEYS,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
897082,HINGLEYS,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
897082,HINGLEYS,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.65
897082,HINGLEYS,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.62
897082,HINGLEYS,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.59
897082,HINGLEYS,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
897082,HINGLEYS,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
897082,HINGLEYS,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
897082,HINGLEYS,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
897082,HINGLEYS,2024-01-26T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.11
897082,HINGLEYS,2024-01-26T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.19
897082,HINGLEYS,2024-01-26T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.1
897082,HINGLEYS,2024-01-26T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.55
897082,HINGLEYS,2024-01-26T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.96
897082,HINGLEYS,2024-01-26T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.42
897082,HINGLEYS,2024-01-26T07:10:00.000+00:00,feeder,06,N Current (RMS),A,5.2
897082,HINGLEYS,2024-01-26T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,2.5
897082,HINGLEYS,2024-01-26T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,6.2
897082,HINGLEYS,2024-01-26T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,2.0
897082,HINGLEYS,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
897082,HINGLEYS,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
897082,HINGLEYS,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.35
897082,HINGLEYS,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.94
897082,HINGLEYS,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.38
897082,HINGLEYS,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.97
897082,HINGLEYS,2024-01-26T07:10:00.000+00:00,feeder,05,N Current (RMS),A,18.6
897082,HINGLEYS,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,5.1
897082,HINGLEYS,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,20.2
897082,HINGLEYS,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,26.1
897082,HINGLEYS,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
897082,HINGLEYS,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
897082,HINGLEYS,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.18
897082,HINGLEYS,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.79
897082,HINGLEYS,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.06
897082,HINGLEYS,2024-01-26T07:10:00.000+00:00,feeder,04,N Current (RMS),A,24.7
897082,HINGLEYS,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
897082,HINGLEYS,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.2
897082,HINGLEYS,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.6
897082,HINGLEYS,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.85
897082,HINGLEYS,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
897082,HINGLEYS,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
897082,HINGLEYS,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.5
897082,HINGLEYS,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.55
897082,HINGLEYS,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.34
897082,HINGLEYS,2024-01-26T07:10:00.000+00:00,feeder,03,N Current (RMS),A,32.2
897082,HINGLEYS,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,52.0
897082,HINGLEYS,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.0
897082,HINGLEYS,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,68.9
897082,HINGLEYS,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
897082,HINGLEYS,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
897082,HINGLEYS,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
897082,HINGLEYS,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.87
897082,HINGLEYS,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.37
897082,HINGLEYS,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.83
897082,HINGLEYS,2024-01-26T07:10:00.000+00:00,feeder,02,N Current (RMS),A,26.5
897082,HINGLEYS,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.6
897082,HINGLEYS,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
897082,HINGLEYS,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.7
897082,HINGLEYS,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,14.5
897082,HINGLEYS,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
897082,HINGLEYS,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
897082,HINGLEYS,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
897082,HINGLEYS,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
897082,HINGLEYS,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
897082,HINGLEYS,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
897082,HINGLEYS,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
897082,HINGLEYS,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
897082,HINGLEYS,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
897082,HINGLEYS,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.69
897082,HINGLEYS,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.05
897082,HINGLEYS,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.62
897082,HINGLEYS,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
897082,HINGLEYS,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
897082,HINGLEYS,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
897082,HINGLEYS,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
897082,HINGLEYS,2024-01-26T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.16
897082,HINGLEYS,2024-01-26T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-26T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.1
897082,HINGLEYS,2024-01-26T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.47
897082,HINGLEYS,2024-01-26T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.03
897082,HINGLEYS,2024-01-26T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.6
897082,HINGLEYS,2024-01-26T07:00:00.000+00:00,feeder,06,N Current (RMS),A,15.9
897082,HINGLEYS,2024-01-26T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,2.2
897082,HINGLEYS,2024-01-26T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,5.4
897082,HINGLEYS,2024-01-26T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,16.5
897082,HINGLEYS,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
897082,HINGLEYS,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.65
897082,HINGLEYS,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.25
897082,HINGLEYS,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.08
897082,HINGLEYS,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.26
897082,HINGLEYS,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.39
897082,HINGLEYS,2024-01-26T07:00:00.000+00:00,feeder,05,N Current (RMS),A,17.3
897082,HINGLEYS,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,5.6
897082,HINGLEYS,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,10.3
897082,HINGLEYS,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,27.8
897082,HINGLEYS,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
897082,HINGLEYS,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.16
897082,HINGLEYS,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.4
897082,HINGLEYS,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.26
897082,HINGLEYS,2024-01-26T07:00:00.000+00:00,feeder,04,N Current (RMS),A,20.9
897082,HINGLEYS,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
897082,HINGLEYS,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.2
897082,HINGLEYS,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.5
897082,HINGLEYS,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.84
897082,HINGLEYS,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
897082,HINGLEYS,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
897082,HINGLEYS,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.4
897082,HINGLEYS,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.35
897082,HINGLEYS,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.94
897082,HINGLEYS,2024-01-26T07:00:00.000+00:00,feeder,03,N Current (RMS),A,27.4
897082,HINGLEYS,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,52.0
897082,HINGLEYS,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,57.6
897082,HINGLEYS,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,67.0
897082,HINGLEYS,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
897082,HINGLEYS,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.27
897082,HINGLEYS,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
897082,HINGLEYS,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.69
897082,HINGLEYS,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.84
897082,HINGLEYS,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.09
897082,HINGLEYS,2024-01-26T07:00:00.000+00:00,feeder,02,N Current (RMS),A,28.8
897082,HINGLEYS,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.6
897082,HINGLEYS,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.3
897082,HINGLEYS,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
897082,HINGLEYS,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,14.6
897082,HINGLEYS,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
897082,HINGLEYS,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
897082,HINGLEYS,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
897082,HINGLEYS,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
897082,HINGLEYS,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
897082,HINGLEYS,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
897082,HINGLEYS,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
897082,HINGLEYS,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
897082,HINGLEYS,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
897082,HINGLEYS,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.49
897082,HINGLEYS,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.88
897082,HINGLEYS,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,34.28
897082,HINGLEYS,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
897082,HINGLEYS,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
897082,HINGLEYS,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
897082,HINGLEYS,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
897082,HINGLEYS,2024-01-26T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.16
897082,HINGLEYS,2024-01-26T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.14
897082,HINGLEYS,2024-01-26T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-26T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.47
897082,HINGLEYS,2024-01-26T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.87
897082,HINGLEYS,2024-01-26T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.26
897082,HINGLEYS,2024-01-26T06:50:00.000+00:00,feeder,06,N Current (RMS),A,4.2
897082,HINGLEYS,2024-01-26T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,2.2
897082,HINGLEYS,2024-01-26T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,5.2
897082,HINGLEYS,2024-01-26T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,1.5
897082,HINGLEYS,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
897082,HINGLEYS,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.89
897082,HINGLEYS,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
897082,HINGLEYS,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.13
897082,HINGLEYS,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.66
897082,HINGLEYS,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.61
897082,HINGLEYS,2024-01-26T06:50:00.000+00:00,feeder,05,N Current (RMS),A,17.8
897082,HINGLEYS,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,6.0
897082,HINGLEYS,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,21.9
897082,HINGLEYS,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,21.7
897082,HINGLEYS,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
897082,HINGLEYS,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
897082,HINGLEYS,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
897082,HINGLEYS,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.16
897082,HINGLEYS,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.45
897082,HINGLEYS,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.72
897082,HINGLEYS,2024-01-26T06:50:00.000+00:00,feeder,04,N Current (RMS),A,21.7
897082,HINGLEYS,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
897082,HINGLEYS,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
897082,HINGLEYS,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.2
897082,HINGLEYS,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.04
897082,HINGLEYS,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
897082,HINGLEYS,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
897082,HINGLEYS,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.44
897082,HINGLEYS,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.53
897082,HINGLEYS,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.4
897082,HINGLEYS,2024-01-26T06:50:00.000+00:00,feeder,03,N Current (RMS),A,28.4
897082,HINGLEYS,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,77.3
897082,HINGLEYS,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,77.9
897082,HINGLEYS,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,82.3
897082,HINGLEYS,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
897082,HINGLEYS,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.6
897082,HINGLEYS,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
897082,HINGLEYS,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.98
897082,HINGLEYS,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.32
897082,HINGLEYS,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.86
897082,HINGLEYS,2024-01-26T06:50:00.000+00:00,feeder,02,N Current (RMS),A,23.4
897082,HINGLEYS,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.4
897082,HINGLEYS,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
897082,HINGLEYS,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
897082,HINGLEYS,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,14.8
897082,HINGLEYS,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
897082,HINGLEYS,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
897082,HINGLEYS,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
897082,HINGLEYS,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
897082,HINGLEYS,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
897082,HINGLEYS,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
897082,HINGLEYS,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
897082,HINGLEYS,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
897082,HINGLEYS,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
897082,HINGLEYS,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.86
897082,HINGLEYS,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.84
897082,HINGLEYS,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,35.85
897082,HINGLEYS,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
897082,HINGLEYS,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
897082,HINGLEYS,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
897082,HINGLEYS,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
897082,HINGLEYS,2024-01-26T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.15
897082,HINGLEYS,2024-01-26T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.2
897082,HINGLEYS,2024-01-26T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-26T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.49
897082,HINGLEYS,2024-01-26T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.97
897082,HINGLEYS,2024-01-26T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.24
897082,HINGLEYS,2024-01-26T06:40:00.000+00:00,feeder,06,N Current (RMS),A,3.6
897082,HINGLEYS,2024-01-26T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,2.2
897082,HINGLEYS,2024-01-26T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,4.7
897082,HINGLEYS,2024-01-26T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,1.4
897082,HINGLEYS,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.55
897082,HINGLEYS,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.8
897082,HINGLEYS,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.32
897082,HINGLEYS,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.95
897082,HINGLEYS,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.68
897082,HINGLEYS,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.46
897082,HINGLEYS,2024-01-26T06:40:00.000+00:00,feeder,05,N Current (RMS),A,21.9
