Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
897082,HINGLEYS,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,5.1
897082,HINGLEYS,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,20.6
897082,HINGLEYS,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,32.4
897082,HINGLEYS,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
897082,HINGLEYS,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
897082,HINGLEYS,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.18
897082,HINGLEYS,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.59
897082,HINGLEYS,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.31
897082,HINGLEYS,2024-01-26T06:40:00.000+00:00,feeder,04,N Current (RMS),A,20.6
897082,HINGLEYS,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
897082,HINGLEYS,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
897082,HINGLEYS,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.1
897082,HINGLEYS,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.77
897082,HINGLEYS,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
897082,HINGLEYS,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
897082,HINGLEYS,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.8
897082,HINGLEYS,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.63
897082,HINGLEYS,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.49
897082,HINGLEYS,2024-01-26T06:40:00.000+00:00,feeder,03,N Current (RMS),A,33.0
897082,HINGLEYS,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.8
897082,HINGLEYS,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,73.9
897082,HINGLEYS,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,70.0
897082,HINGLEYS,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
897082,HINGLEYS,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.36
897082,HINGLEYS,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
897082,HINGLEYS,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.84
897082,HINGLEYS,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.16
897082,HINGLEYS,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.05
897082,HINGLEYS,2024-01-26T06:40:00.000+00:00,feeder,02,N Current (RMS),A,25.2
897082,HINGLEYS,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.8
897082,HINGLEYS,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
897082,HINGLEYS,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
897082,HINGLEYS,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,14.9
897082,HINGLEYS,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
897082,HINGLEYS,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
897082,HINGLEYS,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
897082,HINGLEYS,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
897082,HINGLEYS,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
897082,HINGLEYS,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
897082,HINGLEYS,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
897082,HINGLEYS,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
897082,HINGLEYS,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
897082,HINGLEYS,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.9
897082,HINGLEYS,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,32.04
897082,HINGLEYS,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,34.56
897082,HINGLEYS,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,96.0
897082,HINGLEYS,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
897082,HINGLEYS,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
897082,HINGLEYS,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
897082,HINGLEYS,2024-01-26T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.14
897082,HINGLEYS,2024-01-26T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.14
897082,HINGLEYS,2024-01-26T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-26T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.48
897082,HINGLEYS,2024-01-26T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.83
897082,HINGLEYS,2024-01-26T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.23
897082,HINGLEYS,2024-01-26T06:30:00.000+00:00,feeder,06,N Current (RMS),A,8.0
897082,HINGLEYS,2024-01-26T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,2.2
897082,HINGLEYS,2024-01-26T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,8.8
897082,HINGLEYS,2024-01-26T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,1.4
897082,HINGLEYS,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
897082,HINGLEYS,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.67
897082,HINGLEYS,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.32
897082,HINGLEYS,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.16
897082,HINGLEYS,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.8
897082,HINGLEYS,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.5
897082,HINGLEYS,2024-01-26T06:30:00.000+00:00,feeder,05,N Current (RMS),A,23.8
897082,HINGLEYS,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,5.7
897082,HINGLEYS,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,16.5
897082,HINGLEYS,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,37.2
897082,HINGLEYS,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.08
897082,HINGLEYS,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
897082,HINGLEYS,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.17
897082,HINGLEYS,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.64
897082,HINGLEYS,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.04
897082,HINGLEYS,2024-01-26T06:30:00.000+00:00,feeder,04,N Current (RMS),A,21.8
897082,HINGLEYS,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
897082,HINGLEYS,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.7
897082,HINGLEYS,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.4
897082,HINGLEYS,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.74
897082,HINGLEYS,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
897082,HINGLEYS,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
897082,HINGLEYS,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.16
897082,HINGLEYS,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.8
897082,HINGLEYS,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.41
897082,HINGLEYS,2024-01-26T06:30:00.000+00:00,feeder,03,N Current (RMS),A,25.0
897082,HINGLEYS,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.3
897082,HINGLEYS,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,63.1
897082,HINGLEYS,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,53.4
897082,HINGLEYS,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
897082,HINGLEYS,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.27
897082,HINGLEYS,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
897082,HINGLEYS,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.82
897082,HINGLEYS,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.83
897082,HINGLEYS,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.99
897082,HINGLEYS,2024-01-26T06:30:00.000+00:00,feeder,02,N Current (RMS),A,25.8
897082,HINGLEYS,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.8
897082,HINGLEYS,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.7
897082,HINGLEYS,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
897082,HINGLEYS,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,15.1
897082,HINGLEYS,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
897082,HINGLEYS,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
897082,HINGLEYS,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
897082,HINGLEYS,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
897082,HINGLEYS,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
897082,HINGLEYS,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
897082,HINGLEYS,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
897082,HINGLEYS,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
897082,HINGLEYS,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
897082,HINGLEYS,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.45
897082,HINGLEYS,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.9
897082,HINGLEYS,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.16
897082,HINGLEYS,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,90.6
897082,HINGLEYS,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
897082,HINGLEYS,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
897082,HINGLEYS,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
897082,HINGLEYS,2024-01-26T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.15
897082,HINGLEYS,2024-01-26T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.18
897082,HINGLEYS,2024-01-26T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-26T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.47
897082,HINGLEYS,2024-01-26T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.16
897082,HINGLEYS,2024-01-26T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.81
897082,HINGLEYS,2024-01-26T06:20:00.000+00:00,feeder,06,N Current (RMS),A,8.7
897082,HINGLEYS,2024-01-26T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,2.1
897082,HINGLEYS,2024-01-26T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,7.5
897082,HINGLEYS,2024-01-26T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,5.6
897082,HINGLEYS,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
897082,HINGLEYS,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.76
897082,HINGLEYS,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.35
897082,HINGLEYS,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.26
897082,HINGLEYS,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.01
897082,HINGLEYS,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.78
897082,HINGLEYS,2024-01-26T06:20:00.000+00:00,feeder,05,N Current (RMS),A,15.2
897082,HINGLEYS,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,6.1
897082,HINGLEYS,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,21.3
897082,HINGLEYS,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,17.2
897082,HINGLEYS,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
897082,HINGLEYS,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
897082,HINGLEYS,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
897082,HINGLEYS,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.13
897082,HINGLEYS,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.88
897082,HINGLEYS,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.52
897082,HINGLEYS,2024-01-26T06:20:00.000+00:00,feeder,04,N Current (RMS),A,19.5
897082,HINGLEYS,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
897082,HINGLEYS,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
897082,HINGLEYS,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.4
897082,HINGLEYS,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.78
897082,HINGLEYS,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
897082,HINGLEYS,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
897082,HINGLEYS,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.65
897082,HINGLEYS,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.48
897082,HINGLEYS,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.29
897082,HINGLEYS,2024-01-26T06:20:00.000+00:00,feeder,03,N Current (RMS),A,26.7
897082,HINGLEYS,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.6
897082,HINGLEYS,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,56.9
897082,HINGLEYS,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,48.8
897082,HINGLEYS,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
897082,HINGLEYS,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
897082,HINGLEYS,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
897082,HINGLEYS,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.92
897082,HINGLEYS,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.21
897082,HINGLEYS,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.66
897082,HINGLEYS,2024-01-26T06:20:00.000+00:00,feeder,02,N Current (RMS),A,26.9
897082,HINGLEYS,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.0
897082,HINGLEYS,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
897082,HINGLEYS,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
897082,HINGLEYS,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,15.3
897082,HINGLEYS,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
897082,HINGLEYS,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
897082,HINGLEYS,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
897082,HINGLEYS,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
897082,HINGLEYS,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
897082,HINGLEYS,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
897082,HINGLEYS,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
897082,HINGLEYS,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
897082,HINGLEYS,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
897082,HINGLEYS,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.17
897082,HINGLEYS,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.73
897082,HINGLEYS,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.06
897082,HINGLEYS,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,84.5
897082,HINGLEYS,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
897082,HINGLEYS,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
897082,HINGLEYS,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
897082,HINGLEYS,2024-01-26T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-26T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.2
897082,HINGLEYS,2024-01-26T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-26T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.56
897082,HINGLEYS,2024-01-26T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.18
897082,HINGLEYS,2024-01-26T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.36
897082,HINGLEYS,2024-01-26T05:50:00.000+00:00,feeder,06,N Current (RMS),A,1.9
897082,HINGLEYS,2024-01-26T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,2.4
897082,HINGLEYS,2024-01-26T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,1.4
897082,HINGLEYS,2024-01-26T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,1.8
897082,HINGLEYS,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
897082,HINGLEYS,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.95
897082,HINGLEYS,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.51
897082,HINGLEYS,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.25
897082,HINGLEYS,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.6
897082,HINGLEYS,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.45
897082,HINGLEYS,2024-01-26T05:50:00.000+00:00,feeder,05,N Current (RMS),A,13.9
897082,HINGLEYS,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,6.0
897082,HINGLEYS,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,19.6
897082,HINGLEYS,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,16.1
897082,HINGLEYS,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
897082,HINGLEYS,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
897082,HINGLEYS,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.1
897082,HINGLEYS,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.47
897082,HINGLEYS,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.1
897082,HINGLEYS,2024-01-26T05:50:00.000+00:00,feeder,04,N Current (RMS),A,16.8
897082,HINGLEYS,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
897082,HINGLEYS,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
897082,HINGLEYS,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.0
897082,HINGLEYS,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.59
897082,HINGLEYS,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
897082,HINGLEYS,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
897082,HINGLEYS,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.75
897082,HINGLEYS,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.06
897082,HINGLEYS,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.16
897082,HINGLEYS,2024-01-26T05:50:00.000+00:00,feeder,03,N Current (RMS),A,20.0
897082,HINGLEYS,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,45.2
897082,HINGLEYS,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,47.2
897082,HINGLEYS,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.9
897082,HINGLEYS,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
897082,HINGLEYS,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
897082,HINGLEYS,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.86
897082,HINGLEYS,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.07
897082,HINGLEYS,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.96
897082,HINGLEYS,2024-01-26T05:50:00.000+00:00,feeder,02,N Current (RMS),A,21.7
897082,HINGLEYS,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.5
897082,HINGLEYS,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
897082,HINGLEYS,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
897082,HINGLEYS,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,15.4
897082,HINGLEYS,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
897082,HINGLEYS,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
897082,HINGLEYS,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
897082,HINGLEYS,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
897082,HINGLEYS,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
897082,HINGLEYS,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
897082,HINGLEYS,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
897082,HINGLEYS,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
897082,HINGLEYS,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
897082,HINGLEYS,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.33
897082,HINGLEYS,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.39
897082,HINGLEYS,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.04
897082,HINGLEYS,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
897082,HINGLEYS,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
897082,HINGLEYS,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
897082,HINGLEYS,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
897082,HINGLEYS,2024-01-26T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-26T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.22
897082,HINGLEYS,2024-01-26T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-26T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.55
897082,HINGLEYS,2024-01-26T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.16
897082,HINGLEYS,2024-01-26T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.36
897082,HINGLEYS,2024-01-26T05:40:00.000+00:00,feeder,06,N Current (RMS),A,2.1
897082,HINGLEYS,2024-01-26T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,2.4
897082,HINGLEYS,2024-01-26T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-26T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,1.7
897082,HINGLEYS,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
897082,HINGLEYS,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
897082,HINGLEYS,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.49
897082,HINGLEYS,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.43
897082,HINGLEYS,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.58
897082,HINGLEYS,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.62
897082,HINGLEYS,2024-01-26T05:40:00.000+00:00,feeder,05,N Current (RMS),A,8.9
897082,HINGLEYS,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,6.9
897082,HINGLEYS,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,8.5
897082,HINGLEYS,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,16.7
897082,HINGLEYS,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
897082,HINGLEYS,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
897082,HINGLEYS,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.06
897082,HINGLEYS,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.61
897082,HINGLEYS,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.39
897082,HINGLEYS,2024-01-26T05:40:00.000+00:00,feeder,04,N Current (RMS),A,18.0
897082,HINGLEYS,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
897082,HINGLEYS,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.7
897082,HINGLEYS,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.2
897082,HINGLEYS,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.6
897082,HINGLEYS,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
897082,HINGLEYS,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
897082,HINGLEYS,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.31
897082,HINGLEYS,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.19
897082,HINGLEYS,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.11
897082,HINGLEYS,2024-01-26T05:40:00.000+00:00,feeder,03,N Current (RMS),A,24.4
897082,HINGLEYS,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,64.8
897082,HINGLEYS,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.2
897082,HINGLEYS,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.3
897082,HINGLEYS,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
897082,HINGLEYS,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
897082,HINGLEYS,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
897082,HINGLEYS,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.21
897082,HINGLEYS,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.75
897082,HINGLEYS,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.25
897082,HINGLEYS,2024-01-26T05:40:00.000+00:00,feeder,02,N Current (RMS),A,20.8
897082,HINGLEYS,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.6
897082,HINGLEYS,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.1
897082,HINGLEYS,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
897082,HINGLEYS,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,15.5
897082,HINGLEYS,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
897082,HINGLEYS,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
897082,HINGLEYS,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
897082,HINGLEYS,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
897082,HINGLEYS,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
897082,HINGLEYS,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
897082,HINGLEYS,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
897082,HINGLEYS,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
897082,HINGLEYS,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
897082,HINGLEYS,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.45
897082,HINGLEYS,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.3
897082,HINGLEYS,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.73
897082,HINGLEYS,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
897082,HINGLEYS,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
897082,HINGLEYS,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
897082,HINGLEYS,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
897082,HINGLEYS,2024-01-26T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-26T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-26T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
897082,HINGLEYS,2024-01-26T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.55
897082,HINGLEYS,2024-01-26T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.24
897082,HINGLEYS,2024-01-26T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.06
897082,HINGLEYS,2024-01-26T05:30:00.000+00:00,feeder,06,N Current (RMS),A,5.9
897082,HINGLEYS,2024-01-26T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,2.4
897082,HINGLEYS,2024-01-26T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-26T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,6.7
897082,HINGLEYS,2024-01-26T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
897082,HINGLEYS,2024-01-26T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.02
897082,HINGLEYS,2024-01-26T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.58
897082,HINGLEYS,2024-01-26T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.24
897082,HINGLEYS,2024-01-26T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.44
897082,HINGLEYS,2024-01-26T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.44
897082,HINGLEYS,2024-01-26T05:30:00.000+00:00,feeder,05,N Current (RMS),A,8.2
897082,HINGLEYS,2024-01-26T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,5.9
897082,HINGLEYS,2024-01-26T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,7.6
897082,HINGLEYS,2024-01-26T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,16.1
897082,HINGLEYS,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
897082,HINGLEYS,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
897082,HINGLEYS,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.08
897082,HINGLEYS,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.08
897082,HINGLEYS,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.93
897082,HINGLEYS,2024-01-26T05:30:00.000+00:00,feeder,04,N Current (RMS),A,20.0
897082,HINGLEYS,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
897082,HINGLEYS,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.1
897082,HINGLEYS,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,29.8
897082,HINGLEYS,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.76
897082,HINGLEYS,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
897082,HINGLEYS,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
897082,HINGLEYS,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.76
897082,HINGLEYS,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.52
897082,HINGLEYS,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.65
897082,HINGLEYS,2024-01-26T05:30:00.000+00:00,feeder,03,N Current (RMS),A,25.9
897082,HINGLEYS,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,67.1
897082,HINGLEYS,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.4
897082,HINGLEYS,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,41.3
897082,HINGLEYS,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
897082,HINGLEYS,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
897082,HINGLEYS,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
897082,HINGLEYS,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.6
897082,HINGLEYS,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.24
897082,HINGLEYS,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.38
897082,HINGLEYS,2024-01-26T05:30:00.000+00:00,feeder,02,N Current (RMS),A,12.4
897082,HINGLEYS,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
897082,HINGLEYS,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.7
897082,HINGLEYS,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
897082,HINGLEYS,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,15.6
897082,HINGLEYS,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
897082,HINGLEYS,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
897082,HINGLEYS,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
897082,HINGLEYS,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
897082,HINGLEYS,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
897082,HINGLEYS,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
897082,HINGLEYS,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
897082,HINGLEYS,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
897082,HINGLEYS,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
897082,HINGLEYS,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.09
897082,HINGLEYS,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.51
897082,HINGLEYS,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.47
897082,HINGLEYS,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
897082,HINGLEYS,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
897082,HINGLEYS,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
897082,HINGLEYS,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
897082,HINGLEYS,2024-01-26T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-26T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.17
897082,HINGLEYS,2024-01-26T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.01
897082,HINGLEYS,2024-01-26T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.55
897082,HINGLEYS,2024-01-26T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.27
897082,HINGLEYS,2024-01-26T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.38
897082,HINGLEYS,2024-01-26T05:20:00.000+00:00,feeder,06,N Current (RMS),A,1.8
897082,HINGLEYS,2024-01-26T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,2.4
897082,HINGLEYS,2024-01-26T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,1.5
897082,HINGLEYS,2024-01-26T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,1.8
897082,HINGLEYS,2024-01-26T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
897082,HINGLEYS,2024-01-26T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
897082,HINGLEYS,2024-01-26T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.65
897082,HINGLEYS,2024-01-26T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.24
897082,HINGLEYS,2024-01-26T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.52
897082,HINGLEYS,2024-01-26T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.42
897082,HINGLEYS,2024-01-26T05:20:00.000+00:00,feeder,05,N Current (RMS),A,6.9
897082,HINGLEYS,2024-01-26T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,6.0
897082,HINGLEYS,2024-01-26T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,7.8
897082,HINGLEYS,2024-01-26T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,12.9
897082,HINGLEYS,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
897082,HINGLEYS,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
897082,HINGLEYS,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
897082,HINGLEYS,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.05
897082,HINGLEYS,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.08
897082,HINGLEYS,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.19
897082,HINGLEYS,2024-01-26T05:20:00.000+00:00,feeder,04,N Current (RMS),A,15.4
897082,HINGLEYS,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
897082,HINGLEYS,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
897082,HINGLEYS,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.4
897082,HINGLEYS,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.39
897082,HINGLEYS,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
897082,HINGLEYS,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
897082,HINGLEYS,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.91
897082,HINGLEYS,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
897082,HINGLEYS,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.5
897082,HINGLEYS,2024-01-26T05:20:00.000+00:00,feeder,03,N Current (RMS),A,26.0
897082,HINGLEYS,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,63.5
897082,HINGLEYS,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,55.0
897082,HINGLEYS,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.1
897082,HINGLEYS,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
897082,HINGLEYS,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
897082,HINGLEYS,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
897082,HINGLEYS,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.02
897082,HINGLEYS,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.5
897082,HINGLEYS,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.56
897082,HINGLEYS,2024-01-26T05:20:00.000+00:00,feeder,02,N Current (RMS),A,13.8
897082,HINGLEYS,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
897082,HINGLEYS,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
897082,HINGLEYS,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
897082,HINGLEYS,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,15.8
897082,HINGLEYS,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
897082,HINGLEYS,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
897082,HINGLEYS,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
897082,HINGLEYS,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
897082,HINGLEYS,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
897082,HINGLEYS,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
897082,HINGLEYS,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
897082,HINGLEYS,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
897082,HINGLEYS,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
897082,HINGLEYS,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.67
897082,HINGLEYS,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.38
897082,HINGLEYS,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.05
897082,HINGLEYS,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
897082,HINGLEYS,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
897082,HINGLEYS,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
897082,HINGLEYS,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
897082,HINGLEYS,2024-01-26T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-26T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.16
897082,HINGLEYS,2024-01-26T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
897082,HINGLEYS,2024-01-26T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.56
897082,HINGLEYS,2024-01-26T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.29
897082,HINGLEYS,2024-01-26T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.36
897082,HINGLEYS,2024-01-26T05:10:00.000+00:00,feeder,06,N Current (RMS),A,1.8
897082,HINGLEYS,2024-01-26T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,2.4
897082,HINGLEYS,2024-01-26T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,1.6
897082,HINGLEYS,2024-01-26T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,1.7
897082,HINGLEYS,2024-01-26T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
897082,HINGLEYS,2024-01-26T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
897082,HINGLEYS,2024-01-26T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.66
897082,HINGLEYS,2024-01-26T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.92
897082,HINGLEYS,2024-01-26T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.47
897082,HINGLEYS,2024-01-26T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.24
897082,HINGLEYS,2024-01-26T05:10:00.000+00:00,feeder,05,N Current (RMS),A,9.2
897082,HINGLEYS,2024-01-26T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,5.4
897082,HINGLEYS,2024-01-26T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,7.3
897082,HINGLEYS,2024-01-26T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,15.7
897082,HINGLEYS,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
897082,HINGLEYS,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
897082,HINGLEYS,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.08
897082,HINGLEYS,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.51
897082,HINGLEYS,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.53
897082,HINGLEYS,2024-01-26T05:10:00.000+00:00,feeder,04,N Current (RMS),A,17.2
897082,HINGLEYS,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
897082,HINGLEYS,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
897082,HINGLEYS,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.1
897082,HINGLEYS,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.3
897082,HINGLEYS,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
897082,HINGLEYS,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
897082,HINGLEYS,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.39
897082,HINGLEYS,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.72
897082,HINGLEYS,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.11
897082,HINGLEYS,2024-01-26T05:10:00.000+00:00,feeder,03,N Current (RMS),A,22.6
897082,HINGLEYS,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,61.6
897082,HINGLEYS,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,54.6
897082,HINGLEYS,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.9
897082,HINGLEYS,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
897082,HINGLEYS,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.24
897082,HINGLEYS,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
897082,HINGLEYS,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.64
897082,HINGLEYS,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.18
897082,HINGLEYS,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
897082,HINGLEYS,2024-01-26T05:10:00.000+00:00,feeder,02,N Current (RMS),A,19.3
897082,HINGLEYS,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
897082,HINGLEYS,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
897082,HINGLEYS,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
897082,HINGLEYS,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,15.8
897082,HINGLEYS,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
897082,HINGLEYS,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
897082,HINGLEYS,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
897082,HINGLEYS,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
897082,HINGLEYS,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
897082,HINGLEYS,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
897082,HINGLEYS,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
897082,HINGLEYS,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
897082,HINGLEYS,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
897082,HINGLEYS,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.42
897082,HINGLEYS,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.18
897082,HINGLEYS,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.25
897082,HINGLEYS,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
897082,HINGLEYS,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
897082,HINGLEYS,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
897082,HINGLEYS,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
897082,HINGLEYS,2024-01-26T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.01
897082,HINGLEYS,2024-01-26T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-26T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-26T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.62
897082,HINGLEYS,2024-01-26T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.35
897082,HINGLEYS,2024-01-26T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.25
897082,HINGLEYS,2024-01-26T05:00:00.000+00:00,feeder,06,N Current (RMS),A,1.6
897082,HINGLEYS,2024-01-26T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,2.7
897082,HINGLEYS,2024-01-26T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,1.6
897082,HINGLEYS,2024-01-26T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.64
897082,HINGLEYS,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
897082,HINGLEYS,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.5
897082,HINGLEYS,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.89
897082,HINGLEYS,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.28
897082,HINGLEYS,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.16
897082,HINGLEYS,2024-01-26T05:00:00.000+00:00,feeder,05,N Current (RMS),A,8.4
897082,HINGLEYS,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,5.0
897082,HINGLEYS,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,7.0
897082,HINGLEYS,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,15.2
897082,HINGLEYS,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
897082,HINGLEYS,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
897082,HINGLEYS,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.07
897082,HINGLEYS,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.3
897082,HINGLEYS,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.32
897082,HINGLEYS,2024-01-26T05:00:00.000+00:00,feeder,04,N Current (RMS),A,17.9
897082,HINGLEYS,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
897082,HINGLEYS,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.5
897082,HINGLEYS,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.4
897082,HINGLEYS,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.2
897082,HINGLEYS,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
897082,HINGLEYS,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
897082,HINGLEYS,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.75
897082,HINGLEYS,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.96
897082,HINGLEYS,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.52
897082,HINGLEYS,2024-01-26T05:00:00.000+00:00,feeder,03,N Current (RMS),A,21.3
897082,HINGLEYS,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,59.3
897082,HINGLEYS,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,51.5
897082,HINGLEYS,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.3
897082,HINGLEYS,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
897082,HINGLEYS,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.36
897082,HINGLEYS,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.74
897082,HINGLEYS,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.94
897082,HINGLEYS,2024-01-26T05:00:00.000+00:00,feeder,02,N Current (RMS),A,17.6
897082,HINGLEYS,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
897082,HINGLEYS,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.1
897082,HINGLEYS,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
897082,HINGLEYS,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,15.9
897082,HINGLEYS,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
897082,HINGLEYS,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
897082,HINGLEYS,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
897082,HINGLEYS,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
897082,HINGLEYS,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
897082,HINGLEYS,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
897082,HINGLEYS,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
897082,HINGLEYS,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
897082,HINGLEYS,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
897082,HINGLEYS,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.55
897082,HINGLEYS,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.63
897082,HINGLEYS,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.19
897082,HINGLEYS,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
897082,HINGLEYS,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
897082,HINGLEYS,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
897082,HINGLEYS,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
897082,HINGLEYS,2024-01-26T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-26T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.17
897082,HINGLEYS,2024-01-26T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-26T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.59
897082,HINGLEYS,2024-01-26T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.24
897082,HINGLEYS,2024-01-26T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.27
897082,HINGLEYS,2024-01-26T04:50:00.000+00:00,feeder,06,N Current (RMS),A,2.0
897082,HINGLEYS,2024-01-26T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,2.6
897082,HINGLEYS,2024-01-26T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,1.4
