Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
897082,HINGLEYS,2024-01-26T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
897082,HINGLEYS,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.02
897082,HINGLEYS,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.59
897082,HINGLEYS,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.97
897082,HINGLEYS,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.22
897082,HINGLEYS,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.16
897082,HINGLEYS,2024-01-26T04:50:00.000+00:00,feeder,05,N Current (RMS),A,7.9
897082,HINGLEYS,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,5.3
897082,HINGLEYS,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,7.0
897082,HINGLEYS,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,15.3
897082,HINGLEYS,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
897082,HINGLEYS,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
897082,HINGLEYS,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
897082,HINGLEYS,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.06
897082,HINGLEYS,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.3
897082,HINGLEYS,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.46
897082,HINGLEYS,2024-01-26T04:50:00.000+00:00,feeder,04,N Current (RMS),A,16.0
897082,HINGLEYS,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
897082,HINGLEYS,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.2
897082,HINGLEYS,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.4
897082,HINGLEYS,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.07
897082,HINGLEYS,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
897082,HINGLEYS,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
897082,HINGLEYS,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.29
897082,HINGLEYS,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.97
897082,HINGLEYS,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.91
897082,HINGLEYS,2024-01-26T04:50:00.000+00:00,feeder,03,N Current (RMS),A,20.8
897082,HINGLEYS,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,56.9
897082,HINGLEYS,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,47.2
897082,HINGLEYS,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.3
897082,HINGLEYS,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
897082,HINGLEYS,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
897082,HINGLEYS,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
897082,HINGLEYS,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.9
897082,HINGLEYS,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.85
897082,HINGLEYS,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.66
897082,HINGLEYS,2024-01-26T04:50:00.000+00:00,feeder,02,N Current (RMS),A,21.7
897082,HINGLEYS,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
897082,HINGLEYS,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
897082,HINGLEYS,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
897082,HINGLEYS,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,16.1
897082,HINGLEYS,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
897082,HINGLEYS,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
897082,HINGLEYS,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
897082,HINGLEYS,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
897082,HINGLEYS,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
897082,HINGLEYS,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
897082,HINGLEYS,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
897082,HINGLEYS,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
897082,HINGLEYS,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
897082,HINGLEYS,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.7
897082,HINGLEYS,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.57
897082,HINGLEYS,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.47
897082,HINGLEYS,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
897082,HINGLEYS,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
897082,HINGLEYS,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
897082,HINGLEYS,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
897082,HINGLEYS,2024-01-26T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-26T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.19
897082,HINGLEYS,2024-01-26T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-26T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.59
897082,HINGLEYS,2024-01-26T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.2
897082,HINGLEYS,2024-01-26T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.29
897082,HINGLEYS,2024-01-26T04:40:00.000+00:00,feeder,06,N Current (RMS),A,2.0
897082,HINGLEYS,2024-01-26T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,2.5
897082,HINGLEYS,2024-01-26T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-26T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,1.4
897082,HINGLEYS,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
897082,HINGLEYS,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.11
897082,HINGLEYS,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.65
897082,HINGLEYS,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.89
897082,HINGLEYS,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.14
897082,HINGLEYS,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.14
897082,HINGLEYS,2024-01-26T04:40:00.000+00:00,feeder,05,N Current (RMS),A,8.0
897082,HINGLEYS,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,5.2
897082,HINGLEYS,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,6.9
897082,HINGLEYS,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,15.2
897082,HINGLEYS,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
897082,HINGLEYS,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
897082,HINGLEYS,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.06
897082,HINGLEYS,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.55
897082,HINGLEYS,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.46
897082,HINGLEYS,2024-01-26T04:40:00.000+00:00,feeder,04,N Current (RMS),A,14.5
897082,HINGLEYS,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
897082,HINGLEYS,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
897082,HINGLEYS,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.2
897082,HINGLEYS,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.08
897082,HINGLEYS,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
897082,HINGLEYS,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
897082,HINGLEYS,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.48
897082,HINGLEYS,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.79
897082,HINGLEYS,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.42
897082,HINGLEYS,2024-01-26T04:40:00.000+00:00,feeder,03,N Current (RMS),A,23.9
897082,HINGLEYS,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,58.0
897082,HINGLEYS,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,51.5
897082,HINGLEYS,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.7
897082,HINGLEYS,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
897082,HINGLEYS,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
897082,HINGLEYS,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
897082,HINGLEYS,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.84
897082,HINGLEYS,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
897082,HINGLEYS,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.79
897082,HINGLEYS,2024-01-26T04:40:00.000+00:00,feeder,02,N Current (RMS),A,16.0
897082,HINGLEYS,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.3
897082,HINGLEYS,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.1
897082,HINGLEYS,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.7
897082,HINGLEYS,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,16.4
897082,HINGLEYS,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
897082,HINGLEYS,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
897082,HINGLEYS,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
897082,HINGLEYS,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
897082,HINGLEYS,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
897082,HINGLEYS,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
897082,HINGLEYS,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
897082,HINGLEYS,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
897082,HINGLEYS,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
897082,HINGLEYS,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.75
897082,HINGLEYS,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.7
897082,HINGLEYS,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.11
897082,HINGLEYS,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
897082,HINGLEYS,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
897082,HINGLEYS,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
897082,HINGLEYS,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
897082,HINGLEYS,2024-01-26T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-26T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.11
897082,HINGLEYS,2024-01-26T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-26T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.59
897082,HINGLEYS,2024-01-26T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.25
897082,HINGLEYS,2024-01-26T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.2
897082,HINGLEYS,2024-01-26T04:30:00.000+00:00,feeder,06,N Current (RMS),A,1.6
897082,HINGLEYS,2024-01-26T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,2.5
897082,HINGLEYS,2024-01-26T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-26T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,1.2
897082,HINGLEYS,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.76
897082,HINGLEYS,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
897082,HINGLEYS,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.48
897082,HINGLEYS,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.97
897082,HINGLEYS,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.29
897082,HINGLEYS,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.44
897082,HINGLEYS,2024-01-26T04:30:00.000+00:00,feeder,05,N Current (RMS),A,9.0
897082,HINGLEYS,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,5.9
897082,HINGLEYS,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,7.0
897082,HINGLEYS,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,16.1
897082,HINGLEYS,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
897082,HINGLEYS,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.06
897082,HINGLEYS,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.25
897082,HINGLEYS,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.22
897082,HINGLEYS,2024-01-26T04:30:00.000+00:00,feeder,04,N Current (RMS),A,14.2
897082,HINGLEYS,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
897082,HINGLEYS,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
897082,HINGLEYS,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.4
897082,HINGLEYS,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.32
897082,HINGLEYS,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
897082,HINGLEYS,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
897082,HINGLEYS,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.48
897082,HINGLEYS,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.43
897082,HINGLEYS,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.46
897082,HINGLEYS,2024-01-26T04:30:00.000+00:00,feeder,03,N Current (RMS),A,18.0
897082,HINGLEYS,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,53.6
897082,HINGLEYS,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,57.6
897082,HINGLEYS,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.9
897082,HINGLEYS,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
897082,HINGLEYS,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
897082,HINGLEYS,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
897082,HINGLEYS,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.91
897082,HINGLEYS,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.54
897082,HINGLEYS,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.62
897082,HINGLEYS,2024-01-26T04:30:00.000+00:00,feeder,02,N Current (RMS),A,22.3
897082,HINGLEYS,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.5
897082,HINGLEYS,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
897082,HINGLEYS,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
897082,HINGLEYS,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,16.6
897082,HINGLEYS,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
897082,HINGLEYS,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
897082,HINGLEYS,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
897082,HINGLEYS,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
897082,HINGLEYS,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
897082,HINGLEYS,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
897082,HINGLEYS,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
897082,HINGLEYS,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
897082,HINGLEYS,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
897082,HINGLEYS,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.89
897082,HINGLEYS,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.77
897082,HINGLEYS,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.94
897082,HINGLEYS,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
897082,HINGLEYS,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
897082,HINGLEYS,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
897082,HINGLEYS,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
897082,HINGLEYS,2024-01-26T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-26T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.2
897082,HINGLEYS,2024-01-26T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.14
897082,HINGLEYS,2024-01-26T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.59
897082,HINGLEYS,2024-01-26T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.2
897082,HINGLEYS,2024-01-26T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.21
897082,HINGLEYS,2024-01-26T04:20:00.000+00:00,feeder,06,N Current (RMS),A,1.9
897082,HINGLEYS,2024-01-26T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,2.6
897082,HINGLEYS,2024-01-26T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,1.4
897082,HINGLEYS,2024-01-26T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
897082,HINGLEYS,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
897082,HINGLEYS,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.3
897082,HINGLEYS,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.86
897082,HINGLEYS,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.39
897082,HINGLEYS,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.56
897082,HINGLEYS,2024-01-26T04:20:00.000+00:00,feeder,05,N Current (RMS),A,9.3
897082,HINGLEYS,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,5.2
897082,HINGLEYS,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,7.3
897082,HINGLEYS,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,16.3
897082,HINGLEYS,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
897082,HINGLEYS,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
897082,HINGLEYS,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.06
897082,HINGLEYS,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.04
897082,HINGLEYS,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.33
897082,HINGLEYS,2024-01-26T04:20:00.000+00:00,feeder,04,N Current (RMS),A,14.5
897082,HINGLEYS,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
897082,HINGLEYS,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
897082,HINGLEYS,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.3
897082,HINGLEYS,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.18
897082,HINGLEYS,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
897082,HINGLEYS,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
897082,HINGLEYS,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.61
897082,HINGLEYS,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.54
897082,HINGLEYS,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.53
897082,HINGLEYS,2024-01-26T04:20:00.000+00:00,feeder,03,N Current (RMS),A,18.0
897082,HINGLEYS,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,54.1
897082,HINGLEYS,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,53.7
897082,HINGLEYS,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.3
897082,HINGLEYS,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
897082,HINGLEYS,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
897082,HINGLEYS,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
897082,HINGLEYS,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.89
897082,HINGLEYS,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.45
897082,HINGLEYS,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.54
897082,HINGLEYS,2024-01-26T04:20:00.000+00:00,feeder,02,N Current (RMS),A,22.0
897082,HINGLEYS,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.7
897082,HINGLEYS,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
897082,HINGLEYS,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
897082,HINGLEYS,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,16.2
897082,HINGLEYS,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
897082,HINGLEYS,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
897082,HINGLEYS,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
897082,HINGLEYS,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
897082,HINGLEYS,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
897082,HINGLEYS,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
897082,HINGLEYS,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
897082,HINGLEYS,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
897082,HINGLEYS,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
897082,HINGLEYS,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.9
897082,HINGLEYS,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.63
897082,HINGLEYS,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.18
897082,HINGLEYS,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
897082,HINGLEYS,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
897082,HINGLEYS,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
897082,HINGLEYS,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
897082,HINGLEYS,2024-01-26T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
897082,HINGLEYS,2024-01-26T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.16
897082,HINGLEYS,2024-01-26T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-26T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.63
897082,HINGLEYS,2024-01-26T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.22
897082,HINGLEYS,2024-01-26T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.32
897082,HINGLEYS,2024-01-26T04:10:00.000+00:00,feeder,06,N Current (RMS),A,1.9
897082,HINGLEYS,2024-01-26T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,2.7
897082,HINGLEYS,2024-01-26T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-26T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,1.5
897082,HINGLEYS,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
897082,HINGLEYS,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.13
897082,HINGLEYS,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.36
897082,HINGLEYS,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.94
897082,HINGLEYS,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.19
897082,HINGLEYS,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.4
897082,HINGLEYS,2024-01-26T04:10:00.000+00:00,feeder,05,N Current (RMS),A,8.2
897082,HINGLEYS,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,5.5
897082,HINGLEYS,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,7.2
897082,HINGLEYS,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,15.8
897082,HINGLEYS,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.26
897082,HINGLEYS,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
897082,HINGLEYS,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.05
897082,HINGLEYS,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.82
897082,HINGLEYS,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.53
897082,HINGLEYS,2024-01-26T04:10:00.000+00:00,feeder,04,N Current (RMS),A,16.4
897082,HINGLEYS,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
897082,HINGLEYS,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.9
897082,HINGLEYS,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.6
897082,HINGLEYS,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.05
897082,HINGLEYS,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
897082,HINGLEYS,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
897082,HINGLEYS,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.58
897082,HINGLEYS,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.35
897082,HINGLEYS,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.45
897082,HINGLEYS,2024-01-26T04:10:00.000+00:00,feeder,03,N Current (RMS),A,19.7
897082,HINGLEYS,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,54.0
897082,HINGLEYS,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.7
897082,HINGLEYS,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.5
897082,HINGLEYS,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
897082,HINGLEYS,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
897082,HINGLEYS,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.08
897082,HINGLEYS,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.02
897082,HINGLEYS,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.72
897082,HINGLEYS,2024-01-26T04:10:00.000+00:00,feeder,02,N Current (RMS),A,24.2
897082,HINGLEYS,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.0
897082,HINGLEYS,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.3
897082,HINGLEYS,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
897082,HINGLEYS,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,16.8
897082,HINGLEYS,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
897082,HINGLEYS,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
897082,HINGLEYS,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
897082,HINGLEYS,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
897082,HINGLEYS,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
897082,HINGLEYS,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
897082,HINGLEYS,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
897082,HINGLEYS,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
897082,HINGLEYS,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
897082,HINGLEYS,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.18
897082,HINGLEYS,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.59
897082,HINGLEYS,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.42
897082,HINGLEYS,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
897082,HINGLEYS,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
897082,HINGLEYS,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
897082,HINGLEYS,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
897082,HINGLEYS,2024-01-26T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-26T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-26T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-26T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.59
897082,HINGLEYS,2024-01-26T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.3
897082,HINGLEYS,2024-01-26T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.28
897082,HINGLEYS,2024-01-26T04:00:00.000+00:00,feeder,06,N Current (RMS),A,1.2
897082,HINGLEYS,2024-01-26T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,2.6
897082,HINGLEYS,2024-01-26T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,1.4
897082,HINGLEYS,2024-01-26T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,1.4
897082,HINGLEYS,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
897082,HINGLEYS,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
897082,HINGLEYS,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.32
897082,HINGLEYS,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.08
897082,HINGLEYS,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.22
897082,HINGLEYS,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.45
897082,HINGLEYS,2024-01-26T04:00:00.000+00:00,feeder,05,N Current (RMS),A,8.2
897082,HINGLEYS,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,5.8
897082,HINGLEYS,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,7.0
897082,HINGLEYS,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,15.9
897082,HINGLEYS,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.31
897082,HINGLEYS,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
897082,HINGLEYS,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.05
897082,HINGLEYS,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.97
897082,HINGLEYS,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.69
897082,HINGLEYS,2024-01-26T04:00:00.000+00:00,feeder,04,N Current (RMS),A,14.8
897082,HINGLEYS,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
897082,HINGLEYS,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.7
897082,HINGLEYS,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.0
897082,HINGLEYS,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.2
897082,HINGLEYS,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
897082,HINGLEYS,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
897082,HINGLEYS,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.07
897082,HINGLEYS,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.97
897082,HINGLEYS,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.86
897082,HINGLEYS,2024-01-26T04:00:00.000+00:00,feeder,03,N Current (RMS),A,20.8
897082,HINGLEYS,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,52.3
897082,HINGLEYS,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,55.0
897082,HINGLEYS,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.6
897082,HINGLEYS,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
897082,HINGLEYS,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
897082,HINGLEYS,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.15
897082,HINGLEYS,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.94
897082,HINGLEYS,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.57
897082,HINGLEYS,2024-01-26T04:00:00.000+00:00,feeder,02,N Current (RMS),A,23.8
897082,HINGLEYS,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.1
897082,HINGLEYS,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
897082,HINGLEYS,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
897082,HINGLEYS,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,17.5
897082,HINGLEYS,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
897082,HINGLEYS,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
897082,HINGLEYS,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
897082,HINGLEYS,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
897082,HINGLEYS,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
897082,HINGLEYS,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
897082,HINGLEYS,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
897082,HINGLEYS,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
897082,HINGLEYS,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
897082,HINGLEYS,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.86
897082,HINGLEYS,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.4
897082,HINGLEYS,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.86
897082,HINGLEYS,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
897082,HINGLEYS,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
897082,HINGLEYS,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
897082,HINGLEYS,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
897082,HINGLEYS,2024-01-26T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-26T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.18
897082,HINGLEYS,2024-01-26T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-26T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.6
897082,HINGLEYS,2024-01-26T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.19
897082,HINGLEYS,2024-01-26T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.3
897082,HINGLEYS,2024-01-26T03:50:00.000+00:00,feeder,06,N Current (RMS),A,1.8
897082,HINGLEYS,2024-01-26T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,2.6
897082,HINGLEYS,2024-01-26T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,1.4
897082,HINGLEYS,2024-01-26T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,1.4
897082,HINGLEYS,2024-01-26T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
897082,HINGLEYS,2024-01-26T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
897082,HINGLEYS,2024-01-26T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.44
897082,HINGLEYS,2024-01-26T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.35
897082,HINGLEYS,2024-01-26T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.51
897082,HINGLEYS,2024-01-26T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.43
897082,HINGLEYS,2024-01-26T03:50:00.000+00:00,feeder,05,N Current (RMS),A,8.4
897082,HINGLEYS,2024-01-26T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,6.2
897082,HINGLEYS,2024-01-26T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,7.5
897082,HINGLEYS,2024-01-26T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,15.9
897082,HINGLEYS,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.13
897082,HINGLEYS,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
897082,HINGLEYS,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.02
897082,HINGLEYS,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.87
897082,HINGLEYS,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.87
897082,HINGLEYS,2024-01-26T03:50:00.000+00:00,feeder,04,N Current (RMS),A,15.6
897082,HINGLEYS,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
897082,HINGLEYS,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.4
897082,HINGLEYS,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.2
897082,HINGLEYS,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.52
897082,HINGLEYS,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
897082,HINGLEYS,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
897082,HINGLEYS,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.28
897082,HINGLEYS,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.74
897082,HINGLEYS,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.92
897082,HINGLEYS,2024-01-26T03:50:00.000+00:00,feeder,03,N Current (RMS),A,30.8
897082,HINGLEYS,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
897082,HINGLEYS,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,62.0
897082,HINGLEYS,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
897082,HINGLEYS,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
897082,HINGLEYS,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.04
897082,HINGLEYS,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.87
897082,HINGLEYS,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.74
897082,HINGLEYS,2024-01-26T03:50:00.000+00:00,feeder,02,N Current (RMS),A,23.8
897082,HINGLEYS,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.8
897082,HINGLEYS,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
897082,HINGLEYS,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
897082,HINGLEYS,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,17.6
897082,HINGLEYS,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
897082,HINGLEYS,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
897082,HINGLEYS,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
897082,HINGLEYS,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
897082,HINGLEYS,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
897082,HINGLEYS,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
897082,HINGLEYS,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
897082,HINGLEYS,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
897082,HINGLEYS,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
897082,HINGLEYS,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.26
897082,HINGLEYS,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.17
897082,HINGLEYS,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.27
897082,HINGLEYS,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
897082,HINGLEYS,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
897082,HINGLEYS,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
897082,HINGLEYS,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
897082,HINGLEYS,2024-01-26T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-26T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.21
897082,HINGLEYS,2024-01-26T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-26T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.58
897082,HINGLEYS,2024-01-26T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.14
897082,HINGLEYS,2024-01-26T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.37
897082,HINGLEYS,2024-01-26T03:40:00.000+00:00,feeder,06,N Current (RMS),A,2.1
897082,HINGLEYS,2024-01-26T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,2.5
897082,HINGLEYS,2024-01-26T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,1.2
897082,HINGLEYS,2024-01-26T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,1.7
897082,HINGLEYS,2024-01-26T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
897082,HINGLEYS,2024-01-26T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
897082,HINGLEYS,2024-01-26T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.41
897082,HINGLEYS,2024-01-26T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.25
897082,HINGLEYS,2024-01-26T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.44
897082,HINGLEYS,2024-01-26T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.5
897082,HINGLEYS,2024-01-26T03:40:00.000+00:00,feeder,05,N Current (RMS),A,8.4
897082,HINGLEYS,2024-01-26T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,5.8
897082,HINGLEYS,2024-01-26T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,7.5
897082,HINGLEYS,2024-01-26T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,16.0
897082,HINGLEYS,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
897082,HINGLEYS,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
897082,HINGLEYS,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.01
897082,HINGLEYS,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.73
897082,HINGLEYS,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.35
897082,HINGLEYS,2024-01-26T03:40:00.000+00:00,feeder,04,N Current (RMS),A,14.8
897082,HINGLEYS,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
897082,HINGLEYS,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.6
897082,HINGLEYS,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.1
897082,HINGLEYS,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.76
897082,HINGLEYS,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
897082,HINGLEYS,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
897082,HINGLEYS,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.15
897082,HINGLEYS,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.52
897082,HINGLEYS,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.81
897082,HINGLEYS,2024-01-26T03:40:00.000+00:00,feeder,03,N Current (RMS),A,21.6
897082,HINGLEYS,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.1
897082,HINGLEYS,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,48.9
897082,HINGLEYS,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.5
897082,HINGLEYS,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
897082,HINGLEYS,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
897082,HINGLEYS,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
897082,HINGLEYS,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.67
897082,HINGLEYS,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.98
897082,HINGLEYS,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.79
897082,HINGLEYS,2024-01-26T03:40:00.000+00:00,feeder,02,N Current (RMS),A,25.1
897082,HINGLEYS,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.1
897082,HINGLEYS,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
897082,HINGLEYS,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
897082,HINGLEYS,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,18.4
897082,HINGLEYS,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
897082,HINGLEYS,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
897082,HINGLEYS,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
897082,HINGLEYS,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
897082,HINGLEYS,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
897082,HINGLEYS,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
897082,HINGLEYS,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
897082,HINGLEYS,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
897082,HINGLEYS,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
897082,HINGLEYS,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.64
897082,HINGLEYS,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.8
897082,HINGLEYS,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.83
897082,HINGLEYS,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
897082,HINGLEYS,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
897082,HINGLEYS,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
897082,HINGLEYS,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
897082,HINGLEYS,2024-01-26T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-26T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-26T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-26T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.61
897082,HINGLEYS,2024-01-26T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.19
897082,HINGLEYS,2024-01-26T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.26
897082,HINGLEYS,2024-01-26T03:30:00.000+00:00,feeder,06,N Current (RMS),A,1.7
897082,HINGLEYS,2024-01-26T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,2.6
897082,HINGLEYS,2024-01-26T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,1.1
897082,HINGLEYS,2024-01-26T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-26T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
897082,HINGLEYS,2024-01-26T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.13
897082,HINGLEYS,2024-01-26T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.25
897082,HINGLEYS,2024-01-26T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.41
897082,HINGLEYS,2024-01-26T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.61
897082,HINGLEYS,2024-01-26T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.63
897082,HINGLEYS,2024-01-26T03:30:00.000+00:00,feeder,05,N Current (RMS),A,8.5
897082,HINGLEYS,2024-01-26T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,7.3
897082,HINGLEYS,2024-01-26T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,9.0
897082,HINGLEYS,2024-01-26T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,16.4
897082,HINGLEYS,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
897082,HINGLEYS,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
897082,HINGLEYS,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.48
897082,HINGLEYS,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.8
897082,HINGLEYS,2024-01-26T03:30:00.000+00:00,feeder,04,N Current (RMS),A,12.3
897082,HINGLEYS,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
897082,HINGLEYS,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
897082,HINGLEYS,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.2
897082,HINGLEYS,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.85
897082,HINGLEYS,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
897082,HINGLEYS,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
897082,HINGLEYS,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.49
897082,HINGLEYS,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.32
897082,HINGLEYS,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.67
897082,HINGLEYS,2024-01-26T03:30:00.000+00:00,feeder,03,N Current (RMS),A,27.2
897082,HINGLEYS,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
897082,HINGLEYS,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,56.4
897082,HINGLEYS,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.6
897082,HINGLEYS,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
897082,HINGLEYS,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
897082,HINGLEYS,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
897082,HINGLEYS,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.44
897082,HINGLEYS,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.32
897082,HINGLEYS,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
897082,HINGLEYS,2024-01-26T03:30:00.000+00:00,feeder,02,N Current (RMS),A,26.6
897082,HINGLEYS,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.2
897082,HINGLEYS,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
897082,HINGLEYS,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
897082,HINGLEYS,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,18.4
897082,HINGLEYS,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
897082,HINGLEYS,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
897082,HINGLEYS,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
897082,HINGLEYS,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
897082,HINGLEYS,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
897082,HINGLEYS,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
897082,HINGLEYS,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
897082,HINGLEYS,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
897082,HINGLEYS,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
897082,HINGLEYS,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.94
897082,HINGLEYS,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.93
897082,HINGLEYS,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.36
897082,HINGLEYS,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
897082,HINGLEYS,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
897082,HINGLEYS,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
897082,HINGLEYS,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
897082,HINGLEYS,2024-01-26T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.04
