Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
897082,HINGLEYS,2024-01-26T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.17
897082,HINGLEYS,2024-01-26T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.11
897082,HINGLEYS,2024-01-26T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.62
897082,HINGLEYS,2024-01-26T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.24
897082,HINGLEYS,2024-01-26T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.25
897082,HINGLEYS,2024-01-26T03:20:00.000+00:00,feeder,06,N Current (RMS),A,1.9
897082,HINGLEYS,2024-01-26T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,2.7
897082,HINGLEYS,2024-01-26T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,1.4
897082,HINGLEYS,2024-01-26T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
897082,HINGLEYS,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.1
897082,HINGLEYS,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.36
897082,HINGLEYS,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.24
897082,HINGLEYS,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.68
897082,HINGLEYS,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.39
897082,HINGLEYS,2024-01-26T03:20:00.000+00:00,feeder,05,N Current (RMS),A,8.7
897082,HINGLEYS,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,6.4
897082,HINGLEYS,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,9.3
897082,HINGLEYS,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,15.9
897082,HINGLEYS,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
897082,HINGLEYS,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.11
897082,HINGLEYS,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
897082,HINGLEYS,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.02
897082,HINGLEYS,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.62
897082,HINGLEYS,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.65
897082,HINGLEYS,2024-01-26T03:20:00.000+00:00,feeder,04,N Current (RMS),A,15.4
897082,HINGLEYS,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
897082,HINGLEYS,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.3
897082,HINGLEYS,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.2
897082,HINGLEYS,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.49
897082,HINGLEYS,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
897082,HINGLEYS,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
897082,HINGLEYS,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.31
897082,HINGLEYS,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.86
897082,HINGLEYS,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.94
897082,HINGLEYS,2024-01-26T03:20:00.000+00:00,feeder,03,N Current (RMS),A,22.1
897082,HINGLEYS,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
897082,HINGLEYS,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,50.3
897082,HINGLEYS,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.0
897082,HINGLEYS,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
897082,HINGLEYS,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
897082,HINGLEYS,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
897082,HINGLEYS,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.44
897082,HINGLEYS,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.82
897082,HINGLEYS,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.09
897082,HINGLEYS,2024-01-26T03:20:00.000+00:00,feeder,02,N Current (RMS),A,25.4
897082,HINGLEYS,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.1
897082,HINGLEYS,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
897082,HINGLEYS,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
897082,HINGLEYS,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,18.5
897082,HINGLEYS,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
897082,HINGLEYS,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
897082,HINGLEYS,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
897082,HINGLEYS,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
897082,HINGLEYS,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
897082,HINGLEYS,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
897082,HINGLEYS,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
897082,HINGLEYS,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
897082,HINGLEYS,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
897082,HINGLEYS,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.59
897082,HINGLEYS,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.23
897082,HINGLEYS,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.33
897082,HINGLEYS,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
897082,HINGLEYS,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
897082,HINGLEYS,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
897082,HINGLEYS,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
897082,HINGLEYS,2024-01-26T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-26T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.17
897082,HINGLEYS,2024-01-26T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-26T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.62
897082,HINGLEYS,2024-01-26T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.24
897082,HINGLEYS,2024-01-26T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.23
897082,HINGLEYS,2024-01-26T03:10:00.000+00:00,feeder,06,N Current (RMS),A,1.9
897082,HINGLEYS,2024-01-26T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,2.7
897082,HINGLEYS,2024-01-26T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,1.4
897082,HINGLEYS,2024-01-26T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.77
897082,HINGLEYS,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
897082,HINGLEYS,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.45
897082,HINGLEYS,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.95
897082,HINGLEYS,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.34
897082,HINGLEYS,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.58
897082,HINGLEYS,2024-01-26T03:10:00.000+00:00,feeder,05,N Current (RMS),A,11.0
897082,HINGLEYS,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,5.5
897082,HINGLEYS,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,14.6
897082,HINGLEYS,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,13.0
897082,HINGLEYS,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
897082,HINGLEYS,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
897082,HINGLEYS,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
897082,HINGLEYS,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.06
897082,HINGLEYS,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.77
897082,HINGLEYS,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.77
897082,HINGLEYS,2024-01-26T03:10:00.000+00:00,feeder,04,N Current (RMS),A,13.1
897082,HINGLEYS,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
897082,HINGLEYS,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
897082,HINGLEYS,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.4
897082,HINGLEYS,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.31
897082,HINGLEYS,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
897082,HINGLEYS,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
897082,HINGLEYS,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.41
897082,HINGLEYS,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.04
897082,HINGLEYS,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.57
897082,HINGLEYS,2024-01-26T03:10:00.000+00:00,feeder,03,N Current (RMS),A,22.4
897082,HINGLEYS,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.6
897082,HINGLEYS,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,55.0
897082,HINGLEYS,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.4
897082,HINGLEYS,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
897082,HINGLEYS,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
897082,HINGLEYS,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
897082,HINGLEYS,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.64
897082,HINGLEYS,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.66
897082,HINGLEYS,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.87
897082,HINGLEYS,2024-01-26T03:10:00.000+00:00,feeder,02,N Current (RMS),A,21.7
897082,HINGLEYS,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.4
897082,HINGLEYS,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
897082,HINGLEYS,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
897082,HINGLEYS,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,18.6
897082,HINGLEYS,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
897082,HINGLEYS,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
897082,HINGLEYS,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
897082,HINGLEYS,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
897082,HINGLEYS,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
897082,HINGLEYS,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
897082,HINGLEYS,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
897082,HINGLEYS,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
897082,HINGLEYS,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
897082,HINGLEYS,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.56
897082,HINGLEYS,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.06
897082,HINGLEYS,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.02
897082,HINGLEYS,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
897082,HINGLEYS,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
897082,HINGLEYS,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
897082,HINGLEYS,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
897082,HINGLEYS,2024-01-26T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-26T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-26T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.14
897082,HINGLEYS,2024-01-26T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.61
897082,HINGLEYS,2024-01-26T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.3
897082,HINGLEYS,2024-01-26T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.19
897082,HINGLEYS,2024-01-26T03:00:00.000+00:00,feeder,06,N Current (RMS),A,1.5
897082,HINGLEYS,2024-01-26T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,2.6
897082,HINGLEYS,2024-01-26T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,1.4
897082,HINGLEYS,2024-01-26T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,1.2
897082,HINGLEYS,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.77
897082,HINGLEYS,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
897082,HINGLEYS,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
897082,HINGLEYS,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.96
897082,HINGLEYS,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.48
897082,HINGLEYS,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.52
897082,HINGLEYS,2024-01-26T03:00:00.000+00:00,feeder,05,N Current (RMS),A,10.4
897082,HINGLEYS,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,5.5
897082,HINGLEYS,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.1
897082,HINGLEYS,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,16.3
897082,HINGLEYS,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
897082,HINGLEYS,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.05
897082,HINGLEYS,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.62
897082,HINGLEYS,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.58
897082,HINGLEYS,2024-01-26T03:00:00.000+00:00,feeder,04,N Current (RMS),A,12.6
897082,HINGLEYS,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
897082,HINGLEYS,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.1
897082,HINGLEYS,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.8
897082,HINGLEYS,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.44
897082,HINGLEYS,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
897082,HINGLEYS,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
897082,HINGLEYS,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.6
897082,HINGLEYS,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.54
897082,HINGLEYS,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.73
897082,HINGLEYS,2024-01-26T03:00:00.000+00:00,feeder,03,N Current (RMS),A,19.0
897082,HINGLEYS,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.4
897082,HINGLEYS,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,48.9
897082,HINGLEYS,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
897082,HINGLEYS,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
897082,HINGLEYS,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
897082,HINGLEYS,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
897082,HINGLEYS,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.66
897082,HINGLEYS,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.84
897082,HINGLEYS,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.78
897082,HINGLEYS,2024-01-26T03:00:00.000+00:00,feeder,02,N Current (RMS),A,22.2
897082,HINGLEYS,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.1
897082,HINGLEYS,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
897082,HINGLEYS,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
897082,HINGLEYS,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,18.6
897082,HINGLEYS,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
897082,HINGLEYS,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
897082,HINGLEYS,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
897082,HINGLEYS,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
897082,HINGLEYS,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
897082,HINGLEYS,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
897082,HINGLEYS,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
897082,HINGLEYS,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
897082,HINGLEYS,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
897082,HINGLEYS,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.78
897082,HINGLEYS,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.79
897082,HINGLEYS,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.82
897082,HINGLEYS,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
897082,HINGLEYS,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
897082,HINGLEYS,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
897082,HINGLEYS,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
897082,HINGLEYS,2024-01-26T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-26T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.19
897082,HINGLEYS,2024-01-26T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.14
897082,HINGLEYS,2024-01-26T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.61
897082,HINGLEYS,2024-01-26T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.2
897082,HINGLEYS,2024-01-26T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.21
897082,HINGLEYS,2024-01-26T02:50:00.000+00:00,feeder,06,N Current (RMS),A,2.0
897082,HINGLEYS,2024-01-26T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,2.7
897082,HINGLEYS,2024-01-26T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-26T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,1.2
897082,HINGLEYS,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
897082,HINGLEYS,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
897082,HINGLEYS,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.59
897082,HINGLEYS,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.94
897082,HINGLEYS,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.26
897082,HINGLEYS,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.71
897082,HINGLEYS,2024-01-26T02:50:00.000+00:00,feeder,05,N Current (RMS),A,8.1
897082,HINGLEYS,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,5.4
897082,HINGLEYS,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,6.9
897082,HINGLEYS,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,13.8
897082,HINGLEYS,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
897082,HINGLEYS,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
897082,HINGLEYS,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.02
897082,HINGLEYS,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.59
897082,HINGLEYS,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.68
897082,HINGLEYS,2024-01-26T02:50:00.000+00:00,feeder,04,N Current (RMS),A,10.6
897082,HINGLEYS,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
897082,HINGLEYS,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.2
897082,HINGLEYS,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.8
897082,HINGLEYS,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.06
897082,HINGLEYS,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
897082,HINGLEYS,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
897082,HINGLEYS,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.49
897082,HINGLEYS,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.55
897082,HINGLEYS,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.81
897082,HINGLEYS,2024-01-26T02:50:00.000+00:00,feeder,03,N Current (RMS),A,25.0
897082,HINGLEYS,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.1
897082,HINGLEYS,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,57.8
897082,HINGLEYS,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.8
897082,HINGLEYS,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
897082,HINGLEYS,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
897082,HINGLEYS,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
897082,HINGLEYS,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.14
897082,HINGLEYS,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.7
897082,HINGLEYS,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.03
897082,HINGLEYS,2024-01-26T02:50:00.000+00:00,feeder,02,N Current (RMS),A,17.3
897082,HINGLEYS,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
897082,HINGLEYS,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
897082,HINGLEYS,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
897082,HINGLEYS,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,18.7
897082,HINGLEYS,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
897082,HINGLEYS,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
897082,HINGLEYS,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
897082,HINGLEYS,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
897082,HINGLEYS,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
897082,HINGLEYS,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
897082,HINGLEYS,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
897082,HINGLEYS,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
897082,HINGLEYS,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
897082,HINGLEYS,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.17
897082,HINGLEYS,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.3
897082,HINGLEYS,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.44
897082,HINGLEYS,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
897082,HINGLEYS,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
897082,HINGLEYS,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
897082,HINGLEYS,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
897082,HINGLEYS,2024-01-26T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.03
897082,HINGLEYS,2024-01-26T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.1
897082,HINGLEYS,2024-01-26T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-26T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.74
897082,HINGLEYS,2024-01-26T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.34
897082,HINGLEYS,2024-01-26T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.37
897082,HINGLEYS,2024-01-26T02:40:00.000+00:00,feeder,06,N Current (RMS),A,2.0
897082,HINGLEYS,2024-01-26T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,4.1
897082,HINGLEYS,2024-01-26T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,3.1
897082,HINGLEYS,2024-01-26T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,3.2
897082,HINGLEYS,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
897082,HINGLEYS,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
897082,HINGLEYS,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.65
897082,HINGLEYS,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.02
897082,HINGLEYS,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.26
897082,HINGLEYS,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.22
897082,HINGLEYS,2024-01-26T02:40:00.000+00:00,feeder,05,N Current (RMS),A,7.4
897082,HINGLEYS,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,5.7
897082,HINGLEYS,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,6.8
897082,HINGLEYS,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,12.2
897082,HINGLEYS,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
897082,HINGLEYS,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
897082,HINGLEYS,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
897082,HINGLEYS,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.01
897082,HINGLEYS,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.09
897082,HINGLEYS,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.76
897082,HINGLEYS,2024-01-26T02:40:00.000+00:00,feeder,04,N Current (RMS),A,12.7
897082,HINGLEYS,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
897082,HINGLEYS,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.2
897082,HINGLEYS,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.3
897082,HINGLEYS,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.83
897082,HINGLEYS,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
897082,HINGLEYS,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
897082,HINGLEYS,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.35
897082,HINGLEYS,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.8
897082,HINGLEYS,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.52
897082,HINGLEYS,2024-01-26T02:40:00.000+00:00,feeder,03,N Current (RMS),A,23.4
897082,HINGLEYS,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.4
897082,HINGLEYS,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,50.5
897082,HINGLEYS,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.0
897082,HINGLEYS,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
897082,HINGLEYS,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
897082,HINGLEYS,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
897082,HINGLEYS,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.47
897082,HINGLEYS,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.62
897082,HINGLEYS,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.31
897082,HINGLEYS,2024-01-26T02:40:00.000+00:00,feeder,02,N Current (RMS),A,14.8
897082,HINGLEYS,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.3
897082,HINGLEYS,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
897082,HINGLEYS,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
897082,HINGLEYS,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,18.8
897082,HINGLEYS,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
897082,HINGLEYS,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
897082,HINGLEYS,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
897082,HINGLEYS,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
897082,HINGLEYS,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
897082,HINGLEYS,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
897082,HINGLEYS,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
897082,HINGLEYS,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
897082,HINGLEYS,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
897082,HINGLEYS,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.57
897082,HINGLEYS,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.12
897082,HINGLEYS,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.18
897082,HINGLEYS,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
897082,HINGLEYS,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
897082,HINGLEYS,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
897082,HINGLEYS,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
897082,HINGLEYS,2024-01-26T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-26T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-26T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.14
897082,HINGLEYS,2024-01-26T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.61
897082,HINGLEYS,2024-01-26T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.3
897082,HINGLEYS,2024-01-26T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.2
897082,HINGLEYS,2024-01-26T02:30:00.000+00:00,feeder,06,N Current (RMS),A,1.6
897082,HINGLEYS,2024-01-26T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,2.6
897082,HINGLEYS,2024-01-26T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,1.4
897082,HINGLEYS,2024-01-26T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.73
897082,HINGLEYS,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
897082,HINGLEYS,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.55
897082,HINGLEYS,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.04
897082,HINGLEYS,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.06
897082,HINGLEYS,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.22
897082,HINGLEYS,2024-01-26T02:30:00.000+00:00,feeder,05,N Current (RMS),A,4.8
897082,HINGLEYS,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,9.3
897082,HINGLEYS,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,6.4
897082,HINGLEYS,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,11.9
897082,HINGLEYS,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
897082,HINGLEYS,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
897082,HINGLEYS,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
897082,HINGLEYS,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
897082,HINGLEYS,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.84
897082,HINGLEYS,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.95
897082,HINGLEYS,2024-01-26T02:30:00.000+00:00,feeder,04,N Current (RMS),A,12.0
897082,HINGLEYS,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
897082,HINGLEYS,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.1
897082,HINGLEYS,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
897082,HINGLEYS,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.41
897082,HINGLEYS,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
897082,HINGLEYS,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
897082,HINGLEYS,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.54
897082,HINGLEYS,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.05
897082,HINGLEYS,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.99
897082,HINGLEYS,2024-01-26T02:30:00.000+00:00,feeder,03,N Current (RMS),A,17.0
897082,HINGLEYS,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.3
897082,HINGLEYS,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,51.9
897082,HINGLEYS,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.8
897082,HINGLEYS,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
897082,HINGLEYS,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
897082,HINGLEYS,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
897082,HINGLEYS,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.88
897082,HINGLEYS,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.78
897082,HINGLEYS,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.41
897082,HINGLEYS,2024-01-26T02:30:00.000+00:00,feeder,02,N Current (RMS),A,14.6
897082,HINGLEYS,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
897082,HINGLEYS,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
897082,HINGLEYS,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
897082,HINGLEYS,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,18.8
897082,HINGLEYS,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
897082,HINGLEYS,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
897082,HINGLEYS,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
897082,HINGLEYS,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
897082,HINGLEYS,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
897082,HINGLEYS,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
897082,HINGLEYS,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
897082,HINGLEYS,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
897082,HINGLEYS,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
897082,HINGLEYS,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.1
897082,HINGLEYS,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.03
897082,HINGLEYS,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.77
897082,HINGLEYS,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
897082,HINGLEYS,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
897082,HINGLEYS,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
897082,HINGLEYS,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
897082,HINGLEYS,2024-01-26T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-26T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-26T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.14
897082,HINGLEYS,2024-01-26T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.61
897082,HINGLEYS,2024-01-26T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.26
897082,HINGLEYS,2024-01-26T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.23
897082,HINGLEYS,2024-01-26T02:20:00.000+00:00,feeder,06,N Current (RMS),A,1.8
897082,HINGLEYS,2024-01-26T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,2.6
897082,HINGLEYS,2024-01-26T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,1.4
897082,HINGLEYS,2024-01-26T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
897082,HINGLEYS,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
897082,HINGLEYS,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.65
897082,HINGLEYS,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.22
897082,HINGLEYS,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.15
897082,HINGLEYS,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.26
897082,HINGLEYS,2024-01-26T02:20:00.000+00:00,feeder,05,N Current (RMS),A,4.9
897082,HINGLEYS,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,9.7
897082,HINGLEYS,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,6.8
897082,HINGLEYS,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,12.3
897082,HINGLEYS,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
897082,HINGLEYS,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
897082,HINGLEYS,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
897082,HINGLEYS,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
897082,HINGLEYS,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.18
897082,HINGLEYS,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.99
897082,HINGLEYS,2024-01-26T02:20:00.000+00:00,feeder,04,N Current (RMS),A,10.9
897082,HINGLEYS,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
897082,HINGLEYS,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.5
897082,HINGLEYS,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.6
897082,HINGLEYS,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.34
897082,HINGLEYS,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
897082,HINGLEYS,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
897082,HINGLEYS,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.12
897082,HINGLEYS,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.13
897082,HINGLEYS,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.61
897082,HINGLEYS,2024-01-26T02:20:00.000+00:00,feeder,03,N Current (RMS),A,24.0
897082,HINGLEYS,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.6
897082,HINGLEYS,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,55.8
897082,HINGLEYS,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.5
897082,HINGLEYS,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
897082,HINGLEYS,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
897082,HINGLEYS,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.54
897082,HINGLEYS,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.59
897082,HINGLEYS,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.13
897082,HINGLEYS,2024-01-26T02:20:00.000+00:00,feeder,02,N Current (RMS),A,13.8
897082,HINGLEYS,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.7
897082,HINGLEYS,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
897082,HINGLEYS,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
897082,HINGLEYS,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,18.7
897082,HINGLEYS,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
897082,HINGLEYS,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
897082,HINGLEYS,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
897082,HINGLEYS,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
897082,HINGLEYS,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
897082,HINGLEYS,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
897082,HINGLEYS,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
897082,HINGLEYS,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
897082,HINGLEYS,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
897082,HINGLEYS,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.54
897082,HINGLEYS,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.31
897082,HINGLEYS,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.22
897082,HINGLEYS,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
897082,HINGLEYS,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
897082,HINGLEYS,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
897082,HINGLEYS,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
897082,HINGLEYS,2024-01-26T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-26T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-26T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.11
897082,HINGLEYS,2024-01-26T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.59
897082,HINGLEYS,2024-01-26T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.26
897082,HINGLEYS,2024-01-26T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.27
897082,HINGLEYS,2024-01-26T02:10:00.000+00:00,feeder,06,N Current (RMS),A,1.7
897082,HINGLEYS,2024-01-26T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,2.6
897082,HINGLEYS,2024-01-26T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,1.4
897082,HINGLEYS,2024-01-26T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,1.4
897082,HINGLEYS,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
897082,HINGLEYS,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.04
897082,HINGLEYS,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.6
897082,HINGLEYS,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.56
897082,HINGLEYS,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.26
897082,HINGLEYS,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.3
897082,HINGLEYS,2024-01-26T02:10:00.000+00:00,feeder,05,N Current (RMS),A,5.3
897082,HINGLEYS,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,11.1
897082,HINGLEYS,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,7.2
897082,HINGLEYS,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,12.4
897082,HINGLEYS,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
897082,HINGLEYS,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.14
897082,HINGLEYS,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
897082,HINGLEYS,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
897082,HINGLEYS,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.81
897082,HINGLEYS,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
897082,HINGLEYS,2024-01-26T02:10:00.000+00:00,feeder,04,N Current (RMS),A,11.4
897082,HINGLEYS,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
897082,HINGLEYS,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.2
897082,HINGLEYS,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.9
897082,HINGLEYS,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.93
897082,HINGLEYS,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
897082,HINGLEYS,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
897082,HINGLEYS,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.03
897082,HINGLEYS,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.15
897082,HINGLEYS,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.73
897082,HINGLEYS,2024-01-26T02:10:00.000+00:00,feeder,03,N Current (RMS),A,25.9
897082,HINGLEYS,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.0
897082,HINGLEYS,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,59.7
897082,HINGLEYS,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.6
897082,HINGLEYS,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
897082,HINGLEYS,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
897082,HINGLEYS,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.9
897082,HINGLEYS,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.59
897082,HINGLEYS,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.19
897082,HINGLEYS,2024-01-26T02:10:00.000+00:00,feeder,02,N Current (RMS),A,15.5
897082,HINGLEYS,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.3
897082,HINGLEYS,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
897082,HINGLEYS,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
897082,HINGLEYS,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,18.6
897082,HINGLEYS,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
897082,HINGLEYS,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
897082,HINGLEYS,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
897082,HINGLEYS,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
897082,HINGLEYS,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
897082,HINGLEYS,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
897082,HINGLEYS,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
897082,HINGLEYS,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
897082,HINGLEYS,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
897082,HINGLEYS,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.12
897082,HINGLEYS,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.07
897082,HINGLEYS,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.5
897082,HINGLEYS,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
897082,HINGLEYS,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
897082,HINGLEYS,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
897082,HINGLEYS,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
897082,HINGLEYS,2024-01-26T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-26T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.03
897082,HINGLEYS,2024-01-26T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.03
897082,HINGLEYS,2024-01-26T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.64
897082,HINGLEYS,2024-01-26T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.39
897082,HINGLEYS,2024-01-26T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.38
897082,HINGLEYS,2024-01-26T02:00:00.000+00:00,feeder,06,N Current (RMS),A,1.3
897082,HINGLEYS,2024-01-26T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,2.7
897082,HINGLEYS,2024-01-26T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,1.7
897082,HINGLEYS,2024-01-26T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,1.7
897082,HINGLEYS,2024-01-26T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
897082,HINGLEYS,2024-01-26T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
897082,HINGLEYS,2024-01-26T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.57
897082,HINGLEYS,2024-01-26T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.32
897082,HINGLEYS,2024-01-26T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.27
897082,HINGLEYS,2024-01-26T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.2
897082,HINGLEYS,2024-01-26T02:00:00.000+00:00,feeder,05,N Current (RMS),A,9.1
897082,HINGLEYS,2024-01-26T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,10.1
897082,HINGLEYS,2024-01-26T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,14.5
897082,HINGLEYS,2024-01-26T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,11.8
897082,HINGLEYS,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
897082,HINGLEYS,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.24
897082,HINGLEYS,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
897082,HINGLEYS,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
897082,HINGLEYS,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.97
897082,HINGLEYS,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.48
897082,HINGLEYS,2024-01-26T02:00:00.000+00:00,feeder,04,N Current (RMS),A,13.0
897082,HINGLEYS,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
897082,HINGLEYS,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.6
897082,HINGLEYS,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.1
897082,HINGLEYS,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.03
897082,HINGLEYS,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
897082,HINGLEYS,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
897082,HINGLEYS,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.32
897082,HINGLEYS,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.53
897082,HINGLEYS,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.51
897082,HINGLEYS,2024-01-26T02:00:00.000+00:00,feeder,03,N Current (RMS),A,34.2
897082,HINGLEYS,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.3
897082,HINGLEYS,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,69.2
897082,HINGLEYS,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.3
897082,HINGLEYS,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
897082,HINGLEYS,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
897082,HINGLEYS,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.75
897082,HINGLEYS,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.73
897082,HINGLEYS,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.37
897082,HINGLEYS,2024-01-26T02:00:00.000+00:00,feeder,02,N Current (RMS),A,16.4
897082,HINGLEYS,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.2
897082,HINGLEYS,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.1
897082,HINGLEYS,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
897082,HINGLEYS,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,18.7
897082,HINGLEYS,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
897082,HINGLEYS,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
897082,HINGLEYS,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
897082,HINGLEYS,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
897082,HINGLEYS,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
897082,HINGLEYS,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
897082,HINGLEYS,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
897082,HINGLEYS,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
897082,HINGLEYS,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
