Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
897082,HINGLEYS,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.04
897082,HINGLEYS,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.89
897082,HINGLEYS,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.94
897082,HINGLEYS,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
897082,HINGLEYS,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
897082,HINGLEYS,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
897082,HINGLEYS,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
897082,HINGLEYS,2024-01-26T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-26T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-26T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.07
897082,HINGLEYS,2024-01-26T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.65
897082,HINGLEYS,2024-01-26T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.31
897082,HINGLEYS,2024-01-26T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.45
897082,HINGLEYS,2024-01-26T01:50:00.000+00:00,feeder,06,N Current (RMS),A,1.9
897082,HINGLEYS,2024-01-26T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,2.8
897082,HINGLEYS,2024-01-26T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,1.6
897082,HINGLEYS,2024-01-26T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,2.0
897082,HINGLEYS,2024-01-26T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
897082,HINGLEYS,2024-01-26T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.82
897082,HINGLEYS,2024-01-26T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.66
897082,HINGLEYS,2024-01-26T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.31
897082,HINGLEYS,2024-01-26T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.42
897082,HINGLEYS,2024-01-26T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.18
897082,HINGLEYS,2024-01-26T01:50:00.000+00:00,feeder,05,N Current (RMS),A,8.0
897082,HINGLEYS,2024-01-26T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,10.2
897082,HINGLEYS,2024-01-26T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,11.6
897082,HINGLEYS,2024-01-26T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,12.0
897082,HINGLEYS,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
897082,HINGLEYS,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.23
897082,HINGLEYS,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
897082,HINGLEYS,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
897082,HINGLEYS,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.7
897082,HINGLEYS,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.98
897082,HINGLEYS,2024-01-26T01:50:00.000+00:00,feeder,04,N Current (RMS),A,16.5
897082,HINGLEYS,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
897082,HINGLEYS,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
897082,HINGLEYS,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
897082,HINGLEYS,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.28
897082,HINGLEYS,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
897082,HINGLEYS,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
897082,HINGLEYS,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.37
897082,HINGLEYS,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.67
897082,HINGLEYS,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.06
897082,HINGLEYS,2024-01-26T01:50:00.000+00:00,feeder,03,N Current (RMS),A,40.4
897082,HINGLEYS,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.5
897082,HINGLEYS,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,74.0
897082,HINGLEYS,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.3
897082,HINGLEYS,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
897082,HINGLEYS,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
897082,HINGLEYS,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
897082,HINGLEYS,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.56
897082,HINGLEYS,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.35
897082,HINGLEYS,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.64
897082,HINGLEYS,2024-01-26T01:50:00.000+00:00,feeder,02,N Current (RMS),A,19.8
897082,HINGLEYS,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.9
897082,HINGLEYS,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
897082,HINGLEYS,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
897082,HINGLEYS,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,18.7
897082,HINGLEYS,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
897082,HINGLEYS,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
897082,HINGLEYS,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
897082,HINGLEYS,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
897082,HINGLEYS,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
897082,HINGLEYS,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
897082,HINGLEYS,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
897082,HINGLEYS,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
897082,HINGLEYS,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
897082,HINGLEYS,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.9
897082,HINGLEYS,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,30.45
897082,HINGLEYS,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.31
897082,HINGLEYS,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
897082,HINGLEYS,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
897082,HINGLEYS,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
897082,HINGLEYS,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
897082,HINGLEYS,2024-01-26T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-26T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.19
897082,HINGLEYS,2024-01-26T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.07
897082,HINGLEYS,2024-01-26T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.65
897082,HINGLEYS,2024-01-26T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.15
897082,HINGLEYS,2024-01-26T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.45
897082,HINGLEYS,2024-01-26T01:40:00.000+00:00,feeder,06,N Current (RMS),A,2.5
897082,HINGLEYS,2024-01-26T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,2.8
897082,HINGLEYS,2024-01-26T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,1.2
897082,HINGLEYS,2024-01-26T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,2.0
897082,HINGLEYS,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
897082,HINGLEYS,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.82
897082,HINGLEYS,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.54
897082,HINGLEYS,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.39
897082,HINGLEYS,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.27
897082,HINGLEYS,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.21
897082,HINGLEYS,2024-01-26T01:40:00.000+00:00,feeder,05,N Current (RMS),A,5.4
897082,HINGLEYS,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,10.5
897082,HINGLEYS,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,6.7
897082,HINGLEYS,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,11.9
897082,HINGLEYS,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
897082,HINGLEYS,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.16
897082,HINGLEYS,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
897082,HINGLEYS,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
897082,HINGLEYS,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.84
897082,HINGLEYS,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.87
897082,HINGLEYS,2024-01-26T01:40:00.000+00:00,feeder,04,N Current (RMS),A,18.3
897082,HINGLEYS,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
897082,HINGLEYS,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
897082,HINGLEYS,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
897082,HINGLEYS,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.54
897082,HINGLEYS,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
897082,HINGLEYS,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
897082,HINGLEYS,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.94
897082,HINGLEYS,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.53
897082,HINGLEYS,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.34
897082,HINGLEYS,2024-01-26T01:40:00.000+00:00,feeder,03,N Current (RMS),A,50.8
897082,HINGLEYS,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
897082,HINGLEYS,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,90.1
897082,HINGLEYS,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
897082,HINGLEYS,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
897082,HINGLEYS,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
897082,HINGLEYS,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.9
897082,HINGLEYS,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.14
897082,HINGLEYS,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.57
897082,HINGLEYS,2024-01-26T01:40:00.000+00:00,feeder,02,N Current (RMS),A,20.4
897082,HINGLEYS,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.3
897082,HINGLEYS,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.3
897082,HINGLEYS,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
897082,HINGLEYS,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,18.8
897082,HINGLEYS,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
897082,HINGLEYS,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
897082,HINGLEYS,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
897082,HINGLEYS,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
897082,HINGLEYS,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
897082,HINGLEYS,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
897082,HINGLEYS,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
897082,HINGLEYS,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
897082,HINGLEYS,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
897082,HINGLEYS,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.91
897082,HINGLEYS,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,32.94
897082,HINGLEYS,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.43
897082,HINGLEYS,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
897082,HINGLEYS,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
897082,HINGLEYS,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
897082,HINGLEYS,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
897082,HINGLEYS,2024-01-26T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-26T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-26T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.03
897082,HINGLEYS,2024-01-26T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.67
897082,HINGLEYS,2024-01-26T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.27
897082,HINGLEYS,2024-01-26T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.38
897082,HINGLEYS,2024-01-26T01:30:00.000+00:00,feeder,06,N Current (RMS),A,1.9
897082,HINGLEYS,2024-01-26T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,2.9
897082,HINGLEYS,2024-01-26T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-26T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,1.8
897082,HINGLEYS,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
897082,HINGLEYS,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
897082,HINGLEYS,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.57
897082,HINGLEYS,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.36
897082,HINGLEYS,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.14
897082,HINGLEYS,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.94
897082,HINGLEYS,2024-01-26T01:30:00.000+00:00,feeder,05,N Current (RMS),A,6.4
897082,HINGLEYS,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,10.5
897082,HINGLEYS,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,6.3
897082,HINGLEYS,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,14.9
897082,HINGLEYS,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
897082,HINGLEYS,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
897082,HINGLEYS,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
897082,HINGLEYS,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
897082,HINGLEYS,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.85
897082,HINGLEYS,2024-01-26T01:30:00.000+00:00,feeder,04,N Current (RMS),A,11.6
897082,HINGLEYS,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
897082,HINGLEYS,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.7
897082,HINGLEYS,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.2
897082,HINGLEYS,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.71
897082,HINGLEYS,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
897082,HINGLEYS,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
897082,HINGLEYS,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.85
897082,HINGLEYS,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.8
897082,HINGLEYS,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.34
897082,HINGLEYS,2024-01-26T01:30:00.000+00:00,feeder,03,N Current (RMS),A,42.0
897082,HINGLEYS,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
897082,HINGLEYS,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,78.8
897082,HINGLEYS,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.3
897082,HINGLEYS,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
897082,HINGLEYS,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
897082,HINGLEYS,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
897082,HINGLEYS,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.26
897082,HINGLEYS,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.2
897082,HINGLEYS,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.75
897082,HINGLEYS,2024-01-26T01:30:00.000+00:00,feeder,02,N Current (RMS),A,14.3
897082,HINGLEYS,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.8
897082,HINGLEYS,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
897082,HINGLEYS,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.7
897082,HINGLEYS,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,18.8
897082,HINGLEYS,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
897082,HINGLEYS,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
897082,HINGLEYS,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
897082,HINGLEYS,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
897082,HINGLEYS,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
897082,HINGLEYS,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
897082,HINGLEYS,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
897082,HINGLEYS,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
897082,HINGLEYS,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
897082,HINGLEYS,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.18
897082,HINGLEYS,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.4
897082,HINGLEYS,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.26
897082,HINGLEYS,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
897082,HINGLEYS,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
897082,HINGLEYS,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
897082,HINGLEYS,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
897082,HINGLEYS,2024-01-26T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-26T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-26T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-26T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.64
897082,HINGLEYS,2024-01-26T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.3
897082,HINGLEYS,2024-01-26T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.29
897082,HINGLEYS,2024-01-26T01:20:00.000+00:00,feeder,06,N Current (RMS),A,1.7
897082,HINGLEYS,2024-01-26T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,2.8
897082,HINGLEYS,2024-01-26T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,1.4
897082,HINGLEYS,2024-01-26T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,1.4
897082,HINGLEYS,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
897082,HINGLEYS,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.86
897082,HINGLEYS,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.73
897082,HINGLEYS,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.16
897082,HINGLEYS,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.14
897082,HINGLEYS,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.6
897082,HINGLEYS,2024-01-26T01:20:00.000+00:00,feeder,05,N Current (RMS),A,6.2
897082,HINGLEYS,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,10.2
897082,HINGLEYS,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,6.3
897082,HINGLEYS,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,13.5
897082,HINGLEYS,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
897082,HINGLEYS,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
897082,HINGLEYS,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
897082,HINGLEYS,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.72
897082,HINGLEYS,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.92
897082,HINGLEYS,2024-01-26T01:20:00.000+00:00,feeder,04,N Current (RMS),A,11.3
897082,HINGLEYS,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
897082,HINGLEYS,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.7
897082,HINGLEYS,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.4
897082,HINGLEYS,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.65
897082,HINGLEYS,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
897082,HINGLEYS,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
897082,HINGLEYS,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.22
897082,HINGLEYS,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.88
897082,HINGLEYS,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.76
897082,HINGLEYS,2024-01-26T01:20:00.000+00:00,feeder,03,N Current (RMS),A,43.0
897082,HINGLEYS,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
897082,HINGLEYS,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,87.3
897082,HINGLEYS,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.4
897082,HINGLEYS,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
897082,HINGLEYS,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
897082,HINGLEYS,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
897082,HINGLEYS,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.4
897082,HINGLEYS,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.64
897082,HINGLEYS,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.86
897082,HINGLEYS,2024-01-26T01:20:00.000+00:00,feeder,02,N Current (RMS),A,12.6
897082,HINGLEYS,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
897082,HINGLEYS,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
897082,HINGLEYS,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
897082,HINGLEYS,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,18.7
897082,HINGLEYS,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
897082,HINGLEYS,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
897082,HINGLEYS,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
897082,HINGLEYS,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
897082,HINGLEYS,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
897082,HINGLEYS,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
897082,HINGLEYS,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
897082,HINGLEYS,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
897082,HINGLEYS,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
897082,HINGLEYS,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.45
897082,HINGLEYS,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,28.68
897082,HINGLEYS,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.44
897082,HINGLEYS,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
897082,HINGLEYS,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
897082,HINGLEYS,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
897082,HINGLEYS,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
897082,HINGLEYS,2024-01-26T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-26T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.17
897082,HINGLEYS,2024-01-26T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-26T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.65
897082,HINGLEYS,2024-01-26T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.22
897082,HINGLEYS,2024-01-26T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.29
897082,HINGLEYS,2024-01-26T01:10:00.000+00:00,feeder,06,N Current (RMS),A,2.1
897082,HINGLEYS,2024-01-26T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,2.8
897082,HINGLEYS,2024-01-26T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-26T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,1.4
897082,HINGLEYS,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.9
897082,HINGLEYS,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.71
897082,HINGLEYS,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.56
897082,HINGLEYS,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.41
897082,HINGLEYS,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.21
897082,HINGLEYS,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.51
897082,HINGLEYS,2024-01-26T01:10:00.000+00:00,feeder,05,N Current (RMS),A,7.7
897082,HINGLEYS,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,7.3
897082,HINGLEYS,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,6.1
897082,HINGLEYS,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,12.9
897082,HINGLEYS,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.17
897082,HINGLEYS,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
897082,HINGLEYS,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.01
897082,HINGLEYS,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.47
897082,HINGLEYS,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.68
897082,HINGLEYS,2024-01-26T01:10:00.000+00:00,feeder,04,N Current (RMS),A,13.8
897082,HINGLEYS,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
897082,HINGLEYS,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
897082,HINGLEYS,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.1
897082,HINGLEYS,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.73
897082,HINGLEYS,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
897082,HINGLEYS,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
897082,HINGLEYS,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.66
897082,HINGLEYS,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,21.23
897082,HINGLEYS,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.54
897082,HINGLEYS,2024-01-26T01:10:00.000+00:00,feeder,03,N Current (RMS),A,46.7
897082,HINGLEYS,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
897082,HINGLEYS,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,88.9
897082,HINGLEYS,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.1
897082,HINGLEYS,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
897082,HINGLEYS,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
897082,HINGLEYS,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
897082,HINGLEYS,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.46
897082,HINGLEYS,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.93
897082,HINGLEYS,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.57
897082,HINGLEYS,2024-01-26T01:10:00.000+00:00,feeder,02,N Current (RMS),A,13.8
897082,HINGLEYS,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
897082,HINGLEYS,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
897082,HINGLEYS,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
897082,HINGLEYS,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,18.8
897082,HINGLEYS,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
897082,HINGLEYS,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
897082,HINGLEYS,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
897082,HINGLEYS,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
897082,HINGLEYS,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
897082,HINGLEYS,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
897082,HINGLEYS,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
897082,HINGLEYS,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
897082,HINGLEYS,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
897082,HINGLEYS,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.16
897082,HINGLEYS,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,30.06
897082,HINGLEYS,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.6
897082,HINGLEYS,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
897082,HINGLEYS,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
897082,HINGLEYS,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
897082,HINGLEYS,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
897082,HINGLEYS,2024-01-26T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-26T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-26T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-26T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.65
897082,HINGLEYS,2024-01-26T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.31
897082,HINGLEYS,2024-01-26T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.27
897082,HINGLEYS,2024-01-26T01:00:00.000+00:00,feeder,06,N Current (RMS),A,1.7
897082,HINGLEYS,2024-01-26T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,2.8
897082,HINGLEYS,2024-01-26T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,1.5
897082,HINGLEYS,2024-01-26T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.92
897082,HINGLEYS,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
897082,HINGLEYS,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.39
897082,HINGLEYS,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.44
897082,HINGLEYS,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.05
897082,HINGLEYS,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.01
897082,HINGLEYS,2024-01-26T01:00:00.000+00:00,feeder,05,N Current (RMS),A,8.0
897082,HINGLEYS,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,7.8
897082,HINGLEYS,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,6.5
897082,HINGLEYS,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,14.5
897082,HINGLEYS,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
897082,HINGLEYS,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
897082,HINGLEYS,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.01
897082,HINGLEYS,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.52
897082,HINGLEYS,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.75
897082,HINGLEYS,2024-01-26T01:00:00.000+00:00,feeder,04,N Current (RMS),A,15.8
897082,HINGLEYS,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
897082,HINGLEYS,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
897082,HINGLEYS,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
897082,HINGLEYS,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.34
897082,HINGLEYS,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
897082,HINGLEYS,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
897082,HINGLEYS,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.29
897082,HINGLEYS,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.09
897082,HINGLEYS,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.37
897082,HINGLEYS,2024-01-26T01:00:00.000+00:00,feeder,03,N Current (RMS),A,45.6
897082,HINGLEYS,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.3
897082,HINGLEYS,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,88.6
897082,HINGLEYS,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.7
897082,HINGLEYS,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
897082,HINGLEYS,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
897082,HINGLEYS,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
897082,HINGLEYS,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.45
897082,HINGLEYS,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.24
897082,HINGLEYS,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.74
897082,HINGLEYS,2024-01-26T01:00:00.000+00:00,feeder,02,N Current (RMS),A,12.1
897082,HINGLEYS,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.3
897082,HINGLEYS,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
897082,HINGLEYS,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.9
897082,HINGLEYS,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,18.7
897082,HINGLEYS,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
897082,HINGLEYS,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
897082,HINGLEYS,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
897082,HINGLEYS,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
897082,HINGLEYS,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
897082,HINGLEYS,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
897082,HINGLEYS,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
897082,HINGLEYS,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
897082,HINGLEYS,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
897082,HINGLEYS,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.82
897082,HINGLEYS,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,32.21
897082,HINGLEYS,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.14
897082,HINGLEYS,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
897082,HINGLEYS,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
897082,HINGLEYS,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
897082,HINGLEYS,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
897082,HINGLEYS,2024-01-26T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.02
897082,HINGLEYS,2024-01-26T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-26T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-26T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.67
897082,HINGLEYS,2024-01-26T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.3
897082,HINGLEYS,2024-01-26T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.3
897082,HINGLEYS,2024-01-26T00:50:00.000+00:00,feeder,06,N Current (RMS),A,1.9
897082,HINGLEYS,2024-01-26T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,2.9
897082,HINGLEYS,2024-01-26T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,1.4
897082,HINGLEYS,2024-01-26T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,1.4
897082,HINGLEYS,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
897082,HINGLEYS,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.13
897082,HINGLEYS,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.44
897082,HINGLEYS,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.68
897082,HINGLEYS,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.0
897082,HINGLEYS,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.86
897082,HINGLEYS,2024-01-26T00:50:00.000+00:00,feeder,05,N Current (RMS),A,6.4
897082,HINGLEYS,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,7.8
897082,HINGLEYS,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,6.7
897082,HINGLEYS,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,14.0
897082,HINGLEYS,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
897082,HINGLEYS,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
897082,HINGLEYS,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
897082,HINGLEYS,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
897082,HINGLEYS,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.27
897082,HINGLEYS,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.74
897082,HINGLEYS,2024-01-26T00:50:00.000+00:00,feeder,04,N Current (RMS),A,12.7
897082,HINGLEYS,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
897082,HINGLEYS,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
897082,HINGLEYS,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.3
897082,HINGLEYS,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.61
897082,HINGLEYS,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
897082,HINGLEYS,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
897082,HINGLEYS,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.63
897082,HINGLEYS,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.4
897082,HINGLEYS,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.79
897082,HINGLEYS,2024-01-26T00:50:00.000+00:00,feeder,03,N Current (RMS),A,39.8
897082,HINGLEYS,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.0
897082,HINGLEYS,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,89.8
897082,HINGLEYS,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
897082,HINGLEYS,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
897082,HINGLEYS,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
897082,HINGLEYS,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
897082,HINGLEYS,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.77
897082,HINGLEYS,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.58
897082,HINGLEYS,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.81
897082,HINGLEYS,2024-01-26T00:50:00.000+00:00,feeder,02,N Current (RMS),A,15.7
897082,HINGLEYS,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.6
897082,HINGLEYS,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
897082,HINGLEYS,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.3
897082,HINGLEYS,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,18.6
897082,HINGLEYS,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
897082,HINGLEYS,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
897082,HINGLEYS,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
897082,HINGLEYS,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
897082,HINGLEYS,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
897082,HINGLEYS,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
897082,HINGLEYS,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
897082,HINGLEYS,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
897082,HINGLEYS,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
897082,HINGLEYS,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.76
897082,HINGLEYS,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,30.55
897082,HINGLEYS,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.5
897082,HINGLEYS,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
897082,HINGLEYS,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
897082,HINGLEYS,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
897082,HINGLEYS,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
897082,HINGLEYS,2024-01-26T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-26T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.2
897082,HINGLEYS,2024-01-26T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-26T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.66
897082,HINGLEYS,2024-01-26T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.25
897082,HINGLEYS,2024-01-26T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.25
897082,HINGLEYS,2024-01-26T00:40:00.000+00:00,feeder,06,N Current (RMS),A,2.1
897082,HINGLEYS,2024-01-26T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,2.8
897082,HINGLEYS,2024-01-26T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,1.5
897082,HINGLEYS,2024-01-26T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,1.4
897082,HINGLEYS,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
897082,HINGLEYS,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
897082,HINGLEYS,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
897082,HINGLEYS,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.74
897082,HINGLEYS,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.04
897082,HINGLEYS,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.93
897082,HINGLEYS,2024-01-26T00:40:00.000+00:00,feeder,05,N Current (RMS),A,6.6
897082,HINGLEYS,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,8.1
897082,HINGLEYS,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,6.5
897082,HINGLEYS,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,14.1
897082,HINGLEYS,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
897082,HINGLEYS,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
897082,HINGLEYS,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
897082,HINGLEYS,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.06
897082,HINGLEYS,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.95
897082,HINGLEYS,2024-01-26T00:40:00.000+00:00,feeder,04,N Current (RMS),A,12.2
897082,HINGLEYS,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
897082,HINGLEYS,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.9
897082,HINGLEYS,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
897082,HINGLEYS,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.07
897082,HINGLEYS,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
897082,HINGLEYS,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
897082,HINGLEYS,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.67
897082,HINGLEYS,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,23.52
897082,HINGLEYS,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.63
897082,HINGLEYS,2024-01-26T00:40:00.000+00:00,feeder,03,N Current (RMS),A,35.4
897082,HINGLEYS,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,51.1
897082,HINGLEYS,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,98.6
897082,HINGLEYS,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.6
897082,HINGLEYS,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
897082,HINGLEYS,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
897082,HINGLEYS,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
897082,HINGLEYS,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.15
897082,HINGLEYS,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.55
897082,HINGLEYS,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.85
897082,HINGLEYS,2024-01-26T00:40:00.000+00:00,feeder,02,N Current (RMS),A,18.5
897082,HINGLEYS,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.2
897082,HINGLEYS,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
897082,HINGLEYS,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.9
897082,HINGLEYS,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,18.6
897082,HINGLEYS,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
897082,HINGLEYS,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
897082,HINGLEYS,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
897082,HINGLEYS,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
897082,HINGLEYS,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
897082,HINGLEYS,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
897082,HINGLEYS,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
897082,HINGLEYS,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
897082,HINGLEYS,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
897082,HINGLEYS,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.21
897082,HINGLEYS,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,32.42
897082,HINGLEYS,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.62
897082,HINGLEYS,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
897082,HINGLEYS,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
897082,HINGLEYS,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
897082,HINGLEYS,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
897082,HINGLEYS,2024-01-26T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-26T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-26T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.14
897082,HINGLEYS,2024-01-26T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.65
897082,HINGLEYS,2024-01-26T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.31
897082,HINGLEYS,2024-01-26T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.32
897082,HINGLEYS,2024-01-26T00:30:00.000+00:00,feeder,06,N Current (RMS),A,2.2
897082,HINGLEYS,2024-01-26T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,2.8
897082,HINGLEYS,2024-01-26T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,1.5
897082,HINGLEYS,2024-01-26T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,2.3
897082,HINGLEYS,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
897082,HINGLEYS,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.95
897082,HINGLEYS,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.67
897082,HINGLEYS,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.74
897082,HINGLEYS,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.16
897082,HINGLEYS,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.61
897082,HINGLEYS,2024-01-26T00:30:00.000+00:00,feeder,05,N Current (RMS),A,6.7
897082,HINGLEYS,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,8.5
897082,HINGLEYS,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,6.6
897082,HINGLEYS,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,13.6
897082,HINGLEYS,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
897082,HINGLEYS,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
897082,HINGLEYS,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
897082,HINGLEYS,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.02
897082,HINGLEYS,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.27
897082,HINGLEYS,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.95
897082,HINGLEYS,2024-01-26T00:30:00.000+00:00,feeder,04,N Current (RMS),A,12.4
897082,HINGLEYS,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
897082,HINGLEYS,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.9
897082,HINGLEYS,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
897082,HINGLEYS,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.03
897082,HINGLEYS,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
897082,HINGLEYS,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
897082,HINGLEYS,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.18
897082,HINGLEYS,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,22.94
897082,HINGLEYS,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.77
897082,HINGLEYS,2024-01-26T00:30:00.000+00:00,feeder,03,N Current (RMS),A,33.8
897082,HINGLEYS,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,57.5
897082,HINGLEYS,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,96.0
897082,HINGLEYS,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.3
897082,HINGLEYS,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
897082,HINGLEYS,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
897082,HINGLEYS,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
897082,HINGLEYS,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.14
897082,HINGLEYS,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.57
897082,HINGLEYS,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.56
897082,HINGLEYS,2024-01-26T00:30:00.000+00:00,feeder,02,N Current (RMS),A,17.0
897082,HINGLEYS,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.1
897082,HINGLEYS,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
897082,HINGLEYS,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.3
897082,HINGLEYS,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,18.5
897082,HINGLEYS,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
