Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
897082,HINGLEYS,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
897082,HINGLEYS,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
897082,HINGLEYS,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
897082,HINGLEYS,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
897082,HINGLEYS,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
897082,HINGLEYS,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
897082,HINGLEYS,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
897082,HINGLEYS,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
897082,HINGLEYS,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.68
897082,HINGLEYS,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,32.26
897082,HINGLEYS,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.22
897082,HINGLEYS,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
897082,HINGLEYS,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
897082,HINGLEYS,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
897082,HINGLEYS,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
897082,HINGLEYS,2024-01-26T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-26T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-26T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-26T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.65
897082,HINGLEYS,2024-01-26T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.32
897082,HINGLEYS,2024-01-26T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.92
897082,HINGLEYS,2024-01-26T00:20:00.000+00:00,feeder,06,N Current (RMS),A,4.0
897082,HINGLEYS,2024-01-26T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,2.8
897082,HINGLEYS,2024-01-26T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,1.5
897082,HINGLEYS,2024-01-26T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,5.1
897082,HINGLEYS,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
897082,HINGLEYS,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.08
897082,HINGLEYS,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.74
897082,HINGLEYS,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.7
897082,HINGLEYS,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.08
897082,HINGLEYS,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.75
897082,HINGLEYS,2024-01-26T00:20:00.000+00:00,feeder,05,N Current (RMS),A,6.8
897082,HINGLEYS,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,8.4
897082,HINGLEYS,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,6.7
897082,HINGLEYS,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,14.2
897082,HINGLEYS,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.11
897082,HINGLEYS,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
897082,HINGLEYS,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.04
897082,HINGLEYS,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.15
897082,HINGLEYS,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.31
897082,HINGLEYS,2024-01-26T00:20:00.000+00:00,feeder,04,N Current (RMS),A,14.4
897082,HINGLEYS,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
897082,HINGLEYS,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.7
897082,HINGLEYS,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.1
897082,HINGLEYS,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.66
897082,HINGLEYS,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
897082,HINGLEYS,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
897082,HINGLEYS,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.91
897082,HINGLEYS,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,22.33
897082,HINGLEYS,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.71
897082,HINGLEYS,2024-01-26T00:20:00.000+00:00,feeder,03,N Current (RMS),A,29.9
897082,HINGLEYS,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,63.7
897082,HINGLEYS,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,93.2
897082,HINGLEYS,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.9
897082,HINGLEYS,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
897082,HINGLEYS,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
897082,HINGLEYS,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
897082,HINGLEYS,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.07
897082,HINGLEYS,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.32
897082,HINGLEYS,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.82
897082,HINGLEYS,2024-01-26T00:20:00.000+00:00,feeder,02,N Current (RMS),A,17.1
897082,HINGLEYS,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.7
897082,HINGLEYS,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
897082,HINGLEYS,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,46.6
897082,HINGLEYS,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,18.4
897082,HINGLEYS,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
897082,HINGLEYS,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
897082,HINGLEYS,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
897082,HINGLEYS,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
897082,HINGLEYS,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
897082,HINGLEYS,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
897082,HINGLEYS,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
897082,HINGLEYS,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
897082,HINGLEYS,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
897082,HINGLEYS,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,25.3
897082,HINGLEYS,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,34.2
897082,HINGLEYS,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,28.52
897082,HINGLEYS,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
897082,HINGLEYS,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
897082,HINGLEYS,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
897082,HINGLEYS,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
897082,HINGLEYS,2024-01-26T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-26T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.15
897082,HINGLEYS,2024-01-26T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.11
897082,HINGLEYS,2024-01-26T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.65
897082,HINGLEYS,2024-01-26T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.31
897082,HINGLEYS,2024-01-26T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.1
897082,HINGLEYS,2024-01-26T00:10:00.000+00:00,feeder,06,N Current (RMS),A,4.4
897082,HINGLEYS,2024-01-26T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,2.8
897082,HINGLEYS,2024-01-26T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,1.6
897082,HINGLEYS,2024-01-26T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,5.8
897082,HINGLEYS,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.92
897082,HINGLEYS,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.9
897082,HINGLEYS,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.93
897082,HINGLEYS,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.69
897082,HINGLEYS,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.22
897082,HINGLEYS,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.1
897082,HINGLEYS,2024-01-26T00:10:00.000+00:00,feeder,05,N Current (RMS),A,8.3
897082,HINGLEYS,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,8.4
897082,HINGLEYS,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,6.7
897082,HINGLEYS,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,15.9
897082,HINGLEYS,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.18
897082,HINGLEYS,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
897082,HINGLEYS,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.06
897082,HINGLEYS,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.79
897082,HINGLEYS,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.6
897082,HINGLEYS,2024-01-26T00:10:00.000+00:00,feeder,04,N Current (RMS),A,16.2
897082,HINGLEYS,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
897082,HINGLEYS,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
897082,HINGLEYS,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.3
897082,HINGLEYS,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.85
897082,HINGLEYS,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
897082,HINGLEYS,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
897082,HINGLEYS,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.98
897082,HINGLEYS,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,23.5
897082,HINGLEYS,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.22
897082,HINGLEYS,2024-01-26T00:10:00.000+00:00,feeder,03,N Current (RMS),A,37.0
897082,HINGLEYS,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,68.6
897082,HINGLEYS,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,98.1
897082,HINGLEYS,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.8
897082,HINGLEYS,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
897082,HINGLEYS,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
897082,HINGLEYS,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
897082,HINGLEYS,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.21
897082,HINGLEYS,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.68
897082,HINGLEYS,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.57
897082,HINGLEYS,2024-01-26T00:10:00.000+00:00,feeder,02,N Current (RMS),A,15.5
897082,HINGLEYS,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.2
897082,HINGLEYS,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
897082,HINGLEYS,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.1
897082,HINGLEYS,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,18.5
897082,HINGLEYS,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
897082,HINGLEYS,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
897082,HINGLEYS,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
897082,HINGLEYS,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
897082,HINGLEYS,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
897082,HINGLEYS,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
897082,HINGLEYS,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
897082,HINGLEYS,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
897082,HINGLEYS,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
897082,HINGLEYS,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,26.46
897082,HINGLEYS,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,33.5
897082,HINGLEYS,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.6
897082,HINGLEYS,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
897082,HINGLEYS,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
897082,HINGLEYS,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
897082,HINGLEYS,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
897082,HINGLEYS,2024-01-26T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-26T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-26T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-26T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.65
897082,HINGLEYS,2024-01-26T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.4
897082,HINGLEYS,2024-01-26T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.14
897082,HINGLEYS,2024-01-26T00:00:00.000+00:00,feeder,06,N Current (RMS),A,4.5
897082,HINGLEYS,2024-01-26T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,2.8
897082,HINGLEYS,2024-01-26T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,1.8
897082,HINGLEYS,2024-01-26T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,5.9
897082,HINGLEYS,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.02
897082,HINGLEYS,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
897082,HINGLEYS,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.02
897082,HINGLEYS,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.28
897082,HINGLEYS,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.2
897082,HINGLEYS,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.35
897082,HINGLEYS,2024-01-26T00:00:00.000+00:00,feeder,05,N Current (RMS),A,10.9
897082,HINGLEYS,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,14.5
897082,HINGLEYS,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,6.9
897082,HINGLEYS,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,17.0
897082,HINGLEYS,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.15
897082,HINGLEYS,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
897082,HINGLEYS,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.02
897082,HINGLEYS,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.98
897082,HINGLEYS,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.58
897082,HINGLEYS,2024-01-26T00:00:00.000+00:00,feeder,04,N Current (RMS),A,15.1
897082,HINGLEYS,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
897082,HINGLEYS,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
897082,HINGLEYS,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.4
897082,HINGLEYS,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.6
897082,HINGLEYS,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
897082,HINGLEYS,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
897082,HINGLEYS,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.04
897082,HINGLEYS,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.23
897082,HINGLEYS,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.57
897082,HINGLEYS,2024-01-26T00:00:00.000+00:00,feeder,03,N Current (RMS),A,32.1
897082,HINGLEYS,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,57.8
897082,HINGLEYS,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,79.7
897082,HINGLEYS,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.2
897082,HINGLEYS,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
897082,HINGLEYS,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
897082,HINGLEYS,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.27
897082,HINGLEYS,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.37
897082,HINGLEYS,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.34
897082,HINGLEYS,2024-01-26T00:00:00.000+00:00,feeder,02,N Current (RMS),A,34.0
897082,HINGLEYS,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.6
897082,HINGLEYS,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
897082,HINGLEYS,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,63.1
897082,HINGLEYS,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,18.7
897082,HINGLEYS,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
897082,HINGLEYS,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
897082,HINGLEYS,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
897082,HINGLEYS,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
897082,HINGLEYS,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
897082,HINGLEYS,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
897082,HINGLEYS,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
897082,HINGLEYS,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
897082,HINGLEYS,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
897082,HINGLEYS,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.22
897082,HINGLEYS,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.18
897082,HINGLEYS,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,31.98
897082,HINGLEYS,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
897082,HINGLEYS,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
897082,HINGLEYS,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
897082,HINGLEYS,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
897082,HINGLEYS,2024-01-27T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.02
897082,HINGLEYS,2024-01-27T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.1
897082,HINGLEYS,2024-01-27T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
897082,HINGLEYS,2024-01-27T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.77
897082,HINGLEYS,2024-01-27T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.41
897082,HINGLEYS,2024-01-27T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.37
897082,HINGLEYS,2024-01-27T23:50:00.000+00:00,feeder,06,N Current (RMS),A,2.2
897082,HINGLEYS,2024-01-27T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,3.3
897082,HINGLEYS,2024-01-27T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,2.0
897082,HINGLEYS,2024-01-27T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,1.7
897082,HINGLEYS,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
897082,HINGLEYS,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
897082,HINGLEYS,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.81
897082,HINGLEYS,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.54
897082,HINGLEYS,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.32
897082,HINGLEYS,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.51
897082,HINGLEYS,2024-01-27T23:50:00.000+00:00,feeder,05,N Current (RMS),A,10.1
897082,HINGLEYS,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,11.4
897082,HINGLEYS,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,7.1
897082,HINGLEYS,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,20.7
897082,HINGLEYS,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.22
897082,HINGLEYS,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
897082,HINGLEYS,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
897082,HINGLEYS,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.13
897082,HINGLEYS,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.77
897082,HINGLEYS,2024-01-27T23:50:00.000+00:00,feeder,04,N Current (RMS),A,15.7
897082,HINGLEYS,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
897082,HINGLEYS,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
897082,HINGLEYS,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.3
897082,HINGLEYS,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.52
897082,HINGLEYS,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
897082,HINGLEYS,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
897082,HINGLEYS,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.27
897082,HINGLEYS,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.36
897082,HINGLEYS,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.01
897082,HINGLEYS,2024-01-27T23:50:00.000+00:00,feeder,03,N Current (RMS),A,36.3
897082,HINGLEYS,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,66.2
897082,HINGLEYS,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.1
897082,HINGLEYS,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
897082,HINGLEYS,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
897082,HINGLEYS,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
897082,HINGLEYS,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
897082,HINGLEYS,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.8
897082,HINGLEYS,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.24
897082,HINGLEYS,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.5
897082,HINGLEYS,2024-01-27T23:50:00.000+00:00,feeder,02,N Current (RMS),A,56.1
897082,HINGLEYS,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.3
897082,HINGLEYS,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
897082,HINGLEYS,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,77.0
897082,HINGLEYS,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,15.0
897082,HINGLEYS,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
897082,HINGLEYS,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
897082,HINGLEYS,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
897082,HINGLEYS,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
897082,HINGLEYS,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
897082,HINGLEYS,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
897082,HINGLEYS,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
897082,HINGLEYS,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
897082,HINGLEYS,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
897082,HINGLEYS,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.38
897082,HINGLEYS,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.47
897082,HINGLEYS,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,32.16
897082,HINGLEYS,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
897082,HINGLEYS,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
897082,HINGLEYS,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
897082,HINGLEYS,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
897082,HINGLEYS,2024-01-27T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-27T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.02
897082,HINGLEYS,2024-01-27T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.05
897082,HINGLEYS,2024-01-27T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.75
897082,HINGLEYS,2024-01-27T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.48
897082,HINGLEYS,2024-01-27T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.47
897082,HINGLEYS,2024-01-27T23:40:00.000+00:00,feeder,06,N Current (RMS),A,1.8
897082,HINGLEYS,2024-01-27T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,3.2
897082,HINGLEYS,2024-01-27T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,2.2
897082,HINGLEYS,2024-01-27T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,2.1
897082,HINGLEYS,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.97
897082,HINGLEYS,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.04
897082,HINGLEYS,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.71
897082,HINGLEYS,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.39
897082,HINGLEYS,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.42
897082,HINGLEYS,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.18
897082,HINGLEYS,2024-01-27T23:40:00.000+00:00,feeder,05,N Current (RMS),A,9.6
897082,HINGLEYS,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,11.0
897082,HINGLEYS,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,7.6
897082,HINGLEYS,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,19.5
897082,HINGLEYS,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
897082,HINGLEYS,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
897082,HINGLEYS,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.01
897082,HINGLEYS,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.72
897082,HINGLEYS,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.21
897082,HINGLEYS,2024-01-27T23:40:00.000+00:00,feeder,04,N Current (RMS),A,13.8
897082,HINGLEYS,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
897082,HINGLEYS,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
897082,HINGLEYS,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.9
897082,HINGLEYS,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.27
897082,HINGLEYS,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
897082,HINGLEYS,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
897082,HINGLEYS,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.54
897082,HINGLEYS,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.37
897082,HINGLEYS,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.57
897082,HINGLEYS,2024-01-27T23:40:00.000+00:00,feeder,03,N Current (RMS),A,45.7
897082,HINGLEYS,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,75.2
897082,HINGLEYS,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
897082,HINGLEYS,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
897082,HINGLEYS,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
897082,HINGLEYS,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
897082,HINGLEYS,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
897082,HINGLEYS,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.13
897082,HINGLEYS,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.52
897082,HINGLEYS,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.81
897082,HINGLEYS,2024-01-27T23:40:00.000+00:00,feeder,02,N Current (RMS),A,40.2
897082,HINGLEYS,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.6
897082,HINGLEYS,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
897082,HINGLEYS,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,57.0
897082,HINGLEYS,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,15.0
897082,HINGLEYS,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
897082,HINGLEYS,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
897082,HINGLEYS,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
897082,HINGLEYS,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
897082,HINGLEYS,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
897082,HINGLEYS,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
897082,HINGLEYS,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
897082,HINGLEYS,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
897082,HINGLEYS,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
897082,HINGLEYS,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.81
897082,HINGLEYS,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.51
897082,HINGLEYS,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.24
897082,HINGLEYS,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
897082,HINGLEYS,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
897082,HINGLEYS,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
897082,HINGLEYS,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
897082,HINGLEYS,2024-01-27T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-27T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.01
897082,HINGLEYS,2024-01-27T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.02
897082,HINGLEYS,2024-01-27T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.71
897082,HINGLEYS,2024-01-27T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.45
897082,HINGLEYS,2024-01-27T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.44
897082,HINGLEYS,2024-01-27T23:30:00.000+00:00,feeder,06,N Current (RMS),A,1.7
897082,HINGLEYS,2024-01-27T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,3.0
897082,HINGLEYS,2024-01-27T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,2.0
897082,HINGLEYS,2024-01-27T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,2.0
897082,HINGLEYS,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
897082,HINGLEYS,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.86
897082,HINGLEYS,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
897082,HINGLEYS,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.43
897082,HINGLEYS,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.81
897082,HINGLEYS,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.97
897082,HINGLEYS,2024-01-27T23:30:00.000+00:00,feeder,05,N Current (RMS),A,9.6
897082,HINGLEYS,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,11.0
897082,HINGLEYS,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,13.8
897082,HINGLEYS,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,18.3
897082,HINGLEYS,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
897082,HINGLEYS,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.31
897082,HINGLEYS,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
897082,HINGLEYS,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.06
897082,HINGLEYS,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.55
897082,HINGLEYS,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.25
897082,HINGLEYS,2024-01-27T23:30:00.000+00:00,feeder,04,N Current (RMS),A,23.7
897082,HINGLEYS,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
897082,HINGLEYS,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.3
897082,HINGLEYS,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.8
897082,HINGLEYS,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
897082,HINGLEYS,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
897082,HINGLEYS,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
897082,HINGLEYS,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.72
897082,HINGLEYS,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.06
897082,HINGLEYS,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.63
897082,HINGLEYS,2024-01-27T23:30:00.000+00:00,feeder,03,N Current (RMS),A,45.3
897082,HINGLEYS,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,76.0
897082,HINGLEYS,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
897082,HINGLEYS,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
897082,HINGLEYS,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
897082,HINGLEYS,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
897082,HINGLEYS,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
897082,HINGLEYS,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.94
897082,HINGLEYS,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.77
897082,HINGLEYS,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.01
897082,HINGLEYS,2024-01-27T23:30:00.000+00:00,feeder,02,N Current (RMS),A,22.9
897082,HINGLEYS,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.9
897082,HINGLEYS,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
897082,HINGLEYS,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
897082,HINGLEYS,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,15.0
897082,HINGLEYS,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
897082,HINGLEYS,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
897082,HINGLEYS,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
897082,HINGLEYS,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
897082,HINGLEYS,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
897082,HINGLEYS,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
897082,HINGLEYS,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
897082,HINGLEYS,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
897082,HINGLEYS,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
897082,HINGLEYS,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.74
897082,HINGLEYS,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.65
897082,HINGLEYS,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.31
897082,HINGLEYS,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
897082,HINGLEYS,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
897082,HINGLEYS,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
897082,HINGLEYS,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
897082,HINGLEYS,2024-01-27T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.1
897082,HINGLEYS,2024-01-27T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.17
897082,HINGLEYS,2024-01-27T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-27T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.69
897082,HINGLEYS,2024-01-27T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.42
897082,HINGLEYS,2024-01-27T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.36
897082,HINGLEYS,2024-01-27T23:20:00.000+00:00,feeder,06,N Current (RMS),A,1.9
897082,HINGLEYS,2024-01-27T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,3.0
897082,HINGLEYS,2024-01-27T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,2.0
897082,HINGLEYS,2024-01-27T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,1.7
897082,HINGLEYS,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.93
897082,HINGLEYS,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.68
897082,HINGLEYS,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.6
897082,HINGLEYS,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.73
897082,HINGLEYS,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.06
897082,HINGLEYS,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.91
897082,HINGLEYS,2024-01-27T23:20:00.000+00:00,feeder,05,N Current (RMS),A,9.3
897082,HINGLEYS,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,12.7
897082,HINGLEYS,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,9.9
897082,HINGLEYS,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,18.3
897082,HINGLEYS,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.41
897082,HINGLEYS,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
897082,HINGLEYS,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.01
897082,HINGLEYS,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.06
897082,HINGLEYS,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.42
897082,HINGLEYS,2024-01-27T23:20:00.000+00:00,feeder,04,N Current (RMS),A,18.9
897082,HINGLEYS,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
897082,HINGLEYS,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.3
897082,HINGLEYS,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.1
897082,HINGLEYS,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.2
897082,HINGLEYS,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
897082,HINGLEYS,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.14
897082,HINGLEYS,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.84
897082,HINGLEYS,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.74
897082,HINGLEYS,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.25
897082,HINGLEYS,2024-01-27T23:20:00.000+00:00,feeder,03,N Current (RMS),A,36.2
897082,HINGLEYS,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,69.4
897082,HINGLEYS,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.4
897082,HINGLEYS,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
897082,HINGLEYS,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
897082,HINGLEYS,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
897082,HINGLEYS,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
897082,HINGLEYS,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.84
897082,HINGLEYS,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.47
897082,HINGLEYS,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.37
897082,HINGLEYS,2024-01-27T23:20:00.000+00:00,feeder,02,N Current (RMS),A,25.5
897082,HINGLEYS,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.5
897082,HINGLEYS,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
897082,HINGLEYS,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.4
897082,HINGLEYS,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,15.1
897082,HINGLEYS,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
897082,HINGLEYS,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
897082,HINGLEYS,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
897082,HINGLEYS,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
897082,HINGLEYS,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
897082,HINGLEYS,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
897082,HINGLEYS,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
897082,HINGLEYS,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
897082,HINGLEYS,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
897082,HINGLEYS,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.08
897082,HINGLEYS,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.75
897082,HINGLEYS,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.32
897082,HINGLEYS,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
897082,HINGLEYS,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
897082,HINGLEYS,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
897082,HINGLEYS,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
897082,HINGLEYS,2024-01-27T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-27T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-27T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.11
897082,HINGLEYS,2024-01-27T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.67
897082,HINGLEYS,2024-01-27T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.53
897082,HINGLEYS,2024-01-27T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.37
897082,HINGLEYS,2024-01-27T23:10:00.000+00:00,feeder,06,N Current (RMS),A,1.7
897082,HINGLEYS,2024-01-27T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,2.9
897082,HINGLEYS,2024-01-27T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,2.3
897082,HINGLEYS,2024-01-27T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,1.8
897082,HINGLEYS,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
897082,HINGLEYS,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.65
897082,HINGLEYS,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.63
897082,HINGLEYS,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.71
897082,HINGLEYS,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.03
897082,HINGLEYS,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.03
897082,HINGLEYS,2024-01-27T23:10:00.000+00:00,feeder,05,N Current (RMS),A,10.5
897082,HINGLEYS,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,12.4
897082,HINGLEYS,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.7
897082,HINGLEYS,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,19.0
897082,HINGLEYS,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
897082,HINGLEYS,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.32
897082,HINGLEYS,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
897082,HINGLEYS,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.03
897082,HINGLEYS,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.5
897082,HINGLEYS,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.35
897082,HINGLEYS,2024-01-27T23:10:00.000+00:00,feeder,04,N Current (RMS),A,21.6
897082,HINGLEYS,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
897082,HINGLEYS,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.5
897082,HINGLEYS,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.6
897082,HINGLEYS,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.07
897082,HINGLEYS,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
897082,HINGLEYS,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.41
897082,HINGLEYS,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.27
897082,HINGLEYS,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.81
897082,HINGLEYS,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.49
897082,HINGLEYS,2024-01-27T23:10:00.000+00:00,feeder,03,N Current (RMS),A,22.5
897082,HINGLEYS,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.6
897082,HINGLEYS,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.5
897082,HINGLEYS,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.3
897082,HINGLEYS,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
897082,HINGLEYS,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
897082,HINGLEYS,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.74
897082,HINGLEYS,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.4
897082,HINGLEYS,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.09
897082,HINGLEYS,2024-01-27T23:10:00.000+00:00,feeder,02,N Current (RMS),A,33.4
897082,HINGLEYS,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.3
897082,HINGLEYS,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
897082,HINGLEYS,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.5
897082,HINGLEYS,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,15.1
897082,HINGLEYS,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
897082,HINGLEYS,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
897082,HINGLEYS,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
897082,HINGLEYS,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
897082,HINGLEYS,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
897082,HINGLEYS,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
897082,HINGLEYS,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
897082,HINGLEYS,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
897082,HINGLEYS,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
897082,HINGLEYS,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.37
897082,HINGLEYS,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.28
897082,HINGLEYS,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.33
897082,HINGLEYS,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
897082,HINGLEYS,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
897082,HINGLEYS,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
897082,HINGLEYS,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
897082,HINGLEYS,2024-01-27T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-27T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-27T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.15
897082,HINGLEYS,2024-01-27T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.71
897082,HINGLEYS,2024-01-27T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.56
897082,HINGLEYS,2024-01-27T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.32
897082,HINGLEYS,2024-01-27T23:00:00.000+00:00,feeder,06,N Current (RMS),A,1.8
897082,HINGLEYS,2024-01-27T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,3.0
897082,HINGLEYS,2024-01-27T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,2.4
897082,HINGLEYS,2024-01-27T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,1.7
897082,HINGLEYS,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.83
897082,HINGLEYS,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.66
897082,HINGLEYS,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.8
897082,HINGLEYS,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.27
897082,HINGLEYS,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.25
897082,HINGLEYS,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.71
897082,HINGLEYS,2024-01-27T23:00:00.000+00:00,feeder,05,N Current (RMS),A,11.5
897082,HINGLEYS,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,14.8
897082,HINGLEYS,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,18.3
897082,HINGLEYS,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,21.7
897082,HINGLEYS,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
897082,HINGLEYS,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.3
897082,HINGLEYS,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
897082,HINGLEYS,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.04
897082,HINGLEYS,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.87
897082,HINGLEYS,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.97
897082,HINGLEYS,2024-01-27T23:00:00.000+00:00,feeder,04,N Current (RMS),A,22.6
897082,HINGLEYS,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
897082,HINGLEYS,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.2
897082,HINGLEYS,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.7
897082,HINGLEYS,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.17
897082,HINGLEYS,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
897082,HINGLEYS,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.52
897082,HINGLEYS,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.16
897082,HINGLEYS,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.95
897082,HINGLEYS,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.52
897082,HINGLEYS,2024-01-27T23:00:00.000+00:00,feeder,03,N Current (RMS),A,28.0
897082,HINGLEYS,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,55.4
897082,HINGLEYS,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.5
897082,HINGLEYS,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,45.3
897082,HINGLEYS,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
897082,HINGLEYS,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
