Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
897082,HINGLEYS,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.69
897082,HINGLEYS,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.93
897082,HINGLEYS,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.25
897082,HINGLEYS,2024-01-27T23:00:00.000+00:00,feeder,02,N Current (RMS),A,35.2
897082,HINGLEYS,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.6
897082,HINGLEYS,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
897082,HINGLEYS,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.6
897082,HINGLEYS,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,15.1
897082,HINGLEYS,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
897082,HINGLEYS,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
897082,HINGLEYS,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
897082,HINGLEYS,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
897082,HINGLEYS,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
897082,HINGLEYS,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
897082,HINGLEYS,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
897082,HINGLEYS,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
897082,HINGLEYS,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
897082,HINGLEYS,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.79
897082,HINGLEYS,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.57
897082,HINGLEYS,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.77
897082,HINGLEYS,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
897082,HINGLEYS,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
897082,HINGLEYS,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
897082,HINGLEYS,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
897082,HINGLEYS,2024-01-27T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-27T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.18
897082,HINGLEYS,2024-01-27T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.14
897082,HINGLEYS,2024-01-27T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.72
897082,HINGLEYS,2024-01-27T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.48
897082,HINGLEYS,2024-01-27T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.4
897082,HINGLEYS,2024-01-27T22:50:00.000+00:00,feeder,06,N Current (RMS),A,2.1
897082,HINGLEYS,2024-01-27T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,3.1
897082,HINGLEYS,2024-01-27T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,2.3
897082,HINGLEYS,2024-01-27T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,2.0
897082,HINGLEYS,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
897082,HINGLEYS,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
897082,HINGLEYS,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.71
897082,HINGLEYS,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.24
897082,HINGLEYS,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.44
897082,HINGLEYS,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.37
897082,HINGLEYS,2024-01-27T22:50:00.000+00:00,feeder,05,N Current (RMS),A,17.3
897082,HINGLEYS,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,21.0
897082,HINGLEYS,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,31.7
897082,HINGLEYS,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,20.2
897082,HINGLEYS,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
897082,HINGLEYS,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.21
897082,HINGLEYS,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
897082,HINGLEYS,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.03
897082,HINGLEYS,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.96
897082,HINGLEYS,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.7
897082,HINGLEYS,2024-01-27T22:50:00.000+00:00,feeder,04,N Current (RMS),A,15.4
897082,HINGLEYS,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
897082,HINGLEYS,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
897082,HINGLEYS,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.4
897082,HINGLEYS,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.01
897082,HINGLEYS,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
897082,HINGLEYS,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
897082,HINGLEYS,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.25
897082,HINGLEYS,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.05
897082,HINGLEYS,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.93
897082,HINGLEYS,2024-01-27T22:50:00.000+00:00,feeder,03,N Current (RMS),A,33.8
897082,HINGLEYS,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,67.8
897082,HINGLEYS,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.0
897082,HINGLEYS,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,62.8
897082,HINGLEYS,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
897082,HINGLEYS,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
897082,HINGLEYS,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
897082,HINGLEYS,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.81
897082,HINGLEYS,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.49
897082,HINGLEYS,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.83
897082,HINGLEYS,2024-01-27T22:50:00.000+00:00,feeder,02,N Current (RMS),A,32.6
897082,HINGLEYS,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.4
897082,HINGLEYS,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
897082,HINGLEYS,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.7
897082,HINGLEYS,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,15.1
897082,HINGLEYS,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
897082,HINGLEYS,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
897082,HINGLEYS,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
897082,HINGLEYS,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
897082,HINGLEYS,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
897082,HINGLEYS,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
897082,HINGLEYS,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
897082,HINGLEYS,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
897082,HINGLEYS,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
897082,HINGLEYS,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.99
897082,HINGLEYS,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.41
897082,HINGLEYS,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,33.23
897082,HINGLEYS,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
897082,HINGLEYS,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
897082,HINGLEYS,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
897082,HINGLEYS,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
897082,HINGLEYS,2024-01-27T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.23
897082,HINGLEYS,2024-01-27T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.11
897082,HINGLEYS,2024-01-27T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-27T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.6
897082,HINGLEYS,2024-01-27T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.63
897082,HINGLEYS,2024-01-27T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.7
897082,HINGLEYS,2024-01-27T22:40:00.000+00:00,feeder,06,N Current (RMS),A,2.3
897082,HINGLEYS,2024-01-27T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,2.8
897082,HINGLEYS,2024-01-27T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,2.9
897082,HINGLEYS,2024-01-27T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,3.1
897082,HINGLEYS,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
897082,HINGLEYS,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
897082,HINGLEYS,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.72
897082,HINGLEYS,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.78
897082,HINGLEYS,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.37
897082,HINGLEYS,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.3
897082,HINGLEYS,2024-01-27T22:40:00.000+00:00,feeder,05,N Current (RMS),A,10.6
897082,HINGLEYS,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,12.3
897082,HINGLEYS,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,12.0
897082,HINGLEYS,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,20.2
897082,HINGLEYS,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.42
897082,HINGLEYS,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
897082,HINGLEYS,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.03
897082,HINGLEYS,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.13
897082,HINGLEYS,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.51
897082,HINGLEYS,2024-01-27T22:40:00.000+00:00,feeder,04,N Current (RMS),A,16.1
897082,HINGLEYS,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
897082,HINGLEYS,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.7
897082,HINGLEYS,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
897082,HINGLEYS,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.3
897082,HINGLEYS,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
897082,HINGLEYS,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
897082,HINGLEYS,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.51
897082,HINGLEYS,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.45
897082,HINGLEYS,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.78
897082,HINGLEYS,2024-01-27T22:40:00.000+00:00,feeder,03,N Current (RMS),A,40.9
897082,HINGLEYS,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,72.3
897082,HINGLEYS,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.8
897082,HINGLEYS,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,66.3
897082,HINGLEYS,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
897082,HINGLEYS,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.38
897082,HINGLEYS,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
897082,HINGLEYS,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.25
897082,HINGLEYS,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.5
897082,HINGLEYS,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.97
897082,HINGLEYS,2024-01-27T22:40:00.000+00:00,feeder,02,N Current (RMS),A,33.6
897082,HINGLEYS,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
897082,HINGLEYS,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.7
897082,HINGLEYS,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.7
897082,HINGLEYS,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,15.0
897082,HINGLEYS,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
897082,HINGLEYS,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
897082,HINGLEYS,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
897082,HINGLEYS,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
897082,HINGLEYS,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
897082,HINGLEYS,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
897082,HINGLEYS,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
897082,HINGLEYS,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
897082,HINGLEYS,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
897082,HINGLEYS,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.11
897082,HINGLEYS,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.08
897082,HINGLEYS,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,34.26
897082,HINGLEYS,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
897082,HINGLEYS,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
897082,HINGLEYS,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
897082,HINGLEYS,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
897082,HINGLEYS,2024-01-27T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.15
897082,HINGLEYS,2024-01-27T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.02
897082,HINGLEYS,2024-01-27T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.16
897082,HINGLEYS,2024-01-27T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.18
897082,HINGLEYS,2024-01-27T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.91
897082,HINGLEYS,2024-01-27T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.71
897082,HINGLEYS,2024-01-27T22:30:00.000+00:00,feeder,06,N Current (RMS),A,10.1
897082,HINGLEYS,2024-01-27T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,12.6
897082,HINGLEYS,2024-01-27T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,3.9
897082,HINGLEYS,2024-01-27T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,3.2
897082,HINGLEYS,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
897082,HINGLEYS,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.14
897082,HINGLEYS,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.73
897082,HINGLEYS,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.7
897082,HINGLEYS,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.69
897082,HINGLEYS,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.57
897082,HINGLEYS,2024-01-27T22:30:00.000+00:00,feeder,05,N Current (RMS),A,8.3
897082,HINGLEYS,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,12.0
897082,HINGLEYS,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,8.8
897082,HINGLEYS,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,17.4
897082,HINGLEYS,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
897082,HINGLEYS,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.56
897082,HINGLEYS,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
897082,HINGLEYS,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
897082,HINGLEYS,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.88
897082,HINGLEYS,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.63
897082,HINGLEYS,2024-01-27T22:30:00.000+00:00,feeder,04,N Current (RMS),A,18.2
897082,HINGLEYS,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
897082,HINGLEYS,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
897082,HINGLEYS,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.5
897082,HINGLEYS,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.25
897082,HINGLEYS,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
897082,HINGLEYS,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.17
897082,HINGLEYS,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.93
897082,HINGLEYS,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.2
897082,HINGLEYS,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.25
897082,HINGLEYS,2024-01-27T22:30:00.000+00:00,feeder,03,N Current (RMS),A,38.0
897082,HINGLEYS,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,77.7
897082,HINGLEYS,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.8
897082,HINGLEYS,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,56.5
897082,HINGLEYS,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
897082,HINGLEYS,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
897082,HINGLEYS,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
897082,HINGLEYS,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.53
897082,HINGLEYS,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.99
897082,HINGLEYS,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.94
897082,HINGLEYS,2024-01-27T22:30:00.000+00:00,feeder,02,N Current (RMS),A,27.0
897082,HINGLEYS,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
897082,HINGLEYS,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
897082,HINGLEYS,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.7
897082,HINGLEYS,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,15.0
897082,HINGLEYS,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
897082,HINGLEYS,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
897082,HINGLEYS,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
897082,HINGLEYS,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
897082,HINGLEYS,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
897082,HINGLEYS,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
897082,HINGLEYS,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
897082,HINGLEYS,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
897082,HINGLEYS,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
897082,HINGLEYS,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.38
897082,HINGLEYS,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.68
897082,HINGLEYS,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.11
897082,HINGLEYS,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
897082,HINGLEYS,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
897082,HINGLEYS,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
897082,HINGLEYS,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
897082,HINGLEYS,2024-01-27T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-27T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-27T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.14
897082,HINGLEYS,2024-01-27T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.41
897082,HINGLEYS,2024-01-27T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.04
897082,HINGLEYS,2024-01-27T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.7
897082,HINGLEYS,2024-01-27T22:20:00.000+00:00,feeder,06,N Current (RMS),A,6.0
897082,HINGLEYS,2024-01-27T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,7.6
897082,HINGLEYS,2024-01-27T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,5.2
897082,HINGLEYS,2024-01-27T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,3.2
897082,HINGLEYS,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.93
897082,HINGLEYS,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
897082,HINGLEYS,2024-01-27T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.67
897082,HINGLEYS,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.75
897082,HINGLEYS,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.96
897082,HINGLEYS,2024-01-27T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.63
897082,HINGLEYS,2024-01-27T22:20:00.000+00:00,feeder,05,N Current (RMS),A,11.3
897082,HINGLEYS,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,12.7
897082,HINGLEYS,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,18.6
897082,HINGLEYS,2024-01-27T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,17.7
897082,HINGLEYS,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
897082,HINGLEYS,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.44
897082,HINGLEYS,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
897082,HINGLEYS,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.03
897082,HINGLEYS,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.53
897082,HINGLEYS,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.58
897082,HINGLEYS,2024-01-27T22:20:00.000+00:00,feeder,04,N Current (RMS),A,19.1
897082,HINGLEYS,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
897082,HINGLEYS,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.5
897082,HINGLEYS,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
897082,HINGLEYS,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.05
897082,HINGLEYS,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
897082,HINGLEYS,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
897082,HINGLEYS,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.82
897082,HINGLEYS,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.12
897082,HINGLEYS,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.27
897082,HINGLEYS,2024-01-27T22:20:00.000+00:00,feeder,03,N Current (RMS),A,30.5
897082,HINGLEYS,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,69.4
897082,HINGLEYS,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.9
897082,HINGLEYS,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,48.7
897082,HINGLEYS,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
897082,HINGLEYS,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
897082,HINGLEYS,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
897082,HINGLEYS,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.75
897082,HINGLEYS,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.42
897082,HINGLEYS,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.76
897082,HINGLEYS,2024-01-27T22:20:00.000+00:00,feeder,02,N Current (RMS),A,20.3
897082,HINGLEYS,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
897082,HINGLEYS,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
897082,HINGLEYS,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.2
897082,HINGLEYS,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,15.2
897082,HINGLEYS,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
897082,HINGLEYS,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
897082,HINGLEYS,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
897082,HINGLEYS,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
897082,HINGLEYS,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
897082,HINGLEYS,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
897082,HINGLEYS,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
897082,HINGLEYS,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
897082,HINGLEYS,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
897082,HINGLEYS,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.69
897082,HINGLEYS,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.07
897082,HINGLEYS,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.94
897082,HINGLEYS,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
897082,HINGLEYS,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
897082,HINGLEYS,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
897082,HINGLEYS,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
897082,HINGLEYS,2024-01-27T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.11
897082,HINGLEYS,2024-01-27T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.1
897082,HINGLEYS,2024-01-27T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-27T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.61
897082,HINGLEYS,2024-01-27T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.44
897082,HINGLEYS,2024-01-27T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.83
897082,HINGLEYS,2024-01-27T22:10:00.000+00:00,feeder,06,N Current (RMS),A,6.4
897082,HINGLEYS,2024-01-27T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,2.7
897082,HINGLEYS,2024-01-27T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,8.1
897082,HINGLEYS,2024-01-27T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,3.7
897082,HINGLEYS,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.98
897082,HINGLEYS,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.05
897082,HINGLEYS,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.71
897082,HINGLEYS,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.48
897082,HINGLEYS,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.04
897082,HINGLEYS,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.11
897082,HINGLEYS,2024-01-27T22:10:00.000+00:00,feeder,05,N Current (RMS),A,11.4
897082,HINGLEYS,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,11.4
897082,HINGLEYS,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,18.1
897082,HINGLEYS,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,19.4
897082,HINGLEYS,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
897082,HINGLEYS,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.46
897082,HINGLEYS,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
897082,HINGLEYS,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.1
897082,HINGLEYS,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.17
897082,HINGLEYS,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.73
897082,HINGLEYS,2024-01-27T22:10:00.000+00:00,feeder,04,N Current (RMS),A,20.4
897082,HINGLEYS,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
897082,HINGLEYS,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.1
897082,HINGLEYS,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.5
897082,HINGLEYS,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.75
897082,HINGLEYS,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
897082,HINGLEYS,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
897082,HINGLEYS,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.34
897082,HINGLEYS,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.34
897082,HINGLEYS,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.46
897082,HINGLEYS,2024-01-27T22:10:00.000+00:00,feeder,03,N Current (RMS),A,41.8
897082,HINGLEYS,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,82.8
897082,HINGLEYS,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.6
897082,HINGLEYS,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,52.8
897082,HINGLEYS,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
897082,HINGLEYS,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
897082,HINGLEYS,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
897082,HINGLEYS,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.48
897082,HINGLEYS,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.82
897082,HINGLEYS,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.95
897082,HINGLEYS,2024-01-27T22:10:00.000+00:00,feeder,02,N Current (RMS),A,20.6
897082,HINGLEYS,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
897082,HINGLEYS,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
897082,HINGLEYS,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
897082,HINGLEYS,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,15.3
897082,HINGLEYS,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
897082,HINGLEYS,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
897082,HINGLEYS,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
897082,HINGLEYS,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
897082,HINGLEYS,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
897082,HINGLEYS,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
897082,HINGLEYS,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
897082,HINGLEYS,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
897082,HINGLEYS,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
897082,HINGLEYS,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.8
897082,HINGLEYS,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.82
897082,HINGLEYS,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.08
897082,HINGLEYS,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
897082,HINGLEYS,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
897082,HINGLEYS,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
897082,HINGLEYS,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
897082,HINGLEYS,2024-01-27T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-27T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.03
897082,HINGLEYS,2024-01-27T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.11
897082,HINGLEYS,2024-01-27T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.65
897082,HINGLEYS,2024-01-27T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.92
897082,HINGLEYS,2024-01-27T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.77
897082,HINGLEYS,2024-01-27T22:00:00.000+00:00,feeder,06,N Current (RMS),A,2.8
897082,HINGLEYS,2024-01-27T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,2.8
897082,HINGLEYS,2024-01-27T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,4.0
897082,HINGLEYS,2024-01-27T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,3.5
897082,HINGLEYS,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.07
897082,HINGLEYS,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.27
897082,HINGLEYS,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.85
897082,HINGLEYS,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.45
897082,HINGLEYS,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.36
897082,HINGLEYS,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.16
897082,HINGLEYS,2024-01-27T22:00:00.000+00:00,feeder,05,N Current (RMS),A,10.6
897082,HINGLEYS,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,11.4
897082,HINGLEYS,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,15.2
897082,HINGLEYS,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,20.0
897082,HINGLEYS,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
897082,HINGLEYS,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.29
897082,HINGLEYS,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
897082,HINGLEYS,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.1
897082,HINGLEYS,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.76
897082,HINGLEYS,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.18
897082,HINGLEYS,2024-01-27T22:00:00.000+00:00,feeder,04,N Current (RMS),A,22.4
897082,HINGLEYS,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
897082,HINGLEYS,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.7
897082,HINGLEYS,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.7
897082,HINGLEYS,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.06
897082,HINGLEYS,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
897082,HINGLEYS,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
897082,HINGLEYS,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,22.43
897082,HINGLEYS,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.68
897082,HINGLEYS,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.09
897082,HINGLEYS,2024-01-27T22:00:00.000+00:00,feeder,03,N Current (RMS),A,43.6
897082,HINGLEYS,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,94.3
897082,HINGLEYS,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,54.1
897082,HINGLEYS,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,51.6
897082,HINGLEYS,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
897082,HINGLEYS,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
897082,HINGLEYS,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.49
897082,HINGLEYS,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.66
897082,HINGLEYS,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.99
897082,HINGLEYS,2024-01-27T22:00:00.000+00:00,feeder,02,N Current (RMS),A,23.8
897082,HINGLEYS,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
897082,HINGLEYS,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
897082,HINGLEYS,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.3
897082,HINGLEYS,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,15.5
897082,HINGLEYS,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
897082,HINGLEYS,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
897082,HINGLEYS,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
897082,HINGLEYS,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
897082,HINGLEYS,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
897082,HINGLEYS,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
897082,HINGLEYS,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
897082,HINGLEYS,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
897082,HINGLEYS,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
897082,HINGLEYS,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.91
897082,HINGLEYS,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.37
897082,HINGLEYS,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.19
897082,HINGLEYS,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
897082,HINGLEYS,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
897082,HINGLEYS,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
897082,HINGLEYS,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
897082,HINGLEYS,2024-01-27T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.11
897082,HINGLEYS,2024-01-27T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.01
897082,HINGLEYS,2024-01-27T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-27T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.63
897082,HINGLEYS,2024-01-27T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.95
897082,HINGLEYS,2024-01-27T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.6
897082,HINGLEYS,2024-01-27T21:50:00.000+00:00,feeder,06,N Current (RMS),A,2.8
897082,HINGLEYS,2024-01-27T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,2.7
897082,HINGLEYS,2024-01-27T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,4.1
897082,HINGLEYS,2024-01-27T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,2.8
897082,HINGLEYS,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.08
897082,HINGLEYS,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.21
897082,HINGLEYS,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.85
897082,HINGLEYS,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.57
897082,HINGLEYS,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.14
897082,HINGLEYS,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.95
897082,HINGLEYS,2024-01-27T21:50:00.000+00:00,feeder,05,N Current (RMS),A,14.8
897082,HINGLEYS,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,8.6
897082,HINGLEYS,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,18.4
897082,HINGLEYS,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.8
897082,HINGLEYS,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
897082,HINGLEYS,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.32
897082,HINGLEYS,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
897082,HINGLEYS,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.14
897082,HINGLEYS,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.91
897082,HINGLEYS,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.74
897082,HINGLEYS,2024-01-27T21:50:00.000+00:00,feeder,04,N Current (RMS),A,20.1
897082,HINGLEYS,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
897082,HINGLEYS,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.6
897082,HINGLEYS,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.6
897082,HINGLEYS,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.73
897082,HINGLEYS,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
897082,HINGLEYS,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
897082,HINGLEYS,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.05
897082,HINGLEYS,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.34
897082,HINGLEYS,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.07
897082,HINGLEYS,2024-01-27T21:50:00.000+00:00,feeder,03,N Current (RMS),A,34.1
897082,HINGLEYS,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,76.2
897082,HINGLEYS,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,56.9
897082,HINGLEYS,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,56.0
897082,HINGLEYS,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
897082,HINGLEYS,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
897082,HINGLEYS,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.11
897082,HINGLEYS,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.69
897082,HINGLEYS,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.17
897082,HINGLEYS,2024-01-27T21:50:00.000+00:00,feeder,02,N Current (RMS),A,30.1
897082,HINGLEYS,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
897082,HINGLEYS,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.8
897082,HINGLEYS,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.2
897082,HINGLEYS,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,15.6
897082,HINGLEYS,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
897082,HINGLEYS,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
897082,HINGLEYS,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
897082,HINGLEYS,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
897082,HINGLEYS,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
897082,HINGLEYS,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
897082,HINGLEYS,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
897082,HINGLEYS,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
897082,HINGLEYS,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
897082,HINGLEYS,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.22
897082,HINGLEYS,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.03
897082,HINGLEYS,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.54
897082,HINGLEYS,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
897082,HINGLEYS,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
897082,HINGLEYS,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
897082,HINGLEYS,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
897082,HINGLEYS,2024-01-27T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.1
897082,HINGLEYS,2024-01-27T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-27T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.03
897082,HINGLEYS,2024-01-27T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.72
897082,HINGLEYS,2024-01-27T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.06
897082,HINGLEYS,2024-01-27T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.1
897082,HINGLEYS,2024-01-27T21:40:00.000+00:00,feeder,06,N Current (RMS),A,5.0
897082,HINGLEYS,2024-01-27T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,3.3
897082,HINGLEYS,2024-01-27T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,4.5
897082,HINGLEYS,2024-01-27T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,6.2
897082,HINGLEYS,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.05
897082,HINGLEYS,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.13
897082,HINGLEYS,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.79
897082,HINGLEYS,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.41
897082,HINGLEYS,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.07
897082,HINGLEYS,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.29
897082,HINGLEYS,2024-01-27T21:40:00.000+00:00,feeder,05,N Current (RMS),A,14.8
897082,HINGLEYS,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,14.7
897082,HINGLEYS,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,18.7
897082,HINGLEYS,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,24.0
897082,HINGLEYS,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
897082,HINGLEYS,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.51
897082,HINGLEYS,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
897082,HINGLEYS,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.08
897082,HINGLEYS,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.66
897082,HINGLEYS,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.37
897082,HINGLEYS,2024-01-27T21:40:00.000+00:00,feeder,04,N Current (RMS),A,21.4
897082,HINGLEYS,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
897082,HINGLEYS,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.0
897082,HINGLEYS,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.7
897082,HINGLEYS,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.01
897082,HINGLEYS,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
897082,HINGLEYS,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
897082,HINGLEYS,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.83
897082,HINGLEYS,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.82
897082,HINGLEYS,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.46
897082,HINGLEYS,2024-01-27T21:40:00.000+00:00,feeder,03,N Current (RMS),A,23.2
897082,HINGLEYS,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,44.3
897082,HINGLEYS,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,46.8
897082,HINGLEYS,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,53.2
897082,HINGLEYS,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
897082,HINGLEYS,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
897082,HINGLEYS,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
897082,HINGLEYS,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.86
897082,HINGLEYS,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.56
897082,HINGLEYS,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.48
897082,HINGLEYS,2024-01-27T21:40:00.000+00:00,feeder,02,N Current (RMS),A,31.5
897082,HINGLEYS,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
897082,HINGLEYS,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.9
897082,HINGLEYS,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.0
897082,HINGLEYS,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,15.8
897082,HINGLEYS,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
897082,HINGLEYS,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
897082,HINGLEYS,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
897082,HINGLEYS,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
897082,HINGLEYS,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
897082,HINGLEYS,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
897082,HINGLEYS,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
897082,HINGLEYS,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
897082,HINGLEYS,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
897082,HINGLEYS,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.74
897082,HINGLEYS,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.17
897082,HINGLEYS,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.7
897082,HINGLEYS,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
897082,HINGLEYS,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
897082,HINGLEYS,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
897082,HINGLEYS,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
897082,HINGLEYS,2024-01-27T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.02
897082,HINGLEYS,2024-01-27T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.03
897082,HINGLEYS,2024-01-27T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.05
897082,HINGLEYS,2024-01-27T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.71
897082,HINGLEYS,2024-01-27T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.68
897082,HINGLEYS,2024-01-27T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.69
897082,HINGLEYS,2024-01-27T21:30:00.000+00:00,feeder,06,N Current (RMS),A,6.6
897082,HINGLEYS,2024-01-27T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,3.1
897082,HINGLEYS,2024-01-27T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,8.6
897082,HINGLEYS,2024-01-27T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,3.1
897082,HINGLEYS,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
897082,HINGLEYS,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.1
897082,HINGLEYS,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.69
897082,HINGLEYS,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.55
897082,HINGLEYS,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.87
897082,HINGLEYS,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.06
897082,HINGLEYS,2024-01-27T21:30:00.000+00:00,feeder,05,N Current (RMS),A,15.0
897082,HINGLEYS,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,29.1
897082,HINGLEYS,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,17.4
897082,HINGLEYS,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,22.9
897082,HINGLEYS,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
897082,HINGLEYS,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.28
897082,HINGLEYS,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
897082,HINGLEYS,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.08
897082,HINGLEYS,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.19
897082,HINGLEYS,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.89
897082,HINGLEYS,2024-01-27T21:30:00.000+00:00,feeder,04,N Current (RMS),A,19.7
897082,HINGLEYS,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
897082,HINGLEYS,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.0
897082,HINGLEYS,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.7
897082,HINGLEYS,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.12
897082,HINGLEYS,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
897082,HINGLEYS,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
897082,HINGLEYS,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.67
