Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
897082,HINGLEYS,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.25
897082,HINGLEYS,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.9
897082,HINGLEYS,2024-01-27T21:30:00.000+00:00,feeder,03,N Current (RMS),A,25.3
897082,HINGLEYS,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.1
897082,HINGLEYS,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.4
897082,HINGLEYS,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,55.1
897082,HINGLEYS,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
897082,HINGLEYS,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
897082,HINGLEYS,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
897082,HINGLEYS,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.69
897082,HINGLEYS,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.4
897082,HINGLEYS,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.18
897082,HINGLEYS,2024-01-27T21:30:00.000+00:00,feeder,02,N Current (RMS),A,28.2
897082,HINGLEYS,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
897082,HINGLEYS,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
897082,HINGLEYS,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.7
897082,HINGLEYS,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,15.8
897082,HINGLEYS,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
897082,HINGLEYS,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
897082,HINGLEYS,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
897082,HINGLEYS,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
897082,HINGLEYS,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
897082,HINGLEYS,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
897082,HINGLEYS,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
897082,HINGLEYS,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
897082,HINGLEYS,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
897082,HINGLEYS,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.71
897082,HINGLEYS,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.4
897082,HINGLEYS,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.72
897082,HINGLEYS,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
897082,HINGLEYS,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
897082,HINGLEYS,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
897082,HINGLEYS,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
897082,HINGLEYS,2024-01-27T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.04
897082,HINGLEYS,2024-01-27T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.06
897082,HINGLEYS,2024-01-27T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.01
897082,HINGLEYS,2024-01-27T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.78
897082,HINGLEYS,2024-01-27T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.01
897082,HINGLEYS,2024-01-27T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.63
897082,HINGLEYS,2024-01-27T21:20:00.000+00:00,feeder,06,N Current (RMS),A,2.5
897082,HINGLEYS,2024-01-27T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,3.3
897082,HINGLEYS,2024-01-27T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,4.4
897082,HINGLEYS,2024-01-27T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,2.8
897082,HINGLEYS,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
897082,HINGLEYS,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.14
897082,HINGLEYS,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.57
897082,HINGLEYS,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.81
897082,HINGLEYS,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.47
897082,HINGLEYS,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.92
897082,HINGLEYS,2024-01-27T21:20:00.000+00:00,feeder,05,N Current (RMS),A,13.0
897082,HINGLEYS,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,8.6
897082,HINGLEYS,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,15.5
897082,HINGLEYS,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.9
897082,HINGLEYS,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
897082,HINGLEYS,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.2
897082,HINGLEYS,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
897082,HINGLEYS,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.09
897082,HINGLEYS,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.07
897082,HINGLEYS,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.49
897082,HINGLEYS,2024-01-27T21:20:00.000+00:00,feeder,04,N Current (RMS),A,19.1
897082,HINGLEYS,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
897082,HINGLEYS,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
897082,HINGLEYS,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.2
897082,HINGLEYS,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.25
897082,HINGLEYS,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
897082,HINGLEYS,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
897082,HINGLEYS,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.57
897082,HINGLEYS,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.73
897082,HINGLEYS,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.48
897082,HINGLEYS,2024-01-27T21:20:00.000+00:00,feeder,03,N Current (RMS),A,27.4
897082,HINGLEYS,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,52.1
897082,HINGLEYS,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.1
897082,HINGLEYS,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,57.6
897082,HINGLEYS,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
897082,HINGLEYS,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
897082,HINGLEYS,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
897082,HINGLEYS,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.49
897082,HINGLEYS,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.05
897082,HINGLEYS,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.46
897082,HINGLEYS,2024-01-27T21:20:00.000+00:00,feeder,02,N Current (RMS),A,28.6
897082,HINGLEYS,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.7
897082,HINGLEYS,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
897082,HINGLEYS,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.3
897082,HINGLEYS,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,16.0
897082,HINGLEYS,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
897082,HINGLEYS,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
897082,HINGLEYS,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
897082,HINGLEYS,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
897082,HINGLEYS,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
897082,HINGLEYS,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
897082,HINGLEYS,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
897082,HINGLEYS,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
897082,HINGLEYS,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
897082,HINGLEYS,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.57
897082,HINGLEYS,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.33
897082,HINGLEYS,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.98
897082,HINGLEYS,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
897082,HINGLEYS,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
897082,HINGLEYS,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
897082,HINGLEYS,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
897082,HINGLEYS,2024-01-27T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
897082,HINGLEYS,2024-01-27T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-27T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.01
897082,HINGLEYS,2024-01-27T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.35
897082,HINGLEYS,2024-01-27T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.9
897082,HINGLEYS,2024-01-27T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.02
897082,HINGLEYS,2024-01-27T21:10:00.000+00:00,feeder,06,N Current (RMS),A,5.7
897082,HINGLEYS,2024-01-27T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,7.6
897082,HINGLEYS,2024-01-27T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,3.9
897082,HINGLEYS,2024-01-27T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,4.5
897082,HINGLEYS,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.8
897082,HINGLEYS,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
897082,HINGLEYS,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.26
897082,HINGLEYS,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.86
897082,HINGLEYS,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.19
897082,HINGLEYS,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.76
897082,HINGLEYS,2024-01-27T21:10:00.000+00:00,feeder,05,N Current (RMS),A,13.0
897082,HINGLEYS,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,14.1
897082,HINGLEYS,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,14.6
897082,HINGLEYS,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,25.9
897082,HINGLEYS,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.37
897082,HINGLEYS,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
897082,HINGLEYS,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.01
897082,HINGLEYS,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.06
897082,HINGLEYS,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.29
897082,HINGLEYS,2024-01-27T21:10:00.000+00:00,feeder,04,N Current (RMS),A,18.8
897082,HINGLEYS,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
897082,HINGLEYS,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
897082,HINGLEYS,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.0
897082,HINGLEYS,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.04
897082,HINGLEYS,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
897082,HINGLEYS,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
897082,HINGLEYS,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.82
897082,HINGLEYS,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.28
897082,HINGLEYS,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.63
897082,HINGLEYS,2024-01-27T21:10:00.000+00:00,feeder,03,N Current (RMS),A,27.1
897082,HINGLEYS,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,52.6
897082,HINGLEYS,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.5
897082,HINGLEYS,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,62.8
897082,HINGLEYS,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
897082,HINGLEYS,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
897082,HINGLEYS,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
897082,HINGLEYS,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.13
897082,HINGLEYS,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.37
897082,HINGLEYS,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.11
897082,HINGLEYS,2024-01-27T21:10:00.000+00:00,feeder,02,N Current (RMS),A,33.0
897082,HINGLEYS,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
897082,HINGLEYS,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
897082,HINGLEYS,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,55.8
897082,HINGLEYS,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,16.2
897082,HINGLEYS,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
897082,HINGLEYS,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
897082,HINGLEYS,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
897082,HINGLEYS,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
897082,HINGLEYS,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
897082,HINGLEYS,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
897082,HINGLEYS,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
897082,HINGLEYS,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
897082,HINGLEYS,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
897082,HINGLEYS,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.15
897082,HINGLEYS,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.8
897082,HINGLEYS,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,38.82
897082,HINGLEYS,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
897082,HINGLEYS,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
897082,HINGLEYS,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
897082,HINGLEYS,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
897082,HINGLEYS,2024-01-27T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-27T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.01
897082,HINGLEYS,2024-01-27T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.02
897082,HINGLEYS,2024-01-27T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.68
897082,HINGLEYS,2024-01-27T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.44
897082,HINGLEYS,2024-01-27T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.21
897082,HINGLEYS,2024-01-27T21:00:00.000+00:00,feeder,06,N Current (RMS),A,5.9
897082,HINGLEYS,2024-01-27T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,3.0
897082,HINGLEYS,2024-01-27T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,7.7
897082,HINGLEYS,2024-01-27T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,5.2
897082,HINGLEYS,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.86
897082,HINGLEYS,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
897082,HINGLEYS,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
897082,HINGLEYS,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.39
897082,HINGLEYS,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.78
897082,HINGLEYS,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.96
897082,HINGLEYS,2024-01-27T21:00:00.000+00:00,feeder,05,N Current (RMS),A,17.3
897082,HINGLEYS,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,16.1
897082,HINGLEYS,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,30.0
897082,HINGLEYS,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,26.7
897082,HINGLEYS,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
897082,HINGLEYS,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.26
897082,HINGLEYS,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
897082,HINGLEYS,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.08
897082,HINGLEYS,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.54
897082,HINGLEYS,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.34
897082,HINGLEYS,2024-01-27T21:00:00.000+00:00,feeder,04,N Current (RMS),A,17.8
897082,HINGLEYS,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
897082,HINGLEYS,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.3
897082,HINGLEYS,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.2
897082,HINGLEYS,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.26
897082,HINGLEYS,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
897082,HINGLEYS,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
897082,HINGLEYS,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.96
897082,HINGLEYS,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.44
897082,HINGLEYS,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.87
897082,HINGLEYS,2024-01-27T21:00:00.000+00:00,feeder,03,N Current (RMS),A,30.6
897082,HINGLEYS,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,54.2
897082,HINGLEYS,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.8
897082,HINGLEYS,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,59.3
897082,HINGLEYS,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
897082,HINGLEYS,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
897082,HINGLEYS,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
897082,HINGLEYS,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.76
897082,HINGLEYS,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.77
897082,HINGLEYS,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.95
897082,HINGLEYS,2024-01-27T21:00:00.000+00:00,feeder,02,N Current (RMS),A,30.1
897082,HINGLEYS,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
897082,HINGLEYS,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
897082,HINGLEYS,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,48.3
897082,HINGLEYS,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,16.3
897082,HINGLEYS,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
897082,HINGLEYS,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
897082,HINGLEYS,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
897082,HINGLEYS,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
897082,HINGLEYS,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
897082,HINGLEYS,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
897082,HINGLEYS,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
897082,HINGLEYS,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
897082,HINGLEYS,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
897082,HINGLEYS,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.71
897082,HINGLEYS,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.98
897082,HINGLEYS,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.33
897082,HINGLEYS,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
897082,HINGLEYS,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
897082,HINGLEYS,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
897082,HINGLEYS,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
897082,HINGLEYS,2024-01-27T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-27T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.07
897082,HINGLEYS,2024-01-27T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-27T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.75
897082,HINGLEYS,2024-01-27T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.03
897082,HINGLEYS,2024-01-27T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.8
897082,HINGLEYS,2024-01-27T20:50:00.000+00:00,feeder,06,N Current (RMS),A,2.8
897082,HINGLEYS,2024-01-27T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,3.4
897082,HINGLEYS,2024-01-27T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,4.4
897082,HINGLEYS,2024-01-27T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,3.6
897082,HINGLEYS,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.76
897082,HINGLEYS,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.05
897082,HINGLEYS,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.14
897082,HINGLEYS,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.74
897082,HINGLEYS,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.6
897082,HINGLEYS,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.93
897082,HINGLEYS,2024-01-27T20:50:00.000+00:00,feeder,05,N Current (RMS),A,13.8
897082,HINGLEYS,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,17.2
897082,HINGLEYS,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,28.3
897082,HINGLEYS,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.0
897082,HINGLEYS,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
897082,HINGLEYS,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.29
897082,HINGLEYS,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
897082,HINGLEYS,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.03
897082,HINGLEYS,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.63
897082,HINGLEYS,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.78
897082,HINGLEYS,2024-01-27T20:50:00.000+00:00,feeder,04,N Current (RMS),A,20.0
897082,HINGLEYS,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
897082,HINGLEYS,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.7
897082,HINGLEYS,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.2
897082,HINGLEYS,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.71
897082,HINGLEYS,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
897082,HINGLEYS,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
897082,HINGLEYS,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.27
897082,HINGLEYS,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.94
897082,HINGLEYS,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.39
897082,HINGLEYS,2024-01-27T20:50:00.000+00:00,feeder,03,N Current (RMS),A,36.6
897082,HINGLEYS,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,47.0
897082,HINGLEYS,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.5
897082,HINGLEYS,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,70.0
897082,HINGLEYS,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
897082,HINGLEYS,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
897082,HINGLEYS,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
897082,HINGLEYS,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.24
897082,HINGLEYS,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.38
897082,HINGLEYS,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.17
897082,HINGLEYS,2024-01-27T20:50:00.000+00:00,feeder,02,N Current (RMS),A,30.8
897082,HINGLEYS,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.7
897082,HINGLEYS,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
897082,HINGLEYS,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.2
897082,HINGLEYS,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,16.4
897082,HINGLEYS,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
897082,HINGLEYS,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
897082,HINGLEYS,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
897082,HINGLEYS,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
897082,HINGLEYS,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
897082,HINGLEYS,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
897082,HINGLEYS,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
897082,HINGLEYS,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
897082,HINGLEYS,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
897082,HINGLEYS,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.97
897082,HINGLEYS,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.58
897082,HINGLEYS,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.07
897082,HINGLEYS,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
897082,HINGLEYS,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
897082,HINGLEYS,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
897082,HINGLEYS,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
897082,HINGLEYS,2024-01-27T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.1
897082,HINGLEYS,2024-01-27T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.05
897082,HINGLEYS,2024-01-27T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-27T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.73
897082,HINGLEYS,2024-01-27T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.16
897082,HINGLEYS,2024-01-27T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.61
897082,HINGLEYS,2024-01-27T20:40:00.000+00:00,feeder,06,N Current (RMS),A,2.9
897082,HINGLEYS,2024-01-27T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,3.2
897082,HINGLEYS,2024-01-27T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,5.0
897082,HINGLEYS,2024-01-27T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,2.8
897082,HINGLEYS,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.93
897082,HINGLEYS,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.32
897082,HINGLEYS,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.45
897082,HINGLEYS,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.87
897082,HINGLEYS,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
897082,HINGLEYS,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.33
897082,HINGLEYS,2024-01-27T20:40:00.000+00:00,feeder,05,N Current (RMS),A,13.1
897082,HINGLEYS,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,12.9
897082,HINGLEYS,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,22.7
897082,HINGLEYS,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,23.9
897082,HINGLEYS,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
897082,HINGLEYS,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.28
897082,HINGLEYS,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
897082,HINGLEYS,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.07
897082,HINGLEYS,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.87
897082,HINGLEYS,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.71
897082,HINGLEYS,2024-01-27T20:40:00.000+00:00,feeder,04,N Current (RMS),A,23.0
897082,HINGLEYS,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
897082,HINGLEYS,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.0
897082,HINGLEYS,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.9
897082,HINGLEYS,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.84
897082,HINGLEYS,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
897082,HINGLEYS,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
897082,HINGLEYS,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.11
897082,HINGLEYS,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.92
897082,HINGLEYS,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.39
897082,HINGLEYS,2024-01-27T20:40:00.000+00:00,feeder,03,N Current (RMS),A,23.3
897082,HINGLEYS,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,53.5
897082,HINGLEYS,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,55.5
897082,HINGLEYS,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,58.1
897082,HINGLEYS,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
897082,HINGLEYS,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
897082,HINGLEYS,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
897082,HINGLEYS,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.24
897082,HINGLEYS,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.95
897082,HINGLEYS,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.89
897082,HINGLEYS,2024-01-27T20:40:00.000+00:00,feeder,02,N Current (RMS),A,36.7
897082,HINGLEYS,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.7
897082,HINGLEYS,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
897082,HINGLEYS,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,55.0
897082,HINGLEYS,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,16.4
897082,HINGLEYS,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
897082,HINGLEYS,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
897082,HINGLEYS,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
897082,HINGLEYS,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
897082,HINGLEYS,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
897082,HINGLEYS,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
897082,HINGLEYS,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
897082,HINGLEYS,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
897082,HINGLEYS,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
897082,HINGLEYS,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.87
897082,HINGLEYS,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.9
897082,HINGLEYS,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,38.93
897082,HINGLEYS,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
897082,HINGLEYS,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
897082,HINGLEYS,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
897082,HINGLEYS,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
897082,HINGLEYS,2024-01-27T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.2
897082,HINGLEYS,2024-01-27T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.02
897082,HINGLEYS,2024-01-27T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-27T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.66
897082,HINGLEYS,2024-01-27T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.03
897082,HINGLEYS,2024-01-27T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.58
897082,HINGLEYS,2024-01-27T20:30:00.000+00:00,feeder,06,N Current (RMS),A,2.6
897082,HINGLEYS,2024-01-27T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,3.0
897082,HINGLEYS,2024-01-27T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,4.5
897082,HINGLEYS,2024-01-27T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,2.7
897082,HINGLEYS,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.93
897082,HINGLEYS,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.14
897082,HINGLEYS,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.4
897082,HINGLEYS,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.99
897082,HINGLEYS,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.91
897082,HINGLEYS,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.63
897082,HINGLEYS,2024-01-27T20:30:00.000+00:00,feeder,05,N Current (RMS),A,18.1
897082,HINGLEYS,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,13.9
897082,HINGLEYS,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,29.9
897082,HINGLEYS,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,29.7
897082,HINGLEYS,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
897082,HINGLEYS,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.3
897082,HINGLEYS,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
897082,HINGLEYS,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.11
897082,HINGLEYS,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.6
897082,HINGLEYS,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.2
897082,HINGLEYS,2024-01-27T20:30:00.000+00:00,feeder,04,N Current (RMS),A,22.1
897082,HINGLEYS,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
897082,HINGLEYS,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.8
897082,HINGLEYS,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.6
897082,HINGLEYS,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.54
897082,HINGLEYS,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
897082,HINGLEYS,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.25
897082,HINGLEYS,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.55
897082,HINGLEYS,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.32
897082,HINGLEYS,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.39
897082,HINGLEYS,2024-01-27T20:30:00.000+00:00,feeder,03,N Current (RMS),A,27.5
897082,HINGLEYS,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.4
897082,HINGLEYS,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,65.8
897082,HINGLEYS,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,49.5
897082,HINGLEYS,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
897082,HINGLEYS,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
897082,HINGLEYS,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
897082,HINGLEYS,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
897082,HINGLEYS,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.98
897082,HINGLEYS,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.35
897082,HINGLEYS,2024-01-27T20:30:00.000+00:00,feeder,02,N Current (RMS),A,35.7
897082,HINGLEYS,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
897082,HINGLEYS,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
897082,HINGLEYS,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,57.1
897082,HINGLEYS,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,16.4
897082,HINGLEYS,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
897082,HINGLEYS,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
897082,HINGLEYS,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
897082,HINGLEYS,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
897082,HINGLEYS,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
897082,HINGLEYS,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
897082,HINGLEYS,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
897082,HINGLEYS,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
897082,HINGLEYS,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
897082,HINGLEYS,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.09
897082,HINGLEYS,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.84
897082,HINGLEYS,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.16
897082,HINGLEYS,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,94.9
897082,HINGLEYS,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
897082,HINGLEYS,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
897082,HINGLEYS,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
897082,HINGLEYS,2024-01-27T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.22
897082,HINGLEYS,2024-01-27T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.13
897082,HINGLEYS,2024-01-27T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.12
897082,HINGLEYS,2024-01-27T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.63
897082,HINGLEYS,2024-01-27T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.68
897082,HINGLEYS,2024-01-27T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.93
897082,HINGLEYS,2024-01-27T20:20:00.000+00:00,feeder,06,N Current (RMS),A,9.6
897082,HINGLEYS,2024-01-27T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,2.9
897082,HINGLEYS,2024-01-27T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,12.2
897082,HINGLEYS,2024-01-27T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,9.5
897082,HINGLEYS,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.9
897082,HINGLEYS,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
897082,HINGLEYS,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.24
897082,HINGLEYS,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.37
897082,HINGLEYS,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.72
897082,HINGLEYS,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.72
897082,HINGLEYS,2024-01-27T20:20:00.000+00:00,feeder,05,N Current (RMS),A,19.9
897082,HINGLEYS,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,15.9
897082,HINGLEYS,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,20.9
897082,HINGLEYS,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,38.0
897082,HINGLEYS,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
897082,HINGLEYS,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.31
897082,HINGLEYS,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
897082,HINGLEYS,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.14
897082,HINGLEYS,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.1
897082,HINGLEYS,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.4
897082,HINGLEYS,2024-01-27T20:20:00.000+00:00,feeder,04,N Current (RMS),A,23.9
897082,HINGLEYS,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
897082,HINGLEYS,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.3
897082,HINGLEYS,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.7
897082,HINGLEYS,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.76
897082,HINGLEYS,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
897082,HINGLEYS,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
897082,HINGLEYS,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.38
897082,HINGLEYS,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.78
897082,HINGLEYS,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.83
897082,HINGLEYS,2024-01-27T20:20:00.000+00:00,feeder,03,N Current (RMS),A,21.8
897082,HINGLEYS,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,58.4
897082,HINGLEYS,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,67.3
897082,HINGLEYS,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,51.1
897082,HINGLEYS,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
897082,HINGLEYS,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.25
897082,HINGLEYS,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
897082,HINGLEYS,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.44
897082,HINGLEYS,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.09
897082,HINGLEYS,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.59
897082,HINGLEYS,2024-01-27T20:20:00.000+00:00,feeder,02,N Current (RMS),A,32.8
897082,HINGLEYS,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
897082,HINGLEYS,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
897082,HINGLEYS,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.1
897082,HINGLEYS,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,16.5
897082,HINGLEYS,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
897082,HINGLEYS,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
897082,HINGLEYS,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
897082,HINGLEYS,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
897082,HINGLEYS,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
897082,HINGLEYS,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
897082,HINGLEYS,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
897082,HINGLEYS,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
897082,HINGLEYS,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
897082,HINGLEYS,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.68
897082,HINGLEYS,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.37
897082,HINGLEYS,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,43.46
897082,HINGLEYS,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
897082,HINGLEYS,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
897082,HINGLEYS,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
897082,HINGLEYS,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
897082,HINGLEYS,2024-01-27T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.21
897082,HINGLEYS,2024-01-27T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.09
897082,HINGLEYS,2024-01-27T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.13
897082,HINGLEYS,2024-01-27T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.66
897082,HINGLEYS,2024-01-27T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.38
897082,HINGLEYS,2024-01-27T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.36
897082,HINGLEYS,2024-01-27T20:10:00.000+00:00,feeder,06,N Current (RMS),A,12.7
897082,HINGLEYS,2024-01-27T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,3.0
897082,HINGLEYS,2024-01-27T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,14.3
897082,HINGLEYS,2024-01-27T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,14.8
897082,HINGLEYS,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
897082,HINGLEYS,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
897082,HINGLEYS,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.13
897082,HINGLEYS,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.61
897082,HINGLEYS,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.19
897082,HINGLEYS,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.61
897082,HINGLEYS,2024-01-27T20:10:00.000+00:00,feeder,05,N Current (RMS),A,23.7
897082,HINGLEYS,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,12.2
897082,HINGLEYS,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,30.8
897082,HINGLEYS,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,41.9
897082,HINGLEYS,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.12
897082,HINGLEYS,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
897082,HINGLEYS,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.26
897082,HINGLEYS,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.54
897082,HINGLEYS,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.61
897082,HINGLEYS,2024-01-27T20:10:00.000+00:00,feeder,04,N Current (RMS),A,26.2
897082,HINGLEYS,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.0
897082,HINGLEYS,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.4
897082,HINGLEYS,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.67
897082,HINGLEYS,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
897082,HINGLEYS,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
897082,HINGLEYS,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.63
897082,HINGLEYS,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.28
897082,HINGLEYS,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.36
897082,HINGLEYS,2024-01-27T20:10:00.000+00:00,feeder,03,N Current (RMS),A,28.4
897082,HINGLEYS,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,47.9
897082,HINGLEYS,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,73.9
897082,HINGLEYS,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,53.2
897082,HINGLEYS,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.34
897082,HINGLEYS,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
897082,HINGLEYS,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.29
897082,HINGLEYS,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.37
897082,HINGLEYS,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.63
897082,HINGLEYS,2024-01-27T20:10:00.000+00:00,feeder,02,N Current (RMS),A,27.7
897082,HINGLEYS,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
897082,HINGLEYS,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.9
897082,HINGLEYS,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.0
897082,HINGLEYS,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,16.5
897082,HINGLEYS,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
897082,HINGLEYS,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
897082,HINGLEYS,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
897082,HINGLEYS,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
897082,HINGLEYS,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
897082,HINGLEYS,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
897082,HINGLEYS,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
897082,HINGLEYS,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
897082,HINGLEYS,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
897082,HINGLEYS,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.94
897082,HINGLEYS,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,42.76
897082,HINGLEYS,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,43.57
897082,HINGLEYS,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,106.7
897082,HINGLEYS,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
897082,HINGLEYS,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
897082,HINGLEYS,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
897082,HINGLEYS,2024-01-27T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.21
897082,HINGLEYS,2024-01-27T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-27T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.1
897082,HINGLEYS,2024-01-27T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.66
897082,HINGLEYS,2024-01-27T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.12
897082,HINGLEYS,2024-01-27T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.67
897082,HINGLEYS,2024-01-27T20:00:00.000+00:00,feeder,06,N Current (RMS),A,10.4
897082,HINGLEYS,2024-01-27T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,3.0
897082,HINGLEYS,2024-01-27T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,5.4
897082,HINGLEYS,2024-01-27T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,12.3
897082,HINGLEYS,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.1
897082,HINGLEYS,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.15
897082,HINGLEYS,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.36
897082,HINGLEYS,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.78
897082,HINGLEYS,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.63
897082,HINGLEYS,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.69
897082,HINGLEYS,2024-01-27T20:00:00.000+00:00,feeder,05,N Current (RMS),A,20.0
897082,HINGLEYS,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,13.2
897082,HINGLEYS,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,25.2
897082,HINGLEYS,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,34.9
897082,HINGLEYS,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.16
897082,HINGLEYS,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
897082,HINGLEYS,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.15
897082,HINGLEYS,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.5
