Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
897082,HINGLEYS,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.64
897082,HINGLEYS,2024-01-27T20:00:00.000+00:00,feeder,04,N Current (RMS),A,27.5
897082,HINGLEYS,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
897082,HINGLEYS,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.3
897082,HINGLEYS,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.5
897082,HINGLEYS,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.91
897082,HINGLEYS,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
897082,HINGLEYS,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
897082,HINGLEYS,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.84
897082,HINGLEYS,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.54
897082,HINGLEYS,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.84
897082,HINGLEYS,2024-01-27T20:00:00.000+00:00,feeder,03,N Current (RMS),A,29.4
897082,HINGLEYS,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.0
897082,HINGLEYS,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,66.9
897082,HINGLEYS,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,63.8
897082,HINGLEYS,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
897082,HINGLEYS,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.44
897082,HINGLEYS,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
897082,HINGLEYS,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.5
897082,HINGLEYS,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.87
897082,HINGLEYS,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.32
897082,HINGLEYS,2024-01-27T20:00:00.000+00:00,feeder,02,N Current (RMS),A,26.4
897082,HINGLEYS,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.5
897082,HINGLEYS,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.7
897082,HINGLEYS,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.0
897082,HINGLEYS,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,16.5
897082,HINGLEYS,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
897082,HINGLEYS,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
897082,HINGLEYS,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
897082,HINGLEYS,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
897082,HINGLEYS,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
897082,HINGLEYS,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
897082,HINGLEYS,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
897082,HINGLEYS,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
897082,HINGLEYS,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
897082,HINGLEYS,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.63
897082,HINGLEYS,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,37.67
897082,HINGLEYS,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,42.16
897082,HINGLEYS,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,100.4
897082,HINGLEYS,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
897082,HINGLEYS,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
897082,HINGLEYS,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
897082,HINGLEYS,2024-01-27T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-27T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.09
897082,HINGLEYS,2024-01-27T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.15
897082,HINGLEYS,2024-01-27T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.11
897082,HINGLEYS,2024-01-27T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.16
897082,HINGLEYS,2024-01-27T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.76
897082,HINGLEYS,2024-01-27T19:50:00.000+00:00,feeder,06,N Current (RMS),A,14.9
897082,HINGLEYS,2024-01-27T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,6.1
897082,HINGLEYS,2024-01-27T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,5.1
897082,HINGLEYS,2024-01-27T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,18.1
897082,HINGLEYS,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.98
897082,HINGLEYS,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
897082,HINGLEYS,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
897082,HINGLEYS,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.1
897082,HINGLEYS,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.73
897082,HINGLEYS,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.02
897082,HINGLEYS,2024-01-27T19:50:00.000+00:00,feeder,05,N Current (RMS),A,16.0
897082,HINGLEYS,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,18.5
897082,HINGLEYS,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,29.6
897082,HINGLEYS,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,23.3
897082,HINGLEYS,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.45
897082,HINGLEYS,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
897082,HINGLEYS,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.08
897082,HINGLEYS,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.64
897082,HINGLEYS,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.66
897082,HINGLEYS,2024-01-27T19:50:00.000+00:00,feeder,04,N Current (RMS),A,26.0
897082,HINGLEYS,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
897082,HINGLEYS,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.5
897082,HINGLEYS,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.3
897082,HINGLEYS,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.66
897082,HINGLEYS,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
897082,HINGLEYS,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
897082,HINGLEYS,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.02
897082,HINGLEYS,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.5
897082,HINGLEYS,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.44
897082,HINGLEYS,2024-01-27T19:50:00.000+00:00,feeder,03,N Current (RMS),A,40.3
897082,HINGLEYS,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.1
897082,HINGLEYS,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,87.2
897082,HINGLEYS,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,69.9
897082,HINGLEYS,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
897082,HINGLEYS,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.27
897082,HINGLEYS,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
897082,HINGLEYS,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.93
897082,HINGLEYS,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.9
897082,HINGLEYS,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.08
897082,HINGLEYS,2024-01-27T19:50:00.000+00:00,feeder,02,N Current (RMS),A,28.5
897082,HINGLEYS,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
897082,HINGLEYS,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
897082,HINGLEYS,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,52.1
897082,HINGLEYS,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,16.5
897082,HINGLEYS,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
897082,HINGLEYS,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
897082,HINGLEYS,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
897082,HINGLEYS,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
897082,HINGLEYS,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
897082,HINGLEYS,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
897082,HINGLEYS,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
897082,HINGLEYS,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
897082,HINGLEYS,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
897082,HINGLEYS,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.09
897082,HINGLEYS,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,42.94
897082,HINGLEYS,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.96
897082,HINGLEYS,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,109.1
897082,HINGLEYS,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
897082,HINGLEYS,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
897082,HINGLEYS,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
897082,HINGLEYS,2024-01-27T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.1
897082,HINGLEYS,2024-01-27T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.12
897082,HINGLEYS,2024-01-27T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.15
897082,HINGLEYS,2024-01-27T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.72
897082,HINGLEYS,2024-01-27T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.9
897082,HINGLEYS,2024-01-27T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.67
897082,HINGLEYS,2024-01-27T19:40:00.000+00:00,feeder,06,N Current (RMS),A,17.8
897082,HINGLEYS,2024-01-27T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,3.1
897082,HINGLEYS,2024-01-27T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,13.0
897082,HINGLEYS,2024-01-27T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,21.5
897082,HINGLEYS,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
897082,HINGLEYS,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
897082,HINGLEYS,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.6
897082,HINGLEYS,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.71
897082,HINGLEYS,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.4
897082,HINGLEYS,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.07
897082,HINGLEYS,2024-01-27T19:40:00.000+00:00,feeder,05,N Current (RMS),A,21.1
897082,HINGLEYS,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,12.4
897082,HINGLEYS,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,31.8
897082,HINGLEYS,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,30.9
897082,HINGLEYS,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.35
897082,HINGLEYS,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
897082,HINGLEYS,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.25
897082,HINGLEYS,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.85
897082,HINGLEYS,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.85
897082,HINGLEYS,2024-01-27T19:40:00.000+00:00,feeder,04,N Current (RMS),A,28.6
897082,HINGLEYS,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.2
897082,HINGLEYS,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.7
897082,HINGLEYS,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.96
897082,HINGLEYS,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
897082,HINGLEYS,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
897082,HINGLEYS,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.03
897082,HINGLEYS,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,23.75
897082,HINGLEYS,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.52
897082,HINGLEYS,2024-01-27T19:40:00.000+00:00,feeder,03,N Current (RMS),A,51.5
897082,HINGLEYS,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.2
897082,HINGLEYS,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,100.9
897082,HINGLEYS,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,74.5
897082,HINGLEYS,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
897082,HINGLEYS,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
897082,HINGLEYS,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
897082,HINGLEYS,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.37
897082,HINGLEYS,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.16
897082,HINGLEYS,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.37
897082,HINGLEYS,2024-01-27T19:40:00.000+00:00,feeder,02,N Current (RMS),A,32.6
897082,HINGLEYS,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
897082,HINGLEYS,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.9
897082,HINGLEYS,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.3
897082,HINGLEYS,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,16.5
897082,HINGLEYS,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
897082,HINGLEYS,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
897082,HINGLEYS,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
897082,HINGLEYS,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
897082,HINGLEYS,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
897082,HINGLEYS,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
897082,HINGLEYS,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
897082,HINGLEYS,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
897082,HINGLEYS,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
897082,HINGLEYS,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.59
897082,HINGLEYS,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,50.06
897082,HINGLEYS,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,49.49
897082,HINGLEYS,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,141.7
897082,HINGLEYS,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
897082,HINGLEYS,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
897082,HINGLEYS,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
897082,HINGLEYS,2024-01-27T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.17
897082,HINGLEYS,2024-01-27T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.01
897082,HINGLEYS,2024-01-27T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.07
897082,HINGLEYS,2024-01-27T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.63
897082,HINGLEYS,2024-01-27T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.88
897082,HINGLEYS,2024-01-27T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.46
897082,HINGLEYS,2024-01-27T19:30:00.000+00:00,feeder,06,N Current (RMS),A,14.0
897082,HINGLEYS,2024-01-27T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,2.9
897082,HINGLEYS,2024-01-27T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,9.2
897082,HINGLEYS,2024-01-27T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,16.6
897082,HINGLEYS,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.03
897082,HINGLEYS,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.82
897082,HINGLEYS,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.37
897082,HINGLEYS,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.16
897082,HINGLEYS,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.41
897082,HINGLEYS,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.89
897082,HINGLEYS,2024-01-27T19:30:00.000+00:00,feeder,05,N Current (RMS),A,18.0
897082,HINGLEYS,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,14.7
897082,HINGLEYS,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,28.7
897082,HINGLEYS,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,26.3
897082,HINGLEYS,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.25
897082,HINGLEYS,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
897082,HINGLEYS,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.18
897082,HINGLEYS,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.92
897082,HINGLEYS,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.74
897082,HINGLEYS,2024-01-27T19:30:00.000+00:00,feeder,04,N Current (RMS),A,28.1
897082,HINGLEYS,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
897082,HINGLEYS,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.0
897082,HINGLEYS,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.5
897082,HINGLEYS,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.56
897082,HINGLEYS,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
897082,HINGLEYS,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
897082,HINGLEYS,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.67
897082,HINGLEYS,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,23.1
897082,HINGLEYS,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.57
897082,HINGLEYS,2024-01-27T19:30:00.000+00:00,feeder,03,N Current (RMS),A,32.5
897082,HINGLEYS,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,67.0
897082,HINGLEYS,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,97.7
897082,HINGLEYS,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,73.9
897082,HINGLEYS,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
897082,HINGLEYS,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.63
897082,HINGLEYS,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
897082,HINGLEYS,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.74
897082,HINGLEYS,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.18
897082,HINGLEYS,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.87
897082,HINGLEYS,2024-01-27T19:30:00.000+00:00,feeder,02,N Current (RMS),A,39.9
897082,HINGLEYS,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
897082,HINGLEYS,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.2
897082,HINGLEYS,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,67.0
897082,HINGLEYS,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,16.5
897082,HINGLEYS,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
897082,HINGLEYS,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
897082,HINGLEYS,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
897082,HINGLEYS,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
897082,HINGLEYS,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
897082,HINGLEYS,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
897082,HINGLEYS,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
897082,HINGLEYS,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
897082,HINGLEYS,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
897082,HINGLEYS,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.03
897082,HINGLEYS,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,47.5
897082,HINGLEYS,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,51.53
897082,HINGLEYS,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,115.0
897082,HINGLEYS,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
897082,HINGLEYS,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
897082,HINGLEYS,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
897082,HINGLEYS,2024-01-27T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.21
897082,HINGLEYS,2024-01-27T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.07
897082,HINGLEYS,2024-01-27T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.08
897082,HINGLEYS,2024-01-27T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.59
897082,HINGLEYS,2024-01-27T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.34
897082,HINGLEYS,2024-01-27T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.82
897082,HINGLEYS,2024-01-27T19:20:00.000+00:00,feeder,06,N Current (RMS),A,12.7
897082,HINGLEYS,2024-01-27T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,2.7
897082,HINGLEYS,2024-01-27T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,14.2
897082,HINGLEYS,2024-01-27T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,13.6
897082,HINGLEYS,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.8
897082,HINGLEYS,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.8
897082,HINGLEYS,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.23
897082,HINGLEYS,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.15
897082,HINGLEYS,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.78
897082,HINGLEYS,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.68
897082,HINGLEYS,2024-01-27T19:20:00.000+00:00,feeder,05,N Current (RMS),A,16.9
897082,HINGLEYS,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,14.3
897082,HINGLEYS,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,29.4
897082,HINGLEYS,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,24.7
897082,HINGLEYS,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
897082,HINGLEYS,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.24
897082,HINGLEYS,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
897082,HINGLEYS,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.21
897082,HINGLEYS,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.48
897082,HINGLEYS,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.23
897082,HINGLEYS,2024-01-27T19:20:00.000+00:00,feeder,04,N Current (RMS),A,28.1
897082,HINGLEYS,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
897082,HINGLEYS,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.5
897082,HINGLEYS,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.0
897082,HINGLEYS,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.67
897082,HINGLEYS,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
897082,HINGLEYS,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
897082,HINGLEYS,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.21
897082,HINGLEYS,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.35
897082,HINGLEYS,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.57
897082,HINGLEYS,2024-01-27T19:20:00.000+00:00,feeder,03,N Current (RMS),A,27.0
897082,HINGLEYS,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,73.2
897082,HINGLEYS,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,86.2
897082,HINGLEYS,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,78.0
897082,HINGLEYS,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
897082,HINGLEYS,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.34
897082,HINGLEYS,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
897082,HINGLEYS,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.04
897082,HINGLEYS,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.93
897082,HINGLEYS,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.94
897082,HINGLEYS,2024-01-27T19:20:00.000+00:00,feeder,02,N Current (RMS),A,45.9
897082,HINGLEYS,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
897082,HINGLEYS,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.4
897082,HINGLEYS,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,79.2
897082,HINGLEYS,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,16.4
897082,HINGLEYS,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
897082,HINGLEYS,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
897082,HINGLEYS,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
897082,HINGLEYS,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
897082,HINGLEYS,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
897082,HINGLEYS,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
897082,HINGLEYS,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
897082,HINGLEYS,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
897082,HINGLEYS,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
897082,HINGLEYS,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.79
897082,HINGLEYS,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,46.89
897082,HINGLEYS,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,54.24
897082,HINGLEYS,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,110.4
897082,HINGLEYS,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
897082,HINGLEYS,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
897082,HINGLEYS,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
897082,HINGLEYS,2024-01-27T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.17
897082,HINGLEYS,2024-01-27T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.13
897082,HINGLEYS,2024-01-27T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.17
897082,HINGLEYS,2024-01-27T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.85
897082,HINGLEYS,2024-01-27T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.08
897082,HINGLEYS,2024-01-27T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.65
897082,HINGLEYS,2024-01-27T19:10:00.000+00:00,feeder,06,N Current (RMS),A,12.8
897082,HINGLEYS,2024-01-27T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,3.9
897082,HINGLEYS,2024-01-27T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,10.4
897082,HINGLEYS,2024-01-27T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,16.3
897082,HINGLEYS,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.87
897082,HINGLEYS,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
897082,HINGLEYS,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.2
897082,HINGLEYS,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.72
897082,HINGLEYS,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.59
897082,HINGLEYS,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.49
897082,HINGLEYS,2024-01-27T19:10:00.000+00:00,feeder,05,N Current (RMS),A,16.0
897082,HINGLEYS,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,12.3
897082,HINGLEYS,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,24.3
897082,HINGLEYS,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,28.3
897082,HINGLEYS,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.24
897082,HINGLEYS,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
897082,HINGLEYS,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.18
897082,HINGLEYS,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.13
897082,HINGLEYS,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.21
897082,HINGLEYS,2024-01-27T19:10:00.000+00:00,feeder,04,N Current (RMS),A,25.0
897082,HINGLEYS,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
897082,HINGLEYS,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.9
897082,HINGLEYS,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,35.6
897082,HINGLEYS,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.98
897082,HINGLEYS,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
897082,HINGLEYS,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
897082,HINGLEYS,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.03
897082,HINGLEYS,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.79
897082,HINGLEYS,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,20.52
897082,HINGLEYS,2024-01-27T19:10:00.000+00:00,feeder,03,N Current (RMS),A,23.9
897082,HINGLEYS,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,80.9
897082,HINGLEYS,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,83.0
897082,HINGLEYS,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,86.0
897082,HINGLEYS,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
897082,HINGLEYS,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.01
897082,HINGLEYS,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
897082,HINGLEYS,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.64
897082,HINGLEYS,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.45
897082,HINGLEYS,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.59
897082,HINGLEYS,2024-01-27T19:10:00.000+00:00,feeder,02,N Current (RMS),A,29.1
897082,HINGLEYS,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.5
897082,HINGLEYS,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.0
897082,HINGLEYS,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,61.7
897082,HINGLEYS,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,16.4
897082,HINGLEYS,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
897082,HINGLEYS,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
897082,HINGLEYS,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
897082,HINGLEYS,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
897082,HINGLEYS,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
897082,HINGLEYS,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
897082,HINGLEYS,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
897082,HINGLEYS,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
897082,HINGLEYS,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.06
897082,HINGLEYS,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,43.05
897082,HINGLEYS,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,53.46
897082,HINGLEYS,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,90.2
897082,HINGLEYS,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
897082,HINGLEYS,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
897082,HINGLEYS,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
897082,HINGLEYS,2024-01-27T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.28
897082,HINGLEYS,2024-01-27T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.06
897082,HINGLEYS,2024-01-27T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.09
897082,HINGLEYS,2024-01-27T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.34
897082,HINGLEYS,2024-01-27T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.37
897082,HINGLEYS,2024-01-27T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.63
897082,HINGLEYS,2024-01-27T19:00:00.000+00:00,feeder,06,N Current (RMS),A,15.4
897082,HINGLEYS,2024-01-27T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,7.7
897082,HINGLEYS,2024-01-27T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,7.2
897082,HINGLEYS,2024-01-27T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,19.8
897082,HINGLEYS,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.02
897082,HINGLEYS,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.83
897082,HINGLEYS,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.15
897082,HINGLEYS,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.99
897082,HINGLEYS,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.16
897082,HINGLEYS,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.4
897082,HINGLEYS,2024-01-27T19:00:00.000+00:00,feeder,05,N Current (RMS),A,17.2
897082,HINGLEYS,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,13.7
897082,HINGLEYS,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,26.4
897082,HINGLEYS,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,32.1
897082,HINGLEYS,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.48
897082,HINGLEYS,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
897082,HINGLEYS,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.16
897082,HINGLEYS,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.36
897082,HINGLEYS,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.63
897082,HINGLEYS,2024-01-27T19:00:00.000+00:00,feeder,04,N Current (RMS),A,20.5
897082,HINGLEYS,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
897082,HINGLEYS,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
897082,HINGLEYS,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.4
897082,HINGLEYS,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.3
897082,HINGLEYS,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
897082,HINGLEYS,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
897082,HINGLEYS,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,20.35
897082,HINGLEYS,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.85
897082,HINGLEYS,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,21.36
897082,HINGLEYS,2024-01-27T19:00:00.000+00:00,feeder,03,N Current (RMS),A,26.9
897082,HINGLEYS,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,86.4
897082,HINGLEYS,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,80.5
897082,HINGLEYS,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,89.8
897082,HINGLEYS,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.98
897082,HINGLEYS,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
897082,HINGLEYS,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.2
897082,HINGLEYS,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.51
897082,HINGLEYS,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.67
897082,HINGLEYS,2024-01-27T19:00:00.000+00:00,feeder,02,N Current (RMS),A,26.6
897082,HINGLEYS,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.3
897082,HINGLEYS,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.1
897082,HINGLEYS,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.8
897082,HINGLEYS,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,16.4
897082,HINGLEYS,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
897082,HINGLEYS,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
897082,HINGLEYS,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
897082,HINGLEYS,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
897082,HINGLEYS,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
897082,HINGLEYS,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
897082,HINGLEYS,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
897082,HINGLEYS,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
897082,HINGLEYS,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
897082,HINGLEYS,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.72
897082,HINGLEYS,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,42.25
897082,HINGLEYS,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,47.69
897082,HINGLEYS,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
897082,HINGLEYS,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
897082,HINGLEYS,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
897082,HINGLEYS,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
897082,HINGLEYS,2024-01-27T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.27
897082,HINGLEYS,2024-01-27T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-27T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-27T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.96
897082,HINGLEYS,2024-01-27T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.78
897082,HINGLEYS,2024-01-27T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.79
897082,HINGLEYS,2024-01-27T18:50:00.000+00:00,feeder,06,N Current (RMS),A,8.6
897082,HINGLEYS,2024-01-27T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,4.9
897082,HINGLEYS,2024-01-27T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,10.9
897082,HINGLEYS,2024-01-27T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,9.0
897082,HINGLEYS,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.96
897082,HINGLEYS,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
897082,HINGLEYS,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.11
897082,HINGLEYS,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.67
897082,HINGLEYS,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.34
897082,HINGLEYS,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.58
897082,HINGLEYS,2024-01-27T18:50:00.000+00:00,feeder,05,N Current (RMS),A,16.0
897082,HINGLEYS,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,16.4
897082,HINGLEYS,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,27.6
897082,HINGLEYS,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,32.8
897082,HINGLEYS,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.37
897082,HINGLEYS,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
897082,HINGLEYS,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.12
897082,HINGLEYS,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.37
897082,HINGLEYS,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.9
897082,HINGLEYS,2024-01-27T18:50:00.000+00:00,feeder,04,N Current (RMS),A,21.3
897082,HINGLEYS,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
897082,HINGLEYS,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.8
897082,HINGLEYS,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.3
897082,HINGLEYS,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.46
897082,HINGLEYS,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
897082,HINGLEYS,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
897082,HINGLEYS,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,22.0
897082,HINGLEYS,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.5
897082,HINGLEYS,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,22.94
897082,HINGLEYS,2024-01-27T18:50:00.000+00:00,feeder,03,N Current (RMS),A,29.0
897082,HINGLEYS,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,94.5
897082,HINGLEYS,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,82.8
897082,HINGLEYS,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,97.0
897082,HINGLEYS,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.06
897082,HINGLEYS,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
897082,HINGLEYS,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.81
897082,HINGLEYS,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.53
897082,HINGLEYS,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.76
897082,HINGLEYS,2024-01-27T18:50:00.000+00:00,feeder,02,N Current (RMS),A,34.5
897082,HINGLEYS,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.1
897082,HINGLEYS,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,57.4
897082,HINGLEYS,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,52.4
897082,HINGLEYS,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,16.4
897082,HINGLEYS,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
897082,HINGLEYS,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
897082,HINGLEYS,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
897082,HINGLEYS,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
897082,HINGLEYS,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
897082,HINGLEYS,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
897082,HINGLEYS,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
897082,HINGLEYS,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
897082,HINGLEYS,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
897082,HINGLEYS,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.32
897082,HINGLEYS,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,46.52
897082,HINGLEYS,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,49.96
897082,HINGLEYS,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
897082,HINGLEYS,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
897082,HINGLEYS,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
897082,HINGLEYS,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
897082,HINGLEYS,2024-01-27T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-27T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.1
897082,HINGLEYS,2024-01-27T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.11
897082,HINGLEYS,2024-01-27T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.69
897082,HINGLEYS,2024-01-27T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.46
897082,HINGLEYS,2024-01-27T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.48
897082,HINGLEYS,2024-01-27T18:40:00.000+00:00,feeder,06,N Current (RMS),A,5.3
897082,HINGLEYS,2024-01-27T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,3.0
897082,HINGLEYS,2024-01-27T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,2.2
897082,HINGLEYS,2024-01-27T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,6.9
897082,HINGLEYS,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.01
897082,HINGLEYS,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
897082,HINGLEYS,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.1
897082,HINGLEYS,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.09
897082,HINGLEYS,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.99
897082,HINGLEYS,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.87
897082,HINGLEYS,2024-01-27T18:40:00.000+00:00,feeder,05,N Current (RMS),A,23.0
897082,HINGLEYS,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,14.3
897082,HINGLEYS,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,31.9
897082,HINGLEYS,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,39.2
897082,HINGLEYS,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
897082,HINGLEYS,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.24
897082,HINGLEYS,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
897082,HINGLEYS,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.19
897082,HINGLEYS,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.77
897082,HINGLEYS,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.99
897082,HINGLEYS,2024-01-27T18:40:00.000+00:00,feeder,04,N Current (RMS),A,28.3
897082,HINGLEYS,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
897082,HINGLEYS,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.5
897082,HINGLEYS,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.7
897082,HINGLEYS,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.09
897082,HINGLEYS,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
897082,HINGLEYS,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
897082,HINGLEYS,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,28.25
897082,HINGLEYS,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.19
897082,HINGLEYS,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,25.43
897082,HINGLEYS,2024-01-27T18:40:00.000+00:00,feeder,03,N Current (RMS),A,39.3
897082,HINGLEYS,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,121.3
897082,HINGLEYS,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,85.4
897082,HINGLEYS,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,107.5
897082,HINGLEYS,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
897082,HINGLEYS,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.01
897082,HINGLEYS,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
897082,HINGLEYS,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.06
897082,HINGLEYS,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.57
897082,HINGLEYS,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.63
897082,HINGLEYS,2024-01-27T18:40:00.000+00:00,feeder,02,N Current (RMS),A,22.9
897082,HINGLEYS,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,63.8
897082,HINGLEYS,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,55.2
897082,HINGLEYS,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.9
897082,HINGLEYS,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,16.4
897082,HINGLEYS,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
897082,HINGLEYS,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
897082,HINGLEYS,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
897082,HINGLEYS,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
897082,HINGLEYS,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
897082,HINGLEYS,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
897082,HINGLEYS,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
897082,HINGLEYS,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
897082,HINGLEYS,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
897082,HINGLEYS,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,46.9
897082,HINGLEYS,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,46.98
897082,HINGLEYS,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,57.4
897082,HINGLEYS,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
897082,HINGLEYS,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
897082,HINGLEYS,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
897082,HINGLEYS,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
897082,HINGLEYS,2024-01-27T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.07
897082,HINGLEYS,2024-01-27T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-27T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.19
897082,HINGLEYS,2024-01-27T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.74
897082,HINGLEYS,2024-01-27T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.85
897082,HINGLEYS,2024-01-27T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.22
897082,HINGLEYS,2024-01-27T18:30:00.000+00:00,feeder,06,N Current (RMS),A,7.8
897082,HINGLEYS,2024-01-27T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,3.5
897082,HINGLEYS,2024-01-27T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,4.6
897082,HINGLEYS,2024-01-27T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,10.0
897082,HINGLEYS,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.99
897082,HINGLEYS,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.66
897082,HINGLEYS,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.41
897082,HINGLEYS,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.5
897082,HINGLEYS,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.23
897082,HINGLEYS,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.73
