Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
897082,HINGLEYS,2024-01-27T18:30:00.000+00:00,feeder,05,N Current (RMS),A,22.9
897082,HINGLEYS,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,12.6
897082,HINGLEYS,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,33.3
897082,HINGLEYS,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,33.7
897082,HINGLEYS,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.39
897082,HINGLEYS,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
897082,HINGLEYS,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.24
897082,HINGLEYS,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.41
897082,HINGLEYS,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.26
897082,HINGLEYS,2024-01-27T18:30:00.000+00:00,feeder,04,N Current (RMS),A,28.4
897082,HINGLEYS,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.4
897082,HINGLEYS,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.7
897082,HINGLEYS,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
897082,HINGLEYS,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
897082,HINGLEYS,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
897082,HINGLEYS,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,28.1
897082,HINGLEYS,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.45
897082,HINGLEYS,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,21.15
897082,HINGLEYS,2024-01-27T18:30:00.000+00:00,feeder,03,N Current (RMS),A,40.4
897082,HINGLEYS,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,120.8
897082,HINGLEYS,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,91.3
897082,HINGLEYS,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,91.2
897082,HINGLEYS,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.1
897082,HINGLEYS,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
897082,HINGLEYS,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.45
897082,HINGLEYS,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.21
897082,HINGLEYS,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.61
897082,HINGLEYS,2024-01-27T18:30:00.000+00:00,feeder,02,N Current (RMS),A,23.6
897082,HINGLEYS,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,57.5
897082,HINGLEYS,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.3
897082,HINGLEYS,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.0
897082,HINGLEYS,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,16.3
897082,HINGLEYS,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
897082,HINGLEYS,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
897082,HINGLEYS,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
897082,HINGLEYS,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
897082,HINGLEYS,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
897082,HINGLEYS,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
897082,HINGLEYS,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
897082,HINGLEYS,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
897082,HINGLEYS,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
897082,HINGLEYS,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,44.55
897082,HINGLEYS,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,45.15
897082,HINGLEYS,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,47.98
897082,HINGLEYS,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
897082,HINGLEYS,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
897082,HINGLEYS,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
897082,HINGLEYS,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
897082,HINGLEYS,2024-01-27T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.32
897082,HINGLEYS,2024-01-27T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.1
897082,HINGLEYS,2024-01-27T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.08
897082,HINGLEYS,2024-01-27T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.86
897082,HINGLEYS,2024-01-27T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.89
897082,HINGLEYS,2024-01-27T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.66
897082,HINGLEYS,2024-01-27T18:20:00.000+00:00,feeder,06,N Current (RMS),A,7.7
897082,HINGLEYS,2024-01-27T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,4.1
897082,HINGLEYS,2024-01-27T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,9.5
897082,HINGLEYS,2024-01-27T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,7.8
897082,HINGLEYS,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
897082,HINGLEYS,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.56
897082,HINGLEYS,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.32
897082,HINGLEYS,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.5
897082,HINGLEYS,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.79
897082,HINGLEYS,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.97
897082,HINGLEYS,2024-01-27T18:20:00.000+00:00,feeder,05,N Current (RMS),A,24.0
897082,HINGLEYS,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,12.7
897082,HINGLEYS,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,38.2
897082,HINGLEYS,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,30.8
897082,HINGLEYS,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
897082,HINGLEYS,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.12
897082,HINGLEYS,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
897082,HINGLEYS,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.27
897082,HINGLEYS,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.6
897082,HINGLEYS,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.62
897082,HINGLEYS,2024-01-27T18:20:00.000+00:00,feeder,04,N Current (RMS),A,21.7
897082,HINGLEYS,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.4
897082,HINGLEYS,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.6
897082,HINGLEYS,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
897082,HINGLEYS,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
897082,HINGLEYS,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
897082,HINGLEYS,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
897082,HINGLEYS,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,29.9
897082,HINGLEYS,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,24.07
897082,HINGLEYS,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.64
897082,HINGLEYS,2024-01-27T18:20:00.000+00:00,feeder,03,N Current (RMS),A,49.0
897082,HINGLEYS,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,128.6
897082,HINGLEYS,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,102.6
897082,HINGLEYS,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,75.1
897082,HINGLEYS,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.19
897082,HINGLEYS,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.28
897082,HINGLEYS,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
897082,HINGLEYS,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.84
897082,HINGLEYS,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.9
897082,HINGLEYS,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.98
897082,HINGLEYS,2024-01-27T18:20:00.000+00:00,feeder,02,N Current (RMS),A,28.3
897082,HINGLEYS,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,58.9
897082,HINGLEYS,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.5
897082,HINGLEYS,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,68.5
897082,HINGLEYS,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,16.3
897082,HINGLEYS,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
897082,HINGLEYS,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
897082,HINGLEYS,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
897082,HINGLEYS,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
897082,HINGLEYS,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
897082,HINGLEYS,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
897082,HINGLEYS,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
897082,HINGLEYS,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
897082,HINGLEYS,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
897082,HINGLEYS,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.84
897082,HINGLEYS,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,49.25
897082,HINGLEYS,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,47.87
897082,HINGLEYS,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
897082,HINGLEYS,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
897082,HINGLEYS,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
897082,HINGLEYS,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
897082,HINGLEYS,2024-01-27T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.43
897082,HINGLEYS,2024-01-27T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.06
897082,HINGLEYS,2024-01-27T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.07
897082,HINGLEYS,2024-01-27T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.05
897082,HINGLEYS,2024-01-27T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.84
897082,HINGLEYS,2024-01-27T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.36
897082,HINGLEYS,2024-01-27T18:10:00.000+00:00,feeder,06,N Current (RMS),A,10.2
897082,HINGLEYS,2024-01-27T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,5.2
897082,HINGLEYS,2024-01-27T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,9.3
897082,HINGLEYS,2024-01-27T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,14.7
897082,HINGLEYS,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.86
897082,HINGLEYS,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
897082,HINGLEYS,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.32
897082,HINGLEYS,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.11
897082,HINGLEYS,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.38
897082,HINGLEYS,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.85
897082,HINGLEYS,2024-01-27T18:10:00.000+00:00,feeder,05,N Current (RMS),A,19.9
897082,HINGLEYS,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,15.3
897082,HINGLEYS,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,24.1
897082,HINGLEYS,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,35.7
897082,HINGLEYS,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.4
897082,HINGLEYS,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
897082,HINGLEYS,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.24
897082,HINGLEYS,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.91
897082,HINGLEYS,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.92
897082,HINGLEYS,2024-01-27T18:10:00.000+00:00,feeder,04,N Current (RMS),A,30.3
897082,HINGLEYS,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.4
897082,HINGLEYS,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.5
897082,HINGLEYS,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.6
897082,HINGLEYS,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
897082,HINGLEYS,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.28
897082,HINGLEYS,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
897082,HINGLEYS,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,37.1
897082,HINGLEYS,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,25.37
897082,HINGLEYS,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.25
897082,HINGLEYS,2024-01-27T18:10:00.000+00:00,feeder,03,N Current (RMS),A,69.1
897082,HINGLEYS,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,158.1
897082,HINGLEYS,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,108.2
897082,HINGLEYS,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,70.0
897082,HINGLEYS,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
897082,HINGLEYS,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.05
897082,HINGLEYS,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
897082,HINGLEYS,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.36
897082,HINGLEYS,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.12
897082,HINGLEYS,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.74
897082,HINGLEYS,2024-01-27T18:10:00.000+00:00,feeder,02,N Current (RMS),A,54.3
897082,HINGLEYS,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
897082,HINGLEYS,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
897082,HINGLEYS,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,83.8
897082,HINGLEYS,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,16.3
897082,HINGLEYS,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
897082,HINGLEYS,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
897082,HINGLEYS,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
897082,HINGLEYS,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
897082,HINGLEYS,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
897082,HINGLEYS,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
897082,HINGLEYS,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
897082,HINGLEYS,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
897082,HINGLEYS,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
897082,HINGLEYS,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,44.38
897082,HINGLEYS,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,49.61
897082,HINGLEYS,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,53.12
897082,HINGLEYS,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
897082,HINGLEYS,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
897082,HINGLEYS,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
897082,HINGLEYS,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
897082,HINGLEYS,2024-01-27T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.49
897082,HINGLEYS,2024-01-27T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.04
897082,HINGLEYS,2024-01-27T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-27T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.28
897082,HINGLEYS,2024-01-27T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.85
897082,HINGLEYS,2024-01-27T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.51
897082,HINGLEYS,2024-01-27T18:00:00.000+00:00,feeder,06,N Current (RMS),A,20.0
897082,HINGLEYS,2024-01-27T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,27.9
897082,HINGLEYS,2024-01-27T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,9.3
897082,HINGLEYS,2024-01-27T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,15.0
897082,HINGLEYS,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
897082,HINGLEYS,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
897082,HINGLEYS,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.42
897082,HINGLEYS,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.35
897082,HINGLEYS,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.16
897082,HINGLEYS,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.68
897082,HINGLEYS,2024-01-27T18:00:00.000+00:00,feeder,05,N Current (RMS),A,32.1
897082,HINGLEYS,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,11.2
897082,HINGLEYS,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,27.8
897082,HINGLEYS,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,54.6
897082,HINGLEYS,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
897082,HINGLEYS,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.43
897082,HINGLEYS,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
897082,HINGLEYS,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.17
897082,HINGLEYS,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.2
897082,HINGLEYS,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.02
897082,HINGLEYS,2024-01-27T18:00:00.000+00:00,feeder,04,N Current (RMS),A,26.5
897082,HINGLEYS,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.4
897082,HINGLEYS,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.2
897082,HINGLEYS,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.7
897082,HINGLEYS,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
897082,HINGLEYS,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
897082,HINGLEYS,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
897082,HINGLEYS,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,41.48
897082,HINGLEYS,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,22.68
897082,HINGLEYS,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.09
897082,HINGLEYS,2024-01-27T18:00:00.000+00:00,feeder,03,N Current (RMS),A,86.2
897082,HINGLEYS,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,176.9
897082,HINGLEYS,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,97.2
897082,HINGLEYS,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,69.5
897082,HINGLEYS,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
897082,HINGLEYS,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.25
897082,HINGLEYS,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
897082,HINGLEYS,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.71
897082,HINGLEYS,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.93
897082,HINGLEYS,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.37
897082,HINGLEYS,2024-01-27T18:00:00.000+00:00,feeder,02,N Current (RMS),A,40.2
897082,HINGLEYS,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
897082,HINGLEYS,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.5
897082,HINGLEYS,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,61.8
897082,HINGLEYS,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,16.2
897082,HINGLEYS,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
897082,HINGLEYS,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
897082,HINGLEYS,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
897082,HINGLEYS,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.39
897082,HINGLEYS,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
897082,HINGLEYS,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
897082,HINGLEYS,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
897082,HINGLEYS,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
897082,HINGLEYS,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
897082,HINGLEYS,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,52.65
897082,HINGLEYS,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,46.83
897082,HINGLEYS,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,53.67
897082,HINGLEYS,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
897082,HINGLEYS,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
897082,HINGLEYS,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
897082,HINGLEYS,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
897082,HINGLEYS,2024-01-27T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.34
897082,HINGLEYS,2024-01-27T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.1
897082,HINGLEYS,2024-01-27T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.02
897082,HINGLEYS,2024-01-27T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.94
897082,HINGLEYS,2024-01-27T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.72
897082,HINGLEYS,2024-01-27T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.71
897082,HINGLEYS,2024-01-27T17:50:00.000+00:00,feeder,06,N Current (RMS),A,10.0
897082,HINGLEYS,2024-01-27T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,12.6
897082,HINGLEYS,2024-01-27T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,8.9
897082,HINGLEYS,2024-01-27T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,13.9
897082,HINGLEYS,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
897082,HINGLEYS,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.69
897082,HINGLEYS,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.51
897082,HINGLEYS,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.65
897082,HINGLEYS,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.57
897082,HINGLEYS,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.48
897082,HINGLEYS,2024-01-27T17:50:00.000+00:00,feeder,05,N Current (RMS),A,26.2
897082,HINGLEYS,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,13.0
897082,HINGLEYS,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,24.8
897082,HINGLEYS,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,45.4
897082,HINGLEYS,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
897082,HINGLEYS,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.13
897082,HINGLEYS,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
897082,HINGLEYS,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.16
897082,HINGLEYS,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.62
897082,HINGLEYS,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.44
897082,HINGLEYS,2024-01-27T17:50:00.000+00:00,feeder,04,N Current (RMS),A,22.3
897082,HINGLEYS,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
897082,HINGLEYS,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.4
897082,HINGLEYS,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.2
897082,HINGLEYS,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.41
897082,HINGLEYS,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
897082,HINGLEYS,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
897082,HINGLEYS,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,34.8
897082,HINGLEYS,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,23.01
897082,HINGLEYS,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,23.18
897082,HINGLEYS,2024-01-27T17:50:00.000+00:00,feeder,03,N Current (RMS),A,53.2
897082,HINGLEYS,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,149.4
897082,HINGLEYS,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,98.1
897082,HINGLEYS,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,99.0
897082,HINGLEYS,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
897082,HINGLEYS,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.34
897082,HINGLEYS,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
897082,HINGLEYS,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.23
897082,HINGLEYS,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.88
897082,HINGLEYS,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.91
897082,HINGLEYS,2024-01-27T17:50:00.000+00:00,feeder,02,N Current (RMS),A,45.0
897082,HINGLEYS,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
897082,HINGLEYS,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.0
897082,HINGLEYS,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,60.0
897082,HINGLEYS,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,16.0
897082,HINGLEYS,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
897082,HINGLEYS,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
897082,HINGLEYS,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
897082,HINGLEYS,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
897082,HINGLEYS,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
897082,HINGLEYS,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
897082,HINGLEYS,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
897082,HINGLEYS,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
897082,HINGLEYS,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
897082,HINGLEYS,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.45
897082,HINGLEYS,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,45.81
897082,HINGLEYS,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,57.73
897082,HINGLEYS,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
897082,HINGLEYS,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
897082,HINGLEYS,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
897082,HINGLEYS,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.1
897082,HINGLEYS,2024-01-27T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.37
897082,HINGLEYS,2024-01-27T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.01
897082,HINGLEYS,2024-01-27T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-27T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.93
897082,HINGLEYS,2024-01-27T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.8
897082,HINGLEYS,2024-01-27T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.94
897082,HINGLEYS,2024-01-27T17:40:00.000+00:00,feeder,06,N Current (RMS),A,9.6
897082,HINGLEYS,2024-01-27T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,12.6
897082,HINGLEYS,2024-01-27T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,9.2
897082,HINGLEYS,2024-01-27T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,4.2
897082,HINGLEYS,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
897082,HINGLEYS,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.66
897082,HINGLEYS,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.59
897082,HINGLEYS,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.46
897082,HINGLEYS,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.43
897082,HINGLEYS,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.57
897082,HINGLEYS,2024-01-27T17:40:00.000+00:00,feeder,05,N Current (RMS),A,12.3
897082,HINGLEYS,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,24.3
897082,HINGLEYS,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,19.8
897082,HINGLEYS,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,25.9
897082,HINGLEYS,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
897082,HINGLEYS,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
897082,HINGLEYS,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
897082,HINGLEYS,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.07
897082,HINGLEYS,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.16
897082,HINGLEYS,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.88
897082,HINGLEYS,2024-01-27T17:40:00.000+00:00,feeder,04,N Current (RMS),A,21.6
897082,HINGLEYS,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
897082,HINGLEYS,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.1
897082,HINGLEYS,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.0
897082,HINGLEYS,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.92
897082,HINGLEYS,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
897082,HINGLEYS,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
897082,HINGLEYS,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,31.95
897082,HINGLEYS,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,26.39
897082,HINGLEYS,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.12
897082,HINGLEYS,2024-01-27T17:40:00.000+00:00,feeder,03,N Current (RMS),A,45.7
897082,HINGLEYS,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,135.8
897082,HINGLEYS,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,112.3
897082,HINGLEYS,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,81.5
897082,HINGLEYS,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
897082,HINGLEYS,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.97
897082,HINGLEYS,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.95
897082,HINGLEYS,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.97
897082,HINGLEYS,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.57
897082,HINGLEYS,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.3
897082,HINGLEYS,2024-01-27T17:40:00.000+00:00,feeder,02,N Current (RMS),A,32.3
897082,HINGLEYS,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
897082,HINGLEYS,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.3
897082,HINGLEYS,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.9
897082,HINGLEYS,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,16.0
897082,HINGLEYS,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
897082,HINGLEYS,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
897082,HINGLEYS,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
897082,HINGLEYS,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
897082,HINGLEYS,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
897082,HINGLEYS,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
897082,HINGLEYS,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
897082,HINGLEYS,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
897082,HINGLEYS,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
897082,HINGLEYS,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,44.39
897082,HINGLEYS,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,47.35
897082,HINGLEYS,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,43.81
897082,HINGLEYS,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
897082,HINGLEYS,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
897082,HINGLEYS,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
897082,HINGLEYS,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
897082,HINGLEYS,2024-01-27T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.07
897082,HINGLEYS,2024-01-27T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.03
897082,HINGLEYS,2024-01-27T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
897082,HINGLEYS,2024-01-27T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.68
897082,HINGLEYS,2024-01-27T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.23
897082,HINGLEYS,2024-01-27T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.76
897082,HINGLEYS,2024-01-27T17:30:00.000+00:00,feeder,06,N Current (RMS),A,12.3
897082,HINGLEYS,2024-01-27T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,3.1
897082,HINGLEYS,2024-01-27T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,15.0
897082,HINGLEYS,2024-01-27T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,3.4
897082,HINGLEYS,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
897082,HINGLEYS,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.51
897082,HINGLEYS,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.55
897082,HINGLEYS,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.98
897082,HINGLEYS,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.28
897082,HINGLEYS,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.53
897082,HINGLEYS,2024-01-27T17:30:00.000+00:00,feeder,05,N Current (RMS),A,12.1
897082,HINGLEYS,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,26.3
897082,HINGLEYS,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,18.9
897082,HINGLEYS,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,29.3
897082,HINGLEYS,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
897082,HINGLEYS,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.16
897082,HINGLEYS,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.03
897082,HINGLEYS,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.26
897082,HINGLEYS,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.32
897082,HINGLEYS,2024-01-27T17:30:00.000+00:00,feeder,04,N Current (RMS),A,23.7
897082,HINGLEYS,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
897082,HINGLEYS,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.7
897082,HINGLEYS,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.7
897082,HINGLEYS,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
897082,HINGLEYS,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
897082,HINGLEYS,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
897082,HINGLEYS,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,28.49
897082,HINGLEYS,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,24.69
897082,HINGLEYS,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,20.8
897082,HINGLEYS,2024-01-27T17:30:00.000+00:00,feeder,03,N Current (RMS),A,36.1
897082,HINGLEYS,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,121.8
897082,HINGLEYS,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,104.9
897082,HINGLEYS,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,88.8
897082,HINGLEYS,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
897082,HINGLEYS,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.95
897082,HINGLEYS,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
897082,HINGLEYS,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.91
897082,HINGLEYS,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.65
897082,HINGLEYS,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.53
897082,HINGLEYS,2024-01-27T17:30:00.000+00:00,feeder,02,N Current (RMS),A,53.0
897082,HINGLEYS,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
897082,HINGLEYS,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.4
897082,HINGLEYS,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,76.7
897082,HINGLEYS,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,16.0
897082,HINGLEYS,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
897082,HINGLEYS,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
897082,HINGLEYS,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
897082,HINGLEYS,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
897082,HINGLEYS,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
897082,HINGLEYS,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
897082,HINGLEYS,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
897082,HINGLEYS,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
897082,HINGLEYS,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
897082,HINGLEYS,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.03
897082,HINGLEYS,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,46.12
897082,HINGLEYS,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,53.95
897082,HINGLEYS,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
897082,HINGLEYS,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
897082,HINGLEYS,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
897082,HINGLEYS,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
897082,HINGLEYS,2024-01-27T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
897082,HINGLEYS,2024-01-27T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.18
897082,HINGLEYS,2024-01-27T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
897082,HINGLEYS,2024-01-27T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.65
897082,HINGLEYS,2024-01-27T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.35
897082,HINGLEYS,2024-01-27T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.79
897082,HINGLEYS,2024-01-27T17:20:00.000+00:00,feeder,06,N Current (RMS),A,6.7
897082,HINGLEYS,2024-01-27T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,2.8
897082,HINGLEYS,2024-01-27T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,8.4
897082,HINGLEYS,2024-01-27T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,3.5
897082,HINGLEYS,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
897082,HINGLEYS,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.53
897082,HINGLEYS,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
897082,HINGLEYS,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.15
897082,HINGLEYS,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.48
897082,HINGLEYS,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.48
897082,HINGLEYS,2024-01-27T17:20:00.000+00:00,feeder,05,N Current (RMS),A,19.4
897082,HINGLEYS,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,15.0
897082,HINGLEYS,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,25.2
897082,HINGLEYS,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,32.9
897082,HINGLEYS,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
897082,HINGLEYS,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
897082,HINGLEYS,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.16
897082,HINGLEYS,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.26
897082,HINGLEYS,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.61
897082,HINGLEYS,2024-01-27T17:20:00.000+00:00,feeder,04,N Current (RMS),A,26.9
897082,HINGLEYS,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
897082,HINGLEYS,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.6
897082,HINGLEYS,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,41.0
897082,HINGLEYS,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
897082,HINGLEYS,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
897082,HINGLEYS,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
897082,HINGLEYS,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,26.08
897082,HINGLEYS,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,22.35
897082,HINGLEYS,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.82
897082,HINGLEYS,2024-01-27T17:20:00.000+00:00,feeder,03,N Current (RMS),A,32.3
897082,HINGLEYS,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,111.9
897082,HINGLEYS,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,95.0
897082,HINGLEYS,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,81.2
897082,HINGLEYS,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
897082,HINGLEYS,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.7
897082,HINGLEYS,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
897082,HINGLEYS,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.52
897082,HINGLEYS,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.32
897082,HINGLEYS,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.73
897082,HINGLEYS,2024-01-27T17:20:00.000+00:00,feeder,02,N Current (RMS),A,43.7
897082,HINGLEYS,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.1
897082,HINGLEYS,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
897082,HINGLEYS,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,57.7
897082,HINGLEYS,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,16.0
897082,HINGLEYS,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
897082,HINGLEYS,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
897082,HINGLEYS,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
897082,HINGLEYS,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
897082,HINGLEYS,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
897082,HINGLEYS,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
897082,HINGLEYS,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
897082,HINGLEYS,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
897082,HINGLEYS,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
897082,HINGLEYS,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.24
897082,HINGLEYS,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,41.76
897082,HINGLEYS,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,49.43
897082,HINGLEYS,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
897082,HINGLEYS,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
897082,HINGLEYS,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
897082,HINGLEYS,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
897082,HINGLEYS,2024-01-27T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.02
897082,HINGLEYS,2024-01-27T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.25
897082,HINGLEYS,2024-01-27T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.02
897082,HINGLEYS,2024-01-27T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.66
897082,HINGLEYS,2024-01-27T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.29
897082,HINGLEYS,2024-01-27T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.74
897082,HINGLEYS,2024-01-27T17:10:00.000+00:00,feeder,06,N Current (RMS),A,2.3
897082,HINGLEYS,2024-01-27T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,2.8
897082,HINGLEYS,2024-01-27T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,1.9
897082,HINGLEYS,2024-01-27T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,3.3
897082,HINGLEYS,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
897082,HINGLEYS,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
897082,HINGLEYS,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.4
897082,HINGLEYS,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.49
897082,HINGLEYS,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.85
897082,HINGLEYS,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.82
897082,HINGLEYS,2024-01-27T17:10:00.000+00:00,feeder,05,N Current (RMS),A,27.7
897082,HINGLEYS,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,16.6
897082,HINGLEYS,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,47.2
897082,HINGLEYS,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,38.2
897082,HINGLEYS,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
897082,HINGLEYS,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.18
897082,HINGLEYS,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
897082,HINGLEYS,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.23
897082,HINGLEYS,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.64
897082,HINGLEYS,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.89
897082,HINGLEYS,2024-01-27T17:10:00.000+00:00,feeder,04,N Current (RMS),A,24.2
897082,HINGLEYS,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
897082,HINGLEYS,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.5
897082,HINGLEYS,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.0
897082,HINGLEYS,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
897082,HINGLEYS,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
897082,HINGLEYS,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
897082,HINGLEYS,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,26.82
897082,HINGLEYS,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,21.26
897082,HINGLEYS,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.32
897082,HINGLEYS,2024-01-27T17:10:00.000+00:00,feeder,03,N Current (RMS),A,46.0
897082,HINGLEYS,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,114.5
897082,HINGLEYS,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,90.4
897082,HINGLEYS,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,57.7
897082,HINGLEYS,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
897082,HINGLEYS,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.37
897082,HINGLEYS,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
897082,HINGLEYS,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.65
897082,HINGLEYS,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.93
897082,HINGLEYS,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.22
897082,HINGLEYS,2024-01-27T17:10:00.000+00:00,feeder,02,N Current (RMS),A,32.1
897082,HINGLEYS,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
897082,HINGLEYS,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
897082,HINGLEYS,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.2
897082,HINGLEYS,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,16.0
897082,HINGLEYS,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
897082,HINGLEYS,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
897082,HINGLEYS,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
897082,HINGLEYS,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
897082,HINGLEYS,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
897082,HINGLEYS,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
897082,HINGLEYS,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
897082,HINGLEYS,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
897082,HINGLEYS,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
897082,HINGLEYS,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.39
897082,HINGLEYS,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,45.97
897082,HINGLEYS,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.99
897082,HINGLEYS,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
897082,HINGLEYS,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
897082,HINGLEYS,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
897082,HINGLEYS,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
897082,HINGLEYS,2024-01-27T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
897082,HINGLEYS,2024-01-27T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.17
897082,HINGLEYS,2024-01-27T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-27T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.65
897082,HINGLEYS,2024-01-27T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.34
897082,HINGLEYS,2024-01-27T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.78
897082,HINGLEYS,2024-01-27T17:00:00.000+00:00,feeder,06,N Current (RMS),A,2.3
