Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
897082,HINGLEYS,2024-01-27T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,2.8
897082,HINGLEYS,2024-01-27T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,1.8
897082,HINGLEYS,2024-01-27T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,3.5
897082,HINGLEYS,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
897082,HINGLEYS,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.53
897082,HINGLEYS,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.38
897082,HINGLEYS,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.47
897082,HINGLEYS,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.49
897082,HINGLEYS,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.01
897082,HINGLEYS,2024-01-27T17:00:00.000+00:00,feeder,05,N Current (RMS),A,19.9
897082,HINGLEYS,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,34.8
897082,HINGLEYS,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,28.4
897082,HINGLEYS,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,47.4
897082,HINGLEYS,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.2
897082,HINGLEYS,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
897082,HINGLEYS,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
897082,HINGLEYS,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.97
897082,HINGLEYS,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.03
897082,HINGLEYS,2024-01-27T17:00:00.000+00:00,feeder,04,N Current (RMS),A,21.4
897082,HINGLEYS,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
897082,HINGLEYS,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.0
897082,HINGLEYS,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.7
897082,HINGLEYS,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
897082,HINGLEYS,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
897082,HINGLEYS,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
897082,HINGLEYS,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,26.96
897082,HINGLEYS,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.3
897082,HINGLEYS,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.36
897082,HINGLEYS,2024-01-27T17:00:00.000+00:00,feeder,03,N Current (RMS),A,45.5
897082,HINGLEYS,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,116.1
897082,HINGLEYS,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,74.9
897082,HINGLEYS,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,66.4
897082,HINGLEYS,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
897082,HINGLEYS,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.35
897082,HINGLEYS,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
897082,HINGLEYS,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.75
897082,HINGLEYS,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.58
897082,HINGLEYS,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.66
897082,HINGLEYS,2024-01-27T17:00:00.000+00:00,feeder,02,N Current (RMS),A,32.2
897082,HINGLEYS,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
897082,HINGLEYS,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
897082,HINGLEYS,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,50.4
897082,HINGLEYS,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,16.1
897082,HINGLEYS,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
897082,HINGLEYS,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
897082,HINGLEYS,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
897082,HINGLEYS,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
897082,HINGLEYS,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
897082,HINGLEYS,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
897082,HINGLEYS,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
897082,HINGLEYS,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
897082,HINGLEYS,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
897082,HINGLEYS,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.86
897082,HINGLEYS,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.68
897082,HINGLEYS,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.83
897082,HINGLEYS,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
897082,HINGLEYS,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
897082,HINGLEYS,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
897082,HINGLEYS,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
897082,HINGLEYS,2024-01-27T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.08
897082,HINGLEYS,2024-01-27T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.25
897082,HINGLEYS,2024-01-27T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-27T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.72
897082,HINGLEYS,2024-01-27T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.61
897082,HINGLEYS,2024-01-27T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.83
897082,HINGLEYS,2024-01-27T16:50:00.000+00:00,feeder,06,N Current (RMS),A,4.4
897082,HINGLEYS,2024-01-27T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,3.2
897082,HINGLEYS,2024-01-27T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,5.1
897082,HINGLEYS,2024-01-27T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,3.6
897082,HINGLEYS,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.93
897082,HINGLEYS,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.67
897082,HINGLEYS,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.15
897082,HINGLEYS,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.02
897082,HINGLEYS,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.15
897082,HINGLEYS,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.91
897082,HINGLEYS,2024-01-27T16:50:00.000+00:00,feeder,05,N Current (RMS),A,16.0
897082,HINGLEYS,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,33.0
897082,HINGLEYS,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,22.4
897082,HINGLEYS,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,34.4
897082,HINGLEYS,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.33
897082,HINGLEYS,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
897082,HINGLEYS,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.07
897082,HINGLEYS,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.29
897082,HINGLEYS,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.64
897082,HINGLEYS,2024-01-27T16:50:00.000+00:00,feeder,04,N Current (RMS),A,19.4
897082,HINGLEYS,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
897082,HINGLEYS,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.3
897082,HINGLEYS,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.1
897082,HINGLEYS,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.11
897082,HINGLEYS,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
897082,HINGLEYS,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
897082,HINGLEYS,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,28.84
897082,HINGLEYS,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.15
897082,HINGLEYS,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.36
897082,HINGLEYS,2024-01-27T16:50:00.000+00:00,feeder,03,N Current (RMS),A,68.8
897082,HINGLEYS,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,123.9
897082,HINGLEYS,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.4
897082,HINGLEYS,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,65.5
897082,HINGLEYS,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
897082,HINGLEYS,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
897082,HINGLEYS,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
897082,HINGLEYS,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.87
897082,HINGLEYS,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.61
897082,HINGLEYS,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.96
897082,HINGLEYS,2024-01-27T16:50:00.000+00:00,feeder,02,N Current (RMS),A,30.9
897082,HINGLEYS,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
897082,HINGLEYS,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
897082,HINGLEYS,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.1
897082,HINGLEYS,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,16.1
897082,HINGLEYS,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
897082,HINGLEYS,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
897082,HINGLEYS,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
897082,HINGLEYS,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
897082,HINGLEYS,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
897082,HINGLEYS,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
897082,HINGLEYS,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
897082,HINGLEYS,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
897082,HINGLEYS,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
897082,HINGLEYS,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.52
897082,HINGLEYS,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.81
897082,HINGLEYS,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.7
897082,HINGLEYS,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
897082,HINGLEYS,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
897082,HINGLEYS,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
897082,HINGLEYS,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
897082,HINGLEYS,2024-01-27T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.06
897082,HINGLEYS,2024-01-27T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.22
897082,HINGLEYS,2024-01-27T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-27T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.34
897082,HINGLEYS,2024-01-27T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.21
897082,HINGLEYS,2024-01-27T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.8
897082,HINGLEYS,2024-01-27T16:40:00.000+00:00,feeder,06,N Current (RMS),A,10.2
897082,HINGLEYS,2024-01-27T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,7.0
897082,HINGLEYS,2024-01-27T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,1.5
897082,HINGLEYS,2024-01-27T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,10.6
897082,HINGLEYS,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.95
897082,HINGLEYS,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.46
897082,HINGLEYS,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.23
897082,HINGLEYS,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.08
897082,HINGLEYS,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.24
897082,HINGLEYS,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.26
897082,HINGLEYS,2024-01-27T16:40:00.000+00:00,feeder,05,N Current (RMS),A,14.2
897082,HINGLEYS,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,21.9
897082,HINGLEYS,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,31.6
897082,HINGLEYS,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,23.8
897082,HINGLEYS,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
897082,HINGLEYS,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.34
897082,HINGLEYS,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
897082,HINGLEYS,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.03
897082,HINGLEYS,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.78
897082,HINGLEYS,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.93
897082,HINGLEYS,2024-01-27T16:40:00.000+00:00,feeder,04,N Current (RMS),A,22.4
897082,HINGLEYS,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
897082,HINGLEYS,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.1
897082,HINGLEYS,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.9
897082,HINGLEYS,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
897082,HINGLEYS,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
897082,HINGLEYS,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
897082,HINGLEYS,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,29.78
897082,HINGLEYS,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.8
897082,HINGLEYS,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.37
897082,HINGLEYS,2024-01-27T16:40:00.000+00:00,feeder,03,N Current (RMS),A,73.5
897082,HINGLEYS,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,127.0
897082,HINGLEYS,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.0
897082,HINGLEYS,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,61.3
897082,HINGLEYS,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
897082,HINGLEYS,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.33
897082,HINGLEYS,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
897082,HINGLEYS,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.35
897082,HINGLEYS,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.44
897082,HINGLEYS,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.56
897082,HINGLEYS,2024-01-27T16:40:00.000+00:00,feeder,02,N Current (RMS),A,30.3
897082,HINGLEYS,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.9
897082,HINGLEYS,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
897082,HINGLEYS,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.7
897082,HINGLEYS,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,16.2
897082,HINGLEYS,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
897082,HINGLEYS,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
897082,HINGLEYS,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
897082,HINGLEYS,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
897082,HINGLEYS,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
897082,HINGLEYS,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
897082,HINGLEYS,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
897082,HINGLEYS,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
897082,HINGLEYS,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
897082,HINGLEYS,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,39.53
897082,HINGLEYS,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.47
897082,HINGLEYS,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,38.93
897082,HINGLEYS,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
897082,HINGLEYS,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
897082,HINGLEYS,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
897082,HINGLEYS,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
897082,HINGLEYS,2024-01-27T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-27T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-27T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.1
897082,HINGLEYS,2024-01-27T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.52
897082,HINGLEYS,2024-01-27T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.25
897082,HINGLEYS,2024-01-27T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.6
897082,HINGLEYS,2024-01-27T16:30:00.000+00:00,feeder,06,N Current (RMS),A,8.8
897082,HINGLEYS,2024-01-27T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,10.6
897082,HINGLEYS,2024-01-27T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-27T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,2.7
897082,HINGLEYS,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.83
897082,HINGLEYS,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.59
897082,HINGLEYS,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.25
897082,HINGLEYS,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.92
897082,HINGLEYS,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.63
897082,HINGLEYS,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.55
897082,HINGLEYS,2024-01-27T16:30:00.000+00:00,feeder,05,N Current (RMS),A,9.9
897082,HINGLEYS,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,21.3
897082,HINGLEYS,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,20.7
897082,HINGLEYS,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,20.7
897082,HINGLEYS,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
897082,HINGLEYS,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.35
897082,HINGLEYS,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
897082,HINGLEYS,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.09
897082,HINGLEYS,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.41
897082,HINGLEYS,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.85
897082,HINGLEYS,2024-01-27T16:30:00.000+00:00,feeder,04,N Current (RMS),A,21.3
897082,HINGLEYS,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
897082,HINGLEYS,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.6
897082,HINGLEYS,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.7
897082,HINGLEYS,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
897082,HINGLEYS,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
897082,HINGLEYS,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
897082,HINGLEYS,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,25.71
897082,HINGLEYS,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.56
897082,HINGLEYS,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.13
897082,HINGLEYS,2024-01-27T16:30:00.000+00:00,feeder,03,N Current (RMS),A,57.0
897082,HINGLEYS,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,110.2
897082,HINGLEYS,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,45.7
897082,HINGLEYS,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,60.6
897082,HINGLEYS,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
897082,HINGLEYS,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
897082,HINGLEYS,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.85
897082,HINGLEYS,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
897082,HINGLEYS,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.9
897082,HINGLEYS,2024-01-27T16:30:00.000+00:00,feeder,02,N Current (RMS),A,34.4
897082,HINGLEYS,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
897082,HINGLEYS,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
897082,HINGLEYS,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,54.9
897082,HINGLEYS,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,16.2
897082,HINGLEYS,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
897082,HINGLEYS,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
897082,HINGLEYS,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
897082,HINGLEYS,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
897082,HINGLEYS,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
897082,HINGLEYS,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
897082,HINGLEYS,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
897082,HINGLEYS,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
897082,HINGLEYS,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
897082,HINGLEYS,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.1
897082,HINGLEYS,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.84
897082,HINGLEYS,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.02
897082,HINGLEYS,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
897082,HINGLEYS,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
897082,HINGLEYS,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
897082,HINGLEYS,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
897082,HINGLEYS,2024-01-27T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.19
897082,HINGLEYS,2024-01-27T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.2
897082,HINGLEYS,2024-01-27T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-27T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.36
897082,HINGLEYS,2024-01-27T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.21
897082,HINGLEYS,2024-01-27T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.61
897082,HINGLEYS,2024-01-27T16:20:00.000+00:00,feeder,06,N Current (RMS),A,8.5
897082,HINGLEYS,2024-01-27T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,10.1
897082,HINGLEYS,2024-01-27T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,1.5
897082,HINGLEYS,2024-01-27T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,2.7
897082,HINGLEYS,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
897082,HINGLEYS,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.47
897082,HINGLEYS,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.17
897082,HINGLEYS,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.91
897082,HINGLEYS,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.38
897082,HINGLEYS,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.23
897082,HINGLEYS,2024-01-27T16:20:00.000+00:00,feeder,05,N Current (RMS),A,16.0
897082,HINGLEYS,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,17.8
897082,HINGLEYS,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,31.7
897082,HINGLEYS,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,23.6
897082,HINGLEYS,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
897082,HINGLEYS,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.44
897082,HINGLEYS,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
897082,HINGLEYS,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.01
897082,HINGLEYS,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.89
897082,HINGLEYS,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.91
897082,HINGLEYS,2024-01-27T16:20:00.000+00:00,feeder,04,N Current (RMS),A,21.9
897082,HINGLEYS,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
897082,HINGLEYS,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.7
897082,HINGLEYS,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.7
897082,HINGLEYS,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
897082,HINGLEYS,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
897082,HINGLEYS,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
897082,HINGLEYS,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,22.58
897082,HINGLEYS,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.62
897082,HINGLEYS,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.99
897082,HINGLEYS,2024-01-27T16:20:00.000+00:00,feeder,03,N Current (RMS),A,37.4
897082,HINGLEYS,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,98.5
897082,HINGLEYS,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,62.9
897082,HINGLEYS,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,72.3
897082,HINGLEYS,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
897082,HINGLEYS,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
897082,HINGLEYS,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
897082,HINGLEYS,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.82
897082,HINGLEYS,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.32
897082,HINGLEYS,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.62
897082,HINGLEYS,2024-01-27T16:20:00.000+00:00,feeder,02,N Current (RMS),A,36.7
897082,HINGLEYS,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
897082,HINGLEYS,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
897082,HINGLEYS,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.2
897082,HINGLEYS,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,16.2
897082,HINGLEYS,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
897082,HINGLEYS,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
897082,HINGLEYS,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
897082,HINGLEYS,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
897082,HINGLEYS,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
897082,HINGLEYS,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
897082,HINGLEYS,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
897082,HINGLEYS,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
897082,HINGLEYS,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
897082,HINGLEYS,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.66
897082,HINGLEYS,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.42
897082,HINGLEYS,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,42.36
897082,HINGLEYS,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
897082,HINGLEYS,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
897082,HINGLEYS,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
897082,HINGLEYS,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
897082,HINGLEYS,2024-01-27T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.22
897082,HINGLEYS,2024-01-27T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.24
897082,HINGLEYS,2024-01-27T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-27T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.31
897082,HINGLEYS,2024-01-27T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.23
897082,HINGLEYS,2024-01-27T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.72
897082,HINGLEYS,2024-01-27T16:10:00.000+00:00,feeder,06,N Current (RMS),A,8.3
897082,HINGLEYS,2024-01-27T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,9.8
897082,HINGLEYS,2024-01-27T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,1.7
897082,HINGLEYS,2024-01-27T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,3.2
897082,HINGLEYS,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.45
897082,HINGLEYS,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.2
897082,HINGLEYS,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
897082,HINGLEYS,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.3
897082,HINGLEYS,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.84
897082,HINGLEYS,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.93
897082,HINGLEYS,2024-01-27T16:10:00.000+00:00,feeder,05,N Current (RMS),A,24.4
897082,HINGLEYS,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,14.5
897082,HINGLEYS,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,42.2
897082,HINGLEYS,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,22.5
897082,HINGLEYS,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
897082,HINGLEYS,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.44
897082,HINGLEYS,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
897082,HINGLEYS,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.09
897082,HINGLEYS,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.22
897082,HINGLEYS,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.68
897082,HINGLEYS,2024-01-27T16:10:00.000+00:00,feeder,04,N Current (RMS),A,21.1
897082,HINGLEYS,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
897082,HINGLEYS,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.0
897082,HINGLEYS,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
897082,HINGLEYS,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
897082,HINGLEYS,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
897082,HINGLEYS,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
897082,HINGLEYS,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,24.36
897082,HINGLEYS,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.1
897082,HINGLEYS,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.86
897082,HINGLEYS,2024-01-27T16:10:00.000+00:00,feeder,03,N Current (RMS),A,48.5
897082,HINGLEYS,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,105.7
897082,HINGLEYS,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,52.8
897082,HINGLEYS,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,75.6
897082,HINGLEYS,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
897082,HINGLEYS,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.6
897082,HINGLEYS,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
897082,HINGLEYS,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.33
897082,HINGLEYS,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.31
897082,HINGLEYS,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.28
897082,HINGLEYS,2024-01-27T16:10:00.000+00:00,feeder,02,N Current (RMS),A,30.9
897082,HINGLEYS,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.3
897082,HINGLEYS,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
897082,HINGLEYS,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,44.7
897082,HINGLEYS,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,16.3
897082,HINGLEYS,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
897082,HINGLEYS,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
897082,HINGLEYS,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
897082,HINGLEYS,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
897082,HINGLEYS,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
897082,HINGLEYS,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
897082,HINGLEYS,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
897082,HINGLEYS,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
897082,HINGLEYS,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
897082,HINGLEYS,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.21
897082,HINGLEYS,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.7
897082,HINGLEYS,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,38.46
897082,HINGLEYS,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
897082,HINGLEYS,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
897082,HINGLEYS,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
897082,HINGLEYS,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
897082,HINGLEYS,2024-01-27T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.2
897082,HINGLEYS,2024-01-27T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.1
897082,HINGLEYS,2024-01-27T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.11
897082,HINGLEYS,2024-01-27T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.33
897082,HINGLEYS,2024-01-27T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.39
897082,HINGLEYS,2024-01-27T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.64
897082,HINGLEYS,2024-01-27T16:00:00.000+00:00,feeder,06,N Current (RMS),A,7.6
897082,HINGLEYS,2024-01-27T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,9.9
897082,HINGLEYS,2024-01-27T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,1.9
897082,HINGLEYS,2024-01-27T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,2.9
897082,HINGLEYS,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
897082,HINGLEYS,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.46
897082,HINGLEYS,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.36
897082,HINGLEYS,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.07
897082,HINGLEYS,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.86
897082,HINGLEYS,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.65
897082,HINGLEYS,2024-01-27T16:00:00.000+00:00,feeder,05,N Current (RMS),A,14.9
897082,HINGLEYS,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,34.2
897082,HINGLEYS,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,26.1
897082,HINGLEYS,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,25.4
897082,HINGLEYS,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
897082,HINGLEYS,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.37
897082,HINGLEYS,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
897082,HINGLEYS,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.15
897082,HINGLEYS,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.73
897082,HINGLEYS,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.68
897082,HINGLEYS,2024-01-27T16:00:00.000+00:00,feeder,04,N Current (RMS),A,21.1
897082,HINGLEYS,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
897082,HINGLEYS,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.9
897082,HINGLEYS,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.1
897082,HINGLEYS,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
897082,HINGLEYS,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
897082,HINGLEYS,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
897082,HINGLEYS,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,25.71
897082,HINGLEYS,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.52
897082,HINGLEYS,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.81
897082,HINGLEYS,2024-01-27T16:00:00.000+00:00,feeder,03,N Current (RMS),A,51.3
897082,HINGLEYS,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,111.4
897082,HINGLEYS,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,53.5
897082,HINGLEYS,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,79.5
897082,HINGLEYS,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
897082,HINGLEYS,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.83
897082,HINGLEYS,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
897082,HINGLEYS,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.76
897082,HINGLEYS,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.15
897082,HINGLEYS,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.42
897082,HINGLEYS,2024-01-27T16:00:00.000+00:00,feeder,02,N Current (RMS),A,30.2
897082,HINGLEYS,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
897082,HINGLEYS,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
897082,HINGLEYS,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,48.9
897082,HINGLEYS,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,16.3
897082,HINGLEYS,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
897082,HINGLEYS,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
897082,HINGLEYS,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
897082,HINGLEYS,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
897082,HINGLEYS,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
897082,HINGLEYS,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
897082,HINGLEYS,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
897082,HINGLEYS,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
897082,HINGLEYS,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
897082,HINGLEYS,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,39.02
897082,HINGLEYS,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.66
897082,HINGLEYS,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,41.19
897082,HINGLEYS,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
897082,HINGLEYS,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
897082,HINGLEYS,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
897082,HINGLEYS,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
897082,HINGLEYS,2024-01-27T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.23
897082,HINGLEYS,2024-01-27T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-27T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.11
897082,HINGLEYS,2024-01-27T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.33
897082,HINGLEYS,2024-01-27T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.49
897082,HINGLEYS,2024-01-27T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.32
897082,HINGLEYS,2024-01-27T15:50:00.000+00:00,feeder,06,N Current (RMS),A,8.5
897082,HINGLEYS,2024-01-27T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,9.8
897082,HINGLEYS,2024-01-27T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,2.2
897082,HINGLEYS,2024-01-27T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,7.6
897082,HINGLEYS,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
897082,HINGLEYS,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.73
897082,HINGLEYS,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.32
897082,HINGLEYS,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.4
897082,HINGLEYS,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.77
897082,HINGLEYS,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.98
897082,HINGLEYS,2024-01-27T15:50:00.000+00:00,feeder,05,N Current (RMS),A,9.7
897082,HINGLEYS,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,15.3
897082,HINGLEYS,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,16.3
897082,HINGLEYS,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.1
897082,HINGLEYS,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.38
897082,HINGLEYS,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
897082,HINGLEYS,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
897082,HINGLEYS,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.33
897082,HINGLEYS,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.34
897082,HINGLEYS,2024-01-27T15:50:00.000+00:00,feeder,04,N Current (RMS),A,21.5
897082,HINGLEYS,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
897082,HINGLEYS,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.8
897082,HINGLEYS,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.0
897082,HINGLEYS,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
897082,HINGLEYS,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
897082,HINGLEYS,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
897082,HINGLEYS,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,25.06
897082,HINGLEYS,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.33
897082,HINGLEYS,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.98
897082,HINGLEYS,2024-01-27T15:50:00.000+00:00,feeder,03,N Current (RMS),A,51.2
897082,HINGLEYS,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,106.0
897082,HINGLEYS,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,44.9
897082,HINGLEYS,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,75.6
897082,HINGLEYS,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
897082,HINGLEYS,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.36
897082,HINGLEYS,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
897082,HINGLEYS,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.9
897082,HINGLEYS,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
897082,HINGLEYS,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.1
897082,HINGLEYS,2024-01-27T15:50:00.000+00:00,feeder,02,N Current (RMS),A,34.9
897082,HINGLEYS,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.9
897082,HINGLEYS,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
897082,HINGLEYS,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.7
897082,HINGLEYS,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,16.3
897082,HINGLEYS,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
897082,HINGLEYS,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
897082,HINGLEYS,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
897082,HINGLEYS,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
897082,HINGLEYS,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
897082,HINGLEYS,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
897082,HINGLEYS,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
897082,HINGLEYS,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
897082,HINGLEYS,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
897082,HINGLEYS,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.69
897082,HINGLEYS,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.92
897082,HINGLEYS,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,39.73
897082,HINGLEYS,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
897082,HINGLEYS,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
897082,HINGLEYS,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
897082,HINGLEYS,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
897082,HINGLEYS,2024-01-27T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.23
897082,HINGLEYS,2024-01-27T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.19
897082,HINGLEYS,2024-01-27T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.11
897082,HINGLEYS,2024-01-27T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.32
897082,HINGLEYS,2024-01-27T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.08
897082,HINGLEYS,2024-01-27T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.53
897082,HINGLEYS,2024-01-27T15:40:00.000+00:00,feeder,06,N Current (RMS),A,8.6
897082,HINGLEYS,2024-01-27T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,9.8
897082,HINGLEYS,2024-01-27T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,7.3
897082,HINGLEYS,2024-01-27T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,2.4
897082,HINGLEYS,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
897082,HINGLEYS,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.86
897082,HINGLEYS,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
897082,HINGLEYS,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.94
897082,HINGLEYS,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.44
897082,HINGLEYS,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.84
897082,HINGLEYS,2024-01-27T15:40:00.000+00:00,feeder,05,N Current (RMS),A,10.8
897082,HINGLEYS,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,13.2
897082,HINGLEYS,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,19.3
897082,HINGLEYS,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,21.7
897082,HINGLEYS,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
897082,HINGLEYS,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.47
897082,HINGLEYS,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
897082,HINGLEYS,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
897082,HINGLEYS,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.88
897082,HINGLEYS,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.7
897082,HINGLEYS,2024-01-27T15:40:00.000+00:00,feeder,04,N Current (RMS),A,17.2
897082,HINGLEYS,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
897082,HINGLEYS,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
897082,HINGLEYS,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.4
897082,HINGLEYS,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
897082,HINGLEYS,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
897082,HINGLEYS,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
897082,HINGLEYS,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,22.33
897082,HINGLEYS,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.69
897082,HINGLEYS,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.03
897082,HINGLEYS,2024-01-27T15:40:00.000+00:00,feeder,03,N Current (RMS),A,48.8
897082,HINGLEYS,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,94.8
897082,HINGLEYS,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.4
897082,HINGLEYS,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,76.6
897082,HINGLEYS,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
897082,HINGLEYS,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.47
897082,HINGLEYS,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
897082,HINGLEYS,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.67
897082,HINGLEYS,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.41
897082,HINGLEYS,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.98
897082,HINGLEYS,2024-01-27T15:40:00.000+00:00,feeder,02,N Current (RMS),A,28.2
897082,HINGLEYS,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.8
897082,HINGLEYS,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
897082,HINGLEYS,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.8
897082,HINGLEYS,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,16.4
897082,HINGLEYS,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
897082,HINGLEYS,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
897082,HINGLEYS,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
897082,HINGLEYS,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
897082,HINGLEYS,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
897082,HINGLEYS,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
897082,HINGLEYS,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
897082,HINGLEYS,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
897082,HINGLEYS,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
897082,HINGLEYS,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.27
897082,HINGLEYS,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.5
897082,HINGLEYS,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,35.09
897082,HINGLEYS,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
897082,HINGLEYS,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
