Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
897082,HINGLEYS,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
897082,HINGLEYS,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
897082,HINGLEYS,2024-01-27T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.24
897082,HINGLEYS,2024-01-27T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.11
897082,HINGLEYS,2024-01-27T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.11
897082,HINGLEYS,2024-01-27T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.34
897082,HINGLEYS,2024-01-27T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.3
897082,HINGLEYS,2024-01-27T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.5
897082,HINGLEYS,2024-01-27T15:30:00.000+00:00,feeder,06,N Current (RMS),A,7.9
897082,HINGLEYS,2024-01-27T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,9.9
897082,HINGLEYS,2024-01-27T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,1.5
897082,HINGLEYS,2024-01-27T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,2.3
897082,HINGLEYS,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.89
897082,HINGLEYS,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.89
897082,HINGLEYS,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.36
897082,HINGLEYS,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.71
897082,HINGLEYS,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.84
897082,HINGLEYS,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.41
897082,HINGLEYS,2024-01-27T15:30:00.000+00:00,feeder,05,N Current (RMS),A,19.2
897082,HINGLEYS,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,12.3
897082,HINGLEYS,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,21.9
897082,HINGLEYS,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,36.2
897082,HINGLEYS,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.43
897082,HINGLEYS,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
897082,HINGLEYS,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.05
897082,HINGLEYS,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.02
897082,HINGLEYS,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.09
897082,HINGLEYS,2024-01-27T15:30:00.000+00:00,feeder,04,N Current (RMS),A,22.8
897082,HINGLEYS,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
897082,HINGLEYS,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.0
897082,HINGLEYS,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.9
897082,HINGLEYS,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.04
897082,HINGLEYS,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
897082,HINGLEYS,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
897082,HINGLEYS,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,20.4
897082,HINGLEYS,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.06
897082,HINGLEYS,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.57
897082,HINGLEYS,2024-01-27T15:30:00.000+00:00,feeder,03,N Current (RMS),A,43.9
897082,HINGLEYS,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,88.4
897082,HINGLEYS,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.0
897082,HINGLEYS,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,70.0
897082,HINGLEYS,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
897082,HINGLEYS,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.65
897082,HINGLEYS,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
897082,HINGLEYS,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.13
897082,HINGLEYS,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.22
897082,HINGLEYS,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.34
897082,HINGLEYS,2024-01-27T15:30:00.000+00:00,feeder,02,N Current (RMS),A,28.2
897082,HINGLEYS,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.4
897082,HINGLEYS,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
897082,HINGLEYS,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
897082,HINGLEYS,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,16.4
897082,HINGLEYS,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
897082,HINGLEYS,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
897082,HINGLEYS,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
897082,HINGLEYS,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
897082,HINGLEYS,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
897082,HINGLEYS,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
897082,HINGLEYS,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
897082,HINGLEYS,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
897082,HINGLEYS,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
897082,HINGLEYS,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.52
897082,HINGLEYS,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.46
897082,HINGLEYS,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,36.91
897082,HINGLEYS,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
897082,HINGLEYS,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
897082,HINGLEYS,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
897082,HINGLEYS,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
897082,HINGLEYS,2024-01-27T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.18
897082,HINGLEYS,2024-01-27T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.16
897082,HINGLEYS,2024-01-27T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-27T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.39
897082,HINGLEYS,2024-01-27T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.26
897082,HINGLEYS,2024-01-27T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.59
897082,HINGLEYS,2024-01-27T15:20:00.000+00:00,feeder,06,N Current (RMS),A,8.4
897082,HINGLEYS,2024-01-27T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,10.0
897082,HINGLEYS,2024-01-27T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,1.5
897082,HINGLEYS,2024-01-27T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,2.6
897082,HINGLEYS,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
897082,HINGLEYS,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
897082,HINGLEYS,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.14
897082,HINGLEYS,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.8
897082,HINGLEYS,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.66
897082,HINGLEYS,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.56
897082,HINGLEYS,2024-01-27T15:20:00.000+00:00,feeder,05,N Current (RMS),A,19.1
897082,HINGLEYS,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,12.6
897082,HINGLEYS,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,20.8
897082,HINGLEYS,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,36.5
897082,HINGLEYS,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
897082,HINGLEYS,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.27
897082,HINGLEYS,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
897082,HINGLEYS,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
897082,HINGLEYS,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.32
897082,HINGLEYS,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
897082,HINGLEYS,2024-01-27T15:20:00.000+00:00,feeder,04,N Current (RMS),A,14.2
897082,HINGLEYS,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
897082,HINGLEYS,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.1
897082,HINGLEYS,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.3
897082,HINGLEYS,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.05
897082,HINGLEYS,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
897082,HINGLEYS,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
897082,HINGLEYS,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.33
897082,HINGLEYS,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.92
897082,HINGLEYS,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.22
897082,HINGLEYS,2024-01-27T15:20:00.000+00:00,feeder,03,N Current (RMS),A,41.4
897082,HINGLEYS,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,78.1
897082,HINGLEYS,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.0
897082,HINGLEYS,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,68.2
897082,HINGLEYS,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
897082,HINGLEYS,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.63
897082,HINGLEYS,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
897082,HINGLEYS,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.64
897082,HINGLEYS,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.65
897082,HINGLEYS,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.8
897082,HINGLEYS,2024-01-27T15:20:00.000+00:00,feeder,02,N Current (RMS),A,30.4
897082,HINGLEYS,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.2
897082,HINGLEYS,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.5
897082,HINGLEYS,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
897082,HINGLEYS,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,16.4
897082,HINGLEYS,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
897082,HINGLEYS,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
897082,HINGLEYS,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
897082,HINGLEYS,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
897082,HINGLEYS,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
897082,HINGLEYS,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
897082,HINGLEYS,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
897082,HINGLEYS,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
897082,HINGLEYS,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
897082,HINGLEYS,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.16
897082,HINGLEYS,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.81
897082,HINGLEYS,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,36.17
897082,HINGLEYS,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
897082,HINGLEYS,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
897082,HINGLEYS,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
897082,HINGLEYS,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
897082,HINGLEYS,2024-01-27T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-27T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.27
897082,HINGLEYS,2024-01-27T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-27T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.53
897082,HINGLEYS,2024-01-27T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.18
897082,HINGLEYS,2024-01-27T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.64
897082,HINGLEYS,2024-01-27T15:10:00.000+00:00,feeder,06,N Current (RMS),A,9.4
897082,HINGLEYS,2024-01-27T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,10.5
897082,HINGLEYS,2024-01-27T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,1.5
897082,HINGLEYS,2024-01-27T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,2.8
897082,HINGLEYS,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
897082,HINGLEYS,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
897082,HINGLEYS,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.23
897082,HINGLEYS,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.58
897082,HINGLEYS,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.38
897082,HINGLEYS,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.13
897082,HINGLEYS,2024-01-27T15:10:00.000+00:00,feeder,05,N Current (RMS),A,15.6
897082,HINGLEYS,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,16.4
897082,HINGLEYS,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,11.3
897082,HINGLEYS,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,28.6
897082,HINGLEYS,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
897082,HINGLEYS,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.3
897082,HINGLEYS,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
897082,HINGLEYS,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.09
897082,HINGLEYS,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.71
897082,HINGLEYS,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.15
897082,HINGLEYS,2024-01-27T15:10:00.000+00:00,feeder,04,N Current (RMS),A,20.2
897082,HINGLEYS,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
897082,HINGLEYS,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.7
897082,HINGLEYS,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.4
897082,HINGLEYS,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
897082,HINGLEYS,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
897082,HINGLEYS,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
897082,HINGLEYS,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.12
897082,HINGLEYS,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.07
897082,HINGLEYS,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.57
897082,HINGLEYS,2024-01-27T15:10:00.000+00:00,feeder,03,N Current (RMS),A,44.0
897082,HINGLEYS,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,82.2
897082,HINGLEYS,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.7
897082,HINGLEYS,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,61.1
897082,HINGLEYS,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
897082,HINGLEYS,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.43
897082,HINGLEYS,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
897082,HINGLEYS,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.77
897082,HINGLEYS,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.16
897082,HINGLEYS,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.31
897082,HINGLEYS,2024-01-27T15:10:00.000+00:00,feeder,02,N Current (RMS),A,31.7
897082,HINGLEYS,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.5
897082,HINGLEYS,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.7
897082,HINGLEYS,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.4
897082,HINGLEYS,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,16.4
897082,HINGLEYS,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
897082,HINGLEYS,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
897082,HINGLEYS,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
897082,HINGLEYS,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
897082,HINGLEYS,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
897082,HINGLEYS,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
897082,HINGLEYS,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
897082,HINGLEYS,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
897082,HINGLEYS,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
897082,HINGLEYS,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.09
897082,HINGLEYS,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.48
897082,HINGLEYS,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,34.8
897082,HINGLEYS,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
897082,HINGLEYS,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
897082,HINGLEYS,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
897082,HINGLEYS,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
897082,HINGLEYS,2024-01-27T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-27T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.14
897082,HINGLEYS,2024-01-27T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-27T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.03
897082,HINGLEYS,2024-01-27T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.21
897082,HINGLEYS,2024-01-27T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.26
897082,HINGLEYS,2024-01-27T15:00:00.000+00:00,feeder,06,N Current (RMS),A,11.7
897082,HINGLEYS,2024-01-27T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,13.3
897082,HINGLEYS,2024-01-27T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,1.2
897082,HINGLEYS,2024-01-27T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,10.1
897082,HINGLEYS,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.86
897082,HINGLEYS,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
897082,HINGLEYS,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.37
897082,HINGLEYS,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.06
897082,HINGLEYS,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.22
897082,HINGLEYS,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.91
897082,HINGLEYS,2024-01-27T15:00:00.000+00:00,feeder,05,N Current (RMS),A,12.6
897082,HINGLEYS,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,23.0
897082,HINGLEYS,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,11.1
897082,HINGLEYS,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,25.9
897082,HINGLEYS,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.41
897082,HINGLEYS,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
897082,HINGLEYS,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.15
897082,HINGLEYS,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.28
897082,HINGLEYS,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.69
897082,HINGLEYS,2024-01-27T15:00:00.000+00:00,feeder,04,N Current (RMS),A,18.3
897082,HINGLEYS,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
897082,HINGLEYS,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
897082,HINGLEYS,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.7
897082,HINGLEYS,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.93
897082,HINGLEYS,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
897082,HINGLEYS,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
897082,HINGLEYS,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,25.0
897082,HINGLEYS,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.49
897082,HINGLEYS,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.86
897082,HINGLEYS,2024-01-27T15:00:00.000+00:00,feeder,03,N Current (RMS),A,62.8
897082,HINGLEYS,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,106.4
897082,HINGLEYS,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.2
897082,HINGLEYS,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.4
897082,HINGLEYS,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
897082,HINGLEYS,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.66
897082,HINGLEYS,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
897082,HINGLEYS,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.1
897082,HINGLEYS,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.88
897082,HINGLEYS,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.05
897082,HINGLEYS,2024-01-27T15:00:00.000+00:00,feeder,02,N Current (RMS),A,27.3
897082,HINGLEYS,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.6
897082,HINGLEYS,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
897082,HINGLEYS,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.2
897082,HINGLEYS,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,16.4
897082,HINGLEYS,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
897082,HINGLEYS,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
897082,HINGLEYS,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
897082,HINGLEYS,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
897082,HINGLEYS,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
897082,HINGLEYS,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
897082,HINGLEYS,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
897082,HINGLEYS,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
897082,HINGLEYS,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
897082,HINGLEYS,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,35.34
897082,HINGLEYS,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.08
897082,HINGLEYS,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,31.78
897082,HINGLEYS,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
897082,HINGLEYS,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
897082,HINGLEYS,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
897082,HINGLEYS,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
897082,HINGLEYS,2024-01-27T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.21
897082,HINGLEYS,2024-01-27T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-27T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-27T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.33
897082,HINGLEYS,2024-01-27T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.27
897082,HINGLEYS,2024-01-27T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.07
897082,HINGLEYS,2024-01-27T14:50:00.000+00:00,feeder,06,N Current (RMS),A,9.7
897082,HINGLEYS,2024-01-27T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,9.8
897082,HINGLEYS,2024-01-27T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,1.4
897082,HINGLEYS,2024-01-27T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,9.6
897082,HINGLEYS,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
897082,HINGLEYS,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.64
897082,HINGLEYS,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.34
897082,HINGLEYS,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.85
897082,HINGLEYS,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.89
897082,HINGLEYS,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.06
897082,HINGLEYS,2024-01-27T14:50:00.000+00:00,feeder,05,N Current (RMS),A,15.5
897082,HINGLEYS,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,26.0
897082,HINGLEYS,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,9.7
897082,HINGLEYS,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,26.7
897082,HINGLEYS,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
897082,HINGLEYS,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.43
897082,HINGLEYS,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
897082,HINGLEYS,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.15
897082,HINGLEYS,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.18
897082,HINGLEYS,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.32
897082,HINGLEYS,2024-01-27T14:50:00.000+00:00,feeder,04,N Current (RMS),A,20.7
897082,HINGLEYS,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
897082,HINGLEYS,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
897082,HINGLEYS,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.5
897082,HINGLEYS,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
897082,HINGLEYS,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
897082,HINGLEYS,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
897082,HINGLEYS,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,27.56
897082,HINGLEYS,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.5
897082,HINGLEYS,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.41
897082,HINGLEYS,2024-01-27T14:50:00.000+00:00,feeder,03,N Current (RMS),A,71.1
897082,HINGLEYS,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,116.8
897082,HINGLEYS,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.2
897082,HINGLEYS,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.3
897082,HINGLEYS,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
897082,HINGLEYS,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.78
897082,HINGLEYS,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
897082,HINGLEYS,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.33
897082,HINGLEYS,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.77
897082,HINGLEYS,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.01
897082,HINGLEYS,2024-01-27T14:50:00.000+00:00,feeder,02,N Current (RMS),A,22.9
897082,HINGLEYS,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
897082,HINGLEYS,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
897082,HINGLEYS,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.3
897082,HINGLEYS,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,16.4
897082,HINGLEYS,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
897082,HINGLEYS,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
897082,HINGLEYS,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
897082,HINGLEYS,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
897082,HINGLEYS,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
897082,HINGLEYS,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
897082,HINGLEYS,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
897082,HINGLEYS,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
897082,HINGLEYS,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
897082,HINGLEYS,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,38.24
897082,HINGLEYS,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.61
897082,HINGLEYS,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.87
897082,HINGLEYS,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
897082,HINGLEYS,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
897082,HINGLEYS,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
897082,HINGLEYS,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
897082,HINGLEYS,2024-01-27T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.25
897082,HINGLEYS,2024-01-27T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.26
897082,HINGLEYS,2024-01-27T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.01
897082,HINGLEYS,2024-01-27T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.92
897082,HINGLEYS,2024-01-27T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.24
897082,HINGLEYS,2024-01-27T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.69
897082,HINGLEYS,2024-01-27T14:40:00.000+00:00,feeder,06,N Current (RMS),A,12.3
897082,HINGLEYS,2024-01-27T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,13.4
897082,HINGLEYS,2024-01-27T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,1.7
897082,HINGLEYS,2024-01-27T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,3.0
897082,HINGLEYS,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
897082,HINGLEYS,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.68
897082,HINGLEYS,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.49
897082,HINGLEYS,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.15
897082,HINGLEYS,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.52
897082,HINGLEYS,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.67
897082,HINGLEYS,2024-01-27T14:40:00.000+00:00,feeder,05,N Current (RMS),A,11.7
897082,HINGLEYS,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,26.7
897082,HINGLEYS,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,13.3
897082,HINGLEYS,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,21.1
897082,HINGLEYS,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.19
897082,HINGLEYS,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
897082,HINGLEYS,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.23
897082,HINGLEYS,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.47
897082,HINGLEYS,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.95
897082,HINGLEYS,2024-01-27T14:40:00.000+00:00,feeder,04,N Current (RMS),A,12.7
897082,HINGLEYS,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
897082,HINGLEYS,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
897082,HINGLEYS,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.2
897082,HINGLEYS,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
897082,HINGLEYS,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
897082,HINGLEYS,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
897082,HINGLEYS,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,28.19
897082,HINGLEYS,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.17
897082,HINGLEYS,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.98
897082,HINGLEYS,2024-01-27T14:40:00.000+00:00,feeder,03,N Current (RMS),A,65.9
897082,HINGLEYS,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,119.4
897082,HINGLEYS,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,48.2
897082,HINGLEYS,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,47.1
897082,HINGLEYS,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
897082,HINGLEYS,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.55
897082,HINGLEYS,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
897082,HINGLEYS,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.43
897082,HINGLEYS,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.67
897082,HINGLEYS,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.74
897082,HINGLEYS,2024-01-27T14:40:00.000+00:00,feeder,02,N Current (RMS),A,20.9
897082,HINGLEYS,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
897082,HINGLEYS,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.9
897082,HINGLEYS,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
897082,HINGLEYS,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,16.5
897082,HINGLEYS,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
897082,HINGLEYS,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
897082,HINGLEYS,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
897082,HINGLEYS,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
897082,HINGLEYS,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
897082,HINGLEYS,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
897082,HINGLEYS,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
897082,HINGLEYS,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
897082,HINGLEYS,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
897082,HINGLEYS,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,39.93
897082,HINGLEYS,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.08
897082,HINGLEYS,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.03
897082,HINGLEYS,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
897082,HINGLEYS,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
897082,HINGLEYS,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
897082,HINGLEYS,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
897082,HINGLEYS,2024-01-27T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.26
897082,HINGLEYS,2024-01-27T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.22
897082,HINGLEYS,2024-01-27T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.01
897082,HINGLEYS,2024-01-27T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.28
897082,HINGLEYS,2024-01-27T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.29
897082,HINGLEYS,2024-01-27T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.63
897082,HINGLEYS,2024-01-27T14:30:00.000+00:00,feeder,06,N Current (RMS),A,8.7
897082,HINGLEYS,2024-01-27T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,9.7
897082,HINGLEYS,2024-01-27T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,1.7
897082,HINGLEYS,2024-01-27T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,2.8
897082,HINGLEYS,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.83
897082,HINGLEYS,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
897082,HINGLEYS,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.49
897082,HINGLEYS,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.52
897082,HINGLEYS,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.1
897082,HINGLEYS,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.71
897082,HINGLEYS,2024-01-27T14:30:00.000+00:00,feeder,05,N Current (RMS),A,14.2
897082,HINGLEYS,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,20.6
897082,HINGLEYS,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,6.5
897082,HINGLEYS,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,25.6
897082,HINGLEYS,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
897082,HINGLEYS,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
897082,HINGLEYS,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.12
897082,HINGLEYS,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.33
897082,HINGLEYS,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.04
897082,HINGLEYS,2024-01-27T14:30:00.000+00:00,feeder,04,N Current (RMS),A,17.2
897082,HINGLEYS,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
897082,HINGLEYS,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
897082,HINGLEYS,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.8
897082,HINGLEYS,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
897082,HINGLEYS,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
897082,HINGLEYS,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.19
897082,HINGLEYS,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,32.28
897082,HINGLEYS,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.02
897082,HINGLEYS,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.06
897082,HINGLEYS,2024-01-27T14:30:00.000+00:00,feeder,03,N Current (RMS),A,78.9
897082,HINGLEYS,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,136.0
897082,HINGLEYS,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,47.2
897082,HINGLEYS,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,43.9
897082,HINGLEYS,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
897082,HINGLEYS,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.53
897082,HINGLEYS,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
897082,HINGLEYS,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.93
897082,HINGLEYS,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.1
897082,HINGLEYS,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.21
897082,HINGLEYS,2024-01-27T14:30:00.000+00:00,feeder,02,N Current (RMS),A,33.8
897082,HINGLEYS,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
897082,HINGLEYS,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
897082,HINGLEYS,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.4
897082,HINGLEYS,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,16.6
897082,HINGLEYS,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
897082,HINGLEYS,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
897082,HINGLEYS,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
897082,HINGLEYS,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
897082,HINGLEYS,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
897082,HINGLEYS,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
897082,HINGLEYS,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
897082,HINGLEYS,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
897082,HINGLEYS,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
897082,HINGLEYS,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,42.13
897082,HINGLEYS,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.84
897082,HINGLEYS,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.65
897082,HINGLEYS,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
897082,HINGLEYS,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
897082,HINGLEYS,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
897082,HINGLEYS,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
897082,HINGLEYS,2024-01-27T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.26
897082,HINGLEYS,2024-01-27T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
897082,HINGLEYS,2024-01-27T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.28
897082,HINGLEYS,2024-01-27T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.32
897082,HINGLEYS,2024-01-27T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.42
897082,HINGLEYS,2024-01-27T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.83
897082,HINGLEYS,2024-01-27T14:20:00.000+00:00,feeder,06,N Current (RMS),A,17.3
897082,HINGLEYS,2024-01-27T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,19.1
897082,HINGLEYS,2024-01-27T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,2.0
897082,HINGLEYS,2024-01-27T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,3.8
897082,HINGLEYS,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.89
897082,HINGLEYS,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
897082,HINGLEYS,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.25
897082,HINGLEYS,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.81
897082,HINGLEYS,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.57
897082,HINGLEYS,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.59
897082,HINGLEYS,2024-01-27T14:20:00.000+00:00,feeder,05,N Current (RMS),A,16.2
897082,HINGLEYS,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,22.2
897082,HINGLEYS,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,13.3
897082,HINGLEYS,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,29.5
897082,HINGLEYS,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
897082,HINGLEYS,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
897082,HINGLEYS,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
897082,HINGLEYS,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.19
897082,HINGLEYS,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.07
897082,HINGLEYS,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.83
897082,HINGLEYS,2024-01-27T14:20:00.000+00:00,feeder,04,N Current (RMS),A,14.2
897082,HINGLEYS,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
897082,HINGLEYS,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
897082,HINGLEYS,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.4
897082,HINGLEYS,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
897082,HINGLEYS,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
897082,HINGLEYS,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
897082,HINGLEYS,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,32.23
897082,HINGLEYS,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.37
897082,HINGLEYS,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.32
897082,HINGLEYS,2024-01-27T14:20:00.000+00:00,feeder,03,N Current (RMS),A,81.4
897082,HINGLEYS,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,136.1
897082,HINGLEYS,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.5
897082,HINGLEYS,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.6
897082,HINGLEYS,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
897082,HINGLEYS,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
897082,HINGLEYS,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
897082,HINGLEYS,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.98
897082,HINGLEYS,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.4
897082,HINGLEYS,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.56
897082,HINGLEYS,2024-01-27T14:20:00.000+00:00,feeder,02,N Current (RMS),A,40.1
897082,HINGLEYS,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
897082,HINGLEYS,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.7
897082,HINGLEYS,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,56.0
897082,HINGLEYS,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,17.0
897082,HINGLEYS,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
897082,HINGLEYS,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
897082,HINGLEYS,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
897082,HINGLEYS,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
897082,HINGLEYS,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
897082,HINGLEYS,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
897082,HINGLEYS,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
897082,HINGLEYS,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
897082,HINGLEYS,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
897082,HINGLEYS,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,44.53
897082,HINGLEYS,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.83
897082,HINGLEYS,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,34.14
897082,HINGLEYS,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,92.9
897082,HINGLEYS,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
897082,HINGLEYS,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
897082,HINGLEYS,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
897082,HINGLEYS,2024-01-27T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.23
897082,HINGLEYS,2024-01-27T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.04
897082,HINGLEYS,2024-01-27T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.42
897082,HINGLEYS,2024-01-27T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.0
897082,HINGLEYS,2024-01-27T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.21
897082,HINGLEYS,2024-01-27T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.87
897082,HINGLEYS,2024-01-27T14:10:00.000+00:00,feeder,06,N Current (RMS),A,11.4
897082,HINGLEYS,2024-01-27T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,13.7
897082,HINGLEYS,2024-01-27T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,7.0
897082,HINGLEYS,2024-01-27T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,4.6
897082,HINGLEYS,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
897082,HINGLEYS,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.54
897082,HINGLEYS,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.26
897082,HINGLEYS,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.8
897082,HINGLEYS,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.74
897082,HINGLEYS,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.27
897082,HINGLEYS,2024-01-27T14:10:00.000+00:00,feeder,05,N Current (RMS),A,13.9
897082,HINGLEYS,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,17.1
897082,HINGLEYS,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.5
897082,HINGLEYS,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,27.4
897082,HINGLEYS,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
897082,HINGLEYS,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
897082,HINGLEYS,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
897082,HINGLEYS,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.08
897082,HINGLEYS,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.61
897082,HINGLEYS,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.88
897082,HINGLEYS,2024-01-27T14:10:00.000+00:00,feeder,04,N Current (RMS),A,21.0
897082,HINGLEYS,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
897082,HINGLEYS,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.4
897082,HINGLEYS,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.6
897082,HINGLEYS,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
897082,HINGLEYS,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
897082,HINGLEYS,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
897082,HINGLEYS,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,24.52
897082,HINGLEYS,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.75
897082,HINGLEYS,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.78
897082,HINGLEYS,2024-01-27T14:10:00.000+00:00,feeder,03,N Current (RMS),A,59.9
897082,HINGLEYS,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,104.1
897082,HINGLEYS,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,46.4
897082,HINGLEYS,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.2
897082,HINGLEYS,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
897082,HINGLEYS,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
897082,HINGLEYS,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
897082,HINGLEYS,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.53
897082,HINGLEYS,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.83
897082,HINGLEYS,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.38
897082,HINGLEYS,2024-01-27T14:10:00.000+00:00,feeder,02,N Current (RMS),A,19.5
897082,HINGLEYS,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.3
897082,HINGLEYS,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
897082,HINGLEYS,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
897082,HINGLEYS,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,16.9
897082,HINGLEYS,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
897082,HINGLEYS,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
897082,HINGLEYS,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
897082,HINGLEYS,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
897082,HINGLEYS,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
