Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
897082,HINGLEYS,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
897082,HINGLEYS,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
897082,HINGLEYS,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
897082,HINGLEYS,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
897082,HINGLEYS,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,33.94
897082,HINGLEYS,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.14
897082,HINGLEYS,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.19
897082,HINGLEYS,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
897082,HINGLEYS,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
897082,HINGLEYS,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
897082,HINGLEYS,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
897082,HINGLEYS,2024-01-27T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.22
897082,HINGLEYS,2024-01-27T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.12
897082,HINGLEYS,2024-01-27T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.27
897082,HINGLEYS,2024-01-27T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.6
897082,HINGLEYS,2024-01-27T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.26
897082,HINGLEYS,2024-01-27T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.63
897082,HINGLEYS,2024-01-27T14:00:00.000+00:00,feeder,06,N Current (RMS),A,15.5
897082,HINGLEYS,2024-01-27T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,20.1
897082,HINGLEYS,2024-01-27T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,6.3
897082,HINGLEYS,2024-01-27T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,8.1
897082,HINGLEYS,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.9
897082,HINGLEYS,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.51
897082,HINGLEYS,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.54
897082,HINGLEYS,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.56
897082,HINGLEYS,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.67
897082,HINGLEYS,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.9
897082,HINGLEYS,2024-01-27T14:00:00.000+00:00,feeder,05,N Current (RMS),A,14.0
897082,HINGLEYS,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,20.2
897082,HINGLEYS,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,8.2
897082,HINGLEYS,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,27.0
897082,HINGLEYS,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
897082,HINGLEYS,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.11
897082,HINGLEYS,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
897082,HINGLEYS,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.15
897082,HINGLEYS,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.67
897082,HINGLEYS,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.48
897082,HINGLEYS,2024-01-27T14:00:00.000+00:00,feeder,04,N Current (RMS),A,28.0
897082,HINGLEYS,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
897082,HINGLEYS,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.8
897082,HINGLEYS,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.4
897082,HINGLEYS,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
897082,HINGLEYS,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
897082,HINGLEYS,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
897082,HINGLEYS,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,28.18
897082,HINGLEYS,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.84
897082,HINGLEYS,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.77
897082,HINGLEYS,2024-01-27T14:00:00.000+00:00,feeder,03,N Current (RMS),A,72.9
897082,HINGLEYS,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,120.1
897082,HINGLEYS,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,42.5
897082,HINGLEYS,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.6
897082,HINGLEYS,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
897082,HINGLEYS,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.75
897082,HINGLEYS,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
897082,HINGLEYS,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.45
897082,HINGLEYS,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.23
897082,HINGLEYS,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.84
897082,HINGLEYS,2024-01-27T14:00:00.000+00:00,feeder,02,N Current (RMS),A,19.8
897082,HINGLEYS,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
897082,HINGLEYS,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
897082,HINGLEYS,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
897082,HINGLEYS,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,16.5
897082,HINGLEYS,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
897082,HINGLEYS,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
897082,HINGLEYS,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
897082,HINGLEYS,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
897082,HINGLEYS,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
897082,HINGLEYS,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
897082,HINGLEYS,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
897082,HINGLEYS,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
897082,HINGLEYS,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
897082,HINGLEYS,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,39.95
897082,HINGLEYS,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.68
897082,HINGLEYS,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.63
897082,HINGLEYS,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
897082,HINGLEYS,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
897082,HINGLEYS,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
897082,HINGLEYS,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
897082,HINGLEYS,2024-01-27T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.24
897082,HINGLEYS,2024-01-27T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.23
897082,HINGLEYS,2024-01-27T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.35
897082,HINGLEYS,2024-01-27T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.46
897082,HINGLEYS,2024-01-27T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.43
897082,HINGLEYS,2024-01-27T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.85
897082,HINGLEYS,2024-01-27T13:50:00.000+00:00,feeder,06,N Current (RMS),A,11.6
897082,HINGLEYS,2024-01-27T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,15.9
897082,HINGLEYS,2024-01-27T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,6.9
897082,HINGLEYS,2024-01-27T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,12.2
897082,HINGLEYS,2024-01-27T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.93
897082,HINGLEYS,2024-01-27T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.52
897082,HINGLEYS,2024-01-27T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
897082,HINGLEYS,2024-01-27T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.88
897082,HINGLEYS,2024-01-27T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.25
897082,HINGLEYS,2024-01-27T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.77
897082,HINGLEYS,2024-01-27T13:50:00.000+00:00,feeder,05,N Current (RMS),A,12.4
897082,HINGLEYS,2024-01-27T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,22.2
897082,HINGLEYS,2024-01-27T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,19.3
897082,HINGLEYS,2024-01-27T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,29.8
897082,HINGLEYS,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.2
897082,HINGLEYS,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
897082,HINGLEYS,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.07
897082,HINGLEYS,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.88
897082,HINGLEYS,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.85
897082,HINGLEYS,2024-01-27T13:50:00.000+00:00,feeder,04,N Current (RMS),A,22.8
897082,HINGLEYS,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
897082,HINGLEYS,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.1
897082,HINGLEYS,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.7
897082,HINGLEYS,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.23
897082,HINGLEYS,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
897082,HINGLEYS,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
897082,HINGLEYS,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,21.64
897082,HINGLEYS,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.23
897082,HINGLEYS,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.69
897082,HINGLEYS,2024-01-27T13:50:00.000+00:00,feeder,03,N Current (RMS),A,51.8
897082,HINGLEYS,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,93.1
897082,HINGLEYS,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.2
897082,HINGLEYS,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.6
897082,HINGLEYS,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
897082,HINGLEYS,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.57
897082,HINGLEYS,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
897082,HINGLEYS,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.17
897082,HINGLEYS,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.51
897082,HINGLEYS,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.28
897082,HINGLEYS,2024-01-27T13:50:00.000+00:00,feeder,02,N Current (RMS),A,23.9
897082,HINGLEYS,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
897082,HINGLEYS,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.1
897082,HINGLEYS,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.5
897082,HINGLEYS,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,16.2
897082,HINGLEYS,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
897082,HINGLEYS,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
897082,HINGLEYS,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
897082,HINGLEYS,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
897082,HINGLEYS,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
897082,HINGLEYS,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
897082,HINGLEYS,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
897082,HINGLEYS,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
897082,HINGLEYS,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
897082,HINGLEYS,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,33.22
897082,HINGLEYS,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.31
897082,HINGLEYS,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.45
897082,HINGLEYS,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
897082,HINGLEYS,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
897082,HINGLEYS,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
897082,HINGLEYS,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
897082,HINGLEYS,2024-01-27T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.15
897082,HINGLEYS,2024-01-27T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.27
897082,HINGLEYS,2024-01-27T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.33
897082,HINGLEYS,2024-01-27T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.5
897082,HINGLEYS,2024-01-27T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.67
897082,HINGLEYS,2024-01-27T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.39
897082,HINGLEYS,2024-01-27T13:40:00.000+00:00,feeder,06,N Current (RMS),A,7.2
897082,HINGLEYS,2024-01-27T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,10.6
897082,HINGLEYS,2024-01-27T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,8.4
897082,HINGLEYS,2024-01-27T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,7.3
897082,HINGLEYS,2024-01-27T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.8
897082,HINGLEYS,2024-01-27T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.82
897082,HINGLEYS,2024-01-27T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
897082,HINGLEYS,2024-01-27T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.99
897082,HINGLEYS,2024-01-27T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.36
897082,HINGLEYS,2024-01-27T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.15
897082,HINGLEYS,2024-01-27T13:40:00.000+00:00,feeder,05,N Current (RMS),A,13.7
897082,HINGLEYS,2024-01-27T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,27.2
897082,HINGLEYS,2024-01-27T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,18.3
897082,HINGLEYS,2024-01-27T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,24.0
897082,HINGLEYS,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.13
897082,HINGLEYS,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
897082,HINGLEYS,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.13
897082,HINGLEYS,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.17
897082,HINGLEYS,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.94
897082,HINGLEYS,2024-01-27T13:40:00.000+00:00,feeder,04,N Current (RMS),A,22.6
897082,HINGLEYS,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
897082,HINGLEYS,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.6
897082,HINGLEYS,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.9
897082,HINGLEYS,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.16
897082,HINGLEYS,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
897082,HINGLEYS,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
897082,HINGLEYS,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,23.16
897082,HINGLEYS,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.62
897082,HINGLEYS,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.21
897082,HINGLEYS,2024-01-27T13:40:00.000+00:00,feeder,03,N Current (RMS),A,57.7
897082,HINGLEYS,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,99.5
897082,HINGLEYS,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,46.2
897082,HINGLEYS,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.2
897082,HINGLEYS,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
897082,HINGLEYS,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.67
897082,HINGLEYS,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
897082,HINGLEYS,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.05
897082,HINGLEYS,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.13
897082,HINGLEYS,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.99
897082,HINGLEYS,2024-01-27T13:40:00.000+00:00,feeder,02,N Current (RMS),A,24.8
897082,HINGLEYS,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
897082,HINGLEYS,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.7
897082,HINGLEYS,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
897082,HINGLEYS,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,16.0
897082,HINGLEYS,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
897082,HINGLEYS,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
897082,HINGLEYS,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
897082,HINGLEYS,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
897082,HINGLEYS,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
897082,HINGLEYS,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
897082,HINGLEYS,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
897082,HINGLEYS,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
897082,HINGLEYS,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
897082,HINGLEYS,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.84
897082,HINGLEYS,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.95
897082,HINGLEYS,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.68
897082,HINGLEYS,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
897082,HINGLEYS,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
897082,HINGLEYS,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
897082,HINGLEYS,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
897082,HINGLEYS,2024-01-27T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-27T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.28
897082,HINGLEYS,2024-01-27T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.48
897082,HINGLEYS,2024-01-27T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.48
897082,HINGLEYS,2024-01-27T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.59
897082,HINGLEYS,2024-01-27T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.61
897082,HINGLEYS,2024-01-27T13:30:00.000+00:00,feeder,06,N Current (RMS),A,8.9
897082,HINGLEYS,2024-01-27T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,10.5
897082,HINGLEYS,2024-01-27T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,8.9
897082,HINGLEYS,2024-01-27T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,8.3
897082,HINGLEYS,2024-01-27T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
897082,HINGLEYS,2024-01-27T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.63
897082,HINGLEYS,2024-01-27T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.3
897082,HINGLEYS,2024-01-27T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.56
897082,HINGLEYS,2024-01-27T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.48
897082,HINGLEYS,2024-01-27T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.24
897082,HINGLEYS,2024-01-27T13:30:00.000+00:00,feeder,05,N Current (RMS),A,14.2
897082,HINGLEYS,2024-01-27T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,25.2
897082,HINGLEYS,2024-01-27T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,16.8
897082,HINGLEYS,2024-01-27T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,28.2
897082,HINGLEYS,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.36
897082,HINGLEYS,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
897082,HINGLEYS,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.11
897082,HINGLEYS,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.07
897082,HINGLEYS,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.35
897082,HINGLEYS,2024-01-27T13:30:00.000+00:00,feeder,04,N Current (RMS),A,20.6
897082,HINGLEYS,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
897082,HINGLEYS,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.9
897082,HINGLEYS,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.7
897082,HINGLEYS,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
897082,HINGLEYS,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
897082,HINGLEYS,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
897082,HINGLEYS,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,21.51
897082,HINGLEYS,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.21
897082,HINGLEYS,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.03
897082,HINGLEYS,2024-01-27T13:30:00.000+00:00,feeder,03,N Current (RMS),A,51.7
897082,HINGLEYS,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,92.8
897082,HINGLEYS,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.2
897082,HINGLEYS,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.6
897082,HINGLEYS,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
897082,HINGLEYS,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.85
897082,HINGLEYS,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
897082,HINGLEYS,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.27
897082,HINGLEYS,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.13
897082,HINGLEYS,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.88
897082,HINGLEYS,2024-01-27T13:30:00.000+00:00,feeder,02,N Current (RMS),A,22.2
897082,HINGLEYS,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
897082,HINGLEYS,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
897082,HINGLEYS,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
897082,HINGLEYS,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,16.0
897082,HINGLEYS,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
897082,HINGLEYS,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
897082,HINGLEYS,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
897082,HINGLEYS,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
897082,HINGLEYS,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
897082,HINGLEYS,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
897082,HINGLEYS,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
897082,HINGLEYS,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
897082,HINGLEYS,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,31.94
897082,HINGLEYS,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.49
897082,HINGLEYS,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.12
897082,HINGLEYS,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
897082,HINGLEYS,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
897082,HINGLEYS,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
897082,HINGLEYS,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
897082,HINGLEYS,2024-01-27T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.15
897082,HINGLEYS,2024-01-27T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.35
897082,HINGLEYS,2024-01-27T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.45
897082,HINGLEYS,2024-01-27T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.45
897082,HINGLEYS,2024-01-27T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.49
897082,HINGLEYS,2024-01-27T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.8
897082,HINGLEYS,2024-01-27T13:20:00.000+00:00,feeder,06,N Current (RMS),A,9.6
897082,HINGLEYS,2024-01-27T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,10.4
897082,HINGLEYS,2024-01-27T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,8.9
897082,HINGLEYS,2024-01-27T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,12.3
897082,HINGLEYS,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
897082,HINGLEYS,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
897082,HINGLEYS,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.37
897082,HINGLEYS,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.59
897082,HINGLEYS,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.82
897082,HINGLEYS,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.19
897082,HINGLEYS,2024-01-27T13:20:00.000+00:00,feeder,05,N Current (RMS),A,13.4
897082,HINGLEYS,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,17.2
897082,HINGLEYS,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,21.8
897082,HINGLEYS,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,24.1
897082,HINGLEYS,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.31
897082,HINGLEYS,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
897082,HINGLEYS,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
897082,HINGLEYS,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.91
897082,HINGLEYS,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.4
897082,HINGLEYS,2024-01-27T13:20:00.000+00:00,feeder,04,N Current (RMS),A,19.5
897082,HINGLEYS,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
897082,HINGLEYS,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.9
897082,HINGLEYS,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.0
897082,HINGLEYS,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
897082,HINGLEYS,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
897082,HINGLEYS,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
897082,HINGLEYS,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.34
897082,HINGLEYS,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.1
897082,HINGLEYS,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.18
897082,HINGLEYS,2024-01-27T13:20:00.000+00:00,feeder,03,N Current (RMS),A,37.1
897082,HINGLEYS,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,79.0
897082,HINGLEYS,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,57.8
897082,HINGLEYS,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.6
897082,HINGLEYS,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
897082,HINGLEYS,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.74
897082,HINGLEYS,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
897082,HINGLEYS,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.33
897082,HINGLEYS,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.42
897082,HINGLEYS,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.48
897082,HINGLEYS,2024-01-27T13:20:00.000+00:00,feeder,02,N Current (RMS),A,22.0
897082,HINGLEYS,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
897082,HINGLEYS,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
897082,HINGLEYS,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
897082,HINGLEYS,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,16.1
897082,HINGLEYS,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
897082,HINGLEYS,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
897082,HINGLEYS,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
897082,HINGLEYS,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
897082,HINGLEYS,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
897082,HINGLEYS,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
897082,HINGLEYS,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
897082,HINGLEYS,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
897082,HINGLEYS,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
897082,HINGLEYS,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.71
897082,HINGLEYS,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.75
897082,HINGLEYS,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.05
897082,HINGLEYS,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
897082,HINGLEYS,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
897082,HINGLEYS,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
897082,HINGLEYS,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
897082,HINGLEYS,2024-01-27T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.25
897082,HINGLEYS,2024-01-27T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.33
897082,HINGLEYS,2024-01-27T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.16
897082,HINGLEYS,2024-01-27T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.4
897082,HINGLEYS,2024-01-27T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.47
897082,HINGLEYS,2024-01-27T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.69
897082,HINGLEYS,2024-01-27T13:10:00.000+00:00,feeder,06,N Current (RMS),A,7.2
897082,HINGLEYS,2024-01-27T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,10.2
897082,HINGLEYS,2024-01-27T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,7.8
897082,HINGLEYS,2024-01-27T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,3.5
897082,HINGLEYS,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
897082,HINGLEYS,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
897082,HINGLEYS,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.37
897082,HINGLEYS,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.36
897082,HINGLEYS,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.14
897082,HINGLEYS,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.53
897082,HINGLEYS,2024-01-27T13:10:00.000+00:00,feeder,05,N Current (RMS),A,16.6
897082,HINGLEYS,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,11.7
897082,HINGLEYS,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,22.3
897082,HINGLEYS,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,29.3
897082,HINGLEYS,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
897082,HINGLEYS,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.14
897082,HINGLEYS,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
897082,HINGLEYS,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.07
897082,HINGLEYS,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.44
897082,HINGLEYS,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.39
897082,HINGLEYS,2024-01-27T13:10:00.000+00:00,feeder,04,N Current (RMS),A,17.4
897082,HINGLEYS,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
897082,HINGLEYS,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.4
897082,HINGLEYS,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.2
897082,HINGLEYS,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
897082,HINGLEYS,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
897082,HINGLEYS,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
897082,HINGLEYS,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.49
897082,HINGLEYS,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.65
897082,HINGLEYS,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.03
897082,HINGLEYS,2024-01-27T13:10:00.000+00:00,feeder,03,N Current (RMS),A,35.8
897082,HINGLEYS,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,75.6
897082,HINGLEYS,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,46.5
897082,HINGLEYS,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.7
897082,HINGLEYS,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
897082,HINGLEYS,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
897082,HINGLEYS,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.98
897082,HINGLEYS,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.94
897082,HINGLEYS,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.03
897082,HINGLEYS,2024-01-27T13:10:00.000+00:00,feeder,02,N Current (RMS),A,20.5
897082,HINGLEYS,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
897082,HINGLEYS,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
897082,HINGLEYS,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
897082,HINGLEYS,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,16.1
897082,HINGLEYS,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
897082,HINGLEYS,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
897082,HINGLEYS,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
897082,HINGLEYS,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
897082,HINGLEYS,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
897082,HINGLEYS,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
897082,HINGLEYS,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
897082,HINGLEYS,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
897082,HINGLEYS,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
897082,HINGLEYS,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.16
897082,HINGLEYS,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.64
897082,HINGLEYS,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.67
897082,HINGLEYS,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
897082,HINGLEYS,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
897082,HINGLEYS,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
897082,HINGLEYS,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
897082,HINGLEYS,2024-01-27T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.28
897082,HINGLEYS,2024-01-27T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.24
897082,HINGLEYS,2024-01-27T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-27T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.87
897082,HINGLEYS,2024-01-27T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.32
897082,HINGLEYS,2024-01-27T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.43
897082,HINGLEYS,2024-01-27T13:00:00.000+00:00,feeder,06,N Current (RMS),A,15.6
897082,HINGLEYS,2024-01-27T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,13.0
897082,HINGLEYS,2024-01-27T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,10.0
897082,HINGLEYS,2024-01-27T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,22.4
897082,HINGLEYS,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.76
897082,HINGLEYS,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.7
897082,HINGLEYS,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.39
897082,HINGLEYS,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.54
897082,HINGLEYS,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.2
897082,HINGLEYS,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.59
897082,HINGLEYS,2024-01-27T13:00:00.000+00:00,feeder,05,N Current (RMS),A,14.4
897082,HINGLEYS,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,12.4
897082,HINGLEYS,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,22.7
897082,HINGLEYS,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,24.8
897082,HINGLEYS,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
897082,HINGLEYS,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
897082,HINGLEYS,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.1
897082,HINGLEYS,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.52
897082,HINGLEYS,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.46
897082,HINGLEYS,2024-01-27T13:00:00.000+00:00,feeder,04,N Current (RMS),A,17.3
897082,HINGLEYS,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
897082,HINGLEYS,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
897082,HINGLEYS,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.7
897082,HINGLEYS,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.07
897082,HINGLEYS,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
897082,HINGLEYS,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
897082,HINGLEYS,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,24.04
897082,HINGLEYS,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.82
897082,HINGLEYS,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.83
897082,HINGLEYS,2024-01-27T13:00:00.000+00:00,feeder,03,N Current (RMS),A,52.6
897082,HINGLEYS,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,105.3
897082,HINGLEYS,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,51.6
897082,HINGLEYS,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,50.8
897082,HINGLEYS,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
897082,HINGLEYS,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
897082,HINGLEYS,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
897082,HINGLEYS,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.78
897082,HINGLEYS,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.21
897082,HINGLEYS,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.09
897082,HINGLEYS,2024-01-27T13:00:00.000+00:00,feeder,02,N Current (RMS),A,24.6
897082,HINGLEYS,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.1
897082,HINGLEYS,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
897082,HINGLEYS,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.5
897082,HINGLEYS,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,16.0
897082,HINGLEYS,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
897082,HINGLEYS,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
897082,HINGLEYS,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
897082,HINGLEYS,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
897082,HINGLEYS,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
897082,HINGLEYS,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
897082,HINGLEYS,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
897082,HINGLEYS,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
897082,HINGLEYS,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
897082,HINGLEYS,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.13
897082,HINGLEYS,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.08
897082,HINGLEYS,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,35.41
897082,HINGLEYS,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
897082,HINGLEYS,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
897082,HINGLEYS,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
897082,HINGLEYS,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
897082,HINGLEYS,2024-01-27T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.27
897082,HINGLEYS,2024-01-27T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.37
897082,HINGLEYS,2024-01-27T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-27T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.43
897082,HINGLEYS,2024-01-27T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.8
897082,HINGLEYS,2024-01-27T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.31
897082,HINGLEYS,2024-01-27T12:50:00.000+00:00,feeder,06,N Current (RMS),A,14.8
897082,HINGLEYS,2024-01-27T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,10.3
897082,HINGLEYS,2024-01-27T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,12.3
897082,HINGLEYS,2024-01-27T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,19.0
897082,HINGLEYS,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.83
897082,HINGLEYS,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.57
897082,HINGLEYS,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.34
897082,HINGLEYS,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.54
897082,HINGLEYS,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.35
897082,HINGLEYS,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.37
897082,HINGLEYS,2024-01-27T12:50:00.000+00:00,feeder,05,N Current (RMS),A,13.6
897082,HINGLEYS,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,12.6
897082,HINGLEYS,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,11.2
897082,HINGLEYS,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,24.8
897082,HINGLEYS,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
897082,HINGLEYS,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
897082,HINGLEYS,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.07
897082,HINGLEYS,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.17
897082,HINGLEYS,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.54
897082,HINGLEYS,2024-01-27T12:50:00.000+00:00,feeder,04,N Current (RMS),A,17.9
897082,HINGLEYS,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
897082,HINGLEYS,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.9
897082,HINGLEYS,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.0
897082,HINGLEYS,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
897082,HINGLEYS,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
897082,HINGLEYS,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
897082,HINGLEYS,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,24.96
897082,HINGLEYS,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.86
897082,HINGLEYS,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.77
897082,HINGLEYS,2024-01-27T12:50:00.000+00:00,feeder,03,N Current (RMS),A,54.4
897082,HINGLEYS,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,106.1
897082,HINGLEYS,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,50.4
897082,HINGLEYS,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,46.4
897082,HINGLEYS,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
897082,HINGLEYS,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.24
897082,HINGLEYS,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
897082,HINGLEYS,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.1
897082,HINGLEYS,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.5
897082,HINGLEYS,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.9
897082,HINGLEYS,2024-01-27T12:50:00.000+00:00,feeder,02,N Current (RMS),A,33.3
897082,HINGLEYS,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
897082,HINGLEYS,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
897082,HINGLEYS,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.2
897082,HINGLEYS,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,15.9
897082,HINGLEYS,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
897082,HINGLEYS,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
897082,HINGLEYS,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
897082,HINGLEYS,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
897082,HINGLEYS,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
897082,HINGLEYS,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
897082,HINGLEYS,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
897082,HINGLEYS,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
897082,HINGLEYS,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
897082,HINGLEYS,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,31.97
897082,HINGLEYS,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.67
897082,HINGLEYS,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,36.89
897082,HINGLEYS,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
897082,HINGLEYS,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
897082,HINGLEYS,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
897082,HINGLEYS,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
897082,HINGLEYS,2024-01-27T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.27
897082,HINGLEYS,2024-01-27T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.01
897082,HINGLEYS,2024-01-27T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.11
897082,HINGLEYS,2024-01-27T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.41
897082,HINGLEYS,2024-01-27T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.53
897082,HINGLEYS,2024-01-27T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.51
897082,HINGLEYS,2024-01-27T12:40:00.000+00:00,feeder,06,N Current (RMS),A,6.9
897082,HINGLEYS,2024-01-27T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,10.2
897082,HINGLEYS,2024-01-27T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,7.1
897082,HINGLEYS,2024-01-27T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,2.4
897082,HINGLEYS,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
897082,HINGLEYS,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
897082,HINGLEYS,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.08
897082,HINGLEYS,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.53
897082,HINGLEYS,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.56
897082,HINGLEYS,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.75
897082,HINGLEYS,2024-01-27T12:40:00.000+00:00,feeder,05,N Current (RMS),A,11.7
897082,HINGLEYS,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,20.0
897082,HINGLEYS,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,12.8
897082,HINGLEYS,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,22.0
897082,HINGLEYS,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
897082,HINGLEYS,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
897082,HINGLEYS,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.1
897082,HINGLEYS,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.97
897082,HINGLEYS,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.36
897082,HINGLEYS,2024-01-27T12:40:00.000+00:00,feeder,04,N Current (RMS),A,16.7
897082,HINGLEYS,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
897082,HINGLEYS,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
897082,HINGLEYS,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.6
897082,HINGLEYS,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
897082,HINGLEYS,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
897082,HINGLEYS,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
897082,HINGLEYS,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,27.45
897082,HINGLEYS,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.45
897082,HINGLEYS,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.09
897082,HINGLEYS,2024-01-27T12:40:00.000+00:00,feeder,03,N Current (RMS),A,51.9
897082,HINGLEYS,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,116.8
897082,HINGLEYS,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,65.8
897082,HINGLEYS,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,60.4
897082,HINGLEYS,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
897082,HINGLEYS,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
897082,HINGLEYS,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
897082,HINGLEYS,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.45
897082,HINGLEYS,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.08
897082,HINGLEYS,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
897082,HINGLEYS,2024-01-27T12:40:00.000+00:00,feeder,02,N Current (RMS),A,37.0
