Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
897082,HINGLEYS,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.1
897082,HINGLEYS,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.7
897082,HINGLEYS,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,55.0
897082,HINGLEYS,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,15.9
897082,HINGLEYS,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
897082,HINGLEYS,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
897082,HINGLEYS,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
897082,HINGLEYS,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
897082,HINGLEYS,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
897082,HINGLEYS,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
897082,HINGLEYS,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
897082,HINGLEYS,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
897082,HINGLEYS,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
897082,HINGLEYS,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,36.95
897082,HINGLEYS,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.59
897082,HINGLEYS,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,38.71
897082,HINGLEYS,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
897082,HINGLEYS,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
897082,HINGLEYS,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
897082,HINGLEYS,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
897082,HINGLEYS,2024-01-27T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.2
897082,HINGLEYS,2024-01-27T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-27T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.1
897082,HINGLEYS,2024-01-27T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.52
897082,HINGLEYS,2024-01-27T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.48
897082,HINGLEYS,2024-01-27T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.91
897082,HINGLEYS,2024-01-27T12:30:00.000+00:00,feeder,06,N Current (RMS),A,7.7
897082,HINGLEYS,2024-01-27T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,10.7
897082,HINGLEYS,2024-01-27T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,6.9
897082,HINGLEYS,2024-01-27T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,5.7
897082,HINGLEYS,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.65
897082,HINGLEYS,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.76
897082,HINGLEYS,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.08
897082,HINGLEYS,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.75
897082,HINGLEYS,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.49
897082,HINGLEYS,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.27
897082,HINGLEYS,2024-01-27T12:30:00.000+00:00,feeder,05,N Current (RMS),A,13.1
897082,HINGLEYS,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,16.8
897082,HINGLEYS,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,16.6
897082,HINGLEYS,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,24.1
897082,HINGLEYS,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
897082,HINGLEYS,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
897082,HINGLEYS,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.14
897082,HINGLEYS,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.36
897082,HINGLEYS,2024-01-27T12:30:00.000+00:00,feeder,04,N Current (RMS),A,17.5
897082,HINGLEYS,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
897082,HINGLEYS,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.7
897082,HINGLEYS,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.0
897082,HINGLEYS,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
897082,HINGLEYS,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
897082,HINGLEYS,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
897082,HINGLEYS,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,26.85
897082,HINGLEYS,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.67
897082,HINGLEYS,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.12
897082,HINGLEYS,2024-01-27T12:30:00.000+00:00,feeder,03,N Current (RMS),A,55.8
897082,HINGLEYS,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,114.4
897082,HINGLEYS,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,54.3
897082,HINGLEYS,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,55.9
897082,HINGLEYS,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
897082,HINGLEYS,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
897082,HINGLEYS,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
897082,HINGLEYS,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.88
897082,HINGLEYS,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.37
897082,HINGLEYS,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.85
897082,HINGLEYS,2024-01-27T12:30:00.000+00:00,feeder,02,N Current (RMS),A,52.2
897082,HINGLEYS,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.2
897082,HINGLEYS,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.7
897082,HINGLEYS,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,66.7
897082,HINGLEYS,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,15.9
897082,HINGLEYS,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
897082,HINGLEYS,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
897082,HINGLEYS,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
897082,HINGLEYS,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
897082,HINGLEYS,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
897082,HINGLEYS,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
897082,HINGLEYS,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
897082,HINGLEYS,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
897082,HINGLEYS,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
897082,HINGLEYS,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,35.05
897082,HINGLEYS,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.14
897082,HINGLEYS,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,41.52
897082,HINGLEYS,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
897082,HINGLEYS,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
897082,HINGLEYS,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
897082,HINGLEYS,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
897082,HINGLEYS,2024-01-27T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.23
897082,HINGLEYS,2024-01-27T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.25
897082,HINGLEYS,2024-01-27T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-27T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.95
897082,HINGLEYS,2024-01-27T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.32
897082,HINGLEYS,2024-01-27T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.54
897082,HINGLEYS,2024-01-27T12:20:00.000+00:00,feeder,06,N Current (RMS),A,10.4
897082,HINGLEYS,2024-01-27T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,13.2
897082,HINGLEYS,2024-01-27T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,6.3
897082,HINGLEYS,2024-01-27T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,2.5
897082,HINGLEYS,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
897082,HINGLEYS,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.82
897082,HINGLEYS,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.07
897082,HINGLEYS,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.53
897082,HINGLEYS,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.38
897082,HINGLEYS,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.14
897082,HINGLEYS,2024-01-27T12:20:00.000+00:00,feeder,05,N Current (RMS),A,13.8
897082,HINGLEYS,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,12.3
897082,HINGLEYS,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,25.0
897082,HINGLEYS,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,15.0
897082,HINGLEYS,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
897082,HINGLEYS,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
897082,HINGLEYS,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
897082,HINGLEYS,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.02
897082,HINGLEYS,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.91
897082,HINGLEYS,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.62
897082,HINGLEYS,2024-01-27T12:20:00.000+00:00,feeder,04,N Current (RMS),A,21.5
897082,HINGLEYS,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
897082,HINGLEYS,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
897082,HINGLEYS,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.6
897082,HINGLEYS,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
897082,HINGLEYS,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
897082,HINGLEYS,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
897082,HINGLEYS,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,29.85
897082,HINGLEYS,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.11
897082,HINGLEYS,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.24
897082,HINGLEYS,2024-01-27T12:20:00.000+00:00,feeder,03,N Current (RMS),A,63.5
897082,HINGLEYS,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,126.6
897082,HINGLEYS,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,64.9
897082,HINGLEYS,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,57.6
897082,HINGLEYS,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
897082,HINGLEYS,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
897082,HINGLEYS,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
897082,HINGLEYS,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.89
897082,HINGLEYS,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.53
897082,HINGLEYS,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.89
897082,HINGLEYS,2024-01-27T12:20:00.000+00:00,feeder,02,N Current (RMS),A,43.6
897082,HINGLEYS,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.9
897082,HINGLEYS,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.3
897082,HINGLEYS,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,59.5
897082,HINGLEYS,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,15.8
897082,HINGLEYS,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
897082,HINGLEYS,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
897082,HINGLEYS,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
897082,HINGLEYS,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
897082,HINGLEYS,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
897082,HINGLEYS,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
897082,HINGLEYS,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
897082,HINGLEYS,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
897082,HINGLEYS,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
897082,HINGLEYS,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,37.2
897082,HINGLEYS,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.25
897082,HINGLEYS,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,39.43
897082,HINGLEYS,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
897082,HINGLEYS,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
897082,HINGLEYS,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
897082,HINGLEYS,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
897082,HINGLEYS,2024-01-27T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.19
897082,HINGLEYS,2024-01-27T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-27T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-27T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.51
897082,HINGLEYS,2024-01-27T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.36
897082,HINGLEYS,2024-01-27T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.57
897082,HINGLEYS,2024-01-27T12:10:00.000+00:00,feeder,06,N Current (RMS),A,15.9
897082,HINGLEYS,2024-01-27T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,19.7
897082,HINGLEYS,2024-01-27T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,6.4
897082,HINGLEYS,2024-01-27T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,2.6
897082,HINGLEYS,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.9
897082,HINGLEYS,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.8
897082,HINGLEYS,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.99
897082,HINGLEYS,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.87
897082,HINGLEYS,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.4
897082,HINGLEYS,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.58
897082,HINGLEYS,2024-01-27T12:10:00.000+00:00,feeder,05,N Current (RMS),A,14.7
897082,HINGLEYS,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,13.2
897082,HINGLEYS,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,27.4
897082,HINGLEYS,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,24.7
897082,HINGLEYS,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
897082,HINGLEYS,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
897082,HINGLEYS,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
897082,HINGLEYS,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
897082,HINGLEYS,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.31
897082,HINGLEYS,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.59
897082,HINGLEYS,2024-01-27T12:10:00.000+00:00,feeder,04,N Current (RMS),A,23.2
897082,HINGLEYS,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
897082,HINGLEYS,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.8
897082,HINGLEYS,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.3
897082,HINGLEYS,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
897082,HINGLEYS,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
897082,HINGLEYS,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
897082,HINGLEYS,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,23.48
897082,HINGLEYS,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.71
897082,HINGLEYS,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.47
897082,HINGLEYS,2024-01-27T12:10:00.000+00:00,feeder,03,N Current (RMS),A,47.7
897082,HINGLEYS,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,100.1
897082,HINGLEYS,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,50.0
897082,HINGLEYS,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,53.9
897082,HINGLEYS,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
897082,HINGLEYS,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
897082,HINGLEYS,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
897082,HINGLEYS,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.18
897082,HINGLEYS,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.28
897082,HINGLEYS,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.45
897082,HINGLEYS,2024-01-27T12:10:00.000+00:00,feeder,02,N Current (RMS),A,49.0
897082,HINGLEYS,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
897082,HINGLEYS,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
897082,HINGLEYS,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,69.6
897082,HINGLEYS,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,15.8
897082,HINGLEYS,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
897082,HINGLEYS,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
897082,HINGLEYS,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
897082,HINGLEYS,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
897082,HINGLEYS,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
897082,HINGLEYS,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
897082,HINGLEYS,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
897082,HINGLEYS,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
897082,HINGLEYS,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
897082,HINGLEYS,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,35.08
897082,HINGLEYS,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.06
897082,HINGLEYS,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,42.65
897082,HINGLEYS,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
897082,HINGLEYS,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
897082,HINGLEYS,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
897082,HINGLEYS,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
897082,HINGLEYS,2024-01-27T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.2
897082,HINGLEYS,2024-01-27T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-27T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.02
897082,HINGLEYS,2024-01-27T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.5
897082,HINGLEYS,2024-01-27T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.44
897082,HINGLEYS,2024-01-27T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.7
897082,HINGLEYS,2024-01-27T12:00:00.000+00:00,feeder,06,N Current (RMS),A,15.5
897082,HINGLEYS,2024-01-27T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,10.6
897082,HINGLEYS,2024-01-27T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,2.0
897082,HINGLEYS,2024-01-27T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,16.6
897082,HINGLEYS,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
897082,HINGLEYS,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.8
897082,HINGLEYS,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.03
897082,HINGLEYS,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.27
897082,HINGLEYS,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.17
897082,HINGLEYS,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.03
897082,HINGLEYS,2024-01-27T12:00:00.000+00:00,feeder,05,N Current (RMS),A,11.5
897082,HINGLEYS,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,14.6
897082,HINGLEYS,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,22.5
897082,HINGLEYS,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,26.3
897082,HINGLEYS,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.3
897082,HINGLEYS,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.15
897082,HINGLEYS,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.01
897082,HINGLEYS,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.48
897082,HINGLEYS,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.38
897082,HINGLEYS,2024-01-27T12:00:00.000+00:00,feeder,04,N Current (RMS),A,22.5
897082,HINGLEYS,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
897082,HINGLEYS,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.9
897082,HINGLEYS,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.3
897082,HINGLEYS,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
897082,HINGLEYS,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
897082,HINGLEYS,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
897082,HINGLEYS,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,22.69
897082,HINGLEYS,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.38
897082,HINGLEYS,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.91
897082,HINGLEYS,2024-01-27T12:00:00.000+00:00,feeder,03,N Current (RMS),A,51.0
897082,HINGLEYS,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,97.3
897082,HINGLEYS,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.2
897082,HINGLEYS,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,51.2
897082,HINGLEYS,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
897082,HINGLEYS,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.44
897082,HINGLEYS,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
897082,HINGLEYS,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.46
897082,HINGLEYS,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.58
897082,HINGLEYS,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.72
897082,HINGLEYS,2024-01-27T12:00:00.000+00:00,feeder,02,N Current (RMS),A,36.7
897082,HINGLEYS,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
897082,HINGLEYS,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
897082,HINGLEYS,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,50.5
897082,HINGLEYS,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,15.8
897082,HINGLEYS,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
897082,HINGLEYS,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
897082,HINGLEYS,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
897082,HINGLEYS,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
897082,HINGLEYS,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
897082,HINGLEYS,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
897082,HINGLEYS,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
897082,HINGLEYS,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
897082,HINGLEYS,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
897082,HINGLEYS,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.91
897082,HINGLEYS,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.05
897082,HINGLEYS,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,40.74
897082,HINGLEYS,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
897082,HINGLEYS,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
897082,HINGLEYS,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
897082,HINGLEYS,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
897082,HINGLEYS,2024-01-27T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.21
897082,HINGLEYS,2024-01-27T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.17
897082,HINGLEYS,2024-01-27T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-27T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.78
897082,HINGLEYS,2024-01-27T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.35
897082,HINGLEYS,2024-01-27T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.24
897082,HINGLEYS,2024-01-27T11:50:00.000+00:00,feeder,06,N Current (RMS),A,12.0
897082,HINGLEYS,2024-01-27T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,12.0
897082,HINGLEYS,2024-01-27T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,6.9
897082,HINGLEYS,2024-01-27T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,9.7
897082,HINGLEYS,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
897082,HINGLEYS,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.8
897082,HINGLEYS,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.91
897082,HINGLEYS,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.47
897082,HINGLEYS,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.23
897082,HINGLEYS,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.2
897082,HINGLEYS,2024-01-27T11:50:00.000+00:00,feeder,05,N Current (RMS),A,10.3
897082,HINGLEYS,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,20.1
897082,HINGLEYS,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,26.5
897082,HINGLEYS,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,26.6
897082,HINGLEYS,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
897082,HINGLEYS,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
897082,HINGLEYS,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
897082,HINGLEYS,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.59
897082,HINGLEYS,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.97
897082,HINGLEYS,2024-01-27T11:50:00.000+00:00,feeder,04,N Current (RMS),A,18.2
897082,HINGLEYS,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
897082,HINGLEYS,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.9
897082,HINGLEYS,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.4
897082,HINGLEYS,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
897082,HINGLEYS,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
897082,HINGLEYS,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
897082,HINGLEYS,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,21.74
897082,HINGLEYS,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.59
897082,HINGLEYS,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.3
897082,HINGLEYS,2024-01-27T11:50:00.000+00:00,feeder,03,N Current (RMS),A,49.3
897082,HINGLEYS,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,93.2
897082,HINGLEYS,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.2
897082,HINGLEYS,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,44.9
897082,HINGLEYS,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
897082,HINGLEYS,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.51
897082,HINGLEYS,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
897082,HINGLEYS,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.14
897082,HINGLEYS,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.41
897082,HINGLEYS,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.18
897082,HINGLEYS,2024-01-27T11:50:00.000+00:00,feeder,02,N Current (RMS),A,38.1
897082,HINGLEYS,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
897082,HINGLEYS,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
897082,HINGLEYS,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,52.5
897082,HINGLEYS,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,15.7
897082,HINGLEYS,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
897082,HINGLEYS,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
897082,HINGLEYS,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
897082,HINGLEYS,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
897082,HINGLEYS,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
897082,HINGLEYS,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
897082,HINGLEYS,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
897082,HINGLEYS,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
897082,HINGLEYS,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
897082,HINGLEYS,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.19
897082,HINGLEYS,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.17
897082,HINGLEYS,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,36.89
897082,HINGLEYS,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
897082,HINGLEYS,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
897082,HINGLEYS,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
897082,HINGLEYS,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
897082,HINGLEYS,2024-01-27T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.21
897082,HINGLEYS,2024-01-27T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-27T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-27T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.64
897082,HINGLEYS,2024-01-27T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.17
897082,HINGLEYS,2024-01-27T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.64
897082,HINGLEYS,2024-01-27T11:40:00.000+00:00,feeder,06,N Current (RMS),A,11.9
897082,HINGLEYS,2024-01-27T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,11.4
897082,HINGLEYS,2024-01-27T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,15.0
897082,HINGLEYS,2024-01-27T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,2.8
897082,HINGLEYS,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
897082,HINGLEYS,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.65
897082,HINGLEYS,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.24
897082,HINGLEYS,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.01
897082,HINGLEYS,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.39
897082,HINGLEYS,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.71
897082,HINGLEYS,2024-01-27T11:40:00.000+00:00,feeder,05,N Current (RMS),A,11.4
897082,HINGLEYS,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,22.4
897082,HINGLEYS,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,27.1
897082,HINGLEYS,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,21.3
897082,HINGLEYS,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
897082,HINGLEYS,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
897082,HINGLEYS,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.3
897082,HINGLEYS,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.06
897082,HINGLEYS,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.68
897082,HINGLEYS,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.34
897082,HINGLEYS,2024-01-27T11:40:00.000+00:00,feeder,04,N Current (RMS),A,18.3
897082,HINGLEYS,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
897082,HINGLEYS,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
897082,HINGLEYS,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,32.6
897082,HINGLEYS,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
897082,HINGLEYS,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
897082,HINGLEYS,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
897082,HINGLEYS,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,20.81
897082,HINGLEYS,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.31
897082,HINGLEYS,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.66
897082,HINGLEYS,2024-01-27T11:40:00.000+00:00,feeder,03,N Current (RMS),A,46.2
897082,HINGLEYS,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,89.3
897082,HINGLEYS,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.2
897082,HINGLEYS,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.4
897082,HINGLEYS,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
897082,HINGLEYS,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.26
897082,HINGLEYS,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
897082,HINGLEYS,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.17
897082,HINGLEYS,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.8
897082,HINGLEYS,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.22
897082,HINGLEYS,2024-01-27T11:40:00.000+00:00,feeder,02,N Current (RMS),A,33.0
897082,HINGLEYS,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
897082,HINGLEYS,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
897082,HINGLEYS,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.1
897082,HINGLEYS,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,15.6
897082,HINGLEYS,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
897082,HINGLEYS,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
897082,HINGLEYS,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
897082,HINGLEYS,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
897082,HINGLEYS,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
897082,HINGLEYS,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
897082,HINGLEYS,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
897082,HINGLEYS,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
897082,HINGLEYS,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
897082,HINGLEYS,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.7
897082,HINGLEYS,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.35
897082,HINGLEYS,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.57
897082,HINGLEYS,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
897082,HINGLEYS,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
897082,HINGLEYS,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
897082,HINGLEYS,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
897082,HINGLEYS,2024-01-27T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.11
897082,HINGLEYS,2024-01-27T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-27T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
897082,HINGLEYS,2024-01-27T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.04
897082,HINGLEYS,2024-01-27T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.31
897082,HINGLEYS,2024-01-27T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.69
897082,HINGLEYS,2024-01-27T11:30:00.000+00:00,feeder,06,N Current (RMS),A,10.2
897082,HINGLEYS,2024-01-27T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,13.8
897082,HINGLEYS,2024-01-27T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,9.9
897082,HINGLEYS,2024-01-27T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,3.0
897082,HINGLEYS,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.65
897082,HINGLEYS,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.55
897082,HINGLEYS,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.3
897082,HINGLEYS,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.94
897082,HINGLEYS,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.36
897082,HINGLEYS,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.27
897082,HINGLEYS,2024-01-27T11:30:00.000+00:00,feeder,05,N Current (RMS),A,12.0
897082,HINGLEYS,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,17.1
897082,HINGLEYS,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,27.0
897082,HINGLEYS,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,19.5
897082,HINGLEYS,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
897082,HINGLEYS,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
897082,HINGLEYS,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
897082,HINGLEYS,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
897082,HINGLEYS,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.38
897082,HINGLEYS,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.96
897082,HINGLEYS,2024-01-27T11:30:00.000+00:00,feeder,04,N Current (RMS),A,24.9
897082,HINGLEYS,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
897082,HINGLEYS,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.9
897082,HINGLEYS,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,42.8
897082,HINGLEYS,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
897082,HINGLEYS,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
897082,HINGLEYS,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
897082,HINGLEYS,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,23.13
897082,HINGLEYS,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.07
897082,HINGLEYS,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.54
897082,HINGLEYS,2024-01-27T11:30:00.000+00:00,feeder,03,N Current (RMS),A,51.1
897082,HINGLEYS,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,99.0
897082,HINGLEYS,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.2
897082,HINGLEYS,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.0
897082,HINGLEYS,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
897082,HINGLEYS,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
897082,HINGLEYS,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
897082,HINGLEYS,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.72
897082,HINGLEYS,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.08
897082,HINGLEYS,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.16
897082,HINGLEYS,2024-01-27T11:30:00.000+00:00,feeder,02,N Current (RMS),A,29.0
897082,HINGLEYS,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
897082,HINGLEYS,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
897082,HINGLEYS,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.8
897082,HINGLEYS,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,15.5
897082,HINGLEYS,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
897082,HINGLEYS,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
897082,HINGLEYS,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
897082,HINGLEYS,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
897082,HINGLEYS,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
897082,HINGLEYS,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
897082,HINGLEYS,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
897082,HINGLEYS,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
897082,HINGLEYS,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
897082,HINGLEYS,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.86
897082,HINGLEYS,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.19
897082,HINGLEYS,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,34.61
897082,HINGLEYS,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
897082,HINGLEYS,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
897082,HINGLEYS,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
897082,HINGLEYS,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
897082,HINGLEYS,2024-01-27T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.01
897082,HINGLEYS,2024-01-27T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.11
897082,HINGLEYS,2024-01-27T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.04
897082,HINGLEYS,2024-01-27T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.83
897082,HINGLEYS,2024-01-27T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.78
897082,HINGLEYS,2024-01-27T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.67
897082,HINGLEYS,2024-01-27T11:20:00.000+00:00,feeder,06,N Current (RMS),A,10.2
897082,HINGLEYS,2024-01-27T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,12.2
897082,HINGLEYS,2024-01-27T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,12.4
897082,HINGLEYS,2024-01-27T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,3.0
897082,HINGLEYS,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
897082,HINGLEYS,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
897082,HINGLEYS,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.29
897082,HINGLEYS,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.33
897082,HINGLEYS,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.08
897082,HINGLEYS,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.28
897082,HINGLEYS,2024-01-27T11:20:00.000+00:00,feeder,05,N Current (RMS),A,12.7
897082,HINGLEYS,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,19.3
897082,HINGLEYS,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,26.2
897082,HINGLEYS,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,25.1
897082,HINGLEYS,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
897082,HINGLEYS,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
897082,HINGLEYS,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
897082,HINGLEYS,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
897082,HINGLEYS,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.84
897082,HINGLEYS,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.31
897082,HINGLEYS,2024-01-27T11:20:00.000+00:00,feeder,04,N Current (RMS),A,17.2
897082,HINGLEYS,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
897082,HINGLEYS,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.7
897082,HINGLEYS,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.2
897082,HINGLEYS,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
897082,HINGLEYS,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
897082,HINGLEYS,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,19.5
897082,HINGLEYS,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.45
897082,HINGLEYS,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.81
897082,HINGLEYS,2024-01-27T11:20:00.000+00:00,feeder,03,N Current (RMS),A,40.6
897082,HINGLEYS,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,84.9
897082,HINGLEYS,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.2
897082,HINGLEYS,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.2
897082,HINGLEYS,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
897082,HINGLEYS,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
897082,HINGLEYS,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
897082,HINGLEYS,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.13
897082,HINGLEYS,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.32
897082,HINGLEYS,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.41
897082,HINGLEYS,2024-01-27T11:20:00.000+00:00,feeder,02,N Current (RMS),A,27.9
897082,HINGLEYS,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
897082,HINGLEYS,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
897082,HINGLEYS,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.0
897082,HINGLEYS,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,15.3
897082,HINGLEYS,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
897082,HINGLEYS,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
897082,HINGLEYS,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
897082,HINGLEYS,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
897082,HINGLEYS,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
897082,HINGLEYS,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
897082,HINGLEYS,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
897082,HINGLEYS,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
897082,HINGLEYS,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
897082,HINGLEYS,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.84
897082,HINGLEYS,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.46
897082,HINGLEYS,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.48
897082,HINGLEYS,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
897082,HINGLEYS,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
897082,HINGLEYS,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
897082,HINGLEYS,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
897082,HINGLEYS,2024-01-27T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.01
897082,HINGLEYS,2024-01-27T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.1
897082,HINGLEYS,2024-01-27T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.01
897082,HINGLEYS,2024-01-27T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.57
897082,HINGLEYS,2024-01-27T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.25
897082,HINGLEYS,2024-01-27T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.57
897082,HINGLEYS,2024-01-27T11:10:00.000+00:00,feeder,06,N Current (RMS),A,8.2
897082,HINGLEYS,2024-01-27T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,10.9
897082,HINGLEYS,2024-01-27T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,9.6
897082,HINGLEYS,2024-01-27T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,2.6
897082,HINGLEYS,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.82
897082,HINGLEYS,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
897082,HINGLEYS,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.96
897082,HINGLEYS,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.52
897082,HINGLEYS,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.2
897082,HINGLEYS,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.98
897082,HINGLEYS,2024-01-27T11:10:00.000+00:00,feeder,05,N Current (RMS),A,30.2
897082,HINGLEYS,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,15.7
897082,HINGLEYS,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,26.6
897082,HINGLEYS,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,54.4
897082,HINGLEYS,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.08
897082,HINGLEYS,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
897082,HINGLEYS,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.04
897082,HINGLEYS,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.35
897082,HINGLEYS,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.96
897082,HINGLEYS,2024-01-27T11:10:00.000+00:00,feeder,04,N Current (RMS),A,14.7
897082,HINGLEYS,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
897082,HINGLEYS,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
897082,HINGLEYS,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.1
897082,HINGLEYS,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
897082,HINGLEYS,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
897082,HINGLEYS,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.63
897082,HINGLEYS,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.33
897082,HINGLEYS,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.32
897082,HINGLEYS,2024-01-27T11:10:00.000+00:00,feeder,03,N Current (RMS),A,24.0
897082,HINGLEYS,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,48.0
