Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
897082,HINGLEYS,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,53.4
897082,HINGLEYS,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,54.4
897082,HINGLEYS,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
897082,HINGLEYS,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
897082,HINGLEYS,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
897082,HINGLEYS,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.47
897082,HINGLEYS,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.15
897082,HINGLEYS,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.35
897082,HINGLEYS,2024-01-27T11:10:00.000+00:00,feeder,02,N Current (RMS),A,30.3
897082,HINGLEYS,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.4
897082,HINGLEYS,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
897082,HINGLEYS,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.9
897082,HINGLEYS,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,15.2
897082,HINGLEYS,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
897082,HINGLEYS,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
897082,HINGLEYS,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
897082,HINGLEYS,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
897082,HINGLEYS,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
897082,HINGLEYS,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
897082,HINGLEYS,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
897082,HINGLEYS,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
897082,HINGLEYS,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
897082,HINGLEYS,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.15
897082,HINGLEYS,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.27
897082,HINGLEYS,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,37.17
897082,HINGLEYS,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
897082,HINGLEYS,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
897082,HINGLEYS,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
897082,HINGLEYS,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
897082,HINGLEYS,2024-01-27T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-27T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-27T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.01
897082,HINGLEYS,2024-01-27T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.47
897082,HINGLEYS,2024-01-27T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.44
897082,HINGLEYS,2024-01-27T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.62
897082,HINGLEYS,2024-01-27T11:00:00.000+00:00,feeder,06,N Current (RMS),A,11.8
897082,HINGLEYS,2024-01-27T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,15.9
897082,HINGLEYS,2024-01-27T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,10.4
897082,HINGLEYS,2024-01-27T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,2.8
897082,HINGLEYS,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
897082,HINGLEYS,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.73
897082,HINGLEYS,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.96
897082,HINGLEYS,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.66
897082,HINGLEYS,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.2
897082,HINGLEYS,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.04
897082,HINGLEYS,2024-01-27T11:00:00.000+00:00,feeder,05,N Current (RMS),A,23.7
897082,HINGLEYS,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,12.5
897082,HINGLEYS,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,26.5
897082,HINGLEYS,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,41.9
897082,HINGLEYS,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
897082,HINGLEYS,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.11
897082,HINGLEYS,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
897082,HINGLEYS,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.03
897082,HINGLEYS,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.36
897082,HINGLEYS,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.29
897082,HINGLEYS,2024-01-27T11:00:00.000+00:00,feeder,04,N Current (RMS),A,15.5
897082,HINGLEYS,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
897082,HINGLEYS,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.7
897082,HINGLEYS,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.3
897082,HINGLEYS,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
897082,HINGLEYS,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
897082,HINGLEYS,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
897082,HINGLEYS,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.2
897082,HINGLEYS,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.68
897082,HINGLEYS,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.22
897082,HINGLEYS,2024-01-27T11:00:00.000+00:00,feeder,03,N Current (RMS),A,24.1
897082,HINGLEYS,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,54.2
897082,HINGLEYS,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,54.7
897082,HINGLEYS,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,45.2
897082,HINGLEYS,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
897082,HINGLEYS,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
897082,HINGLEYS,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
897082,HINGLEYS,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.52
897082,HINGLEYS,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.01
897082,HINGLEYS,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.2
897082,HINGLEYS,2024-01-27T11:00:00.000+00:00,feeder,02,N Current (RMS),A,24.8
897082,HINGLEYS,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
897082,HINGLEYS,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
897082,HINGLEYS,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
897082,HINGLEYS,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,15.1
897082,HINGLEYS,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
897082,HINGLEYS,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
897082,HINGLEYS,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
897082,HINGLEYS,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
897082,HINGLEYS,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
897082,HINGLEYS,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
897082,HINGLEYS,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
897082,HINGLEYS,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
897082,HINGLEYS,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
897082,HINGLEYS,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.83
897082,HINGLEYS,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.7
897082,HINGLEYS,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.37
897082,HINGLEYS,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
897082,HINGLEYS,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
897082,HINGLEYS,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
897082,HINGLEYS,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
897082,HINGLEYS,2024-01-27T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.26
897082,HINGLEYS,2024-01-27T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.11
897082,HINGLEYS,2024-01-27T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.03
897082,HINGLEYS,2024-01-27T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.29
897082,HINGLEYS,2024-01-27T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.41
897082,HINGLEYS,2024-01-27T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.43
897082,HINGLEYS,2024-01-27T10:50:00.000+00:00,feeder,06,N Current (RMS),A,6.9
897082,HINGLEYS,2024-01-27T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,9.8
897082,HINGLEYS,2024-01-27T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,10.4
897082,HINGLEYS,2024-01-27T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,8.1
897082,HINGLEYS,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.73
897082,HINGLEYS,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.76
897082,HINGLEYS,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.02
897082,HINGLEYS,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.91
897082,HINGLEYS,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.18
897082,HINGLEYS,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.32
897082,HINGLEYS,2024-01-27T10:50:00.000+00:00,feeder,05,N Current (RMS),A,20.9
897082,HINGLEYS,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,16.7
897082,HINGLEYS,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,23.9
897082,HINGLEYS,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,36.3
897082,HINGLEYS,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
897082,HINGLEYS,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.08
897082,HINGLEYS,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.6
897082,HINGLEYS,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.87
897082,HINGLEYS,2024-01-27T10:50:00.000+00:00,feeder,04,N Current (RMS),A,22.8
897082,HINGLEYS,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
897082,HINGLEYS,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.9
897082,HINGLEYS,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.1
897082,HINGLEYS,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
897082,HINGLEYS,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
897082,HINGLEYS,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
897082,HINGLEYS,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.9
897082,HINGLEYS,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.49
897082,HINGLEYS,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.47
897082,HINGLEYS,2024-01-27T10:50:00.000+00:00,feeder,03,N Current (RMS),A,26.9
897082,HINGLEYS,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,61.0
897082,HINGLEYS,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,57.9
897082,HINGLEYS,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.1
897082,HINGLEYS,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
897082,HINGLEYS,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
897082,HINGLEYS,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
897082,HINGLEYS,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.42
897082,HINGLEYS,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
897082,HINGLEYS,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.59
897082,HINGLEYS,2024-01-27T10:50:00.000+00:00,feeder,02,N Current (RMS),A,29.0
897082,HINGLEYS,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
897082,HINGLEYS,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
897082,HINGLEYS,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.3
897082,HINGLEYS,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,14.9
897082,HINGLEYS,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
897082,HINGLEYS,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
897082,HINGLEYS,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
897082,HINGLEYS,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
897082,HINGLEYS,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
897082,HINGLEYS,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
897082,HINGLEYS,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
897082,HINGLEYS,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
897082,HINGLEYS,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
897082,HINGLEYS,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.44
897082,HINGLEYS,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,34.68
897082,HINGLEYS,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.69
897082,HINGLEYS,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
897082,HINGLEYS,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
897082,HINGLEYS,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
897082,HINGLEYS,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
897082,HINGLEYS,2024-01-27T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.25
897082,HINGLEYS,2024-01-27T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.14
897082,HINGLEYS,2024-01-27T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.01
897082,HINGLEYS,2024-01-27T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.31
897082,HINGLEYS,2024-01-27T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.32
897082,HINGLEYS,2024-01-27T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.59
897082,HINGLEYS,2024-01-27T10:40:00.000+00:00,feeder,06,N Current (RMS),A,7.4
897082,HINGLEYS,2024-01-27T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,9.9
897082,HINGLEYS,2024-01-27T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,10.0
897082,HINGLEYS,2024-01-27T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,2.6
897082,HINGLEYS,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.61
897082,HINGLEYS,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.67
897082,HINGLEYS,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.97
897082,HINGLEYS,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.93
897082,HINGLEYS,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.32
897082,HINGLEYS,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.29
897082,HINGLEYS,2024-01-27T10:40:00.000+00:00,feeder,05,N Current (RMS),A,15.6
897082,HINGLEYS,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,14.0
897082,HINGLEYS,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,19.5
897082,HINGLEYS,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,28.1
897082,HINGLEYS,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
897082,HINGLEYS,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
897082,HINGLEYS,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.02
897082,HINGLEYS,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.18
897082,HINGLEYS,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.79
897082,HINGLEYS,2024-01-27T10:40:00.000+00:00,feeder,04,N Current (RMS),A,25.3
897082,HINGLEYS,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
897082,HINGLEYS,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.6
897082,HINGLEYS,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.2
897082,HINGLEYS,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
897082,HINGLEYS,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
897082,HINGLEYS,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
897082,HINGLEYS,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.55
897082,HINGLEYS,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.73
897082,HINGLEYS,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.44
897082,HINGLEYS,2024-01-27T10:40:00.000+00:00,feeder,03,N Current (RMS),A,25.8
897082,HINGLEYS,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.9
897082,HINGLEYS,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,52.1
897082,HINGLEYS,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,47.1
897082,HINGLEYS,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
897082,HINGLEYS,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
897082,HINGLEYS,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
897082,HINGLEYS,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.78
897082,HINGLEYS,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.05
897082,HINGLEYS,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.63
897082,HINGLEYS,2024-01-27T10:40:00.000+00:00,feeder,02,N Current (RMS),A,30.7
897082,HINGLEYS,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
897082,HINGLEYS,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
897082,HINGLEYS,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.6
897082,HINGLEYS,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,14.8
897082,HINGLEYS,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
897082,HINGLEYS,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
897082,HINGLEYS,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
897082,HINGLEYS,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
897082,HINGLEYS,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
897082,HINGLEYS,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
897082,HINGLEYS,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
897082,HINGLEYS,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
897082,HINGLEYS,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
897082,HINGLEYS,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.54
897082,HINGLEYS,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.61
897082,HINGLEYS,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.74
897082,HINGLEYS,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
897082,HINGLEYS,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
897082,HINGLEYS,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
897082,HINGLEYS,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
897082,HINGLEYS,2024-01-27T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.22
897082,HINGLEYS,2024-01-27T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-27T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.02
897082,HINGLEYS,2024-01-27T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.34
897082,HINGLEYS,2024-01-27T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.41
897082,HINGLEYS,2024-01-27T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.22
897082,HINGLEYS,2024-01-27T10:30:00.000+00:00,feeder,06,N Current (RMS),A,8.5
897082,HINGLEYS,2024-01-27T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,10.0
897082,HINGLEYS,2024-01-27T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,7.2
897082,HINGLEYS,2024-01-27T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,7.2
897082,HINGLEYS,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
897082,HINGLEYS,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.69
897082,HINGLEYS,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.01
897082,HINGLEYS,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.45
897082,HINGLEYS,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.95
897082,HINGLEYS,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.96
897082,HINGLEYS,2024-01-27T10:30:00.000+00:00,feeder,05,N Current (RMS),A,21.8
897082,HINGLEYS,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,11.1
897082,HINGLEYS,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,13.6
897082,HINGLEYS,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,38.7
897082,HINGLEYS,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
897082,HINGLEYS,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.02
897082,HINGLEYS,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.05
897082,HINGLEYS,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.12
897082,HINGLEYS,2024-01-27T10:30:00.000+00:00,feeder,04,N Current (RMS),A,19.7
897082,HINGLEYS,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
897082,HINGLEYS,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.4
897082,HINGLEYS,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.5
897082,HINGLEYS,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
897082,HINGLEYS,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
897082,HINGLEYS,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
897082,HINGLEYS,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.1
897082,HINGLEYS,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.34
897082,HINGLEYS,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.12
897082,HINGLEYS,2024-01-27T10:30:00.000+00:00,feeder,03,N Current (RMS),A,17.2
897082,HINGLEYS,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.9
897082,HINGLEYS,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.6
897082,HINGLEYS,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.4
897082,HINGLEYS,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
897082,HINGLEYS,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
897082,HINGLEYS,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
897082,HINGLEYS,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.45
897082,HINGLEYS,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.71
897082,HINGLEYS,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.95
897082,HINGLEYS,2024-01-27T10:30:00.000+00:00,feeder,02,N Current (RMS),A,36.9
897082,HINGLEYS,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
897082,HINGLEYS,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
897082,HINGLEYS,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.5
897082,HINGLEYS,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,14.8
897082,HINGLEYS,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
897082,HINGLEYS,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
897082,HINGLEYS,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
897082,HINGLEYS,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
897082,HINGLEYS,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
897082,HINGLEYS,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
897082,HINGLEYS,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
897082,HINGLEYS,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
897082,HINGLEYS,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
897082,HINGLEYS,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.33
897082,HINGLEYS,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.45
897082,HINGLEYS,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.37
897082,HINGLEYS,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
897082,HINGLEYS,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
897082,HINGLEYS,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
897082,HINGLEYS,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
897082,HINGLEYS,2024-01-27T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.19
897082,HINGLEYS,2024-01-27T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.1
897082,HINGLEYS,2024-01-27T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-27T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.84
897082,HINGLEYS,2024-01-27T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.78
897082,HINGLEYS,2024-01-27T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.85
897082,HINGLEYS,2024-01-27T10:20:00.000+00:00,feeder,06,N Current (RMS),A,8.9
897082,HINGLEYS,2024-01-27T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,12.7
897082,HINGLEYS,2024-01-27T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,8.9
897082,HINGLEYS,2024-01-27T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,4.4
897082,HINGLEYS,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
897082,HINGLEYS,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
897082,HINGLEYS,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.99
897082,HINGLEYS,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.75
897082,HINGLEYS,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.99
897082,HINGLEYS,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.55
897082,HINGLEYS,2024-01-27T10:20:00.000+00:00,feeder,05,N Current (RMS),A,24.3
897082,HINGLEYS,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,12.8
897082,HINGLEYS,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,10.5
897082,HINGLEYS,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,41.0
897082,HINGLEYS,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
897082,HINGLEYS,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
897082,HINGLEYS,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
897082,HINGLEYS,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
897082,HINGLEYS,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.01
897082,HINGLEYS,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.59
897082,HINGLEYS,2024-01-27T10:20:00.000+00:00,feeder,04,N Current (RMS),A,20.8
897082,HINGLEYS,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
897082,HINGLEYS,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.2
897082,HINGLEYS,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.4
897082,HINGLEYS,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
897082,HINGLEYS,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
897082,HINGLEYS,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
897082,HINGLEYS,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.85
897082,HINGLEYS,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.14
897082,HINGLEYS,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.85
897082,HINGLEYS,2024-01-27T10:20:00.000+00:00,feeder,03,N Current (RMS),A,23.0
897082,HINGLEYS,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.0
897082,HINGLEYS,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,48.5
897082,HINGLEYS,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.4
897082,HINGLEYS,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
897082,HINGLEYS,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.26
897082,HINGLEYS,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
897082,HINGLEYS,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.82
897082,HINGLEYS,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.21
897082,HINGLEYS,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.86
897082,HINGLEYS,2024-01-27T10:20:00.000+00:00,feeder,02,N Current (RMS),A,46.8
897082,HINGLEYS,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
897082,HINGLEYS,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
897082,HINGLEYS,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,60.7
897082,HINGLEYS,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,14.7
897082,HINGLEYS,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
897082,HINGLEYS,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
897082,HINGLEYS,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
897082,HINGLEYS,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
897082,HINGLEYS,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
897082,HINGLEYS,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
897082,HINGLEYS,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
897082,HINGLEYS,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
897082,HINGLEYS,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
897082,HINGLEYS,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.3
897082,HINGLEYS,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.12
897082,HINGLEYS,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,36.72
897082,HINGLEYS,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
897082,HINGLEYS,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
897082,HINGLEYS,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
897082,HINGLEYS,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
897082,HINGLEYS,2024-01-27T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.22
897082,HINGLEYS,2024-01-27T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.15
897082,HINGLEYS,2024-01-27T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-27T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.03
897082,HINGLEYS,2024-01-27T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.51
897082,HINGLEYS,2024-01-27T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.3
897082,HINGLEYS,2024-01-27T10:10:00.000+00:00,feeder,06,N Current (RMS),A,9.3
897082,HINGLEYS,2024-01-27T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,10.4
897082,HINGLEYS,2024-01-27T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,8.7
897082,HINGLEYS,2024-01-27T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,8.3
897082,HINGLEYS,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.82
897082,HINGLEYS,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
897082,HINGLEYS,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.8
897082,HINGLEYS,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.34
897082,HINGLEYS,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.56
897082,HINGLEYS,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.56
897082,HINGLEYS,2024-01-27T10:10:00.000+00:00,feeder,05,N Current (RMS),A,31.2
897082,HINGLEYS,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,15.7
897082,HINGLEYS,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,8.6
897082,HINGLEYS,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,50.8
897082,HINGLEYS,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
897082,HINGLEYS,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
897082,HINGLEYS,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
897082,HINGLEYS,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
897082,HINGLEYS,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.8
897082,HINGLEYS,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.9
897082,HINGLEYS,2024-01-27T10:10:00.000+00:00,feeder,04,N Current (RMS),A,16.3
897082,HINGLEYS,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
897082,HINGLEYS,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.3
897082,HINGLEYS,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
897082,HINGLEYS,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
897082,HINGLEYS,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.22
897082,HINGLEYS,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.97
897082,HINGLEYS,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.34
897082,HINGLEYS,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.51
897082,HINGLEYS,2024-01-27T10:10:00.000+00:00,feeder,03,N Current (RMS),A,25.6
897082,HINGLEYS,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,44.7
897082,HINGLEYS,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.8
897082,HINGLEYS,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.2
897082,HINGLEYS,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
897082,HINGLEYS,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
897082,HINGLEYS,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
897082,HINGLEYS,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.95
897082,HINGLEYS,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.43
897082,HINGLEYS,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.59
897082,HINGLEYS,2024-01-27T10:10:00.000+00:00,feeder,02,N Current (RMS),A,48.5
897082,HINGLEYS,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.6
897082,HINGLEYS,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
897082,HINGLEYS,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,63.8
897082,HINGLEYS,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,14.5
897082,HINGLEYS,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
897082,HINGLEYS,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
897082,HINGLEYS,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
897082,HINGLEYS,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
897082,HINGLEYS,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
897082,HINGLEYS,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
897082,HINGLEYS,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
897082,HINGLEYS,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
897082,HINGLEYS,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
897082,HINGLEYS,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.31
897082,HINGLEYS,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.64
897082,HINGLEYS,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,37.86
897082,HINGLEYS,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,88.7
897082,HINGLEYS,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
897082,HINGLEYS,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
897082,HINGLEYS,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
897082,HINGLEYS,2024-01-27T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.28
897082,HINGLEYS,2024-01-27T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-27T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-27T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.56
897082,HINGLEYS,2024-01-27T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.67
897082,HINGLEYS,2024-01-27T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.5
897082,HINGLEYS,2024-01-27T10:00:00.000+00:00,feeder,06,N Current (RMS),A,7.3
897082,HINGLEYS,2024-01-27T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,2.9
897082,HINGLEYS,2024-01-27T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,9.3
897082,HINGLEYS,2024-01-27T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,2.3
897082,HINGLEYS,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
897082,HINGLEYS,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
897082,HINGLEYS,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.76
897082,HINGLEYS,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.41
897082,HINGLEYS,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.71
897082,HINGLEYS,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.74
897082,HINGLEYS,2024-01-27T10:00:00.000+00:00,feeder,05,N Current (RMS),A,29.0
897082,HINGLEYS,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,11.1
897082,HINGLEYS,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,9.9
897082,HINGLEYS,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,45.4
897082,HINGLEYS,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
897082,HINGLEYS,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
897082,HINGLEYS,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.09
897082,HINGLEYS,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.48
897082,HINGLEYS,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.45
897082,HINGLEYS,2024-01-27T10:00:00.000+00:00,feeder,04,N Current (RMS),A,20.0
897082,HINGLEYS,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
897082,HINGLEYS,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.0
897082,HINGLEYS,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.8
897082,HINGLEYS,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
897082,HINGLEYS,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.2
897082,HINGLEYS,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
897082,HINGLEYS,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.39
897082,HINGLEYS,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.59
897082,HINGLEYS,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.85
897082,HINGLEYS,2024-01-27T10:00:00.000+00:00,feeder,03,N Current (RMS),A,38.9
897082,HINGLEYS,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,77.1
897082,HINGLEYS,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,58.3
897082,HINGLEYS,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
897082,HINGLEYS,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
897082,HINGLEYS,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
897082,HINGLEYS,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
897082,HINGLEYS,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.56
897082,HINGLEYS,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.64
897082,HINGLEYS,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,24.58
897082,HINGLEYS,2024-01-27T10:00:00.000+00:00,feeder,02,N Current (RMS),A,77.7
897082,HINGLEYS,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
897082,HINGLEYS,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.7
897082,HINGLEYS,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,104.8
897082,HINGLEYS,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,14.4
897082,HINGLEYS,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
897082,HINGLEYS,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
897082,HINGLEYS,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
897082,HINGLEYS,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
897082,HINGLEYS,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
897082,HINGLEYS,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
897082,HINGLEYS,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
897082,HINGLEYS,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
897082,HINGLEYS,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
897082,HINGLEYS,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.82
897082,HINGLEYS,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.09
897082,HINGLEYS,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,44.13
897082,HINGLEYS,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,92.5
897082,HINGLEYS,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
897082,HINGLEYS,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
897082,HINGLEYS,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
897082,HINGLEYS,2024-01-27T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.3
897082,HINGLEYS,2024-01-27T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-27T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-27T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.57
897082,HINGLEYS,2024-01-27T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.31
897082,HINGLEYS,2024-01-27T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.51
897082,HINGLEYS,2024-01-27T09:50:00.000+00:00,feeder,06,N Current (RMS),A,5.7
897082,HINGLEYS,2024-01-27T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,2.9
897082,HINGLEYS,2024-01-27T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,7.5
897082,HINGLEYS,2024-01-27T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,2.3
897082,HINGLEYS,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
897082,HINGLEYS,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
897082,HINGLEYS,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.25
897082,HINGLEYS,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.24
897082,HINGLEYS,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
897082,HINGLEYS,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.44
897082,HINGLEYS,2024-01-27T09:50:00.000+00:00,feeder,05,N Current (RMS),A,12.0
897082,HINGLEYS,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,10.2
897082,HINGLEYS,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,10.4
897082,HINGLEYS,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,24.1
897082,HINGLEYS,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
897082,HINGLEYS,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
897082,HINGLEYS,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.06
897082,HINGLEYS,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.14
897082,HINGLEYS,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.07
897082,HINGLEYS,2024-01-27T09:50:00.000+00:00,feeder,04,N Current (RMS),A,17.5
897082,HINGLEYS,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
897082,HINGLEYS,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.7
897082,HINGLEYS,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.4
897082,HINGLEYS,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.27
897082,HINGLEYS,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
897082,HINGLEYS,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.77
897082,HINGLEYS,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.95
897082,HINGLEYS,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.05
897082,HINGLEYS,2024-01-27T09:50:00.000+00:00,feeder,03,N Current (RMS),A,41.2
897082,HINGLEYS,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,82.1
897082,HINGLEYS,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.0
897082,HINGLEYS,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.1
897082,HINGLEYS,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
897082,HINGLEYS,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
897082,HINGLEYS,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
897082,HINGLEYS,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.62
897082,HINGLEYS,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.76
897082,HINGLEYS,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.9
897082,HINGLEYS,2024-01-27T09:50:00.000+00:00,feeder,02,N Current (RMS),A,65.0
897082,HINGLEYS,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.8
897082,HINGLEYS,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
897082,HINGLEYS,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,87.2
897082,HINGLEYS,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,14.4
897082,HINGLEYS,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
897082,HINGLEYS,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
897082,HINGLEYS,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
897082,HINGLEYS,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
897082,HINGLEYS,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
897082,HINGLEYS,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
897082,HINGLEYS,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
897082,HINGLEYS,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
897082,HINGLEYS,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
897082,HINGLEYS,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.14
897082,HINGLEYS,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.17
897082,HINGLEYS,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,36.97
897082,HINGLEYS,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
897082,HINGLEYS,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
897082,HINGLEYS,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
897082,HINGLEYS,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
897082,HINGLEYS,2024-01-27T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.29
897082,HINGLEYS,2024-01-27T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.15
897082,HINGLEYS,2024-01-27T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.01
897082,HINGLEYS,2024-01-27T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.59
897082,HINGLEYS,2024-01-27T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.6
897082,HINGLEYS,2024-01-27T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.59
897082,HINGLEYS,2024-01-27T09:40:00.000+00:00,feeder,06,N Current (RMS),A,11.0
897082,HINGLEYS,2024-01-27T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,3.0
897082,HINGLEYS,2024-01-27T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,13.8
897082,HINGLEYS,2024-01-27T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,2.6
897082,HINGLEYS,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
897082,HINGLEYS,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.92
897082,HINGLEYS,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.1
897082,HINGLEYS,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.35
897082,HINGLEYS,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.09
897082,HINGLEYS,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.29
897082,HINGLEYS,2024-01-27T09:40:00.000+00:00,feeder,05,N Current (RMS),A,10.7
897082,HINGLEYS,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,11.2
897082,HINGLEYS,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,10.4
897082,HINGLEYS,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,20.4
897082,HINGLEYS,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
897082,HINGLEYS,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
897082,HINGLEYS,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
897082,HINGLEYS,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.06
897082,HINGLEYS,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.52
897082,HINGLEYS,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
897082,HINGLEYS,2024-01-27T09:40:00.000+00:00,feeder,04,N Current (RMS),A,14.5
897082,HINGLEYS,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
897082,HINGLEYS,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.5
