Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
897082,HINGLEYS,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.2
897082,HINGLEYS,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.2
897082,HINGLEYS,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
897082,HINGLEYS,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
897082,HINGLEYS,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.25
897082,HINGLEYS,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.92
897082,HINGLEYS,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.6
897082,HINGLEYS,2024-01-27T09:40:00.000+00:00,feeder,03,N Current (RMS),A,35.9
897082,HINGLEYS,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,74.1
897082,HINGLEYS,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,51.9
897082,HINGLEYS,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.8
897082,HINGLEYS,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
897082,HINGLEYS,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
897082,HINGLEYS,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.54
897082,HINGLEYS,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.11
897082,HINGLEYS,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.29
897082,HINGLEYS,2024-01-27T09:40:00.000+00:00,feeder,02,N Current (RMS),A,36.2
897082,HINGLEYS,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
897082,HINGLEYS,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
897082,HINGLEYS,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,56.6
897082,HINGLEYS,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,14.3
897082,HINGLEYS,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
897082,HINGLEYS,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
897082,HINGLEYS,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
897082,HINGLEYS,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
897082,HINGLEYS,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
897082,HINGLEYS,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
897082,HINGLEYS,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
897082,HINGLEYS,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
897082,HINGLEYS,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
897082,HINGLEYS,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.67
897082,HINGLEYS,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.25
897082,HINGLEYS,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.78
897082,HINGLEYS,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
897082,HINGLEYS,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
897082,HINGLEYS,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
897082,HINGLEYS,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
897082,HINGLEYS,2024-01-27T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.28
897082,HINGLEYS,2024-01-27T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.1
897082,HINGLEYS,2024-01-27T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.02
897082,HINGLEYS,2024-01-27T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.62
897082,HINGLEYS,2024-01-27T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.59
897082,HINGLEYS,2024-01-27T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.56
897082,HINGLEYS,2024-01-27T09:30:00.000+00:00,feeder,06,N Current (RMS),A,3.1
897082,HINGLEYS,2024-01-27T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,3.1
897082,HINGLEYS,2024-01-27T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,3.3
897082,HINGLEYS,2024-01-27T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,2.5
897082,HINGLEYS,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.77
897082,HINGLEYS,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.86
897082,HINGLEYS,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
897082,HINGLEYS,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.07
897082,HINGLEYS,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.71
897082,HINGLEYS,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.02
897082,HINGLEYS,2024-01-27T09:30:00.000+00:00,feeder,05,N Current (RMS),A,13.8
897082,HINGLEYS,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,9.6
897082,HINGLEYS,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,13.8
897082,HINGLEYS,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,23.6
897082,HINGLEYS,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
897082,HINGLEYS,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
897082,HINGLEYS,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.05
897082,HINGLEYS,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.07
897082,HINGLEYS,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
897082,HINGLEYS,2024-01-27T09:30:00.000+00:00,feeder,04,N Current (RMS),A,15.8
897082,HINGLEYS,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
897082,HINGLEYS,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.6
897082,HINGLEYS,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.5
897082,HINGLEYS,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.19
897082,HINGLEYS,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
897082,HINGLEYS,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.87
897082,HINGLEYS,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.47
897082,HINGLEYS,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.58
897082,HINGLEYS,2024-01-27T09:30:00.000+00:00,feeder,03,N Current (RMS),A,26.2
897082,HINGLEYS,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,57.4
897082,HINGLEYS,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,62.4
897082,HINGLEYS,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,48.1
897082,HINGLEYS,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
897082,HINGLEYS,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
897082,HINGLEYS,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
897082,HINGLEYS,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.26
897082,HINGLEYS,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.09
897082,HINGLEYS,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.56
897082,HINGLEYS,2024-01-27T09:30:00.000+00:00,feeder,02,N Current (RMS),A,39.2
897082,HINGLEYS,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
897082,HINGLEYS,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
897082,HINGLEYS,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,53.7
897082,HINGLEYS,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,14.3
897082,HINGLEYS,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
897082,HINGLEYS,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
897082,HINGLEYS,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
897082,HINGLEYS,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
897082,HINGLEYS,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
897082,HINGLEYS,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
897082,HINGLEYS,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
897082,HINGLEYS,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
897082,HINGLEYS,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
897082,HINGLEYS,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.77
897082,HINGLEYS,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.92
897082,HINGLEYS,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.71
897082,HINGLEYS,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
897082,HINGLEYS,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
897082,HINGLEYS,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
897082,HINGLEYS,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
897082,HINGLEYS,2024-01-27T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.17
897082,HINGLEYS,2024-01-27T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-27T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-27T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.04
897082,HINGLEYS,2024-01-27T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.94
897082,HINGLEYS,2024-01-27T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.96
897082,HINGLEYS,2024-01-27T09:20:00.000+00:00,feeder,06,N Current (RMS),A,7.2
897082,HINGLEYS,2024-01-27T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,5.1
897082,HINGLEYS,2024-01-27T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,9.3
897082,HINGLEYS,2024-01-27T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,6.4
897082,HINGLEYS,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
897082,HINGLEYS,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
897082,HINGLEYS,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.46
897082,HINGLEYS,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.17
897082,HINGLEYS,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.93
897082,HINGLEYS,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.77
897082,HINGLEYS,2024-01-27T09:20:00.000+00:00,feeder,05,N Current (RMS),A,16.7
897082,HINGLEYS,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,10.0
897082,HINGLEYS,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,26.5
897082,HINGLEYS,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,17.8
897082,HINGLEYS,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
897082,HINGLEYS,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
897082,HINGLEYS,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
897082,HINGLEYS,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.12
897082,HINGLEYS,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.46
897082,HINGLEYS,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.24
897082,HINGLEYS,2024-01-27T09:20:00.000+00:00,feeder,04,N Current (RMS),A,16.5
897082,HINGLEYS,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
897082,HINGLEYS,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
897082,HINGLEYS,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.2
897082,HINGLEYS,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.25
897082,HINGLEYS,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.21
897082,HINGLEYS,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
897082,HINGLEYS,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.97
897082,HINGLEYS,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.98
897082,HINGLEYS,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.75
897082,HINGLEYS,2024-01-27T09:20:00.000+00:00,feeder,03,N Current (RMS),A,26.4
897082,HINGLEYS,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,61.7
897082,HINGLEYS,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,76.6
897082,HINGLEYS,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,55.6
897082,HINGLEYS,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
897082,HINGLEYS,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
897082,HINGLEYS,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.93
897082,HINGLEYS,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.2
897082,HINGLEYS,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.71
897082,HINGLEYS,2024-01-27T09:20:00.000+00:00,feeder,02,N Current (RMS),A,35.9
897082,HINGLEYS,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.9
897082,HINGLEYS,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
897082,HINGLEYS,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,46.0
897082,HINGLEYS,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,14.3
897082,HINGLEYS,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
897082,HINGLEYS,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
897082,HINGLEYS,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
897082,HINGLEYS,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
897082,HINGLEYS,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
897082,HINGLEYS,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
897082,HINGLEYS,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
897082,HINGLEYS,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
897082,HINGLEYS,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
897082,HINGLEYS,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.99
897082,HINGLEYS,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,36.51
897082,HINGLEYS,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.43
897082,HINGLEYS,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,86.6
897082,HINGLEYS,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
897082,HINGLEYS,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
897082,HINGLEYS,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
897082,HINGLEYS,2024-01-27T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.16
897082,HINGLEYS,2024-01-27T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.25
897082,HINGLEYS,2024-01-27T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-27T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.84
897082,HINGLEYS,2024-01-27T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.34
897082,HINGLEYS,2024-01-27T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.32
897082,HINGLEYS,2024-01-27T09:10:00.000+00:00,feeder,06,N Current (RMS),A,3.2
897082,HINGLEYS,2024-01-27T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,3.8
897082,HINGLEYS,2024-01-27T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,2.0
897082,HINGLEYS,2024-01-27T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,1.6
897082,HINGLEYS,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
897082,HINGLEYS,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.86
897082,HINGLEYS,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.52
897082,HINGLEYS,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.94
897082,HINGLEYS,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.12
897082,HINGLEYS,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.46
897082,HINGLEYS,2024-01-27T09:10:00.000+00:00,feeder,05,N Current (RMS),A,14.0
897082,HINGLEYS,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,14.1
897082,HINGLEYS,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,22.8
897082,HINGLEYS,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,21.1
897082,HINGLEYS,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
897082,HINGLEYS,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
897082,HINGLEYS,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
897082,HINGLEYS,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.03
897082,HINGLEYS,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.79
897082,HINGLEYS,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.44
897082,HINGLEYS,2024-01-27T09:10:00.000+00:00,feeder,04,N Current (RMS),A,16.8
897082,HINGLEYS,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
897082,HINGLEYS,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.3
897082,HINGLEYS,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
897082,HINGLEYS,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.5
897082,HINGLEYS,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.29
897082,HINGLEYS,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
897082,HINGLEYS,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.29
897082,HINGLEYS,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.04
897082,HINGLEYS,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.99
897082,HINGLEYS,2024-01-27T09:10:00.000+00:00,feeder,03,N Current (RMS),A,23.7
897082,HINGLEYS,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,58.5
897082,HINGLEYS,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,56.2
897082,HINGLEYS,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.8
897082,HINGLEYS,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
897082,HINGLEYS,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.58
897082,HINGLEYS,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
897082,HINGLEYS,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.4
897082,HINGLEYS,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.35
897082,HINGLEYS,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.9
897082,HINGLEYS,2024-01-27T09:10:00.000+00:00,feeder,02,N Current (RMS),A,38.0
897082,HINGLEYS,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.6
897082,HINGLEYS,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
897082,HINGLEYS,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.9
897082,HINGLEYS,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,14.3
897082,HINGLEYS,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
897082,HINGLEYS,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
897082,HINGLEYS,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
897082,HINGLEYS,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
897082,HINGLEYS,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
897082,HINGLEYS,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
897082,HINGLEYS,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
897082,HINGLEYS,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
897082,HINGLEYS,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
897082,HINGLEYS,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.43
897082,HINGLEYS,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.64
897082,HINGLEYS,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.11
897082,HINGLEYS,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
897082,HINGLEYS,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
897082,HINGLEYS,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
897082,HINGLEYS,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
897082,HINGLEYS,2024-01-27T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.16
897082,HINGLEYS,2024-01-27T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-27T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-27T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.57
897082,HINGLEYS,2024-01-27T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.86
897082,HINGLEYS,2024-01-27T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.33
897082,HINGLEYS,2024-01-27T09:00:00.000+00:00,feeder,06,N Current (RMS),A,6.7
897082,HINGLEYS,2024-01-27T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,7.4
897082,HINGLEYS,2024-01-27T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,5.3
897082,HINGLEYS,2024-01-27T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,1.7
897082,HINGLEYS,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.52
897082,HINGLEYS,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.82
897082,HINGLEYS,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.49
897082,HINGLEYS,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.32
897082,HINGLEYS,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.84
897082,HINGLEYS,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.1
897082,HINGLEYS,2024-01-27T09:00:00.000+00:00,feeder,05,N Current (RMS),A,14.4
897082,HINGLEYS,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,6.6
897082,HINGLEYS,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,18.0
897082,HINGLEYS,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.9
897082,HINGLEYS,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
897082,HINGLEYS,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
897082,HINGLEYS,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
897082,HINGLEYS,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.1
897082,HINGLEYS,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.76
897082,HINGLEYS,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.77
897082,HINGLEYS,2024-01-27T09:00:00.000+00:00,feeder,04,N Current (RMS),A,18.7
897082,HINGLEYS,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
897082,HINGLEYS,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
897082,HINGLEYS,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.3
897082,HINGLEYS,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.61
897082,HINGLEYS,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
897082,HINGLEYS,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
897082,HINGLEYS,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,22.35
897082,HINGLEYS,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.01
897082,HINGLEYS,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.81
897082,HINGLEYS,2024-01-27T09:00:00.000+00:00,feeder,03,N Current (RMS),A,51.6
897082,HINGLEYS,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,99.5
897082,HINGLEYS,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,56.0
897082,HINGLEYS,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.6
897082,HINGLEYS,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
897082,HINGLEYS,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.52
897082,HINGLEYS,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
897082,HINGLEYS,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.94
897082,HINGLEYS,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.83
897082,HINGLEYS,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.85
897082,HINGLEYS,2024-01-27T09:00:00.000+00:00,feeder,02,N Current (RMS),A,44.5
897082,HINGLEYS,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
897082,HINGLEYS,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
897082,HINGLEYS,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,60.6
897082,HINGLEYS,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,14.3
897082,HINGLEYS,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
897082,HINGLEYS,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
897082,HINGLEYS,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
897082,HINGLEYS,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
897082,HINGLEYS,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
897082,HINGLEYS,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
897082,HINGLEYS,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
897082,HINGLEYS,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
897082,HINGLEYS,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
897082,HINGLEYS,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.07
897082,HINGLEYS,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.3
897082,HINGLEYS,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.86
897082,HINGLEYS,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
897082,HINGLEYS,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
897082,HINGLEYS,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
897082,HINGLEYS,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
897082,HINGLEYS,2024-01-27T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.1
897082,HINGLEYS,2024-01-27T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.04
897082,HINGLEYS,2024-01-27T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.01
897082,HINGLEYS,2024-01-27T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.69
897082,HINGLEYS,2024-01-27T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.64
897082,HINGLEYS,2024-01-27T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.28
897082,HINGLEYS,2024-01-27T08:50:00.000+00:00,feeder,06,N Current (RMS),A,9.0
897082,HINGLEYS,2024-01-27T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,8.9
897082,HINGLEYS,2024-01-27T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,3.4
897082,HINGLEYS,2024-01-27T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,8.4
897082,HINGLEYS,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
897082,HINGLEYS,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
897082,HINGLEYS,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
897082,HINGLEYS,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.7
897082,HINGLEYS,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.83
897082,HINGLEYS,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.19
897082,HINGLEYS,2024-01-27T08:50:00.000+00:00,feeder,05,N Current (RMS),A,12.6
897082,HINGLEYS,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,9.2
897082,HINGLEYS,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,13.4
897082,HINGLEYS,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,20.0
897082,HINGLEYS,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
897082,HINGLEYS,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
897082,HINGLEYS,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.03
897082,HINGLEYS,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.88
897082,HINGLEYS,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.64
897082,HINGLEYS,2024-01-27T08:50:00.000+00:00,feeder,04,N Current (RMS),A,16.4
897082,HINGLEYS,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
897082,HINGLEYS,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
897082,HINGLEYS,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.8
897082,HINGLEYS,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.86
897082,HINGLEYS,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
897082,HINGLEYS,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
897082,HINGLEYS,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.82
897082,HINGLEYS,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.31
897082,HINGLEYS,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.89
897082,HINGLEYS,2024-01-27T08:50:00.000+00:00,feeder,03,N Current (RMS),A,24.5
897082,HINGLEYS,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,55.7
897082,HINGLEYS,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,52.9
897082,HINGLEYS,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,44.4
897082,HINGLEYS,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
897082,HINGLEYS,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.52
897082,HINGLEYS,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
897082,HINGLEYS,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.07
897082,HINGLEYS,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.81
897082,HINGLEYS,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.25
897082,HINGLEYS,2024-01-27T08:50:00.000+00:00,feeder,02,N Current (RMS),A,33.3
897082,HINGLEYS,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.0
897082,HINGLEYS,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.0
897082,HINGLEYS,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.2
897082,HINGLEYS,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,14.3
897082,HINGLEYS,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
897082,HINGLEYS,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
897082,HINGLEYS,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
897082,HINGLEYS,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
897082,HINGLEYS,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
897082,HINGLEYS,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
897082,HINGLEYS,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
897082,HINGLEYS,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
897082,HINGLEYS,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
897082,HINGLEYS,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.25
897082,HINGLEYS,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.48
897082,HINGLEYS,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.24
897082,HINGLEYS,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
897082,HINGLEYS,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
897082,HINGLEYS,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
897082,HINGLEYS,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
897082,HINGLEYS,2024-01-27T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.22
897082,HINGLEYS,2024-01-27T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.21
897082,HINGLEYS,2024-01-27T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-27T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.03
897082,HINGLEYS,2024-01-27T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.42
897082,HINGLEYS,2024-01-27T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.42
897082,HINGLEYS,2024-01-27T08:40:00.000+00:00,feeder,06,N Current (RMS),A,6.4
897082,HINGLEYS,2024-01-27T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,7.3
897082,HINGLEYS,2024-01-27T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,2.2
897082,HINGLEYS,2024-01-27T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,2.0
897082,HINGLEYS,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
897082,HINGLEYS,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
897082,HINGLEYS,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.6
897082,HINGLEYS,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.74
897082,HINGLEYS,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.07
897082,HINGLEYS,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.35
897082,HINGLEYS,2024-01-27T08:40:00.000+00:00,feeder,05,N Current (RMS),A,11.2
897082,HINGLEYS,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,9.8
897082,HINGLEYS,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,14.4
897082,HINGLEYS,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,16.4
897082,HINGLEYS,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
897082,HINGLEYS,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.15
897082,HINGLEYS,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
897082,HINGLEYS,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.05
897082,HINGLEYS,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.54
897082,HINGLEYS,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.8
897082,HINGLEYS,2024-01-27T08:40:00.000+00:00,feeder,04,N Current (RMS),A,20.6
897082,HINGLEYS,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
897082,HINGLEYS,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.6
897082,HINGLEYS,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.5
897082,HINGLEYS,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.59
897082,HINGLEYS,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
897082,HINGLEYS,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
897082,HINGLEYS,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.51
897082,HINGLEYS,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.06
897082,HINGLEYS,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.65
897082,HINGLEYS,2024-01-27T08:40:00.000+00:00,feeder,03,N Current (RMS),A,27.0
897082,HINGLEYS,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,57.2
897082,HINGLEYS,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.8
897082,HINGLEYS,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.5
897082,HINGLEYS,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
897082,HINGLEYS,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.82
897082,HINGLEYS,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
897082,HINGLEYS,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.76
897082,HINGLEYS,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.93
897082,HINGLEYS,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.92
897082,HINGLEYS,2024-01-27T08:40:00.000+00:00,feeder,02,N Current (RMS),A,31.9
897082,HINGLEYS,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.8
897082,HINGLEYS,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.7
897082,HINGLEYS,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
897082,HINGLEYS,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,14.3
897082,HINGLEYS,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
897082,HINGLEYS,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
897082,HINGLEYS,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
897082,HINGLEYS,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
897082,HINGLEYS,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
897082,HINGLEYS,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
897082,HINGLEYS,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
897082,HINGLEYS,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
897082,HINGLEYS,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
897082,HINGLEYS,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.99
897082,HINGLEYS,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.02
897082,HINGLEYS,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.14
897082,HINGLEYS,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
897082,HINGLEYS,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
897082,HINGLEYS,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
897082,HINGLEYS,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
897082,HINGLEYS,2024-01-27T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.22
897082,HINGLEYS,2024-01-27T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-27T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-27T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.6
897082,HINGLEYS,2024-01-27T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.07
897082,HINGLEYS,2024-01-27T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.45
897082,HINGLEYS,2024-01-27T08:30:00.000+00:00,feeder,06,N Current (RMS),A,22.0
897082,HINGLEYS,2024-01-27T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,9.4
897082,HINGLEYS,2024-01-27T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,22.2
897082,HINGLEYS,2024-01-27T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,2.1
897082,HINGLEYS,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
897082,HINGLEYS,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.86
897082,HINGLEYS,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.55
897082,HINGLEYS,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.49
897082,HINGLEYS,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.18
897082,HINGLEYS,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.42
897082,HINGLEYS,2024-01-27T08:30:00.000+00:00,feeder,05,N Current (RMS),A,10.5
897082,HINGLEYS,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,8.2
897082,HINGLEYS,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,10.4
897082,HINGLEYS,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,17.0
897082,HINGLEYS,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
897082,HINGLEYS,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
897082,HINGLEYS,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
897082,HINGLEYS,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.06
897082,HINGLEYS,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.93
897082,HINGLEYS,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.04
897082,HINGLEYS,2024-01-27T08:30:00.000+00:00,feeder,04,N Current (RMS),A,17.6
897082,HINGLEYS,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
897082,HINGLEYS,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.3
897082,HINGLEYS,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.8
897082,HINGLEYS,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.21
897082,HINGLEYS,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
897082,HINGLEYS,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
897082,HINGLEYS,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.26
897082,HINGLEYS,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.23
897082,HINGLEYS,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.72
897082,HINGLEYS,2024-01-27T08:30:00.000+00:00,feeder,03,N Current (RMS),A,23.3
897082,HINGLEYS,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.8
897082,HINGLEYS,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,56.3
897082,HINGLEYS,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.5
897082,HINGLEYS,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
897082,HINGLEYS,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.6
897082,HINGLEYS,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
897082,HINGLEYS,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.76
897082,HINGLEYS,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.72
897082,HINGLEYS,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.65
897082,HINGLEYS,2024-01-27T08:30:00.000+00:00,feeder,02,N Current (RMS),A,31.0
897082,HINGLEYS,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.5
897082,HINGLEYS,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
897082,HINGLEYS,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
897082,HINGLEYS,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,14.3
897082,HINGLEYS,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
897082,HINGLEYS,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
897082,HINGLEYS,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
897082,HINGLEYS,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
897082,HINGLEYS,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
897082,HINGLEYS,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
897082,HINGLEYS,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
897082,HINGLEYS,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
897082,HINGLEYS,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
897082,HINGLEYS,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.07
897082,HINGLEYS,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.12
897082,HINGLEYS,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.28
897082,HINGLEYS,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,82.7
897082,HINGLEYS,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
897082,HINGLEYS,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
897082,HINGLEYS,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
897082,HINGLEYS,2024-01-27T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.25
897082,HINGLEYS,2024-01-27T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-27T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-27T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.81
897082,HINGLEYS,2024-01-27T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.44
897082,HINGLEYS,2024-01-27T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.49
897082,HINGLEYS,2024-01-27T08:20:00.000+00:00,feeder,06,N Current (RMS),A,27.8
897082,HINGLEYS,2024-01-27T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,12.6
897082,HINGLEYS,2024-01-27T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,32.6
897082,HINGLEYS,2024-01-27T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,2.3
897082,HINGLEYS,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
897082,HINGLEYS,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.6
897082,HINGLEYS,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.39
897082,HINGLEYS,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.38
897082,HINGLEYS,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.76
897082,HINGLEYS,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.68
897082,HINGLEYS,2024-01-27T08:20:00.000+00:00,feeder,05,N Current (RMS),A,22.1
897082,HINGLEYS,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,7.6
897082,HINGLEYS,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,12.8
897082,HINGLEYS,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,34.2
897082,HINGLEYS,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
897082,HINGLEYS,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
897082,HINGLEYS,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
897082,HINGLEYS,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.15
897082,HINGLEYS,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.4
897082,HINGLEYS,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.42
897082,HINGLEYS,2024-01-27T08:20:00.000+00:00,feeder,04,N Current (RMS),A,18.4
897082,HINGLEYS,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
897082,HINGLEYS,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
897082,HINGLEYS,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.4
897082,HINGLEYS,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.66
897082,HINGLEYS,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
897082,HINGLEYS,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
897082,HINGLEYS,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.53
897082,HINGLEYS,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.81
897082,HINGLEYS,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.28
897082,HINGLEYS,2024-01-27T08:20:00.000+00:00,feeder,03,N Current (RMS),A,25.9
897082,HINGLEYS,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,57.5
897082,HINGLEYS,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,59.2
897082,HINGLEYS,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.7
897082,HINGLEYS,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
897082,HINGLEYS,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.49
897082,HINGLEYS,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
897082,HINGLEYS,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.55
897082,HINGLEYS,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.04
897082,HINGLEYS,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.59
897082,HINGLEYS,2024-01-27T08:20:00.000+00:00,feeder,02,N Current (RMS),A,32.4
897082,HINGLEYS,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.0
897082,HINGLEYS,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.6
897082,HINGLEYS,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
897082,HINGLEYS,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,14.2
897082,HINGLEYS,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
897082,HINGLEYS,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
897082,HINGLEYS,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
897082,HINGLEYS,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
897082,HINGLEYS,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
897082,HINGLEYS,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
897082,HINGLEYS,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
897082,HINGLEYS,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
897082,HINGLEYS,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
897082,HINGLEYS,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.12
897082,HINGLEYS,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.45
897082,HINGLEYS,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.47
897082,HINGLEYS,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
897082,HINGLEYS,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
897082,HINGLEYS,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
897082,HINGLEYS,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
897082,HINGLEYS,2024-01-27T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.2
897082,HINGLEYS,2024-01-27T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.22
897082,HINGLEYS,2024-01-27T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.01
897082,HINGLEYS,2024-01-27T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.29
897082,HINGLEYS,2024-01-27T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.1
897082,HINGLEYS,2024-01-27T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.5
897082,HINGLEYS,2024-01-27T08:10:00.000+00:00,feeder,06,N Current (RMS),A,12.0
897082,HINGLEYS,2024-01-27T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,13.7
897082,HINGLEYS,2024-01-27T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,7.1
897082,HINGLEYS,2024-01-27T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,2.3
897082,HINGLEYS,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
897082,HINGLEYS,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.09
897082,HINGLEYS,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.37
897082,HINGLEYS,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.21
897082,HINGLEYS,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.62
897082,HINGLEYS,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.37
897082,HINGLEYS,2024-01-27T08:10:00.000+00:00,feeder,05,N Current (RMS),A,26.5
897082,HINGLEYS,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,6.2
897082,HINGLEYS,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,8.6
897082,HINGLEYS,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,40.2
897082,HINGLEYS,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
