Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
897082,HINGLEYS,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
897082,HINGLEYS,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
897082,HINGLEYS,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.57
897082,HINGLEYS,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.71
897082,HINGLEYS,2024-01-27T08:10:00.000+00:00,feeder,04,N Current (RMS),A,12.0
897082,HINGLEYS,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
897082,HINGLEYS,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.9
897082,HINGLEYS,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.7
897082,HINGLEYS,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.02
897082,HINGLEYS,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
897082,HINGLEYS,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
897082,HINGLEYS,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.17
897082,HINGLEYS,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.21
897082,HINGLEYS,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.69
897082,HINGLEYS,2024-01-27T08:10:00.000+00:00,feeder,03,N Current (RMS),A,23.5
897082,HINGLEYS,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.8
897082,HINGLEYS,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,52.6
897082,HINGLEYS,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.0
897082,HINGLEYS,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
897082,HINGLEYS,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.53
897082,HINGLEYS,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
897082,HINGLEYS,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.93
897082,HINGLEYS,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.84
897082,HINGLEYS,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.4
897082,HINGLEYS,2024-01-27T08:10:00.000+00:00,feeder,02,N Current (RMS),A,37.8
897082,HINGLEYS,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.0
897082,HINGLEYS,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.7
897082,HINGLEYS,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
897082,HINGLEYS,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,14.1
897082,HINGLEYS,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
897082,HINGLEYS,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
897082,HINGLEYS,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
897082,HINGLEYS,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
897082,HINGLEYS,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
897082,HINGLEYS,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
897082,HINGLEYS,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
897082,HINGLEYS,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
897082,HINGLEYS,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
897082,HINGLEYS,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.62
897082,HINGLEYS,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.34
897082,HINGLEYS,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.68
897082,HINGLEYS,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
897082,HINGLEYS,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
897082,HINGLEYS,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
897082,HINGLEYS,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
897082,HINGLEYS,2024-01-27T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.15
897082,HINGLEYS,2024-01-27T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.11
897082,HINGLEYS,2024-01-27T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.06
897082,HINGLEYS,2024-01-27T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.31
897082,HINGLEYS,2024-01-27T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.42
897082,HINGLEYS,2024-01-27T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.58
897082,HINGLEYS,2024-01-27T08:00:00.000+00:00,feeder,06,N Current (RMS),A,12.0
897082,HINGLEYS,2024-01-27T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,13.8
897082,HINGLEYS,2024-01-27T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,2.0
897082,HINGLEYS,2024-01-27T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,2.5
897082,HINGLEYS,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
897082,HINGLEYS,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.01
897082,HINGLEYS,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.4
897082,HINGLEYS,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.44
897082,HINGLEYS,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.72
897082,HINGLEYS,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.13
897082,HINGLEYS,2024-01-27T08:00:00.000+00:00,feeder,05,N Current (RMS),A,15.8
897082,HINGLEYS,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,6.9
897082,HINGLEYS,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,8.8
897082,HINGLEYS,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,27.3
897082,HINGLEYS,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
897082,HINGLEYS,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
897082,HINGLEYS,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.34
897082,HINGLEYS,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.56
897082,HINGLEYS,2024-01-27T08:00:00.000+00:00,feeder,04,N Current (RMS),A,11.3
897082,HINGLEYS,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
897082,HINGLEYS,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
897082,HINGLEYS,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
897082,HINGLEYS,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.76
897082,HINGLEYS,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
897082,HINGLEYS,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
897082,HINGLEYS,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.83
897082,HINGLEYS,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.18
897082,HINGLEYS,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.22
897082,HINGLEYS,2024-01-27T08:00:00.000+00:00,feeder,03,N Current (RMS),A,28.5
897082,HINGLEYS,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,62.1
897082,HINGLEYS,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,51.9
897082,HINGLEYS,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.3
897082,HINGLEYS,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
897082,HINGLEYS,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.58
897082,HINGLEYS,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
897082,HINGLEYS,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.41
897082,HINGLEYS,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.88
897082,HINGLEYS,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.61
897082,HINGLEYS,2024-01-27T08:00:00.000+00:00,feeder,02,N Current (RMS),A,21.9
897082,HINGLEYS,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.5
897082,HINGLEYS,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
897082,HINGLEYS,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
897082,HINGLEYS,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,14.1
897082,HINGLEYS,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
897082,HINGLEYS,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
897082,HINGLEYS,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
897082,HINGLEYS,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
897082,HINGLEYS,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
897082,HINGLEYS,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
897082,HINGLEYS,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
897082,HINGLEYS,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
897082,HINGLEYS,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
897082,HINGLEYS,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.05
897082,HINGLEYS,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.54
897082,HINGLEYS,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.11
897082,HINGLEYS,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
897082,HINGLEYS,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
897082,HINGLEYS,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
897082,HINGLEYS,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
897082,HINGLEYS,2024-01-27T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.22
897082,HINGLEYS,2024-01-27T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-27T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.08
897082,HINGLEYS,2024-01-27T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.22
897082,HINGLEYS,2024-01-27T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.89
897082,HINGLEYS,2024-01-27T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.62
897082,HINGLEYS,2024-01-27T07:50:00.000+00:00,feeder,06,N Current (RMS),A,7.7
897082,HINGLEYS,2024-01-27T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,8.1
897082,HINGLEYS,2024-01-27T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,4.7
897082,HINGLEYS,2024-01-27T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,2.7
897082,HINGLEYS,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.61
897082,HINGLEYS,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
897082,HINGLEYS,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.32
897082,HINGLEYS,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.28
897082,HINGLEYS,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.95
897082,HINGLEYS,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.38
897082,HINGLEYS,2024-01-27T07:50:00.000+00:00,feeder,05,N Current (RMS),A,17.8
897082,HINGLEYS,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,6.4
897082,HINGLEYS,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,9.4
897082,HINGLEYS,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,29.1
897082,HINGLEYS,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
897082,HINGLEYS,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
897082,HINGLEYS,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.08
897082,HINGLEYS,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.02
897082,HINGLEYS,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.77
897082,HINGLEYS,2024-01-27T07:50:00.000+00:00,feeder,04,N Current (RMS),A,18.4
897082,HINGLEYS,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
897082,HINGLEYS,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
897082,HINGLEYS,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.6
897082,HINGLEYS,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.98
897082,HINGLEYS,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
897082,HINGLEYS,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
897082,HINGLEYS,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.32
897082,HINGLEYS,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.73
897082,HINGLEYS,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.78
897082,HINGLEYS,2024-01-27T07:50:00.000+00:00,feeder,03,N Current (RMS),A,25.9
897082,HINGLEYS,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,56.6
897082,HINGLEYS,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,50.0
897082,HINGLEYS,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.5
897082,HINGLEYS,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
897082,HINGLEYS,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
897082,HINGLEYS,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
897082,HINGLEYS,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.89
897082,HINGLEYS,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.2
897082,HINGLEYS,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.5
897082,HINGLEYS,2024-01-27T07:50:00.000+00:00,feeder,02,N Current (RMS),A,21.3
897082,HINGLEYS,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.7
897082,HINGLEYS,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
897082,HINGLEYS,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.9
897082,HINGLEYS,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,14.1
897082,HINGLEYS,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
897082,HINGLEYS,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
897082,HINGLEYS,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
897082,HINGLEYS,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
897082,HINGLEYS,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
897082,HINGLEYS,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
897082,HINGLEYS,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
897082,HINGLEYS,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
897082,HINGLEYS,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
897082,HINGLEYS,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.62
897082,HINGLEYS,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.8
897082,HINGLEYS,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.07
897082,HINGLEYS,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
897082,HINGLEYS,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
897082,HINGLEYS,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
897082,HINGLEYS,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
897082,HINGLEYS,2024-01-27T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.25
897082,HINGLEYS,2024-01-27T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.22
897082,HINGLEYS,2024-01-27T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.08
897082,HINGLEYS,2024-01-27T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.18
897082,HINGLEYS,2024-01-27T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.04
897082,HINGLEYS,2024-01-27T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.6
897082,HINGLEYS,2024-01-27T07:40:00.000+00:00,feeder,06,N Current (RMS),A,7.4
897082,HINGLEYS,2024-01-27T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,1.5
897082,HINGLEYS,2024-01-27T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,9.8
897082,HINGLEYS,2024-01-27T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,2.7
897082,HINGLEYS,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
897082,HINGLEYS,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
897082,HINGLEYS,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.18
897082,HINGLEYS,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.17
897082,HINGLEYS,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.46
897082,HINGLEYS,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
897082,HINGLEYS,2024-01-27T07:40:00.000+00:00,feeder,05,N Current (RMS),A,15.9
897082,HINGLEYS,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,6.4
897082,HINGLEYS,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,12.1
897082,HINGLEYS,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,26.7
897082,HINGLEYS,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
897082,HINGLEYS,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
897082,HINGLEYS,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
897082,HINGLEYS,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.17
897082,HINGLEYS,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.27
897082,HINGLEYS,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.49
897082,HINGLEYS,2024-01-27T07:40:00.000+00:00,feeder,04,N Current (RMS),A,18.4
897082,HINGLEYS,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
897082,HINGLEYS,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
897082,HINGLEYS,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
897082,HINGLEYS,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.06
897082,HINGLEYS,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
897082,HINGLEYS,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
897082,HINGLEYS,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.36
897082,HINGLEYS,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.75
897082,HINGLEYS,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.82
897082,HINGLEYS,2024-01-27T07:40:00.000+00:00,feeder,03,N Current (RMS),A,42.9
897082,HINGLEYS,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,83.1
897082,HINGLEYS,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,51.1
897082,HINGLEYS,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.3
897082,HINGLEYS,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
897082,HINGLEYS,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
897082,HINGLEYS,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.25
897082,HINGLEYS,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.79
897082,HINGLEYS,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.78
897082,HINGLEYS,2024-01-27T07:40:00.000+00:00,feeder,02,N Current (RMS),A,29.3
897082,HINGLEYS,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.2
897082,HINGLEYS,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
897082,HINGLEYS,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.9
897082,HINGLEYS,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,14.1
897082,HINGLEYS,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
897082,HINGLEYS,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
897082,HINGLEYS,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
897082,HINGLEYS,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
897082,HINGLEYS,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
897082,HINGLEYS,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
897082,HINGLEYS,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
897082,HINGLEYS,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
897082,HINGLEYS,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
897082,HINGLEYS,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.79
897082,HINGLEYS,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.31
897082,HINGLEYS,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.69
897082,HINGLEYS,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
897082,HINGLEYS,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
897082,HINGLEYS,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
897082,HINGLEYS,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
897082,HINGLEYS,2024-01-27T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.22
897082,HINGLEYS,2024-01-27T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.1
897082,HINGLEYS,2024-01-27T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.04
897082,HINGLEYS,2024-01-27T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.4
897082,HINGLEYS,2024-01-27T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.31
897082,HINGLEYS,2024-01-27T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.52
897082,HINGLEYS,2024-01-27T07:30:00.000+00:00,feeder,06,N Current (RMS),A,5.2
897082,HINGLEYS,2024-01-27T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,2.0
897082,HINGLEYS,2024-01-27T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,7.1
897082,HINGLEYS,2024-01-27T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,2.4
897082,HINGLEYS,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.45
897082,HINGLEYS,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
897082,HINGLEYS,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.01
897082,HINGLEYS,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.23
897082,HINGLEYS,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.57
897082,HINGLEYS,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.92
897082,HINGLEYS,2024-01-27T07:30:00.000+00:00,feeder,05,N Current (RMS),A,14.6
897082,HINGLEYS,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,5.9
897082,HINGLEYS,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,12.5
897082,HINGLEYS,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,26.2
897082,HINGLEYS,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
897082,HINGLEYS,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
897082,HINGLEYS,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.1
897082,HINGLEYS,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.42
897082,HINGLEYS,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.41
897082,HINGLEYS,2024-01-27T07:30:00.000+00:00,feeder,04,N Current (RMS),A,13.9
897082,HINGLEYS,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
897082,HINGLEYS,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
897082,HINGLEYS,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
897082,HINGLEYS,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.18
897082,HINGLEYS,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
897082,HINGLEYS,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
897082,HINGLEYS,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.06
897082,HINGLEYS,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.45
897082,HINGLEYS,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.25
897082,HINGLEYS,2024-01-27T07:30:00.000+00:00,feeder,03,N Current (RMS),A,31.3
897082,HINGLEYS,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,59.9
897082,HINGLEYS,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.4
897082,HINGLEYS,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
897082,HINGLEYS,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
897082,HINGLEYS,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
897082,HINGLEYS,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
897082,HINGLEYS,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.27
897082,HINGLEYS,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.12
897082,HINGLEYS,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.3
897082,HINGLEYS,2024-01-27T07:30:00.000+00:00,feeder,02,N Current (RMS),A,42.9
897082,HINGLEYS,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.6
897082,HINGLEYS,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
897082,HINGLEYS,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,57.0
897082,HINGLEYS,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,14.1
897082,HINGLEYS,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
897082,HINGLEYS,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
897082,HINGLEYS,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
897082,HINGLEYS,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
897082,HINGLEYS,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
897082,HINGLEYS,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
897082,HINGLEYS,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
897082,HINGLEYS,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
897082,HINGLEYS,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
897082,HINGLEYS,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.85
897082,HINGLEYS,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.88
897082,HINGLEYS,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.4
897082,HINGLEYS,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
897082,HINGLEYS,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
897082,HINGLEYS,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
897082,HINGLEYS,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
897082,HINGLEYS,2024-01-27T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.22
897082,HINGLEYS,2024-01-27T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-27T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.03
897082,HINGLEYS,2024-01-27T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.42
897082,HINGLEYS,2024-01-27T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.39
897082,HINGLEYS,2024-01-27T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.5
897082,HINGLEYS,2024-01-27T07:20:00.000+00:00,feeder,06,N Current (RMS),A,2.0
897082,HINGLEYS,2024-01-27T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,2.1
897082,HINGLEYS,2024-01-27T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,1.9
897082,HINGLEYS,2024-01-27T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,2.2
897082,HINGLEYS,2024-01-27T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.45
897082,HINGLEYS,2024-01-27T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
897082,HINGLEYS,2024-01-27T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.17
897082,HINGLEYS,2024-01-27T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.79
897082,HINGLEYS,2024-01-27T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.17
897082,HINGLEYS,2024-01-27T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.9
897082,HINGLEYS,2024-01-27T07:20:00.000+00:00,feeder,05,N Current (RMS),A,19.3
897082,HINGLEYS,2024-01-27T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,9.1
897082,HINGLEYS,2024-01-27T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,14.8
897082,HINGLEYS,2024-01-27T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,34.2
897082,HINGLEYS,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
897082,HINGLEYS,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
897082,HINGLEYS,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.08
897082,HINGLEYS,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.2
897082,HINGLEYS,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.3
897082,HINGLEYS,2024-01-27T07:20:00.000+00:00,feeder,04,N Current (RMS),A,11.4
897082,HINGLEYS,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
897082,HINGLEYS,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
897082,HINGLEYS,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
897082,HINGLEYS,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.05
897082,HINGLEYS,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
897082,HINGLEYS,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
897082,HINGLEYS,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.7
897082,HINGLEYS,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.39
897082,HINGLEYS,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.81
897082,HINGLEYS,2024-01-27T07:20:00.000+00:00,feeder,03,N Current (RMS),A,21.8
897082,HINGLEYS,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,52.3
897082,HINGLEYS,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.4
897082,HINGLEYS,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.6
897082,HINGLEYS,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
897082,HINGLEYS,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
897082,HINGLEYS,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
897082,HINGLEYS,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.21
897082,HINGLEYS,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.69
897082,HINGLEYS,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.98
897082,HINGLEYS,2024-01-27T07:20:00.000+00:00,feeder,02,N Current (RMS),A,31.4
897082,HINGLEYS,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.2
897082,HINGLEYS,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
897082,HINGLEYS,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.3
897082,HINGLEYS,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,14.1
897082,HINGLEYS,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
897082,HINGLEYS,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
897082,HINGLEYS,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
897082,HINGLEYS,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
897082,HINGLEYS,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
897082,HINGLEYS,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
897082,HINGLEYS,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
897082,HINGLEYS,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
897082,HINGLEYS,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
897082,HINGLEYS,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.04
897082,HINGLEYS,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.85
897082,HINGLEYS,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.48
897082,HINGLEYS,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
897082,HINGLEYS,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
897082,HINGLEYS,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
897082,HINGLEYS,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
897082,HINGLEYS,2024-01-27T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.22
897082,HINGLEYS,2024-01-27T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.23
897082,HINGLEYS,2024-01-27T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.02
897082,HINGLEYS,2024-01-27T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.41
897082,HINGLEYS,2024-01-27T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.29
897082,HINGLEYS,2024-01-27T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.48
897082,HINGLEYS,2024-01-27T07:10:00.000+00:00,feeder,06,N Current (RMS),A,2.0
897082,HINGLEYS,2024-01-27T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,2.1
897082,HINGLEYS,2024-01-27T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,1.7
897082,HINGLEYS,2024-01-27T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,2.2
897082,HINGLEYS,2024-01-27T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
897082,HINGLEYS,2024-01-27T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
897082,HINGLEYS,2024-01-27T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.42
897082,HINGLEYS,2024-01-27T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.36
897082,HINGLEYS,2024-01-27T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.4
897082,HINGLEYS,2024-01-27T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.89
897082,HINGLEYS,2024-01-27T07:10:00.000+00:00,feeder,05,N Current (RMS),A,17.0
897082,HINGLEYS,2024-01-27T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,7.1
897082,HINGLEYS,2024-01-27T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,11.7
897082,HINGLEYS,2024-01-27T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,29.8
897082,HINGLEYS,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
897082,HINGLEYS,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
897082,HINGLEYS,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.1
897082,HINGLEYS,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.23
897082,HINGLEYS,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.42
897082,HINGLEYS,2024-01-27T07:10:00.000+00:00,feeder,04,N Current (RMS),A,19.0
897082,HINGLEYS,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
897082,HINGLEYS,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
897082,HINGLEYS,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
897082,HINGLEYS,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.28
897082,HINGLEYS,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
897082,HINGLEYS,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
897082,HINGLEYS,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.12
897082,HINGLEYS,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.44
897082,HINGLEYS,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.44
897082,HINGLEYS,2024-01-27T07:10:00.000+00:00,feeder,03,N Current (RMS),A,24.3
897082,HINGLEYS,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,54.0
897082,HINGLEYS,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.2
897082,HINGLEYS,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.8
897082,HINGLEYS,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
897082,HINGLEYS,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
897082,HINGLEYS,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.74
897082,HINGLEYS,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.62
897082,HINGLEYS,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.7
897082,HINGLEYS,2024-01-27T07:10:00.000+00:00,feeder,02,N Current (RMS),A,19.5
897082,HINGLEYS,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.1
897082,HINGLEYS,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
897082,HINGLEYS,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
897082,HINGLEYS,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,14.1
897082,HINGLEYS,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
897082,HINGLEYS,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
897082,HINGLEYS,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
897082,HINGLEYS,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
897082,HINGLEYS,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
897082,HINGLEYS,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
897082,HINGLEYS,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
897082,HINGLEYS,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
897082,HINGLEYS,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
897082,HINGLEYS,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.54
897082,HINGLEYS,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.98
897082,HINGLEYS,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.93
897082,HINGLEYS,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
897082,HINGLEYS,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
897082,HINGLEYS,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
897082,HINGLEYS,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
897082,HINGLEYS,2024-01-27T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.17
897082,HINGLEYS,2024-01-27T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-27T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-27T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.46
897082,HINGLEYS,2024-01-27T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.35
897082,HINGLEYS,2024-01-27T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.39
897082,HINGLEYS,2024-01-27T07:00:00.000+00:00,feeder,06,N Current (RMS),A,1.6
897082,HINGLEYS,2024-01-27T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,2.2
897082,HINGLEYS,2024-01-27T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,1.7
897082,HINGLEYS,2024-01-27T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,1.9
897082,HINGLEYS,2024-01-27T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.55
897082,HINGLEYS,2024-01-27T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
897082,HINGLEYS,2024-01-27T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.63
897082,HINGLEYS,2024-01-27T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.68
897082,HINGLEYS,2024-01-27T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.35
897082,HINGLEYS,2024-01-27T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.73
897082,HINGLEYS,2024-01-27T07:00:00.000+00:00,feeder,05,N Current (RMS),A,17.1
897082,HINGLEYS,2024-01-27T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,8.9
897082,HINGLEYS,2024-01-27T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,11.0
897082,HINGLEYS,2024-01-27T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,29.9
897082,HINGLEYS,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
897082,HINGLEYS,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
897082,HINGLEYS,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.1
897082,HINGLEYS,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.03
897082,HINGLEYS,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.01
897082,HINGLEYS,2024-01-27T07:00:00.000+00:00,feeder,04,N Current (RMS),A,17.7
897082,HINGLEYS,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
897082,HINGLEYS,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.1
897082,HINGLEYS,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.4
897082,HINGLEYS,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.1
897082,HINGLEYS,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
897082,HINGLEYS,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
897082,HINGLEYS,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.05
897082,HINGLEYS,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.61
897082,HINGLEYS,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.39
897082,HINGLEYS,2024-01-27T07:00:00.000+00:00,feeder,03,N Current (RMS),A,28.3
897082,HINGLEYS,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,66.2
897082,HINGLEYS,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,54.1
897082,HINGLEYS,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,45.1
897082,HINGLEYS,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
897082,HINGLEYS,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
897082,HINGLEYS,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
897082,HINGLEYS,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
897082,HINGLEYS,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.72
897082,HINGLEYS,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.57
897082,HINGLEYS,2024-01-27T07:00:00.000+00:00,feeder,02,N Current (RMS),A,21.0
897082,HINGLEYS,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.4
897082,HINGLEYS,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
897082,HINGLEYS,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.3
897082,HINGLEYS,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,14.1
897082,HINGLEYS,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
897082,HINGLEYS,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
897082,HINGLEYS,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
897082,HINGLEYS,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
897082,HINGLEYS,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
897082,HINGLEYS,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
897082,HINGLEYS,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
897082,HINGLEYS,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
897082,HINGLEYS,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
897082,HINGLEYS,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.09
897082,HINGLEYS,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.06
897082,HINGLEYS,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.1
897082,HINGLEYS,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
897082,HINGLEYS,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
897082,HINGLEYS,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
897082,HINGLEYS,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
897082,HINGLEYS,2024-01-27T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.2
897082,HINGLEYS,2024-01-27T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-27T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.1
897082,HINGLEYS,2024-01-27T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.45
897082,HINGLEYS,2024-01-27T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.32
897082,HINGLEYS,2024-01-27T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.28
897082,HINGLEYS,2024-01-27T06:50:00.000+00:00,feeder,06,N Current (RMS),A,1.5
897082,HINGLEYS,2024-01-27T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,2.2
897082,HINGLEYS,2024-01-27T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,1.6
897082,HINGLEYS,2024-01-27T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,1.5
897082,HINGLEYS,2024-01-27T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
897082,HINGLEYS,2024-01-27T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.76
897082,HINGLEYS,2024-01-27T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.57
897082,HINGLEYS,2024-01-27T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.06
897082,HINGLEYS,2024-01-27T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.93
897082,HINGLEYS,2024-01-27T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.68
897082,HINGLEYS,2024-01-27T06:50:00.000+00:00,feeder,05,N Current (RMS),A,14.3
897082,HINGLEYS,2024-01-27T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,5.4
897082,HINGLEYS,2024-01-27T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,13.6
897082,HINGLEYS,2024-01-27T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,21.6
897082,HINGLEYS,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
897082,HINGLEYS,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
897082,HINGLEYS,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.13
897082,HINGLEYS,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.41
897082,HINGLEYS,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.32
897082,HINGLEYS,2024-01-27T06:50:00.000+00:00,feeder,04,N Current (RMS),A,15.9
897082,HINGLEYS,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
897082,HINGLEYS,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
897082,HINGLEYS,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.4
897082,HINGLEYS,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.78
897082,HINGLEYS,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
897082,HINGLEYS,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
897082,HINGLEYS,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.74
897082,HINGLEYS,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.54
897082,HINGLEYS,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.59
897082,HINGLEYS,2024-01-27T06:50:00.000+00:00,feeder,03,N Current (RMS),A,27.7
897082,HINGLEYS,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,80.4
897082,HINGLEYS,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,61.5
897082,HINGLEYS,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,50.0
897082,HINGLEYS,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
897082,HINGLEYS,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
897082,HINGLEYS,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
897082,HINGLEYS,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.37
897082,HINGLEYS,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.5
897082,HINGLEYS,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.69
897082,HINGLEYS,2024-01-27T06:50:00.000+00:00,feeder,02,N Current (RMS),A,19.8
897082,HINGLEYS,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.4
897082,HINGLEYS,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.1
897082,HINGLEYS,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
897082,HINGLEYS,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,14.1
897082,HINGLEYS,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
897082,HINGLEYS,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
897082,HINGLEYS,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
897082,HINGLEYS,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
897082,HINGLEYS,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
897082,HINGLEYS,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
897082,HINGLEYS,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
897082,HINGLEYS,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
897082,HINGLEYS,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
897082,HINGLEYS,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.49
897082,HINGLEYS,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.71
897082,HINGLEYS,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.57
897082,HINGLEYS,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
897082,HINGLEYS,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
897082,HINGLEYS,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
897082,HINGLEYS,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
897082,HINGLEYS,2024-01-27T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.21
897082,HINGLEYS,2024-01-27T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-27T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-27T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.45
897082,HINGLEYS,2024-01-27T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.39
897082,HINGLEYS,2024-01-27T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.23
897082,HINGLEYS,2024-01-27T06:40:00.000+00:00,feeder,06,N Current (RMS),A,1.3
897082,HINGLEYS,2024-01-27T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,2.2
897082,HINGLEYS,2024-01-27T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,1.9
897082,HINGLEYS,2024-01-27T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-27T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.61
897082,HINGLEYS,2024-01-27T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.56
897082,HINGLEYS,2024-01-27T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.51
