Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
897082,HINGLEYS,2024-01-27T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.91
897082,HINGLEYS,2024-01-27T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.5
897082,HINGLEYS,2024-01-27T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.12
897082,HINGLEYS,2024-01-27T06:40:00.000+00:00,feeder,05,N Current (RMS),A,15.4
897082,HINGLEYS,2024-01-27T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,5.0
897082,HINGLEYS,2024-01-27T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,11.0
897082,HINGLEYS,2024-01-27T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,23.2
897082,HINGLEYS,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
897082,HINGLEYS,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
897082,HINGLEYS,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.12
897082,HINGLEYS,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.92
897082,HINGLEYS,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.1
897082,HINGLEYS,2024-01-27T06:40:00.000+00:00,feeder,04,N Current (RMS),A,15.6
897082,HINGLEYS,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
897082,HINGLEYS,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.5
897082,HINGLEYS,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.8
897082,HINGLEYS,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.65
897082,HINGLEYS,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
897082,HINGLEYS,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
897082,HINGLEYS,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.68
897082,HINGLEYS,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.42
897082,HINGLEYS,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.94
897082,HINGLEYS,2024-01-27T06:40:00.000+00:00,feeder,03,N Current (RMS),A,24.1
897082,HINGLEYS,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,58.4
897082,HINGLEYS,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,61.0
897082,HINGLEYS,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.5
897082,HINGLEYS,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
897082,HINGLEYS,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
897082,HINGLEYS,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.15
897082,HINGLEYS,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.64
897082,HINGLEYS,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.4
897082,HINGLEYS,2024-01-27T06:40:00.000+00:00,feeder,02,N Current (RMS),A,19.7
897082,HINGLEYS,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.4
897082,HINGLEYS,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.8
897082,HINGLEYS,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.9
897082,HINGLEYS,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,14.2
897082,HINGLEYS,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
897082,HINGLEYS,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
897082,HINGLEYS,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
897082,HINGLEYS,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
897082,HINGLEYS,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
897082,HINGLEYS,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
897082,HINGLEYS,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
897082,HINGLEYS,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
897082,HINGLEYS,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
897082,HINGLEYS,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.08
897082,HINGLEYS,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.87
897082,HINGLEYS,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.79
897082,HINGLEYS,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
897082,HINGLEYS,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
897082,HINGLEYS,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
897082,HINGLEYS,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
897082,HINGLEYS,2024-01-27T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.2
897082,HINGLEYS,2024-01-27T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-27T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-27T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.47
897082,HINGLEYS,2024-01-27T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.44
897082,HINGLEYS,2024-01-27T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.21
897082,HINGLEYS,2024-01-27T06:30:00.000+00:00,feeder,06,N Current (RMS),A,1.3
897082,HINGLEYS,2024-01-27T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,2.2
897082,HINGLEYS,2024-01-27T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,2.0
897082,HINGLEYS,2024-01-27T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
897082,HINGLEYS,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.67
897082,HINGLEYS,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.51
897082,HINGLEYS,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.94
897082,HINGLEYS,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.57
897082,HINGLEYS,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.65
897082,HINGLEYS,2024-01-27T06:30:00.000+00:00,feeder,05,N Current (RMS),A,20.2
897082,HINGLEYS,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,5.0
897082,HINGLEYS,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,19.9
897082,HINGLEYS,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,29.1
897082,HINGLEYS,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
897082,HINGLEYS,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
897082,HINGLEYS,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.15
897082,HINGLEYS,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.04
897082,HINGLEYS,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.44
897082,HINGLEYS,2024-01-27T06:30:00.000+00:00,feeder,04,N Current (RMS),A,14.6
897082,HINGLEYS,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
897082,HINGLEYS,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
897082,HINGLEYS,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.2
897082,HINGLEYS,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.05
897082,HINGLEYS,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
897082,HINGLEYS,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
897082,HINGLEYS,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.7
897082,HINGLEYS,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.72
897082,HINGLEYS,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.91
897082,HINGLEYS,2024-01-27T06:30:00.000+00:00,feeder,03,N Current (RMS),A,25.4
897082,HINGLEYS,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.2
897082,HINGLEYS,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,62.0
897082,HINGLEYS,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.3
897082,HINGLEYS,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
897082,HINGLEYS,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
897082,HINGLEYS,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
897082,HINGLEYS,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.86
897082,HINGLEYS,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.4
897082,HINGLEYS,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.55
897082,HINGLEYS,2024-01-27T06:30:00.000+00:00,feeder,02,N Current (RMS),A,24.3
897082,HINGLEYS,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.8
897082,HINGLEYS,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
897082,HINGLEYS,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
897082,HINGLEYS,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,14.2
897082,HINGLEYS,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
897082,HINGLEYS,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
897082,HINGLEYS,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
897082,HINGLEYS,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
897082,HINGLEYS,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
897082,HINGLEYS,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
897082,HINGLEYS,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
897082,HINGLEYS,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
897082,HINGLEYS,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
897082,HINGLEYS,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.82
897082,HINGLEYS,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.17
897082,HINGLEYS,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.75
897082,HINGLEYS,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
897082,HINGLEYS,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
897082,HINGLEYS,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
897082,HINGLEYS,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
897082,HINGLEYS,2024-01-27T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.22
897082,HINGLEYS,2024-01-27T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.16
897082,HINGLEYS,2024-01-27T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.14
897082,HINGLEYS,2024-01-27T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.44
897082,HINGLEYS,2024-01-27T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.33
897082,HINGLEYS,2024-01-27T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.24
897082,HINGLEYS,2024-01-27T06:20:00.000+00:00,feeder,06,N Current (RMS),A,1.5
897082,HINGLEYS,2024-01-27T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,2.1
897082,HINGLEYS,2024-01-27T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,1.8
897082,HINGLEYS,2024-01-27T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,1.4
897082,HINGLEYS,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
897082,HINGLEYS,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.6
897082,HINGLEYS,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.6
897082,HINGLEYS,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.04
897082,HINGLEYS,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.53
897082,HINGLEYS,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.67
897082,HINGLEYS,2024-01-27T06:20:00.000+00:00,feeder,05,N Current (RMS),A,20.4
897082,HINGLEYS,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,5.7
897082,HINGLEYS,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,19.7
897082,HINGLEYS,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,29.3
897082,HINGLEYS,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
897082,HINGLEYS,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
897082,HINGLEYS,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.14
897082,HINGLEYS,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.89
897082,HINGLEYS,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.51
897082,HINGLEYS,2024-01-27T06:20:00.000+00:00,feeder,04,N Current (RMS),A,16.2
897082,HINGLEYS,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
897082,HINGLEYS,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
897082,HINGLEYS,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.0
897082,HINGLEYS,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.05
897082,HINGLEYS,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
897082,HINGLEYS,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
897082,HINGLEYS,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.69
897082,HINGLEYS,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.25
897082,HINGLEYS,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.61
897082,HINGLEYS,2024-01-27T06:20:00.000+00:00,feeder,03,N Current (RMS),A,28.3
897082,HINGLEYS,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
897082,HINGLEYS,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,48.7
897082,HINGLEYS,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,49.6
897082,HINGLEYS,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
897082,HINGLEYS,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
897082,HINGLEYS,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
897082,HINGLEYS,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.45
897082,HINGLEYS,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.4
897082,HINGLEYS,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.55
897082,HINGLEYS,2024-01-27T06:20:00.000+00:00,feeder,02,N Current (RMS),A,31.6
897082,HINGLEYS,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.1
897082,HINGLEYS,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
897082,HINGLEYS,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.9
897082,HINGLEYS,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,14.2
897082,HINGLEYS,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
897082,HINGLEYS,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
897082,HINGLEYS,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
897082,HINGLEYS,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
897082,HINGLEYS,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
897082,HINGLEYS,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
897082,HINGLEYS,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
897082,HINGLEYS,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
897082,HINGLEYS,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
897082,HINGLEYS,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.48
897082,HINGLEYS,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.41
897082,HINGLEYS,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.58
897082,HINGLEYS,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
897082,HINGLEYS,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
897082,HINGLEYS,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
897082,HINGLEYS,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
897082,HINGLEYS,2024-01-27T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.22
897082,HINGLEYS,2024-01-27T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.22
897082,HINGLEYS,2024-01-27T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.14
897082,HINGLEYS,2024-01-27T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.43
897082,HINGLEYS,2024-01-27T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.25
897082,HINGLEYS,2024-01-27T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.26
897082,HINGLEYS,2024-01-27T06:10:00.000+00:00,feeder,06,N Current (RMS),A,1.6
897082,HINGLEYS,2024-01-27T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,2.1
897082,HINGLEYS,2024-01-27T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,1.6
897082,HINGLEYS,2024-01-27T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,1.5
897082,HINGLEYS,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.65
897082,HINGLEYS,2024-01-27T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
897082,HINGLEYS,2024-01-27T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.52
897082,HINGLEYS,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.88
897082,HINGLEYS,2024-01-27T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.04
897082,HINGLEYS,2024-01-27T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.16
897082,HINGLEYS,2024-01-27T06:10:00.000+00:00,feeder,05,N Current (RMS),A,18.5
897082,HINGLEYS,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,4.9
897082,HINGLEYS,2024-01-27T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,14.4
897082,HINGLEYS,2024-01-27T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,27.3
897082,HINGLEYS,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
897082,HINGLEYS,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
897082,HINGLEYS,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.12
897082,HINGLEYS,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.68
897082,HINGLEYS,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.76
897082,HINGLEYS,2024-01-27T06:10:00.000+00:00,feeder,04,N Current (RMS),A,20.6
897082,HINGLEYS,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
897082,HINGLEYS,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.7
897082,HINGLEYS,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.2
897082,HINGLEYS,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.96
897082,HINGLEYS,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
897082,HINGLEYS,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
897082,HINGLEYS,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.16
897082,HINGLEYS,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.96
897082,HINGLEYS,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.24
897082,HINGLEYS,2024-01-27T06:10:00.000+00:00,feeder,03,N Current (RMS),A,29.8
897082,HINGLEYS,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
897082,HINGLEYS,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,52.4
897082,HINGLEYS,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,51.8
897082,HINGLEYS,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
897082,HINGLEYS,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
897082,HINGLEYS,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
897082,HINGLEYS,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.48
897082,HINGLEYS,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.43
897082,HINGLEYS,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.09
897082,HINGLEYS,2024-01-27T06:10:00.000+00:00,feeder,02,N Current (RMS),A,36.0
897082,HINGLEYS,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.3
897082,HINGLEYS,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
897082,HINGLEYS,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.3
897082,HINGLEYS,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,14.1
897082,HINGLEYS,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
897082,HINGLEYS,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
897082,HINGLEYS,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
897082,HINGLEYS,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
897082,HINGLEYS,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
897082,HINGLEYS,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
897082,HINGLEYS,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
897082,HINGLEYS,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
897082,HINGLEYS,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
897082,HINGLEYS,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.82
897082,HINGLEYS,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.36
897082,HINGLEYS,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,32.51
897082,HINGLEYS,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,96.8
897082,HINGLEYS,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
897082,HINGLEYS,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
897082,HINGLEYS,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
897082,HINGLEYS,2024-01-27T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.2
897082,HINGLEYS,2024-01-27T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-27T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.1
897082,HINGLEYS,2024-01-27T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.47
897082,HINGLEYS,2024-01-27T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.28
897082,HINGLEYS,2024-01-27T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.33
897082,HINGLEYS,2024-01-27T06:00:00.000+00:00,feeder,06,N Current (RMS),A,1.6
897082,HINGLEYS,2024-01-27T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,2.2
897082,HINGLEYS,2024-01-27T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,1.5
897082,HINGLEYS,2024-01-27T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,1.7
897082,HINGLEYS,2024-01-27T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
897082,HINGLEYS,2024-01-27T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
897082,HINGLEYS,2024-01-27T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.68
897082,HINGLEYS,2024-01-27T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.2
897082,HINGLEYS,2024-01-27T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.41
897082,HINGLEYS,2024-01-27T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.5
897082,HINGLEYS,2024-01-27T06:00:00.000+00:00,feeder,05,N Current (RMS),A,12.0
897082,HINGLEYS,2024-01-27T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,5.7
897082,HINGLEYS,2024-01-27T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,7.5
897082,HINGLEYS,2024-01-27T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,20.6
897082,HINGLEYS,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
897082,HINGLEYS,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
897082,HINGLEYS,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.05
897082,HINGLEYS,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.76
897082,HINGLEYS,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.45
897082,HINGLEYS,2024-01-27T06:00:00.000+00:00,feeder,04,N Current (RMS),A,18.2
897082,HINGLEYS,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
897082,HINGLEYS,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
897082,HINGLEYS,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.3
897082,HINGLEYS,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.1
897082,HINGLEYS,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
897082,HINGLEYS,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
897082,HINGLEYS,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.59
897082,HINGLEYS,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.56
897082,HINGLEYS,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.1
897082,HINGLEYS,2024-01-27T06:00:00.000+00:00,feeder,03,N Current (RMS),A,29.2
897082,HINGLEYS,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
897082,HINGLEYS,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,53.2
897082,HINGLEYS,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,52.0
897082,HINGLEYS,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
897082,HINGLEYS,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
897082,HINGLEYS,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.53
897082,HINGLEYS,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.73
897082,HINGLEYS,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.37
897082,HINGLEYS,2024-01-27T06:00:00.000+00:00,feeder,02,N Current (RMS),A,36.2
897082,HINGLEYS,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.4
897082,HINGLEYS,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
897082,HINGLEYS,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.5
897082,HINGLEYS,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,14.1
897082,HINGLEYS,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
897082,HINGLEYS,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
897082,HINGLEYS,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
897082,HINGLEYS,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
897082,HINGLEYS,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
897082,HINGLEYS,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
897082,HINGLEYS,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
897082,HINGLEYS,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
897082,HINGLEYS,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
897082,HINGLEYS,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.75
897082,HINGLEYS,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.74
897082,HINGLEYS,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,30.75
897082,HINGLEYS,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,90.9
897082,HINGLEYS,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
897082,HINGLEYS,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
897082,HINGLEYS,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
897082,HINGLEYS,2024-01-27T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.17
897082,HINGLEYS,2024-01-27T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.23
897082,HINGLEYS,2024-01-27T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.1
897082,HINGLEYS,2024-01-27T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.52
897082,HINGLEYS,2024-01-27T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.15
897082,HINGLEYS,2024-01-27T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.35
897082,HINGLEYS,2024-01-27T05:50:00.000+00:00,feeder,06,N Current (RMS),A,2.0
897082,HINGLEYS,2024-01-27T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,2.4
897082,HINGLEYS,2024-01-27T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-27T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,1.7
897082,HINGLEYS,2024-01-27T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.39
897082,HINGLEYS,2024-01-27T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
897082,HINGLEYS,2024-01-27T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.8
897082,HINGLEYS,2024-01-27T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.28
897082,HINGLEYS,2024-01-27T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.31
897082,HINGLEYS,2024-01-27T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.4
897082,HINGLEYS,2024-01-27T05:50:00.000+00:00,feeder,05,N Current (RMS),A,8.6
897082,HINGLEYS,2024-01-27T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,5.8
897082,HINGLEYS,2024-01-27T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,7.4
897082,HINGLEYS,2024-01-27T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,16.7
897082,HINGLEYS,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
897082,HINGLEYS,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
897082,HINGLEYS,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
897082,HINGLEYS,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.01
897082,HINGLEYS,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.9
897082,HINGLEYS,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.94
897082,HINGLEYS,2024-01-27T05:50:00.000+00:00,feeder,04,N Current (RMS),A,12.5
897082,HINGLEYS,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
897082,HINGLEYS,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.7
897082,HINGLEYS,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.1
897082,HINGLEYS,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.81
897082,HINGLEYS,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
897082,HINGLEYS,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
897082,HINGLEYS,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.97
897082,HINGLEYS,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.05
897082,HINGLEYS,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.24
897082,HINGLEYS,2024-01-27T05:50:00.000+00:00,feeder,03,N Current (RMS),A,26.1
897082,HINGLEYS,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.3
897082,HINGLEYS,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.1
897082,HINGLEYS,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,48.2
897082,HINGLEYS,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
897082,HINGLEYS,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
897082,HINGLEYS,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.61
897082,HINGLEYS,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.41
897082,HINGLEYS,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.22
897082,HINGLEYS,2024-01-27T05:50:00.000+00:00,feeder,02,N Current (RMS),A,25.1
897082,HINGLEYS,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.2
897082,HINGLEYS,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
897082,HINGLEYS,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.7
897082,HINGLEYS,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,14.1
897082,HINGLEYS,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
897082,HINGLEYS,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
897082,HINGLEYS,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
897082,HINGLEYS,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
897082,HINGLEYS,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
897082,HINGLEYS,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
897082,HINGLEYS,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
897082,HINGLEYS,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
897082,HINGLEYS,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
897082,HINGLEYS,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.36
897082,HINGLEYS,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.82
897082,HINGLEYS,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.14
897082,HINGLEYS,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
897082,HINGLEYS,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
897082,HINGLEYS,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
897082,HINGLEYS,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
897082,HINGLEYS,2024-01-27T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.22
897082,HINGLEYS,2024-01-27T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.19
897082,HINGLEYS,2024-01-27T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.1
897082,HINGLEYS,2024-01-27T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.51
897082,HINGLEYS,2024-01-27T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.16
897082,HINGLEYS,2024-01-27T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.38
897082,HINGLEYS,2024-01-27T05:40:00.000+00:00,feeder,06,N Current (RMS),A,2.0
897082,HINGLEYS,2024-01-27T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,2.4
897082,HINGLEYS,2024-01-27T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,1.2
897082,HINGLEYS,2024-01-27T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,1.8
897082,HINGLEYS,2024-01-27T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.64
897082,HINGLEYS,2024-01-27T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.9
897082,HINGLEYS,2024-01-27T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.68
897082,HINGLEYS,2024-01-27T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.01
897082,HINGLEYS,2024-01-27T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.52
897082,HINGLEYS,2024-01-27T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.67
897082,HINGLEYS,2024-01-27T05:40:00.000+00:00,feeder,05,N Current (RMS),A,10.2
897082,HINGLEYS,2024-01-27T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,5.2
897082,HINGLEYS,2024-01-27T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,7.6
897082,HINGLEYS,2024-01-27T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,17.3
897082,HINGLEYS,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
897082,HINGLEYS,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
897082,HINGLEYS,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.04
897082,HINGLEYS,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.95
897082,HINGLEYS,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.63
897082,HINGLEYS,2024-01-27T05:40:00.000+00:00,feeder,04,N Current (RMS),A,12.8
897082,HINGLEYS,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
897082,HINGLEYS,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.9
897082,HINGLEYS,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
897082,HINGLEYS,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.63
897082,HINGLEYS,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
897082,HINGLEYS,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
897082,HINGLEYS,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.19
897082,HINGLEYS,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.52
897082,HINGLEYS,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.4
897082,HINGLEYS,2024-01-27T05:40:00.000+00:00,feeder,03,N Current (RMS),A,25.9
897082,HINGLEYS,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.7
897082,HINGLEYS,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,40.4
897082,HINGLEYS,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,48.5
897082,HINGLEYS,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
897082,HINGLEYS,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
897082,HINGLEYS,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.69
897082,HINGLEYS,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.4
897082,HINGLEYS,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.24
897082,HINGLEYS,2024-01-27T05:40:00.000+00:00,feeder,02,N Current (RMS),A,23.4
897082,HINGLEYS,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
897082,HINGLEYS,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
897082,HINGLEYS,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.5
897082,HINGLEYS,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,14.1
897082,HINGLEYS,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
897082,HINGLEYS,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
897082,HINGLEYS,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
897082,HINGLEYS,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
897082,HINGLEYS,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
897082,HINGLEYS,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
897082,HINGLEYS,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
897082,HINGLEYS,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
897082,HINGLEYS,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
897082,HINGLEYS,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.37
897082,HINGLEYS,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.55
897082,HINGLEYS,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.32
897082,HINGLEYS,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
897082,HINGLEYS,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
897082,HINGLEYS,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
897082,HINGLEYS,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
897082,HINGLEYS,2024-01-27T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.22
897082,HINGLEYS,2024-01-27T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-27T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.1
897082,HINGLEYS,2024-01-27T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.55
897082,HINGLEYS,2024-01-27T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.21
897082,HINGLEYS,2024-01-27T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.41
897082,HINGLEYS,2024-01-27T05:30:00.000+00:00,feeder,06,N Current (RMS),A,7.6
897082,HINGLEYS,2024-01-27T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,2.5
897082,HINGLEYS,2024-01-27T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,1.2
897082,HINGLEYS,2024-01-27T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,8.3
897082,HINGLEYS,2024-01-27T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
897082,HINGLEYS,2024-01-27T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
897082,HINGLEYS,2024-01-27T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.68
897082,HINGLEYS,2024-01-27T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.86
897082,HINGLEYS,2024-01-27T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.45
897082,HINGLEYS,2024-01-27T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.67
897082,HINGLEYS,2024-01-27T05:30:00.000+00:00,feeder,05,N Current (RMS),A,10.8
897082,HINGLEYS,2024-01-27T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,4.8
897082,HINGLEYS,2024-01-27T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,7.5
897082,HINGLEYS,2024-01-27T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,18.0
897082,HINGLEYS,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
897082,HINGLEYS,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
897082,HINGLEYS,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.07
897082,HINGLEYS,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.51
897082,HINGLEYS,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.81
897082,HINGLEYS,2024-01-27T05:30:00.000+00:00,feeder,04,N Current (RMS),A,14.4
897082,HINGLEYS,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
897082,HINGLEYS,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.9
897082,HINGLEYS,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.2
897082,HINGLEYS,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.9
897082,HINGLEYS,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
897082,HINGLEYS,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
897082,HINGLEYS,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.79
897082,HINGLEYS,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.26
897082,HINGLEYS,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.07
897082,HINGLEYS,2024-01-27T05:30:00.000+00:00,feeder,03,N Current (RMS),A,21.6
897082,HINGLEYS,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.9
897082,HINGLEYS,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,48.7
897082,HINGLEYS,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,47.0
897082,HINGLEYS,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
897082,HINGLEYS,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
897082,HINGLEYS,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
897082,HINGLEYS,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.83
897082,HINGLEYS,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.34
897082,HINGLEYS,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.96
897082,HINGLEYS,2024-01-27T05:30:00.000+00:00,feeder,02,N Current (RMS),A,22.0
897082,HINGLEYS,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.3
897082,HINGLEYS,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.1
897082,HINGLEYS,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
897082,HINGLEYS,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,14.0
897082,HINGLEYS,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
897082,HINGLEYS,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
897082,HINGLEYS,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
897082,HINGLEYS,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
897082,HINGLEYS,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
897082,HINGLEYS,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
897082,HINGLEYS,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
897082,HINGLEYS,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
897082,HINGLEYS,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
897082,HINGLEYS,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.95
897082,HINGLEYS,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.75
897082,HINGLEYS,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.93
897082,HINGLEYS,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
897082,HINGLEYS,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
897082,HINGLEYS,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
897082,HINGLEYS,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
897082,HINGLEYS,2024-01-27T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.22
897082,HINGLEYS,2024-01-27T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.25
897082,HINGLEYS,2024-01-27T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.16
897082,HINGLEYS,2024-01-27T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.54
897082,HINGLEYS,2024-01-27T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.13
897082,HINGLEYS,2024-01-27T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.24
897082,HINGLEYS,2024-01-27T05:20:00.000+00:00,feeder,06,N Current (RMS),A,2.1
897082,HINGLEYS,2024-01-27T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,2.5
897082,HINGLEYS,2024-01-27T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-27T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,1.4
897082,HINGLEYS,2024-01-27T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
897082,HINGLEYS,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.14
897082,HINGLEYS,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.68
897082,HINGLEYS,2024-01-27T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.99
897082,HINGLEYS,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.84
897082,HINGLEYS,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.11
897082,HINGLEYS,2024-01-27T05:20:00.000+00:00,feeder,05,N Current (RMS),A,9.5
897082,HINGLEYS,2024-01-27T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,5.0
897082,HINGLEYS,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,10.2
897082,HINGLEYS,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,15.6
897082,HINGLEYS,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
897082,HINGLEYS,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
897082,HINGLEYS,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
897082,HINGLEYS,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.04
897082,HINGLEYS,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.68
897082,HINGLEYS,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.23
897082,HINGLEYS,2024-01-27T05:20:00.000+00:00,feeder,04,N Current (RMS),A,13.7
897082,HINGLEYS,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
897082,HINGLEYS,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
897082,HINGLEYS,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.6
897082,HINGLEYS,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.04
897082,HINGLEYS,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
897082,HINGLEYS,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
897082,HINGLEYS,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.55
897082,HINGLEYS,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.6
897082,HINGLEYS,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.01
897082,HINGLEYS,2024-01-27T05:20:00.000+00:00,feeder,03,N Current (RMS),A,18.9
897082,HINGLEYS,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.2
897082,HINGLEYS,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,41.0
897082,HINGLEYS,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.8
897082,HINGLEYS,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
897082,HINGLEYS,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
897082,HINGLEYS,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
897082,HINGLEYS,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.98
897082,HINGLEYS,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.44
897082,HINGLEYS,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.22
897082,HINGLEYS,2024-01-27T05:20:00.000+00:00,feeder,02,N Current (RMS),A,29.4
897082,HINGLEYS,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.6
897082,HINGLEYS,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
897082,HINGLEYS,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.2
897082,HINGLEYS,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,14.1
897082,HINGLEYS,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
897082,HINGLEYS,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
897082,HINGLEYS,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
897082,HINGLEYS,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
897082,HINGLEYS,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
897082,HINGLEYS,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
897082,HINGLEYS,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
897082,HINGLEYS,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
897082,HINGLEYS,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
897082,HINGLEYS,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.03
897082,HINGLEYS,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.69
897082,HINGLEYS,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.81
897082,HINGLEYS,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
897082,HINGLEYS,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
897082,HINGLEYS,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
897082,HINGLEYS,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
897082,HINGLEYS,2024-01-27T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.22
897082,HINGLEYS,2024-01-27T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.16
897082,HINGLEYS,2024-01-27T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-27T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.54
897082,HINGLEYS,2024-01-27T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.18
