Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
897082,HINGLEYS,2024-01-27T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.32
897082,HINGLEYS,2024-01-27T05:10:00.000+00:00,feeder,06,N Current (RMS),A,1.9
897082,HINGLEYS,2024-01-27T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,2.5
897082,HINGLEYS,2024-01-27T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,1.2
897082,HINGLEYS,2024-01-27T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,1.6
897082,HINGLEYS,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
897082,HINGLEYS,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
897082,HINGLEYS,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.61
897082,HINGLEYS,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.06
897082,HINGLEYS,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.33
897082,HINGLEYS,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.54
897082,HINGLEYS,2024-01-27T05:10:00.000+00:00,feeder,05,N Current (RMS),A,7.0
897082,HINGLEYS,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,5.2
897082,HINGLEYS,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,7.2
897082,HINGLEYS,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,13.1
897082,HINGLEYS,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
897082,HINGLEYS,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
897082,HINGLEYS,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
897082,HINGLEYS,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.01
897082,HINGLEYS,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.59
897082,HINGLEYS,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.3
897082,HINGLEYS,2024-01-27T05:10:00.000+00:00,feeder,04,N Current (RMS),A,9.6
897082,HINGLEYS,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
897082,HINGLEYS,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.2
897082,HINGLEYS,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.7
897082,HINGLEYS,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.9
897082,HINGLEYS,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
897082,HINGLEYS,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
897082,HINGLEYS,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.88
897082,HINGLEYS,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.29
897082,HINGLEYS,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.86
897082,HINGLEYS,2024-01-27T05:10:00.000+00:00,feeder,03,N Current (RMS),A,15.7
897082,HINGLEYS,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.4
897082,HINGLEYS,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.8
897082,HINGLEYS,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.9
897082,HINGLEYS,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
897082,HINGLEYS,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
897082,HINGLEYS,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
897082,HINGLEYS,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.77
897082,HINGLEYS,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.57
897082,HINGLEYS,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.87
897082,HINGLEYS,2024-01-27T05:10:00.000+00:00,feeder,02,N Current (RMS),A,22.6
897082,HINGLEYS,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.2
897082,HINGLEYS,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
897082,HINGLEYS,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
897082,HINGLEYS,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,14.1
897082,HINGLEYS,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
897082,HINGLEYS,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
897082,HINGLEYS,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
897082,HINGLEYS,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
897082,HINGLEYS,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
897082,HINGLEYS,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
897082,HINGLEYS,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
897082,HINGLEYS,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
897082,HINGLEYS,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
897082,HINGLEYS,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.24
897082,HINGLEYS,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.95
897082,HINGLEYS,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.9
897082,HINGLEYS,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
897082,HINGLEYS,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
897082,HINGLEYS,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
897082,HINGLEYS,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
897082,HINGLEYS,2024-01-27T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.22
897082,HINGLEYS,2024-01-27T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.14
897082,HINGLEYS,2024-01-27T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.1
897082,HINGLEYS,2024-01-27T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.55
897082,HINGLEYS,2024-01-27T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.2
897082,HINGLEYS,2024-01-27T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.26
897082,HINGLEYS,2024-01-27T05:00:00.000+00:00,feeder,06,N Current (RMS),A,1.8
897082,HINGLEYS,2024-01-27T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,2.6
897082,HINGLEYS,2024-01-27T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,1.2
897082,HINGLEYS,2024-01-27T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
897082,HINGLEYS,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
897082,HINGLEYS,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.46
897082,HINGLEYS,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.27
897082,HINGLEYS,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.26
897082,HINGLEYS,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.38
897082,HINGLEYS,2024-01-27T05:00:00.000+00:00,feeder,05,N Current (RMS),A,6.3
897082,HINGLEYS,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,6.4
897082,HINGLEYS,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,7.2
897082,HINGLEYS,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,12.1
897082,HINGLEYS,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
897082,HINGLEYS,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
897082,HINGLEYS,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
897082,HINGLEYS,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
897082,HINGLEYS,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.59
897082,HINGLEYS,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.69
897082,HINGLEYS,2024-01-27T05:00:00.000+00:00,feeder,04,N Current (RMS),A,10.3
897082,HINGLEYS,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
897082,HINGLEYS,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.3
897082,HINGLEYS,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
897082,HINGLEYS,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.6
897082,HINGLEYS,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
897082,HINGLEYS,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
897082,HINGLEYS,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.08
897082,HINGLEYS,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.22
897082,HINGLEYS,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.8
897082,HINGLEYS,2024-01-27T05:00:00.000+00:00,feeder,03,N Current (RMS),A,20.7
897082,HINGLEYS,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
897082,HINGLEYS,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,44.2
897082,HINGLEYS,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.7
897082,HINGLEYS,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
897082,HINGLEYS,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
897082,HINGLEYS,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
897082,HINGLEYS,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.61
897082,HINGLEYS,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.89
897082,HINGLEYS,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.42
897082,HINGLEYS,2024-01-27T05:00:00.000+00:00,feeder,02,N Current (RMS),A,28.2
897082,HINGLEYS,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
897082,HINGLEYS,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
897082,HINGLEYS,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.9
897082,HINGLEYS,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,14.1
897082,HINGLEYS,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
897082,HINGLEYS,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
897082,HINGLEYS,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
897082,HINGLEYS,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
897082,HINGLEYS,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
897082,HINGLEYS,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
897082,HINGLEYS,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
897082,HINGLEYS,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
897082,HINGLEYS,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
897082,HINGLEYS,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.53
897082,HINGLEYS,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.16
897082,HINGLEYS,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.54
897082,HINGLEYS,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
897082,HINGLEYS,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
897082,HINGLEYS,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
897082,HINGLEYS,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
897082,HINGLEYS,2024-01-27T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.17
897082,HINGLEYS,2024-01-27T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.24
897082,HINGLEYS,2024-01-27T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-27T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.59
897082,HINGLEYS,2024-01-27T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.17
897082,HINGLEYS,2024-01-27T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.26
897082,HINGLEYS,2024-01-27T04:50:00.000+00:00,feeder,06,N Current (RMS),A,2.2
897082,HINGLEYS,2024-01-27T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,2.6
897082,HINGLEYS,2024-01-27T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-27T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
897082,HINGLEYS,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.11
897082,HINGLEYS,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.46
897082,HINGLEYS,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.14
897082,HINGLEYS,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.25
897082,HINGLEYS,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.59
897082,HINGLEYS,2024-01-27T04:50:00.000+00:00,feeder,05,N Current (RMS),A,9.5
897082,HINGLEYS,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,5.6
897082,HINGLEYS,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,7.3
897082,HINGLEYS,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,16.7
897082,HINGLEYS,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
897082,HINGLEYS,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
897082,HINGLEYS,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
897082,HINGLEYS,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.4
897082,HINGLEYS,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.09
897082,HINGLEYS,2024-01-27T04:50:00.000+00:00,feeder,04,N Current (RMS),A,12.0
897082,HINGLEYS,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
897082,HINGLEYS,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.5
897082,HINGLEYS,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.5
897082,HINGLEYS,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.85
897082,HINGLEYS,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
897082,HINGLEYS,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
897082,HINGLEYS,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.96
897082,HINGLEYS,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.12
897082,HINGLEYS,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.97
897082,HINGLEYS,2024-01-27T04:50:00.000+00:00,feeder,03,N Current (RMS),A,37.1
897082,HINGLEYS,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
897082,HINGLEYS,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.6
897082,HINGLEYS,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,67.2
897082,HINGLEYS,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
897082,HINGLEYS,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
897082,HINGLEYS,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
897082,HINGLEYS,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.45
897082,HINGLEYS,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.14
897082,HINGLEYS,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.8
897082,HINGLEYS,2024-01-27T04:50:00.000+00:00,feeder,02,N Current (RMS),A,31.8
897082,HINGLEYS,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.1
897082,HINGLEYS,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.9
897082,HINGLEYS,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.3
897082,HINGLEYS,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,14.1
897082,HINGLEYS,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
897082,HINGLEYS,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
897082,HINGLEYS,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
897082,HINGLEYS,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
897082,HINGLEYS,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
897082,HINGLEYS,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
897082,HINGLEYS,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
897082,HINGLEYS,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
897082,HINGLEYS,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
897082,HINGLEYS,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.14
897082,HINGLEYS,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.07
897082,HINGLEYS,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,30.7
897082,HINGLEYS,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
897082,HINGLEYS,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
897082,HINGLEYS,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
897082,HINGLEYS,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
897082,HINGLEYS,2024-01-27T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.22
897082,HINGLEYS,2024-01-27T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-27T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.01
897082,HINGLEYS,2024-01-27T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.5
897082,HINGLEYS,2024-01-27T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.3
897082,HINGLEYS,2024-01-27T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.32
897082,HINGLEYS,2024-01-27T04:40:00.000+00:00,feeder,06,N Current (RMS),A,1.7
897082,HINGLEYS,2024-01-27T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,2.4
897082,HINGLEYS,2024-01-27T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,1.5
897082,HINGLEYS,2024-01-27T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,1.5
897082,HINGLEYS,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
897082,HINGLEYS,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.19
897082,HINGLEYS,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.38
897082,HINGLEYS,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.03
897082,HINGLEYS,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.26
897082,HINGLEYS,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.48
897082,HINGLEYS,2024-01-27T04:40:00.000+00:00,feeder,05,N Current (RMS),A,9.0
897082,HINGLEYS,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,5.3
897082,HINGLEYS,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,7.5
897082,HINGLEYS,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,16.0
897082,HINGLEYS,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
897082,HINGLEYS,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
897082,HINGLEYS,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.02
897082,HINGLEYS,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.79
897082,HINGLEYS,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.09
897082,HINGLEYS,2024-01-27T04:40:00.000+00:00,feeder,04,N Current (RMS),A,12.4
897082,HINGLEYS,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
897082,HINGLEYS,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
897082,HINGLEYS,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.6
897082,HINGLEYS,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.1
897082,HINGLEYS,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
897082,HINGLEYS,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
897082,HINGLEYS,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.32
897082,HINGLEYS,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.7
897082,HINGLEYS,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.75
897082,HINGLEYS,2024-01-27T04:40:00.000+00:00,feeder,03,N Current (RMS),A,38.5
897082,HINGLEYS,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.1
897082,HINGLEYS,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,41.8
897082,HINGLEYS,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,65.9
897082,HINGLEYS,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
897082,HINGLEYS,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
897082,HINGLEYS,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.61
897082,HINGLEYS,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.2
897082,HINGLEYS,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.69
897082,HINGLEYS,2024-01-27T04:40:00.000+00:00,feeder,02,N Current (RMS),A,28.3
897082,HINGLEYS,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
897082,HINGLEYS,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.7
897082,HINGLEYS,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.1
897082,HINGLEYS,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,14.1
897082,HINGLEYS,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
897082,HINGLEYS,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
897082,HINGLEYS,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
897082,HINGLEYS,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
897082,HINGLEYS,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
897082,HINGLEYS,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
897082,HINGLEYS,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
897082,HINGLEYS,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
897082,HINGLEYS,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
897082,HINGLEYS,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.45
897082,HINGLEYS,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.26
897082,HINGLEYS,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,29.33
897082,HINGLEYS,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
897082,HINGLEYS,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
897082,HINGLEYS,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
897082,HINGLEYS,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
897082,HINGLEYS,2024-01-27T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.23
897082,HINGLEYS,2024-01-27T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-27T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-27T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.5
897082,HINGLEYS,2024-01-27T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.38
897082,HINGLEYS,2024-01-27T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.25
897082,HINGLEYS,2024-01-27T04:30:00.000+00:00,feeder,06,N Current (RMS),A,1.2
897082,HINGLEYS,2024-01-27T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,2.4
897082,HINGLEYS,2024-01-27T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,1.7
897082,HINGLEYS,2024-01-27T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,1.2
897082,HINGLEYS,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
897082,HINGLEYS,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.1
897082,HINGLEYS,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
897082,HINGLEYS,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.31
897082,HINGLEYS,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.28
897082,HINGLEYS,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.31
897082,HINGLEYS,2024-01-27T04:30:00.000+00:00,feeder,05,N Current (RMS),A,8.8
897082,HINGLEYS,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,7.1
897082,HINGLEYS,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,7.3
897082,HINGLEYS,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,15.7
897082,HINGLEYS,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
897082,HINGLEYS,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
897082,HINGLEYS,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.01
897082,HINGLEYS,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.25
897082,HINGLEYS,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.01
897082,HINGLEYS,2024-01-27T04:30:00.000+00:00,feeder,04,N Current (RMS),A,14.1
897082,HINGLEYS,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
897082,HINGLEYS,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.9
897082,HINGLEYS,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.9
897082,HINGLEYS,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.06
897082,HINGLEYS,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
897082,HINGLEYS,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
897082,HINGLEYS,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.09
897082,HINGLEYS,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.74
897082,HINGLEYS,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.29
897082,HINGLEYS,2024-01-27T04:30:00.000+00:00,feeder,03,N Current (RMS),A,40.5
897082,HINGLEYS,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.9
897082,HINGLEYS,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,61.8
897082,HINGLEYS,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,64.0
897082,HINGLEYS,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
897082,HINGLEYS,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
897082,HINGLEYS,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
897082,HINGLEYS,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.48
897082,HINGLEYS,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.4
897082,HINGLEYS,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.09
897082,HINGLEYS,2024-01-27T04:30:00.000+00:00,feeder,02,N Current (RMS),A,28.1
897082,HINGLEYS,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
897082,HINGLEYS,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
897082,HINGLEYS,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
897082,HINGLEYS,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,14.2
897082,HINGLEYS,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
897082,HINGLEYS,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
897082,HINGLEYS,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
897082,HINGLEYS,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
897082,HINGLEYS,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
897082,HINGLEYS,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
897082,HINGLEYS,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
897082,HINGLEYS,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
897082,HINGLEYS,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
897082,HINGLEYS,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.37
897082,HINGLEYS,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.05
897082,HINGLEYS,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,29.94
897082,HINGLEYS,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,87.8
897082,HINGLEYS,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
897082,HINGLEYS,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
897082,HINGLEYS,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
897082,HINGLEYS,2024-01-27T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.24
897082,HINGLEYS,2024-01-27T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.2
897082,HINGLEYS,2024-01-27T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-27T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.5
897082,HINGLEYS,2024-01-27T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.24
897082,HINGLEYS,2024-01-27T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.25
897082,HINGLEYS,2024-01-27T04:20:00.000+00:00,feeder,06,N Current (RMS),A,1.8
897082,HINGLEYS,2024-01-27T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,2.4
897082,HINGLEYS,2024-01-27T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,1.5
897082,HINGLEYS,2024-01-27T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,1.2
897082,HINGLEYS,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.42
897082,HINGLEYS,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.08
897082,HINGLEYS,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.41
897082,HINGLEYS,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.12
897082,HINGLEYS,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.42
897082,HINGLEYS,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.51
897082,HINGLEYS,2024-01-27T04:20:00.000+00:00,feeder,05,N Current (RMS),A,7.1
897082,HINGLEYS,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,5.2
897082,HINGLEYS,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,7.6
897082,HINGLEYS,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,12.5
897082,HINGLEYS,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
897082,HINGLEYS,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
897082,HINGLEYS,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
897082,HINGLEYS,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
897082,HINGLEYS,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.67
897082,HINGLEYS,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.74
897082,HINGLEYS,2024-01-27T04:20:00.000+00:00,feeder,04,N Current (RMS),A,11.0
897082,HINGLEYS,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
897082,HINGLEYS,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.9
897082,HINGLEYS,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.7
897082,HINGLEYS,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.76
897082,HINGLEYS,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
897082,HINGLEYS,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
897082,HINGLEYS,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.82
897082,HINGLEYS,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.44
897082,HINGLEYS,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.09
897082,HINGLEYS,2024-01-27T04:20:00.000+00:00,feeder,03,N Current (RMS),A,41.0
897082,HINGLEYS,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
897082,HINGLEYS,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,69.0
897082,HINGLEYS,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,67.4
897082,HINGLEYS,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
897082,HINGLEYS,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
897082,HINGLEYS,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
897082,HINGLEYS,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.32
897082,HINGLEYS,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.67
897082,HINGLEYS,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.76
897082,HINGLEYS,2024-01-27T04:20:00.000+00:00,feeder,02,N Current (RMS),A,28.5
897082,HINGLEYS,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.3
897082,HINGLEYS,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.7
897082,HINGLEYS,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.9
897082,HINGLEYS,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,14.3
897082,HINGLEYS,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
897082,HINGLEYS,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
897082,HINGLEYS,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
897082,HINGLEYS,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
897082,HINGLEYS,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
897082,HINGLEYS,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
897082,HINGLEYS,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
897082,HINGLEYS,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
897082,HINGLEYS,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
897082,HINGLEYS,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.75
897082,HINGLEYS,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.45
897082,HINGLEYS,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,27.36
897082,HINGLEYS,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
897082,HINGLEYS,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
897082,HINGLEYS,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
897082,HINGLEYS,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
897082,HINGLEYS,2024-01-27T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.23
897082,HINGLEYS,2024-01-27T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.14
897082,HINGLEYS,2024-01-27T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-27T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.5
897082,HINGLEYS,2024-01-27T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.21
897082,HINGLEYS,2024-01-27T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.28
897082,HINGLEYS,2024-01-27T04:10:00.000+00:00,feeder,06,N Current (RMS),A,1.8
897082,HINGLEYS,2024-01-27T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,2.4
897082,HINGLEYS,2024-01-27T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,1.2
897082,HINGLEYS,2024-01-27T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.64
897082,HINGLEYS,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.05
897082,HINGLEYS,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.52
897082,HINGLEYS,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.82
897082,HINGLEYS,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.49
897082,HINGLEYS,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.03
897082,HINGLEYS,2024-01-27T04:10:00.000+00:00,feeder,05,N Current (RMS),A,9.6
897082,HINGLEYS,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,4.7
897082,HINGLEYS,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,7.9
897082,HINGLEYS,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,15.0
897082,HINGLEYS,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
897082,HINGLEYS,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
897082,HINGLEYS,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.03
897082,HINGLEYS,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.52
897082,HINGLEYS,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.7
897082,HINGLEYS,2024-01-27T04:10:00.000+00:00,feeder,04,N Current (RMS),A,10.9
897082,HINGLEYS,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
897082,HINGLEYS,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.5
897082,HINGLEYS,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
897082,HINGLEYS,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.79
897082,HINGLEYS,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
897082,HINGLEYS,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
897082,HINGLEYS,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.28
897082,HINGLEYS,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.05
897082,HINGLEYS,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.51
897082,HINGLEYS,2024-01-27T04:10:00.000+00:00,feeder,03,N Current (RMS),A,41.0
897082,HINGLEYS,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
897082,HINGLEYS,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,63.8
897082,HINGLEYS,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,65.5
897082,HINGLEYS,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
897082,HINGLEYS,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
897082,HINGLEYS,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
897082,HINGLEYS,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.48
897082,HINGLEYS,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.09
897082,HINGLEYS,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.67
897082,HINGLEYS,2024-01-27T04:10:00.000+00:00,feeder,02,N Current (RMS),A,35.2
897082,HINGLEYS,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.4
897082,HINGLEYS,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
897082,HINGLEYS,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
897082,HINGLEYS,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,14.5
897082,HINGLEYS,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
897082,HINGLEYS,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
897082,HINGLEYS,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
897082,HINGLEYS,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
897082,HINGLEYS,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
897082,HINGLEYS,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
897082,HINGLEYS,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
897082,HINGLEYS,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
897082,HINGLEYS,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
897082,HINGLEYS,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.05
897082,HINGLEYS,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,25.37
897082,HINGLEYS,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,27.2
897082,HINGLEYS,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,91.5
897082,HINGLEYS,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
897082,HINGLEYS,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
897082,HINGLEYS,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
897082,HINGLEYS,2024-01-27T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.19
897082,HINGLEYS,2024-01-27T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.22
897082,HINGLEYS,2024-01-27T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.01
897082,HINGLEYS,2024-01-27T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.53
897082,HINGLEYS,2024-01-27T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.16
897082,HINGLEYS,2024-01-27T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.36
897082,HINGLEYS,2024-01-27T04:00:00.000+00:00,feeder,06,N Current (RMS),A,2.3
897082,HINGLEYS,2024-01-27T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,2.4
897082,HINGLEYS,2024-01-27T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-27T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,1.6
897082,HINGLEYS,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
897082,HINGLEYS,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
897082,HINGLEYS,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.46
897082,HINGLEYS,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.9
897082,HINGLEYS,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.41
897082,HINGLEYS,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.76
897082,HINGLEYS,2024-01-27T04:00:00.000+00:00,feeder,05,N Current (RMS),A,8.3
897082,HINGLEYS,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,5.2
897082,HINGLEYS,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,7.6
897082,HINGLEYS,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,13.4
897082,HINGLEYS,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
897082,HINGLEYS,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
897082,HINGLEYS,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.01
897082,HINGLEYS,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.21
897082,HINGLEYS,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.56
897082,HINGLEYS,2024-01-27T04:00:00.000+00:00,feeder,04,N Current (RMS),A,11.0
897082,HINGLEYS,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
897082,HINGLEYS,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.6
897082,HINGLEYS,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
897082,HINGLEYS,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.86
897082,HINGLEYS,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
897082,HINGLEYS,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
897082,HINGLEYS,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.97
897082,HINGLEYS,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.0
897082,HINGLEYS,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.36
897082,HINGLEYS,2024-01-27T04:00:00.000+00:00,feeder,03,N Current (RMS),A,36.2
897082,HINGLEYS,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
897082,HINGLEYS,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,63.4
897082,HINGLEYS,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,52.3
897082,HINGLEYS,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
897082,HINGLEYS,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
897082,HINGLEYS,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.41
897082,HINGLEYS,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.27
897082,HINGLEYS,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.59
897082,HINGLEYS,2024-01-27T04:00:00.000+00:00,feeder,02,N Current (RMS),A,31.0
897082,HINGLEYS,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.3
897082,HINGLEYS,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
897082,HINGLEYS,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
897082,HINGLEYS,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,14.5
897082,HINGLEYS,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
897082,HINGLEYS,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
897082,HINGLEYS,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
897082,HINGLEYS,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
897082,HINGLEYS,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
897082,HINGLEYS,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
897082,HINGLEYS,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
897082,HINGLEYS,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
897082,HINGLEYS,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
897082,HINGLEYS,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.79
897082,HINGLEYS,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,25.04
897082,HINGLEYS,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,23.62
897082,HINGLEYS,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
897082,HINGLEYS,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
897082,HINGLEYS,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
897082,HINGLEYS,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
897082,HINGLEYS,2024-01-27T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.24
897082,HINGLEYS,2024-01-27T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.24
897082,HINGLEYS,2024-01-27T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.02
897082,HINGLEYS,2024-01-27T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.51
897082,HINGLEYS,2024-01-27T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.16
897082,HINGLEYS,2024-01-27T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.35
897082,HINGLEYS,2024-01-27T03:50:00.000+00:00,feeder,06,N Current (RMS),A,2.4
897082,HINGLEYS,2024-01-27T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,2.4
897082,HINGLEYS,2024-01-27T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,1.4
897082,HINGLEYS,2024-01-27T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,1.6
897082,HINGLEYS,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
897082,HINGLEYS,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
897082,HINGLEYS,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
897082,HINGLEYS,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.0
897082,HINGLEYS,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.63
897082,HINGLEYS,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.71
897082,HINGLEYS,2024-01-27T03:50:00.000+00:00,feeder,05,N Current (RMS),A,10.4
897082,HINGLEYS,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,5.6
897082,HINGLEYS,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,8.1
897082,HINGLEYS,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,17.0
897082,HINGLEYS,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
897082,HINGLEYS,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
897082,HINGLEYS,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.02
897082,HINGLEYS,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.65
897082,HINGLEYS,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.77
897082,HINGLEYS,2024-01-27T03:50:00.000+00:00,feeder,04,N Current (RMS),A,12.6
897082,HINGLEYS,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
897082,HINGLEYS,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
897082,HINGLEYS,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.3
897082,HINGLEYS,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.78
897082,HINGLEYS,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
897082,HINGLEYS,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
897082,HINGLEYS,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.21
897082,HINGLEYS,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.38
897082,HINGLEYS,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.93
897082,HINGLEYS,2024-01-27T03:50:00.000+00:00,feeder,03,N Current (RMS),A,30.8
897082,HINGLEYS,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
897082,HINGLEYS,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,51.8
897082,HINGLEYS,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,50.4
897082,HINGLEYS,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
897082,HINGLEYS,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
897082,HINGLEYS,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
897082,HINGLEYS,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.42
897082,HINGLEYS,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.03
897082,HINGLEYS,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.63
897082,HINGLEYS,2024-01-27T03:50:00.000+00:00,feeder,02,N Current (RMS),A,33.3
897082,HINGLEYS,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.4
897082,HINGLEYS,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.1
897082,HINGLEYS,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.6
897082,HINGLEYS,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,14.4
897082,HINGLEYS,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
897082,HINGLEYS,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
897082,HINGLEYS,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
897082,HINGLEYS,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
897082,HINGLEYS,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
897082,HINGLEYS,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
897082,HINGLEYS,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
897082,HINGLEYS,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
897082,HINGLEYS,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
897082,HINGLEYS,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.12
897082,HINGLEYS,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.85
897082,HINGLEYS,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,27.4
897082,HINGLEYS,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,82.9
