Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
897082,HINGLEYS,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
897082,HINGLEYS,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
897082,HINGLEYS,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
897082,HINGLEYS,2024-01-27T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.23
897082,HINGLEYS,2024-01-27T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-27T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-27T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.5
897082,HINGLEYS,2024-01-27T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.23
897082,HINGLEYS,2024-01-27T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.33
897082,HINGLEYS,2024-01-27T03:40:00.000+00:00,feeder,06,N Current (RMS),A,1.8
897082,HINGLEYS,2024-01-27T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,2.4
897082,HINGLEYS,2024-01-27T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,1.2
897082,HINGLEYS,2024-01-27T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,1.5
897082,HINGLEYS,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.73
897082,HINGLEYS,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.89
897082,HINGLEYS,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.29
897082,HINGLEYS,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.02
897082,HINGLEYS,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.77
897082,HINGLEYS,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.12
897082,HINGLEYS,2024-01-27T03:40:00.000+00:00,feeder,05,N Current (RMS),A,11.2
897082,HINGLEYS,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,5.5
897082,HINGLEYS,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,8.5
897082,HINGLEYS,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,18.4
897082,HINGLEYS,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
897082,HINGLEYS,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
897082,HINGLEYS,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.03
897082,HINGLEYS,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.44
897082,HINGLEYS,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.64
897082,HINGLEYS,2024-01-27T03:40:00.000+00:00,feeder,04,N Current (RMS),A,10.2
897082,HINGLEYS,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
897082,HINGLEYS,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.5
897082,HINGLEYS,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.7
897082,HINGLEYS,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.04
897082,HINGLEYS,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
897082,HINGLEYS,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
897082,HINGLEYS,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.17
897082,HINGLEYS,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.79
897082,HINGLEYS,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.08
897082,HINGLEYS,2024-01-27T03:40:00.000+00:00,feeder,03,N Current (RMS),A,32.4
897082,HINGLEYS,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
897082,HINGLEYS,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,51.3
897082,HINGLEYS,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,51.3
897082,HINGLEYS,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
897082,HINGLEYS,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
897082,HINGLEYS,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
897082,HINGLEYS,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.47
897082,HINGLEYS,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.54
897082,HINGLEYS,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.93
897082,HINGLEYS,2024-01-27T03:40:00.000+00:00,feeder,02,N Current (RMS),A,31.8
897082,HINGLEYS,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
897082,HINGLEYS,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
897082,HINGLEYS,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.5
897082,HINGLEYS,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,14.4
897082,HINGLEYS,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
897082,HINGLEYS,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
897082,HINGLEYS,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
897082,HINGLEYS,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
897082,HINGLEYS,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
897082,HINGLEYS,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
897082,HINGLEYS,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
897082,HINGLEYS,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
897082,HINGLEYS,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
897082,HINGLEYS,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.13
897082,HINGLEYS,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.77
897082,HINGLEYS,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,27.11
897082,HINGLEYS,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
897082,HINGLEYS,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
897082,HINGLEYS,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
897082,HINGLEYS,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
897082,HINGLEYS,2024-01-27T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.23
897082,HINGLEYS,2024-01-27T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.25
897082,HINGLEYS,2024-01-27T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-27T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.49
897082,HINGLEYS,2024-01-27T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.14
897082,HINGLEYS,2024-01-27T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.26
897082,HINGLEYS,2024-01-27T03:30:00.000+00:00,feeder,06,N Current (RMS),A,2.0
897082,HINGLEYS,2024-01-27T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,2.3
897082,HINGLEYS,2024-01-27T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,1.4
897082,HINGLEYS,2024-01-27T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,1.4
897082,HINGLEYS,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
897082,HINGLEYS,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
897082,HINGLEYS,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.35
897082,HINGLEYS,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.18
897082,HINGLEYS,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.25
897082,HINGLEYS,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.06
897082,HINGLEYS,2024-01-27T03:30:00.000+00:00,feeder,05,N Current (RMS),A,10.7
897082,HINGLEYS,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,5.9
897082,HINGLEYS,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,6.6
897082,HINGLEYS,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,18.2
897082,HINGLEYS,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
897082,HINGLEYS,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
897082,HINGLEYS,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.01
897082,HINGLEYS,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.24
897082,HINGLEYS,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.25
897082,HINGLEYS,2024-01-27T03:30:00.000+00:00,feeder,04,N Current (RMS),A,9.2
897082,HINGLEYS,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
897082,HINGLEYS,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.9
897082,HINGLEYS,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
897082,HINGLEYS,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.22
897082,HINGLEYS,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
897082,HINGLEYS,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
897082,HINGLEYS,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.39
897082,HINGLEYS,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.44
897082,HINGLEYS,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.75
897082,HINGLEYS,2024-01-27T03:30:00.000+00:00,feeder,03,N Current (RMS),A,27.4
897082,HINGLEYS,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.1
897082,HINGLEYS,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,56.6
897082,HINGLEYS,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,49.7
897082,HINGLEYS,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
897082,HINGLEYS,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
897082,HINGLEYS,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
897082,HINGLEYS,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.53
897082,HINGLEYS,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.53
897082,HINGLEYS,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.87
897082,HINGLEYS,2024-01-27T03:30:00.000+00:00,feeder,02,N Current (RMS),A,24.3
897082,HINGLEYS,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.2
897082,HINGLEYS,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.9
897082,HINGLEYS,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
897082,HINGLEYS,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,14.4
897082,HINGLEYS,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
897082,HINGLEYS,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
897082,HINGLEYS,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
897082,HINGLEYS,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
897082,HINGLEYS,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
897082,HINGLEYS,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
897082,HINGLEYS,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
897082,HINGLEYS,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
897082,HINGLEYS,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
897082,HINGLEYS,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.57
897082,HINGLEYS,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.61
897082,HINGLEYS,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,24.2
897082,HINGLEYS,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
897082,HINGLEYS,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
897082,HINGLEYS,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
897082,HINGLEYS,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
897082,HINGLEYS,2024-01-27T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.22
897082,HINGLEYS,2024-01-27T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.2
897082,HINGLEYS,2024-01-27T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.15
897082,HINGLEYS,2024-01-27T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.5
897082,HINGLEYS,2024-01-27T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.17
897082,HINGLEYS,2024-01-27T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.19
897082,HINGLEYS,2024-01-27T03:20:00.000+00:00,feeder,06,N Current (RMS),A,1.7
897082,HINGLEYS,2024-01-27T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,2.4
897082,HINGLEYS,2024-01-27T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-27T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,1.2
897082,HINGLEYS,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.73
897082,HINGLEYS,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.01
897082,HINGLEYS,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.39
897082,HINGLEYS,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.22
897082,HINGLEYS,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.15
897082,HINGLEYS,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.55
897082,HINGLEYS,2024-01-27T03:20:00.000+00:00,feeder,05,N Current (RMS),A,11.8
897082,HINGLEYS,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,6.3
897082,HINGLEYS,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,6.7
897082,HINGLEYS,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,20.4
897082,HINGLEYS,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
897082,HINGLEYS,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
897082,HINGLEYS,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.02
897082,HINGLEYS,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.07
897082,HINGLEYS,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.25
897082,HINGLEYS,2024-01-27T03:20:00.000+00:00,feeder,04,N Current (RMS),A,12.2
897082,HINGLEYS,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
897082,HINGLEYS,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.3
897082,HINGLEYS,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.7
897082,HINGLEYS,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.6
897082,HINGLEYS,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
897082,HINGLEYS,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
897082,HINGLEYS,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.69
897082,HINGLEYS,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.01
897082,HINGLEYS,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.88
897082,HINGLEYS,2024-01-27T03:20:00.000+00:00,feeder,03,N Current (RMS),A,25.3
897082,HINGLEYS,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.6
897082,HINGLEYS,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,58.9
897082,HINGLEYS,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,50.4
897082,HINGLEYS,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
897082,HINGLEYS,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
897082,HINGLEYS,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
897082,HINGLEYS,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.7
897082,HINGLEYS,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.39
897082,HINGLEYS,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.71
897082,HINGLEYS,2024-01-27T03:20:00.000+00:00,feeder,02,N Current (RMS),A,26.2
897082,HINGLEYS,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.2
897082,HINGLEYS,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
897082,HINGLEYS,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
897082,HINGLEYS,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,14.3
897082,HINGLEYS,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
897082,HINGLEYS,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
897082,HINGLEYS,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
897082,HINGLEYS,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
897082,HINGLEYS,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
897082,HINGLEYS,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
897082,HINGLEYS,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
897082,HINGLEYS,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
897082,HINGLEYS,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
897082,HINGLEYS,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.08
897082,HINGLEYS,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.79
897082,HINGLEYS,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,25.59
897082,HINGLEYS,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
897082,HINGLEYS,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
897082,HINGLEYS,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
897082,HINGLEYS,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
897082,HINGLEYS,2024-01-27T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.19
897082,HINGLEYS,2024-01-27T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.14
897082,HINGLEYS,2024-01-27T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.14
897082,HINGLEYS,2024-01-27T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.52
897082,HINGLEYS,2024-01-27T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.21
897082,HINGLEYS,2024-01-27T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.2
897082,HINGLEYS,2024-01-27T03:10:00.000+00:00,feeder,06,N Current (RMS),A,1.6
897082,HINGLEYS,2024-01-27T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,2.4
897082,HINGLEYS,2024-01-27T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,1.2
897082,HINGLEYS,2024-01-27T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,1.2
897082,HINGLEYS,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.82
897082,HINGLEYS,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
897082,HINGLEYS,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.61
897082,HINGLEYS,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.04
897082,HINGLEYS,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.09
897082,HINGLEYS,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.79
897082,HINGLEYS,2024-01-27T03:10:00.000+00:00,feeder,05,N Current (RMS),A,10.4
897082,HINGLEYS,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,5.9
897082,HINGLEYS,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,6.6
897082,HINGLEYS,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,17.6
897082,HINGLEYS,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
897082,HINGLEYS,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
897082,HINGLEYS,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.03
897082,HINGLEYS,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.25
897082,HINGLEYS,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.22
897082,HINGLEYS,2024-01-27T03:10:00.000+00:00,feeder,04,N Current (RMS),A,11.1
897082,HINGLEYS,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
897082,HINGLEYS,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.9
897082,HINGLEYS,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
897082,HINGLEYS,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.78
897082,HINGLEYS,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
897082,HINGLEYS,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
897082,HINGLEYS,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.66
897082,HINGLEYS,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.01
897082,HINGLEYS,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.05
897082,HINGLEYS,2024-01-27T03:10:00.000+00:00,feeder,03,N Current (RMS),A,32.2
897082,HINGLEYS,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
897082,HINGLEYS,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,59.9
897082,HINGLEYS,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,55.3
897082,HINGLEYS,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
897082,HINGLEYS,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
897082,HINGLEYS,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
897082,HINGLEYS,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.83
897082,HINGLEYS,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.21
897082,HINGLEYS,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.42
897082,HINGLEYS,2024-01-27T03:10:00.000+00:00,feeder,02,N Current (RMS),A,27.4
897082,HINGLEYS,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.5
897082,HINGLEYS,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
897082,HINGLEYS,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
897082,HINGLEYS,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,14.2
897082,HINGLEYS,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
897082,HINGLEYS,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
897082,HINGLEYS,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
897082,HINGLEYS,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
897082,HINGLEYS,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
897082,HINGLEYS,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
897082,HINGLEYS,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
897082,HINGLEYS,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
897082,HINGLEYS,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
897082,HINGLEYS,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.03
897082,HINGLEYS,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.78
897082,HINGLEYS,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.7
897082,HINGLEYS,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
897082,HINGLEYS,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
897082,HINGLEYS,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
897082,HINGLEYS,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
897082,HINGLEYS,2024-01-27T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-27T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.27
897082,HINGLEYS,2024-01-27T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.14
897082,HINGLEYS,2024-01-27T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.6
897082,HINGLEYS,2024-01-27T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.13
897082,HINGLEYS,2024-01-27T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.22
897082,HINGLEYS,2024-01-27T03:00:00.000+00:00,feeder,06,N Current (RMS),A,2.2
897082,HINGLEYS,2024-01-27T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,2.6
897082,HINGLEYS,2024-01-27T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,1.4
897082,HINGLEYS,2024-01-27T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
897082,HINGLEYS,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.02
897082,HINGLEYS,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.72
897082,HINGLEYS,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.99
897082,HINGLEYS,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.05
897082,HINGLEYS,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.71
897082,HINGLEYS,2024-01-27T03:00:00.000+00:00,feeder,05,N Current (RMS),A,9.3
897082,HINGLEYS,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,10.5
897082,HINGLEYS,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,6.5
897082,HINGLEYS,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,17.6
897082,HINGLEYS,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
897082,HINGLEYS,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
897082,HINGLEYS,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
897082,HINGLEYS,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.06
897082,HINGLEYS,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.4
897082,HINGLEYS,2024-01-27T03:00:00.000+00:00,feeder,04,N Current (RMS),A,10.6
897082,HINGLEYS,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
897082,HINGLEYS,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.5
897082,HINGLEYS,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
897082,HINGLEYS,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.46
897082,HINGLEYS,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
897082,HINGLEYS,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
897082,HINGLEYS,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.64
897082,HINGLEYS,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.22
897082,HINGLEYS,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.96
897082,HINGLEYS,2024-01-27T03:00:00.000+00:00,feeder,03,N Current (RMS),A,27.1
897082,HINGLEYS,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.3
897082,HINGLEYS,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,68.4
897082,HINGLEYS,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,50.6
897082,HINGLEYS,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
897082,HINGLEYS,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
897082,HINGLEYS,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
897082,HINGLEYS,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.14
897082,HINGLEYS,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.91
897082,HINGLEYS,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.34
897082,HINGLEYS,2024-01-27T03:00:00.000+00:00,feeder,02,N Current (RMS),A,24.4
897082,HINGLEYS,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.2
897082,HINGLEYS,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
897082,HINGLEYS,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
897082,HINGLEYS,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,14.2
897082,HINGLEYS,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
897082,HINGLEYS,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
897082,HINGLEYS,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
897082,HINGLEYS,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
897082,HINGLEYS,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
897082,HINGLEYS,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
897082,HINGLEYS,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
897082,HINGLEYS,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
897082,HINGLEYS,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
897082,HINGLEYS,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.4
897082,HINGLEYS,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.36
897082,HINGLEYS,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.64
897082,HINGLEYS,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
897082,HINGLEYS,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
897082,HINGLEYS,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
897082,HINGLEYS,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
897082,HINGLEYS,2024-01-27T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.1
897082,HINGLEYS,2024-01-27T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.15
897082,HINGLEYS,2024-01-27T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.14
897082,HINGLEYS,2024-01-27T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.61
897082,HINGLEYS,2024-01-27T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.24
897082,HINGLEYS,2024-01-27T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.21
897082,HINGLEYS,2024-01-27T02:50:00.000+00:00,feeder,06,N Current (RMS),A,1.8
897082,HINGLEYS,2024-01-27T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,2.6
897082,HINGLEYS,2024-01-27T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-27T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,1.2
897082,HINGLEYS,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
897082,HINGLEYS,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.11
897082,HINGLEYS,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.71
897082,HINGLEYS,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.91
897082,HINGLEYS,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.78
897082,HINGLEYS,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.63
897082,HINGLEYS,2024-01-27T02:50:00.000+00:00,feeder,05,N Current (RMS),A,9.5
897082,HINGLEYS,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,9.6
897082,HINGLEYS,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,10.0
897082,HINGLEYS,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,17.2
897082,HINGLEYS,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
897082,HINGLEYS,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
897082,HINGLEYS,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
897082,HINGLEYS,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.75
897082,HINGLEYS,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.41
897082,HINGLEYS,2024-01-27T02:50:00.000+00:00,feeder,04,N Current (RMS),A,11.3
897082,HINGLEYS,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
897082,HINGLEYS,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.0
897082,HINGLEYS,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
897082,HINGLEYS,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.65
897082,HINGLEYS,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
897082,HINGLEYS,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
897082,HINGLEYS,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.66
897082,HINGLEYS,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.99
897082,HINGLEYS,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.66
897082,HINGLEYS,2024-01-27T02:50:00.000+00:00,feeder,03,N Current (RMS),A,28.0
897082,HINGLEYS,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.1
897082,HINGLEYS,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,62.8
897082,HINGLEYS,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,53.5
897082,HINGLEYS,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
897082,HINGLEYS,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
897082,HINGLEYS,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.2
897082,HINGLEYS,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.98
897082,HINGLEYS,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.16
897082,HINGLEYS,2024-01-27T02:50:00.000+00:00,feeder,02,N Current (RMS),A,22.1
897082,HINGLEYS,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.1
897082,HINGLEYS,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.9
897082,HINGLEYS,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
897082,HINGLEYS,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,14.1
897082,HINGLEYS,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
897082,HINGLEYS,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
897082,HINGLEYS,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
897082,HINGLEYS,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
897082,HINGLEYS,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
897082,HINGLEYS,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
897082,HINGLEYS,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
897082,HINGLEYS,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
897082,HINGLEYS,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
897082,HINGLEYS,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.4
897082,HINGLEYS,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.74
897082,HINGLEYS,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.07
897082,HINGLEYS,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
897082,HINGLEYS,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
897082,HINGLEYS,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
897082,HINGLEYS,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
897082,HINGLEYS,2024-01-27T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.1
897082,HINGLEYS,2024-01-27T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-27T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.1
897082,HINGLEYS,2024-01-27T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.62
897082,HINGLEYS,2024-01-27T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.27
897082,HINGLEYS,2024-01-27T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.28
897082,HINGLEYS,2024-01-27T02:40:00.000+00:00,feeder,06,N Current (RMS),A,1.6
897082,HINGLEYS,2024-01-27T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,2.7
897082,HINGLEYS,2024-01-27T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,1.4
897082,HINGLEYS,2024-01-27T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,1.4
897082,HINGLEYS,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.45
897082,HINGLEYS,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
897082,HINGLEYS,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.81
897082,HINGLEYS,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.65
897082,HINGLEYS,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.28
897082,HINGLEYS,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.47
897082,HINGLEYS,2024-01-27T02:40:00.000+00:00,feeder,05,N Current (RMS),A,10.8
897082,HINGLEYS,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,7.7
897082,HINGLEYS,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,11.5
897082,HINGLEYS,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,17.4
897082,HINGLEYS,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
897082,HINGLEYS,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
897082,HINGLEYS,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
897082,HINGLEYS,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.02
897082,HINGLEYS,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.63
897082,HINGLEYS,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.28
897082,HINGLEYS,2024-01-27T02:40:00.000+00:00,feeder,04,N Current (RMS),A,13.3
897082,HINGLEYS,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
897082,HINGLEYS,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.0
897082,HINGLEYS,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.6
897082,HINGLEYS,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.16
897082,HINGLEYS,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
897082,HINGLEYS,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
897082,HINGLEYS,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.3
897082,HINGLEYS,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.73
897082,HINGLEYS,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.47
897082,HINGLEYS,2024-01-27T02:40:00.000+00:00,feeder,03,N Current (RMS),A,30.1
897082,HINGLEYS,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.2
897082,HINGLEYS,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,70.1
897082,HINGLEYS,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,52.7
897082,HINGLEYS,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
897082,HINGLEYS,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
897082,HINGLEYS,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
897082,HINGLEYS,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.79
897082,HINGLEYS,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.58
897082,HINGLEYS,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.68
897082,HINGLEYS,2024-01-27T02:40:00.000+00:00,feeder,02,N Current (RMS),A,26.2
897082,HINGLEYS,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.8
897082,HINGLEYS,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
897082,HINGLEYS,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
897082,HINGLEYS,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,14.0
897082,HINGLEYS,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
897082,HINGLEYS,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
897082,HINGLEYS,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
897082,HINGLEYS,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
897082,HINGLEYS,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
897082,HINGLEYS,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
897082,HINGLEYS,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
897082,HINGLEYS,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
897082,HINGLEYS,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
897082,HINGLEYS,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.34
897082,HINGLEYS,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.51
897082,HINGLEYS,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.17
897082,HINGLEYS,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
897082,HINGLEYS,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
897082,HINGLEYS,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
897082,HINGLEYS,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
897082,HINGLEYS,2024-01-27T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.11
897082,HINGLEYS,2024-01-27T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.16
897082,HINGLEYS,2024-01-27T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-27T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.62
897082,HINGLEYS,2024-01-27T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.33
897082,HINGLEYS,2024-01-27T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.31
897082,HINGLEYS,2024-01-27T02:30:00.000+00:00,feeder,06,N Current (RMS),A,1.5
897082,HINGLEYS,2024-01-27T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,2.7
897082,HINGLEYS,2024-01-27T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,1.6
897082,HINGLEYS,2024-01-27T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,1.5
897082,HINGLEYS,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
897082,HINGLEYS,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
897082,HINGLEYS,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.8
897082,HINGLEYS,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.45
897082,HINGLEYS,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.18
897082,HINGLEYS,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.31
897082,HINGLEYS,2024-01-27T02:30:00.000+00:00,feeder,05,N Current (RMS),A,9.6
897082,HINGLEYS,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,10.6
897082,HINGLEYS,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,14.0
897082,HINGLEYS,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,16.7
897082,HINGLEYS,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
897082,HINGLEYS,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
897082,HINGLEYS,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
897082,HINGLEYS,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
897082,HINGLEYS,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.36
897082,HINGLEYS,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.52
897082,HINGLEYS,2024-01-27T02:30:00.000+00:00,feeder,04,N Current (RMS),A,13.1
897082,HINGLEYS,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.5
897082,HINGLEYS,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.3
897082,HINGLEYS,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.6
897082,HINGLEYS,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.78
897082,HINGLEYS,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
897082,HINGLEYS,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
897082,HINGLEYS,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.2
897082,HINGLEYS,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.78
897082,HINGLEYS,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.79
897082,HINGLEYS,2024-01-27T02:30:00.000+00:00,feeder,03,N Current (RMS),A,44.0
897082,HINGLEYS,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
897082,HINGLEYS,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,75.2
897082,HINGLEYS,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,66.5
897082,HINGLEYS,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
897082,HINGLEYS,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
897082,HINGLEYS,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
897082,HINGLEYS,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.39
897082,HINGLEYS,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.17
897082,HINGLEYS,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.64
897082,HINGLEYS,2024-01-27T02:30:00.000+00:00,feeder,02,N Current (RMS),A,33.2
897082,HINGLEYS,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
897082,HINGLEYS,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
897082,HINGLEYS,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
897082,HINGLEYS,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,14.0
897082,HINGLEYS,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
897082,HINGLEYS,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
897082,HINGLEYS,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
897082,HINGLEYS,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
897082,HINGLEYS,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
897082,HINGLEYS,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
897082,HINGLEYS,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
897082,HINGLEYS,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
897082,HINGLEYS,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
897082,HINGLEYS,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.66
897082,HINGLEYS,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.82
897082,HINGLEYS,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,30.57
897082,HINGLEYS,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
897082,HINGLEYS,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
897082,HINGLEYS,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
897082,HINGLEYS,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
897082,HINGLEYS,2024-01-27T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-27T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-27T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.11
897082,HINGLEYS,2024-01-27T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.65
897082,HINGLEYS,2024-01-27T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.36
897082,HINGLEYS,2024-01-27T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.26
897082,HINGLEYS,2024-01-27T02:20:00.000+00:00,feeder,06,N Current (RMS),A,1.6
897082,HINGLEYS,2024-01-27T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,2.8
897082,HINGLEYS,2024-01-27T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,1.7
897082,HINGLEYS,2024-01-27T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,1.4
897082,HINGLEYS,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
897082,HINGLEYS,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
897082,HINGLEYS,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.71
897082,HINGLEYS,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.48
897082,HINGLEYS,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.16
897082,HINGLEYS,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.9
897082,HINGLEYS,2024-01-27T02:20:00.000+00:00,feeder,05,N Current (RMS),A,6.3
897082,HINGLEYS,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,10.8
897082,HINGLEYS,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,6.7
897082,HINGLEYS,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,14.8
897082,HINGLEYS,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
897082,HINGLEYS,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
897082,HINGLEYS,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
897082,HINGLEYS,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
897082,HINGLEYS,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.72
897082,HINGLEYS,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.55
897082,HINGLEYS,2024-01-27T02:20:00.000+00:00,feeder,04,N Current (RMS),A,11.2
897082,HINGLEYS,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
897082,HINGLEYS,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.2
897082,HINGLEYS,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.1
897082,HINGLEYS,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.56
897082,HINGLEYS,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
897082,HINGLEYS,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
897082,HINGLEYS,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.52
897082,HINGLEYS,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.23
897082,HINGLEYS,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.93
897082,HINGLEYS,2024-01-27T02:20:00.000+00:00,feeder,03,N Current (RMS),A,42.4
897082,HINGLEYS,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
897082,HINGLEYS,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,73.0
897082,HINGLEYS,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,67.1
897082,HINGLEYS,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
897082,HINGLEYS,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
897082,HINGLEYS,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
897082,HINGLEYS,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.59
897082,HINGLEYS,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.81
897082,HINGLEYS,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.15
897082,HINGLEYS,2024-01-27T02:20:00.000+00:00,feeder,02,N Current (RMS),A,33.2
897082,HINGLEYS,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.6
897082,HINGLEYS,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.3
897082,HINGLEYS,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.2
897082,HINGLEYS,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,14.0
897082,HINGLEYS,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
897082,HINGLEYS,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
897082,HINGLEYS,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
897082,HINGLEYS,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
897082,HINGLEYS,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
