Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
897082,HINGLEYS,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
897082,HINGLEYS,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
897082,HINGLEYS,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
897082,HINGLEYS,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
897082,HINGLEYS,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.29
897082,HINGLEYS,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.28
897082,HINGLEYS,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,30.78
897082,HINGLEYS,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
897082,HINGLEYS,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
897082,HINGLEYS,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
897082,HINGLEYS,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
897082,HINGLEYS,2024-01-27T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.1
897082,HINGLEYS,2024-01-27T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.18
897082,HINGLEYS,2024-01-27T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-27T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.62
897082,HINGLEYS,2024-01-27T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.2
897082,HINGLEYS,2024-01-27T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.26
897082,HINGLEYS,2024-01-27T02:10:00.000+00:00,feeder,06,N Current (RMS),A,2.0
897082,HINGLEYS,2024-01-27T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,2.7
897082,HINGLEYS,2024-01-27T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-27T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,1.4
897082,HINGLEYS,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.64
897082,HINGLEYS,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
897082,HINGLEYS,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.67
897082,HINGLEYS,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.45
897082,HINGLEYS,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.32
897082,HINGLEYS,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.81
897082,HINGLEYS,2024-01-27T02:10:00.000+00:00,feeder,05,N Current (RMS),A,6.5
897082,HINGLEYS,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,10.7
897082,HINGLEYS,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,7.0
897082,HINGLEYS,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,14.4
897082,HINGLEYS,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
897082,HINGLEYS,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
897082,HINGLEYS,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
897082,HINGLEYS,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.22
897082,HINGLEYS,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.78
897082,HINGLEYS,2024-01-27T02:10:00.000+00:00,feeder,04,N Current (RMS),A,10.7
897082,HINGLEYS,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
897082,HINGLEYS,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.2
897082,HINGLEYS,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.9
897082,HINGLEYS,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.35
897082,HINGLEYS,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
897082,HINGLEYS,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
897082,HINGLEYS,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.88
897082,HINGLEYS,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,21.85
897082,HINGLEYS,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.69
897082,HINGLEYS,2024-01-27T02:10:00.000+00:00,feeder,03,N Current (RMS),A,47.7
897082,HINGLEYS,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
897082,HINGLEYS,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,91.2
897082,HINGLEYS,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,57.6
897082,HINGLEYS,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
897082,HINGLEYS,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
897082,HINGLEYS,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
897082,HINGLEYS,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.68
897082,HINGLEYS,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.33
897082,HINGLEYS,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.61
897082,HINGLEYS,2024-01-27T02:10:00.000+00:00,feeder,02,N Current (RMS),A,33.9
897082,HINGLEYS,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.1
897082,HINGLEYS,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.4
897082,HINGLEYS,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.6
897082,HINGLEYS,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,14.0
897082,HINGLEYS,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
897082,HINGLEYS,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
897082,HINGLEYS,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
897082,HINGLEYS,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
897082,HINGLEYS,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
897082,HINGLEYS,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
897082,HINGLEYS,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
897082,HINGLEYS,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
897082,HINGLEYS,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
897082,HINGLEYS,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.66
897082,HINGLEYS,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,29.92
897082,HINGLEYS,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,29.15
897082,HINGLEYS,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,91.2
897082,HINGLEYS,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
897082,HINGLEYS,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
897082,HINGLEYS,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
897082,HINGLEYS,2024-01-27T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-27T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.27
897082,HINGLEYS,2024-01-27T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-27T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.65
897082,HINGLEYS,2024-01-27T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.14
897082,HINGLEYS,2024-01-27T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.35
897082,HINGLEYS,2024-01-27T02:00:00.000+00:00,feeder,06,N Current (RMS),A,2.4
897082,HINGLEYS,2024-01-27T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,2.8
897082,HINGLEYS,2024-01-27T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,1.4
897082,HINGLEYS,2024-01-27T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,1.6
897082,HINGLEYS,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.65
897082,HINGLEYS,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
897082,HINGLEYS,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.66
897082,HINGLEYS,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.5
897082,HINGLEYS,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.28
897082,HINGLEYS,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.87
897082,HINGLEYS,2024-01-27T02:00:00.000+00:00,feeder,05,N Current (RMS),A,6.5
897082,HINGLEYS,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,10.9
897082,HINGLEYS,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,7.0
897082,HINGLEYS,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,14.4
897082,HINGLEYS,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
897082,HINGLEYS,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
897082,HINGLEYS,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
897082,HINGLEYS,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.32
897082,HINGLEYS,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.31
897082,HINGLEYS,2024-01-27T02:00:00.000+00:00,feeder,04,N Current (RMS),A,12.1
897082,HINGLEYS,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
897082,HINGLEYS,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.1
897082,HINGLEYS,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
897082,HINGLEYS,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.49
897082,HINGLEYS,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
897082,HINGLEYS,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
897082,HINGLEYS,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.65
897082,HINGLEYS,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,23.89
897082,HINGLEYS,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.72
897082,HINGLEYS,2024-01-27T02:00:00.000+00:00,feeder,03,N Current (RMS),A,53.0
897082,HINGLEYS,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.5
897082,HINGLEYS,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,100.0
897082,HINGLEYS,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,57.7
897082,HINGLEYS,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
897082,HINGLEYS,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
897082,HINGLEYS,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.17
897082,HINGLEYS,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.74
897082,HINGLEYS,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.47
897082,HINGLEYS,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.27
897082,HINGLEYS,2024-01-27T02:00:00.000+00:00,feeder,02,N Current (RMS),A,37.6
897082,HINGLEYS,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.1
897082,HINGLEYS,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
897082,HINGLEYS,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,48.2
897082,HINGLEYS,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,14.1
897082,HINGLEYS,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
897082,HINGLEYS,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
897082,HINGLEYS,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
897082,HINGLEYS,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
897082,HINGLEYS,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
897082,HINGLEYS,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
897082,HINGLEYS,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
897082,HINGLEYS,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
897082,HINGLEYS,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
897082,HINGLEYS,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.58
897082,HINGLEYS,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,32.09
897082,HINGLEYS,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,31.52
897082,HINGLEYS,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,98.1
897082,HINGLEYS,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
897082,HINGLEYS,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
897082,HINGLEYS,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
897082,HINGLEYS,2024-01-27T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-27T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-27T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-27T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.66
897082,HINGLEYS,2024-01-27T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.21
897082,HINGLEYS,2024-01-27T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.31
897082,HINGLEYS,2024-01-27T01:50:00.000+00:00,feeder,06,N Current (RMS),A,1.9
897082,HINGLEYS,2024-01-27T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,2.9
897082,HINGLEYS,2024-01-27T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,1.2
897082,HINGLEYS,2024-01-27T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,1.5
897082,HINGLEYS,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
897082,HINGLEYS,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
897082,HINGLEYS,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.57
897082,HINGLEYS,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.49
897082,HINGLEYS,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.25
897082,HINGLEYS,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.86
897082,HINGLEYS,2024-01-27T01:50:00.000+00:00,feeder,05,N Current (RMS),A,6.2
897082,HINGLEYS,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,10.9
897082,HINGLEYS,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,7.0
897082,HINGLEYS,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,14.3
897082,HINGLEYS,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
897082,HINGLEYS,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
897082,HINGLEYS,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
897082,HINGLEYS,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.49
897082,HINGLEYS,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.35
897082,HINGLEYS,2024-01-27T01:50:00.000+00:00,feeder,04,N Current (RMS),A,14.8
897082,HINGLEYS,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
897082,HINGLEYS,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
897082,HINGLEYS,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.2
897082,HINGLEYS,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.42
897082,HINGLEYS,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
897082,HINGLEYS,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
897082,HINGLEYS,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.71
897082,HINGLEYS,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,22.26
897082,HINGLEYS,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.79
897082,HINGLEYS,2024-01-27T01:50:00.000+00:00,feeder,03,N Current (RMS),A,35.8
897082,HINGLEYS,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,55.6
897082,HINGLEYS,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,93.1
897082,HINGLEYS,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,62.2
897082,HINGLEYS,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
897082,HINGLEYS,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
897082,HINGLEYS,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
897082,HINGLEYS,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.01
897082,HINGLEYS,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.42
897082,HINGLEYS,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.52
897082,HINGLEYS,2024-01-27T01:50:00.000+00:00,feeder,02,N Current (RMS),A,38.9
897082,HINGLEYS,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.0
897082,HINGLEYS,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
897082,HINGLEYS,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,53.1
897082,HINGLEYS,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,14.1
897082,HINGLEYS,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
897082,HINGLEYS,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
897082,HINGLEYS,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
897082,HINGLEYS,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
897082,HINGLEYS,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
897082,HINGLEYS,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
897082,HINGLEYS,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
897082,HINGLEYS,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
897082,HINGLEYS,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
897082,HINGLEYS,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.89
897082,HINGLEYS,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,31.63
897082,HINGLEYS,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,34.84
897082,HINGLEYS,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,81.7
897082,HINGLEYS,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
897082,HINGLEYS,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
897082,HINGLEYS,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
897082,HINGLEYS,2024-01-27T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-27T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.21
897082,HINGLEYS,2024-01-27T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-27T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.68
897082,HINGLEYS,2024-01-27T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.17
897082,HINGLEYS,2024-01-27T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.32
897082,HINGLEYS,2024-01-27T01:40:00.000+00:00,feeder,06,N Current (RMS),A,2.3
897082,HINGLEYS,2024-01-27T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,2.9
897082,HINGLEYS,2024-01-27T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-27T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,1.5
897082,HINGLEYS,2024-01-27T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
897082,HINGLEYS,2024-01-27T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
897082,HINGLEYS,2024-01-27T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.68
897082,HINGLEYS,2024-01-27T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.59
897082,HINGLEYS,2024-01-27T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.26
897082,HINGLEYS,2024-01-27T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.21
897082,HINGLEYS,2024-01-27T01:40:00.000+00:00,feeder,05,N Current (RMS),A,6.8
897082,HINGLEYS,2024-01-27T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,11.6
897082,HINGLEYS,2024-01-27T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,7.4
897082,HINGLEYS,2024-01-27T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,15.8
897082,HINGLEYS,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
897082,HINGLEYS,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
897082,HINGLEYS,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.43
897082,HINGLEYS,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.12
897082,HINGLEYS,2024-01-27T01:40:00.000+00:00,feeder,04,N Current (RMS),A,12.8
897082,HINGLEYS,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
897082,HINGLEYS,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.5
897082,HINGLEYS,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.9
897082,HINGLEYS,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.17
897082,HINGLEYS,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
897082,HINGLEYS,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
897082,HINGLEYS,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.29
897082,HINGLEYS,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,22.98
897082,HINGLEYS,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.66
897082,HINGLEYS,2024-01-27T01:40:00.000+00:00,feeder,03,N Current (RMS),A,27.0
897082,HINGLEYS,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,62.7
897082,HINGLEYS,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,96.1
897082,HINGLEYS,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,65.7
897082,HINGLEYS,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
897082,HINGLEYS,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
897082,HINGLEYS,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
897082,HINGLEYS,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
897082,HINGLEYS,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.95
897082,HINGLEYS,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.64
897082,HINGLEYS,2024-01-27T01:40:00.000+00:00,feeder,02,N Current (RMS),A,41.6
897082,HINGLEYS,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.2
897082,HINGLEYS,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
897082,HINGLEYS,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,57.5
897082,HINGLEYS,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,14.1
897082,HINGLEYS,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
897082,HINGLEYS,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
897082,HINGLEYS,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
897082,HINGLEYS,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
897082,HINGLEYS,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
897082,HINGLEYS,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
897082,HINGLEYS,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
897082,HINGLEYS,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
897082,HINGLEYS,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
897082,HINGLEYS,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.6
897082,HINGLEYS,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,31.79
897082,HINGLEYS,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,35.94
897082,HINGLEYS,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
897082,HINGLEYS,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
897082,HINGLEYS,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
897082,HINGLEYS,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
897082,HINGLEYS,2024-01-27T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-27T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.24
897082,HINGLEYS,2024-01-27T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
897082,HINGLEYS,2024-01-27T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.69
897082,HINGLEYS,2024-01-27T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.14
897082,HINGLEYS,2024-01-27T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.36
897082,HINGLEYS,2024-01-27T01:30:00.000+00:00,feeder,06,N Current (RMS),A,2.7
897082,HINGLEYS,2024-01-27T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,2.9
897082,HINGLEYS,2024-01-27T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-27T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,1.7
897082,HINGLEYS,2024-01-27T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
897082,HINGLEYS,2024-01-27T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.01
897082,HINGLEYS,2024-01-27T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.86
897082,HINGLEYS,2024-01-27T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.64
897082,HINGLEYS,2024-01-27T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.69
897082,HINGLEYS,2024-01-27T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.43
897082,HINGLEYS,2024-01-27T01:30:00.000+00:00,feeder,05,N Current (RMS),A,8.4
897082,HINGLEYS,2024-01-27T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,11.5
897082,HINGLEYS,2024-01-27T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,12.9
897082,HINGLEYS,2024-01-27T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,17.0
897082,HINGLEYS,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
897082,HINGLEYS,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
897082,HINGLEYS,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
897082,HINGLEYS,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
897082,HINGLEYS,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.82
897082,HINGLEYS,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.56
897082,HINGLEYS,2024-01-27T01:30:00.000+00:00,feeder,04,N Current (RMS),A,12.8
897082,HINGLEYS,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
897082,HINGLEYS,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
897082,HINGLEYS,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
897082,HINGLEYS,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.18
897082,HINGLEYS,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
897082,HINGLEYS,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
897082,HINGLEYS,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.34
897082,HINGLEYS,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.49
897082,HINGLEYS,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.75
897082,HINGLEYS,2024-01-27T01:30:00.000+00:00,feeder,03,N Current (RMS),A,22.6
897082,HINGLEYS,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,62.9
897082,HINGLEYS,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,90.0
897082,HINGLEYS,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,66.2
897082,HINGLEYS,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
897082,HINGLEYS,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
897082,HINGLEYS,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
897082,HINGLEYS,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.91
897082,HINGLEYS,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.14
897082,HINGLEYS,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.34
897082,HINGLEYS,2024-01-27T01:30:00.000+00:00,feeder,02,N Current (RMS),A,48.1
897082,HINGLEYS,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.5
897082,HINGLEYS,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
897082,HINGLEYS,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,64.7
897082,HINGLEYS,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,14.1
897082,HINGLEYS,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
897082,HINGLEYS,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
897082,HINGLEYS,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
897082,HINGLEYS,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
897082,HINGLEYS,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
897082,HINGLEYS,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
897082,HINGLEYS,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
897082,HINGLEYS,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
897082,HINGLEYS,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
897082,HINGLEYS,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.59
897082,HINGLEYS,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,31.28
897082,HINGLEYS,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,37.44
897082,HINGLEYS,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
897082,HINGLEYS,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
897082,HINGLEYS,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
897082,HINGLEYS,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
897082,HINGLEYS,2024-01-27T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-27T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.14
897082,HINGLEYS,2024-01-27T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-27T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.68
897082,HINGLEYS,2024-01-27T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.21
897082,HINGLEYS,2024-01-27T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.26
897082,HINGLEYS,2024-01-27T01:20:00.000+00:00,feeder,06,N Current (RMS),A,2.2
897082,HINGLEYS,2024-01-27T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,2.9
897082,HINGLEYS,2024-01-27T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,1.2
897082,HINGLEYS,2024-01-27T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-27T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
897082,HINGLEYS,2024-01-27T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
897082,HINGLEYS,2024-01-27T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.76
897082,HINGLEYS,2024-01-27T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.99
897082,HINGLEYS,2024-01-27T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.25
897082,HINGLEYS,2024-01-27T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.36
897082,HINGLEYS,2024-01-27T01:20:00.000+00:00,feeder,05,N Current (RMS),A,11.5
897082,HINGLEYS,2024-01-27T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,9.3
897082,HINGLEYS,2024-01-27T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,14.7
897082,HINGLEYS,2024-01-27T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,20.2
897082,HINGLEYS,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
897082,HINGLEYS,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
897082,HINGLEYS,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.06
897082,HINGLEYS,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.23
897082,HINGLEYS,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.76
897082,HINGLEYS,2024-01-27T01:20:00.000+00:00,feeder,04,N Current (RMS),A,18.4
897082,HINGLEYS,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
897082,HINGLEYS,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
897082,HINGLEYS,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.3
897082,HINGLEYS,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.92
897082,HINGLEYS,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
897082,HINGLEYS,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
897082,HINGLEYS,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.8
897082,HINGLEYS,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.3
897082,HINGLEYS,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.14
897082,HINGLEYS,2024-01-27T01:20:00.000+00:00,feeder,03,N Current (RMS),A,21.7
897082,HINGLEYS,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,64.4
897082,HINGLEYS,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,89.4
897082,HINGLEYS,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,67.8
897082,HINGLEYS,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
897082,HINGLEYS,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.32
897082,HINGLEYS,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
897082,HINGLEYS,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.84
897082,HINGLEYS,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.99
897082,HINGLEYS,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.85
897082,HINGLEYS,2024-01-27T01:20:00.000+00:00,feeder,02,N Current (RMS),A,58.3
897082,HINGLEYS,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.1
897082,HINGLEYS,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
897082,HINGLEYS,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,75.1
897082,HINGLEYS,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,13.9
897082,HINGLEYS,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
897082,HINGLEYS,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
897082,HINGLEYS,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
897082,HINGLEYS,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
897082,HINGLEYS,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
897082,HINGLEYS,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
897082,HINGLEYS,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
897082,HINGLEYS,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
897082,HINGLEYS,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
897082,HINGLEYS,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.26
897082,HINGLEYS,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,31.98
897082,HINGLEYS,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,44.37
897082,HINGLEYS,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,94.6
897082,HINGLEYS,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
897082,HINGLEYS,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
897082,HINGLEYS,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
897082,HINGLEYS,2024-01-27T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-27T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.18
897082,HINGLEYS,2024-01-27T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-27T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.75
897082,HINGLEYS,2024-01-27T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.21
897082,HINGLEYS,2024-01-27T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.26
897082,HINGLEYS,2024-01-27T01:10:00.000+00:00,feeder,06,N Current (RMS),A,2.6
897082,HINGLEYS,2024-01-27T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,3.2
897082,HINGLEYS,2024-01-27T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-27T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,1.3
897082,HINGLEYS,2024-01-27T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.65
897082,HINGLEYS,2024-01-27T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.9
897082,HINGLEYS,2024-01-27T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.74
897082,HINGLEYS,2024-01-27T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.91
897082,HINGLEYS,2024-01-27T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.31
897082,HINGLEYS,2024-01-27T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.53
897082,HINGLEYS,2024-01-27T01:10:00.000+00:00,feeder,05,N Current (RMS),A,11.7
897082,HINGLEYS,2024-01-27T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,10.0
897082,HINGLEYS,2024-01-27T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,7.0
897082,HINGLEYS,2024-01-27T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,20.8
897082,HINGLEYS,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
897082,HINGLEYS,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
897082,HINGLEYS,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.04
897082,HINGLEYS,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.5
897082,HINGLEYS,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.69
897082,HINGLEYS,2024-01-27T01:10:00.000+00:00,feeder,04,N Current (RMS),A,17.6
897082,HINGLEYS,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
897082,HINGLEYS,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.1
897082,HINGLEYS,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.8
897082,HINGLEYS,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.22
897082,HINGLEYS,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
897082,HINGLEYS,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
897082,HINGLEYS,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.81
897082,HINGLEYS,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,22.46
897082,HINGLEYS,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.05
897082,HINGLEYS,2024-01-27T01:10:00.000+00:00,feeder,03,N Current (RMS),A,24.7
897082,HINGLEYS,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,64.6
897082,HINGLEYS,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,94.3
897082,HINGLEYS,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,67.5
897082,HINGLEYS,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
897082,HINGLEYS,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
897082,HINGLEYS,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
897082,HINGLEYS,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.12
897082,HINGLEYS,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.06
897082,HINGLEYS,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.69
897082,HINGLEYS,2024-01-27T01:10:00.000+00:00,feeder,02,N Current (RMS),A,55.8
897082,HINGLEYS,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.7
897082,HINGLEYS,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
897082,HINGLEYS,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,74.5
897082,HINGLEYS,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,13.9
897082,HINGLEYS,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
897082,HINGLEYS,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
897082,HINGLEYS,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
897082,HINGLEYS,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
897082,HINGLEYS,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
897082,HINGLEYS,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
897082,HINGLEYS,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
897082,HINGLEYS,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
897082,HINGLEYS,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
897082,HINGLEYS,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.55
897082,HINGLEYS,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,32.54
897082,HINGLEYS,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,43.23
897082,HINGLEYS,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,92.8
897082,HINGLEYS,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
897082,HINGLEYS,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
897082,HINGLEYS,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
897082,HINGLEYS,2024-01-27T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-27T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.17
897082,HINGLEYS,2024-01-27T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.02
897082,HINGLEYS,2024-01-27T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.78
897082,HINGLEYS,2024-01-27T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.23
897082,HINGLEYS,2024-01-27T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.31
897082,HINGLEYS,2024-01-27T01:00:00.000+00:00,feeder,06,N Current (RMS),A,2.6
897082,HINGLEYS,2024-01-27T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,3.3
897082,HINGLEYS,2024-01-27T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,1.4
897082,HINGLEYS,2024-01-27T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,1.5
897082,HINGLEYS,2024-01-27T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.61
897082,HINGLEYS,2024-01-27T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
897082,HINGLEYS,2024-01-27T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.82
897082,HINGLEYS,2024-01-27T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.86
897082,HINGLEYS,2024-01-27T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.25
897082,HINGLEYS,2024-01-27T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.74
897082,HINGLEYS,2024-01-27T01:00:00.000+00:00,feeder,05,N Current (RMS),A,11.6
897082,HINGLEYS,2024-01-27T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,8.6
897082,HINGLEYS,2024-01-27T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,6.7
897082,HINGLEYS,2024-01-27T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,21.8
897082,HINGLEYS,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
897082,HINGLEYS,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
897082,HINGLEYS,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.05
897082,HINGLEYS,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.62
897082,HINGLEYS,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.92
897082,HINGLEYS,2024-01-27T01:00:00.000+00:00,feeder,04,N Current (RMS),A,16.3
897082,HINGLEYS,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
897082,HINGLEYS,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
897082,HINGLEYS,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.2
897082,HINGLEYS,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.87
897082,HINGLEYS,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
897082,HINGLEYS,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
897082,HINGLEYS,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.58
897082,HINGLEYS,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,22.67
897082,HINGLEYS,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.42
897082,HINGLEYS,2024-01-27T01:00:00.000+00:00,feeder,03,N Current (RMS),A,24.5
897082,HINGLEYS,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,71.2
897082,HINGLEYS,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,95.2
897082,HINGLEYS,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,61.3
897082,HINGLEYS,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
897082,HINGLEYS,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
897082,HINGLEYS,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
897082,HINGLEYS,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.45
897082,HINGLEYS,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.84
897082,HINGLEYS,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.78
897082,HINGLEYS,2024-01-27T01:00:00.000+00:00,feeder,02,N Current (RMS),A,57.1
897082,HINGLEYS,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.8
897082,HINGLEYS,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
897082,HINGLEYS,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,78.9
897082,HINGLEYS,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,14.0
897082,HINGLEYS,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
897082,HINGLEYS,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
897082,HINGLEYS,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
897082,HINGLEYS,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
897082,HINGLEYS,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
897082,HINGLEYS,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
897082,HINGLEYS,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
897082,HINGLEYS,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
897082,HINGLEYS,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
897082,HINGLEYS,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.61
897082,HINGLEYS,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,33.61
897082,HINGLEYS,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,42.17
897082,HINGLEYS,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,84.4
897082,HINGLEYS,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
897082,HINGLEYS,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
897082,HINGLEYS,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
897082,HINGLEYS,2024-01-27T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-27T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-27T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-27T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.81
897082,HINGLEYS,2024-01-27T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.36
897082,HINGLEYS,2024-01-27T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.27
897082,HINGLEYS,2024-01-27T00:50:00.000+00:00,feeder,06,N Current (RMS),A,2.2
897082,HINGLEYS,2024-01-27T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,3.4
897082,HINGLEYS,2024-01-27T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,1.6
897082,HINGLEYS,2024-01-27T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,1.4
897082,HINGLEYS,2024-01-27T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
897082,HINGLEYS,2024-01-27T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
897082,HINGLEYS,2024-01-27T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.75
897082,HINGLEYS,2024-01-27T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.86
897082,HINGLEYS,2024-01-27T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.22
897082,HINGLEYS,2024-01-27T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.78
897082,HINGLEYS,2024-01-27T00:50:00.000+00:00,feeder,05,N Current (RMS),A,10.6
897082,HINGLEYS,2024-01-27T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,12.9
897082,HINGLEYS,2024-01-27T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,6.8
897082,HINGLEYS,2024-01-27T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.3
897082,HINGLEYS,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
897082,HINGLEYS,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
897082,HINGLEYS,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
897082,HINGLEYS,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.29
897082,HINGLEYS,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.28
897082,HINGLEYS,2024-01-27T00:50:00.000+00:00,feeder,04,N Current (RMS),A,15.8
897082,HINGLEYS,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
897082,HINGLEYS,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
897082,HINGLEYS,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.5
897082,HINGLEYS,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.65
897082,HINGLEYS,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
897082,HINGLEYS,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
897082,HINGLEYS,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.86
897082,HINGLEYS,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.19
897082,HINGLEYS,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.26
897082,HINGLEYS,2024-01-27T00:50:00.000+00:00,feeder,03,N Current (RMS),A,21.4
897082,HINGLEYS,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,72.6
897082,HINGLEYS,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,89.5
897082,HINGLEYS,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,60.8
897082,HINGLEYS,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
897082,HINGLEYS,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
897082,HINGLEYS,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
897082,HINGLEYS,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.63
897082,HINGLEYS,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.74
897082,HINGLEYS,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.65
897082,HINGLEYS,2024-01-27T00:50:00.000+00:00,feeder,02,N Current (RMS),A,47.8
