Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
897082,HINGLEYS,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.2
897082,HINGLEYS,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
897082,HINGLEYS,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,70.3
897082,HINGLEYS,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,14.0
897082,HINGLEYS,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
897082,HINGLEYS,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
897082,HINGLEYS,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
897082,HINGLEYS,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
897082,HINGLEYS,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
897082,HINGLEYS,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
897082,HINGLEYS,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
897082,HINGLEYS,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
897082,HINGLEYS,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
897082,HINGLEYS,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.16
897082,HINGLEYS,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,32.8
897082,HINGLEYS,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,40.24
897082,HINGLEYS,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
897082,HINGLEYS,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
897082,HINGLEYS,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
897082,HINGLEYS,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
897082,HINGLEYS,2024-01-27T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-27T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.15
897082,HINGLEYS,2024-01-27T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.02
897082,HINGLEYS,2024-01-27T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.72
897082,HINGLEYS,2024-01-27T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.33
897082,HINGLEYS,2024-01-27T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.3
897082,HINGLEYS,2024-01-27T00:40:00.000+00:00,feeder,06,N Current (RMS),A,2.2
897082,HINGLEYS,2024-01-27T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,3.1
897082,HINGLEYS,2024-01-27T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,1.7
897082,HINGLEYS,2024-01-27T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,1.5
897082,HINGLEYS,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
897082,HINGLEYS,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
897082,HINGLEYS,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.71
897082,HINGLEYS,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.45
897082,HINGLEYS,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.11
897082,HINGLEYS,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.71
897082,HINGLEYS,2024-01-27T00:40:00.000+00:00,feeder,05,N Current (RMS),A,10.6
897082,HINGLEYS,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,10.9
897082,HINGLEYS,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,6.9
897082,HINGLEYS,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,21.7
897082,HINGLEYS,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
897082,HINGLEYS,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
897082,HINGLEYS,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
897082,HINGLEYS,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.13
897082,HINGLEYS,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.41
897082,HINGLEYS,2024-01-27T00:40:00.000+00:00,feeder,04,N Current (RMS),A,16.1
897082,HINGLEYS,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
897082,HINGLEYS,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
897082,HINGLEYS,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.1
897082,HINGLEYS,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.07
897082,HINGLEYS,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
897082,HINGLEYS,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
897082,HINGLEYS,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.47
897082,HINGLEYS,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,22.36
897082,HINGLEYS,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.93
897082,HINGLEYS,2024-01-27T00:40:00.000+00:00,feeder,03,N Current (RMS),A,31.5
897082,HINGLEYS,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,50.9
897082,HINGLEYS,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,94.3
897082,HINGLEYS,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,67.7
897082,HINGLEYS,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
897082,HINGLEYS,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
897082,HINGLEYS,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
897082,HINGLEYS,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.22
897082,HINGLEYS,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.17
897082,HINGLEYS,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.88
897082,HINGLEYS,2024-01-27T00:40:00.000+00:00,feeder,02,N Current (RMS),A,43.0
897082,HINGLEYS,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.9
897082,HINGLEYS,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
897082,HINGLEYS,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,59.4
897082,HINGLEYS,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,14.0
897082,HINGLEYS,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
897082,HINGLEYS,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
897082,HINGLEYS,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
897082,HINGLEYS,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
897082,HINGLEYS,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
897082,HINGLEYS,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
897082,HINGLEYS,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
897082,HINGLEYS,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
897082,HINGLEYS,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
897082,HINGLEYS,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.87
897082,HINGLEYS,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,32.1
897082,HINGLEYS,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,39.22
897082,HINGLEYS,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,89.6
897082,HINGLEYS,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
897082,HINGLEYS,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
897082,HINGLEYS,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
897082,HINGLEYS,2024-01-27T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-27T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.06
897082,HINGLEYS,2024-01-27T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.01
897082,HINGLEYS,2024-01-27T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.73
897082,HINGLEYS,2024-01-27T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.43
897082,HINGLEYS,2024-01-27T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.37
897082,HINGLEYS,2024-01-27T00:30:00.000+00:00,feeder,06,N Current (RMS),A,1.8
897082,HINGLEYS,2024-01-27T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,3.2
897082,HINGLEYS,2024-01-27T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,1.9
897082,HINGLEYS,2024-01-27T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,1.7
897082,HINGLEYS,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.82
897082,HINGLEYS,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.02
897082,HINGLEYS,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.59
897082,HINGLEYS,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.35
897082,HINGLEYS,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.06
897082,HINGLEYS,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.89
897082,HINGLEYS,2024-01-27T00:30:00.000+00:00,feeder,05,N Current (RMS),A,12.0
897082,HINGLEYS,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,10.7
897082,HINGLEYS,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,6.6
897082,HINGLEYS,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,22.2
897082,HINGLEYS,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
897082,HINGLEYS,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
897082,HINGLEYS,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
897082,HINGLEYS,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
897082,HINGLEYS,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.7
897082,HINGLEYS,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.28
897082,HINGLEYS,2024-01-27T00:30:00.000+00:00,feeder,04,N Current (RMS),A,16.7
897082,HINGLEYS,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
897082,HINGLEYS,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
897082,HINGLEYS,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.2
897082,HINGLEYS,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.35
897082,HINGLEYS,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
897082,HINGLEYS,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
897082,HINGLEYS,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.45
897082,HINGLEYS,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.66
897082,HINGLEYS,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.67
897082,HINGLEYS,2024-01-27T00:30:00.000+00:00,feeder,03,N Current (RMS),A,29.2
897082,HINGLEYS,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,50.9
897082,HINGLEYS,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,91.5
897082,HINGLEYS,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,66.5
897082,HINGLEYS,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
897082,HINGLEYS,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.3
897082,HINGLEYS,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
897082,HINGLEYS,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.87
897082,HINGLEYS,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.92
897082,HINGLEYS,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.12
897082,HINGLEYS,2024-01-27T00:30:00.000+00:00,feeder,02,N Current (RMS),A,47.5
897082,HINGLEYS,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.9
897082,HINGLEYS,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
897082,HINGLEYS,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,60.2
897082,HINGLEYS,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,14.2
897082,HINGLEYS,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
897082,HINGLEYS,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
897082,HINGLEYS,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
897082,HINGLEYS,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
897082,HINGLEYS,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
897082,HINGLEYS,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
897082,HINGLEYS,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
897082,HINGLEYS,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
897082,HINGLEYS,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
897082,HINGLEYS,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.39
897082,HINGLEYS,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.77
897082,HINGLEYS,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,40.33
897082,HINGLEYS,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
897082,HINGLEYS,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
897082,HINGLEYS,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
897082,HINGLEYS,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
897082,HINGLEYS,2024-01-27T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-27T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.01
897082,HINGLEYS,2024-01-27T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-27T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.75
897082,HINGLEYS,2024-01-27T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.42
897082,HINGLEYS,2024-01-27T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.28
897082,HINGLEYS,2024-01-27T00:20:00.000+00:00,feeder,06,N Current (RMS),A,1.7
897082,HINGLEYS,2024-01-27T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,3.2
897082,HINGLEYS,2024-01-27T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,1.9
897082,HINGLEYS,2024-01-27T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,1.5
897082,HINGLEYS,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
897082,HINGLEYS,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.24
897082,HINGLEYS,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.75
897082,HINGLEYS,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.59
897082,HINGLEYS,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.17
897082,HINGLEYS,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.96
897082,HINGLEYS,2024-01-27T00:20:00.000+00:00,feeder,05,N Current (RMS),A,9.3
897082,HINGLEYS,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,11.8
897082,HINGLEYS,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,7.5
897082,HINGLEYS,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,19.0
897082,HINGLEYS,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
897082,HINGLEYS,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
897082,HINGLEYS,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.01
897082,HINGLEYS,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.71
897082,HINGLEYS,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.8
897082,HINGLEYS,2024-01-27T00:20:00.000+00:00,feeder,04,N Current (RMS),A,17.2
897082,HINGLEYS,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
897082,HINGLEYS,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
897082,HINGLEYS,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.2
897082,HINGLEYS,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.18
897082,HINGLEYS,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
897082,HINGLEYS,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
897082,HINGLEYS,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.82
897082,HINGLEYS,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.83
897082,HINGLEYS,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.75
897082,HINGLEYS,2024-01-27T00:20:00.000+00:00,feeder,03,N Current (RMS),A,28.2
897082,HINGLEYS,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,52.0
897082,HINGLEYS,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,91.7
897082,HINGLEYS,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,62.6
897082,HINGLEYS,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
897082,HINGLEYS,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
897082,HINGLEYS,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
897082,HINGLEYS,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.88
897082,HINGLEYS,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
897082,HINGLEYS,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.2
897082,HINGLEYS,2024-01-27T00:20:00.000+00:00,feeder,02,N Current (RMS),A,49.3
897082,HINGLEYS,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.7
897082,HINGLEYS,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
897082,HINGLEYS,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,64.5
897082,HINGLEYS,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,14.3
897082,HINGLEYS,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
897082,HINGLEYS,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
897082,HINGLEYS,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
897082,HINGLEYS,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
897082,HINGLEYS,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
897082,HINGLEYS,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
897082,HINGLEYS,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
897082,HINGLEYS,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
897082,HINGLEYS,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
897082,HINGLEYS,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.05
897082,HINGLEYS,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,32.13
897082,HINGLEYS,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,39.98
897082,HINGLEYS,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,89.7
897082,HINGLEYS,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
897082,HINGLEYS,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
897082,HINGLEYS,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
897082,HINGLEYS,2024-01-27T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.07
897082,HINGLEYS,2024-01-27T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.18
897082,HINGLEYS,2024-01-27T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-27T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.82
897082,HINGLEYS,2024-01-27T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.27
897082,HINGLEYS,2024-01-27T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.3
897082,HINGLEYS,2024-01-27T00:10:00.000+00:00,feeder,06,N Current (RMS),A,2.6
897082,HINGLEYS,2024-01-27T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,3.5
897082,HINGLEYS,2024-01-27T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,1.5
897082,HINGLEYS,2024-01-27T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,1.5
897082,HINGLEYS,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
897082,HINGLEYS,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.36
897082,HINGLEYS,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.87
897082,HINGLEYS,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.37
897082,HINGLEYS,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.28
897082,HINGLEYS,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.71
897082,HINGLEYS,2024-01-27T00:10:00.000+00:00,feeder,05,N Current (RMS),A,10.5
897082,HINGLEYS,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,10.8
897082,HINGLEYS,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,8.1
897082,HINGLEYS,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,21.9
897082,HINGLEYS,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
897082,HINGLEYS,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
897082,HINGLEYS,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.01
897082,HINGLEYS,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.69
897082,HINGLEYS,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.18
897082,HINGLEYS,2024-01-27T00:10:00.000+00:00,feeder,04,N Current (RMS),A,19.1
897082,HINGLEYS,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
897082,HINGLEYS,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.1
897082,HINGLEYS,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
897082,HINGLEYS,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.14
897082,HINGLEYS,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
897082,HINGLEYS,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
897082,HINGLEYS,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.96
897082,HINGLEYS,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,22.16
897082,HINGLEYS,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.98
897082,HINGLEYS,2024-01-27T00:10:00.000+00:00,feeder,03,N Current (RMS),A,29.9
897082,HINGLEYS,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,52.3
897082,HINGLEYS,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,93.0
897082,HINGLEYS,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,59.5
897082,HINGLEYS,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
897082,HINGLEYS,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
897082,HINGLEYS,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
897082,HINGLEYS,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.02
897082,HINGLEYS,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.94
897082,HINGLEYS,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.48
897082,HINGLEYS,2024-01-27T00:10:00.000+00:00,feeder,02,N Current (RMS),A,60.0
897082,HINGLEYS,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.5
897082,HINGLEYS,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
897082,HINGLEYS,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,81.8
897082,HINGLEYS,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,14.4
897082,HINGLEYS,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
897082,HINGLEYS,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
897082,HINGLEYS,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
897082,HINGLEYS,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
897082,HINGLEYS,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
897082,HINGLEYS,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
897082,HINGLEYS,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
897082,HINGLEYS,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
897082,HINGLEYS,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
897082,HINGLEYS,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.16
897082,HINGLEYS,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,36.34
897082,HINGLEYS,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,43.65
897082,HINGLEYS,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,100.5
897082,HINGLEYS,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
897082,HINGLEYS,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
897082,HINGLEYS,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
897082,HINGLEYS,2024-01-27T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-27T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-27T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.08
897082,HINGLEYS,2024-01-27T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.74
897082,HINGLEYS,2024-01-27T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.62
897082,HINGLEYS,2024-01-27T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.35
897082,HINGLEYS,2024-01-27T00:00:00.000+00:00,feeder,06,N Current (RMS),A,3.0
897082,HINGLEYS,2024-01-27T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,3.2
897082,HINGLEYS,2024-01-27T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,3.7
897082,HINGLEYS,2024-01-27T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,1.7
897082,HINGLEYS,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
897082,HINGLEYS,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.29
897082,HINGLEYS,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.73
897082,HINGLEYS,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.52
897082,HINGLEYS,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.25
897082,HINGLEYS,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.09
897082,HINGLEYS,2024-01-27T00:00:00.000+00:00,feeder,05,N Current (RMS),A,11.9
897082,HINGLEYS,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,11.4
897082,HINGLEYS,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,7.8
897082,HINGLEYS,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,23.2
897082,HINGLEYS,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
897082,HINGLEYS,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
897082,HINGLEYS,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
897082,HINGLEYS,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.02
897082,HINGLEYS,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.52
897082,HINGLEYS,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.99
897082,HINGLEYS,2024-01-27T00:00:00.000+00:00,feeder,04,N Current (RMS),A,16.1
897082,HINGLEYS,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
897082,HINGLEYS,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
897082,HINGLEYS,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.5
897082,HINGLEYS,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.09
897082,HINGLEYS,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
897082,HINGLEYS,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
897082,HINGLEYS,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.01
897082,HINGLEYS,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.98
897082,HINGLEYS,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.33
897082,HINGLEYS,2024-01-27T00:00:00.000+00:00,feeder,03,N Current (RMS),A,50.6
897082,HINGLEYS,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
897082,HINGLEYS,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,89.4
897082,HINGLEYS,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,53.1
897082,HINGLEYS,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
897082,HINGLEYS,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
897082,HINGLEYS,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.87
897082,HINGLEYS,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.33
897082,HINGLEYS,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.67
897082,HINGLEYS,2024-01-27T00:00:00.000+00:00,feeder,02,N Current (RMS),A,69.2
897082,HINGLEYS,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.1
897082,HINGLEYS,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
897082,HINGLEYS,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,90.8
897082,HINGLEYS,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,14.4
897082,HINGLEYS,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
897082,HINGLEYS,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
897082,HINGLEYS,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
897082,HINGLEYS,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
897082,HINGLEYS,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
897082,HINGLEYS,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
897082,HINGLEYS,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
897082,HINGLEYS,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
897082,HINGLEYS,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
897082,HINGLEYS,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.18
897082,HINGLEYS,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,30.7
897082,HINGLEYS,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,44.43
897082,HINGLEYS,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,125.4
897082,HINGLEYS,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
897082,HINGLEYS,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
897082,HINGLEYS,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
897082,HINGLEYS,2024-01-28T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.09
897082,HINGLEYS,2024-01-28T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.17
897082,HINGLEYS,2024-01-28T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.01
897082,HINGLEYS,2024-01-28T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.66
897082,HINGLEYS,2024-01-28T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.96
897082,HINGLEYS,2024-01-28T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.44
897082,HINGLEYS,2024-01-28T23:50:00.000+00:00,feeder,06,N Current (RMS),A,3.6
897082,HINGLEYS,2024-01-28T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,2.8
897082,HINGLEYS,2024-01-28T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,5.0
897082,HINGLEYS,2024-01-28T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,1.9
897082,HINGLEYS,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
897082,HINGLEYS,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.04
897082,HINGLEYS,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.84
897082,HINGLEYS,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.4
897082,HINGLEYS,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.24
897082,HINGLEYS,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.24
897082,HINGLEYS,2024-01-28T23:50:00.000+00:00,feeder,05,N Current (RMS),A,9.4
897082,HINGLEYS,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,14.6
897082,HINGLEYS,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,12.1
897082,HINGLEYS,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,20.0
897082,HINGLEYS,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
897082,HINGLEYS,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
897082,HINGLEYS,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
897082,HINGLEYS,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.03
897082,HINGLEYS,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.87
897082,HINGLEYS,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.36
897082,HINGLEYS,2024-01-28T23:50:00.000+00:00,feeder,04,N Current (RMS),A,17.0
897082,HINGLEYS,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
897082,HINGLEYS,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.3
897082,HINGLEYS,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.4
897082,HINGLEYS,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.5
897082,HINGLEYS,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
897082,HINGLEYS,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
897082,HINGLEYS,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.14
897082,HINGLEYS,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.25
897082,HINGLEYS,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.65
897082,HINGLEYS,2024-01-28T23:50:00.000+00:00,feeder,03,N Current (RMS),A,20.4
897082,HINGLEYS,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.9
897082,HINGLEYS,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.9
897082,HINGLEYS,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,49.1
897082,HINGLEYS,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
897082,HINGLEYS,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
897082,HINGLEYS,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.29
897082,HINGLEYS,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.59
897082,HINGLEYS,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.04
897082,HINGLEYS,2024-01-28T23:50:00.000+00:00,feeder,02,N Current (RMS),A,41.8
897082,HINGLEYS,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.8
897082,HINGLEYS,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
897082,HINGLEYS,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.5
897082,HINGLEYS,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,18.5
897082,HINGLEYS,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
897082,HINGLEYS,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
897082,HINGLEYS,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
897082,HINGLEYS,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
897082,HINGLEYS,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
897082,HINGLEYS,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
897082,HINGLEYS,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
897082,HINGLEYS,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
897082,HINGLEYS,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
897082,HINGLEYS,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.52
897082,HINGLEYS,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.92
897082,HINGLEYS,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,33.73
897082,HINGLEYS,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
897082,HINGLEYS,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
897082,HINGLEYS,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
897082,HINGLEYS,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
897082,HINGLEYS,2024-01-28T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.07
897082,HINGLEYS,2024-01-28T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.03
897082,HINGLEYS,2024-01-28T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.03
897082,HINGLEYS,2024-01-28T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.65
897082,HINGLEYS,2024-01-28T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
897082,HINGLEYS,2024-01-28T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.39
897082,HINGLEYS,2024-01-28T23:40:00.000+00:00,feeder,06,N Current (RMS),A,10.2
897082,HINGLEYS,2024-01-28T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,9.4
897082,HINGLEYS,2024-01-28T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,5.1
897082,HINGLEYS,2024-01-28T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,8.4
897082,HINGLEYS,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
897082,HINGLEYS,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
897082,HINGLEYS,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.92
897082,HINGLEYS,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.68
897082,HINGLEYS,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.43
897082,HINGLEYS,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.4
897082,HINGLEYS,2024-01-28T23:40:00.000+00:00,feeder,05,N Current (RMS),A,8.8
897082,HINGLEYS,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,15.8
897082,HINGLEYS,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,7.6
897082,HINGLEYS,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,20.5
897082,HINGLEYS,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
897082,HINGLEYS,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
897082,HINGLEYS,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.07
897082,HINGLEYS,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.97
897082,HINGLEYS,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.78
897082,HINGLEYS,2024-01-28T23:40:00.000+00:00,feeder,04,N Current (RMS),A,19.0
897082,HINGLEYS,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
897082,HINGLEYS,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.0
897082,HINGLEYS,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.9
897082,HINGLEYS,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.27
897082,HINGLEYS,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
897082,HINGLEYS,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
897082,HINGLEYS,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.41
897082,HINGLEYS,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.82
897082,HINGLEYS,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.92
897082,HINGLEYS,2024-01-28T23:40:00.000+00:00,feeder,03,N Current (RMS),A,21.7
897082,HINGLEYS,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,54.0
897082,HINGLEYS,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.2
897082,HINGLEYS,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,50.2
897082,HINGLEYS,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
897082,HINGLEYS,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
897082,HINGLEYS,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
897082,HINGLEYS,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.45
897082,HINGLEYS,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.84
897082,HINGLEYS,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.89
897082,HINGLEYS,2024-01-28T23:40:00.000+00:00,feeder,02,N Current (RMS),A,35.8
897082,HINGLEYS,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
897082,HINGLEYS,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
897082,HINGLEYS,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.8
897082,HINGLEYS,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,18.5
897082,HINGLEYS,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
897082,HINGLEYS,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
897082,HINGLEYS,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
897082,HINGLEYS,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
897082,HINGLEYS,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
897082,HINGLEYS,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
897082,HINGLEYS,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
897082,HINGLEYS,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
897082,HINGLEYS,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
897082,HINGLEYS,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.26
897082,HINGLEYS,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.07
897082,HINGLEYS,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,33.38
897082,HINGLEYS,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
897082,HINGLEYS,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
897082,HINGLEYS,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
897082,HINGLEYS,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
897082,HINGLEYS,2024-01-28T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.22
897082,HINGLEYS,2024-01-28T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-28T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.04
897082,HINGLEYS,2024-01-28T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.63
897082,HINGLEYS,2024-01-28T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
897082,HINGLEYS,2024-01-28T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.31
897082,HINGLEYS,2024-01-28T23:30:00.000+00:00,feeder,06,N Current (RMS),A,3.5
897082,HINGLEYS,2024-01-28T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,2.8
897082,HINGLEYS,2024-01-28T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,5.1
897082,HINGLEYS,2024-01-28T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,1.5
897082,HINGLEYS,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.92
897082,HINGLEYS,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.83
897082,HINGLEYS,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.9
897082,HINGLEYS,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.68
897082,HINGLEYS,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.67
897082,HINGLEYS,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.42
897082,HINGLEYS,2024-01-28T23:30:00.000+00:00,feeder,05,N Current (RMS),A,7.2
897082,HINGLEYS,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,15.9
897082,HINGLEYS,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,8.0
897082,HINGLEYS,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,16.8
897082,HINGLEYS,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
897082,HINGLEYS,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
897082,HINGLEYS,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
897082,HINGLEYS,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.04
897082,HINGLEYS,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.54
897082,HINGLEYS,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.49
897082,HINGLEYS,2024-01-28T23:30:00.000+00:00,feeder,04,N Current (RMS),A,18.6
897082,HINGLEYS,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.6
897082,HINGLEYS,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.1
897082,HINGLEYS,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.8
897082,HINGLEYS,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.2
897082,HINGLEYS,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
897082,HINGLEYS,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
897082,HINGLEYS,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.68
897082,HINGLEYS,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.45
897082,HINGLEYS,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.99
897082,HINGLEYS,2024-01-28T23:30:00.000+00:00,feeder,03,N Current (RMS),A,22.6
897082,HINGLEYS,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,59.2
897082,HINGLEYS,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.9
897082,HINGLEYS,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,50.4
897082,HINGLEYS,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
897082,HINGLEYS,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
897082,HINGLEYS,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
897082,HINGLEYS,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.64
897082,HINGLEYS,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.44
897082,HINGLEYS,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.52
897082,HINGLEYS,2024-01-28T23:30:00.000+00:00,feeder,02,N Current (RMS),A,23.1
897082,HINGLEYS,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.4
897082,HINGLEYS,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.7
897082,HINGLEYS,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
897082,HINGLEYS,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,18.5
897082,HINGLEYS,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
897082,HINGLEYS,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
897082,HINGLEYS,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
897082,HINGLEYS,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
897082,HINGLEYS,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
897082,HINGLEYS,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
897082,HINGLEYS,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
897082,HINGLEYS,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
897082,HINGLEYS,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
897082,HINGLEYS,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.66
897082,HINGLEYS,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.09
897082,HINGLEYS,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.73
897082,HINGLEYS,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
897082,HINGLEYS,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
897082,HINGLEYS,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
897082,HINGLEYS,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
897082,HINGLEYS,2024-01-28T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.22
897082,HINGLEYS,2024-01-28T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.13
897082,HINGLEYS,2024-01-28T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.05
897082,HINGLEYS,2024-01-28T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.64
897082,HINGLEYS,2024-01-28T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.0
897082,HINGLEYS,2024-01-28T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.32
897082,HINGLEYS,2024-01-28T23:20:00.000+00:00,feeder,06,N Current (RMS),A,3.6
897082,HINGLEYS,2024-01-28T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,2.9
897082,HINGLEYS,2024-01-28T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,5.1
897082,HINGLEYS,2024-01-28T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,1.5
897082,HINGLEYS,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
897082,HINGLEYS,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.51
897082,HINGLEYS,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.84
897082,HINGLEYS,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.18
897082,HINGLEYS,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.96
897082,HINGLEYS,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.78
897082,HINGLEYS,2024-01-28T23:20:00.000+00:00,feeder,05,N Current (RMS),A,8.8
897082,HINGLEYS,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,18.1
897082,HINGLEYS,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,8.7
897082,HINGLEYS,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,18.4
897082,HINGLEYS,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
897082,HINGLEYS,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
897082,HINGLEYS,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
897082,HINGLEYS,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.05
897082,HINGLEYS,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.08
897082,HINGLEYS,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.31
897082,HINGLEYS,2024-01-28T23:20:00.000+00:00,feeder,04,N Current (RMS),A,18.1
897082,HINGLEYS,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.7
897082,HINGLEYS,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
897082,HINGLEYS,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.2
897082,HINGLEYS,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.41
897082,HINGLEYS,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
897082,HINGLEYS,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
897082,HINGLEYS,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.56
897082,HINGLEYS,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.42
897082,HINGLEYS,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.95
897082,HINGLEYS,2024-01-28T23:20:00.000+00:00,feeder,03,N Current (RMS),A,21.5
897082,HINGLEYS,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,57.7
897082,HINGLEYS,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.0
